Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2022-01-19 12:00:00,17.26368,5.03524,17.983,17.26368,5.03524,17.983,0.0,0.0,0.0,132.83,117.19368,18.77524,118.6881134276,17.26368,5.03524,17.983,99.93,13.74,100.8701764646,134.24,118.70368,11.10524,119.2220197824,17.26368,5.03524,17.983,101.44,6.07,101.6214470474,132.83,135.25368,18.73524,136.5451103899,17.26368,5.03524,17.983,117.99,13.7,118.7827011816,134.24
2022-01-19 12:30:00,21.19152,6.18086,22.0745,21.19152,6.18086,22.0745,0.0,0.0,0.0,133.31,114.24152,18.87086,115.7896120084,21.19152,6.18086,22.0745,93.05,12.69,93.9113337143,134.66,115.71152,13.40086,116.4849299671,21.19152,6.18086,22.0745,94.52,7.22,94.7953522067,133.31,131.17152,21.18086,132.870600546,21.19152,6.18086,22.0745,109.98,15.0,110.9981999854,134.66
2022-01-19 13:00:00,22.66536,6.61073,23.60975,22.66536,6.61073,23.60975,0.0,0.0,0.0,133.56,112.07536,17.90073,113.4959138192,22.66536,6.61073,23.60975,89.41,11.29,90.1199877941,134.9,113.56536,15.47073,114.6142856657,22.66536,6.61073,23.60975,90.9,8.86,91.3307702803,133.56,128.27536,21.59073,130.0796971286,22.66536,6.61073,23.60975,105.61,14.98,106.6671106762,134.9
2022-01-19 13:30:00,22.32888,6.51259,23.25925,22.32888,6.51259,23.25925,0.0,0.0,0.0,134.33,110.82888,15.64259,111.9273481503,22.32888,6.51259,23.25925,88.5,9.13,88.9696965264,135.61,112.32888,17.54259,113.6904558262,22.32888,6.51259,23.25925,90.0,11.03,90.6733748131,134.33,126.62888,21.39259,128.4231916632,22.32888,6.51259,23.25925,104.3,14.88,105.35608383,135.61
2022-01-19 14:00:00,21.75888,6.34634,22.6655,21.75888,6.34634,22.6655,0.0,0.0,0.0,134.33,110.79888,15.48634,111.8759068605,21.75888,6.34634,22.6655,89.04,9.14,89.5078834517,135.71,112.25888,17.33634,113.589633433,21.75888,6.34634,22.6655,90.5,10.99,91.1648512312,134.33,126.61888,20.826340000000002,128.3202135684,21.75888,6.34634,22.6655,104.86,14.48,105.8550423929,135.71
2022-01-19 14:30:00,20.8176,6.0718,21.685,20.8176,6.0718,21.685,0.0,0.0,0.0,134.33,110.0476,15.1818,111.0898794535,20.8176,6.0718,21.685,89.23,9.11,89.6938403682,135.61,111.5376,17.0818,112.8380436954,20.8176,6.0718,21.685,90.72,11.01,91.3856580651,134.33,125.9376,20.8418,127.6505374881,20.8176,6.0718,21.685,105.12,14.77,106.1525661489,135.61
2022-01-19 15:00:00,20.91264,6.09952,21.784,20.91264,6.09952,21.784,0.0,0.0,0.0,134.19,110.46264,15.04952,111.4831058412,20.91264,6.09952,21.784,89.55,8.95,89.9961388061,135.53,111.96264,17.20952,113.2775367599,20.91264,6.09952,21.784,91.05,11.11,91.7253214767,134.19,126.37264,21.05952,128.1153680212,20.91264,6.09952,21.784,105.46,14.96,106.515788501,135.53
2022-01-19 15:30:00,20.09712,5.8616600000000005,20.9345,20.09712,5.8616600000000005,20.9345,0.0,0.0,0.0,133.99,111.66712,14.47166,112.6009530699,20.09712,5.8616600000000005,20.9345,91.57,8.61,91.9738930349,135.27,113.14712,17.41166,114.4789791545,20.09712,5.8616600000000005,20.9345,93.05,11.55,93.7640922742,133.99,127.83712,21.20166,129.5833308595,20.09712,5.8616600000000005,20.9345,107.74,15.34,108.8265739606,135.27
2022-01-19 16:00:00,14.27976,4.16493,14.87475,14.27976,4.16493,14.87475,0.0,0.0,0.0,134.32,116.16976,13.77493,116.9835964354,14.27976,4.16493,14.87475,101.89,9.61,102.3421916904,135.67,117.70976,14.44493,118.5927636998,14.27976,4.16493,14.87475,103.43,10.28,103.9396137187,134.32,133.91976,18.23493,135.155520755,14.27976,4.16493,14.87475,119.64,14.07,120.4644947692,135.67
2022-01-19 16:30:00,10.37856,3.02708,10.811,10.37856,3.02708,10.811,0.0,0.0,0.0,133.43,120.99856,12.87708,121.6818421598,10.37856,3.02708,10.811,110.62,9.85,111.0576737556,134.74,122.51856,12.90708,123.1965513259,10.37856,3.02708,10.811,112.14,9.88,112.5743931807,133.43,140.02856,16.46708,140.9934833225,10.37856,3.02708,10.811,129.65,13.44,130.3447586211,134.74
2022-01-19 17:00:00,10.2228,2.98165,10.64875,10.2228,2.98165,10.64875,0.0,0.0,0.0,132.87,125.6628,10.25165,126.0802745538,10.2228,2.98165,10.64875,115.44,7.27,115.6686928257,134.22,127.1528,18.19165,128.4475405664,10.2228,2.98165,10.64875,116.93,15.21,117.9150923334,132.87,149.1628,18.33165,150.2850301779,10.2228,2.98165,10.64875,138.94,15.35,139.7853572446,134.22
2022-01-19 17:30:00,11.1216,3.2438000000000002,11.585,11.1216,3.2438000000000002,11.585,0.0,0.0,0.0,132.22,128.1816,6.8438,128.3641701449,11.1216,3.2438000000000002,11.585,117.06,3.6,117.1153431451,133.5,129.7216,26.7138,132.4436507236,11.1216,3.2438000000000002,11.585,118.6,23.47,120.8999623656,132.22,156.4416,19.3738,157.6366655858,11.1216,3.2438000000000002,11.585,145.32,16.13,146.2124457767,133.5
2022-01-19 18:00:00,13.16784,3.84062,13.7165,13.16784,3.84062,13.7165,0.0,0.0,0.0,133.16,126.19784,8.05062,126.4543684617,13.16784,3.84062,13.7165,113.03,4.21,113.1083772318,134.47,127.64784,27.94062,130.6700015407,13.16784,3.84062,13.7165,114.48,24.1,116.9892319831,133.16,153.97784,18.19062,155.0486177528,13.16784,3.84062,13.7165,140.81,14.35,141.5393182123,134.47
2022-01-19 18:30:00,14.0736,4.1048,14.66,14.0736,4.1048,14.66,0.0,0.0,0.0,133.33,123.6536,9.0848,123.9868798865,14.0736,4.1048,14.66,109.58,4.98,109.6931027914,134.63,125.1136,28.8848,128.404612752,14.0736,4.1048,14.66,111.04,24.78,113.7713935926,133.33,150.8436,16.4848,151.7416893672,14.0736,4.1048,14.66,136.77,12.38,137.3291567731,134.63
2022-01-19 19:00:00,14.91672,4.35071,15.53825,14.91672,4.35071,15.53825,0.0,0.0,0.0,132.87,121.39672,9.84071,121.7949227187,14.91672,4.35071,15.53825,106.48,5.49,106.6214354621,134.21,122.89672,29.78071,126.4535269372,14.91672,4.35071,15.53825,107.98,25.43,110.934058341,132.87,148.02672,16.59071,148.9535548158,14.91672,4.35071,15.53825,133.11,12.24,133.6715740163,134.21
2022-01-19 19:30:00,12.93792,3.77356,13.477,12.93792,3.77356,13.477,0.0,0.0,0.0,133.74,118.39792,10.93356,118.9016828922,12.93792,3.77356,13.477,105.46,7.16,105.7027776362,135.06,119.93792,30.44356,123.7413229257,12.93792,3.77356,13.477,107.0,26.67,110.273699947,133.74,144.72792,15.11356,145.5149151235,12.93792,3.77356,13.477,131.79,11.34,132.2769809906,135.06
2022-01-19 20:00:00,12.39288,3.61459,12.90925,12.39288,3.61459,12.90925,0.0,0.0,0.0,133.74,114.30288,15.34459,115.3282481379,12.39288,3.61459,12.90925,101.91,11.73,102.5828494438,135.06,117.84288,51.29459,128.5226802162,12.39288,3.61459,12.90925,105.45,47.68,115.7284964907,133.74,138.92288,14.82459,139.7116138915,12.39288,3.61459,12.90925,126.53,11.21,127.0256076545,135.06
2022-01-19 20:30:00,11.75688,3.42909,12.24675,11.75688,3.42909,12.24675,0.0,0.0,0.0,133.23,112.01688,14.29909,112.9258401774,11.75688,3.42909,12.24675,100.26,10.87,100.84753095639999,134.55,115.53688,52.95909,127.0961677383,11.75688,3.42909,12.24675,103.78,49.53,114.993518513,133.23,136.34688,13.89909,137.0534800308,11.75688,3.42909,12.24675,124.59,10.47,125.0291526005,134.55
2022-01-19 21:00:00,11.49432,3.35251,11.97325,11.49432,3.35251,11.97325,0.0,0.0,0.0,133.23,107.50432,13.03251,108.291389942,11.49432,3.35251,11.97325,96.01,9.68,96.4967486499,134.55,110.88432,54.75251,123.6655561309,11.49432,3.35251,11.97325,99.39,51.4,111.8942898454,133.23,131.19432,12.18251,131.7587308309,11.49432,3.35251,11.97325,119.7,8.83,120.0252427617,134.55
2022-01-19 21:30:00,11.96664,3.49027,12.46525,11.96664,3.49027,12.46525,0.0,0.0,0.0,133.99,103.74664,22.19027,106.0932297273,11.96664,3.49027,12.46525,91.78,18.7,93.6656735416,135.31,107.00664,45.29027,116.1965126876,11.96664,3.49027,12.46525,95.04,41.8,103.8260160075,133.99,121.97664,23.07027,124.1391882669,11.96664,3.49027,12.46525,110.01,19.58,111.7388764039,135.31
2022-01-19 22:00:00,11.30712,3.29791,11.77825,11.30712,3.29791,11.77825,0.0,0.0,0.0,133.68,99.62712,24.55791,102.6092295218,11.30712,3.29791,11.77825,88.32,21.26,90.8427762676,134.99,102.79712,41.37791,110.812360846,11.30712,3.29791,11.77825,91.49,38.08,99.0984687066,133.68,115.11712,28.65791,118.6306331546,11.30712,3.29791,11.77825,103.81,25.36,106.862742338,134.99
2022-01-19 22:30:00,12.41856,3.62208,12.936,12.41856,3.62208,12.936,0.0,0.0,0.0,133.18,94.24856,23.78208,97.2027694626,12.41856,3.62208,12.936,81.83,20.16,84.276773194,134.51,97.21856,43.51208,106.511734163,12.41856,3.62208,12.936,84.8,39.89,93.7136708277,133.18,108.69856,30.51208,112.8997961557,12.41856,3.62208,12.936,96.28,26.89,99.9645462151,134.51
2022-01-19 23:00:00,11.598,3.38275,12.08125,11.598,3.38275,12.08125,0.0,0.0,0.0,133.18,87.868,22.50275,90.7036889082,11.598,3.38275,12.08125,76.27,19.12,78.6300661325,134.51,90.688,45.71275,101.5577119502,11.598,3.38275,12.08125,79.09,42.33,89.7053900276,133.18,101.388,31.50275,106.169439113,11.598,3.38275,12.08125,89.79,28.12,94.0902678283,134.51
2022-01-19 23:30:00,11.17104,3.25822,11.6365,11.17104,3.25822,11.6365,0.0,0.0,0.0,134.71,82.44104,21.54822,85.2106264585,11.17104,3.25822,11.6365,71.27,18.29,73.5794604492,135.96,85.14104,46.92822,97.2175628405,11.17104,3.25822,11.6365,73.97,43.67,85.8989510995,134.71,95.41104,34.70822,101.5279621063,11.17104,3.25822,11.6365,84.24,31.45,89.9192977063,135.96
2022-01-20 00:00:00,11.24616,3.28013,11.71475,11.24616,3.28013,11.71475,0.0,0.0,0.0,135.27,79.68616,23.47013,83.070639204,11.24616,3.28013,11.71475,68.44,20.19,71.3559366836,136.55,82.30616,45.05013,93.8286639943,11.24616,3.28013,11.71475,71.06,41.77,82.4272800716,135.27,91.72616,40.45013,100.2491967318,11.24616,3.28013,11.71475,80.48,37.17,88.648966717,136.55
2022-01-20 00:30:00,11.304,3.297,11.775,11.304,3.297,11.775,0.0,0.0,0.0,134.4,81.174,31.447,87.0524674263,11.304,3.297,11.775,69.87,28.15,75.3275474179,135.68,83.834,36.017,91.243431791,11.304,3.297,11.775,72.53,32.72,79.5688337228,134.4,91.164,57.127,107.5842415273,11.304,3.297,11.775,79.86,53.83,96.308299227,135.68
2022-01-20 01:00:00,11.47872,3.34796,11.957,11.47872,3.34796,11.957,0.0,0.0,0.0,134.4,85.41872,32.03796,91.2293187928,11.47872,3.34796,11.957,73.94,28.69,79.3110313891,135.68,88.20872,34.70796,94.7914593801,11.47872,3.34796,11.957,76.73,31.36,82.8911485021,134.4,96.19872,56.29796,111.461446383,11.47872,3.34796,11.957,84.72,52.95,99.9058601885,135.68
2022-01-20 01:30:00,11.45544,3.34117,11.93275,11.45544,3.34117,11.93275,0.0,0.0,0.0,133.55,86.15544,32.06117,91.9275718344,11.45544,3.34117,11.93275,74.7,28.72,80.0307965723,134.86,88.94544,34.76117,95.4967551101,11.45544,3.34117,11.93275,77.49,31.42,83.6176805466,133.55,97.03544,56.61117,112.3418941658,11.45544,3.34117,11.93275,85.58,53.27,100.8049071226,134.86
2022-01-20 02:00:00,10.98528,3.20404,11.443,10.98528,3.20404,11.443,0.0,0.0,0.0,133.68,85.22528,31.83404,90.9766698324,10.98528,3.20404,11.443,74.24,28.63,79.5691805915,134.96,87.99528,35.22404,94.7834494846,10.98528,3.20404,11.443,77.01,32.02,83.401561736,133.68,95.94528,57.31404,111.7604399392,10.98528,3.20404,11.443,84.96,54.11,100.727819891,134.96
2022-01-20 02:30:00,10.98696,3.20453,11.44475,10.98696,3.20453,11.44475,0.0,0.0,0.0,134.21,84.25696,31.84453,90.0739107587,10.98696,3.20453,11.44475,73.27,28.64,78.6685610648,135.52,86.99696,35.39453,93.921476794,10.98696,3.20453,11.44475,76.01,32.19,82.5452372945,134.21,94.89696,57.56453,110.991477742,10.98696,3.20453,11.44475,83.91,54.36,99.979486396,135.52
2022-01-20 03:00:00,10.4484,3.04745,10.88375,10.4484,3.04745,10.88375,0.0,0.0,0.0,134.4,83.3184,31.84745,89.1976224462,10.4484,3.04745,10.88375,72.87,28.8,78.3548141469,135.68,86.0484,35.31745,93.0142430871,10.4484,3.04745,10.88375,75.6,32.27,82.199226882,134.4,93.9284,57.56745,110.1660366268,10.4484,3.04745,10.88375,83.48,54.52,99.7062726211,135.68
2022-01-20 03:30:00,10.3932,3.03135,10.82625,10.3932,3.03135,10.82625,0.0,0.0,0.0,134.86,81.7432,31.24135,87.5098434238,10.3932,3.03135,10.82625,71.35,28.21,76.7243546731,136.11,84.3932,36.06135,91.7749049036,10.3932,3.03135,10.82625,74.0,33.03,81.0369107259,134.86,92.0332,57.68135,108.615137251,10.3932,3.03135,10.82625,81.64,54.65,98.243127495,136.11
2022-01-20 04:00:00,9.60984,2.80287,10.01025,9.60984,2.80287,10.01025,0.0,0.0,0.0,134.86,80.96984,30.49287,86.5212696998,9.60984,2.80287,10.01025,71.36,27.69,76.5440115228,136.11,83.59984,36.38287,91.1737159354,9.60984,2.80287,10.01025,73.99,33.58,81.2535322309,134.86,91.18984,57.79287,107.9611168063,9.60984,2.80287,10.01025,81.58,54.99,98.3829075602,136.11
2022-01-20 04:30:00,8.9424,2.6082,9.315,8.9424,2.6082,9.315,0.0,0.0,0.0,134.93,81.2524,30.5882,86.8192978836,8.9424,2.6082,9.315,72.31,27.98,77.5346148504,136.25,83.9524,36.0082,91.3487598876,8.9424,2.6082,9.315,75.01,33.4,82.1100487151,134.93,91.5924,57.4182,108.101884484,8.9424,2.6082,9.315,82.65,54.81,99.1723681274,136.25
2022-01-20 05:00:00,9.36,2.73,9.75,9.36,2.73,9.75,0.0,0.0,0.0,135.0,80.85,30.76,86.5037577218,9.36,2.73,9.75,71.49,28.03,76.7886775508,136.25,83.52,36.01,90.952242963,9.36,2.73,9.75,74.16,33.28,81.2850785815,135.0,91.05,57.5,107.6863617177,9.36,2.73,9.75,81.69,54.77,98.351456522,136.25
2022-01-20 05:30:00,9.5616,2.7888,9.96,9.5616,2.7888,9.96,0.0,0.0,0.0,134.94,82.4916,31.3988,88.2652180193,9.5616,2.7888,9.96,72.93,28.61,78.3410301183,136.2,85.2116,35.1988,92.1952943268,9.5616,2.7888,9.96,75.65,32.41,82.3002466582,134.94,92.9616,56.9388,109.01323782,9.5616,2.7888,9.96,83.4,54.15,99.4373295096,136.2
2022-01-20 06:00:00,9.63912,2.81141,10.04075,9.63912,2.81141,10.04075,0.0,0.0,0.0,134.62,85.34912,31.94141,91.1302691621,9.63912,2.81141,10.04075,75.71,29.13,81.1206570486,135.89,88.12912,33.92141,94.4320064828,9.63912,2.81141,10.04075,78.49,31.11,84.4305169947,134.62,96.19912,55.75141,111.186736645,9.63912,2.81141,10.04075,86.56,52.94,101.4656454176,135.89
2022-01-20 06:30:00,8.76888,2.5575900000000003,9.13425,8.76888,2.5575900000000003,9.13425,0.0,0.0,0.0,133.76,94.24888,29.51759,98.7630472427,8.76888,2.5575900000000003,9.13425,85.48,26.96,89.6307536507,135.01,97.31888000000001,35.37759,103.5496899013,8.76888,2.5575900000000003,9.13425,88.55,32.82,94.4365125362,133.76,107.39888,41.15759,115.0150713596,8.76888,2.5575900000000003,9.13425,98.63,38.6,105.9142903484,135.01
2022-01-20 07:00:00,8.83248,2.57614,9.2005,8.83248,2.57614,9.2005,0.0,0.0,0.0,133.14,102.70248,27.18614,106.2397553002,8.83248,2.57614,9.2005,93.87,24.61,97.0424082554,134.39,106.02248,37.33614,112.4044199107,8.83248,2.57614,9.2005,97.19,34.76,103.2189599831,133.14,118.73248,28.85614,122.1887008796,8.83248,2.57614,9.2005,109.9,26.28,112.9984442371,134.39
2022-01-20 07:30:00,8.96328,2.61429,9.33675,8.96328,2.61429,9.33675,0.0,0.0,0.0,132.65,113.21328,14.09429,114.0872288162,8.96328,2.61429,9.33675,104.25,11.48,104.8801835429,134.02,116.89328,18.78429,118.3929409212,8.96328,2.61429,9.33675,107.93,16.17,109.1345673927,132.65,130.72328,25.95429,133.2749080036,8.96328,2.61429,9.33675,121.76,23.34,123.9768252538,134.02
2022-01-20 08:00:00,8.9412,2.60785,9.31375,8.9412,2.60785,9.31375,0.0,0.0,0.0,134.16,117.6712,4.59785,117.760993262,8.9412,2.60785,9.31375,108.73,1.99,108.7482091807,135.53,121.5012,4.77785,121.5951045563,8.9412,2.60785,9.31375,112.56,2.17,112.5809153454,134.16,136.5412,23.92785,138.6219365868,8.9412,2.60785,9.31375,127.6,21.32,129.3688617868,135.53
2022-01-20 08:30:00,9.08736,2.65048,9.466,9.08736,2.65048,9.466,0.0,0.0,0.0,134.81,120.65736,5.99048,120.8059782163,9.08736,2.65048,9.466,111.57,3.34,111.61998253,136.21,124.47736,6.20048,124.6316938214,9.08736,2.65048,9.466,115.39,3.55,115.4445953694,134.81,139.74736,20.68048,141.269270827,9.08736,2.65048,9.466,130.66,18.03,131.8981292513,136.21
2022-01-20 09:00:00,9.1404,2.66595,9.52125,9.1404,2.66595,9.52125,0.0,0.0,0.0,133.8,123.4204,7.64595,123.6570082428,9.1404,2.66595,9.52125,114.28,4.98,114.3884557112,135.18,127.3104,7.89595,127.5550233216,9.1404,2.66595,9.52125,118.17,5.23,118.2856787612,133.8,142.7504,18.30595,143.9193680696,9.1404,2.66595,9.52125,133.61,15.64,134.5222721337,135.18
2022-01-20 09:30:00,9.43824,2.75282,9.8315,9.43824,2.75282,9.8315,0.0,0.0,0.0,133.62,125.00824,8.58282,125.3025333625,9.43824,2.75282,9.8315,115.57,5.83,115.7169555424,135.05,128.95824,8.86282,129.262435542,9.43824,2.75282,9.8315,119.52,6.11,119.6760732143,133.62,144.57824,17.75282,145.6641002425,9.43824,2.75282,9.8315,135.14,15.0,135.9699216739,135.05
2022-01-20 10:00:00,8.64192,2.52056,9.002,8.64192,2.52056,9.002,0.0,0.0,0.0,133.62,123.90192,8.17056,124.1710265336,8.64192,2.52056,9.002,115.26,5.65,115.3983973026,135.05,127.82192,8.43056,128.0996392438,8.64192,2.52056,9.002,119.18,5.91,119.3264450991,133.62,143.45192,17.76056,144.5471924432,8.64192,2.52056,9.002,134.81,15.24,135.6686909349,135.05
2022-01-20 10:30:00,7.90032,2.30426,8.2295,7.90032,2.30426,8.2295,0.0,0.0,0.0,134.28,122.72032,7.76426,122.9656890122,7.90032,2.30426,8.2295,114.82,5.46,114.9497455413,135.75,126.77032,8.03426,127.0246565303,7.90032,2.30426,8.2295,118.87,5.73,119.0080240992,134.28,142.15032,17.60426,143.2362504614,7.90032,2.30426,8.2295,134.25,15.3,135.119030858,135.75
2022-01-20 11:00:00,7.64112,2.22866,7.9595,7.64112,2.22866,7.9595,0.0,0.0,0.0,134.28,121.47112,8.56866,121.7729646853,7.64112,2.22866,7.9595,113.83,6.34,114.0064230647,135.75,125.57112,8.86866,125.8839120311,7.64112,2.22866,7.9595,117.93,6.64,118.1167833121,134.28,140.70112,16.64866,141.6826843656,7.64112,2.22866,7.9595,133.06,14.42,133.8390824834,135.75
2022-01-20 11:30:00,7.6581600000000005,2.2336300000000002,7.97725,7.6581600000000005,2.2336300000000002,7.97725,0.0,0.0,0.0,134.18,120.55816,7.95363,120.8202390859,7.6581600000000005,2.2336300000000002,7.97725,112.9,5.72,113.0448070457,135.56,124.63816,8.23363,124.9098218362,7.6581600000000005,2.2336300000000002,7.97725,116.98,6.0,117.1337713898,134.18,139.62816,17.36363,140.7036556446,7.6581600000000005,2.2336300000000002,7.97725,131.97,15.13,132.8344751938,135.56
2022-01-20 12:00:00,8.79192,2.56431,9.15825,8.79192,2.56431,9.15825,0.0,0.0,0.0,133.87,120.15192,8.34431,120.4413192765,8.79192,2.56431,9.15825,111.36,5.78,111.5099009057,135.3,124.16192,8.62431,124.4610826767,8.79192,2.56431,9.15825,115.37,6.06,115.5290461313,133.87,139.06192,17.60431,140.171785052,8.79192,2.56431,9.15825,130.27,15.04,131.1353289545,135.3
2022-01-20 12:30:00,9.80976,2.86118,10.2185,9.80976,2.86118,10.2185,0.0,0.0,0.0,134.05,119.53976,8.13118,119.8159851983,9.80976,2.86118,10.2185,109.73,5.27,109.8564781886,135.41,123.52976,8.40118,123.8151098657,9.80976,2.86118,10.2185,113.72,5.54,113.8548637521,134.05,138.17976,18.55118,139.4194834055,9.80976,2.86118,10.2185,128.37,15.69,129.3252991491,135.41
2022-01-20 13:00:00,9.6744,2.8217,10.0775,9.6744,2.8217,10.0775,0.0,0.0,0.0,134.05,119.5244,6.8817,119.7223454091,9.6744,2.8217,10.0775,109.85,4.06,109.9250021606,135.41,123.5744,7.1217,123.7794447647,9.6744,2.8217,10.0775,113.9,4.3,113.9811387906,134.05,138.1244,19.1517,139.4458227709,9.6744,2.8217,10.0775,128.45,16.33,129.4838654041,135.41
2022-01-20 13:30:00,10.33512,3.01441,10.76575,10.33512,3.01441,10.76575,0.0,0.0,0.0,134.77,120.63512,7.38441,120.8609187805,10.33512,3.01441,10.76575,110.3,4.37,110.3865340519,136.17,124.72512,7.64441,124.9591635826,10.33512,3.01441,10.76575,114.39,4.63,114.4836625899,134.77,139.36512,19.18441,140.6793455332,10.33512,3.01441,10.76575,129.03,16.17,130.0392625325,136.17
2022-01-20 14:00:00,9.70176,2.82968,10.106,9.70176,2.82968,10.106,0.0,0.0,0.0,134.88,121.91176,7.66968,122.1527781821,9.70176,2.82968,10.106,112.21,4.84,112.3143343478,136.25,126.03176,7.93968,126.2816021723,9.70176,2.82968,10.106,116.33,5.11,116.4421787842,134.88,140.99176,18.92968,142.2568422706,9.70176,2.82968,10.106,131.29,16.1,132.2734822253,136.25
2022-01-20 14:30:00,8.39256,2.44783,8.74225,8.39256,2.44783,8.74225,0.0,0.0,0.0,134.6,122.58256,7.92783,122.8386523235,8.39256,2.44783,8.74225,114.19,5.48,114.3214175035,135.94,126.68256,8.20783,126.9481763613,8.39256,2.44783,8.74225,118.29,5.76,118.4301553659,134.6,141.93256,17.48783,143.0058592725,8.39256,2.44783,8.74225,133.54,15.04,134.3842743776,135.94
2022-01-20 15:00:00,7.81464,2.27927,8.14025,7.81464,2.27927,8.14025,0.0,0.0,0.0,134.6,122.94464,7.6892700000000005,123.1848585576,7.81464,2.27927,8.14025,115.13,5.41,115.2570388306,135.94,127.03464,7.95927,127.2837371343,7.81464,2.27927,8.14025,119.22,5.68,119.3552294623,134.6,142.44464,17.54927,143.5216093216,7.81464,2.27927,8.14025,134.63,15.27,135.4932094239,135.94
2022-01-20 15:30:00,7.8732,2.29635,8.20125,7.8732,2.29635,8.20125,0.0,0.0,0.0,134.7,122.7132,6.77635,122.9001561169,7.8732,2.29635,8.20125,114.84,4.48,114.9273509657,136.02,126.8032,7.02635,126.9977209424,7.8732,2.29635,8.20125,118.93,4.73,119.0240219452,134.7,142.2232,18.68635,143.4455237871,7.8732,2.29635,8.20125,134.35,16.39,135.346054985,136.02
2022-01-20 16:00:00,7.07952,2.06486,7.3745,7.07952,2.06486,7.3745,0.0,0.0,0.0,134.84,125.68952,7.4348600000000005,125.9092235742,7.07952,2.06486,7.3745,118.61,5.37,118.7314996115,136.24,129.80952,7.70486,130.0379804144,7.07952,2.06486,7.3745,122.73,5.64,122.8595234404,134.84,145.72952,17.48486,146.7747026182,7.07952,2.06486,7.3745,138.65,15.42,139.5048346832,136.24
2022-01-20 16:30:00,8.20032,2.39176,8.542,8.20032,2.39176,8.542,0.0,0.0,0.0,134.05,127.65032,7.28176,127.8578438141,8.20032,2.39176,8.542,119.45,4.89,119.5500506064,135.42,131.81032,7.53176,132.0253303999,8.20032,2.39176,8.542,123.61,5.14,123.7168206025,134.05,147.93032,18.61176,149.0965364641,8.20032,2.39176,8.542,139.73,16.22,140.668266855,135.42
2022-01-20 17:00:00,8.89416,2.59413,9.26475,8.89416,2.59413,9.26475,0.0,0.0,0.0,133.98,130.34416,7.03413,130.5338233216,8.89416,2.59413,9.26475,121.45,4.44,121.5311322255,135.36,134.49416,7.26413,134.6901876855,8.89416,2.59413,9.26475,125.6,4.67,125.6867888841,133.98,150.97416,19.36413,152.2109277232,8.89416,2.59413,9.26475,142.08,16.77,143.0662759004,135.36
2022-01-20 17:30:00,9.44136,2.75373,9.83475,9.44136,2.75373,9.83475,0.0,0.0,0.0,133.98,131.59136,6.06373,131.7309942579,9.44136,2.75373,9.83475,122.15,3.31,122.1948386799,135.36,135.74136,6.2737300000000005,135.8862631128,9.44136,2.75373,9.83475,126.3,3.52,126.3490419433,133.98,152.51136,20.82373,153.9264196302,9.44136,2.75373,9.83475,143.07,18.07,144.2066219007,135.36
2022-01-20 18:00:00,10.5084,3.06495,10.94625,10.5084,3.06495,10.94625,0.0,0.0,0.0,133.98,130.0284,5.18495,130.1317352265,10.5084,3.06495,10.94625,119.52,2.12,119.5388003955,135.45,134.0684,5.37495,134.176100577,10.5084,3.06495,10.94625,123.56,2.31,123.5815912667,133.98,150.6184,22.01495,152.2187913566,10.5084,3.06495,10.94625,140.11,18.95,141.3856944673,135.45
2022-01-20 18:30:00,10.46136,3.05123,10.89725,10.46136,3.05123,10.89725,0.0,0.0,0.0,134.63,127.58136,4.26123,127.6525029154,10.46136,3.05123,10.89725,117.12,1.21,117.1262502601,135.99,131.53136,4.42123,131.6056455406,10.46136,3.05123,10.89725,121.07,1.37,121.0777510528,134.63,147.92136,23.55123,149.7844757602,10.46136,3.05123,10.89725,137.46,20.5,138.9802201754,135.99
2022-01-20 19:00:00,9.8232,2.8651,10.2325,9.8232,2.8651,10.2325,0.0,0.0,0.0,135.02,124.8732,4.2451,124.9453358563,9.8232,2.8651,10.2325,115.05,1.38,115.0582761039,136.4,128.7832,4.4151,128.8588596498,9.8232,2.8651,10.2325,118.96,1.55,118.9700975035,135.02,145.1932,25.1751,147.3595975369,9.8232,2.8651,10.2325,135.37,22.31,137.1961114609,136.4
2022-01-20 19:30:00,9.39792,2.74106,9.7895,9.39792,2.74106,9.7895,0.0,0.0,0.0,134.69,123.07792,4.16106,123.1482391748,9.39792,2.74106,9.7895,113.68,1.42,113.6888684085,136.03,126.91792,4.33106,126.9917969707,9.39792,2.74106,9.7895,117.52,1.5899999999999999,117.5307555493,134.69,142.98792,24.67106,145.1006770055,9.39792,2.74106,9.7895,133.59,21.93,135.378037362,136.03
2022-01-20 20:00:00,9.40824,2.74407,9.80025,9.40824,2.74407,9.80025,0.0,0.0,0.0,133.46,122.17824,3.91407,122.2409189816,9.40824,2.74407,9.80025,112.77,1.17,112.77606927,134.78,126.02824,4.07407,126.0940733098,9.40824,2.74407,9.80025,116.62,1.33,116.627583787,133.46,141.80824,25.18407,144.0271304778,9.40824,2.74407,9.80025,132.4,22.44,134.2881737161,134.78
2022-01-20 20:30:00,9.73248,2.83864,10.138,9.73248,2.83864,10.138,0.0,0.0,0.0,135.26,118.02248,3.77864,118.0829534929,9.73248,2.83864,10.138,108.29,0.9400000000000001,108.2940797089,136.6,121.78248,3.66864,121.8377254975,9.73248,2.83864,10.138,112.05,0.8300000000000001,112.0530740319,135.26,137.06248,28.11864,139.9170516385,9.73248,2.83864,10.138,127.33,25.28,129.8152814579,136.6
2022-01-20 21:00:00,8.91168,2.59924,9.283,8.91168,2.59924,9.283,0.0,0.0,0.0,135.26,114.13168,4.84924,114.2346510836,8.91168,2.59924,9.283,105.22,2.25,105.2440539888,136.6,117.89168,4.75924,117.987705201,8.91168,2.59924,9.283,108.98,2.16,109.0014036607,135.26,132.69168,29.18924,135.8642472213,8.91168,2.59924,9.283,123.78,26.59,126.6037775898,136.6
2022-01-20 21:30:00,8.37768,2.44349,8.72675,8.37768,2.44349,8.72675,0.0,0.0,0.0,132.69,106.30768,18.22349,107.8583256627,8.37768,2.44349,8.72675,97.93,15.78,99.1932119653,134.04,110.02768,18.91349,111.641437066,8.37768,2.44349,8.72675,101.65,16.47,102.9756446933,132.69,129.92768,7.80349,130.1618088625,8.37768,2.44349,8.72675,121.55,5.36,121.6681227767,134.04
2022-01-20 22:00:00,8.92608,2.60344,9.298,8.92608,2.60344,9.298,0.0,0.0,0.0,132.69,100.05608,22.56344,102.568650033,8.92608,2.60344,9.298,91.13,19.96,93.2902915635,134.04,103.69608,22.83344,106.1802382254,8.92608,2.60344,9.298,94.77,20.23,96.9051381507,132.69,123.71608,3.3834400000000002,123.7623372307,8.92608,2.60344,9.298,114.79,0.78,114.792650026,134.04
2022-01-20 22:30:00,8.34792,2.43481,8.69575,8.34792,2.43481,8.69575,0.0,0.0,0.0,131.61,94.20792,24.26481,97.282645909,8.34792,2.43481,8.69575,85.86,21.83,88.5916954347,132.97,97.75792,24.59481,100.8043431686,8.34792,2.43481,8.69575,89.41,22.16,92.1152196979,131.61,116.76792,4.46481,116.8532484335,8.34792,2.43481,8.69575,108.42,2.03,108.4390026697,132.97
2022-01-20 23:00:00,8.15184,2.37762,8.4915,8.15184,2.37762,8.4915,0.0,0.0,0.0,133.18,88.65184,26.16762,92.4331816603,8.15184,2.37762,8.4915,80.5,23.79,83.9417303848,134.54,92.09184,26.53762,95.8392000689,8.15184,2.37762,8.4915,83.94,24.16,87.3477486831,133.18,110.06184,5.77762,110.2133817513,8.15184,2.37762,8.4915,101.91,3.4,101.9667009371,134.54
2022-01-20 23:30:00,8.64456,2.52133,9.00475,8.64456,2.52133,9.00475,0.0,0.0,0.0,133.59,85.93456,24.89133,89.4669040012,8.64456,2.52133,9.00475,77.29,22.37,80.4621712359,134.92,89.03456,22.64133,91.8682899512,8.64456,2.52133,9.00475,80.39,20.12,82.8695752372,133.59,101.67456,34.46133,107.3559472808,8.64456,2.52133,9.00475,93.03,31.94,98.3602790765,134.92
2022-01-21 00:00:00,8.86488,2.58559,9.23425,8.86488,2.58559,9.23425,0.0,0.0,0.0,133.59,84.92488,36.13559,92.2930989168,8.86488,2.58559,9.23425,76.06,33.55,83.1307770925,134.92,87.66488,28.48559,92.1767867907,8.86488,2.58559,9.23425,78.8,25.9,82.9472724084,133.59,94.21488,64.09559,113.9503763524,8.86488,2.58559,9.23425,85.35,61.51,105.205050259,134.92
2022-01-21 00:30:00,9.53592,2.78131,9.93325,9.53592,2.78131,9.93325,0.0,0.0,0.0,133.02,85.41592,35.99131,92.6890165282,9.53592,2.78131,9.93325,75.88,33.21,82.8292128418,134.37,88.19592,29.02131,92.848030344,9.53592,2.78131,9.93325,78.66,26.24,82.9212469757,133.02,94.70592,64.71131,114.7029420938,9.53592,2.78131,9.93325,85.17,61.93,105.3055259709,134.37
2022-01-21 01:00:00,8.83032,2.57551,9.19825,8.83032,2.57551,9.19825,0.0,0.0,0.0,133.02,89.87032,28.75551,94.3586443961,8.83032,2.57551,9.19825,81.04,26.18,85.1638068665,134.43,92.77032,36.08551,99.5414300925,8.83032,2.57551,9.19825,83.94,33.51,90.3816557715,133.02,101.86032,47.52551,112.4019523463,8.83032,2.57551,9.19825,93.03,44.95,103.320295199,134.43
2022-01-21 01:30:00,8.06904,2.35347,8.40525,8.06904,2.35347,8.40525,0.0,0.0,0.0,133.14,91.09904,26.32347,94.8259466695,8.06904,2.35347,8.40525,83.03,23.97,86.4207255235,134.49,94.05904,38.22347,101.5289942064,8.06904,2.35347,8.40525,85.99,35.87,93.1715460857,133.14,104.51904,40.50347,112.0926438468,8.06904,2.35347,8.40525,96.45,38.15,103.7208995333,134.49
2022-01-21 02:00:00,7.6416,2.2288,7.96,7.6416,2.2288,7.96,0.0,0.0,0.0,133.14,89.2316,25.8088,92.8890337769,7.6416,2.2288,7.96,81.59,23.58,84.9290556877,134.49,92.1316,39.0188,100.0534780605,7.6416,2.2288,7.96,84.49,36.79,92.1523966048,133.14,102.1316,42.3588,110.5673173049,7.6416,2.2288,7.96,94.49,40.13,102.6585456745,134.49
2022-01-21 02:30:00,7.83504,2.28522,8.1615,7.83504,2.28522,8.1615,0.0,0.0,0.0,134.04,88.17504,24.83522,91.6058176725,7.83504,2.28522,8.1615,80.34,22.55,83.4447008503,135.38,91.05504,40.36522,99.6010607125,7.83504,2.28522,8.1615,83.22,38.08,91.5186035733,134.04,100.68504,42.14522,109.1498824949,7.83504,2.28522,8.1615,92.85,39.86,101.0442581248,135.38
2022-01-21 03:00:00,7.4652,2.17735,7.77625,7.4652,2.17735,7.77625,0.0,0.0,0.0,134.04,87.4152,24.77735,90.8588700351,7.4652,2.17735,7.77625,79.95,22.6,83.0828652611,135.38,90.3252,40.33735,98.9229172642,7.4652,2.17735,7.77625,82.86,38.16,91.224805837,134.04,99.8352,42.10735,108.3517239506,7.4652,2.17735,7.77625,92.37,39.93,100.6311174538,135.38
2022-01-21 03:30:00,7.03392,2.05156,7.327,7.03392,2.05156,7.327,0.0,0.0,0.0,134.15,85.97392,24.09156,89.2855989698,7.03392,2.05156,7.327,78.94,22.04,81.9590458705,135.47,88.88392,41.02156,97.8934094789,7.03392,2.05156,7.327,81.85,38.97,90.6536452659,134.15,98.14392,42.20156,106.8325825739,7.03392,2.05156,7.327,91.11,40.15,99.5643239318,135.47
2022-01-21 04:00:00,6.21432,1.81251,6.47325,6.21432,1.81251,6.47325,0.0,0.0,0.0,134.39,85.02432,23.59251,88.2368489893,6.21432,1.81251,6.47325,78.81,21.78,81.7642006015,135.71,87.91432,41.20251,97.0905478992,6.21432,1.81251,6.47325,81.7,39.39,90.6998461961,134.39,97.09432,42.10251,105.8297138074,6.21432,1.81251,6.47325,90.88,40.29,99.4105552746,135.71
2022-01-21 04:30:00,6.55992,1.91331,6.83325,6.55992,1.91331,6.83325,0.0,0.0,0.0,134.55,84.67992,23.59331,87.9052508555,6.55992,1.91331,6.83325,78.12,21.68,81.0725403574,135.85,87.55992,41.41331,96.8597018143,6.55992,1.91331,6.83325,81.0,39.5,90.1179782285,134.55,96.68992,42.25331,105.5191112338,6.55992,1.91331,6.83325,90.13,40.34,98.7457973789,135.85
2022-01-21 05:00:00,8.50752,2.48136,8.862,8.50752,2.48136,8.862,0.0,0.0,0.0,134.55,83.20752,23.85136,86.5585279357,8.50752,2.48136,8.862,74.7,21.37,77.6966337752,135.85,85.96752,42.45136,95.8776953248,8.50752,2.48136,8.862,77.46,39.97,87.1645139951,134.55,94.75752,43.37136,104.211623463,8.50752,2.48136,8.862,86.25,40.89,95.4518444033,135.85
2022-01-21 05:30:00,8.14608,2.37594,8.4855,8.14608,2.37594,8.4855,0.0,0.0,0.0,134.71,84.80608,24.26594,88.2094498852,8.14608,2.37594,8.4855,76.66,21.89,79.7240722743,136.05,87.62608,41.80594,97.0879318734,8.14608,2.37594,8.4855,79.48,39.43,88.7231384702,134.71,96.60608,42.39594,105.4995280627,8.14608,2.37594,8.4855,88.46,40.02,97.0915650301,136.05
2022-01-21 06:00:00,7.7388,2.25715,8.06125,7.7388,2.25715,8.06125,0.0,0.0,0.0,134.71,88.0688,25.08715,91.5722590557,7.7388,2.25715,8.06125,80.33,22.83,83.5111836822,136.05,91.0088,39.94715,99.3900219869,7.7388,2.25715,8.06125,83.27,37.69,91.4025656095,134.71,100.4988,41.37715,108.6833811747,7.7388,2.25715,8.06125,92.76,39.12,100.6717040682,136.05
2022-01-21 06:30:00,7.56192,2.20556,7.877,7.56192,2.20556,7.877,0.0,0.0,0.0,133.91,96.19192,23.18556,98.9467314559,7.56192,2.20556,7.877,88.63,20.98,91.0792912796,135.19,99.70192,27.87556,103.5254543434,7.56192,2.20556,7.877,92.14,25.67,95.6489858807,133.91,110.63192,36.85556,116.6094079644,7.56192,2.20556,7.877,103.07,34.65,108.738435707,135.19
2022-01-21 07:00:00,8.45112,2.46491,8.80325,8.45112,2.46491,8.80325,0.0,0.0,0.0,132.89,103.84112,13.76491,104.7494675412,8.45112,2.46491,8.80325,95.39,11.3,96.0569731982,134.19,108.29112,11.20491,108.869264161,8.45112,2.46491,8.80325,99.84,8.74,100.2218199795,132.89,120.83112,34.84491,125.7550289784,8.45112,2.46491,8.80325,112.38,32.38,116.9518225595,134.19
2022-01-21 07:30:00,9.94488,2.9005900000000002,10.35925,9.94488,2.9005900000000002,10.35925,0.0,0.0,0.0,132.61,112.06488,21.53059,114.1144321949,9.94488,2.9005900000000002,10.35925,102.12,18.63,103.8054492789,133.94,116.72488,7.47059,116.9637008903,9.94488,2.9005900000000002,10.35925,106.78,4.57,106.8777493214,132.61,134.78488,12.90059,135.4008460053,9.94488,2.9005900000000002,10.35925,124.84,10.0,125.2398722452,133.94
2022-01-21 08:00:00,9.16416,2.67288,9.546,9.16416,2.67288,9.546,0.0,0.0,0.0,132.61,118.33416,21.91288,120.3459502135,9.16416,2.67288,9.546,109.17,19.24,110.8524537392,133.94,123.18416,3.59288,123.2365451544,9.16416,2.67288,9.546,114.02,0.92,114.0237115691,132.61,144.11416,8.30288,144.3531396569,9.16416,2.67288,9.546,134.95,5.63,135.067388366,133.94
2022-01-21 08:30:00,7.79232,2.27276,8.117,7.79232,2.27276,8.117,0.0,0.0,0.0,132.74,123.02232,19.18276,124.5089133331,7.79232,2.27276,8.117,115.23,16.91,116.4641618696,134.09,128.03232,5.04276,128.1315901447,7.79232,2.27276,8.117,120.24,2.77,120.2719023713,132.74,149.87232,10.57276,150.2447854543,7.79232,2.27276,8.117,142.08,8.3,142.3222273575,134.09
2022-01-21 09:00:00,7.37136,2.1499800000000002,7.6785,7.37136,2.1499800000000002,7.6785,0.0,0.0,0.0,132.18,125.67136,17.11998,126.8321112315,7.37136,2.1499800000000002,7.6785,118.3,14.97,119.2434103001,133.56,130.74136,6.69998,130.9129212364,7.37136,2.1499800000000002,7.6785,123.37,4.55,123.4538755973,132.18,152.90136,12.83998,153.4395352452,7.37136,2.1499800000000002,7.6785,145.53,10.69,145.9220922273,133.56
2022-01-21 09:30:00,8.15208,2.37769,8.49175,8.15208,2.37769,8.49175,0.0,0.0,0.0,131.2,128.81208,15.74769,129.771112711,8.15208,2.37769,8.49175,120.66,13.37,121.3984863991,132.61,133.91208,8.50769,134.1820627322,8.15208,2.37769,8.49175,125.76,6.13,125.9093106168,131.2,156.67208,14.14769,157.3095603702,8.15208,2.37769,8.49175,148.52,11.77,148.9856479665,132.61
2022-01-21 10:00:00,9.03768,2.63599,9.41425,9.03768,2.63599,9.41425,0.0,0.0,0.0,131.2,129.50768,15.77599,130.4650184512,9.03768,2.63599,9.41425,120.47,13.14,121.1844895191,132.61,134.60768,9.10599,134.9153311113,9.03768,2.63599,9.41425,125.57,6.47,125.7365730406,131.2,157.40768,14.44599,158.0691758379,9.03768,2.63599,9.41425,148.37,11.81,148.8392858086,132.61
2022-01-21 10:30:00,21.34424,3.27832,21.594535494,9.35424,2.72832,9.744,11.99,0.55,12.0026080499,131.52,131.18424,11.63832,131.6994886733,9.35424,2.72832,9.744,121.83,8.91,122.155380561,132.83,119.52424,6.85832,119.7208440532,9.35424,2.72832,9.744,110.17,4.13,110.2473845495,131.52,157.89424,12.99832,158.4283666141,9.35424,2.72832,9.744,148.54,10.27,148.8946087002,132.83
2022-01-21 11:00:00,132.01184,3.50012,132.0582323833,9.05184,2.64012,9.429,122.96,0.86,122.9630074453,131.52,132.45184,3.56012,132.4996768819,9.05184,2.64012,9.429,123.4,0.92,123.4034294499,132.83,9.05184,2.64012,9.429,9.05184,2.64012,9.429,0.0,0.0,0.0,131.52,158.07184,9.01012,158.3284208959,9.05184,2.64012,9.429,149.02,6.37,149.1560836842,132.83
2022-01-21 11:30:00,130.81384,2.94362,130.8469550056,9.06384,2.6436200000000003,9.4415,121.75,0.30000000000000004,121.7503696093,131.37,131.29384,2.96362,131.3272837816,9.06384,2.6436200000000003,9.4415,122.23,0.32,122.2304188817,132.59,9.06384,2.6436200000000003,9.4415,9.06384,2.6436200000000003,9.4415,0.0,0.0,0.0,131.37,156.69384,8.22362,156.9094879854,9.06384,2.6436200000000003,9.4415,147.63,5.58,147.7354165392,132.59
2022-01-21 12:00:00,129.7084,3.30495,129.7504979762,9.0684,2.64495,9.44625,120.64,0.66,120.6418053578,131.84,130.1684,3.22495,130.2083432851,9.0684,2.64495,9.44625,121.1,0.58,121.1013889268,133.11,9.0684,2.64495,9.44625,9.0684,2.64495,9.44625,0.0,0.0,0.0,131.84,155.3484,8.09495,155.5591643011,9.0684,2.64495,9.44625,146.28,5.45,146.3814909748,133.11
2022-01-21 12:30:00,129.12256,5.62033,129.2448204388,9.53256,2.78033,9.92975,119.59,2.84,119.62371713,132.24,129.59256,5.56033,129.7117915884,9.53256,2.78033,9.92975,120.06,2.7800000000000002,120.0921812609,133.45,9.53256,2.78033,9.92975,9.53256,2.78033,9.92975,0.0,0.0,0.0,132.24,154.25256,8.42033,154.4822132929,9.53256,2.78033,9.92975,144.72,5.64,144.8298587999,133.45
2022-01-21 13:00:00,102.39656,5.19108,102.5280586542,9.94656,2.9010800000000003,10.361,92.45,2.29,92.4783574681,132.87,102.83656,5.13108,102.9644892893,9.94656,2.9010800000000003,10.361,92.89,2.23,92.9167638266,134.09,101.63656,11.32108,102.2651317948,9.94656,2.9010800000000003,10.361,91.69,8.42,92.07579758,132.87,106.63656,10.19108,107.1224254776,9.94656,2.9010800000000003,10.361,96.69,7.29,96.9644274979,134.09
2022-01-21 13:30:00,99.99704,7.71497,100.2942110536,10.33704,3.01497,10.76775,89.66,4.7,89.7831030874,134.7,100.35704,7.66497,100.6493280785,10.33704,3.01497,10.76775,90.02,4.65,90.1400183049,135.88,101.58704,11.49497,102.2353218377,10.33704,3.01497,10.76775,91.25,8.48,91.6431825069,134.7,103.52704,10.62497,104.070831642,10.33704,3.01497,10.76775,93.19,7.61,93.5002042779,135.88
2022-01-21 14:00:00,98.028,8.21025,98.3712203292,9.978,2.91025,10.39375,88.05,5.3,88.2093674164,134.7,98.368,8.15025,98.7050657214,9.978,2.91025,10.39375,88.39,5.24,88.5451845105,135.88,99.608,12.76025,100.4219978096,9.978,2.91025,10.39375,89.63,9.85,90.169614616,134.7,101.528,9.10025,101.9350250604,9.978,2.91025,10.39375,91.55,6.19,91.7590246243,135.88
2022-01-21 14:30:00,97.38376,8.52818,97.7564655961,10.07376,2.93818,10.493500000000001,87.31,5.59,87.488766136,134.4,97.74376,8.47818,98.1107647256,10.07376,2.93818,10.493500000000001,87.67,5.54,87.8448660993,135.63,99.02376,13.05818,99.8810347836,10.07376,2.93818,10.493500000000001,88.95,10.12,89.5238342566,134.4,100.94376,8.80818,101.3273246358,10.07376,2.93818,10.493500000000001,90.87,5.87,91.0593970988,135.63
2022-01-21 15:00:00,96.88872,9.08796,97.3140024878,10.03872,2.92796,10.457,86.85,6.16,87.0681807551,134.14,97.23872,9.02796,97.6569133702,10.03872,2.92796,10.457,87.2,6.1,87.4130997048,135.34,98.52872,13.62796,99.4667278973,10.03872,2.92796,10.457,88.49,10.7,89.1345617592,134.14,100.45872,8.29796,100.800846049,10.03872,2.92796,10.457,90.42,5.37,90.5793204876,135.34
2022-01-21 15:30:00,97.34304,9.54172,97.8095693529,11.42304,3.33172,11.899000000000001,85.92,6.21,86.1441263233,134.59,97.70304,9.49172,98.1630112303,11.42304,3.33172,11.899000000000001,86.28,6.16,86.4996184963,135.81,99.12304,14.11172,100.1225134533,11.42304,3.33172,11.899000000000001,87.7,10.78,88.3600497963,134.59,101.02304,8.75172,101.4014162317,11.42304,3.33172,11.899000000000001,89.6,5.42,89.7637811147,135.81
2022-01-21 16:00:00,98.6032,9.66135,99.0753891441,12.0732,3.52135,12.57625,86.53,6.14,86.7475676892,135.0,98.9632,9.60135,99.4278677035,12.0732,3.52135,12.57625,86.89,6.08,87.1024597816,136.16,100.4232,14.19135,101.4209717616,12.0732,3.52135,12.57625,88.35,10.67,88.9919737954,135.0,102.3232,8.96135,102.7148628586,12.0732,3.52135,12.57625,90.25,5.44,90.4138048088,136.16
2022-01-21 16:30:00,99.52744,10.69717,100.1006531395,13.56744,3.95717,14.13275,85.96,6.74,86.2238319724,134.71,99.87744,10.63717,100.4422839573,13.56744,3.95717,14.13275,86.31,6.68,86.5681147998,135.86,101.45744,15.20717,102.590789795,13.56744,3.95717,14.13275,87.89,11.25,88.6070798526,134.71,103.30744,8.78717,103.6804779887,13.56744,3.95717,14.13275,89.74,4.83,89.8698865027,135.86
2022-01-21 17:00:00,101.8564,10.551449999999999,102.4014615035,14.5764,4.25145,15.18375,87.28,6.3,87.5070762853,134.5,102.1964,10.50145,102.7345347245,14.5764,4.25145,15.18375,87.62,6.25,87.8426257577,135.7,103.7564,15.16145,104.8582858293,14.5764,4.25145,15.18375,89.18,10.91,89.84486908,134.5,105.6964,9.33145,106.1075159075,14.5764,4.25145,15.18375,91.12,5.08,91.26149681,135.7
2022-01-21 17:30:00,104.89928,9.94854,105.3699786118,15.62928,4.55854,16.2805,89.27,5.39,89.432572366,134.18,105.28928,9.878540000000001,105.7516810053,15.62928,4.55854,16.2805,89.66,5.32,89.8176931345,135.32,106.82928,15.00854,107.8784099728,15.62928,4.55854,16.2805,91.2,10.45,91.796745585,134.18,108.77928,9.92854,109.2314408211,15.62928,4.55854,16.2805,93.15,5.37,93.3046590477,135.32
2022-01-21 18:00:00,103.90352,10.92686,104.4764937096,16.10352,4.69686,16.7745,87.8,6.23,88.0207526666,133.5,104.27352,10.87686,104.839272492,16.10352,4.69686,16.7745,88.17,6.18,88.3863185114,134.66,105.80352,15.66686,106.9571659434,16.10352,4.69686,16.7745,89.7,10.97,90.3683069444,133.5,107.75352,9.71686,108.1907502546,16.10352,4.69686,16.7745,91.65,5.02,91.787378762,134.66
2022-01-21 18:30:00,102.39184,11.69012,103.057012397,16.73184,4.88012,17.429,85.66,6.8100000000000005,85.9302723142,134.24,102.76184,11.63012,103.4178681438,16.73184,4.88012,17.429,86.03,6.75,86.2943995865,135.37,104.39184,16.51012,105.68935765250001,16.73184,4.88012,17.429,87.66,11.63,88.4281205274,134.24,106.25184,9.28012,106.6563365703,16.73184,4.88012,17.429,89.52,4.4,89.6280670326,135.37
2022-01-21 19:00:00,100.14536,9.47823,100.5928922611,16.72536,4.87823,17.42225,83.42,4.6,83.5467318331,134.39,100.51536,9.52823,100.9659584358,16.72536,4.87823,17.42225,83.79,4.65,83.9189287348,135.53,101.11536,46.46823,111.2816805555,16.72536,4.87823,17.42225,84.39,41.59,94.0818802958,134.39,102.99536,23.39823,105.6197015176,16.72536,4.87823,17.42225,86.27,18.52,88.2354990919,135.53
2022-01-21 19:30:00,97.8368,7.03615,98.0894838454,15.1068,4.40615,15.73625,82.73,2.63,82.7717935048,133.9,98.1868,7.1461500000000004,98.4465091004,15.1068,4.40615,15.73625,83.08,2.74,83.1251706765,135.04,97.8068,58.37615,113.9032265349,15.1068,4.40615,15.73625,82.7,53.97,98.7524728804,133.9,99.9268,27.166150000000002,103.5536820401,15.1068,4.40615,15.73625,84.82,22.76,87.8205556803,135.04
2022-01-21 20:00:00,94.69544,6.09367,94.8913018715,14.99544,4.37367,15.62025,79.7,1.72,79.718557438,132.78,95.02544,6.19367,95.2270749066,14.99544,4.37367,15.62025,80.03,1.82,80.0506920645,133.93,94.70544,59.46367,111.8259737962,14.99544,4.37367,15.62025,79.71,55.09,96.8947480517,132.78,96.80544,25.67367,100.1520371478,14.99544,4.37367,15.62025,81.81,21.3,84.5373651115,133.93
2022-01-21 20:30:00,91.65408,4.88119,91.7839659007,14.88408,4.34119,15.50425,76.77,0.54,76.7718991559,132.56,91.99408,4.96119,92.1277599926,14.88408,4.34119,15.50425,77.11,0.62,77.1124925028,133.72,91.63408,60.73119,109.9321702518,14.88408,4.34119,15.50425,76.75,56.39,95.2386192676,132.56,93.67408,24.60119,96.8506675933,14.88408,4.34119,15.50425,78.79,20.26,81.3531296263,133.72
2022-01-21 21:00:00,88.14432,5.07501,88.2902988712,14.55432,4.24501,15.16075,73.59,0.8300000000000001,73.5946805143,132.72,88.46432,5.00501,88.6057900939,14.55432,4.24501,15.16075,73.91,0.76,73.9139073517,133.87,88.06432,62.03501,107.7203180591,14.55432,4.24501,15.16075,73.51,57.79,93.5061719888,132.72,90.07432,24.06501,93.2336196324,14.55432,4.24501,15.16075,75.52,19.82,78.0775435064,133.87
2022-01-21 21:30:00,85.3812,5.91285,85.5856945322,13.1412,3.83285,13.68875,72.24,2.08,72.2699384253,134.16,85.7012,5.82285,85.8987849947,13.1412,3.83285,13.68875,72.56,1.99,72.5872833215,135.28,85.1412,62.40285,105.5610705969,13.1412,3.83285,13.68875,72.0,58.57,92.8140339604,134.16,87.1112,23.35285,90.1871208575,13.1412,3.83285,13.68875,73.97,19.52,76.5022306864,135.28
2022-01-21 22:00:00,81.70352,6.72686,81.979972102,12.26352,3.57686,12.7745,69.44,3.15,69.5114098548,134.16,82.02352,6.64686,82.2923968605,12.26352,3.57686,12.7745,69.76,3.07,69.8275196466,135.28,81.44352,62.80686,102.8481823517,12.26352,3.57686,12.7745,69.18,59.23,91.0717590694,134.16,83.36352,21.86686,86.1837341559,12.26352,3.57686,12.7745,71.1,18.29,73.4148084517,135.28
2022-01-21 22:30:00,77.71072,8.25896,78.1483616156,13.71072,3.9989600000000003,14.282,64.0,4.26,64.1416214326,133.68,77.99072,8.18896,78.4194585036,13.71072,3.9989600000000003,14.282,64.28,4.19,64.4164148335,134.84,77.51072,64.68896,100.9582748506,13.71072,3.9989600000000003,14.282,63.8,60.69,88.0551878086,133.68,79.35072,21.31896,82.1646810984,13.71072,3.9989600000000003,14.282,65.64,17.32,67.8866113457,134.84
2022-01-21 23:00:00,73.77696,8.18078,74.2291384043,13.23696,3.86078,13.7885,60.54,4.32,60.6939370942,134.1,74.04696,8.09078,74.4876701626,13.23696,3.86078,13.7885,60.81,4.23,60.956943821,135.23,73.65696,67.04078,99.5982627331,13.23696,3.86078,13.7885,60.42,63.18,87.4201853121,134.1,75.48696,20.31078,78.1716631155,13.23696,3.86078,13.7885,62.25,16.45,64.3868387172,135.23
2022-01-21 23:30:00,68.73816,22.78363,72.4156643011,14.13816,4.12363,14.72725,54.6,18.66,57.7005684547,135.33,68.98816,22.38363,72.528567559,14.13816,4.12363,14.72725,54.85,18.26,57.8096021436,136.44,71.92816,54.22363,90.0769795861,14.13816,4.12363,14.72725,57.79,50.1,76.4832929469,135.33,73.76816,33.52363,81.0282370422,14.13816,4.12363,14.72725,59.63,29.4,66.4838093072,136.44
2022-01-22 00:00:00,66.46496,22.99353,70.3298893051,13.55496,3.95353,14.11975,52.91,19.04,56.2315720926,133.62,66.69496,22.94353,70.5310091964,13.55496,3.95353,14.11975,53.14,18.99,56.4311943875,134.68,69.72496,54.88353,88.7342769862,13.55496,3.95353,14.11975,56.17,50.93,75.8217238,133.62,71.55496,33.03353,78.8119686651,13.55496,3.95353,14.11975,58.0,29.08,64.8817878915,134.68
2022-01-22 00:30:00,66.31472,23.39846,70.3216184331,14.87472,4.33846,15.4945,51.44,19.06,54.8576084058,133.71,66.52472,23.35846,70.5064254139,14.87472,4.33846,15.4945,51.65,19.02,55.0407385488,134.8,69.55472,55.13846,88.7587113778,14.87472,4.33846,15.4945,54.68,50.8,74.6360663486,133.71,71.37472,33.17846,78.7093441915,14.87472,4.33846,15.4945,56.5,28.84,63.4349714274,134.8
2022-01-22 01:00:00,69.6816,23.15005,73.4264951742,16.0116,4.67005,16.67875,53.67,18.48,56.7624814468,133.71,69.8916,23.13005,73.6195284117,16.0116,4.67005,16.67875,53.88,18.46,56.954595951499996,134.8,72.9316,53.77005,90.6103556751,16.0116,4.67005,16.67875,56.92,49.1,75.171114133,133.71,74.7916,34.41005,82.3276075904,16.0116,4.67005,16.67875,58.78,29.74,65.8753064509,134.8
2022-01-22 01:30:00,70.35688,22.86284,73.9783753282,15.74688,4.59284,16.403,54.61,18.27,57.5851109229,133.08,70.58688,22.82284,74.1848343922,15.74688,4.59284,16.403,54.84,18.23,57.7906437064,134.11,73.63688,53.44284,90.9864124109,15.74688,4.59284,16.403,57.89,48.85,75.7467794695,133.08,75.47688,34.56284,83.0141513442,15.74688,4.59284,16.403,59.73,29.97,66.8271935667,134.11
2022-01-22 02:00:00,68.54568,23.22374,72.3730084096,15.71568,4.58374,16.3705,52.83,18.64,56.0219465924,133.08,68.75568,23.18374,72.5591436874,15.71568,4.58374,16.3705,53.04,18.6,56.2067753923,134.11,71.78568,54.47374,90.1142175389,15.71568,4.58374,16.3705,56.07,49.89,75.0523617217,133.08,73.61568,34.32374,81.2243034408,15.71568,4.58374,16.3705,57.9,29.74,65.0913020303,134.11
2022-01-22 02:30:00,67.40552,23.84661,71.4994051371,17.16552,5.00661,17.88075,50.24,18.84,53.6563435206,133.72,67.61552,23.79661,71.6808007235,17.16552,5.00661,17.88075,50.45,18.79,53.8355514507,134.77,70.71552,56.25661,90.3631060642,17.16552,5.00661,17.88075,53.55,51.25,74.1226348695,133.72,72.53552,34.40661,80.2821055613,17.16552,5.00661,17.88075,55.37,29.4,62.6912824881,134.77
2022-01-22 03:00:00,65.9932,23.9151,70.1928376279,17.0232,4.9651,17.7325,48.97,18.95,52.508698327,134.55,66.2132,23.8751,70.3861368044,17.0232,4.9651,17.7325,49.19,18.91,52.6995654631,135.61,69.3232,56.6051,89.4977284865,17.0232,4.9651,17.7325,52.3,51.64,73.4981605212,134.55,71.1132,34.3851,78.9900140287,17.0232,4.9651,17.7325,54.09,29.42,61.5732450014,135.61
2022-01-22 03:30:00,65.64872,13.80296,67.0840975373,17.83872,5.20296,18.582,47.81,8.6,48.5773208401,133.77,65.83872,13.76296,67.2618474263,17.83872,5.20296,18.582,48.0,8.56,48.7572927878,134.81,66.88872,56.93296,87.8377071513,17.83872,5.20296,18.582,49.05,51.73,71.2874140364,133.77,67.91872,13.97296,69.3411576021,17.83872,5.20296,18.582,50.08,8.77,50.8421016481,134.81
2022-01-22 04:00:00,64.7856,13.2158,66.1198255972,17.2656,5.0358,17.985,47.52,8.18,48.2189050062,133.77,64.9856,13.1258,66.2979248016,17.2656,5.0358,17.985,47.72,8.09,48.4008935868,134.81,65.8356,56.9558,87.0533708767,17.2656,5.0358,17.985,48.57,51.92,71.0966335349,133.77,66.8256,12.8458,68.04906607,17.2656,5.0358,17.985,49.56,7.8100000000000005,50.1716025257,134.81
2022-01-22 04:30:00,64.15008,13.36044,65.526590946,17.59008,5.13044,18.323,46.56,8.23,47.2817776739,133.87,64.35008,13.27044,65.7041655742,17.59008,5.13044,18.323,46.76,8.14,47.4632194441,134.93,65.21008,57.18044,86.7292179845,17.59008,5.13044,18.323,47.62,52.05,70.5469127602,133.87,66.21008,12.93044,67.460884757,17.59008,5.13044,18.323,48.62,7.8,49.2416937158,134.93
