Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2022-01-22 05:00:00,63.40688,13.45284,64.8182947585,17.90688,5.22284,18.653,45.5,8.23,46.2383271756,134.03,63.58688,13.37284,64.9778743712,17.90688,5.22284,18.653,45.68,8.15,46.4013458857,135.12,64.47688,57.32284,86.2738433142,17.90688,5.22284,18.653,46.57,52.1,69.8797173721,134.03,65.47688,13.03284,66.7613416058,17.90688,5.22284,18.653,47.57,7.8100000000000005,48.2068563588,135.12
2022-01-22 05:30:00,63.756,12.34925,64.9409848367,14.946,4.35925,15.56875,48.81,7.99,49.4596421338,134.11,63.946,12.26925,65.1124059728,14.946,4.35925,15.56875,49.0,7.91,49.6343439566,135.17,64.766,56.02925,85.6382602086,14.946,4.35925,15.56875,49.82,51.67,71.7761889487,134.11,65.786,12.32925,66.9313693388,14.946,4.35925,15.56875,50.84,7.97,51.4609220671,135.17
2022-01-22 06:00:00,64.30864,11.99377,65.4175182765,12.45864,3.63377,12.97775,51.85,8.36,52.5196353757,133.76,64.51864,11.91377,65.6093958444,12.45864,3.63377,12.97775,52.06,8.28,52.7143433991,134.79,65.28864,55.56377,85.7317855271,12.45864,3.63377,12.97775,52.83,51.93,74.0792400069,133.76,66.33864,11.17377,67.2730874352,12.45864,3.63377,12.97775,53.88,7.54,54.4050181509,134.79
2022-01-22 06:30:00,67.17096,10.38028,67.9682873125,9.84096,2.87028,10.251,57.33,7.51,57.8197976475,133.68,67.39096,10.30028,68.1735818173,9.84096,2.87028,10.251,57.55,7.43,58.0276434124,134.79,68.07096,52.77028,86.1298905526,9.84096,2.87028,10.251,58.23,49.9,76.6860019821,133.68,69.15096,11.52028,70.1040093019,9.84096,2.87028,10.251,59.31,8.65,59.9374557351,134.79
2022-01-22 07:00:00,69.7556,9.4033,70.3865454632,8.4456,2.4633000000000003,8.7975,61.31,6.94,61.701537258,132.7,70.0056,9.3233,70.6237067439,8.4456,2.4633000000000003,8.7975,61.56,6.86,61.9410461649,133.81,70.6256,50.3133,86.7144943608,8.4456,2.4633000000000003,8.7975,62.18,47.85,78.4600210298,132.7,71.7156,12.4133,72.7819847232,8.4456,2.4633000000000003,8.7975,63.27,9.95,64.0476026093,133.81
2022-01-22 07:30:00,72.3412,15.17535,73.9157660115,8.0412,2.34535,8.37625,64.3,12.83,65.5675140599,131.95,72.6112,15.08535,74.1616757501,8.0412,2.34535,8.37625,64.57,12.74,65.8148349538,133.03,75.3312,46.31535,88.4302060331,8.0412,2.34535,8.37625,67.29,43.97,80.382243064,131.95,76.7712,25.58535,80.9223534264,8.0412,2.34535,8.37625,68.73,23.24,72.5528117994,133.03
2022-01-22 08:00:00,72.48864,24.27127,76.4440807157,8.19864,2.39127,8.54025,64.29,21.88,67.9112545901,131.73,72.74864,24.24127,76.6811827834,8.19864,2.39127,8.54025,64.55,21.85,68.1478172798,132.79,78.12864,41.84127,88.6271756487,8.19864,2.39127,8.54025,69.93,39.45,80.2901450989,131.73,79.76864,40.31127,89.3758044241,8.19864,2.39127,8.54025,71.57,37.92,80.9950078709,132.79
2022-01-22 08:30:00,75.76192,23.58056,79.3467789642,8.881920000000001,2.59056,9.252,66.88,20.99,70.0964656741,132.43,76.02192,23.56056,79.5891469234,8.881920000000001,2.59056,9.252,67.14,20.97,70.338613151,133.5,81.55192,40.92056,91.2425771578,8.881920000000001,2.59056,9.252,72.67,38.33,82.1591005306,132.43,83.22192,40.94056,92.7470615254,8.881920000000001,2.59056,9.252,74.34,38.35,83.6490173284,133.5
2022-01-22 09:00:00,79.10736,22.50923,82.2474306064,9.11736,2.65923,9.49725,69.99,19.85,72.7504130572,131.86,79.38736,22.49923,82.5140489757,9.11736,2.65923,9.49725,70.27,19.84,73.0171110083,132.94,84.97736,39.14923,93.5618187198,9.11736,2.65923,9.49725,75.86,36.49,84.1799245664,131.86,86.67736,41.79923,96.2296231166,9.11736,2.65923,9.49725,77.56,39.14,86.8763097743,132.94
2022-01-22 09:30:00,81.27632,21.93226,84.1835151407,8.23632,2.40226,8.5795,73.04,19.53,75.6059686797,130.96,81.58632,21.90226,84.4750649852,8.23632,2.40226,8.5795,73.35,19.5,75.8977766473,132.03,87.21632,38.56226,95.3610736656,8.23632,2.40226,8.5795,78.98,36.16,86.8641813408,130.96,88.94632,42.12226,98.4161197622,8.23632,2.40226,8.5795,80.71,39.72,89.9543356376,132.03
2022-01-22 10:00:00,81.09272,22.11746,84.0548111285,8.32272,2.42746,8.6695,72.77,19.69,75.3867959261,131.24,81.38272,22.09746,84.3293830942,8.32272,2.42746,8.6695,73.06,19.67,75.6615655402,132.34,86.99272,38.62746,95.1830552097,8.32272,2.42746,8.6695,78.67,36.2,86.5991275938,131.24,88.71272,42.03746,98.1687054669,8.32272,2.42746,8.6695,80.39,39.61,89.6186598873,132.34
2022-01-22 10:30:00,80.70288,21.84834,83.6080426816,8.22288,2.39834,8.5655,72.48,19.45,75.04433956,131.24,81.01288,21.82834,83.9021045806,8.22288,2.39834,8.5655,72.79,19.43,75.3386288699,132.34,86.60288,38.25834,94.677132423,8.22288,2.39834,8.5655,78.38,35.86,86.1937584747,131.24,88.31288,42.28834,97.9156191516,8.22288,2.39834,8.5655,80.09,39.89,89.4741314571,132.34
2022-01-22 11:00:00,80.62872,21.57796,83.4661538985,8.83872,2.57796,9.207,71.79,19.0,74.26172702,131.12,80.91872,21.55796,83.741177958,8.83872,2.57796,9.207,72.08,18.98,74.53701630730001,132.25,86.53872,38.55796,94.7399933428,8.83872,2.57796,9.207,77.7,35.98,85.6262249547,131.12,88.25872,42.24796,97.84933203759999,8.83872,2.57796,9.207,79.42,39.67,88.7763780518,132.25
2022-01-22 11:30:00,81.24968,22.04074,84.1861313985,10.21968,2.98074,10.6455,71.03,19.06,73.5428072622,130.98,81.54968,22.01074,84.4678813719,10.21968,2.98074,10.6455,71.33,19.03,73.8248589569,132.08,87.20968,39.26074,95.6396047203,10.21968,2.98074,10.6455,76.99,36.28,85.1099201034,130.98,88.90968,42.37074,98.4896482167,10.21968,2.98074,10.6455,78.69,39.39,87.9982283913,132.08
2022-01-22 12:00:00,81.70656,22.55608,84.7628379185,11.02656,3.21608,11.486,70.68,19.34,73.2782232317,130.98,82.00656,22.51608,85.0414589574,11.02656,3.21608,11.486,70.98,19.3,73.5571233804,132.08,87.67656,39.62608,96.2154113934,11.02656,3.21608,11.486,76.65,36.41,84.8581793347,130.98,89.35656,42.54608,98.9684987175,11.02656,3.21608,11.486,78.33,39.33,87.649516827,132.08
2022-01-22 12:30:00,81.89592,22.79631,85.0094904247,11.33592,3.30631,11.80825,70.56,19.49,73.2022793361,131.08,82.19592,22.76631,85.2905278191,11.33592,3.30631,11.80825,70.86,19.46,73.483543736,132.19,87.89592,40.03631,96.5846720296,11.33592,3.30631,11.80825,76.56,36.73,84.9148190836,131.08,89.57592,42.47631,99.1366852132,11.33592,3.30631,11.80825,78.24,39.17,87.4973513885,132.19
2022-01-22 13:00:00,81.73856,23.45083,85.0360724549,11.96856,3.49083,12.46725,69.77,19.96,72.5689637517,131.08,82.02856,23.43083,85.3093690644,11.96856,3.49083,12.46725,70.06,19.94,72.8423448277,132.19,87.71856,40.33083,96.5459559845,11.96856,3.49083,12.46725,75.75,36.84,84.2332956734,131.08,89.36856,42.70083,99.0459509478,11.96856,3.49083,12.46725,77.4,39.21,86.7651087707,132.19
2022-01-22 13:30:00,81.42008,23.67669,84.7927772665,11.44008,3.33669,11.91675,69.98,20.34,72.8760317251,131.27,81.71008,23.65669,85.0657166864,11.44008,3.33669,11.91675,70.27,20.32,73.1489938413,132.36,87.35008,40.26669,96.1844207736,11.44008,3.33669,11.91675,75.91,36.93,84.4165445869,131.27,89.01008,42.70669,98.7251523795,11.44008,3.33669,11.91675,77.57,39.37,86.9890901205,132.36
2022-01-22 14:00:00,81.8164,23.05395,85.002399493,10.1964,2.9739500000000003,10.62125,71.62,20.08,74.3816563408,131.55,82.1064,23.02395,85.2734612559,10.1964,2.9739500000000003,10.62125,71.91,20.05,74.652867326,132.59,87.8864,40.48395,96.7624385418,10.1964,2.9739500000000003,10.62125,77.69,37.51,86.2712941829,131.55,89.5464,42.14395,98.9680265266,10.1964,2.9739500000000003,10.62125,79.35,39.17,88.4913069177,132.59
2022-01-22 14:30:00,81.4124,22.94195,84.5831658403,10.532399999999999,3.07195,10.97125,70.88,19.87,73.6124398455,131.83,81.7124,22.91195,84.8638542995,10.532399999999999,3.07195,10.97125,71.18,19.84,73.8932879225,132.92,87.5624,41.65195,96.9642141852,10.532399999999999,3.07195,10.97125,77.03,38.58,86.1512466538,131.83,89.2324,41.68195,98.4875939678,10.532399999999999,3.07195,10.97125,78.7,38.61,87.6608356109,132.92
2022-01-22 15:00:00,81.29136,23.02623,84.4895998254,10.58136,3.08623,11.02225,70.71,19.94,73.4677323728,132.19,81.59136,22.99623,84.770139913,10.58136,3.08623,11.02225,71.01,19.91,73.7484115083,133.31,87.42136,41.81623,96.9076430198,10.58136,3.08623,11.02225,76.84,38.73,86.0488146345,132.19,89.12136,41.92623,98.4907384999,10.58136,3.08623,11.02225,78.54,38.84,87.6189317442,133.31
2022-01-22 15:30:00,81.77232,23.17026,84.9916070365,10.73232,3.13026,11.1795,71.04,20.04,73.8124867485,132.7,82.06232,23.13026,85.2597988002,10.73232,3.13026,11.1795,71.33,20.0,74.0808268042,133.71,87.93232,42.03026,97.460944261,10.73232,3.13026,11.1795,77.2,38.9,86.4468044522,132.7,89.65232,42.14026,99.0623035985,10.73232,3.13026,11.1795,78.92,39.01,88.0349163685,133.71
2022-01-22 16:00:00,82.57824,23.24157,85.7865741102,10.42824,3.04157,10.86275,72.15,20.2,74.9243785426,132.7,82.86824,23.21157,86.0576677732,10.42824,3.04157,10.86275,72.44,20.17,75.1956281974,133.71,88.76824,42.05157,98.2249203215,10.42824,3.04157,10.86275,78.34,39.01,87.5153455115,132.7,90.48824,41.86157,99.7021194417,10.42824,3.04157,10.86275,80.06,38.82,88.975254987,133.71
2022-01-22 16:30:00,83.6944,22.93045,86.7787884714,10.1844,2.97045,10.60875,73.51,19.96,76.1716594279,132.7,84.0044,22.90045,87.0699134579,10.1844,2.97045,10.60875,73.82,19.93,76.4630453226,133.8,89.9044,41.58045,99.0542021399,10.1844,2.97045,10.60875,79.72,38.61,88.5777088211,132.7,91.6944,41.65045,100.7105901907,10.1844,2.97045,10.60875,81.51,38.68,90.2220732415,133.8
2022-01-22 17:00:00,86.60216,22.38313,89.4479660208,10.50216,3.06313,10.93975,76.1,19.32,78.514154138,132.22,86.92216,22.13313,89.6958044875,10.50216,3.06313,10.93975,76.42,19.07,78.7634515496,133.27,92.88216,40.56313,101.3531605904,10.50216,3.06313,10.93975,82.38,37.5,90.5136144456,132.22,94.60216,41.51313,103.3097702982,10.50216,3.06313,10.93975,84.1,38.45,92.4727662612,133.27
2022-01-22 17:30:00,92.2352,7.5911,92.5470524558,9.2952,2.7111,9.6825,82.94,4.88,83.0834399866,131.16,92.5852,7.4511,92.8845420415,9.2952,2.7111,9.6825,83.29,4.74,83.4247667063,132.25,94.6652,52.4311,108.2151576178,9.2952,2.7111,9.6825,85.37,49.72,98.7932958252,131.16,96.3552,28.9211,100.601961175,9.2952,2.7111,9.6825,87.06,26.21,90.9197871753,132.25
2022-01-22 18:00:00,92.55664,7.56402,92.8652034222,8.75664,2.55402,9.1215,83.8,5.01,83.9496283494,132.61,92.93664,7.48402,93.2374903665,8.75664,2.55402,9.1215,84.18,4.93,84.3242391012,133.68,94.98664,52.52402,108.5413951239,8.75664,2.55402,9.1215,86.23,49.97,99.662499467,132.61,96.70664,28.694020000000002,100.8737874963,8.75664,2.55402,9.1215,87.95,26.14,91.7523956091,133.68
2022-01-22 18:30:00,91.07784,7.31937,91.3714732083,7.91784,2.30937,8.24775,83.16,5.01,83.3107778142,133.24,91.43784,7.23937,91.7239721221,7.91784,2.30937,8.24775,83.52,4.93,83.6653769489,134.37,93.52784,53.70937,107.8524607084,7.91784,2.30937,8.24775,85.61,51.4,99.8550554554,133.24,95.28784,27.57937,99.1987605843,7.91784,2.30937,8.24775,87.37,25.27,90.9510296808,134.37
2022-01-22 19:00:00,88.38168,8.67299,88.8062053866,8.10168,2.36299,8.43925,80.28,6.31,80.5276008583,133.24,88.29168,12.41299,89.1599858567,8.10168,2.36299,8.43925,80.19,10.05,80.8173162138,134.37,89.86168,54.67299,105.1867737311,8.10168,2.36299,8.43925,81.76,52.31,97.0620095609,133.24,91.59168,26.39299,95.3185489103,8.10168,2.36299,8.43925,83.49,24.03,86.8793473732,134.37
2022-01-22 19:30:00,86.20896,7.1830300000000005,86.5076915902,7.75896,2.26303,8.08225,78.45,4.92,78.6041277542,133.38,85.49896,16.69303,87.1133136304,7.75896,2.26303,8.08225,77.74,14.43,79.0678980371,134.52,86.76896,57.20303,103.9280475168,7.75896,2.26303,8.08225,79.01,54.94,96.2340049047,133.38,88.46896,23.76303,91.6047950615,7.75896,2.26303,8.08225,80.71,21.5,83.5245718337,134.52
2022-01-22 20:00:00,83.66544,6.18992,83.8941056332,7.4054400000000005,2.15992,7.714,76.26,4.03,76.3664095005,133.65,82.95544,17.74992,84.8331579372,7.4054400000000005,2.15992,7.714,75.55,15.59,77.1417565265,134.76,84.14544,58.15992,102.2889601433,7.4054400000000005,2.15992,7.714,76.74,56.0,95.000145263,133.65,85.84544,23.76992,89.0755222584,7.4054400000000005,2.15992,7.714,78.44,21.61,81.3623112995,134.76
2022-01-22 20:30:00,81.84472,5.38221,82.0214994764,7.34472,2.14221,7.65075,74.5,3.24,74.5704204092,134.72,81.13472,18.44221,83.204314186,7.34472,2.14221,7.65075,73.79,16.3,75.5688699135,135.85,82.27472,58.32221,100.8494409026,7.34472,2.14221,7.65075,74.93,56.18,93.6520010464,134.72,83.92472,23.27221,87.0916436024,7.34472,2.14221,7.65075,76.58,21.13,79.4416345502,135.85
2022-01-22 21:00:00,79.26536,5.17073,79.4338324939,7.5453600000000005,2.20073,7.85975,71.72,2.9699999999999998,71.7814690571,134.44,78.57536,18.96073,80.8306654758,7.5453600000000005,2.20073,7.85975,71.03,16.76,72.9805350761,135.54,79.78536,60.21073,99.9551683379,7.5453600000000005,2.20073,7.85975,72.24,58.01,92.6486788897,134.44,81.43536,22.38073,84.454810009,7.5453600000000005,2.20073,7.85975,73.89,20.18,76.5961128257,135.54
2022-01-22 21:30:00,73.81808,27.37069,78.7290518548,8.12808,2.37069,8.46675,65.69,25.0,70.2863863063,135.17,74.77808,15.17069,76.3014487645,8.12808,2.37069,8.46675,66.65,12.8,67.8679784582,136.28,78.04808,50.96069,93.2120953362,8.12808,2.37069,8.46675,69.92,48.59,85.1457250835,135.17,79.69808,31.56069,85.7196658239,8.12808,2.37069,8.46675,71.57,29.19,77.293731958,136.28
2022-01-22 22:00:00,71.17424,34.28832,79.0029197435,7.19424,2.09832,7.494,63.98,32.19,71.6214807163,133.64,72.57424,14.28832,73.9674009277,7.19424,2.09832,7.494,65.38,12.19,66.5066951517,134.77,76.31424,47.44832,89.8621516413,7.19424,2.09832,7.494,69.12,45.35,82.6692016412,133.64,77.99424,34.42832,85.2549745833,7.19424,2.09832,7.494,70.8,32.33,77.8323126985,134.77
2022-01-22 22:30:00,67.5188,34.5209,75.8319252706,6.6888000000000005,1.9509,6.9675,60.83,32.57,69.0006797068,133.33,68.8788,14.2309,70.3335453695,6.6888000000000005,1.9509,6.9675,62.19,12.28,63.3908076932,134.46,72.6688,49.4009,87.8703784802,6.6888000000000005,1.9509,6.9675,65.98,47.45,81.270307616,133.33,74.3388,33.4509,81.5182181862,6.6888000000000005,1.9509,6.9675,67.65,31.5,74.6242085385,134.46
2022-01-22 23:00:00,66.8252,18.523600000000002,69.3450150479,6.5952,1.9236,6.87,60.23,16.6,62.4756984755,134.23,68.1652,12.8336,69.3627838253,6.5952,1.9236,6.87,61.57,10.91,62.5291372082,135.33,67.7652,59.1636,89.9580674314,6.5952,1.9236,6.87,61.17,57.24,83.7746172776,134.23,69.1752,13.2436,70.4315358061,6.5952,1.9236,6.87,62.58,11.32,63.5955878973,135.33
2022-01-22 23:30:00,65.47672,11.58696,66.4940486359,6.36672,1.85696,6.632,59.11,9.73,59.9054671962,133.13,66.79672,12.45696,67.9483454927,6.36672,1.85696,6.632,60.43,10.6,61.3526274906,134.24,64.38672,62.56696,89.7790298232,6.36672,1.85696,6.632,58.02,60.71,83.9763329754,133.13,65.60672,3.28696,65.6890083286,6.36672,1.85696,6.632,59.24,1.43,59.2572569396,134.24
2022-01-23 00:00:00,63.08952,12.04236,64.2285448084,6.17952,1.8023600000000002,6.437,56.91,10.24,57.823919791,133.13,64.37952,12.07236,65.5016371658,6.17952,1.8023600000000002,6.437,58.2,10.27,59.0991785053,134.16,61.96952,63.68236,88.8575510815,6.17952,1.8023600000000002,6.437,55.79,61.88,83.3166159898,133.13,63.17952,3.82236,63.2950407489,6.17952,1.8023600000000002,6.437,57.0,2.02,57.0357817515,134.16
2022-01-23 00:30:00,63.66792,11.75356,64.743727185,5.97792,1.74356,6.227,57.69,10.01,58.5519956961,133.77,64.95792,12.20356,66.0943132758,5.97792,1.74356,6.227,58.98,10.46,59.9003505833,134.9,62.57792,63.84356,89.3979654411,5.97792,1.74356,6.227,56.6,62.1,84.0236276294,133.77,63.77792,4.00356,63.9034550881,5.97792,1.74356,6.227,57.8,2.26,57.8441665166,134.9
2022-01-23 01:00:00,67.28512,11.27066,68.2225413646,5.86512,1.71066,6.1095,61.42,9.56,62.1595527654,133.7,68.62512,12.33066,69.7241154196,5.86512,1.71066,6.1095,62.76,10.62,63.6521955631,134.84,66.18512,61.75066,90.5185843893,5.86512,1.71066,6.1095,60.32,60.04,85.1076024806,133.7,67.41512,2.9006600000000002,67.4774942707,5.86512,1.71066,6.1095,61.55,1.19,61.5615025808,134.84
2022-01-23 01:30:00,67.6416,11.1313,68.5513813883,5.9016,1.7213,6.1475,61.74,9.41,62.4529879189,132.85,69.0016,12.5413,70.1320540712,5.9016,1.7213,6.1475,63.1,10.82,64.0209528202,133.96,66.5516,61.6613,90.726133943,5.9016,1.7213,6.1475,60.65,59.94,85.2714846827,132.85,67.7916,2.7013,67.8453981656,5.9016,1.7213,6.1475,61.89,0.98,61.8977584408,133.96
2022-01-23 02:00:00,66.23112,11.39616,67.2044174084,6.02112,1.75616,6.272,60.21,9.64,60.9768292059,132.85,67.56112,12.39616,68.6889344684,6.02112,1.75616,6.272,61.54,10.64,62.453031952,133.96,65.11112,62.12616,89.9950982221,6.02112,1.75616,6.272,59.09,60.37,84.4758249442,132.85,66.34112,2.95616,66.406950576,6.02112,1.75616,6.272,60.32,1.2,60.3319351588,133.96
2022-01-23 02:30:00,65.39872,11.54796,66.410450667,5.9587200000000005,1.7379600000000002,6.207,59.44,9.81,60.2440843569,133.33,66.70872,12.29796,67.8328323469,5.9587200000000005,1.7379600000000002,6.207,60.75,10.56,61.6609771249,134.41,64.23872,62.44796,89.589959568,5.9587200000000005,1.7379600000000002,6.207,58.28,60.71,84.1561792146,133.33,65.46872,3.06796,65.5405651257,5.9587200000000005,1.7379600000000002,6.207,59.51,1.33,59.5248603526,134.41
2022-01-23 03:00:00,64.11352,11.69936,65.1722216224,5.96352,1.73936,6.212,58.15,9.96,58.9968143208,133.33,65.43352,12.20936,66.5628575949,5.96352,1.73936,6.212,59.47,10.47,60.3846155904,134.41,62.93352,63.06936,89.0975426732,5.96352,1.73936,6.212,56.97,61.33,83.7075253487,133.33,64.18352,3.48936,64.2783001704,5.96352,1.73936,6.212,58.22,1.75,58.2462951612,134.41
2022-01-23 03:30:00,63.0244,11.8592,64.1304578184,5.8944,1.7192,6.14,57.13,10.14,58.0228963427,133.53,64.2944,12.0092,65.4063510372,5.8944,1.7192,6.14,58.4,10.29,59.2996129836,134.63,61.8144,63.3192,88.4892148004,5.8944,1.7192,6.14,55.92,61.6,83.1961922206,133.53,63.0544,3.7392000000000003,63.1651721758,5.8944,1.7192,6.14,57.16,2.02,57.1956816552,134.63
2022-01-23 04:00:00,60.6336,12.3023,61.8690555468,5.4936,1.6023,5.7225,55.14,10.7,56.1685819654,133.53,61.8936,11.4323,62.9405688269,5.4936,1.6023,5.7225,56.4,9.83,57.2502305672,134.63,59.4036,64.5223,87.7035625858,5.4936,1.6023,5.7225,53.91,62.92,82.8565899612,133.53,60.6236,4.5723,60.7957794937,5.4936,1.6023,5.7225,55.13,2.9699999999999998,55.2099429451,134.63
2022-01-23 04:30:00,60.61176,12.36093,61.8593407721,5.59176,1.6309300000000002,5.82475,55.02,10.73,56.0565188002,133.93,61.86176,11.43093,62.9090097757,5.59176,1.6309300000000002,5.82475,56.27,9.8,57.117010601,135.03,59.36176,64.35093,87.5491904141,5.59176,1.6309300000000002,5.82475,53.77,62.72,82.6136266,133.93,60.59176,4.43093,60.7535556207,5.59176,1.6309300000000002,5.82475,55.0,2.8,55.071226607,135.03
2022-01-23 05:00:00,60.4108,11.9369,61.5788465161,5.6808,1.6569,5.9175,54.73,10.28,55.6870837807,133.93,61.6508,11.8769,62.7844080505,5.6808,1.6569,5.9175,55.97,10.22,56.8954242448,135.03,59.1608,63.8669,87.0573441603,5.6808,1.6569,5.9175,53.48,62.21,82.0377626462,133.93,60.3608,4.0069,60.4936478008,5.6808,1.6569,5.9175,54.68,2.35,54.7304750573,135.03
2022-01-23 05:30:00,60.33944,12.21442,61.563301369,6.04944,1.76442,6.3015,54.29,10.45,55.2865860766,134.01,61.56944,11.89442,62.7078397734,6.04944,1.76442,6.3015,55.52,10.13,56.436577678,135.08,59.05944,64.06442,87.1336178696,6.04944,1.76442,6.3015,53.01,62.3,81.8006729801,134.01,60.26944,4.02442,60.4036534843,6.04944,1.76442,6.3015,54.22,2.26,54.2670802605,135.08
2022-01-23 06:00:00,60.5172,11.92335,61.6806109816,5.9772,1.74335,6.22625,54.54,10.18,55.4819249846,134.01,61.7672,12.08335,62.9380198534,5.9772,1.74335,6.22625,55.79,10.34,56.7401066266,135.08,59.2672,63.94335,87.1857385417,5.9772,1.74335,6.22625,53.29,62.2,81.9064350341,134.01,60.4572,4.00335,60.5896017734,5.9772,1.74335,6.22625,54.48,2.26,54.5268557685,135.08
2022-01-23 06:30:00,62.66416,11.19413,63.6561504881,6.25416,1.82413,6.51475,56.41,9.37,57.1829082856,133.9,63.91416,12.874130000000001,65.1978762826,6.25416,1.82413,6.51475,57.66,11.05,58.7092675819,134.96,61.38416,62.82413,87.8344261048,6.25416,1.82413,6.51475,55.13,61.0,82.2211463068,133.9,62.56416,3.21413,62.6466658982,6.25416,1.82413,6.51475,56.31,1.3900000000000001,56.3271533099,134.96
2022-01-23 07:00:00,64.4888,10.6909,65.3689579866,6.4488,1.8809,6.7175,58.04,8.81,58.7048354056,133.39,65.7888,13.5109,67.1618241581,6.4488,1.8809,6.7175,59.34,11.63,60.4689383072,134.45,63.2088,62.4409,88.8494141244,6.4488,1.8809,6.7175,56.76,60.56,83.0012722794,133.39,64.4188,2.8209,64.4805340413,6.4488,1.8809,6.7175,57.97,0.9400000000000001,57.9776206825,134.45
2022-01-23 07:30:00,66.15376,10.64568,67.0048540391,6.29376,1.83568,6.556,59.86,8.81,60.5048403022,133.39,67.48376,13.30568,68.7829846983,6.29376,1.83568,6.556,61.19,11.47,62.2557386913,134.5,64.82376,61.41568,89.297287811,6.29376,1.83568,6.556,58.53,59.58,83.5196821115,133.39,66.07376,2.27568,66.1129373118,6.29376,1.83568,6.556,59.78,0.44,59.7816192487,134.5
2022-01-23 08:00:00,67.63832,10.41576,68.4355929966,6.32832,1.84576,6.592,61.31,8.57,61.9060659386,132.93,68.96832,13.46576,70.2705902636,6.32832,1.84576,6.592,62.64,11.62,63.7086650307,134.04,66.26832,60.72576,89.883859303,6.32832,1.84576,6.592,59.94,58.88,84.0217709882,132.93,67.52832,1.9357600000000001,67.5560594529,6.32832,1.84576,6.592,61.2,0.09,61.2000661764,134.04
2022-01-23 08:30:00,69.09368,16.93024,71.1376808899,6.34368,1.85024,6.608,62.75,15.08,64.5365702528,132.95,70.45368,10.89024,71.2903805068,6.34368,1.85024,6.608,64.11,9.04,64.7442175024,134.11,69.24368,58.17024,90.4348607651,6.34368,1.85024,6.608,62.9,56.32,84.4295706492,132.95,70.87368,13.26024,72.1034845316,6.34368,1.85024,6.608,64.53,11.41,65.5309774076,134.11
2022-01-23 09:00:00,71.09368,26.64774,75.9237339904,6.40368,1.86774,6.6705,64.69,24.78,69.2736926979,132.95,72.49368,6.64774,72.7978439725,6.40368,1.86774,6.6705,66.09,4.78,66.2626327578,134.11,73.71368,52.25774,90.358054478,6.40368,1.86774,6.6705,67.31,50.39,84.0820325634,132.95,75.77368,29.39774,81.2765507256,6.40368,1.86774,6.6705,69.37,27.53,74.6330878364,134.11
2022-01-23 09:30:00,75.76384,24.62987,79.6667430473,6.75384,1.9698700000000002,7.03525,69.01,22.66,72.6350858745,132.79,77.21384,4.87987,77.367888809,6.75384,1.9698700000000002,7.03525,70.46,2.91,70.5200659387,133.92,78.63384,51.05987,93.7570856926,6.75384,1.9698700000000002,7.03525,71.88,49.09,87.0434517928,132.79,80.74384,29.90987,86.1055632428,6.75384,1.9698700000000002,7.03525,73.99,27.94,79.0895928678,133.92
2022-01-23 10:00:00,79.0728,22.8204,82.2999292588,6.8928,2.0104,7.18,72.18,20.81,75.1199607295,131.94,80.5728,3.3504,80.6424285349,6.8928,2.0104,7.18,73.68,1.34,73.6921841174,133.05,82.1328,49.7504,96.0255129432,6.8928,2.0104,7.18,75.24,47.74,89.1076046137,131.94,84.3028,30.1804,89.5422728771,6.8928,2.0104,7.18,77.41,28.17,82.3763133431,133.05
2022-01-23 10:30:00,83.19928,12.534790000000001,84.1382264661,7.07928,2.06479,7.37425,76.12,10.47,76.8366793921,132.33,83.88928,6.91479,84.1737822583,7.07928,2.06479,7.37425,76.81,4.85,76.9629690176,133.44,85.39928,51.30479,99.6253908472,7.07928,2.06479,7.37425,78.32,49.24,92.5127018306,132.33,87.29928,29.16479,92.0421059313,7.07928,2.06479,7.37425,80.22,27.1,84.6738353921,133.44
2022-01-23 11:00:00,84.87216,8.34563,85.2814932043,7.08216,2.06563,7.37725,77.79,6.28,78.0430810514,132.33,85.19216,8.27563,85.5931666511,7.08216,2.06563,7.37725,78.11,6.21,78.3564687821,133.44,86.85216,52.12563,101.2935289126,7.08216,2.06563,7.37725,79.77,50.06,94.1767301407,132.33,88.57216,28.39563,93.0125761936,7.08216,2.06563,7.37725,81.49,26.33,85.6381281907,133.44
2022-01-23 11:30:00,85.89728,7.81504,86.2520583036,7.69728,2.24504,8.018,78.2,5.57,78.3981179621,133.11,86.21728,7.74504,86.5644558419,7.69728,2.24504,8.018,78.52,5.5,78.7123903842,134.22,87.93728,52.20504,102.2659836661,7.69728,2.24504,8.018,80.24,49.96,94.5222682758,133.11,89.67728,28.23504,94.0171900878,7.69728,2.24504,8.018,81.98,25.99,86.0011656898,134.22
2022-01-23 12:00:00,87.29,7.87,87.644058555,7.92,2.31,8.25,79.37,5.5600000000000005,79.5645052772,132.62,87.64,7.8100000000000005,87.9873041978,7.92,2.31,8.25,79.72,5.5,79.9095013124,133.72,89.38,51.44,103.1254478778,7.92,2.31,8.25,81.46,49.13,95.1287995299,132.62,91.11,28.62,95.4994057573,7.92,2.31,8.25,83.19,26.31,87.2513163224,133.72
2022-01-23 12:30:00,88.41424,8.11207,88.7856042073,7.82424,2.28207,8.15025,80.59,5.83,80.8006002453,132.65,88.75424,8.04207,89.1178433753,7.82424,2.28207,8.15025,80.93,5.76,81.1347182161,133.79,90.44424,51.10207,103.8825399548,7.82424,2.28207,8.15025,82.62,48.82,95.9659147823,132.65,92.24424,29.28207,96.780367,7.82424,2.28207,8.15025,84.42,27.0,88.6325921995,133.79
2022-01-23 13:00:00,89.37568,8.33874,89.763838823,7.91568,2.3087400000000002,8.2455,81.46,6.03,81.6828776427,132.65,89.71568,8.26874,90.095922766,7.91568,2.3087400000000002,8.2455,81.8,5.96,82.0168372958,133.79,91.38568,51.26874,104.7846659118,7.91568,2.3087400000000002,8.2455,83.47,48.96,96.76942957360001,132.65,93.20568,29.64874,97.8077019863,7.91568,2.3087400000000002,8.2455,85.29,27.34,89.5648351754,133.79
2022-01-23 13:30:00,90.42512,8.06816,90.7843462982,8.08512,2.35816,8.422,82.34,5.71,82.5377471222,133.17,90.78512,7.99816,91.1367575504,8.08512,2.35816,8.422,82.7,5.64,82.892096125,134.38,92.50512,51.25816,105.757251254,8.08512,2.35816,8.422,84.42,48.9,97.5599630996,133.17,94.30512,29.99816,98.9613321535,8.08512,2.35816,8.422,86.22,27.64,90.5420233925,134.38
2022-01-23 14:00:00,90.44344,9.05767,90.8958592284,8.08344,2.35767,8.42025,82.36,6.7,82.632073676,133.31,90.80344,8.98767,91.247152985,8.08344,2.35767,8.42025,82.72,6.63,82.9852715848,134.44,92.42344,51.59767,105.8508942374,8.08344,2.35767,8.42025,84.34,49.24,97.6617284303,133.31,94.21344,30.06767,98.8950810499,8.08344,2.35767,8.42025,86.13,27.71,90.4777375933,134.44
2022-01-23 14:30:00,89.79104,9.78072,90.3221642123,7.75104,2.26072,8.074,82.04,7.52,82.3839304719,133.87,90.13104,9.71072,90.6526472553,7.75104,2.26072,8.074,82.38,7.45,82.7161828181,135.07,91.68104,51.49072,105.1508789388,7.75104,2.26072,8.074,83.93,49.23,97.3028149644,133.87,93.44104,30.30072,98.2311640407,7.75104,2.26072,8.074,85.69,28.04,90.161065322,135.07
2022-01-23 15:00:00,88.69752,10.07511,89.2678995813,7.69752,2.24511,8.01825,81.0,7.83,81.3775700055,134.2,89.04752,10.01511,89.6089462412,7.69752,2.24511,8.01825,81.35,7.77,81.7202263825,135.39,90.51752,51.89511,104.3385061656,7.69752,2.24511,8.01825,82.82,49.65,96.5622850807,134.2,92.28752,30.03511,97.0520179103,7.69752,2.24511,8.01825,84.59,27.79,89.0379256272,135.39
2022-01-23 15:30:00,89.30064,10.12102,89.87235031,7.58064,2.21102,7.8965,81.72,7.91,82.1019275048,134.2,89.65064,10.06102,90.2134212623,7.58064,2.21102,7.8965,82.07,7.85,82.444571683,135.39,91.14064,51.80102,104.8330192861,7.58064,2.21102,7.8965,83.56,49.59,97.1670813599,134.2,92.93064,29.80102,97.5920316617,7.58064,2.21102,7.8965,85.35,27.59,89.6985540575,135.39
2022-01-23 16:00:00,90.41616,9.65138,90.9298142803,7.61616,2.22138,7.9335,82.8,7.43,83.1326945311,134.1,90.76616,9.58138,91.2704697252,7.61616,2.22138,7.9335,83.15,7.36,83.4750986822,135.28,92.27616,51.08138,105.4713093076,7.61616,2.22138,7.9335,84.66,48.86,97.7477119937,134.1,94.06616,30.14138,98.7772506474,7.61616,2.22138,7.9335,86.45,27.92,90.8467330178,135.28
2022-01-23 16:30:00,92.31776,9.95518,92.8529720593,7.45776,2.17518,7.7685,84.86,7.78,85.2158905369,133.71,92.68776,9.87518,93.2123384207,7.45776,2.17518,7.7685,85.23,7.7,85.5771166843,134.89,94.42776,47.50518,105.7040395891,7.45776,2.17518,7.7685,86.97,45.33,98.0744095063,133.71,96.17776,28.52518,100.318729122,7.45776,2.17518,7.7685,88.72,26.35,92.5503155046,134.89
2022-01-23 17:00:00,96.70128,4.45079,96.803652231,7.27128,2.12079,7.57425,89.43,2.33,89.4603476407,133.17,97.07128,4.42079,97.1718929787,7.27128,2.12079,7.57425,89.8,2.3,89.8294495141,134.38,96.44128,22.48079,99.0267964092,7.27128,2.12079,7.57425,89.17,20.36,91.4648484392,133.17,98.72128,6.78079,98.9538793472,7.27128,2.12079,7.57425,91.45,4.66,91.5686523872,134.38
2022-01-23 17:30:00,99.06536,3.89698,99.1419790253,7.15536,2.08698,7.4535,91.91,1.81,91.9278205986,133.02,99.44536,3.81698,99.5185860121,7.15536,2.08698,7.4535,92.29,1.73,92.3062132253,134.15,98.25536,21.11698,100.4989682188,7.15536,2.08698,7.4535,91.1,19.03,93.0663789991,133.02,100.60536,5.52698,100.7570641129,7.15536,2.08698,7.4535,93.45,3.44,93.5132937074,134.15
2022-01-23 18:00:00,98.3996,4.52155,98.5034298619,7.2396,2.11155,7.54125,91.16,2.41,91.1918510614,132.81,98.8096,4.43155,98.9089262279,7.2396,2.11155,7.54125,91.57,2.32,91.5993848233,133.97,97.6096,21.57155,99.9648227206,7.2396,2.11155,7.54125,90.37,19.46,92.4414868985,132.81,99.9396,5.8915500000000005,100.1131060829,7.2396,2.11155,7.54125,92.7,3.7800000000000002,92.7770359518,133.97
2022-01-23 18:30:00,95.16088,5.28609,95.3075853742,7.22088,2.10609,7.52175,87.94,3.18,87.9974772366,133.3,95.55088,5.20609,95.6926018136,7.22088,2.10609,7.52175,88.33,3.1,88.3843815388,134.49,94.49088,23.45609,97.3586902195,7.22088,2.10609,7.52175,87.27,21.35,89.8436163564,133.3,96.70088,7.56609,96.9964221539,7.22088,2.10609,7.52175,89.48,5.46,89.6464277035,134.49
2022-01-23 19:00:00,91.67304,6.23422,91.8847743745,7.04304,2.05422,7.3365,84.63,4.18,84.7331652896,134.1,92.04304,6.14422,92.2478869777,7.04304,2.05422,7.3365,85.0,4.09,85.0983436972,135.24,91.05304,25.00422,94.4238693925,7.04304,2.05422,7.3365,84.01,22.95,87.0883608756,134.1,93.21304,9.02422,93.6488514219,7.04304,2.05422,7.3365,86.17,6.97,86.4514302947,135.24
2022-01-23 19:30:00,88.45952,6.78236,88.7191472333,6.89952,2.01236,7.187,81.56,4.77,81.6993665826,134.47,88.82952,6.71236,89.0827671337,6.89952,2.01236,7.187,81.93,4.7,82.0646994755,135.59,89.42952,38.09236,97.2042537022,6.89952,2.01236,7.187,82.53,36.08,90.0720117462,134.47,90.55952,12.24236,91.3832700279,6.89952,2.01236,7.187,83.66,10.23,84.2831448156,135.59
2022-01-23 20:00:00,86.16256,6.62908,86.4171941653,7.16256,2.08908,7.461,79.0,4.54,79.130345633,134.47,86.51256,6.53908,86.7593372785,7.16256,2.08908,7.461,79.35,4.45,79.474681503,135.59,87.78256,47.76908,99.9382951836,7.16256,2.08908,7.461,80.62,45.68,92.6620030002,134.47,88.41256,13.45908,89.4311332825,7.16256,2.08908,7.461,81.25,11.37,82.0416930591,135.59
2022-01-23 20:30:00,84.93008,6.99044,85.2172795869,7.27008,2.12044,7.573,77.66,4.87,77.8125471887,133.58,85.27008,6.90044,85.5488317594,7.27008,2.12044,7.573,78.0,4.78,78.1463268491,134.66,86.50008,47.96044,98.9063579604,7.27008,2.12044,7.573,79.23,45.84,91.5352309223,133.58,87.13008,13.08044,88.1064625972,7.27008,2.12044,7.573,79.86,10.96,80.6085677828,134.66
2022-01-23 21:00:00,81.5024,8.0582,81.8997911658,7.0224,2.0482,7.315,74.48,6.01,74.7220884344,133.58,81.8324,7.9482,82.2174894594,7.0224,2.0482,7.315,74.81,5.9,75.0422954073,134.66,83.0524,49.4682,96.6685261965,7.0224,2.0482,7.315,76.03,47.42,89.6058999174,133.58,83.6924,12.1082,84.5637411956,7.0224,2.0482,7.315,76.67,10.06,77.3271782752,134.66
2022-01-23 21:30:00,78.09632,9.21976,78.638662069,6.85632,1.9997600000000002,7.142,71.24,7.22,71.6049299979,135.03,78.42632,9.12976,78.9559382593,6.85632,1.9997600000000002,7.142,71.57,7.13,71.9242782376,136.14,79.59632,50.68976,94.3664449177,6.85632,1.9997600000000002,7.142,72.74,48.69,87.5318439198,135.03,80.21632,11.29976,81.0082870477,6.85632,1.9997600000000002,7.142,73.36,9.3,73.9471405803,136.14
2022-01-23 22:00:00,72.80112,21.63491,75.9478268548,6.77112,1.97491,7.05325,66.03,19.66,68.8946768626,135.03,73.11112,21.18491,76.1185672445,6.77112,1.97491,7.05325,66.34,19.21,69.0653292181,136.14,77.10112,40.07491,86.8940798718,6.77112,1.97491,7.05325,70.33,38.1,79.9869920675,135.03,77.73112,21.56491,80.6670463062,6.77112,1.97491,7.05325,70.96,19.59,73.6144666489,136.14
2022-01-23 22:30:00,68.77112,25.39616,73.3105169045,6.7411200000000004,1.9661600000000001,7.022,62.03,23.43,66.3075093787,133.11,69.03112,25.37616,73.5475698089,6.7411200000000004,1.9661600000000001,7.022,62.29,23.41,66.5437615408,134.21,73.64112,37.12616,82.4703965748,6.7411200000000004,1.9661600000000001,7.022,66.9,35.16,75.5766868816,133.11,74.29112,24.16616,78.1228122894,6.7411200000000004,1.9661600000000001,7.022,67.55,22.2,71.1044478215,134.21
2022-01-23 23:00:00,65.17616,25.96138,70.156432947,6.89616,2.01138,7.1835,58.28,23.95,63.0092128184,133.11,65.43616,25.94138,70.3906686419,6.89616,2.01138,7.1835,58.54,23.93,63.2422050533,134.21,69.99616,38.93138,80.0944115619,6.89616,2.01138,7.1835,63.1,36.92,73.1074305389,133.11,70.64616,23.31138,74.3928784243,6.89616,2.01138,7.1835,63.75,21.3,67.2142284044,134.21
2022-01-23 23:30:00,62.44336,24.11348,66.9375315186,7.38336,2.15348,7.691,55.06,21.96,59.2776956367,134.0,62.66336,24.10348,67.1392168155,7.38336,2.15348,7.691,55.28,21.95,59.4784070062,135.12,66.24336,45.27348,80.2363429837,7.38336,2.15348,7.691,58.86,43.12,72.9646078589,134.0,67.30336,23.68348,71.3487876015,7.38336,2.15348,7.691,59.92,21.53,63.6706156716,135.12
2022-01-24 00:00:00,61.11912,16.50766,63.3091594341,7.80912,2.27766,8.1345,53.31,14.23,55.1765258058,134.52,61.33912,16.43766,63.5034196611,7.80912,2.27766,8.1345,53.53,14.16,55.3711702965,135.63,62.20912,61.69766,87.6160707898,7.80912,2.27766,8.1345,54.4,59.42,80.5611345501,134.52,64.30912,23.35766,68.4196111934,7.80912,2.27766,8.1345,56.5,21.08,60.3043646845,135.63
2022-01-24 00:30:00,61.58032,16.60926,63.780900974,7.78032,2.26926,8.1045,53.8,14.34,55.6783225322,133.86,61.79032,16.559260000000002,63.9707178125,7.78032,2.26926,8.1045,54.01,14.29,55.8684544264,134.98,62.71032,61.76926,88.0228704113,7.78032,2.26926,8.1045,54.93,59.5,80.9787311582,133.86,64.79032,23.13926,68.7983351474,7.78032,2.26926,8.1045,57.01,20.87,60.7099415253,134.98
2022-01-24 01:00:00,65.11448,15.69589,66.9795227556,7.49448,2.18589,7.80675,57.62,13.51,59.1826368118,133.74,65.33448,15.62589,67.1770996335,7.49448,2.18589,7.80675,57.84,13.44,59.3809666476,134.87,66.26448,60.17589,89.5104409941,7.49448,2.18589,7.80675,58.77,57.99,82.5636300074,133.74,68.44448,23.51589,72.3715684849,7.49448,2.18589,7.80675,60.95,21.33,64.5745414231,134.87
2022-01-24 01:30:00,66.03616,15.48013,67.8263138639,7.40616,2.16013,7.71475,58.63,13.32,60.1240326326,132.89,66.27616,15.42013,68.0463797241,7.40616,2.16013,7.71475,58.87,13.26,60.3448796502,133.99,67.15616,60.17013,90.1686995036,7.40616,2.16013,7.71475,59.75,58.01,83.2779838853,132.89,69.37616,23.66013,73.2997498492,7.40616,2.16013,7.71475,61.97,21.5,65.5936803358,133.99
2022-01-24 02:00:00,65.01136,15.53373,66.8414070525,7.28136,2.12373,7.58475,57.73,13.41,59.2670313075,133.04,65.25136,15.46373,67.0586827142,7.28136,2.12373,7.58475,57.97,13.34,59.4850947717,134.19,66.14136,60.44373,89.5997991011,7.28136,2.12373,7.58475,58.86,58.32,82.859652425,133.04,68.33136,23.69373,72.32266312,7.28136,2.12373,7.58475,61.05,21.57,64.7484934188,134.19
2022-01-24 02:30:00,65.2172,15.52835,67.040382081,7.0572,2.05835,7.35125,58.16,13.47,59.6994681718,133.68,65.4372,15.468350000000001,67.2405903868,7.0572,2.05835,7.35125,58.38,13.41,59.9003547569,134.86,66.3072,60.62835,89.8467673072,7.0572,2.05835,7.35125,59.25,58.57,83.3127085144,133.68,68.5272,23.69835,72.5092334297,7.0572,2.05835,7.35125,61.47,21.64,65.1678640129,134.86
2022-01-24 03:00:00,65.4764,15.0577,67.1855139613,6.7464,1.9677,7.0275,58.73,13.09,60.171097713099996,133.68,65.9664,15.0377,67.6586901311,6.7464,1.9677,7.0275,59.22,13.07,60.6451424271,134.86,66.5764,60.2577,89.7964779167,6.7464,1.9677,7.0275,59.83,58.29,83.5305512971,133.68,68.8164,24.1077,72.9169260752,6.7464,1.9677,7.0275,62.07,22.14,65.900413504,134.86
2022-01-24 03:30:00,64.60176,15.06968,66.3361338216,6.82176,1.9896800000000001,7.106,57.78,13.08,59.2420019918,133.84,64.83176,15.00968,66.5465821692,6.82176,1.9896800000000001,7.106,58.01,13.02,59.4531790571,134.94,65.73176,60.57968,89.3899429556,6.82176,1.9896800000000001,7.106,58.91,58.59,83.0853549069,133.84,67.94176,23.94968,72.0393637118,6.82176,1.9896800000000001,7.106,61.12,21.96,64.945330856,134.94
2022-01-24 04:00:00,63.87368,15.17149,65.6507509901,6.79368,1.98149,7.07675,57.08,13.19,58.5841488801,133.84,64.10368,15.10149,65.8584602748,6.79368,1.98149,7.07675,57.31,13.12,58.7926058276,134.98,64.98368,60.99149,89.1226150804,6.79368,1.98149,7.07675,58.19,59.01,82.8749431372,133.84,67.18368,23.85149,71.2919380685,6.79368,1.98149,7.07675,60.39,21.87,64.2281013264,134.98
2022-01-24 04:30:00,63.74456,14.84883,65.4511778501,6.78456,1.97883,7.06725,56.96,12.87,58.395877423,133.78,63.97456,14.76883,65.6571600571,6.78456,1.97883,7.06725,57.19,12.79,58.6027320182,134.93,64.89456,60.83883,88.9531739364,6.78456,1.97883,7.06725,58.11,58.86,82.7119803898,133.78,67.06456,23.59883,71.0954287234,6.78456,1.97883,7.06725,60.28,21.62,64.0398532166,134.93
2022-01-24 05:00:00,63.93048,14.74014,65.6077586894,6.72048,1.96014,7.0005,57.21,12.78,58.620069089,133.78,64.16048,14.67014,65.8162609197,6.72048,1.96014,7.0005,57.44,12.71,58.8293948635,134.93,65.03048,60.11014,88.5561531451,6.72048,1.96014,7.0005,58.31,58.15,82.3497334543,133.78,67.23048,24.26014,71.4737142861,6.72048,1.96014,7.0005,60.51,22.3,64.48837182,134.93
2022-01-24 05:30:00,64.67624,14.50557,66.2829358249,6.63624,1.9355700000000002,6.91275,58.04,12.57,59.3855748478,133.78,64.91624,14.43557,66.5019089723,6.63624,1.9355700000000002,6.91275,58.28,12.5,59.6054393491,134.89,65.75624,59.16557,88.4559086345,6.63624,1.9355700000000002,6.91275,59.12,57.23,82.2827278352,133.78,67.95624,24.19557,72.1351243332,6.63624,1.9355700000000002,6.91275,61.32,22.26,65.2353431814,134.89
2022-01-24 06:00:00,67.56328,13.96054,68.9905318247,6.6532800000000005,1.94054,6.9305,60.91,12.02,62.0846881284,132.99,67.82328,13.90054,69.2331013479,6.6532800000000005,1.94054,6.9305,61.17,11.96,62.32824801,134.09,68.61328,57.78054,89.701577439,6.6532800000000005,1.94054,6.9305,61.96,55.84,83.4095150447,132.99,70.87328,25.18054,75.2135719977,6.6532800000000005,1.94054,6.9305,64.22,23.24,68.29572461,134.09
2022-01-24 06:30:00,75.20744,10.76717,75.9742784182,6.60744,1.92717,6.88275,68.6,8.84,69.1672292347,131.11,75.49744,10.67717,76.2487075678,6.60744,1.92717,6.88275,68.89,8.75,69.4434633353,132.27,76.42744,54.52717,93.8848542267,6.60744,1.92717,6.88275,69.82,52.6,87.4162021596,131.11,78.83744,26.55717,83.1902952523,6.60744,1.92717,6.88275,72.23,24.63,76.3138899546,132.27
2022-01-24 07:00:00,80.53728,20.57879,83.1248462715,6.64728,1.93879,6.92425,73.89,18.64,76.2048666425,131.11,80.84728,20.56879,83.4227655108,6.64728,1.93879,6.92425,74.2,18.63,76.5030515731,132.27,85.81728,39.50879,94.4751291815,6.64728,1.93879,6.92425,79.17,37.57,87.6321504928,131.11,87.77728,41.24879,96.986151386,6.64728,1.93879,6.92425,81.13,39.31,90.1518330374,132.27
2022-01-24 07:30:00,89.61424,8.81457,90.0467026329,6.56424,1.91457,6.83775,83.05,6.9,83.3361416193,131.54,90.01424,8.41457,90.4066833318,6.56424,1.91457,6.83775,83.45,6.5,83.7027627979,132.68,92.57424,44.44457,102.690358428,6.56424,1.91457,6.83775,86.01,42.53,95.9506175071,131.54,94.45424,34.83457,100.6729890341,6.56424,1.91457,6.83775,87.89,32.92,93.8529621269,132.68
2022-01-24 08:00:00,93.7564,12.645199999999999,94.6053044179,6.3264,1.8452000000000002,6.59,87.43,10.8,88.0945225312,131.98,94.1464,12.5952,94.9851761908,6.3264,1.8452000000000002,6.59,87.82,10.75,88.4755045196,133.12,97.5864,10.2852,98.1269117215,6.3264,1.8452000000000002,6.59,91.26,8.44,91.6494473524,131.98,99.2464,15.8252,100.5001734725,6.3264,1.8452000000000002,6.59,92.92,13.98,93.9657746203,133.12
2022-01-24 08:30:00,96.27704,12.43872,97.0772382508,6.40704,1.8687200000000002,6.674,89.87,10.57,90.4894568444,133.96,96.65704,12.37872,97.446478081,6.40704,1.8687200000000002,6.674,90.25,10.51,90.8599064494,135.12,100.35704,4.60872,100.4628079321,6.40704,1.8687200000000002,6.674,93.95,2.74,93.9899468028,133.96,102.05704,15.05872,103.1620301351,6.40704,1.8687200000000002,6.674,95.65,13.19,96.5551583293,135.12
2022-01-24 09:00:00,98.002,10.7635,98.5913025386,6.252,1.8235000000000001,6.5125,91.75,8.94,92.1845220197,133.96,98.402,10.7035,98.982415187,6.252,1.8235000000000001,6.5125,92.15,8.88,92.5768702215,135.09,102.162,3.5635,102.2241301076,6.252,1.8235000000000001,6.5125,95.91,1.74,95.9257822486,133.96,103.872,15.9135,105.0839277257,6.252,1.8235000000000001,6.5125,97.62,14.09,98.6315999059,135.09
2022-01-24 09:30:00,102.3828,8.03665,102.6977384321,6.7428,1.96665,7.02375,95.64,6.07,95.8324292711,133.43,102.8028,8.07665,103.1195808906,6.7428,1.96665,7.02375,96.06,6.11,96.2541204313,134.58,103.2928,11.37665,103.9174224905,6.7428,1.96665,7.02375,96.55,9.41,97.0074770314,133.43,105.5528,8.88665,105.9262296887,6.7428,1.96665,7.02375,98.81,6.92,99.0520191617,134.58
2022-01-24 10:00:00,103.78784,7.13187,104.0325876904,6.65784,1.9418700000000002,6.93525,97.13,5.19,97.2685612107,133.87,104.21784,7.26187,104.470536182,6.65784,1.9418700000000002,6.93525,97.56,5.32,97.7049435801,135.03,103.02784,15.30187,104.1579715651,6.65784,1.9418700000000002,6.93525,96.37,13.36,97.2916568879,133.87,105.51784,4.4918700000000005,105.6134056565,6.65784,1.9418700000000002,6.93525,98.86,2.55,98.8928819481,135.03
2022-01-24 10:30:00,103.55336,7.13848,103.7991149481,6.54336,1.90848,6.816,97.01,5.23,97.150877505,133.55,103.98336,7.2584800000000005,104.2363885061,6.54336,1.90848,6.816,97.44,5.35,97.5867619096,134.7,102.82336,14.96848,103.9071641187,6.54336,1.90848,6.816,96.28,13.06,97.1617311497,133.55,105.31336,4.63848,105.4154603993,6.54336,1.90848,6.816,98.77,2.73,98.8077213582,134.7
2022-01-24 11:00:00,104.05456,8.96883,104.4403723105,6.30456,1.8388300000000002,6.56725,97.75,7.13,98.0096903372,132.95,104.47456,9.08883,104.869159041,6.30456,1.8388300000000002,6.56725,98.17,7.25,98.4373475872,134.15,103.56456,14.86883,104.6264794092,6.30456,1.8388300000000002,6.56725,97.26,13.03,98.1289381375,132.95,106.03456,4.61883,106.1351096714,6.30456,1.8388300000000002,6.56725,99.73,2.7800000000000002,99.768739092,134.15
2022-01-24 11:30:00,104.26824,9.26782,104.6793119974,6.43824,1.87782,6.7065,97.83,7.39,98.1087203056,132.83,104.67824,9.38782,105.0983591397,6.43824,1.87782,6.7065,98.24,7.51,98.5266344701,134.0,103.77824,14.89782,104.8421105198,6.43824,1.87782,6.7065,97.34,13.02,98.2069040343,132.83,106.24824,4.85782,106.3592352278,6.43824,1.87782,6.7065,99.81,2.98,99.8544766147,134.0
2022-01-24 12:00:00,104.2592,8.87685,104.6364145533,6.7092,1.9568500000000002,6.9887500000000005,97.55,6.92,97.7951374047,133.62,104.6792,8.98685,105.0642583639,6.7092,1.9568500000000002,6.9887500000000005,97.97,7.03,98.2219008165,134.81,103.7292,14.64685,104.7581841555,6.7092,1.9568500000000002,6.9887500000000005,97.02,12.69,97.8463923709,133.62,106.1892,5.39685,106.3262535151,6.7092,1.9568500000000002,6.9887500000000005,99.48,3.44,99.5394595123,134.81
2022-01-24 12:30:00,104.5436,9.05855,104.9353211701,6.7836,1.97855,7.06625,97.76,7.08,98.0160395037,133.45,104.9636,9.17855,105.3641452538,6.7836,1.97855,7.06625,98.18,7.2,98.4436508872,134.61,104.0236,14.79855,105.0709590661,6.7836,1.97855,7.06625,97.24,12.82,98.0814457479,133.45,106.5236,5.11855,106.6465044484,6.7836,1.97855,7.06625,99.74,3.14,99.7894142682,134.61
2022-01-24 13:00:00,104.54536,8.43448,104.8850454088,6.97536,2.03448,7.266,97.57,6.4,97.7796752909,133.45,104.96536,8.55448,105.3133701293,6.97536,2.03448,7.266,97.99,6.52,98.2066723802,134.61,103.97536,15.36448,105.104437265,6.97536,2.03448,7.266,97.0,13.33,97.9116382255,133.45,106.46536,4.73448,106.5705784014,6.97536,2.03448,7.266,99.49,2.7,99.5266301047,134.61
2022-01-24 13:30:00,103.94984,7.68537,104.2335557681,6.90984,2.01537,7.19775,97.04,5.67,97.2055065313,133.89,104.35984,7.78537,104.6498360766,6.90984,2.01537,7.19775,97.45,5.77,97.6206709668,135.11,103.39984,15.87537,104.6114443293,6.90984,2.01537,7.19775,96.49,13.86,97.4803554569,133.89,105.85984,4.21537,105.9437353932,6.90984,2.01537,7.19775,98.95,2.2,98.9744537747,135.11
2022-01-24 14:00:00,101.30024,6.06007,101.4813434699,6.96024,2.03007,7.25025,94.34,4.03,94.4260371931,134.05,101.69024,6.16007,101.8766478329,6.96024,2.03007,7.25025,94.73,4.13,94.8199862898,135.28,100.59024,15.750070000000001,101.8158194401,6.96024,2.03007,7.25025,93.63,13.72,94.6298858712,134.05,102.99024,4.42007,103.0850452494,6.96024,2.03007,7.25025,96.03,2.39,96.0597366226,135.28
2022-01-24 14:30:00,100.8596,6.3153,101.0571220956,6.9096,2.0153,7.1975,93.95,4.3,94.048351926,134.52,101.2796,6.4153,101.4825770773,6.9096,2.0153,7.1975,94.37,4.4,94.4725192847,135.71,100.2296,16.3253,101.5504216449,6.9096,2.0153,7.1975,93.32,14.31,94.4107965224,134.52,102.5796,3.8853,102.6531533478,6.9096,2.0153,7.1975,95.67,1.87,95.6882740988,135.71
2022-01-24 15:00:00,99.00768,8.85474,99.4028526726,6.90768,2.01474,7.1955,92.1,6.84,92.3536442161,134.52,99.39768,8.794740000000001,99.78600223,6.90768,2.01474,7.1955,92.49,6.78,92.7381717525,135.71,100.39768,11.24474,101.0254340602,6.90768,2.01474,7.1955,93.49,9.23,93.944520862,134.52,102.75768,9.16474,103.1655623658,6.90768,2.01474,7.1955,95.85,7.15,96.1163097502,135.71
2022-01-24 15:30:00,96.5188,11.64215,97.2184057165,6.8988,2.01215,7.18625,89.62,9.63,90.1359046108,132.92,96.8688,11.58215,97.5587546664,6.8988,2.01215,7.18625,89.97,9.57,90.4775430701,134.07,100.3888,3.95215,100.4665648615,6.8988,2.01215,7.18625,93.49,1.94,93.5101261896,132.92,102.7988,16.50215,104.1149088078,6.8988,2.01215,7.18625,95.9,14.49,96.988504989,134.07
2022-01-24 16:00:00,99.03416,11.61788,99.7132888967,6.88416,2.00788,7.171,92.15,9.61,92.6497414999,132.92,99.41416,11.54788,100.0826095833,6.88416,2.00788,7.171,92.53,9.54,93.0204950535,134.07,102.94416,3.55788,103.005624061,6.88416,2.00788,7.171,96.06,1.55,96.0725043912,132.92,105.41416,16.81788,106.7473007443,6.88416,2.00788,7.171,98.53,14.81,99.6368255215,134.07
2022-01-24 16:30:00,101.26128,11.61704,101.9254749589,6.88128,2.00704,7.168,94.38,9.61,94.8679951301,132.8,101.65128,11.55704,102.3061479052,6.88128,2.00704,7.168,94.77,9.55,95.2499627297,134.0,105.24128,3.9070400000000003,105.3137786693,6.88128,2.00704,7.168,98.36,1.9,98.3783492441,132.8,107.77128,16.48704,109.0250947296,6.88128,2.00704,7.168,100.89,14.48,101.9238073268,134.0
2022-01-24 17:00:00,101.99536,12.42948,102.7499169567,6.85536,1.9994800000000001,7.141,95.14,10.43,95.7100020896,132.87,102.37536,12.36948,103.1199222779,6.85536,1.9994800000000001,7.141,95.52,10.37,96.0812536346,134.05,105.91536,4.73948,106.0213476362,6.85536,1.9994800000000001,7.141,99.06,2.74,99.0978869603,132.87,108.49536,15.629480000000001,109.6153446676,6.85536,1.9994800000000001,7.141,101.64,13.63,102.5498244757,134.05
2022-01-24 17:30:00,103.02672,13.22321,103.8718360128,7.17672,2.09321,7.47575,95.85,11.13,96.4940381578,132.96,103.42672,13.16321,104.2610018533,7.17672,2.09321,7.47575,96.25,11.07,96.8845054691,134.13,106.97672,5.34321,107.1100766271,7.17672,2.09321,7.47575,99.8,3.25,99.8529043143,132.96,109.55672,15.19321,110.6051921352,7.17672,2.09321,7.47575,102.38,13.1,103.2147005034,134.13
2022-01-24 18:00:00,103.60784,13.34062,104.4631832343,7.16784,2.09062,7.4665,96.44,11.25,97.0939550127,132.89,103.97784,13.27062,104.8212791672,7.16784,2.09062,7.4665,96.81,11.18,97.4534170771,134.05,107.50784,5.37062,107.6419027175,7.16784,2.09062,7.4665,100.34,3.2800000000000002,100.3935954133,132.89,110.14784,15.17062,111.1876538463,7.16784,2.09062,7.4665,102.98,13.08,103.8073542674,134.05
2022-01-24 18:30:00,101.80608,13.18344,102.6561299446,7.00608,2.04344,7.298,94.8,11.14,95.452289653,133.06,102.17608,13.13344,103.016690737,7.00608,2.04344,7.298,95.17,11.09,95.8139707976,134.24,105.76608,6.32344,105.9549412345,7.00608,2.04344,7.298,98.76,4.28,98.8526984963,133.06,108.31608,13.78344,109.1895434774,7.00608,2.04344,7.298,101.31,11.74,101.987958603,134.24
2022-01-24 19:00:00,99.41096,13.48903,100.3219462454,6.75096,1.96903,7.03225,92.66,11.52,93.3733687943,131.65,99.80096,13.43903,100.7017335713,6.75096,1.96903,7.03225,93.05,11.47,93.7542713694,132.91,103.39096,6.9090300000000004,103.6215484601,6.75096,1.96903,7.03225,96.64,4.94,96.7661779756,131.65,105.86096,12.98903,106.6548533938,6.75096,1.96903,7.03225,99.11,11.02,99.7207726605,132.91
2022-01-24 19:30:00,96.46528,14.23279,97.5096023818,6.69528,1.95279,6.97425,89.77,12.28,90.6060224268,131.43,96.82528,14.19279,97.8599516404,6.69528,1.95279,6.97425,90.13,12.24,90.95732241,132.6,100.34528,7.81279,100.6489687273,6.69528,1.95279,6.97425,93.65,5.86,93.8331609827,131.43,102.78528,11.88279,103.4698723439,6.69528,1.95279,6.97425,96.09,9.93,96.6017235871,132.6
