Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2022-01-24 20:00:00,94.26552,14.54786,95.3814892495,6.81552,1.98786,7.0995,87.45,12.56,88.3473604586,130.81,94.62552,14.49786,95.7297079273,6.81552,1.98786,7.0995,87.81,12.51,88.696652699,132.01,98.15552,8.17786,98.4956014279,6.81552,1.98786,7.0995,91.34,6.19,91.5495040948,130.81,100.50552,11.58786,101.1713301773,6.81552,1.98786,7.0995,93.69,9.6,94.1805505399,132.01
2022-01-24 20:30:00,93.33544,14.91867,94.5202151635,6.71544,1.9586700000000001,6.99525,86.62,12.96,87.5841652355,130.81,93.72544,14.42867,94.8295556309,6.71544,1.9586700000000001,6.99525,87.01,12.47,87.8990386751,131.92,97.29544,15.57867,98.534753279,6.71544,1.9586700000000001,6.99525,90.58,13.62,91.5982576254,130.81,99.80544,18.37867,101.4835029183,6.71544,1.9586700000000001,6.99525,93.09,16.42,94.5270569731,131.92
2022-01-24 21:00:00,91.28824,5.96407,91.4828557341,6.7682400000000005,1.9740700000000002,7.05025,84.52,3.99,84.6141270711,131.23,91.62824,5.88407,91.8169736229,6.7682400000000005,1.9740700000000002,7.05025,84.86,3.91,84.9500306062,132.39,93.51824,50.35407,106.2129633249,6.7682400000000005,1.9740700000000002,7.05025,86.75,48.38,99.328681155,131.23,95.26824,30.91407,100.1584608341,6.7682400000000005,1.9740700000000002,7.05025,88.5,28.94,93.1116190387,132.39
2022-01-24 21:30:00,87.30424,7.94207,87.6647409046,6.864240000000001,2.00207,7.15025,80.44,5.94,80.6590180947,133.88,87.64424,7.88207,87.9979535709,6.864240000000001,2.00207,7.15025,80.78,5.88,80.9937207443,135.03,89.37424,51.48207,103.1414480559,6.864240000000001,2.00207,7.15025,82.51,49.48,96.2089938623,133.88,91.07424,30.02207,95.8949523107,6.864240000000001,2.00207,7.15025,84.21,28.02,88.7493352088,135.03
2022-01-24 22:00:00,82.96048,9.42389,83.4940174178,6.87048,2.00389,7.15675,76.09,7.42,76.4509287059,134.14,83.28048,9.35389,83.80413836540001,6.87048,2.00389,7.15675,76.41,7.35,76.7626901561,135.31,84.91048,52.96389,100.0747883223,6.87048,2.00389,7.15675,78.04,50.96,93.2049526581,134.14,86.57048,29.11389,91.3349144542,6.87048,2.00389,7.15675,79.7,27.11,84.1845716269,135.31
2022-01-24 22:30:00,78.07488,9.80059,78.687600366,6.82488,1.99059,7.10925,71.25,7.8100000000000005,71.6767647149,135.52,78.35488,9.740590000000001,78.9580034788,6.82488,1.99059,7.10925,71.53,7.75,71.948616387,136.72,80.09488,55.70059,97.5589336174,6.82488,1.99059,7.10925,73.27,53.71,90.8474380486,135.52,81.70488,27.55059,86.2248364751,6.82488,1.99059,7.10925,74.88,25.56,79.1222345488,136.72
2022-01-24 23:00:00,71.9408,23.4169,75.6559971863,6.8808,2.0069,7.1675,65.06,21.41,68.4922747469,135.52,72.2208,23.0269,75.8029160142,6.8808,2.0069,7.1675,65.34,21.02,68.637861272,136.72,77.3908,44.0869,89.0673378756,6.8808,2.0069,7.1675,70.51,42.08,82.1120362675,135.52,79.0308,38.6369,87.9697527009,6.8808,2.0069,7.1675,72.15,36.63,80.9158785406,136.72
2022-01-24 23:30:00,68.29904,24.95347,72.7147476786,6.86904,2.00347,7.15525,61.43,22.95,65.5770340897,133.64,68.52904,24.94347,72.9274023873,6.86904,2.00347,7.15525,61.66,22.94,65.7890507607,134.8,73.84904,43.45347,85.6847989083,6.86904,2.00347,7.15525,66.98,41.45,78.7681591762,133.64,75.48904,39.18347,85.0525689286,6.86904,2.00347,7.15525,68.62,37.18,78.0452227878,134.8
2022-01-25 00:00:00,65.91528,26.06529,70.8817570343,6.87528,2.00529,7.16175,59.04,24.06,63.7542563285,133.39,66.13528,26.05529,71.0827222162,6.87528,2.00529,7.16175,59.26,24.05,63.9542813266,134.52,71.16528,42.69529,82.9902697047,6.87528,2.00529,7.16175,64.29,40.69,76.08469097,133.39,72.77528,38.91529,82.5266088899,6.87528,2.00529,7.16175,65.9,36.91,75.5324969798,134.52
2022-01-25 00:30:00,66.54712,26.20166,71.5195509427,6.89712,2.01166,7.1845,59.65,24.19,64.368304312,132.68,66.77712,26.19166,71.7299575425,6.89712,2.01166,7.1845,59.88,24.18,64.5777577808,133.81,71.82712,42.89166,83.659008272,6.89712,2.01166,7.1845,64.93,40.88,76.7273047878,132.68,73.44712,38.64166,82.9919111953,6.89712,2.01166,7.1845,66.55,36.63,75.9648563482,133.81
2022-01-25 01:00:00,69.77664,23.45277,73.6125798377,6.86664,2.00277,7.15275,62.91,21.45,66.4663117677,132.68,70.02664,23.42277,73.8400735655,6.86664,2.00277,7.15275,63.16,21.42,66.6933429961,133.81,75.51664,43.40277,87.1008803662,6.86664,2.00277,7.15275,68.65,41.4,80.1672158678,132.68,77.15664,37.74277,85.8933279327,6.86664,2.00277,7.15275,70.29,35.74,78.8544970182,133.81
2022-01-25 01:30:00,69.81888000000001,23.24759,73.5875427315,6.84888,1.9975900000000002,7.13425,62.97,21.25,66.4588850343,131.75,70.05888,23.22759,73.8089940594,6.84888,1.9975900000000002,7.13425,63.21,21.23,66.6799595081,132.87,75.59888,43.46759,87.2044840456,6.84888,1.9975900000000002,7.13425,68.75,41.47,80.2889992465,131.75,77.23888,37.46759,85.846752321,6.84888,1.9975900000000002,7.13425,70.39,35.47,78.821779985,132.87
2022-01-25 02:00:00,68.38544,23.70242,72.3766061504,6.86544,2.00242,7.1515,61.52,21.7,65.2349630183,131.75,68.60544,23.68242,72.5779816105,6.86544,2.00242,7.1515,61.74,21.68,65.4358464452,132.87,74.13544,44.01242,86.2157559745,6.86544,2.00242,7.1515,67.27,42.01,79.3101065439,131.75,75.75544,37.26242,84.4237800258,6.86544,2.00242,7.1515,68.89,35.26,77.3892738046,132.87
2022-01-25 02:30:00,67.4872,24.21585,71.7002758367,6.6372,1.93585,6.91375,60.85,22.28,64.8006242254,132.36,67.7372,24.19585,71.9289053237,6.6372,1.93585,6.91375,61.1,22.26,65.0285906352,133.46,73.1772,44.40585,85.5966244315,6.6372,1.93585,6.91375,66.54,42.47,78.9384095355,132.36,74.8072,37.03585,83.4731774707,6.6372,1.93585,6.91375,68.17,35.1,76.6756734564,133.46
2022-01-25 03:00:00,66.21712,24.27416,70.5261782943,6.35712,1.85416,6.622,59.86,22.42,63.9208573159,132.36,66.42712,24.25416,70.7165224597,6.35712,1.85416,6.622,60.07,22.4,64.1105677716,133.46,71.84712,44.84416,84.6936086042,6.35712,1.85416,6.622,65.49,42.99,78.3395187629,132.36,73.48712,36.75416,82.1658389064,6.35712,1.85416,6.622,67.13,34.9,75.6600746761,133.46
2022-01-25 03:30:00,65.61424,24.50207,70.0398452673,6.38424,1.8620700000000001,6.65025,59.23,22.64,63.4094827293,132.62,65.83424,24.47207,70.235527808,6.38424,1.8620700000000001,6.65025,59.45,22.61,63.6043599135,133.71,71.22424,45.14207,84.324959813,6.38424,1.8620700000000001,6.65025,64.84,43.28,77.9575782076,132.62,72.85424,36.75207,81.5993562184,6.38424,1.8620700000000001,6.65025,66.47,34.89,75.0704535753,133.71
2022-01-25 04:00:00,64.62,25.62375,69.5148974254,6.39,1.86375,6.65625,58.23,23.76,62.8909413191,132.84,64.84,25.61375,69.7157786234,6.39,1.86375,6.65625,58.45,23.75,63.0909264475,133.91,70.08,45.34375,83.4701267764,6.39,1.86375,6.65625,63.69,43.48,77.1163179878,132.84,71.71,37.39375,80.874078907,6.39,1.86375,6.65625,65.32,35.53,74.3578059117,133.91
2022-01-25 04:30:00,64.37856,26.35333,69.5636182912,6.38856,1.86333,6.65475,57.99,24.49,62.9491874451,133.67,64.59856,26.33333,69.7597177672,6.38856,1.86333,6.65475,58.21,24.47,63.1441604584,134.76,69.74856,45.03333,83.023264408,6.38856,1.86333,6.65475,63.36,43.17,76.6690191668,133.67,71.39856,38.32333,81.0335238797,6.38856,1.86333,6.65475,65.01,36.46,74.5361100407,134.76
2022-01-25 05:00:00,64.40704,26.65997,69.7066768822,6.37704,1.8599700000000001,6.64275,58.03,24.8,63.1072174953,134.31,64.62704,26.64997,69.9061885684,6.37704,1.8599700000000001,6.64275,58.25,24.79,63.3056600945,135.37,69.68704,44.68997,82.7857292205,6.37704,1.8599700000000001,6.64275,63.31,42.83,76.4366731353,134.31,71.34704,38.42997,81.0386494888,6.37704,1.8599700000000001,6.64275,64.97,36.57,74.5551192072,135.37
2022-01-25 05:30:00,65.62496,25.93103,70.5624099069,6.41496,1.8710300000000002,6.68225,59.21,24.06,63.9117180179,134.0,65.86496,25.921030000000002,70.782008675,6.41496,1.8710300000000002,6.68225,59.45,24.05,64.1303750184,135.11,71.01496,44.66103,83.8911922937,6.41496,1.8710300000000002,6.68225,64.6,42.79,77.4864123573,134.0,72.65496,38.32103,82.1416127968,6.41496,1.8710300000000002,6.68225,66.24,36.45,75.606481865,135.11
2022-01-25 06:00:00,68.13328,24.78179,72.5002135112,6.38328,1.86179,6.64925,61.75,22.92,65.8664474524,134.0,68.36328,24.76179,72.7095887512,6.38328,1.86179,6.64925,61.98,22.9,66.0751874761,135.11,73.60328,43.35179,85.4214289447,6.38328,1.86179,6.64925,67.22,41.49,78.9933446564,134.0,75.26328,38.66179,84.6126191674,6.38328,1.86179,6.64925,68.88,36.8,78.0941380643,135.11
2022-01-25 06:30:00,74.76336,22.42473,78.0540102369,6.39336,1.8647300000000002,6.65975,68.37,20.56,71.3944710744,133.14,75.05336,22.38473,78.3203867742,6.39336,1.8647300000000002,6.65975,68.66,20.52,71.6607703001,134.24,80.51336,40.14473,89.9666631884,6.39336,1.8647300000000002,6.65975,74.12,38.28,83.4214169144,133.14,82.21336,40.99473,91.8673198165,6.39336,1.8647300000000002,6.65975,75.82,39.13,85.3219157075,134.24
2022-01-25 07:00:00,81.0196,19.14405,83.2506470519,6.4596,1.8840500000000002,6.72875,74.56,17.26,76.5317006214,132.4,81.3296,19.10405,83.5432137433,6.4596,1.8840500000000002,6.72875,74.87,17.22,76.824770094,133.48,87.0896,37.86405,94.9646497943,6.4596,1.8840500000000002,6.72875,80.63,35.98,88.2935858373,132.4,88.8696,42.13405,98.3518376725,6.4596,1.8840500000000002,6.72875,82.41,40.25,91.7140698039,133.48
2022-01-25 07:30:00,90.04496,7.00728,90.3172009885,6.74496,1.9672800000000001,7.026,83.3,5.04,83.4523313036,132.14,90.44496,6.65728,90.6896364884,6.74496,1.9672800000000001,7.026,83.7,4.69,83.8312954689,133.28,93.27496,43.11728,102.7585422123,6.74496,1.9672800000000001,7.026,86.53,41.15,95.8163002834,132.14,94.99496,33.61728,100.7678715663,6.74496,1.9672800000000001,7.026,88.25,31.65,93.7538532541,133.28
2022-01-25 08:00:00,94.07032,16.28801,95.4700181977,6.85032,1.99801,7.13575,87.22,14.29,88.3828744724,132.14,94.45032,16.24801,95.837679318,6.85032,1.99801,7.13575,87.6,14.25,88.7514647766,133.28,99.99032,12.28801,100.7425395921,6.85032,1.99801,7.13575,93.14,10.29,93.7066897292,132.14,100.07032,8.18801,100.4047431781,6.85032,1.99801,7.13575,93.22,6.19,93.4252883324,133.28
2022-01-25 08:30:00,97.25832,12.77701,98.0939997847,6.77832,1.97701,7.06075,90.48,10.8,91.1222826755,134.12,97.65832,12.73701,98.4854247539,6.77832,1.97701,7.06075,90.88,10.76,91.5147638362,135.27,101.99832,14.02701,102.9583133718,6.77832,1.97701,7.06075,95.22,12.05,95.979429567,134.12,102.60832,8.89701,102.9933207551,6.77832,1.97701,7.06075,95.83,6.92,96.0795259147,135.27
2022-01-25 09:00:00,101.83632,7.12476,102.0852500423,6.73632,1.96476,7.017,95.1,5.16,95.2398845022,133.37,102.25632,7.24476,102.5126408176,6.73632,1.96476,7.017,95.52,5.28,95.665818347,134.5,100.96632,15.02476,102.0781131654,6.73632,1.96476,7.017,94.23,13.06,95.13073373,133.37,103.44632,4.68476,103.5523447238,6.73632,1.96476,7.017,96.71,2.7199999999999998,96.7482428781,134.5
2022-01-25 09:30:00,104.51496,8.83853,104.8880187455,6.95496,2.02853,7.24475,97.56,6.8100000000000005,97.7973910695,132.99,104.93496,8.96853,105.3175216218,6.95496,2.02853,7.24475,97.98,6.94,98.2254753106,134.16,103.67496,13.76853,104.5852272042,6.95496,2.02853,7.24475,96.72,11.74,97.4299030072,132.99,106.28496,5.84853,106.4457515609,6.95496,2.02853,7.24475,99.33,3.8200000000000003,99.4034270033,134.16
2022-01-25 10:00:00,104.52256,7.87533,104.8188264176,7.01256,2.04533,7.30475,97.51,5.83,97.6841287006,131.94,104.95256,7.99533,105.2566632207,7.01256,2.04533,7.30475,97.94,5.95,98.1205691993,133.14,103.55256,12.83533,104.3449969034,7.01256,2.04533,7.30475,96.54,10.79,97.1411123058,131.94,106.15256,6.90533,106.376922201,7.01256,2.04533,7.30475,99.14,4.86,99.2590509727,133.14
2022-01-25 10:30:00,105.1264,8.4202,105.4630728976,7.1664,2.0902,7.465,97.96,6.33,98.1643035935,132.44,105.5564,8.5402,105.9013153695,7.1664,2.0902,7.465,98.39,6.45,98.601189648,133.6,104.2064,12.7902,104.9883946777,7.1664,2.0902,7.465,97.04,10.7,97.6281291432,132.44,106.7964,7.0802,107.0308380094,7.1664,2.0902,7.465,99.63,4.99,99.7548845922,133.6
2022-01-25 11:00:00,106.87056,9.38308,107.2816796336,7.69056,2.24308,8.011,99.18,7.14,99.4366733152,132.44,107.30056,9.50308,107.7205584176,7.69056,2.24308,8.011,99.61,7.26,99.8742193962,133.63,105.91056,12.30308,106.6227578756,7.69056,2.24308,8.011,98.22,10.06,98.7338442481,132.44,108.55056,7.76308,108.8277974021,7.69056,2.24308,8.011,100.86,5.52,101.0109400016,133.63
2022-01-25 11:30:00,108.08656,9.87358,108.5365930673,8.20656,2.39358,8.5485,99.88,7.48,100.1596964852,132.03,108.52656,10.01358,108.9875497929,8.20656,2.39358,8.5485,100.32,7.62,100.6089797185,133.27,107.15656,12.07358,107.8345941016,8.20656,2.39358,8.5485,98.95,9.68,99.4223561378,132.03,109.76656,8.30358,110.0801850246,8.20656,2.39358,8.5485,101.56,5.91,101.7318126252,133.27
2022-01-25 12:00:00,108.12536,9.88323,108.5761102193,8.44536,2.4632300000000003,8.79725,99.68,7.42,99.9557842248,132.03,108.54536,10.00323,109.0053199984,8.44536,2.4632300000000003,8.79725,100.1,7.54,100.3835723612,133.27,107.18536,12.27323,107.8857431404,8.44536,2.4632300000000003,8.79725,98.74,9.81,99.2261240803,132.03,109.81536,8.20323,110.1213252479,8.44536,2.4632300000000003,8.79725,101.37,5.74,101.5323815342,133.27
2022-01-25 12:30:00,107.95352,9.47936,108.3689104236,8.36352,2.43936,8.712,99.59,7.04,99.838518118,131.86,108.39352,9.60936,108.8186334117,8.36352,2.43936,8.712,100.03,7.17,100.2866381927,133.04,107.05352,12.68936,107.8029498743,8.36352,2.43936,8.712,98.69,10.25,99.2208576863,131.86,109.67352,7.69936,109.9434451598,8.36352,2.43936,8.712,101.31,5.26,101.4464573063,133.04
2022-01-25 13:00:00,107.69224,9.13482,108.0789687805,7.90224,2.30482,8.2315,99.79,6.83,100.0234622476,131.76,108.13224,9.25482,108.5275680214,7.90224,2.30482,8.2315,100.23,6.95,100.4706693518,132.94,106.79224,12.76482,107.5524204928,7.90224,2.30482,8.2315,98.89,10.46,99.441659781,131.76,109.41224,7.39482,109.6618512731,7.90224,2.30482,8.2315,101.51,5.09,101.6375334215,132.94
2022-01-25 13:30:00,106.74992,8.06206,107.0539220741,7.30992,2.13206,7.6145,99.44,5.93,99.6166577436,131.96,107.17992,8.17206,107.4910127213,7.30992,2.13206,7.6145,99.87,6.04,100.0524787299,133.13,105.81992,13.00206,106.615707253,7.30992,2.13206,7.6145,98.51,10.87,99.10790584,131.96,108.41992,6.9020600000000005,108.6393919582,7.30992,2.13206,7.6145,101.11,4.77,101.2224530428,133.13
2022-01-25 14:00:00,106.43936,8.06023,106.7441083379,7.26936,2.12023,7.57225,99.17,5.94,99.3477352535,132.39,106.85936,8.19023,107.1727702687,7.26936,2.12023,7.57225,99.59,6.07,99.7748114506,133.58,105.59936,13.78023,106.4946926906,7.26936,2.12023,7.57225,98.33,11.66,99.0189098102,132.39,108.15936,6.24023,108.3392247806,7.26936,2.12023,7.57225,100.89,4.12,100.9740882603,133.58
2022-01-25 14:30:00,105.52344,8.00392,105.8265520784,7.45344,2.17392,7.764,98.07,5.83,98.243136147,133.04,105.95344,8.11392,106.2636680413,7.45344,2.17392,7.764,98.5,5.94,98.6789420292,134.24,104.75344,13.84392,105.6642669629,7.45344,2.17392,7.764,97.3,11.67,97.9973412905,133.04,107.24344,6.19392,107.4221581798,7.45344,2.17392,7.764,99.79,4.02,99.8709392166,134.24
2022-01-25 15:00:00,104.93096,7.87153,105.225792233,7.65096,2.2315300000000002,7.96975,97.28,5.64,97.443357906,132.53,105.34096,8.00153,105.6444145995,7.65096,2.2315300000000002,7.96975,97.69,5.77,97.8602524011,133.73,104.17096,14.11153,105.1224247545,7.65096,2.2315300000000002,7.96975,96.52,11.88,97.2483665673,132.53,106.67096,6.08153,106.8441796003,7.65096,2.2315300000000002,7.96975,99.02,3.85,99.0948177252,133.73
2022-01-25 15:30:00,104.78392,7.2603100000000005,105.0351464599,7.54392,2.20031,7.85825,97.24,5.06,97.3715625837,133.1,105.19392,7.38031,105.4525001158,7.54392,2.20031,7.85825,97.65,5.18,97.7872941644,134.4,104.04392,14.75031,105.0842944215,7.54392,2.20031,7.85825,96.5,12.55,97.3126533396,133.1,106.52392,5.43031,106.6622416737,7.54392,2.20031,7.85825,98.98,3.23,99.0326880378,134.4
2022-01-25 16:00:00,105.56112,7.08866,105.7988617909,7.40112,2.1586600000000002,7.7095,98.16,4.93,98.2837244919,133.1,106.01112,7.19866,106.25525055,7.40112,2.1586600000000002,7.7095,98.61,5.04,98.7387142918,134.4,104.79112,14.80866,105.8322977255,7.40112,2.1586600000000002,7.7095,97.39,12.65,98.208118809,133.1,107.28112,5.25866,107.4099260471,7.40112,2.1586600000000002,7.7095,99.88,3.1,99.9280961492,134.4
2022-01-25 16:30:00,106.66384,6.67612,106.8725658988,7.56384,2.20612,7.879,99.1,4.47,99.2007605818,132.89,107.08384,6.79612,107.2992825521,7.56384,2.20612,7.879,99.52,4.59,99.6257923431,134.1,105.90384,15.426120000000001,107.0214394642,7.56384,2.20612,7.879,98.34,13.22,99.2246138818,132.89,108.37384,4.82612,108.4812455247,7.56384,2.20612,7.879,100.81,2.62,100.8440404784,134.1
2022-01-25 17:00:00,108.99688,6.42409,109.1860283281,8.27688,2.41409,8.62175,100.72,4.01,100.7997941466,133.25,109.43688,6.53409,109.6317701958,8.27688,2.41409,8.62175,101.16,4.12,101.2438640116,134.43,108.25688,16.04409,109.4393205903,8.27688,2.41409,8.62175,99.98,13.63,100.9047932459,133.25,110.77688,4.55409,110.8704508797,8.27688,2.41409,8.62175,102.5,2.14,102.5223370783,134.43
2022-01-25 17:30:00,110.3068,6.29365,110.4861989416,8.9268,2.60365,9.29875,101.38,3.69,101.4471315514,133.17,110.7668,6.39365,110.9511727859,8.9268,2.60365,9.29875,101.84,3.79,101.9104984778,134.37,109.5868,16.42365,110.8106629055,8.9268,2.60365,9.29875,100.66,13.82,101.6042715637,133.17,112.1168,4.43365,112.204429924,8.9268,2.60365,9.29875,103.19,1.83,103.2062255874,134.37
2022-01-25 18:00:00,109.45104,5.95822,109.613094759,9.73104,2.83822,10.1365,99.72,3.12,99.7687967252,132.66,109.86104,6.07822,110.0290546549,9.73104,2.83822,10.1365,100.13,3.24,100.18240614,133.91,108.76104,17.63822,110.1819886672,9.73104,2.83822,10.1365,99.03,14.8,100.1298202335,132.66,111.27104,3.94822,111.3410651281,9.73104,2.83822,10.1365,101.54,1.11,101.5460668859,133.91
2022-01-25 18:30:00,106.73928,5.59729,106.8859371024,9.41928,2.74729,9.81175,97.32,2.85,97.3617219445,133.14,107.15928,5.70729,107.3111571518,9.41928,2.74729,9.81175,97.74,2.96,97.7848106814,134.37,106.25928,19.27729,107.9937428551,9.41928,2.74729,9.81175,96.84,16.53,98.2406560442,133.14,108.70928,3.41729,108.7629782098,9.41928,2.74729,9.81175,99.29,0.67,99.2922605242,134.37
2022-01-25 19:00:00,105.15456,4.09758,105.2343653502,8.73456,2.54758,9.0985,96.42,1.55,96.43245771,133.48,105.56456,4.20758,105.6483793413,8.73456,2.54758,9.0985,96.83,1.6600000000000001,96.8442280159,134.7,104.35456,18.19758,105.9293448986,8.73456,2.54758,9.0985,95.62,15.65,96.8922437556,133.48,106.85456,3.31758,106.9060490798,8.73456,2.54758,9.0985,98.12,0.77,98.1230212539,134.7
2022-01-25 19:30:00,104.03912,3.75141,104.1067316141,8.19912,2.39141,8.54075,95.84,1.3599999999999999,95.84964893,134.07,104.45912,3.8614100000000002,104.5304655991,8.19912,2.39141,8.54075,96.26,1.47,96.2712236341,135.28,103.17912,18.08141,104.7514591381,8.19912,2.39141,8.54075,94.98,15.69,96.2672140451,134.07,105.69912,3.03141,105.7425808999,8.19912,2.39141,8.54075,97.5,0.64,97.5021004902,135.28
2022-01-25 20:00:00,100.86696,2.53328,100.8987667278,7.65696,2.23328,7.976,93.21,0.30000000000000004,93.2104827796,134.26,101.25696,2.59328,101.2901626497,7.65696,2.23328,7.976,93.6,0.36,93.6006923051,135.5,99.95696,18.46328,101.6478556626,7.65696,2.23328,7.976,92.3,16.23,93.7160759955,134.26,102.39696,2.78328,102.4347795663,7.65696,2.23328,7.976,94.74,0.55,94.7415964611,135.5
2022-01-25 20:30:00,98.65728,2.56004,98.6904894192,7.33728,2.14004,7.643,91.32,0.42,91.3209658293,133.08,99.05728,2.51004,99.0890761981,7.33728,2.14004,7.643,91.72,0.37,91.72074629,134.32,97.72728,18.87004,99.5324051041,7.33728,2.14004,7.643,90.39,16.73,91.9252141689,133.08,100.11728,3.17004,100.1674543362,7.33728,2.14004,7.643,92.78,1.03,92.7857171121,134.32
2022-01-25 21:00:00,94.33552,7.63786,94.6442139756,7.29552,2.12786,7.5995,87.04,5.51,87.2142287703,133.08,94.69552,7.59786,94.9998367612,7.29552,2.12786,7.5995,87.4,5.47,87.5710049046,134.28,95.01552,30.20786,99.7018748402,7.29552,2.12786,7.5995,87.72,28.08,92.1047490632,133.08,97.12552,17.55786,98.6997724569,7.29552,2.12786,7.5995,89.83,15.43,91.1455637977,134.28
2022-01-25 21:30:00,88.62248,14.98114,89.8798003839,7.51248,2.19114,7.8255,81.11,12.79,82.1122171178,134.24,88.96248,14.93114,90.2067724145,7.51248,2.19114,7.8255,81.45,12.74,82.4403426727,135.43,92.68248,42.84114,102.1048743961,7.51248,2.19114,7.8255,85.17,40.65,94.3734676697,134.24,94.15248,37.97114,101.5209188446,7.51248,2.19114,7.8255,86.64,35.78,93.7373884851,135.43
2022-01-25 22:00:00,85.22192,5.36431,85.3905818593,7.83192,2.28431,8.15825,77.39,3.08,77.4512653221,134.24,85.54192,5.30431,85.7062178716,7.83192,2.28431,8.15825,77.71,3.02,77.7686601402,135.43,85.84192,56.45431,102.7420281426,7.83192,2.28431,8.15825,78.01,54.17,94.9734120689,134.24,87.88192,25.80431,91.5919989817,7.83192,2.28431,8.15825,80.05,23.52,83.4337635493,135.43
2022-01-25 22:30:00,80.4308,3.79815,80.5204292839,8.0508,2.34815,8.38625,72.38,1.45,72.3945225829,133.71,80.7408,3.69815,80.825448332,8.0508,2.34815,8.38625,72.69,1.35,72.7025350315,134.9,80.0208,60.56815,100.3585035115,8.0508,2.34815,8.38625,71.97,58.22,92.5702398182,133.71,82.1208,21.75815,84.954357652,8.0508,2.34815,8.38625,74.07,19.41,76.5709670828,134.9
2022-01-25 23:00:00,75.8808,4.47065,76.0123839914,7.9908,2.33065,8.32375,67.89,2.14,67.9237197156,133.71,76.1708,4.36065,76.2955178308,7.9908,2.33065,8.32375,68.18,2.03,68.2102140445,134.9,75.4708,62.32065,97.875967781,7.9908,2.33065,8.32375,67.48,59.99,90.2903677033,133.71,77.5208,21.20065,80.3675431568,7.9908,2.33065,8.32375,69.53,18.87,72.0451094801,134.9
2022-01-25 23:30:00,70.12192,15.80056,71.8800484196,7.68192,2.24056,8.002,62.44,13.56,63.8954395869,134.7,70.39192,15.45056,72.06762245,7.68192,2.24056,8.002,62.71,13.21,64.0862559368,135.84,72.53192,53.50056,90.128737588,7.68192,2.24056,8.002,64.85,51.26,82.6626281944,134.7,74.57192,30.55056,80.5872692725,7.68192,2.24056,8.002,66.89,28.31,72.6342081942,135.84
2022-01-26 00:00:00,67.05256,19.80283,69.9156483097,8.27256,2.41283,8.61725,58.78,17.39,61.2984543035,134.06,67.29256,19.74283,70.1289381622,8.27256,2.41283,8.61725,59.02,17.33,61.511700513,135.18,70.29256,50.88283,86.776185559,8.27256,2.41283,8.61725,62.02,48.47,78.7135394961,134.06,72.29256,33.69283,79.7585169418,8.27256,2.41283,8.61725,64.02,31.28,71.2530616886,135.18
2022-01-26 00:30:00,67.38352,20.28561,70.3707662361,8.93352,2.60561,9.30575,58.45,17.68,61.0654149253,133.15,67.62352,20.23561,70.5862619018,8.93352,2.60561,9.30575,58.69,17.63,61.280771862,134.3,70.64352,51.18561,87.2380283424,8.93352,2.60561,9.30575,61.71,48.58,78.5375101464,133.15,72.62352,32.89561,79.7263871906,8.93352,2.60561,9.30575,63.69,30.29,70.5258831919,134.3
2022-01-26 01:00:00,70.78488,17.50059,72.9161839852,9.46488,2.76059,9.85925,61.32,14.74,63.0667107118,133.15,71.03488,17.44059,73.144571611,9.46488,2.76059,9.85925,61.57,14.68,63.2958711134,134.3,74.39488,50.93059,90.1583227881,9.46488,2.76059,9.85925,64.93,48.17,80.8471013704,133.15,76.40488,31.91059,82.8009144996,9.46488,2.76059,9.85925,66.94,29.15,73.0115477168,134.3
2022-01-26 01:30:00,71.26944,17.74692,73.4458048319,10.06944,2.93692,10.489,61.2,14.81,62.9664680604,131.48,71.52944,17.67692,73.681302156,10.06944,2.93692,10.489,61.46,14.74,63.2028417083,132.55,74.90944,51.47692,90.8916800032,10.06944,2.93692,10.489,64.84,48.54,80.9960320016,131.48,76.90944,31.79692,83.2232304264,10.06944,2.93692,10.489,66.84,28.86,72.8044311838,132.55
2022-01-26 02:00:00,69.99176,18.28843,72.34164181,10.93176,3.18843,11.38725,59.06,15.1,60.9597703408,131.55,70.22176,18.22843,72.5490953614,10.93176,3.18843,11.38725,59.29,15.04,61.1678485808,132.65,73.60176,52.12843,90.1919746394,10.93176,3.18843,11.38725,62.67,48.94,79.5151086272,131.55,75.58176,31.88843,82.0333737729,10.93176,3.18843,11.38725,64.65,28.7,70.7340971526,132.65
2022-01-26 02:30:00,68.92336,18.50723,71.3648871362,10.89336,3.17723,11.34725,58.03,15.33,60.0207447471,131.88,69.15336,18.45723,71.5741331667,10.89336,3.17723,11.34725,58.26,15.28,60.2304408086,132.95,72.49336,52.41723,89.4586678023,10.89336,3.17723,11.34725,61.6,49.24,78.8615089889,131.88,74.48336,31.73723,80.9630945861,10.89336,3.17723,11.34725,63.59,28.56,69.7091220716,132.95
2022-01-26 03:00:00,67.55048,19.30014,70.253560424,11.76048,3.43014,12.2505,55.79,15.87,58.0032843898,131.88,67.77048,19.24014,70.448711462,11.76048,3.43014,12.2505,56.01,15.81,58.1985927665,132.95,71.10048,53.38014,88.9084788007,11.76048,3.43014,12.2505,59.34,49.95,77.5644125872,131.88,73.05048,31.60014,79.5923455883,11.76048,3.43014,12.2505,61.29,28.17,67.4537841785,132.95
2022-01-26 03:30:00,67.54424,19.64707,70.3436686331,12.98424,3.78707,13.52525,54.56,15.86,56.8184230686,132.11,67.76424,19.58707,70.5382558188,12.98424,3.78707,13.52525,54.78,15.8,57.0130546454,133.21,71.05424,53.73707,89.0863497634,12.98424,3.78707,13.52525,58.07,49.95,76.5971761882,132.11,72.96424,31.90707,79.6356794079,12.98424,3.78707,13.52525,59.98,28.12,66.2445076969,133.21
2022-01-26 04:00:00,66.50488,19.95184,69.4332411976,13.75488,4.01184,14.328,52.75,15.94,55.10577193,132.11,66.72488,19.89184,69.6268260773,13.75488,4.01184,14.328,52.97,15.88,55.2991437547,133.21,69.95488,54.06184,88.4102244087,13.75488,4.01184,14.328,56.2,50.05,75.2558469489,132.11,71.87488,32.26184,78.7834036787,13.75488,4.01184,14.328,58.12,28.25,64.6219537,133.21
2022-01-26 04:30:00,65.60696,20.16828,68.6369632093,12.33696,3.59828,12.850999999999999,53.27,16.57,55.7876133205,132.54,65.82696,20.10828,68.8297289505,12.33696,3.59828,12.850999999999999,53.49,16.51,55.9799982136,133.62,68.94696,53.62828,87.3480149116,12.33696,3.59828,12.850999999999999,56.61,50.03,75.5492753109,132.54,70.90696,32.05828,77.81728788,12.33696,3.59828,12.850999999999999,58.57,28.46,65.1184804798,133.62
2022-01-26 05:00:00,65.67592,20.01881,68.6591524974,11.03592,3.21881,11.49575,54.64,16.8,57.1644085074,132.54,65.90592,19.96881,68.8646764594,11.03592,3.21881,11.49575,54.87,16.75,57.3696731732,133.62,68.97592,52.99881,86.9859264552,11.03592,3.21881,11.49575,57.94,49.78,76.3877738909,132.54,70.94592,32.43881,78.0102554724,11.03592,3.21881,11.49575,59.91,29.22,66.655956223,133.62
2022-01-26 05:30:00,67.17856,19.61458,69.9835028578,10.678560000000001,3.11458,11.1235,56.5,16.5,58.8600033979,132.68,67.40856,19.55458,70.1875741157,10.678560000000001,3.11458,11.1235,56.73,16.44,59.0640880739,134.09,70.41856,52.03458,87.5578158033,10.678560000000001,3.11458,11.1235,59.74,48.92,77.214208537,132.68,72.41856,32.73458,79.47326947,10.678560000000001,3.11458,11.1235,61.74,29.62,68.477529161,134.09
2022-01-26 06:00:00,69.38096,18.70528,71.8582292462,10.20096,2.97528,10.626,59.18,15.73,61.2348373069,132.68,69.63096,18.63528,72.0815111606,10.20096,2.97528,10.626,59.43,15.66,61.458608022,133.82,72.71096,51.27528,88.9721194712,10.20096,2.97528,10.626,62.51,48.3,78.9961397791,132.68,74.75096,33.15528,81.7739482525,10.20096,2.97528,10.626,64.55,30.18,71.2568235329,133.82
2022-01-26 06:30:00,76.16168,16.60049,77.9498413639,9.36168,2.73049,9.75175,66.8,13.87,68.2247528394,132.68,76.45168,16.54049,78.2205036053,9.36168,2.73049,9.75175,67.09,13.81,68.4965999156,133.75,79.51168,46.90049,92.3133967453,9.36168,2.73049,9.75175,70.15,44.17,82.8975958638,132.68,81.64168,35.26049,88.9306812538,9.36168,2.73049,9.75175,72.28,32.53,79.2628494315,133.75
2022-01-26 07:00:00,84.4592,8.0056,84.837763384,8.8992,2.5956,9.27,75.56,5.41,75.7534269852,131.18,84.8192,7.9556000000000004,85.1914799731,8.8992,2.5956,9.27,75.92,5.36,76.1089745037,132.28,85.0992,55.7256,101.7212678647,8.8992,2.5956,9.27,76.2,53.13,92.8936860072,131.18,87.2492,26.4756,91.1777401343,8.8992,2.5956,9.27,78.35,23.88,81.9083445077,132.28
2022-01-26 07:30:00,91.7028,8.39665,92.0864119133,9.1428,2.66665,9.52375,82.56,5.73,82.7586037823,132.46,92.0928,8.46665,92.4811763229,9.1428,2.66665,9.52375,82.95,5.8,83.1525255179,133.6,93.1628,50.34665,105.8966121746,9.1428,2.66665,9.52375,84.02,47.68,96.6061219592,132.46,95.1328,30.94665,100.0397160235,9.1428,2.66665,9.52375,85.99,28.28,90.5209285193,133.6
2022-01-26 08:00:00,96.15704,6.70497,96.3905232077,8.65704,2.52497,9.01775,87.5,4.18,87.5997853879,131.95,96.53704,6.80497,96.7765865727,8.65704,2.52497,9.01775,87.88,4.28,87.9841622112,133.15,96.27704,19.16497,98.1660048401,8.65704,2.52497,9.01775,87.62,16.64,89.1860639338,131.95,98.46704,5.92497,98.6451379231,8.65704,2.52497,9.01775,89.81,3.4,89.8743350462,133.15
2022-01-26 08:30:00,98.32952,7.16986,98.5905745792,9.11952,2.65986,9.4995,89.21,4.51,89.323928485,132.12,98.72952,7.29986,98.9990205782,9.11952,2.65986,9.4995,89.61,4.64,89.730049036,133.33,97.92952,18.16986,99.6008770034,9.11952,2.65986,9.4995,88.81,15.51,90.1541801582,132.12,100.16952,2.8598600000000003,100.2103364741,9.11952,2.65986,9.4995,91.05,0.2,91.0502196593,133.33
2022-01-26 09:00:00,99.10096,7.77278,99.40531365,10.50096,3.06278,10.9385,88.6,4.71,88.7251041138,132.12,99.48096,7.89278,99.79357383440001,10.50096,3.06278,10.9385,88.98,4.83,89.1109942712,133.33,98.91096,17.17278,100.3906488725,10.50096,3.06278,10.9385,88.41,14.11,89.5288791396,132.12,101.18096,5.58278,101.3348612228,10.50096,3.06278,10.9385,90.68,2.52,90.715008681,133.33
2022-01-26 09:30:00,102.19112,8.48366,102.5426618235,10.16112,2.96366,10.5845,92.03,5.52,92.1953973905,131.71,102.60112,8.623660000000001,102.9628930103,10.16112,2.96366,10.5845,92.44,5.66,92.6131157018,132.95,101.68112,16.39366,102.9941855284,10.16112,2.96366,10.5845,91.52,13.43,92.5001367567,131.71,104.03112,5.09366,104.1557454039,10.16112,2.96366,10.5845,93.87,2.13,93.8941627579,132.95
2022-01-26 10:00:00,100.89584,7.85587,101.2012115677,10.54584,3.07587,10.98525,90.35,4.78,90.4763554748,131.79,101.28584,7.98587,101.6001747251,10.54584,3.07587,10.98525,90.74,4.91,90.8727445387,133.02,100.36584,16.54587,101.7205370265,10.54584,3.07587,10.98525,89.82,13.47,90.8244091641,131.79,102.70584,5.19587,102.8371850799,10.54584,3.07587,10.98525,92.16,2.12,92.1843804557,133.02
2022-01-26 10:30:00,98.88784,7.55187,99.1757815213,10.25784,2.99187,10.68525,88.63,4.5600000000000005,88.7472281257,132.05,99.28784,7.69187,99.5853404672,10.25784,2.99187,10.68525,89.03,4.7,89.1539729906,133.28,98.49784,17.59187,100.0564759262,10.25784,2.99187,10.68525,88.24,14.6,89.4396869404,132.05,100.70784,4.09187,100.7909343025,10.25784,2.99187,10.68525,90.45,1.1,90.456688531,133.28
2022-01-26 11:00:00,97.12344,7.54392,97.4159808574,10.09344,2.9439200000000003,10.514,87.03,4.6,87.1514824888,132.49,97.50344,7.67392,97.8049582588,10.09344,2.9439200000000003,10.514,87.41,4.73,87.5378832278,133.77,96.79344,17.48392,98.3598367506,10.09344,2.9439200000000003,10.514,86.7,14.54,87.910759296,132.49,98.89344,4.08392,98.9777292001,10.09344,2.9439200000000003,10.514,88.8,1.1400000000000001,88.8073172661,133.77
2022-01-26 11:30:00,95.37472,7.10721,95.6391637827,11.06472,3.22721,11.52575,84.31,3.88,84.3992328164,132.05,95.74472,7.23721,96.0178557169,11.06472,3.22721,11.52575,84.68,4.01,84.7748930993,133.34,95.15472,18.39721,96.9168616602,11.06472,3.22721,11.52575,84.09,15.17,85.4473931726,132.05,97.10472,3.66721,97.1739423686,11.06472,3.22721,11.52575,86.04,0.44,86.0411250508,133.34
2022-01-26 12:00:00,94.39712,7.00291,94.6565212374,11.18712,3.26291,11.65325,83.21,3.74,83.2940075876,132.05,94.75712,7.13291,95.0252082122,11.18712,3.26291,11.65325,83.57,3.87,83.6595589278,133.34,94.27712,18.72291,96.1182746119,11.18712,3.26291,11.65325,83.09,15.46,84.5160322069,132.05,96.09712,3.49291,96.1605786825,11.18712,3.26291,11.65325,84.91,0.23,84.9103115057,133.34
2022-01-26 12:30:00,93.69344,6.54892,93.9220370957,11.65344,3.39892,12.139,82.04,3.15,82.1004512777,132.46,94.05344,6.67892,94.2902834241,11.65344,3.39892,12.139,82.4,3.2800000000000002,82.4652557141,133.69,93.62344,19.43892,95.6201868237,11.65344,3.39892,12.139,81.97,16.04,83.5246221183,132.46,95.39344,3.74892,95.4670770276,11.65344,3.39892,12.139,83.74,0.35000000000000003,83.7407314274,133.69
2022-01-26 13:00:00,93.22496,6.41228,93.4452272821,12.86496,3.75228,13.401,80.36,2.66,80.4040123377,132.37,93.58496,6.54228,93.8133581416,12.86496,3.75228,13.401,80.72,2.79,80.7682022828,133.62,93.21496,20.35228,95.4109221683,12.86496,3.75228,13.401,80.35,16.6,82.0468311393,132.37,94.93496,4.56228,95.0445212992,12.86496,3.75228,13.401,82.07,0.81,82.0739971002,133.62
2022-01-26 13:30:00,92.17152,5.56836,92.3395675331,14.53152,4.23836,15.137,77.64,1.33,77.651390844,133.41,92.51152,5.68836,92.6862383108,14.53152,4.23836,15.137,77.98,1.45,77.9934798557,134.64,92.19152,21.84836,94.7450642229,14.53152,4.23836,15.137,77.66,17.61,79.6315747678,133.41,93.83152,5.89836,94.0167261513,14.53152,4.23836,15.137,79.3,1.6600000000000001,79.3173726242,134.64
2022-01-26 14:00:00,91.80592,6.29506,92.0214905739,16.64592,4.85506,17.3395,75.16,1.44,75.1737933059,133.41,92.14592,6.42506,92.3696485251,16.64592,4.85506,17.3395,75.5,1.57,75.5163220768,134.64,91.89592,21.81506,94.4497588957,16.64592,4.85506,17.3395,75.25,16.96,77.1375660752,133.41,93.46592,5.84506,93.6485073445,16.64592,4.85506,17.3395,76.82,0.99,76.8263789333,134.64
2022-01-26 14:30:00,92.17728,6.57754,92.411660415,17.95728,5.23754,18.7055,74.22,1.34,74.2320954844,132.92,92.50728,6.69754,92.7494145267,17.95728,5.23754,18.7055,74.55,1.46,74.5642950748,134.07,92.29728,22.17754,94.9243444847,17.95728,5.23754,18.7055,74.34,16.94,76.2456503677,132.92,93.87728,6.31754,94.0896116043,17.95728,5.23754,18.7055,75.92,1.08,75.9276813817,134.07
2022-01-26 15:00:00,94.36112,6.94616,94.6164367666,18.74112,5.46616,19.522,75.62,1.48,75.6344815544,132.92,94.72112,7.07616,94.9850652176,18.74112,5.46616,19.522,75.98,1.6099999999999999,75.997055864,134.07,94.44112,22.53616,97.0927579915,18.74112,5.46616,19.522,75.7,17.07,77.6007403315,132.92,96.04112,6.52616,96.2625965534,18.74112,5.46616,19.522,77.3,1.06,77.3072674462,134.07
2022-01-26 15:30:00,96.23896,6.72678,96.4737632263,19.66896,5.73678,20.4885,76.57,0.99,76.5763997587,133.65,96.55896,6.84678,96.8014005717,19.66896,5.73678,20.4885,76.89,1.11,76.8980116778,134.81,96.06896,22.53678,98.6770060766,19.66896,5.73678,20.4885,76.4,16.8,78.2253155954,133.65,97.73896,6.34678,97.9448105734,19.66896,5.73678,20.4885,78.07,0.61,78.0723830813,134.81
2022-01-26 16:00:00,99.12176,7.04093,99.3715150371,19.75176,5.76093,20.57475,79.37,1.28,79.3803206091,134.34,99.49176,7.1609300000000005,99.7491314567,19.75176,5.76093,20.57475,79.74,1.4,79.7522889954,135.53,98.93176,21.54093,101.249715071,19.75176,5.76093,20.57475,79.18,15.78,80.7371091878,134.34,100.68176,6.12093,100.8676488313,19.75176,5.76093,20.57475,80.93,0.36,80.930800688,135.53
2022-01-26 16:30:00,101.73848,6.85414,101.9691009466,16.84848,4.91414,17.5505,84.89,1.94,84.9121646173,133.96,102.13848,6.96414,102.3756237717,16.84848,4.91414,17.5505,85.29,2.05,85.314632977,135.11,101.43848,20.61414,103.5118736795,16.84848,4.91414,17.5505,84.59,15.7,86.0346331427,133.96,103.41848,5.22414,103.5503435255,16.84848,4.91414,17.5505,86.57,0.31,86.5705550404,135.11
2022-01-26 17:00:00,105.27856,6.79208,105.4974290985,15.53856,4.53208,16.186,89.74,2.26,89.7684532561,133.86,105.67856,6.92208,105.9050198772,15.53856,4.53208,16.186,90.14,2.39,90.171679035,135.04,104.72856,19.64208,106.5545990861,15.53856,4.53208,16.186,89.19,15.11,90.4608655718,133.86,106.98856,5.23208,107.1164162582,15.53856,4.53208,16.186,91.45,0.7000000000000001,91.4526790204,135.04
2022-01-26 17:30:00,107.92256,7.61283,108.190730368,14.03256,4.09283,14.61725,93.89,3.52,93.9559604283,133.23,108.34256,7.72283,108.6174590504,14.03256,4.09283,14.61725,94.31,3.63,94.3798336511,134.4,107.42256,19.37283,109.1554530894,14.03256,4.09283,14.61725,93.39,15.28,94.6317626381,133.23,109.80256,4.42283,109.8915993503,14.03256,4.09283,14.61725,95.77,0.33,95.770568548,134.4
2022-01-26 18:00:00,108.0596,6.9853000000000005,108.2851401082,14.3496,4.1853,14.9475,93.71,2.8,93.751821849,132.3,108.4896,7.1153,108.7226784174,14.3496,4.1853,14.9475,94.14,2.93,94.1855854152,133.51,107.5196,19.9353,109.3520944941,14.3496,4.1853,14.9475,93.17,15.75,94.4918589086,132.3,109.8596,4.3953,109.9474891676,14.3496,4.1853,14.9475,95.51,0.21,95.5102308656,133.51
2022-01-26 18:30:00,105.77648,5.70064,105.9299816747,16.11648,4.70064,16.788,89.66,1.0,89.6655764494,133.62,106.15648,5.82064,106.3159352872,16.11648,4.70064,16.788,90.04,1.12,90.0469655236,134.82,105.17648,21.87064,107.42633215,16.11648,4.70064,16.788,89.06,17.17,90.7000137817,133.62,107.42648,5.71064,107.5781577013,16.11648,4.70064,16.788,91.31,1.01,91.3155857453,134.82
2022-01-26 19:00:00,103.56528,5.99654,103.7387377668,16.68528,4.8665400000000005,17.3805,86.88,1.13,86.887348331,134.82,103.94528,6.08654,104.1233268939,16.68528,4.8665400000000005,17.3805,87.26,1.22,87.2685281187,136.0,103.02528,22.17654,105.3850427976,16.68528,4.8665400000000005,17.3805,86.34,17.31,88.0581154693,134.82,105.22528,6.48654,105.4250195743,16.68528,4.8665400000000005,17.3805,88.54,1.62,88.55481918,136.0
2022-01-26 19:30:00,101.08104,5.24822,101.2171944911,16.45104,4.79822,17.1365,84.63,0.45,84.6311963758,133.15,101.46104,5.34822,101.6019000563,16.45104,4.79822,17.1365,85.01,0.55,85.0117791838,134.31,100.57104,22.87822,103.1404238747,16.45104,4.79822,17.1365,84.12,18.08,86.0410413698,133.15,102.72104,7.08822,102.9653093107,16.45104,4.79822,17.1365,86.27,2.29,86.3003881799,134.31
2022-01-26 20:00:00,98.2412,5.58535,98.3998450815,16.9212,4.93535,17.62625,81.32,0.65,81.3225977204,133.15,98.6012,5.47535,98.7531067818,16.9212,4.93535,17.62625,81.68,0.54,81.6817849952,134.31,97.7512,23.96535,100.6460883595,16.9212,4.93535,17.62625,80.83,19.03,83.0399289499,133.15,99.8412,8.26535,100.1827391723,16.9212,4.93535,17.62625,82.92,3.33,82.986838113,134.31
2022-01-26 20:30:00,96.25008,7.31294,96.5274934485,18.97008,5.53294,19.7605,77.28,1.78,77.3004967643,133.76,96.58008,7.22294,96.8497946051,18.97008,5.53294,19.7605,77.61,1.69,77.6283981543,134.96,95.84008,25.60294,99.2009650712,18.97008,5.53294,19.7605,76.87,20.07,79.4468488991,133.76,97.84008,9.72294,98.3220057599,18.97008,5.53294,19.7605,78.87,4.19,78.9812192866,134.96
2022-01-26 21:00:00,91.61592,16.84756,93.152117933,18.02592,5.25756,18.777,73.59,11.59,74.4970885337,133.76,92.89592,12.44756,93.7261633836,18.02592,5.25756,18.777,74.87,7.19,75.2144467506,134.96,94.33592,33.94756,100.2581798768,18.02592,5.25756,18.777,76.31,28.69,81.525040325,133.76,93.75592,11.13756,94.4151353216,18.02592,5.25756,18.777,75.73,5.88,75.9579311198,134.96
2022-01-26 21:30:00,87.49584,18.83337,89.499820351,18.52584,5.40337,19.29775,68.97,13.43,70.265395466,133.53,88.77584,11.52337,89.5205999972,18.52584,5.40337,19.29775,70.25,6.12,70.5160754722,134.66,90.16584,37.68337,97.723666926,18.52584,5.40337,19.29775,71.64,32.28,78.5766377494,133.53,89.52584,8.93337,89.9704458545,18.52584,5.40337,19.29775,71.0,3.5300000000000002,71.0876986545,134.66
2022-01-26 22:00:00,83.5808,20.3819,86.0300643743,20.2008,5.8919,21.0425,63.38,14.49,65.0152635925,133.89,84.8008,10.9519,85.5050863648,20.2008,5.8919,21.0425,64.6,5.06,64.7978672489,134.98,86.0908,39.2719,94.6250916737,20.2008,5.8919,21.0425,65.89,33.38,73.8628221773,133.89,85.5308,8.3719,85.9395511872,20.2008,5.8919,21.0425,65.33,2.48,65.3770548434,134.98
2022-01-26 22:30:00,78.85184,21.75262,81.797244136,21.47184,6.26262,22.3665,57.38,15.49,59.4340348622,133.89,80.01184,10.27262,80.6685890657,21.47184,6.26262,22.3665,58.54,4.01,58.6771821068,134.98,81.27184,40.65262,90.8721491429,21.47184,6.26262,22.3665,59.8,34.39,68.9834190223,133.89,80.78184,7.69262,81.1472863148,21.47184,6.26262,22.3665,59.31,1.43,59.3272365782,134.98
2022-01-26 23:00:00,74.66776,22.63143,78.0221507475,22.42776,6.54143,23.36225,52.24,16.09,54.6617389039,133.81,75.73776,10.23143,76.4257185093,22.42776,6.54143,23.36225,53.31,3.69,53.4375542105,134.92,77.03776,42.68143,88.0711129296,22.42776,6.54143,23.36225,54.61,36.14,65.485507557,133.81,76.60776,6.85143,76.9135292732,22.42776,6.54143,23.36225,54.18,0.31,54.1808868514,134.92
2022-01-26 23:30:00,68.37272,33.12371,75.9737389126,19.45272,5.67371,20.26325,48.92,27.45,56.0951771545,134.78,68.70272,30.67371,75.2392199625,19.45272,5.67371,20.26325,49.25,25.0,55.2318974869,135.86,75.38272,23.28371,78.8966769006,19.45272,5.67371,20.26325,55.93,17.61,58.6368229017,134.78,75.01272,24.11371,78.7932685688,19.45272,5.67371,20.26325,55.56,18.44,58.5401332421,135.86
2022-01-27 00:00:00,65.13792,35.27231,74.0748572369,18.24792,5.32231,19.00825,46.89,29.95,55.6387868308,132.13,65.30792,35.25231,74.2148891737,18.24792,5.32231,19.00825,47.06,29.93,55.7713949978,133.19,73.20792,19.85231,75.8519199695,18.24792,5.32231,19.00825,54.96,14.53,56.8482409578,132.13,72.80792,26.81231,77.5879706028,18.24792,5.32231,19.00825,54.56,21.49,58.6396938942,133.19
2022-01-27 00:30:00,65.12904,35.99597,74.414391804,20.24904,5.90597,21.09275,44.88,30.09,54.0335312561,131.84,65.28904,35.97597,74.5448131097,20.24904,5.90597,21.09275,45.04,30.07,54.15539216,132.91,73.00904,20.45597,75.8206214058,20.24904,5.90597,21.09275,52.76,14.55,54.7295176299,131.84,72.69904,27.42597,77.7002847315,20.24904,5.90597,21.09275,52.45,21.52,56.6931468522,132.91
2022-01-27 01:00:00,68.54032,35.33676,77.1133067181,20.56032,5.99676,21.417,47.98,29.34,56.2398079655,131.84,68.71032,35.32676,77.2598734571,20.56032,5.99676,21.417,48.15,29.33,56.3797073423,132.94,76.52032,19.77676,79.0346734605,20.56032,5.99676,21.417,55.96,13.78,57.6316753184,131.84,76.17032,27.90676,81.1215440102,20.56032,5.99676,21.417,55.61,21.91,59.7705629888,132.94
2022-01-27 01:30:00,68.9344,35.9567,77.7485419686,23.4744,6.8467,24.4525,45.46,29.11,53.9815125761,131.24,69.1044,35.9467,77.8946939159,23.4744,6.8467,24.4525,45.63,29.1,54.1193763822,132.26,76.9344,20.3067,79.5692400884,23.4744,6.8467,24.4525,53.46,13.46,55.1284246102,131.24,76.6044,29.1967,81.9797620773,23.4744,6.8467,24.4525,53.13,22.35,57.6395645369,132.26
2022-01-27 02:00:00,68.14152,35.92586,77.032033367,22.27152,6.49586,23.1995,45.87,29.43,54.4993743083,131.45,68.31152,35.90586,77.1731465411,22.27152,6.49586,23.1995,46.04,29.41,54.6317645697,132.45,76.12152,20.17586,78.7499278339,22.27152,6.49586,23.1995,53.85,13.68,55.5604616611,131.45,75.78152,28.87586,81.0965724569,22.27152,6.49586,23.1995,53.51,22.38,58.0015904954,132.45
2022-01-27 02:30:00,67.36904,35.52097,76.1598769712,21.32904,6.22097,22.21775,46.04,29.3,54.572626838,131.89,67.52904,35.51097,76.2967904545,21.32904,6.22097,22.21775,46.2,29.29,54.7023226198,132.91,75.49904,20.50097,78.2329522124,21.32904,6.22097,22.21775,54.17,14.28,56.020597105,131.89,75.14904,28.38097,80.3296811338,21.32904,6.22097,22.21775,53.82,22.16,58.2035909545,132.91
2022-01-27 03:00:00,65.85536,36.80448,75.4420187217,22.09536,6.44448,23.016,43.76,30.36,53.2603717599,132.47,66.01536,36.78448,75.5719903456,22.09536,6.44448,23.016,43.92,30.34,53.3805395252,133.47,73.72536,20.90448,76.6317557622,22.09536,6.44448,23.016,51.63,14.46,53.6166811729,132.47,73.37536,28.53448,78.7283938868,22.09536,6.44448,23.016,51.28,22.09,55.8355308025,133.47
2022-01-27 03:30:00,64.4132,37.2301,74.3985260623,22.4232,6.5401,23.3575,41.99,30.69,52.0099625072,133.04,64.5532,37.2001,74.5047855527,22.4232,6.5401,23.3575,42.13,30.66,52.1053979929,134.03,72.2132,21.5801,75.368740007,22.4232,6.5401,23.3575,49.79,15.04,52.0119765054,133.04,71.9032,28.2501,77.253726902,22.4232,6.5401,23.3575,49.48,21.71,54.0332721571,134.03
2022-01-27 04:00:00,64.69664,24.60902,69.218921493,23.51664,6.85902,24.4965,41.18,17.75,44.842556796,133.04,64.85664,24.52902,69.3401512419,23.51664,6.85902,24.4965,41.34,17.67,44.9580304284,134.03,68.28664,54.88902,87.6120409479,23.51664,6.85902,24.4965,44.77,48.03,65.659986293,133.04,70.03664,35.63902,78.5828905618,23.51664,6.85902,24.4965,46.52,28.78,54.7028225963,134.03
2022-01-27 04:30:00,64.40568,22.65499,68.2740081448,21.68568,6.32499,22.58925,42.72,16.33,45.7347493707,132.16,64.56568,22.58499,68.4018187416,21.68568,6.32499,22.58925,42.88,16.26,45.8593719974,133.18,67.63568,57.18499,88.5703578539,21.68568,6.32499,22.58925,45.95,50.86,68.5429945363,132.16,69.55568,35.16499,77.939522336,21.68568,6.32499,22.58925,47.87,28.84,55.8863355392,133.18
2022-01-27 05:00:00,64.1744,22.13545,67.8846946083,21.5844,6.29545,22.48375,42.59,15.84,45.4402211702,131.91,64.3244,22.06545,68.0037684181,21.5844,6.29545,22.48375,42.74,15.77,45.5565637422,132.94,67.4144,57.44545,88.5702040929,21.5844,6.29545,22.48375,45.83,51.15,68.6783182671,131.91,69.2944,34.51545,77.4146637276,21.5844,6.29545,22.48375,47.71,28.22,55.4311509893,132.94
2022-01-27 05:30:00,65.61592,23.35881,69.6497161664,21.11592,6.15881,21.99575,44.5,17.2,47.7083850073,130.79,65.78592,23.31881,69.7965197561,21.11592,6.15881,21.99575,44.67,17.16,47.8526331564,131.84,68.64592,54.27881,87.5125793681,21.11592,6.15881,21.99575,47.53,48.12,67.6360502986,130.79,70.56592,36.10881,79.2678700677,21.11592,6.15881,21.99575,49.45,29.95,57.8126716214,131.84
2022-01-27 06:00:00,69.18928,11.38229,70.119276897,16.97928,4.95229,17.68675,52.21,6.43,52.604457986,130.79,69.43928,10.95229,70.2976974243,16.97928,4.95229,17.68675,52.46,6.0,52.8020037499,131.84,69.66928,63.90229,94.5373536913,16.97928,4.95229,17.68675,52.69,58.95,79.0654071007,130.79,71.60928,24.88229,75.809084797,16.97928,4.95229,17.68675,54.63,19.93,58.15188561,131.84
2022-01-27 06:30:00,75.84488,6.32559,76.1082052808,18.46488,5.38559,19.23425,57.38,0.9400000000000001,57.3876990304,132.74,76.07488,6.23559,76.3300068758,18.46488,5.38559,19.23425,57.61,0.85,57.6162702715,133.86,75.54488,65.23559,99.8133813517,18.46488,5.38559,19.23425,57.08,59.85,82.7051927028,132.74,77.54488,24.17559,81.2260276393,18.46488,5.38559,19.23425,59.08,18.79,61.996052293700004,133.86
2022-01-27 07:00:00,81.39704,6.50497,81.656553659,19.69704,5.74497,20.51775,61.7,0.76,61.7046805356,132.84,81.65704,6.47497,81.9133531121,19.69704,5.74497,20.51775,61.96,0.73,61.9643002058,133.92,81.09704,63.26497,102.8551716048,19.69704,5.74497,20.51775,61.4,57.52,84.1338837806,132.84,83.17704,26.08497,87.1713579283,19.69704,5.74497,20.51775,63.48,20.34,66.6590278957,133.92
2022-01-27 07:30:00,84.53224,14.49732,85.7663796986,18.88224,5.50732,19.669,65.65,8.99,66.2626787868,132.25,84.82224,14.44732,86.0438112464,18.88224,5.50732,19.669,65.94,8.94,66.5432731386,133.4,87.00224,23.10732,90.0185425487,18.88224,5.50732,19.669,68.12,17.6,70.3569072657,132.25,88.69224,12.67732,89.5936821355,18.88224,5.50732,19.669,69.81,7.17,70.1772399001,133.4
2022-01-27 08:00:00,88.47248,11.11614,89.1680900651,18.43248,5.37614,19.2005,70.04,5.74,70.2748119884,132.71,88.77248,11.03614,89.4558527512,18.43248,5.37614,19.2005,70.34,5.66,70.5673522247,133.81,90.59248,17.99614,92.3626466027,18.43248,5.37614,19.2005,72.16,12.62,73.2552387205,132.71,92.35248,8.67614,92.7591287553,18.43248,5.37614,19.2005,73.92,3.3,73.9936240496,133.81
2022-01-27 08:30:00,91.58448,10.06839,92.1362548298,19.19448,5.59839,19.99425,72.39,4.47,72.527877399,132.01,91.88448,9.96839,92.423625032,19.19448,5.59839,19.99425,72.69,4.37,72.8212400334,133.17,93.65448,16.77839,95.1455516304,19.19448,5.59839,19.99425,74.46,11.18,75.2946478842,132.01,95.47448,10.43839,96.043408504,19.19448,5.59839,19.99425,76.28,4.84,76.4333958424,133.17
2022-01-27 09:00:00,92.44944,9.62317,92.9489341368,19.51944,5.69317,20.33275,72.93,3.93,73.0358117638,132.3,92.75944,9.53317,93.2480296809,19.51944,5.69317,20.33275,73.24,3.84,73.340597216,133.47,94.56944,16.00317,95.9139219924,19.51944,5.69317,20.33275,75.05,10.31,75.7548585901,132.3,96.38944,11.56317,97.0805389559,19.51944,5.69317,20.33275,76.87,5.87,77.093798713,133.47
2022-01-27 09:30:00,94.0908,8.6144,94.4843189741,17.5008,5.1044,18.23,76.59,3.51,76.6703867213,132.9,94.4008,8.5144,94.7839967927,17.5008,5.1044,18.23,76.9,3.41,76.9755682019,134.06,96.1908,14.9244,97.3417059641,17.5008,5.1044,18.23,78.69,9.82,79.3003688516,132.9,98.0908,11.2944,98.7388905953,17.5008,5.1044,18.23,80.59,6.19,80.8273728387,134.06
2022-01-27 10:00:00,94.22016,7.03088,94.4821243622,13.58016,3.96088,14.146,80.64,3.07,80.6984169609,132.21,94.56016,6.93088,94.8138226041,13.58016,3.96088,14.146,80.98,2.9699999999999998,81.0344451453,133.41,96.34016,13.32088,97.2567338173,13.58016,3.96088,14.146,82.76,9.36,83.2876173269,132.21,98.32016,10.54088,98.8835881914,13.58016,3.96088,14.146,84.74,6.58,84.9950822107,133.41
