Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2022-01-27 10:30:00,94.66136,6.8537300000000005,94.9091496746,13.28136,3.87373,13.83475,81.38,2.98,81.4345430392,132.07,95.01136,6.76373,95.2518061381,13.28136,3.87373,13.83475,81.73,2.89,81.781079719,133.24,96.87136,13.14373,97.7589792631,13.28136,3.87373,13.83475,83.59,9.27,84.1024434841,132.07,98.87136,10.62373,99.440482035,13.28136,3.87373,13.83475,85.59,6.75,85.855754612,133.24
2022-01-27 11:00:00,95.89328,5.47179,96.0492667071,11.66328,3.40179,12.14925,84.23,2.07,84.2554318724,132.29,96.24328,5.36179,96.3925190934,11.66328,3.40179,12.14925,84.58,1.96,84.6027068125,133.47,97.95328,11.78179,98.6592906845,11.66328,3.40179,12.14925,86.29,8.38,86.6959543462,132.29,100.01328,10.98179,100.6143920518,11.66328,3.40179,12.14925,88.35,7.58,88.6745673798,133.47
2022-01-27 11:30:00,96.41192,6.19556,96.6107824303,15.72192,4.58556,16.377,80.69,1.6099999999999999,80.7060604911,132.16,96.73192,6.09556,96.9237855152,15.72192,4.58556,16.377,81.01,1.51,81.0240717318,133.39,98.52192,12.64556,99.3301510529,15.72192,4.58556,16.377,82.8,8.06,83.1913673406,132.16,100.49192,12.54556,101.271995443,15.72192,4.58556,16.377,84.77,7.96,85.1429063399,133.39
2022-01-27 12:00:00,95.44968,8.28449,95.8085287783,23.08968,6.73449,24.05175,72.36,1.55,72.3765991188,132.29,95.75968,8.17449,96.1079528471,23.08968,6.73449,24.05175,72.67,1.44,72.6842658352,133.52,97.58968,15.39449,98.7964370049,23.08968,6.73449,24.05175,74.5,8.66,75.0016373155,132.29,99.28968,14.34449,100.3205111025,23.08968,6.73449,24.05175,76.2,7.61,76.5790578422,133.52
2022-01-27 12:30:00,93.4248,8.3214,93.7946637768,22.0848,6.4414,23.005,71.34,1.88,71.3647672174,133.05,93.7048,8.2014,94.0630241115,22.0848,6.4414,23.005,71.62,1.76,71.6416219805,134.22,95.6148,16.6414,97.0521827318,22.0848,6.4414,23.005,73.53,10.2,74.2340952663,133.05,97.2748,12.6214,98.0901954988,22.0848,6.4414,23.005,75.19,6.18,75.4435451182,134.22
2022-01-27 13:00:00,94.10688,10.94534,94.7412546415,22.40688,6.53534,23.3405,71.7,4.41,71.8354933163,133.44,94.42688,10.85534,95.0487983777,22.40688,6.53534,23.3405,72.02,4.32,72.1494476763,134.61,96.03688,16.04534,97.3680402178,22.40688,6.53534,23.3405,73.63,9.51,74.2416123209,133.44,97.68688,13.37534,98.5983075121,22.40688,6.53534,23.3405,75.28,6.84,75.5901051726,134.61
2022-01-27 13:30:00,94.57104,10.72947,95.1777449468,20.26104,5.90947,21.10525,74.31,4.82,74.4661567425,132.89,94.88104,10.65947,95.4779348968,20.26104,5.90947,21.10525,74.62,4.75,74.7710298177,134.1,96.32104,15.24947,97.5207110411,20.26104,5.90947,21.10525,76.06,9.34,76.6313199678,132.89,98.02104,12.69947,98.8402793448,20.26104,5.90947,21.10525,77.76,6.79,78.0558883109,134.1
2022-01-27 14:00:00,92.36872,10.86046,93.0050000046,20.29872,5.92046,21.1445,72.07,4.94,72.2391064452,132.89,92.66872,10.77046,93.2925210028,20.29872,5.92046,21.1445,72.37,4.85,72.5323334796,134.1,94.22872,15.42046,95.4821567595,20.29872,5.92046,21.1445,73.93,9.5,74.537875607,132.89,95.89872,12.640460000000001,96.7282054349,20.29872,5.92046,21.1445,75.6,6.72,75.8980790271,134.1
2022-01-27 14:30:00,90.84824,11.57657,91.5828569333,22.30824,6.50657,23.23775,68.54,5.07,68.7272616943,133.23,91.13824,11.48657,91.859240584,22.30824,6.50657,23.23775,68.83,4.98,69.0099217504,134.4,92.77824,16.95657,94.3150416618,22.30824,6.50657,23.23775,70.47,10.45,71.2406021872,133.23,94.35824,12.40657,95.1703758271,22.30824,6.50657,23.23775,72.05,5.9,72.2911647437,134.4
2022-01-27 15:00:00,89.31912,12.10891,90.1361797447,20.01912,5.83891,20.85325,69.3,6.27,69.58306475,133.59,89.61912,12.02891,90.4227921785,20.01912,5.83891,20.85325,69.6,6.19,69.874717173,134.72,91.11912,16.75891,92.647477537,20.01912,5.83891,20.85325,71.1,10.92,71.9336944693,133.59,92.75912,11.36891,93.4532313928,20.01912,5.83891,20.85325,72.74,5.53,72.9499040438,134.72
2022-01-27 15:30:00,89.67632,13.24726,90.6495022946,22.27632,6.49726,23.2045,67.4,6.75,67.7371574544,134.18,89.93632,13.16726,90.895095528,22.27632,6.49726,23.2045,67.66,6.67,67.9879732011,135.32,91.53632,17.95726,93.2810863243,22.27632,6.49726,23.2045,69.26,11.46,70.201703683,134.18,93.01632,11.567260000000001,93.732797303,22.27632,6.49726,23.2045,70.74,5.07,70.9214530308,135.32
2022-01-27 16:00:00,92.09032,12.05301,92.8757346553,20.65032,6.02301,21.51075,71.44,6.03,71.6940339219,134.37,92.40032,11.97301,93.1728077529,20.65032,6.02301,21.51075,71.75,5.95,71.9962846264,135.53,94.16032,17.06301,95.6938460548,20.65032,6.02301,21.51075,73.51,11.04,74.3343910986,134.37,95.73032,11.27301,96.3917782892,20.65032,6.02301,21.51075,75.08,5.25,75.2633303807,135.53
2022-01-27 16:30:00,94.5668,10.99115,95.2033877578,18.3468,5.35115,19.11125,76.22,5.64,76.4283847795,133.48,94.8968,10.92115,95.5231603726,18.3468,5.35115,19.11125,76.55,5.57,76.7523771619,134.62,96.6668,17.17115,98.1800316488,18.3468,5.35115,19.11125,78.32,11.82,79.2069113146,133.48,98.3468,9.53115,98.8075700064,18.3468,5.35115,19.11125,80.0,4.18,80.1091280692,134.62
2022-01-27 17:00:00,97.65136,9.52498,98.114796814,16.61136,4.84498,17.3035,81.04,4.68,81.1750207884,132.29,97.99136,9.43498,98.4445299763,16.61136,4.84498,17.3035,81.38,4.59,81.5093399556,133.47,99.65136,16.78498,101.0550795529,16.61136,4.84498,17.3035,83.04,11.94,83.8940117052,132.29,101.53136,8.64498,101.8987376892,16.61136,4.84498,17.3035,84.92,3.8,85.0049786777,133.47
2022-01-27 17:30:00,102.01088,12.44484,102.7671819259,14.21088,4.14484,14.803,87.8,8.3,88.1914394939,131.32,102.39088,12.21484,103.1168978558,14.21088,4.14484,14.803,88.18,8.07,88.5485025283,132.45,105.36088,11.64484,106.0024402219,14.21088,4.14484,14.803,91.15,7.5,91.4580368256,131.32,107.07088,12.87484,107.8421756503,14.21088,4.14484,14.803,92.86,8.73,93.2694617761,132.45
2022-01-27 18:00:00,101.59072,14.33521,102.5971375617,11.64072,3.39521,12.12575,89.95,10.94,90.6128362871,132.19,101.99072,14.27521,102.9848949442,11.64072,3.39521,12.12575,90.35,10.88,91.0027301788,133.37,106.21072,8.11521,106.5202970155,11.64072,3.39521,12.12575,94.57,4.72,94.6877146202,132.19,107.66072,14.57521,108.6428431949,11.64072,3.39521,12.12575,96.02,11.18,96.6686753814,133.37
2022-01-27 18:30:00,99.44552,12.80036,100.2659496749,11.07552,3.23036,11.537,88.37,9.57,88.886679542,134.33,99.82552,12.76036,100.6377723849,11.07552,3.23036,11.537,88.75,9.53,89.2602005375,135.47,103.05552,11.18036,103.6602173073,11.07552,3.23036,11.537,91.98,7.95,92.3229272716,134.33,104.72552,12.64036,105.4856067916,11.07552,3.23036,11.537,93.65,9.41,94.12157351,135.47
2022-01-27 19:00:00,98.13264,4.11077,98.2187022077,11.04264,3.22077,11.50275,87.09,0.89,87.0945474757,134.33,98.50264,4.23077,98.5934556741,11.04264,3.22077,11.50275,87.46,1.01,87.4658316144,135.47,97.98264,22.09077,100.4420223839,11.04264,3.22077,11.50275,86.94,18.87,88.9642652979,134.33,100.19264,6.13077,100.3800351213,11.04264,3.22077,11.50275,89.15,2.91,89.1974809061,135.47
2022-01-27 19:30:00,95.3812,3.5766,95.4482340381,11.3712,3.3166,11.845,84.01,0.26,84.0104023321,133.84,95.7412,3.6866,95.8121516145,11.3712,3.3166,11.845,84.37,0.37,84.3708113034,134.92,95.2812,23.1966,98.0642102145,11.3712,3.3166,11.845,83.91,19.88,86.2328388724,133.84,97.4612,7.3266,97.7361988876,11.3712,3.3166,11.845,86.09,4.01,86.1833406175,134.92
2022-01-27 20:00:00,93.27624,3.45682,93.3402729429,10.92624,3.18682,11.3815,82.35,0.27,82.3504426218,133.62,93.63624,3.35682,93.6963909756,10.92624,3.18682,11.3815,82.71,0.17,82.7101747066,134.79,93.21624,23.76682,96.1983842518,10.92624,3.18682,11.3815,82.29,20.58,84.8244098123,133.62,95.37624,7.76682,95.6919570782,10.92624,3.18682,11.3815,84.45,4.58,84.5741030103,134.79
2022-01-27 20:30:00,92.22608,3.17844,92.2808339418,9.76608,2.84844,10.173,82.46,0.33,82.4606603175,134.15,92.58608,3.13844,92.6392574204,9.76608,2.84844,10.173,82.82,0.29,82.820507726,135.33,92.14608,23.24844,95.0336257427,9.76608,2.84844,10.173,82.38,20.4,84.8682767588,134.15,94.29608,7.37844,94.5843120195,9.76608,2.84844,10.173,84.53,4.53,84.6512953238,135.33
2022-01-27 21:00:00,89.0632,4.9276,89.1994105137,9.7632,2.8476,10.17,79.3,2.08,79.3272739983,133.61,89.3932,4.8576,89.525082988,9.7632,2.8476,10.17,79.63,2.01,79.6553639123,134.79,88.7932,23.2476,91.7860734099,9.7632,2.8476,10.17,79.03,20.4,81.6204686338,133.61,90.8732,7.5276,91.1844462614,9.7632,2.8476,10.17,81.11,4.68,81.2449044556,134.79
2022-01-27 21:30:00,84.98968,6.41074,85.2311169342,10.21968,2.98074,10.6455,74.77,3.43,74.848632586,133.15,85.28968,6.34074,85.5250518752,10.21968,2.98074,10.6455,75.07,3.36,75.1451561979,134.31,84.73968,24.92074,88.328119241,10.21968,2.98074,10.6455,74.52,21.94,77.6826492854,133.15,86.70968,9.11074,87.1870069967,10.21968,2.98074,10.6455,76.49,6.13,76.735239623,134.31
2022-01-27 22:00:00,81.01832,7.83326,81.3961186903,9.98832,2.91326,10.4045,71.03,4.92,71.2001917132,133.59,81.31832,7.75326,81.6870993992,9.98832,2.91326,10.4045,71.33,4.84,71.4940172322,134.77,81.17832,28.55326,86.0535199434,9.98832,2.91326,10.4045,71.19,25.64,75.6665428046,133.59,82.80832,11.10326,83.5493880519,9.98832,2.91326,10.4045,72.82,8.19,73.2791136682,134.77
2022-01-27 22:30:00,75.89976,8.39493,76.3626113865,9.71976,2.83493,10.12475,66.18,5.5600000000000005,66.413146289,134.14,76.17976,8.32493,76.6332844994,9.71976,2.83493,10.12475,66.46,5.49,66.6863681722,135.29,77.39976,48.04493,91.0990567831,9.71976,2.83493,10.12475,67.68,45.21,81.3911942411,134.14,78.08976,15.04493,79.5258482228,9.71976,2.83493,10.12475,68.37,12.21,69.4517170414,135.29
2022-01-27 23:00:00,71.58848,8.50414,72.0918224617,9.40848,2.74414,9.8005,62.18,5.76,62.446216859,134.45,71.84848,8.42414,72.340653944,9.40848,2.74414,9.8005,62.44,5.68,62.697814954,135.62,73.17848,50.07414,88.6707924395,9.40848,2.74414,9.8005,63.77,47.33,79.4149973242,134.45,73.86848,13.58414,75.107131466,9.40848,2.74414,9.8005,64.46,10.84,65.3651068996,135.62
2022-01-27 23:30:00,66.33728,20.66754,69.4822418136,9.31728,2.71754,9.7055,57.02,17.95,59.7786157418,135.22,66.56728,20.26754,69.5843081754,9.31728,2.71754,9.7055,57.25,17.55,59.8795875069,136.31,70.42728,39.79754,80.8940415497,9.31728,2.71754,9.7055,61.11,37.08,71.4797768603,135.22,71.15728,23.43754,74.9178001429,9.31728,2.71754,9.7055,61.84,20.72,65.2188929682,136.31
2022-01-28 00:00:00,63.50888,24.28634,67.9941479059,9.75888,2.84634,10.1655,53.75,21.44,57.8682650509,133.88,63.71888,24.26634,68.1832158632,9.75888,2.84634,10.1655,53.96,21.42,58.0559902163,134.95,68.41888,37.45634,78.0007727311,9.75888,2.84634,10.1655,58.66,34.61,68.1090867653,133.88,69.12888,26.12634,73.9012022355,9.75888,2.84634,10.1655,59.37,23.28,63.771116502699996,134.95
2022-01-28 00:30:00,63.14744,24.75217,67.825283621,10.08744,2.94217,10.50775,53.06,21.81,57.3675840523,133.6,63.36744,24.71217,68.015614371,10.08744,2.94217,10.50775,53.28,21.77,57.5559840503,134.66,68.10744,38.14217,78.0605439109,10.08744,2.94217,10.50775,58.02,35.2,67.8628057186,133.6,68.79744,25.85217,73.4943701535,10.08744,2.94217,10.50775,58.71,22.91,63.0216803965,134.66
2022-01-28 01:00:00,66.79184,24.35762,71.0946098003,9.83184,2.86762,10.2415,56.96,21.49,60.8790744016,133.8,67.03184,24.33762,71.3133039555,9.83184,2.86762,10.2415,57.2,21.47,61.0966521178,134.82,71.83184,36.78762,80.7040409338,9.83184,2.86762,10.2415,62.0,33.92,70.6722463206,133.8,72.52184,26.51762,77.2178829511,9.83184,2.86762,10.2415,62.69,23.65,67.002676066,134.82
2022-01-28 01:30:00,67.28776,24.42393,71.5833151123,9.88776,2.8839300000000003,10.29975,57.4,21.54,61.308495333,133.31,67.50776,24.40393,71.7833508528,9.88776,2.8839300000000003,10.29975,57.62,21.52,61.5075182396,134.35,72.34776,36.79393,81.1664441864,9.88776,2.8839300000000003,10.29975,62.46,33.91,71.0713704666,133.31,73.01776,26.48393,77.672336283,9.88776,2.8839300000000003,10.29975,63.13,23.6,67.3970095776,134.35
2022-01-28 02:00:00,65.84504,24.51272,70.2598230456,9.81504,2.86272,10.224,56.03,21.65,60.0673238958,133.31,66.07504,24.48272,70.4649876861,9.81504,2.86272,10.224,56.26,21.62,60.2711539627,134.35,70.89504,37.74272,80.3157494493,9.81504,2.86272,10.224,61.08,34.88,70.3376200905,133.31,71.59504,25.82272,76.1095435593,9.81504,2.86272,10.224,61.78,22.96,65.908497176,134.35
2022-01-28 02:30:00,65.27328,24.72679,69.7998225332,10.82328,3.15679,11.27425,54.45,21.57,58.5667772718,133.59,65.48328,24.69679,69.985651357,10.82328,3.15679,11.27425,54.66,21.54,58.751061267,134.6,70.29328,38.05679,79.9341258679,10.82328,3.15679,11.27425,59.47,34.9,68.954266728,133.59,70.98328,26.23679,75.676913184,10.82328,3.15679,11.27425,60.16,23.08,64.4353319228,134.6
2022-01-28 03:00:00,63.64752,24.64261,68.2514837184,9.91752,2.8926100000000003,10.33075,53.73,21.75,57.9652947892,133.7,63.85752,24.62261,68.440162067,9.91752,2.8926100000000003,10.33075,53.94,21.73,58.15252789,134.71,68.55752,38.02261,78.3954872411,9.91752,2.8926100000000003,10.33075,58.64,35.13,68.357636735,133.7,69.25752,25.84261,73.9218815248,9.91752,2.8926100000000003,10.33075,59.34,22.95,63.623408428,134.71
2022-01-28 03:30:00,62.14048,25.11889,67.0253525874,9.15048,2.66889,9.53175,52.99,22.45,57.5494795806,133.8,62.35048,25.08889,67.208888978,9.15048,2.66889,9.53175,53.2,22.42,57.7312428413,134.78,66.98048,38.50889,77.2613701022,9.15048,2.66889,9.53175,57.83,35.84,68.0353915253,133.8,67.68048,24.85889,72.101399328,9.15048,2.66889,9.53175,58.53,22.19,62.5951835208,134.78
2022-01-28 04:00:00,61.57336,24.48723,66.2638898252,7.53336,2.1972300000000002,7.84725,54.04,22.29,58.4565282924,133.8,61.77336,24.45723,66.4387244381,7.53336,2.1972300000000002,7.84725,54.24,22.26,58.6300707828,134.74,66.44336,37.84723,76.466547632,7.53336,2.1972300000000002,7.84725,58.91,35.65,68.8571753705,133.8,67.13336,24.46723,71.4530151132,7.53336,2.1972300000000002,7.84725,59.6,22.27,63.6247821214,134.74
2022-01-28 04:30:00,61.11576,24.56418,65.8675569567,7.38576,2.15418,7.6935,53.73,22.41,58.216157551,133.67,61.33576,24.53418,66.0605891818,7.38576,2.15418,7.6935,53.95,22.38,58.4077640387,134.69,65.96576,37.93418,76.0952265563,7.38576,2.15418,7.6935,58.58,35.78,68.6427330458,133.67,66.67576,24.40418,71.0015561312,7.38576,2.15418,7.6935,59.29,22.25,63.3274553413,134.69
2022-01-28 05:00:00,61.16176,24.46843,65.8746153914,7.33176,2.13843,7.63725,53.83,22.33,58.2777641987,133.77,61.38176,24.44843,66.0715232923,7.33176,2.13843,7.63725,54.05,22.31,58.4734007904,134.81,65.95176,37.83843,76.0353959151,7.33176,2.13843,7.63725,58.62,35.7,68.6352271068,133.77,66.67176,24.44843,71.0130221224,7.33176,2.13843,7.63725,59.34,22.31,63.3953602403,134.81
2022-01-28 05:30:00,62.69656,23.97733,67.125039961,7.39656,2.15733,7.70475,55.3,21.82,59.4491581101,133.77,62.91656,23.94733,67.3198940608,7.39656,2.15733,7.70475,55.52,21.79,59.6428914457,134.81,67.57656,37.31733,77.1956901631,7.39656,2.15733,7.70475,60.18,35.16,69.6983357047,133.77,68.26656,24.82733,72.6410319941,7.39656,2.15733,7.70475,60.87,22.67,64.954490222,134.81
2022-01-28 06:00:00,65.06152,23.59461,69.2077091498,7.90152,2.3046100000000003,8.23075,57.16,21.29,60.9961449602,133.54,65.30152,23.564610000000002,69.4231903528,7.90152,2.3046100000000003,8.23075,57.4,21.26,61.2106820743,134.58,69.98152,36.45461,78.9072349773,7.90152,2.3046100000000003,8.23075,62.08,34.15,70.8530091104,133.54,70.68152,25.37461,75.0982563191,7.90152,2.3046100000000003,8.23075,62.78,23.07,66.8846267837,134.58
2022-01-28 06:30:00,71.44496,20.17978,74.2401901281,7.64496,2.22978,7.9635,63.8,17.95,66.2770133606,131.33,71.72496,20.139780000000002,74.4988632494,7.64496,2.22978,7.9635,64.08,17.91,66.5358136645,132.36,76.70496,33.61978,83.7492716138,7.64496,2.22978,7.9635,69.06,31.39,75.8591833597,131.33,77.38496,26.85978,81.9138560675,7.64496,2.22978,7.9635,69.74,24.63,73.9615068803,132.36
2022-01-28 07:00:00,78.31576,18.69293,80.5157369485,7.89576,2.30293,8.22475,70.42,16.39,72.3022025944,131.33,78.59576,18.65293,80.77886659,7.89576,2.30293,8.22475,70.7,16.35,72.5659183088,132.36,83.82576,31.40293,89.5148147077,7.89576,2.30293,8.22475,75.93,29.1,81.3152808518,131.33,84.50576,29.59293,89.5375059914,7.89576,2.30293,8.22475,76.61,27.29,81.3254953874,132.36
2022-01-28 07:30:00,87.02544,9.29117,87.5200151232,8.57544,2.50117,8.93275,78.45,6.79,78.7432955876,131.87,87.39544,9.12117,87.8701239043,8.57544,2.50117,8.93275,78.82,6.62,79.0975144995,132.94,90.16544,32.49117,95.8409239227,8.57544,2.50117,8.93275,81.59,29.99,86.9271430567,131.87,91.06544,19.61117,93.1531660823,8.57544,2.50117,8.93275,82.49,17.11,84.2457844643,132.94
2022-01-28 08:00:00,91.87624,10.47307,92.47123159,9.57624,2.79307,9.97525,82.3,7.68,82.6575610577,132.29,92.25624,10.57307,92.8601293783,9.57624,2.79307,9.97525,82.68,7.78,83.0452334574,133.4,90.94624,26.78307,94.8079712301,9.57624,2.79307,9.97525,81.37,23.99,84.8327590026,132.29,92.30624,11.12307,92.9739997481,9.57624,2.79307,9.97525,82.73,8.33,83.1483120695,133.4
2022-01-28 08:30:00,94.41352,11.16186,95.071025436,11.18352,3.26186,11.6495,83.23,7.9,83.6040842304,133.71,94.77352,11.29186,95.4438379124,11.18352,3.26186,11.6495,83.59,8.03,83.9748116997,134.91,92.86352,27.73186,96.9158883045,11.18352,3.26186,11.6495,81.68,24.47,85.2666599557,133.71,94.11352,11.48186,94.8113271495,11.18352,3.26186,11.6495,82.93,8.22,83.3363864107,134.91
2022-01-28 09:00:00,96.89712,11.45416,97.5717666418,11.87712,3.46416,12.372,85.02,7.99,85.3946163408,133.71,97.27712,11.55416,97.9608936709,11.87712,3.46416,12.372,85.4,8.09,85.7823297655,134.91,95.79712,25.05416,99.0191856844,11.87712,3.46416,12.372,83.92,21.59,86.6527235579,133.71,97.18712,11.60416,97.8774377638,11.87712,3.46416,12.372,85.31,8.14,85.6974661236,134.91
2022-01-28 09:30:00,101.61504,7.80022,101.9139822902,12.03504,3.51022,12.5365,89.58,4.29,89.6826655491,132.6,102.02504,7.78022,102.3212617702,12.03504,3.51022,12.5365,89.99,4.27,90.0912481876,133.72,102.69504,15.01022,103.7862126925,12.03504,3.51022,12.5365,90.66,11.5,91.3864628925,132.6,104.46504,11.01022,105.0436553374,12.03504,3.51022,12.5365,92.43,7.5,92.7337851055,133.72
2022-01-28 10:00:00,102.32976,14.55618,103.3598672496,11.36976,3.31618,11.8435,90.96,11.24,91.651836861,134.8,102.70976,14.69618,103.7558311896,11.36976,3.31618,11.8435,91.34,11.38,92.04618406,135.98,100.47976,25.31618,103.6199360135,11.36976,3.31618,11.8435,89.11,22.0,91.7855767536,134.8,101.66976,8.78618,102.0486994403,11.36976,3.31618,11.8435,90.3,5.47,90.4655232672,135.98
2022-01-28 10:30:00,102.00416,14.25663,102.9956317339,10.99416,3.20663,11.45225,91.01,11.05,91.6783649505,134.55,102.40416,14.39663,103.4111934979,10.99416,3.20663,11.45225,91.41,11.19,92.0923677619,135.73,100.26416,24.58663,103.2347042194,10.99416,3.20663,11.45225,89.27,21.38,91.7945385086,134.55,101.43416,8.49663,101.7893979561,10.99416,3.20663,11.45225,90.44,5.29,90.5945787561,135.73
2022-01-28 11:00:00,100.2944,14.17545,101.291214101,10.3044,3.00545,10.73375,89.99,11.17,90.6805877793,132.77,100.6944,14.30545,101.7054968577,10.3044,3.00545,10.73375,90.39,11.3,91.0935897855,133.98,98.6344,24.53545,101.640214335,10.3044,3.00545,10.73375,88.33,21.53,90.9160590875,132.77,99.7744,8.45545,100.1320404769,10.3044,3.00545,10.73375,89.47,5.45,89.635837699,133.98
2022-01-28 11:30:00,98.61544,13.77492,99.5728548722,12.08544,3.52492,12.589,86.53,10.25,87.1349723131,132.67,99.00544,13.92492,99.9799007131,12.08544,3.52492,12.589,86.92,10.4,87.5399702993,133.85,97.07544,25.89492,100.469835936,12.08544,3.52492,12.589,84.99,22.37,87.8846801212,132.67,98.15544,9.78492,98.6419538584,12.08544,3.52492,12.589,86.07,6.26,86.297349322,133.85
2022-01-28 12:00:00,97.4864,13.75145,98.4515137622,12.8964,3.76145,13.43375,84.59,9.99,85.1778621474,132.81,97.8464,13.881450000000001,98.8261738967,12.8964,3.76145,13.43375,84.95,10.12,85.5506686122,134.02,96.1064,26.63145,99.7280013339,12.8964,3.76145,13.43375,83.21,22.87,86.2956603776,132.81,97.1064,10.47145,97.6693615524,12.8964,3.76145,13.43375,84.21,6.71,84.4769092711,134.02
2022-01-28 12:30:00,96.19584,13.22587,97.1007892376,14.14584,4.12587,14.73525,82.05,9.1,82.5530889792,133.0,96.57584,13.35587,97.4949851796,14.14584,4.12587,14.73525,82.43,9.23,82.9451493458,134.18,94.77584,28.11587,98.8582924876,14.14584,4.12587,14.73525,80.63,23.99,84.1232250927,133.0,95.75584,11.82587,96.4833254784,14.14584,4.12587,14.73525,81.61,7.7,81.9724472003,134.18
2022-01-28 13:00:00,93.90312,12.27091,94.7014845605,14.64312,4.27091,15.25325,79.26,8.0,79.6627114778,133.4,94.24312,12.40091,95.0555008201,14.64312,4.27091,15.25325,79.6,8.13,80.0141043817,134.56,92.51312,29.02091,96.9581899035,14.64312,4.27091,15.25325,77.87,24.75,81.7086250037,133.4,93.47312,12.61091,94.3199831084,14.64312,4.27091,15.25325,78.83,8.34,79.2699470165,134.56
2022-01-28 13:30:00,95.42392,13.39281,96.3591815442,20.44392,5.96281,21.29575,74.98,7.43,75.3472315351,134.78,95.75392,13.52281,96.7040825698,20.44392,5.96281,21.29575,75.31,7.5600000000000005,75.6885044112,135.95,94.13392,32.08281,99.4510009606,20.44392,5.96281,21.29575,73.69,26.12,78.1822901941,134.78,94.99392,15.44281,96.2409747335,20.44392,5.96281,21.29575,74.55,9.48,75.1503353286,135.95
2022-01-28 14:00:00,95.7656,13.11705,96.6597493482,20.3556,5.93705,21.20375,75.41,7.18,75.7510428971,134.78,96.1156,13.24705,97.0241871755,20.3556,5.93705,21.20375,75.76,7.31,76.1118499315,135.95,94.3656,31.78705,99.575514114,20.3556,5.93705,21.20375,74.01,25.85,78.3945316971,134.78,95.2356,15.46705,96.4834138236,20.3556,5.93705,21.20375,74.88,9.53,75.4840069154,135.95
2022-01-28 14:30:00,94.5604,12.4372,95.3748037586,17.5104,5.1072,18.24,77.05,7.33,77.3978772319,133.52,94.9004,12.5572,95.7275780118,17.5104,5.1072,18.24,77.39,7.45,77.7477626688,134.68,93.3904,30.6872,98.3029554795,17.5104,5.1072,18.24,75.88,25.58,80.0756567254,133.52,94.2804,14.6772,95.4160050725,17.5104,5.1072,18.24,76.77,9.57,77.3641893902,134.68
2022-01-28 15:00:00,93.71936,11.53773,94.4268905152,15.00936,4.37773,15.63475,78.71,7.16,79.0349903524,132.3,94.06936,11.64773,94.78773182730001,15.00936,4.37773,15.63475,79.06,7.27,79.3935545243,133.47,92.43936,30.47773,97.3341014402,15.00936,4.37773,15.63475,77.43,26.1,81.7105556217,132.3,93.35936,14.39773,94.4630336627,15.00936,4.37773,15.63475,78.35,10.02,78.9881187268,133.47
2022-01-28 15:30:00,93.50072,9.64771,93.9971433011,13.26072,3.86771,13.81325,80.24,5.78,80.4479086117,132.67,93.87072,9.77771,94.3785764152,13.26072,3.86771,13.81325,80.61,5.91,80.8263583245,133.79,91.99072,30.16771,96.8110700941,13.26072,3.86771,13.81325,78.73,26.3,83.00664371,132.67,92.93072,13.85771,93.9582611917,13.26072,3.86771,13.81325,79.67,9.99,80.2938914239,133.79
2022-01-28 16:00:00,95.87272,10.39621,96.434742819,14.35272,4.18621,14.95075,81.52,6.21,81.7561893681,133.8,96.23272,10.52621,96.8067017079,14.35272,4.18621,14.95075,81.88,6.34,82.125087519,134.96,94.33272,30.14621,99.0326008947,14.35272,4.18621,14.95075,79.98,25.96,84.0875852906,133.8,95.29272,13.78621,96.2847966772,14.35272,4.18621,14.95075,80.94,9.6,81.5073223704,134.96
2022-01-28 16:30:00,97.25824,10.25782,97.7976897429,16.99824,4.95782,17.7065,80.26,5.3,80.4348034125,134.0,97.61824,10.37782,98.168324467,16.99824,4.95782,17.7065,80.62,5.42,80.8019851241,135.11,95.73824,31.06782,100.6529683509,16.99824,4.95782,17.7065,78.74,26.11,82.9561311779,134.0,96.71824,14.72782,97.8331571128,16.99824,4.95782,17.7065,79.72,9.77,80.3164447669,135.11
2022-01-28 17:00:00,100.0876,10.08055,100.5939618569,14.8476,4.33055,15.46625,85.24,5.75,85.4337175827,134.0,100.4876,10.20055,101.0040047427,14.8476,4.33055,15.46625,85.64,5.87,85.8409372036,135.11,98.4076,29.07055,102.611659255,14.8476,4.33055,15.46625,83.56,24.74,87.1455173833,134.0,99.4376,12.92055,100.2735104904,14.8476,4.33055,15.46625,84.59,8.59,85.0250327845,135.11
2022-01-28 17:30:00,103.29336,10.78348,103.8547141973,12.18336,3.55348,12.691,91.11,7.23,91.3964167788,132.9,103.70336,10.89348,104.2739410486,12.18336,3.55348,12.691,91.52,7.34,91.8138660552,133.99,101.56336,27.37348,105.1875634369,12.18336,3.55348,12.691,89.38,23.82,92.4996043235,132.9,102.66336,11.30348,103.2837554827,12.18336,3.55348,12.691,90.48,7.75,90.8113038118,133.99
2022-01-28 18:00:00,103.05872,10.27671,103.5698341046,14.14872,4.12671,14.73825,88.91,6.15,89.1224472285,132.9,103.43872,10.39671,103.9598979129,14.14872,4.12671,14.73825,89.29,6.27,89.509870964,133.99,101.28872,28.24671,105.1536087116,14.14872,4.12671,14.73825,87.14,24.12,90.4165582181,132.9,102.35872,11.98671,103.0581815125,14.14872,4.12671,14.73825,88.21,7.86,88.5594924331,133.99
2022-01-28 18:30:00,100.77448,10.57339,101.3276487212,17.39448,5.07339,18.11925,83.38,5.5,83.5612015232,133.89,101.15448,10.69339,101.7181272624,17.39448,5.07339,18.11925,83.76,5.62,83.9483293461,134.99,99.26448,31.12339,104.0293342993,17.39448,5.07339,18.11925,81.87,26.05,85.9144888828,133.89,100.27448,14.61339,101.3337185075,17.39448,5.07339,18.11925,82.88,9.54,83.4272497449,134.99
2022-01-28 19:00:00,98.18032,10.06301,98.6946776962,17.77032,5.18301,18.51075,80.41,4.88,80.5579449837,134.65,98.51032,10.17301,99.0342025714,17.77032,5.18301,18.51075,80.74,4.99,80.8940523154,135.76,96.74032,32.18301,101.9531051335,17.77032,5.18301,18.51075,78.97,27.0,83.4581386085,134.65,97.72032,15.93301,99.0107153219,17.77032,5.18301,18.51075,79.95,10.75,80.6694799785,135.76
2022-01-28 19:30:00,95.41792,9.63606,95.9032486908,17.91792,5.22606,18.6645,77.5,4.41,77.6253702085,133.67,95.75792,9.73606,96.2515979454,17.91792,5.22606,18.6645,77.84,4.51,77.970543797,134.79,94.03792,32.44606,99.4780237412,17.91792,5.22606,18.6645,76.12,27.22,80.840477485,133.67,94.99792,16.44606,96.4109832636,17.91792,5.22606,18.6645,77.08,11.22,77.8923282487,134.79
2022-01-28 20:00:00,92.98616,9.38263,93.4583313422,18.86616,5.50263,19.65225,74.12,3.88,74.2214847601,132.64,93.31616,9.48263,93.7967269624,18.86616,5.50263,19.65225,74.45,3.98,74.5563069096,133.72,91.60616,33.56263,97.5609485525,18.86616,5.50263,19.65225,72.74,28.06,77.964550919,132.64,92.52616,17.43263,94.154059249,18.86616,5.50263,19.65225,73.66,11.93,74.6198398551,133.72
2022-01-28 20:30:00,90.66488,8.43684,91.0565798534,20.83488,6.07684,21.703,69.83,2.36,69.8698683268,133.14,90.97488,8.53684,91.3745392776,20.83488,6.07684,21.703,70.14,2.46,70.1831261772,134.21,89.24488,35.03684,95.8761115367,20.83488,6.07684,21.703,68.41,28.96,74.2873454903,133.14,90.11488,18.66684,92.0279441963,20.83488,6.07684,21.703,69.28,12.59,70.414675317,134.21
2022-01-28 21:00:00,85.95384,12.44237,86.8497275872,17.73384,5.17237,18.47275,68.22,7.27,68.6062774096,134.15,86.25384,12.45237,87.1480718855,17.73384,5.17237,18.47275,68.52,7.28,68.9056514373,135.23,86.99384,52.63237,101.6764209134,17.73384,5.17237,18.47275,69.26,47.46,83.9607003306,134.15,88.39384,29.19237,93.089555892,17.73384,5.17237,18.47275,70.66,24.02,74.6310659176,135.23
2022-01-28 21:30:00,82.26328,13.85429,83.4217512868,15.68328,4.57429,16.33675,66.58,9.28,67.2236178735,134.03,82.56328,13.80429,83.7093401405,15.68328,4.57429,16.33675,66.88,9.23,67.5139044938,135.06,84.17328,56.05429,101.1297408944,15.68328,4.57429,16.33675,68.49,51.48,85.6800472689,134.03,85.61328,30.85429,91.0034116051,15.68328,4.57429,16.33675,69.93,26.28,74.7050419985,135.06
2022-01-28 22:00:00,78.648,14.334,79.9435517099,15.888,4.634,16.55,62.76,9.7,63.5051777417,134.5,78.908,14.284,80.1904303518,15.888,4.634,16.55,63.02,9.65,63.7545519943,135.49,80.528,57.964,99.219877444,15.888,4.634,16.55,64.64,53.33,83.7998717183,134.5,81.968,29.344,87.0621809973,15.888,4.634,16.55,66.08,24.71,70.5489227416,135.49
2022-01-28 22:30:00,74.49176,13.95843,75.7882581668,14.53176,4.23843,15.13725,59.96,9.72,60.7427361913,134.65,74.76176,13.90843,76.0444947604,14.53176,4.23843,15.13725,60.23,9.67,61.0013262151,135.67,76.52176,60.04843,97.2696956866,14.53176,4.23843,15.13725,61.99,55.81,83.4117269933,134.65,77.93176,27.29843,82.5745935331,14.53176,4.23843,15.13725,63.4,23.06,67.4634982787,135.67
2022-01-28 23:00:00,69.7404,27.73095,75.051508846,16.2204,4.73095,16.89625,53.52,23.0,58.2528145243,135.19,70.8704,9.600950000000001,71.5177728754,16.2204,4.73095,16.89625,54.65,4.87,54.8665599432,136.23,72.6304,57.89095,92.8791531834,16.2204,4.73095,16.89625,56.41,53.16,77.5117649135,135.19,74.3304,30.42095,80.3146472511,16.2204,4.73095,16.89625,58.11,25.69,63.5354090252,136.23
2022-01-28 23:30:00,66.06936,30.24898,72.6647171731,19.05936,5.55898,19.8535,47.01,24.69,53.0993050802,133.36,67.17936,10.35898,67.9733394549,19.05936,5.55898,19.8535,48.12,4.8,48.3588089183,134.38,68.87936,59.07898,90.7452043463,19.05936,5.55898,19.8535,49.82,53.52,73.1192368669,133.36,70.51936,30.03898,76.6506389683,19.05936,5.55898,19.8535,51.46,24.48,56.9859807321,134.38
2022-01-29 00:00:00,64.00472,30.90971,71.077523554,19.40472,5.6597100000000005,20.21325,44.6,25.25,51.2515609518,132.54,65.08472,10.93971,65.9977123267,19.40472,5.6597100000000005,20.21325,45.68,5.28,45.9841363951,133.58,66.77472,59.70971,89.5774117697,19.40472,5.6597100000000005,20.21325,47.37,54.05,71.8701565325,132.54,68.40472,29.92971,74.665877474,19.40472,5.6597100000000005,20.21325,49.0,24.27,54.6811932935,133.58
2022-01-29 00:30:00,64.03032,30.40801,70.8839117957,17.65032,5.14801,18.38575,46.38,25.26,52.8126121301,132.9,65.16032,10.34801,65.9768793856,17.65032,5.14801,18.38575,47.51,5.2,47.7937244835,133.99,66.96032,59.34801,89.4755315461,17.65032,5.14801,18.38575,49.31,54.2,73.2742526403,132.9,68.59032,29.62801,74.7158013693,17.65032,5.14801,18.38575,50.94,24.48,56.5168470458,133.99
2022-01-29 01:00:00,66.91536,29.15573,72.9912460214,19.42536,5.66573,20.23475,47.49,23.49,52.9818855837,133.16,68.03536,9.47573,68.692064093,19.42536,5.66573,20.23475,48.61,3.81,48.7590832564,134.25,69.95536,59.17573,91.6270670368,19.42536,5.66573,20.23475,50.53,53.51,73.5975611009,133.16,71.60536,29.44573,77.423372414,19.42536,5.66573,20.23475,52.18,23.78,57.343184425,134.25
2022-01-29 01:30:00,67.06864,29.75627,73.373279031,20.31864,5.92627,21.16525,46.75,23.83,52.4731493242,132.56,68.18864,9.85627,68.8972908275,20.31864,5.92627,21.16525,47.87,3.93,48.0310503737,133.64,70.07864,60.06627,92.2982804605,20.31864,5.92627,21.16525,49.76,54.14,73.5336467204,132.56,71.71864,29.96627,77.727348219,20.31864,5.92627,21.16525,51.4,24.04,56.7440005639,133.64
2022-01-29 02:00:00,65.62784,30.40312,72.3281624874,18.38784,5.36312,19.154,47.24,25.04,53.4660565219,132.56,66.75784,10.28312,67.5451830881,18.38784,5.36312,19.154,48.37,4.92,48.6195773326,133.64,68.54784,59.34312,90.6664891787,18.38784,5.36312,19.154,50.16,53.98,73.6876244698,132.56,70.19784,30.25312,76.4394401497,18.38784,5.36312,19.154,51.81,24.89,57.4785890571,133.64
2022-01-29 02:30:00,64.5596,31.47155,71.822005065,18.2796,5.33155,19.04125,46.28,26.14,53.1520272426,133.27,65.6696,11.31155,66.6366830474,18.2796,5.33155,19.04125,47.39,5.98,47.7658089013,134.36,67.1796,58.88155,89.3316046344,18.2796,5.33155,19.04125,48.9,53.55,72.5176702604,133.27,68.8196,30.77155,75.3858450477,18.2796,5.33155,19.04125,50.54,25.44,56.5816684095,134.36
2022-01-29 03:00:00,63.26744,30.85342,70.3896476042,16.53744,4.8234200000000005,17.2265,46.73,26.03,53.4906889094,133.54,64.38744,10.54342,65.2449701897,16.53744,4.8234200000000005,17.2265,47.85,5.72,48.190672334,134.6,65.90744,59.39342,88.7207359452,16.53744,4.8234200000000005,17.2265,49.37,54.57,73.5885983016,133.54,67.56744,29.843420000000002,73.8646645254,16.53744,4.8234200000000005,17.2265,51.03,25.02,56.8336282495,134.6
2022-01-29 03:30:00,61.56832,30.96576,68.9168797901,18.32832,5.34576,19.092,43.24,25.62,50.2601432549,134.49,62.63832,10.47576,63.508272532,18.32832,5.34576,19.092,44.31,5.13,44.6059749361,135.53,64.45832,61.75576,89.26728914,18.32832,5.34576,19.092,46.13,56.41,72.8701928089,134.49,66.08832,29.41576,72.3391524473,18.32832,5.34576,19.092,47.76,24.07,53.4825438812,135.53
2022-01-29 04:00:00,60.6496,29.3903,67.39557637,20.4696,5.9703,21.3225,40.18,23.42,46.507298352,134.49,61.6696,11.0703,62.6553358163,20.4696,5.9703,21.3225,41.2,5.1,41.5144553138,135.53,62.5796,62.2203,88.2472213061,20.4696,5.9703,21.3225,42.11,56.25,70.2660273532,134.49,63.9396,23.5503,68.1387487282,20.4696,5.9703,21.3225,43.47,17.58,46.8902687132,135.53
2022-01-29 04:30:00,60.44888,21.90134,64.2941349351,21.39888,6.24134,22.2905,39.05,15.66,42.0730091626,133.14,61.43888,10.80134,62.381126324,21.39888,6.24134,22.2905,40.04,4.5600000000000005,40.2988238042,134.22,61.12888,61.95134,87.0328012754,21.39888,6.24134,22.2905,39.73,55.71,68.4257042346,133.14,61.98888,9.32134,62.6857928326,21.39888,6.24134,22.2905,40.59,3.08,40.7066886396,134.22
2022-01-29 05:00:00,59.76728,22.14629,63.7384179233,22.30728,6.50629,23.23675,37.46,15.64,40.5938566781,133.14,60.73728,11.09629,61.7425690554,22.30728,6.50629,23.23675,38.43,4.59,38.7031394075,134.22,60.41728,62.49629,86.9254507401,22.30728,6.50629,23.23675,38.11,55.99,67.729256603,133.14,61.27728,9.39629,61.9935102246,22.30728,6.50629,23.23675,38.97,2.89,39.0770137037,134.22
2022-01-29 05:30:00,58.756,22.268,62.8341575896,20.976,6.118,21.85,37.78,16.15,41.0871135516,133.24,59.736,10.098,60.5834903253,20.976,6.118,21.85,38.76,3.98,38.9638037158,134.33,59.366,62.458,86.1703180916,20.976,6.118,21.85,38.39,56.34,68.1761519888,133.24,60.216,8.388,60.7974111291,20.976,6.118,21.85,39.24,2.27,39.3056039262,134.33
2022-01-29 06:00:00,59.65744,22.72592,63.8394673161,18.87744,5.50592,19.664,40.78,17.22,44.2666556225,132.93,60.67744,8.27592,61.2392241688,18.87744,5.50592,19.664,41.8,2.77,41.8916805583,134.02,59.96744,59.64592,84.5797235323,18.87744,5.50592,19.664,41.09,54.14,67.9671074859,132.93,60.83744,9.35592,61.5526388126,18.87744,5.50592,19.664,41.96,3.85,42.1362563596,134.02
2022-01-29 06:30:00,62.17624,22.72807,66.2000754264,21.45624,6.25807,22.35025,40.72,16.47,43.9247003405,132.47,63.19624,9.71807,63.939077524300004,21.45624,6.25807,22.35025,41.74,3.46,41.8831612942,133.49,62.55624,59.04807,86.023007002,21.45624,6.25807,22.35025,41.1,52.79,66.902870641,132.47,63.43624,11.20807,64.4187657322,21.45624,6.25807,22.35025,41.98,4.95,42.2708280023,133.49
2022-01-29 07:00:00,64.6816,21.43755,68.1416020399,23.9916,6.99755,24.99125,40.69,14.44,43.1762631547,132.21,65.7016,12.44755,66.8703353032,23.9916,6.99755,24.99125,41.71,5.45,42.0645527731,133.22,65.3316,60.20755,88.8434974298,23.9916,6.99755,24.99125,41.34,53.21,67.3817460445,132.21,66.2116,11.51755,67.2058772174,23.9916,6.99755,24.99125,42.22,4.52,42.4612623458,133.22
2022-01-29 07:30:00,67.9108,20.4444,70.9214371541,23.2608,6.7844,24.23,44.65,13.66,46.6928056557,132.11,69.0008,13.0744,70.228557838,23.2608,6.7844,24.23,45.74,6.29,46.1704635021,133.16,68.6208,59.2644,90.6701896987,23.2608,6.7844,24.23,45.36,52.48,69.366274226,132.11,69.5208,12.1544,70.5752865527,23.2608,6.7844,24.23,46.26,5.37,46.5706398925,133.16
2022-01-29 08:00:00,69.68896,21.02678,72.7920093352,24.70896,7.20678,25.7385,44.98,13.82,47.055210126,132.11,70.78896,13.836780000000001,72.1285889135,24.70896,7.20678,25.7385,46.08,6.63,46.5545196517,133.16,70.34896,59.50678,92.141375283,24.70896,7.20678,25.7385,45.64,52.3,69.4139726568,132.11,71.25896,14.14678,72.6496439403,24.70896,7.20678,25.7385,46.55,6.94,47.0644887362,133.16
2022-01-29 08:30:00,72.72936,21.22398,75.7629007698,25.65936,7.48398,26.7285,47.07,13.74,49.0344011894,133.67,73.85936,14.15398,75.2033257872,25.65936,7.48398,26.7285,48.2,6.67,48.6593146273,134.69,73.38936,58.94398,94.1296496299,25.65936,7.48398,26.7285,47.73,51.46,70.187495325,133.67,74.30936,15.05398,75.8188848339,25.65936,7.48398,26.7285,48.65,7.57,49.2354283012,134.69
2022-01-29 09:00:00,74.98488,20.80434,77.8174324393,26.41488,7.70434,27.5155,48.57,13.1,50.3056149947,133.67,76.13488,14.71434,77.5437409096,26.41488,7.70434,27.5155,49.72,7.01,50.2117366758,134.69,75.64488,57.12434,94.7910232599,26.41488,7.70434,27.5155,49.23,49.42,69.7562133433,133.67,76.58488,16.40434,78.3220672317,26.41488,7.70434,27.5155,50.17,8.7,50.9187480207,134.69
2022-01-29 09:30:00,78.0332,20.24135,80.6157090899,25.5132,7.44135,26.57625,52.52,12.8,54.0572881303,132.7,79.2532,14.83135,80.6290186785,25.5132,7.44135,26.57625,53.74,7.39,54.2457343945,133.72,78.6732,56.04135,96.5924702452,25.5132,7.44135,26.57625,53.16,48.6,72.0273947884,132.7,79.5832,17.08135,81.3956893211,25.5132,7.44135,26.57625,54.07,9.64,54.9226228434,133.72
2022-01-29 10:00:00,78.39968,19.32824,80.7470784958,25.63968,7.47824,26.708,52.76,11.85,54.0743941251,132.89,79.60968,15.68824,81.1407543963,25.63968,7.47824,26.708,53.97,8.21,54.590887518,133.92,79.12968,55.51824,96.6632361842,25.63968,7.47824,26.708,53.49,48.04,71.8959087849,132.89,80.04968,17.35824,81.9100712001,25.63968,7.47824,26.708,54.41,9.88,55.2997513557,133.92
2022-01-29 10:30:00,78.65944,18.99942,80.9214771334,26.80944,7.81942,27.9265,51.85,11.18,53.0416336475,132.21,79.84944,16.61942,81.5606411785,26.80944,7.81942,27.9265,53.04,8.8,53.7650592857,133.28,79.49944,56.01942,97.253978723,26.80944,7.81942,27.9265,52.69,48.2,71.4106161575,132.21,80.40944,17.33942,82.2577262453,26.80944,7.81942,27.9265,53.6,9.52,54.4388684673,133.28
2022-01-29 11:00:00,80.23808,21.864440000000002,83.1637133526,26.51808,7.73444,27.623,53.72,14.13,55.5472348547,132.21,81.47808,14.12444,82.6932725547,26.51808,7.73444,27.623,54.96,6.39,55.3302241094,133.28,82.05808,55.87444,99.2747779579,26.51808,7.73444,27.623,55.54,48.14,73.4993278881,132.21,83.30808,25.16444,87.0257733881,26.51808,7.73444,27.623,56.79,17.43,59.4046210324,133.28
2022-01-29 11:30:00,79.45696,28.30328,84.3474015676,27.09696,7.9032800000000005,28.226,52.36,20.4,56.1936793599,131.74,80.65696,8.54328,81.1081551362,27.09696,7.9032800000000005,28.226,53.56,0.64,53.5638236126,132.78,82.70696,55.88328,99.8167431647,27.09696,7.9032800000000005,28.226,55.61,47.98,73.4476173882,131.74,84.39696,37.12328,92.2007851116,27.09696,7.9032800000000005,28.226,57.3,29.22,64.3202798501,132.78
2022-01-29 12:00:00,79.30192,28.52681,84.2767666944,26.73192,7.79681,27.84575,52.57,20.73,56.5096257287,132.04,80.51192,8.81681,80.9932429321,26.73192,7.79681,27.84575,53.78,1.02,53.7896718711,133.09,82.53192,56.06681,99.7747713726,26.73192,7.79681,27.84575,55.8,48.27,73.7809792562,132.04,84.24192,36.58681,91.8438661603,26.73192,7.79681,27.84575,57.51,28.79,64.3137947877,133.09
2022-01-29 12:30:00,78.23984,28.87912,83.3994972119,26.25984,7.65912,27.354,51.98,21.22,56.1445349077,131.97,79.43984,9.03912,79.9524475523,26.25984,7.65912,27.354,53.18,1.38,53.1979022143,133.0,81.55984,57.01912,99.5147604449,26.25984,7.65912,27.354,55.3,49.36,74.1248919055,131.97,83.23984,35.85912,90.635243975,26.25984,7.65912,27.354,56.98,28.2,63.5764138655,133.0
2022-01-29 13:00:00,76.45656,29.11858,81.8137963198,26.56656,7.7485800000000005,27.6735,49.89,21.37,54.2742019748,132.3,77.61656,9.21858,78.1620918569,26.56656,7.7485800000000005,27.6735,51.05,1.47,51.0711601591,133.36,79.74656,57.73858,98.4543419675,26.56656,7.7485800000000005,27.6735,53.18,49.99,72.9870707728,132.3,81.41656,35.63858,88.8749943834,26.56656,7.7485800000000005,27.6735,54.85,27.89,61.5335241962,133.36
2022-01-29 13:30:00,74.78,30.17,80.6366994612,26.88,7.84,28.0,47.9,22.33,52.8492090764,132.57,75.92,10.08,76.5862441957,26.88,7.84,28.0,49.04,2.24,49.091131582,133.61,78.03,58.13,97.3025066481,26.88,7.84,28.0,51.15,50.29,71.7314895984,132.57,79.66,36.12,87.4663935463,26.88,7.84,28.0,52.78,28.28,59.8789345263,133.61
2022-01-29 14:00:00,74.7632,30.86135,80.8823775495,26.9532,7.86135,28.07625,47.81,23.0,53.0546520109,133.2,75.9032,10.63135,76.6441215819,26.9532,7.86135,28.07625,48.95,2.77,49.0283122288,134.21,77.9532,57.83135,97.0626933124,26.9532,7.86135,28.07625,51.0,49.97,71.400286414,133.2,79.6032,36.93135,87.7530287971,26.9532,7.86135,28.07625,52.65,29.07,60.1422264304,134.21
2022-01-29 14:30:00,73.65336,31.18473,79.9831533791,26.79336,7.81473,27.90975,46.86,23.37,52.3642673968,133.78,74.78336,10.76473,75.554155047,26.79336,7.81473,27.90975,47.99,2.95,48.080584439,134.79,76.84336,58.97473,96.8654776206,26.79336,7.81473,27.90975,50.05,51.16,71.5705812468,133.78,78.48336,36.43473,86.5281881647,26.79336,7.81473,27.90975,51.69,28.62,59.08435072,134.79
2022-01-29 15:00:00,71.97832,29.47201,77.778389823,27.05832,7.89201,28.18575,44.92,21.58,49.8347549407,134.35,73.08832,10.85201,73.8895705865,27.05832,7.89201,28.18575,46.03,2.96,46.1250745257,135.32,74.92832,61.07201,96.6645930187,27.05832,7.89201,28.18575,47.87,53.18,71.5517246473,134.35,76.45832,32.50201,83.0798131393,27.05832,7.89201,28.18575,49.4,24.61,55.1906885262,135.32
2022-01-29 15:30:00,72.5324,21.2282,75.5750324181,26.7024,7.7882,27.815,45.83,13.44,47.7600512981,134.36,73.6424,14.9482,75.1442064367,26.7024,7.7882,27.815,46.94,7.16,47.4829358823,135.38,73.6624,61.2482,95.7992232589,26.7024,7.7882,27.815,46.96,53.46,71.156259036,134.36,74.5524,14.0282,75.8607325367,26.7024,7.7882,27.815,47.85,6.24,48.2551562012,135.38
2022-01-29 16:00:00,72.50056,20.23058,75.2702302869,25.75056,7.51058,26.8235,46.75,12.72,48.4495706895,134.36,73.63056,15.39058,75.2218672904,25.75056,7.51058,26.8235,47.88,7.88,48.5241053498,135.38,73.80056,60.38058,95.35374716,25.75056,7.51058,26.8235,48.05,52.87,71.4425601445,134.36,74.71056,14.37058,76.0800982192,25.75056,7.51058,26.8235,48.96,6.86,49.4382564417,135.38
2022-01-29 16:30:00,75.03456,19.54258,77.5377174506,23.734560000000002,6.92258,24.7235,51.3,12.62,52.8294841921,134.36,76.23456,14.69258,77.6374912362,23.734560000000002,6.92258,24.7235,52.5,7.77,53.0718654279,135.25,76.29456,59.19258,96.5640793083,23.734560000000002,6.92258,24.7235,52.56,52.27,74.1262875099,134.36,77.22456,13.74258,78.4378172328,23.734560000000002,6.92258,24.7235,53.49,6.82,53.9230238395,135.25
2022-01-29 17:00:00,78.66032,20.28676,81.2342204603,26.08032,7.60676,27.167,52.58,12.68,54.0873256873,133.65,79.87032,14.96676,81.2605188379,26.08032,7.60676,27.167,53.79,7.36,54.2911935769,134.62,79.82032,57.14676,98.1684046086,26.08032,7.60676,27.167,53.74,49.54,73.0903495682,133.65,80.75032,15.95676,82.3117996997,26.08032,7.60676,27.167,54.67,8.35,55.3039908144,134.62
2022-01-29 17:30:00,82.43696,33.23578,88.8845849754,24.87696,7.25578,25.9135,57.56,25.98,63.151516213,132.45,83.73696,15.18578,85.1027989214,24.87696,7.25578,25.9135,58.86,7.93,59.3917881529,133.38,87.53696,49.16578,100.3991697628,24.87696,7.25578,25.9135,62.66,41.91,75.3838424332,132.45,89.06696,40.35578,97.782985959,24.87696,7.25578,25.9135,64.19,33.1,72.2216456473,133.38
2022-01-29 18:00:00,84.05976,34.65493,90.9230852125,24.11976,7.03493,25.12475,59.94,27.62,65.9974848006,131.79,85.37976,15.12493,86.7090936705,24.11976,7.03493,25.12475,61.26,8.09,61.7918740612,132.77,89.62976,46.50493,100.976246672,24.11976,7.03493,25.12475,65.51,39.47,76.4816383193,131.79,91.23976,43.20493,100.952264864,24.11976,7.03493,25.12475,67.12,36.17,76.2454149441,132.77
2022-01-29 18:30:00,83.55944,34.21567,90.2933667922,21.13944,6.16567,22.02025,62.42,28.05,68.4328787937,131.92,84.91944,14.60567,86.1663326715,21.13944,6.16567,22.02025,63.78,8.44,64.33600858,132.97,89.18944,46.41567,100.544371444,21.13944,6.16567,22.02025,68.05,40.25,79.0624120553,131.92,90.83944,41.88567,100.0310612303,21.13944,6.16567,22.02025,69.7,35.72,78.319910623,132.97
2022-01-29 19:00:00,81.67656,34.57108,88.6917133998,21.94656,6.40108,22.861,59.73,28.17,66.0395472425,131.92,82.99656,14.78108,84.3024869016,21.94656,6.40108,22.861,61.05,8.38,61.6224545113,132.97,87.23656,48.11108,99.6237593117,21.94656,6.40108,22.861,65.29,41.71,77.4758555939,131.92,88.87656,41.46108,98.07172922,21.94656,6.40108,22.861,66.93,35.06,75.5567899,132.97
2022-01-29 19:30:00,79.4824,35.08195,86.8803494788,21.8124,6.36195,22.72125,57.67,28.72,64.4256726779,133.15,80.7624,15.09195,82.1604053578,21.8124,6.36195,22.72125,58.95,8.73,59.5929140083,134.18,85.0424,49.00195,98.1498899722,21.8124,6.36195,22.72125,63.23,42.64,76.2640314958,133.15,86.6924,41.31195,96.0325436014,21.8124,6.36195,22.72125,64.88,34.95,73.6947549016,134.18
2022-01-29 20:00:00,76.52768,35.92849,84.541955264,22.41768,6.53849,23.35175,54.11,29.39,61.5764906438,133.15,77.75768,15.80849,79.3483784022,22.41768,6.53849,23.35175,55.34,9.27,56.1110372387,134.18,81.98768,50.72849,96.4124440592,22.41768,6.53849,23.35175,59.57,44.19,74.1710253401,133.15,83.61768000000001,40.50849,92.9131539162,22.41768,6.53849,23.35175,61.2,33.97,69.9957205835,134.18
2022-01-29 20:30:00,75.20832,36.28076,83.502005625,22.04832,6.43076,22.967,53.16,29.85,60.9672707278,133.55,76.43832,16.22076,78.1404493166,22.04832,6.43076,22.967,54.39,9.79,55.2640588448,134.54,80.57832,51.02076,95.3728661885,22.04832,6.43076,22.967,58.53,44.59,73.580085621,133.55,82.20832,39.74076,91.3101083265,22.04832,6.43076,22.967,60.16,33.31,68.7661377424,134.54
2022-01-29 21:00:00,72.89856,36.84458,81.6806165834,21.47856,6.2645800000000005,22.3735,51.42,30.58,59.8260210945,133.28,74.09856,16.75458,75.9691552214,21.47856,6.2645800000000005,22.3735,52.62,10.49,53.6554237706,134.3,78.18856,51.83458,93.8097788008,21.47856,6.2645800000000005,22.3735,56.71,45.57,72.7505944993,133.28,79.78856,38.79458,88.7199737615,21.47856,6.2645800000000005,22.3735,58.31,32.53,66.77018047,134.3
2022-01-29 21:30:00,70.0184,36.91495,79.1535840759,18.9084,5.51495,19.69625,51.11,31.4,59.9849322747,133.13,71.2084,16.96495,73.2014054446,18.9084,5.51495,19.69625,52.3,11.45,53.5387009555,134.16,75.1584,51.85495,91.3111216121,18.9084,5.51495,19.69625,56.25,46.34,72.8797509601,133.13,76.7584,36.77495,85.1131536137,18.9084,5.51495,19.69625,57.85,31.26,65.7556849253,134.16
2022-01-29 22:00:00,67.9804,35.2997,76.5989791332,12.8904,3.7597,13.4275,55.09,31.54,63.4797581911,133.13,69.2504,15.2597,70.9117503962,12.8904,3.7597,13.4275,56.36,11.5,57.5212969256,134.16,73.2104,50.2897,88.8190103201,12.8904,3.7597,13.4275,60.32,46.53,76.180990411,133.13,74.8204,35.1297,82.6570509893,12.8904,3.7597,13.4275,61.93,31.37,69.4219115265,134.16
2022-01-29 22:30:00,64.98928,35.86354,74.2280271612,11.18928,3.26354,11.6555,53.8,32.6,62.9062794958,134.31,66.20928,15.55354,68.0116266873,11.18928,3.26354,11.6555,55.02,12.29,56.3759212785,135.33,70.06928,51.29354,86.8373839164,11.18928,3.26354,11.6555,58.88,48.03,75.9850991971,134.31,71.65928,34.29354,79.4424275551,11.18928,3.26354,11.6555,60.47,31.03,67.9667698217,135.33
2022-01-29 23:00:00,63.764,22.8445,67.7327016754,12.324,3.5945,12.8375,51.44,19.25,54.9239119146,134.31,64.944,11.9845,66.0405282857,12.324,3.5945,12.8375,52.62,8.39,53.2846741568,135.33,65.014,66.1045,92.7179870157,12.324,3.5945,12.8375,52.69,62.51,81.7541203855,134.31,66.564,21.3645,69.9085685467,12.324,3.5945,12.8375,54.24,17.77,57.076707158,135.33
2022-01-29 23:30:00,61.45712,17.97666,64.0323192103,13.49712,3.93666,14.0595,47.96,14.04,49.972824615,133.32,62.60712,10.22666,63.4368666427,13.49712,3.93666,14.0595,49.11,6.29,49.5111724765,134.37,61.16712,73.46666,95.5968969196,13.49712,3.93666,14.0595,47.67,69.53,84.3021340181,133.32,62.64712,14.94666,64.4054678537,13.49712,3.93666,14.0595,49.15,11.01,50.3680712357,134.37
2022-01-30 00:00:00,59.3004,18.34595,62.0734349103,12.7404,3.7159500000000003,13.27125,46.56,14.63,48.8044106613,133.42,60.4004,9.21595,61.0994439792,12.7404,3.7159500000000003,13.27125,47.66,5.5,47.9763024836,134.5,58.9004,72.36595,93.3064190694,12.7404,3.7159500000000003,13.27125,46.16,68.65,82.7258611318,133.42,60.3604,14.76595,62.140254003,12.7404,3.7159500000000003,13.27125,47.62,11.05,48.8852421493,134.5
2022-01-30 00:30:00,59.64688,17.64159,62.201093169399996,10.97688,3.20159,11.43425,48.67,14.44,50.7669429846,132.79,60.79688,9.05159,61.4669984566,10.97688,3.20159,11.43425,49.82,5.85,50.1622856337,133.83,59.29688,72.47159,93.6389413378,10.97688,3.20159,11.43425,48.32,69.27,84.4580090933,132.79,60.77688,14.29159,62.4345952759,10.97688,3.20159,11.43425,49.8,11.09,51.0198794589,133.83
2022-01-30 01:00:00,62.90728,17.88129,65.399284469,13.06728,3.81129,13.61175,49.84,14.07,51.7879377848,133.31,64.04728,9.89129,64.8065713741,13.06728,3.81129,13.61175,50.98,6.08,51.3412777402,134.34,62.57728,71.71129,95.1757589182,13.06728,3.81129,13.61175,49.51,67.9,84.0336248177,133.31,64.06728,15.62129,65.9442269487,13.06728,3.81129,13.61175,51.0,11.81,52.3495568272,134.34
