Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2022-01-30 01:30:00,63.12064,18.58102,65.7987043812,15.02064,4.38102,15.6465,48.1,14.2,50.1522681441,132.8,64.25064,10.38102,65.0838714018,15.02064,4.38102,15.6465,49.23,6.0,49.5942829366,133.77,62.79064,72.51102,95.9193019838,15.02064,4.38102,15.6465,47.77,68.13,83.2085921044,132.8,64.30064,16.16102,66.3004590621,15.02064,4.38102,15.6465,49.28,11.78,50.6684004089,133.77
2022-01-30 02:00:00,61.54352,18.81561,64.3555128459,14.93352,4.35561,15.55575,46.61,14.46,48.8014723139,133.05,62.65352,10.18561,63.4760602075,14.93352,4.35561,15.55575,47.72,5.83,48.074809412,134.02,61.28352,73.11561,95.4021082014,14.93352,4.35561,15.55575,46.35,68.76,82.9232180996,133.05,62.77352,15.88561,64.7523545384,14.93352,4.35561,15.55575,47.84,11.53,49.2098211742,134.02
2022-01-30 02:30:00,60.36352,18.27686,63.0697879991,13.46352,3.92686,14.0245,46.9,14.35,49.0462281934,133.65,61.47352,9.98686,62.2794591647,13.46352,3.92686,14.0245,48.01,6.06,48.3909464673,134.64,60.11352,73.56686,95.003779804,13.46352,3.92686,14.0245,46.65,69.64,83.8209526312,133.65,61.60352,15.09686,63.4264050554,13.46352,3.92686,14.0245,48.14,11.17,49.4189083246,134.64
2022-01-30 03:00:00,59.3844,18.0667,62.071834291,12.6744,3.6967,13.2025,46.71,14.37,48.870451195,133.65,60.4944,9.7367,61.2729610697,12.6744,3.6967,13.2025,47.82,6.04,48.1999377593,134.64,59.1044,73.3967,94.2359043584,12.6744,3.6967,13.2025,46.43,69.7,83.748641183,133.65,60.6244,14.8067,62.4063798041,12.6744,3.6967,13.2025,47.95,11.11,49.2202661513,134.64
2022-01-30 03:30:00,58.35216,17.98813,61.0618325762,11.82216,3.44813,12.31475,46.53,14.54,48.7488717818,133.65,59.45216,9.26813,60.1702381777,11.82216,3.44813,12.31475,47.63,5.82,47.9842609613,134.68,57.98216,73.22813,93.4039073142,11.82216,3.44813,12.31475,46.16,69.78,83.6659667965,133.65,59.48216,14.33813,61.1858589068,11.82216,3.44813,12.31475,47.66,10.89,48.8883186457,134.68
2022-01-30 04:00:00,57.10832,17.432010000000002,59.7095904011,9.77832,2.85201,10.18575,47.33,14.58,49.5247948002,133.56,58.22832,8.71201,58.8764500311,9.77832,2.85201,10.18575,48.45,5.86,48.8030951887,134.54,56.70832,72.89201,92.3530112073,9.77832,2.85201,10.18575,46.93,70.04,84.3091127933,133.56,58.16832,13.78201,59.7787357784,9.77832,2.85201,10.18575,48.39,10.93,49.6090415146,134.54
2022-01-30 04:30:00,56.47824,16.66532,58.8856899781,8.65824,2.52532,9.019,47.82,14.14,49.8667424242,133.74,57.59824,8.88532,58.2795518394,8.65824,2.52532,9.019,48.94,6.36,49.3515268254,134.71,56.15824,73.24532,92.2963965808,8.65824,2.52532,9.019,47.5,70.72,85.191363412,133.74,57.61824,13.14532,59.0987395686,8.65824,2.52532,9.019,48.96,10.62,50.0985628536,134.71
2022-01-30 05:00:00,56.27776,16.95268,58.7756720914,7.99776,2.33268,8.331,48.28,14.62,50.4450473288,133.99,57.40776,8.43268,58.0237968441,7.99776,2.33268,8.331,49.41,6.1,49.7851192627,134.94,55.89776,73.33268,92.2076001694,7.99776,2.33268,8.331,47.9,71.0,85.6470081205,133.99,57.36776,13.48268,58.9308284975,7.99776,2.33268,8.331,49.37,11.15,50.6134310238,134.94
2022-01-30 05:30:00,55.98576,16.87168,58.4727193553,7.68576,2.24168,8.006,48.3,14.63,50.4670872946,134.45,57.12576,8.26168,57.7200815315,7.68576,2.24168,8.006,49.44,6.02,49.8051603752,135.35,55.58576,73.00168,91.7552287208,7.68576,2.24168,8.006,47.9,70.76,85.4481573821,134.45,57.04576,13.34168,58.5851445266,7.68576,2.24168,8.006,49.36,11.1,50.5926832655,135.35
2022-01-30 06:00:00,56.67472,16.71846,59.0891766049,7.43472,2.16846,7.7445,49.24,14.55,51.3447183262,134.45,57.82472,8.21846,58.4058329951,7.43472,2.16846,7.7445,50.39,6.05,50.7518925755,135.35,56.27472,72.78846,92.00545647,7.43472,2.16846,7.7445,48.84,70.62,85.8634380863,134.45,57.70472,13.28846,59.2150139699,7.43472,2.16846,7.7445,50.27,11.12,51.4852143824,135.35
2022-01-30 06:30:00,58.9676,15.50055,60.970852873,7.4076,2.16055,7.7162500000000005,51.56,13.34,53.2577618756,134.37,60.1576,9.19055,60.8555917485,7.4076,2.16055,7.7162500000000005,52.75,7.03,53.2163828158,135.31,58.6476,71.73055,92.6542648185,7.4076,2.16055,7.7162500000000005,51.24,69.57,86.403255147,134.37,60.1076,13.43055,61.589798271,7.4076,2.16055,7.7162500000000005,52.7,11.27,53.8915846863,135.31
2022-01-30 07:00:00,61.18968,14.84324,62.964265359,7.27968,2.12324,7.583,53.91,12.72,55.3903105245,133.48,62.399680000000004,9.703240000000001,63.1496075253,7.27968,2.12324,7.583,55.12,7.58,55.6387526819,134.42,60.88968,70.85324,93.4223460902,7.27968,2.12324,7.583,53.61,68.73,87.1656182219,133.48,62.32968,13.87324,63.8549590635,7.27968,2.12324,7.583,55.05,11.75,56.2900079943,134.42
2022-01-30 07:30:00,63.74496,14.87978,65.458595908,7.40496,2.15978,7.7135,56.34,12.72,57.758064372,132.67,65.00496,9.56978,65.7055972795,7.40496,2.15978,7.7135,57.6,7.41,58.0746769255,133.7,63.36496,68.85978,93.5777081224,7.40496,2.15978,7.7135,55.96,66.7,87.0655592068,132.67,64.83496,15.14978,66.5814378956,7.40496,2.15978,7.7135,57.43,12.99,58.8807693564,133.7
2022-01-30 08:00:00,64.26648,16.73439,66.4094892336,7.38648,2.15439,7.69425,56.88,14.58,58.7189134777,132.67,65.52648,8.93439,66.132767263,7.38648,2.15439,7.69425,58.14,6.78,58.5339901254,133.7,64.33648,67.03439,92.9128198983,7.38648,2.15439,7.69425,56.95,64.88,86.3291196526,132.67,65.87648,17.02439,68.0407265692,7.38648,2.15439,7.69425,58.49,14.87,60.3506172297,133.7
2022-01-30 08:30:00,66.41224,27.13482,71.7417875317,7.42224,2.16482,7.7315000000000005,58.99,24.97,64.0571697783,132.98,67.71224,7.11482,68.0850064952,7.42224,2.16482,7.7315000000000005,60.29,4.95,60.492864042,133.99,69.60224,54.87482,88.6324866121,7.42224,2.16482,7.7315000000000005,62.18,52.71,81.5150078206,132.98,71.45224,27.71482,76.6389838702,7.42224,2.16482,7.7315000000000005,64.03,25.55,68.9394183323,133.99
2022-01-30 09:00:00,69.03968,26.32699,73.8890236568,7.66968,2.23699,7.98925,61.37,24.09,65.9287873391,132.98,70.38968,6.35699,70.6761513692,7.66968,2.23699,7.98925,62.72,4.12,62.8551732159,133.99,72.30968,53.97699,90.2341690889,7.66968,2.23699,7.98925,64.64,51.74,82.7970844897,132.98,74.17968,28.49699,79.4651078396,7.66968,2.23699,7.98925,66.51,26.26,71.5064171945,133.99
2022-01-30 09:30:00,70.6144,26.0217,75.2563775254,7.9944,2.3317,8.3275,62.62,23.69,66.9513293371,132.79,71.9644,6.0917,72.2217673299,7.9944,2.3317,8.3275,63.97,3.76,64.0804065218,133.84,73.9144,53.6917,91.3571955363,7.9944,2.3317,8.3275,65.92,51.36,83.5661175358,132.79,75.8044,28.811700000000002,81.0951362059,7.9944,2.3317,8.3275,67.81,26.48,72.7968852356,133.84
2022-01-30 10:00:00,71.97944,24.75317,76.1167472227,7.99944,2.33317,8.33275,63.98,22.42,67.7945189525,132.67,73.36944,4.97317,73.5377939958,7.99944,2.33317,8.33275,65.37,2.64,65.4232871384,133.74,75.43944,52.94317,92.1633786119,7.99944,2.33317,8.33275,67.44,50.61,84.3180034156,132.67,77.26944,29.03317,82.5438751099,7.99944,2.33317,8.33275,69.27,26.7,74.2376110876,133.74
2022-01-30 10:30:00,72.33488,23.73309,76.1288015508,7.72488,2.2530900000000003,8.04675,64.61,21.48,68.0870215239,131.95,73.71488,3.99309,73.8229524007,7.72488,2.2530900000000003,8.04675,65.99,1.74,66.0129358535,132.99,75.90488,52.47309,92.2766274956,7.72488,2.2530900000000003,8.04675,68.18,50.22,84.6791639071,131.95,77.73488,29.27309,83.0639835715,7.72488,2.2530900000000003,8.04675,70.01,27.02,75.043190897,132.99
2022-01-30 11:00:00,71.98632,23.79351,75.8166300047,7.72632,2.25351,8.04825,64.26,21.54,67.7740304246,131.95,73.37632,3.90351,73.4800770758,7.72632,2.25351,8.04825,65.65,1.65,65.6707316847,132.99,75.59632,53.23351,92.4586944774,7.72632,2.25351,8.04825,67.87,50.98,84.8840226427,131.95,77.41632,29.09351,82.702593227,7.72632,2.25351,8.04825,69.69,26.84,74.6798614085,132.99
2022-01-30 11:30:00,72.01024,23.64382,75.7925120909,7.83024,2.28382,8.1565,64.18,21.36,67.641126543,132.41,73.40024,3.78382,73.4977042216,7.83024,2.28382,8.1565,65.57,1.5,65.5871549924,133.49,75.60024,53.04382,92.3528187347,7.83024,2.28382,8.1565,67.77,50.76,84.6720172194,132.41,77.44024,29.25382,82.7815000821,7.83024,2.28382,8.1565,69.61,26.97,74.6520796763,133.49
2022-01-30 12:00:00,71.36408,23.59494,75.1635091507,7.83408,2.28494,8.1605,63.53,21.31,67.0087830064,132.3,72.73408,3.68494,72.8273655726,7.83408,2.28494,8.1605,64.9,1.4,64.9150983978,133.38,74.94408,53.07494,91.8344400704,7.83408,2.28494,8.1605,67.11,50.79,84.1627958186,132.3,76.76408,29.41494,82.2068286303,7.83408,2.28494,8.1605,68.93,27.13,74.0768641345,133.38
2022-01-30 12:30:00,72.08968,23.95699,75.9661722898,8.86968,2.58699,9.23925,63.22,21.37,66.7341389395,132.49,73.46968,4.06699,73.5821601135,8.86968,2.58699,9.23925,64.6,1.48,64.6169513363,133.52,75.72968,53.44699,92.6906962589,8.86968,2.58699,9.23925,66.86,50.86,84.0059474085,132.49,77.49968,29.60699,82.9624870466,8.86968,2.58699,9.23925,68.63,27.02,73.7574219994,133.52
2022-01-30 13:00:00,72.48776,23.83018,76.3043434455,9.25776,2.70018,9.6435,63.23,21.13,66.6671568315,132.49,73.86776,3.91018,73.9711800301,9.25776,2.70018,9.6435,64.61,1.21,64.6213292961,133.52,76.14776,53.33018,92.9655282987,9.25776,2.70018,9.6435,66.89,50.63,83.8908159455,132.49,77.91776,30.02018,83.5008295207,9.25776,2.70018,9.6435,68.66,27.32,73.8957238276,133.52
2022-01-30 13:30:00,73.50792,24.13731,77.3693998734,10.20792,2.97731,10.63325,63.3,21.16,66.7430565677,132.49,74.87792,4.16731,74.9937955845,10.20792,2.97731,10.63325,64.67,1.19,64.6809477358,133.46,77.17792,53.72731,94.0375200405,10.20792,2.97731,10.63325,66.97,50.75,84.0270396956,132.49,78.93792,30.38731,84.5847729971,10.20792,2.97731,10.63325,68.73,27.41,73.9940605725,133.46
2022-01-30 14:00:00,74.10928,24.75229,78.1336114765,11.45928,3.34229,11.93675,62.65,21.41,66.2073304099,132.61,75.47928,4.85229,75.6350872781,11.45928,3.34229,11.93675,64.02,1.51,64.0378052403,133.61,77.79928,54.24229,94.8417312841,11.45928,3.34229,11.93675,66.34,50.9,83.6170174067,132.61,79.58928,30.35229,85.1804848493,11.45928,3.34229,11.93675,68.13,27.01,73.2887235528,133.61
2022-01-30 14:30:00,75.7524,25.0632,79.7909148964,12.1824,3.5532,12.69,63.57,21.51,67.1105431359,132.44,77.1424,5.2632,77.3217379008,12.1824,3.5532,12.69,64.96,1.71,64.9825030297,133.44,79.4724,53.7032,95.91608859830001,12.1824,3.5532,12.69,67.29,50.15,83.9223843799,132.44,81.2624,30.8432,86.9188163748,12.1824,3.5532,12.69,69.08,27.29,74.2751001346,133.44
2022-01-30 15:00:00,82.87712,20.06166,85.2706703471,15.05712,4.39166,15.6845,67.82,15.67,69.6067618842,132.12,84.36712,8.58166,84.8024517656,15.05712,4.39166,15.6845,69.31,4.19,69.4365336116,133.1,90.50712,41.32166,99.4938106409,15.05712,4.39166,15.6845,75.45,36.93,84.0031392271,132.12,58.96712,6.07166,59.2788857541,15.05712,4.39166,15.6845,43.91,1.6800000000000002,43.9421267123,133.1
2022-01-30 15:30:00,94.6048,32.9889,100.1914951792,14.2248,4.1489,14.8175,80.38,28.84,85.3972481992,131.73,96.2548,14.5589,97.3496178331,14.2248,4.1489,14.8175,82.03,10.41,82.6879011706,132.77,117.5748,13.2389,118.317801147,14.2248,4.1489,14.8175,103.35,9.09,103.7489787902,131.73,14.2248,4.1489,14.8175,14.2248,4.1489,14.8175,0.0,0.0,0.0,132.77
2022-01-30 16:00:00,96.47224,36.60357,103.1829173234,15.61224,4.55357,16.26275,80.86,32.05,86.9801247412,133.28,98.17224,16.49357,99.548111775,15.61224,4.55357,16.26275,82.56,11.94,83.4189259101,134.31,121.11224,6.58357,121.2910469563,15.61224,4.55357,16.26275,105.5,2.03,105.5195285243,133.28,15.61224,4.55357,16.26275,15.61224,4.55357,16.26275,0.0,0.0,0.0,134.31
2022-01-30 16:30:00,99.22536,35.63448,105.430015802,15.37536,4.48448,16.016,83.85,31.15,89.4491196156,133.05,100.93536,15.70448,102.1497801779,15.37536,4.48448,16.016,85.56,11.22,86.2925373367,134.08,124.48536,6.45448,124.652577857,15.37536,4.48448,16.016,109.11,1.97,109.1277828969,133.05,15.37536,4.48448,16.016,15.37536,4.48448,16.016,0.0,0.0,0.0,134.08
2022-01-30 17:00:00,103.49736,33.35298,108.7387916148,15.98736,4.66298,16.6535,87.51,28.69,92.0929758451,133.05,105.27736,13.62298,106.155113455,15.98736,4.66298,16.6535,89.29,8.96,89.7384293377,134.08,129.85736,6.32298,130.0112072948,15.98736,4.66298,16.6535,113.87,1.6600000000000001,113.8820991201,133.05,15.98736,4.66298,16.6535,15.98736,4.66298,16.6535,0.0,0.0,0.0,134.08
2022-01-30 17:30:00,108.96952,32.47861,113.7067121878,16.82952,4.90861,17.53075,92.14,27.57,96.1763198506,132.28,110.82952,12.63861,111.5478236729,16.82952,4.90861,17.53075,94.0,7.73,94.3172990495,133.29,136.30952,5.83861,136.4345066666,16.82952,4.90861,17.53075,119.48,0.93,119.4836193794,132.28,16.82952,4.90861,17.53075,16.82952,4.90861,17.53075,0.0,0.0,0.0,133.29
2022-01-30 18:00:00,108.73376,32.73818,113.5553565159,17.27376,5.03818,17.9935,91.46,27.7,95.5626579789,132.55,110.56376,12.83818,111.3066210567,17.27376,5.03818,17.9935,93.29,7.8,93.6155120693,133.51,136.00376,5.67818,136.1222408802,17.27376,5.03818,17.9935,118.73,0.64,118.7317249096,132.55,17.27376,5.03818,17.9935,17.27376,5.03818,17.9935,0.0,0.0,0.0,133.51
2022-01-30 18:30:00,106.06392,34.21156,111.4449907506,20.23392,5.90156,21.077,85.83,28.31,90.3783436449,132.84,107.81392,14.33156,108.7622864682,20.23392,5.90156,21.077,87.58,8.43,87.9847787972,133.86,131.99392,6.35156,132.1466504736,20.23392,5.90156,21.077,111.76,0.45,111.7609059555,132.84,20.23392,5.90156,21.077,20.23392,5.90156,21.077,0.0,0.0,0.0,133.86
2022-01-30 19:00:00,102.11616,35.58638,108.1392647222,21.17616,6.17638,22.0585,80.94,29.41,86.1175458313,132.76,103.78616,15.77638,104.9783843153,21.17616,6.17638,22.0585,82.61,9.6,83.1659311257,133.74,126.92616,8.61638,127.2182852292,21.17616,6.17638,22.0585,105.75,2.44,105.7781456635,132.76,21.17616,6.17638,22.0585,21.17616,6.17638,22.0585,0.0,0.0,0.0,133.74
2022-01-30 19:30:00,99.37464,36.615520000000004,105.9056909708,21.82464,6.36552,22.734,77.55,30.25,83.2410055201,132.61,100.97464,16.60552,102.3309396888,21.82464,6.36552,22.734,79.15,10.24,79.809649166,133.62,123.51464,10.28552,123.9421567345,21.82464,6.36552,22.734,101.69,3.92,101.7655270708,132.61,21.82464,6.36552,22.734,21.82464,6.36552,22.734,0.0,0.0,0.0,133.62
2022-01-30 20:00:00,95.35544,37.55117,102.4829268999,23.69544,6.91117,24.68275,71.66,30.64,77.9356478128,133.27,96.87544,17.68117,98.4757566499,23.69544,6.91117,24.68275,73.18,10.77,73.9682722524,134.28,118.13544,11.64117,118.7076199027,23.69544,6.91117,24.68275,94.44,4.73,94.5583761493,133.27,23.69544,6.91117,24.68275,23.69544,6.91117,24.68275,0.0,0.0,0.0,134.28
2022-01-30 20:30:00,93.13624,38.59432,100.8160738057,25.38624,7.40432,26.444,67.75,31.19,74.5847075479,132.87,94.59624,18.69432,96.4257549745,25.38624,7.40432,26.444,69.21,11.29,70.1248044561,133.83,114.96624,12.78432,115.6748683924,25.38624,7.40432,26.444,89.58,5.38,89.7414107311,132.87,25.38624,7.40432,26.444,25.38624,7.40432,26.444,0.0,0.0,0.0,133.83
2022-01-30 21:00:00,89.14128,40.38079,97.8610034746,25.51128,7.44079,26.57425,63.63,32.94,71.6506838767,132.99,90.54128,20.33079,92.7958210593,25.51128,7.44079,26.57425,65.03,12.89,66.2951959044,133.92,109.91128,13.48079,110.7349139624,25.51128,7.44079,26.57425,84.4,6.04,84.6158472155,132.99,25.51128,7.44079,26.57425,25.51128,7.44079,26.57425,0.0,0.0,0.0,133.92
2022-01-30 21:30:00,85.37888,42.19009,95.2342209726,25.74888,7.51009,26.82175,59.63,34.68,68.9814417072,133.58,86.71888,22.15009,89.5030202589,25.74888,7.51009,26.82175,60.97,14.64,62.7030342169,134.62,105.04888,14.62009,106.0613700688,25.74888,7.51009,26.82175,79.3,7.11,79.618101585,133.58,25.74888,7.51009,26.82175,25.74888,7.51009,26.82175,0.0,0.0,0.0,134.62
2022-01-30 22:00:00,81.2848,35.8989,88.8591567158,25.7448,7.5089,26.8175,55.54,28.39,62.3753452896,133.58,82.5748,15.6489,84.0445457258,25.7448,7.5089,26.8175,56.83,8.14,57.4100034837,134.62,97.6648,29.9989,102.1682297011,25.7448,7.5089,26.8175,71.92,22.49,75.354405976,133.58,25.7448,7.5089,26.8175,25.7448,7.5089,26.8175,0.0,0.0,0.0,134.62
2022-01-30 22:30:00,77.27208,31.32144,83.3786960272,25.34208,7.39144,26.398,51.93,23.93,57.1784032656,133.91,78.46208,11.51144,79.3020255025,25.34208,7.39144,26.398,53.12,4.12,53.2795345325,134.91,91.45208,38.48144,99.2184668335,25.34208,7.39144,26.398,66.11,31.09,73.0555966371,133.91,25.34208,7.39144,26.398,25.34208,7.39144,26.398,0.0,0.0,0.0,134.91
2022-01-30 23:00:00,73.16232,32.38526,80.00956276,25.73232,7.50526,26.8045,47.43,24.88,53.5594930895,132.2,74.31232,12.22526,75.3112069074,25.73232,7.50526,26.8045,48.58,4.72,48.8087574109,133.22,86.41232,39.36526,94.9563728385,25.73232,7.50526,26.8045,60.68,31.86,68.5355528175,132.2,25.73232,7.50526,26.8045,25.73232,7.50526,26.8045,0.0,0.0,0.0,133.22
2022-01-30 23:30:00,69.38576,34.13918,77.3296017179,25.02576,7.29918,26.0685,44.36,26.84,51.847808054,133.37,70.49576,13.53918,71.7841317636,25.02576,7.29918,26.0685,45.47,6.24,45.8961708642,134.39,81.89576,40.17918,91.2210612274,25.02576,7.29918,26.0685,56.87,32.88,65.6908768399,133.37,25.02576,7.29918,26.0685,25.02576,7.29918,26.0685,0.0,0.0,0.0,134.39
2022-01-31 00:00:00,66.85432,29.42501,73.0433523064,25.35432,7.39501,26.41075,41.5,22.03,46.9847943488,134.96,67.90432,12.77501,69.0955682744,25.35432,7.39501,26.41075,42.55,5.38,42.8887735894,136.03,77.07432,51.15501,92.5055990282,25.35432,7.39501,26.41075,51.72,43.76,67.7487712066,134.96,25.35432,7.39501,26.41075,25.35432,7.39501,26.41075,0.0,0.0,0.0,136.03
2022-01-31 00:30:00,67.80048,23.55514,71.7756902346,25.56048,7.45514,26.6255,42.24,16.1,45.2042874073,134.96,68.87048,11.81514,69.876609453,25.56048,7.45514,26.6255,43.31,4.36,43.5289064875,136.09,76.24048,61.95514,98.2397585657,25.56048,7.45514,26.6255,50.68,54.5,74.4225261598,134.96,25.56048,7.45514,26.6255,25.56048,7.45514,26.6255,0.0,0.0,0.0,136.09
2022-01-31 01:00:00,72.61096,23.00153,76.1670656811,25.65096,7.48153,26.71975,46.96,15.52,49.4581843581,133.93,73.75096,12.06153,74.7307473993,25.65096,7.48153,26.71975,48.1,4.58,48.3175578853,134.97,81.70096,58.72153,100.6144370876,25.65096,7.48153,26.71975,56.05,51.24,75.9416888145,133.93,25.65096,7.48153,26.71975,25.65096,7.48153,26.71975,0.0,0.0,0.0,134.97
2022-01-31 01:30:00,73.9164,23.33145,77.5112298191,25.6164,7.47145,26.68375,48.3,15.86,50.8372855294,132.73,75.0664,11.881450000000001,76.0008767256,25.6164,7.47145,26.68375,49.45,4.41,49.6462546422,133.74,83.1464,58.34145,101.5728734509,25.6164,7.47145,26.68375,57.53,50.87,76.7949073832,132.73,25.6164,7.47145,26.68375,25.6164,7.47145,26.68375,0.0,0.0,0.0,133.74
2022-01-31 02:00:00,73.30712,22.68791,76.7377032681,23.78712,6.9379100000000005,24.77825,49.52,15.75,51.9643425822,133.34,74.48712,11.59791,75.3846308094,23.78712,6.9379100000000005,24.77825,50.7,4.66,50.9137073881,134.4,82.73712,58.26791,101.1957526859,23.78712,6.9379100000000005,24.77825,58.95,51.33,78.165666376,133.34,23.78712,6.9379100000000005,24.77825,23.78712,6.9379100000000005,24.77825,0.0,0.0,0.0,134.4
2022-01-31 02:30:00,72.188,23.31275,75.8590248854,24.078,7.02275,25.08125,48.11,16.29,50.7930723623,133.71,73.348,11.33275,74.2183287778,24.078,7.02275,25.08125,49.27,4.31,49.4581540294,134.73,81.408,59.55275,100.8652194592,24.078,7.02275,25.08125,57.33,52.53,77.7568633627,133.71,24.078,7.02275,25.08125,24.078,7.02275,25.08125,0.0,0.0,0.0,134.73
2022-01-31 03:00:00,70.22784,23.63812,74.0993267729,25.22784,7.35812,26.279,45.0,16.28,47.8543456752,134.47,71.33784,11.71812,72.2938569465,25.22784,7.35812,26.279,46.11,4.36,46.3156744526,135.52,78.91784,59.77812,99.0022681609,25.22784,7.35812,26.279,53.69,52.42,75.0364744641,134.47,25.22784,7.35812,26.279,25.22784,7.35812,26.279,0.0,0.0,0.0,135.52
2022-01-31 03:30:00,68.986,23.9505,73.0253014116,25.476,7.4305,26.5375,43.51,16.52,46.5406327847,134.47,70.066,11.6705,71.0312954003,25.476,7.4305,26.5375,44.59,4.24,44.7911341674,135.52,77.376,60.3705,98.1409325728,25.476,7.4305,26.5375,51.9,52.94,74.1367223446,134.47,25.476,7.4305,26.5375,25.476,7.4305,26.5375,0.0,0.0,0.0,135.52
2022-01-31 04:00:00,67.54752,24.12011,71.7248016,25.09752,7.32011,26.14325,42.45,16.8,45.6535047943,134.97,68.61752,11.25011,69.5336539092,25.09752,7.32011,26.14325,43.52,3.93,43.697085715200004,135.95,75.78752,61.03011,97.3058195298,25.09752,7.32011,26.14325,50.69,53.71,73.8528279756,134.97,25.09752,7.32011,26.14325,25.09752,7.32011,26.14325,0.0,0.0,0.0,135.95
2022-01-31 04:30:00,67.07344,22.60017,70.778626982,24.82344,7.24017,25.85775,42.25,15.36,44.9554457213,134.91,68.12344,12.14017,69.1967253926,24.82344,7.24017,25.85775,43.3,4.9,43.5763697432,135.95,75.51344,61.23017,97.218379635,24.82344,7.24017,25.85775,50.69,53.99,74.0567093517,134.91,24.82344,7.24017,25.85775,24.82344,7.24017,25.85775,0.0,0.0,0.0,135.95
2022-01-31 05:00:00,67.55104,22.63322,71.2418813104,24.73104,7.21322,25.7615,42.82,15.42,45.5118534011,133.21,68.62104,11.98322,69.6594910421,24.73104,7.21322,25.7615,43.89,4.77,44.1484427811,134.18,75.94104,59.73322,96.6183167306,24.73104,7.21322,25.7615,51.21,52.52,73.3540353355,133.21,24.73104,7.21322,25.7615,24.73104,7.21322,25.7615,0.0,0.0,0.0,134.18
2022-01-31 05:30:00,70.14512,22.28816,73.600950646,24.64512,7.18816,25.672,45.5,15.1,47.9401710468,132.98,71.25512,12.27816,72.3052234572,24.64512,7.18816,25.672,46.61,5.09,46.8871005715,133.95,78.93512,58.77816,98.4155742878,24.64512,7.18816,25.672,54.29,51.59,74.8928047278,132.98,24.64512,7.18816,25.672,24.64512,7.18816,25.672,0.0,0.0,0.0,133.95
2022-01-31 06:00:00,73.70024,21.67132,76.8203845773,24.45024,7.13132,25.469,49.25,14.54,51.3514761229,132.98,74.87024,12.68132,75.936609844,24.45024,7.13132,25.469,50.42,5.55,50.7245394262,134.04,83.04024,56.72132,100.5633611302,24.45024,7.13132,25.469,58.59,49.59,76.7590789418,132.98,24.45024,7.13132,25.469,24.45024,7.13132,25.469,0.0,0.0,0.0,134.04
2022-01-31 06:30:00,81.69696,31.70078,87.6318020233,24.75696,7.22078,25.7885,56.94,24.48,61.979302997,132.72,83.00696,13.63078,84.1186874116,24.75696,7.22078,25.7885,58.25,6.41,58.6016262573,133.74,97.76696,27.60078,101.5882942285,24.75696,7.22078,25.7885,73.01,20.38,75.8010850846,132.72,24.75696,7.22078,25.7885,24.75696,7.22078,25.7885,0.0,0.0,0.0,133.74
2022-01-31 07:00:00,88.84568,31.79874,94.3647959795,24.71568,7.20874,25.7455,64.13,24.59,68.682785325,133.27,90.27568,11.76874,91.0395608549,24.71568,7.20874,25.7455,65.56,4.5600000000000005,65.7183931636,134.23,107.51568,21.74874,109.6933413542,24.71568,7.20874,25.7455,82.8,14.54,84.0669471314,133.27,24.71568,7.20874,25.7455,24.71568,7.20874,25.7455,0.0,0.0,0.0,134.23
2022-01-31 07:30:00,97.66272,31.40496,102.5879056731,24.94272,7.27496,25.982,72.72,24.13,76.6188964943,133.0,99.19272,14.63496,100.2665335753,24.94272,7.27496,25.982,74.25,7.36,74.6138867772,134.07,117.70272,23.06496,119.9413301377,24.94272,7.27496,25.982,92.76,15.79,94.0943234207,133.0,24.94272,7.27496,25.982,24.94272,7.27496,25.982,0.0,0.0,0.0,134.07
2022-01-31 08:00:00,100.9832,41.70135,109.2547906229,25.0332,7.30135,26.07625,75.95,34.4,83.3772301051,132.01,102.5932,21.75135,104.8736664424,25.0332,7.30135,26.07625,77.56,14.45,78.8945885343,133.06,125.1732,29.10135,128.5115503372,25.0332,7.30135,26.07625,100.14,21.8,102.4854116448,132.01,25.0332,7.30135,26.07625,25.0332,7.30135,26.07625,0.0,0.0,0.0,133.06
2022-01-31 08:30:00,105.77944,22.63317,108.1737043415,24.31944,7.09317,25.33275,81.46,15.54,82.9290250757,131.37,107.47944,14.81317,108.4954378219,24.31944,7.09317,25.33275,83.16,7.72,83.5175670144,132.47,123.47944,22.17317,125.4544601462,24.31944,7.09317,25.33275,99.16,15.08,100.3001096709,131.37,24.31944,7.09317,25.33275,24.31944,7.09317,25.33275,0.0,0.0,0.0,132.47
2022-01-31 09:00:00,106.55312,25.46341,109.5534236369,25.14312,7.33341,26.19075,81.41,18.13,83.4043464095,131.37,108.21312,13.96341,109.1102935518,25.14312,7.33341,26.19075,83.07,6.63,83.3341574626,132.47,125.64312,21.82341,127.5243303349,25.14312,7.33341,26.19075,100.5,14.49,101.5392047438,131.37,25.14312,7.33341,26.19075,25.14312,7.33341,26.19075,0.0,0.0,0.0,132.47
2022-01-31 09:30:00,107.93464,32.97302,112.8587903526,25.48464,7.43302,26.5465,82.45,25.54,86.3150861669,131.18,109.63464,13.21302,110.4279773674,25.48464,7.43302,26.5465,84.15,5.78,84.3482714701,132.3,130.98464,24.21302,133.2037771741,25.48464,7.43302,26.5465,105.5,16.78,106.8261129125,131.18,25.48464,7.43302,26.5465,25.48464,7.43302,26.5465,0.0,0.0,0.0,132.3
2022-01-31 10:00:00,108.64112,33.27241,113.6219442804,25.55112,7.45241,26.61575,83.09,25.82,87.00931272,132.09,110.36112,13.27241,111.1563478838,25.55112,7.45241,26.61575,84.81,5.82,85.0094612381,133.2,131.86112,25.10241,134.2292291398,25.55112,7.45241,26.61575,106.31,17.65,107.7652012479,132.09,25.55112,7.45241,26.61575,25.55112,7.45241,26.61575,0.0,0.0,0.0,133.2
2022-01-31 10:30:00,106.94296,33.22253,111.9845221143,25.24296,7.36253,26.29475,81.7,25.86,85.6949800163,132.53,108.62296,13.33253,109.438127704,25.24296,7.36253,26.29475,83.38,5.97,83.5934524948,133.64,129.86296,24.91253,132.2309439237,25.24296,7.36253,26.29475,104.62,17.55,106.0817934426,132.53,25.24296,7.36253,26.29475,25.24296,7.36253,26.29475,0.0,0.0,0.0,133.64
2022-01-31 11:00:00,105.73288,32.83334,110.7134595641,25.38288,7.40334,26.4405,80.35,25.43,84.2781549395,132.53,107.40288,12.96334,108.1823775679,25.38288,7.40334,26.4405,82.02,5.5600000000000005,82.2082355972,133.64,128.46288,24.83334,130.8411491598,25.38288,7.40334,26.4405,103.08,17.43,104.5432508582,132.53,25.38288,7.40334,26.4405,25.38288,7.40334,26.4405,0.0,0.0,0.0,133.64
2022-01-31 11:30:00,103.71328,33.14179,108.8798543936,26.06328,7.60179,27.14925,77.65,25.54,81.7423641694,132.42,105.33328,13.34179,106.1748710193,26.06328,7.60179,27.14925,79.27,5.74,79.4775471438,133.48,125.83328,25.10179,128.3125645319,26.06328,7.60179,27.14925,99.77,17.5,101.2931532731,132.42,26.06328,7.60179,27.14925,26.06328,7.60179,27.14925,0.0,0.0,0.0,133.48
2022-01-31 12:00:00,102.21368,33.36649,107.5219002532,26.11368,7.61649,27.20175,76.1,25.75,80.3384870408,132.13,103.81368,13.66649,104.7093744803,26.11368,7.61649,27.20175,77.7,6.05,77.935181401,133.2,124.02368,24.29649,126.381140314,26.11368,7.61649,27.20175,97.91,16.68,99.3206448831,132.13,26.11368,7.61649,27.20175,26.11368,7.61649,27.20175,0.0,0.0,0.0,133.2
2022-01-31 12:30:00,101.36168,34.03799,106.9241550617,26.22168,7.64799,27.31425,75.14,26.39,79.6395109227,131.87,102.94168,14.36799,103.9395430905,26.22168,7.64799,27.31425,76.72,6.72,77.0137442279,133.0,122.96168,23.64799,125.215023777,26.22168,7.64799,27.31425,96.74,16.0,98.0542074569,131.87,26.22168,7.64799,27.31425,26.22168,7.64799,27.31425,0.0,0.0,0.0,133.0
2022-01-31 13:00:00,101.19232,35.49026,107.2354614008,26.09232,7.61026,27.1795,75.1,27.88,80.1080794926,131.87,102.77232,15.68026,103.9616290361,26.09232,7.61026,27.1795,76.68,8.07,77.1034843571,133.0,122.64232,22.61026,124.7091115847,26.09232,7.61026,27.1795,96.55,15.0,97.7082519545,131.87,26.09232,7.61026,27.1795,26.09232,7.61026,27.1795,0.0,0.0,0.0,133.0
2022-01-31 13:30:00,104.34712,34.54416,109.9164248072,25.31712,7.38416,26.372,79.03,27.16,83.5667786863,132.41,105.99712,14.72416,107.0149070737,25.31712,7.38416,26.372,80.68,7.34,81.0131964559,133.49,126.39712,23.35416,128.5365657453,25.31712,7.38416,26.372,101.08,15.97,102.3338033105,132.41,25.31712,7.38416,26.372,25.31712,7.38416,26.372,0.0,0.0,0.0,133.49
2022-01-31 14:00:00,102.98056,34.56933,108.6279628575,24.10056,7.02933,25.10475,78.88,27.54,83.5494224995,132.41,104.61056,14.63933,105.6299164364,24.10056,7.02933,25.10475,80.51,7.61,80.8688580357,133.49,125.18056,22.08933,127.1145589685,24.10056,7.02933,25.10475,101.08,15.06,102.1957435513,132.41,24.10056,7.02933,25.10475,24.10056,7.02933,25.10475,0.0,0.0,0.0,133.49
2022-01-31 14:30:00,104.40896,33.73053,109.7222838915,24.13896,7.04053,25.14475,80.27,26.69,84.5909510527,132.71,106.06896,13.95053,106.9824357676,24.13896,7.04053,25.14475,81.93,6.91,82.2208793434,133.83,127.23896,23.10053,129.3189368506,24.13896,7.04053,25.14475,103.1,16.06,104.3433447806,132.71,24.13896,7.04053,25.14475,24.13896,7.04053,25.14475,0.0,0.0,0.0,133.83
2022-01-31 15:00:00,106.13768,33.15474,111.195521044,20.34768,5.93474,21.1955,85.79,27.22,90.0047359865,132.31,107.89768,13.40474,108.7271649766,20.34768,5.93474,21.1955,87.55,7.47,87.8681022897,133.45,129.89768,21.94474,131.7382969491,20.34768,5.93474,21.1955,109.55,16.01,110.713696533,132.31,20.34768,5.93474,21.1955,20.34768,5.93474,21.1955,0.0,0.0,0.0,133.45
2022-01-31 15:30:00,106.42736,32.17673,111.1850930209,16.37736,4.77673,17.05975,90.05,27.4,94.1263114118,132.18,108.24736,12.46673,108.9628849832,16.37736,4.77673,17.05975,91.87,7.69,92.1912848376,133.29,131.06736,20.27673,132.6265382073,16.37736,4.77673,17.05975,114.69,15.5,115.7326492395,132.18,16.37736,4.77673,17.05975,16.37736,4.77673,17.05975,0.0,0.0,0.0,133.29
2022-01-31 16:00:00,108.86768000000001,32.26349,113.5478072688,17.97768,5.24349,18.72675,90.89,27.02,94.8212660747,131.98,110.68768,12.69349,111.4131374307,17.97768,5.24349,18.72675,92.71,7.45,93.0088522669,133.11,133.61768,20.07349,135.1170951781,17.97768,5.24349,18.72675,115.64,14.83,116.5870425905,131.98,17.97768,5.24349,18.72675,17.97768,5.24349,18.72675,0.0,0.0,0.0,133.11
2022-01-31 16:30:00,111.8348,33.0514,116.6165405635,18.7248,5.4614,19.505,93.11,27.59,97.1116893067,131.64,113.7048,13.4614,114.4988682608,18.7248,5.4614,19.505,94.98,8.0,95.3163175957,132.8,137.0148,20.0714,138.4771335528,18.7248,5.4614,19.505,118.29,14.61,119.1888258185,131.64,18.7248,5.4614,19.505,18.7248,5.4614,19.505,0.0,0.0,0.0,132.8
2022-01-31 17:00:00,116.81592,31.37881,120.9569712024,15.59592,4.54881,16.24575,101.22,26.83,104.7155064926,131.64,118.81592,11.92881,119.4132293905,15.59592,4.54881,16.24575,103.22,7.38,103.4834904707,132.8,143.61592,19.84881,144.9810599212,15.59592,4.54881,16.24575,128.02,15.3,128.9310296244,131.64,15.59592,4.54881,16.24575,15.59592,4.54881,16.24575,0.0,0.0,0.0,132.8
2022-01-31 17:30:00,121.64032,31.18551,125.5742946771,16.99032,4.95551,17.69825,104.65,26.23,107.8871419586,131.23,123.69032,11.58551,124.2317161745,16.99032,4.95551,17.69825,106.7,6.63,106.9057851568,132.35,149.06032,22.40551,150.7348197228,16.99032,4.95551,17.69825,132.07,17.45,133.2178193786,131.23,16.99032,4.95551,17.69825,16.99032,4.95551,17.69825,0.0,0.0,0.0,132.35
2022-01-31 18:00:00,121.99456,29.53133,125.518015126,15.12456,4.41133,15.75475,106.87,25.12,109.78256373400001,131.57,124.08456,9.83133,124.4734231873,15.12456,4.41133,15.75475,108.96,5.42,109.0947203122,132.7,150.16456,23.00133,151.9159513078,15.12456,4.41133,15.75475,135.04,18.59,136.3135712246,131.57,15.12456,4.41133,15.75475,15.12456,4.41133,15.75475,0.0,0.0,0.0,132.7
2022-01-31 18:30:00,117.10256,32.705330000000004,121.5839141045,16.85256,4.91533,17.55475,100.25,27.79,104.0305080253,131.87,119.07256,12.825330000000001,119.7612776926,16.85256,4.91533,17.55475,102.22,7.91,102.5255894887,132.95,143.90256,19.28533,145.1890861179,16.85256,4.91533,17.55475,127.05,14.37,127.8600774284,131.87,16.85256,4.91533,17.55475,16.85256,4.91533,17.55475,0.0,0.0,0.0,132.95
2022-01-31 19:00:00,122.29464,21.15427,124.1107654958,12.97464,3.7842700000000002,13.51525,109.32,17.37,110.6913695823,132.64,124.16464,7.3142700000000005,124.379887329,12.97464,3.7842700000000002,13.51525,111.19,3.5300000000000002,111.2460201535,133.79,145.94464,10.61427,146.330108564,12.97464,3.7842700000000002,13.51525,132.97,6.83,133.1452958238,132.64,12.97464,3.7842700000000002,13.51525,12.97464,3.7842700000000002,13.51525,0.0,0.0,0.0,133.79
2022-01-31 19:30:00,117.40888,22.51509,119.5482094411,11.70888,3.41509,12.19675,105.7,19.1,107.4118243025,135.02,119.21888,4.14509,119.2909180096,11.70888,3.41509,12.19675,107.51,0.73,107.5124783455,136.15,139.74888,9.52509,140.0731123405,11.70888,3.41509,12.19675,128.04,6.11,128.1857000605,135.02,11.70888,3.41509,12.19675,11.70888,3.41509,12.19675,0.0,0.0,0.0,136.15
2022-01-31 20:00:00,112.45952,18.45861,113.9643098595,12.26952,3.5786100000000003,12.78075,100.19,14.88,101.2889455962,135.02,114.16952,8.15861,114.4606579317,12.26952,3.5786100000000003,12.78075,101.9,4.58,102.0028744693,136.15,134.84952,21.35861,136.5305213693,12.26952,3.5786100000000003,12.78075,122.58,17.78,123.8627659953,135.02,12.26952,3.5786100000000003,12.78075,12.26952,3.5786100000000003,12.78075,0.0,0.0,0.0,136.15
2022-01-31 20:30:00,108.37992,21.53581,110.4988604989,12.25992,3.57581,12.77075,96.12,17.96,97.7835159932,133.64,110.04992,5.13581,110.1696938199,12.25992,3.57581,12.77075,97.79,1.56,97.8024421985,134.73,130.63992,21.42581,132.3852485429,12.25992,3.57581,12.77075,118.38,17.85,119.7181978648,133.64,12.25992,3.57581,12.77075,12.25992,3.57581,12.77075,0.0,0.0,0.0,134.73
2022-01-31 21:00:00,104.9656,21.6233,107.1696985451,9.8856,2.8833,10.2975,95.08,18.74,96.9092049292,134.1,106.6456,3.8733,106.7159147093,9.8856,2.8833,10.2975,96.76,0.99,96.7650644603,135.21,127.0856,22.7733,129.1099257232,9.8856,2.8833,10.2975,117.2,19.89,118.8757843297,134.1,9.8856,2.8833,10.2975,9.8856,2.8833,10.2975,0.0,0.0,0.0,135.21
2022-01-31 21:30:00,101.12032,11.19926,101.7385990736,9.70032,2.82926,10.1045,91.42,8.37,91.8023599915,134.83,101.96032,4.64926,102.0662651078,9.70032,2.82926,10.1045,92.26,1.82,92.2779496955,135.92,119.79032,34.23926,124.5875101728,9.70032,2.82926,10.1045,110.09,31.41,114.4831699421,134.83,9.70032,2.82926,10.1045,9.70032,2.82926,10.1045,0.0,0.0,0.0,135.92
2022-01-31 22:00:00,96.81168,6.37299,97.0212161641,11.22168,3.27299,11.68925,85.59,3.1,85.6461213366,133.2,97.15168,6.27299,97.353989802,11.22168,3.27299,11.68925,85.93,3.0,85.9823522591,134.28,112.56168,42.79299,120.4216417325,11.22168,3.27299,11.68925,101.34,39.52,108.7732779684,133.2,11.22168,3.27299,11.68925,11.22168,3.27299,11.68925,0.0,0.0,0.0,134.28
2022-01-31 22:30:00,89.93832,8.70451,90.3585629521,14.03832,4.09451,14.62325,75.9,4.61,76.0398717779,132.1,90.24832,8.60451,90.6575802411,14.03832,4.09451,14.62325,76.21,4.51,76.3433310774,133.17,103.91832,45.13451,113.2966955589,14.03832,4.09451,14.62325,89.88,41.04,98.8063560709,132.1,14.03832,4.09451,14.62325,14.03832,4.09451,14.62325,0.0,0.0,0.0,133.17
2022-01-31 23:00:00,84.47224,9.77357,85.0357689514,14.41224,4.20357,15.01275,70.06,5.57,70.2810678633,132.62,84.76224,9.67357,85.3124568065,14.41224,4.20357,15.01275,70.35,5.47,70.5623369794,133.69,97.46224,46.12357,107.8251915619,14.41224,4.20357,15.01275,83.05,41.92,93.0300429969,132.62,14.41224,4.20357,15.01275,14.41224,4.20357,15.01275,0.0,0.0,0.0,133.69
2022-01-31 23:30:00,79.6908,10.6994,80.4058503158,14.5008,4.2294,15.105,65.19,6.47,65.5102816358,132.81,79.9608,10.6094,80.6615701868,14.5008,4.2294,15.105,65.46,6.38,65.7701756117,133.86,91.7708,47.1694,103.1834871915,14.5008,4.2294,15.105,77.27,42.94,88.3996408364,132.81,14.5008,4.2294,15.105,14.5008,4.2294,15.105,0.0,0.0,0.0,133.86
2022-02-01 00:00:00,76.71432,11.55626,77.5798558793,15.00432,4.37626,15.6295,61.71,7.18,62.1262947551,133.62,76.97432,11.46626,77.8236535884,15.00432,4.37626,15.6295,61.97,7.09,62.3742655267,134.68,88.04432,47.69626,100.1335882821,15.00432,4.37626,15.6295,73.04,43.32,84.920339142,133.62,15.00432,4.37626,15.6295,15.00432,4.37626,15.6295,0.0,0.0,0.0,134.68
2022-02-01 00:30:00,75.14304,12.56047,76.1855751902,16.49304,4.8104700000000005,17.18025,58.65,7.75,59.1598258956,133.52,75.40304,12.47047,76.4272926595,16.49304,4.8104700000000005,17.18025,58.91,7.66,59.4059231054,134.56,86.08304,49.30047,99.2009380896,16.49304,4.8104700000000005,17.18025,69.59,44.49,82.5961754563,133.52,16.49304,4.8104700000000005,17.18025,16.49304,4.8104700000000005,17.18025,0.0,0.0,0.0,134.56
2022-02-01 01:00:00,79.10896,12.66553,80.116435283,19.69896,5.7455300000000005,20.51975,59.41,6.92,59.8116585625,133.52,79.35896,12.58553,80.3507317805,19.69896,5.7455300000000005,20.51975,59.66,6.84,60.0508218095,134.56,90.09896,47.51553,101.8604348325,19.69896,5.7455300000000005,20.51975,70.4,41.77,81.8589817919,133.52,19.69896,5.7455300000000005,20.51975,19.69896,5.7455300000000005,20.51975,0.0,0.0,0.0,134.56
2022-02-01 01:30:00,78.12312,12.22841,79.0743693599,20.22312,5.89841,21.06575,57.9,6.33,58.2449903425,133.89,78.37312,12.11841,79.3044878898,20.22312,5.89841,21.06575,58.15,6.22,58.4817142362,134.95,89.02312,48.44841,101.352673009,20.22312,5.89841,21.06575,68.8,42.55,80.8946382648,133.89,20.22312,5.89841,21.06575,20.22312,5.89841,21.06575,0.0,0.0,0.0,134.95
2022-02-01 02:00:00,79.76384,13.01237,80.8182649193,22.29384,6.50237,23.22275,57.47,6.51,57.8375397125,133.89,80.00384,12.93237,81.0423383705,22.29384,6.50237,23.22275,57.71,6.43,58.0671077289,134.95,90.63384,49.622370000000004,103.3289531427,22.29384,6.50237,23.22275,68.34,43.12,80.8064972635,133.89,22.29384,6.50237,23.22275,22.29384,6.50237,23.22275,0.0,0.0,0.0,134.95
2022-02-01 02:30:00,77.60072,13.91771,78.8389142249,24.54072,7.15771,25.56325,53.06,6.76,53.4888885658,134.67,77.83072,13.81771,79.047770907,24.54072,7.15771,25.56325,53.29,6.66,53.7045593968,135.75,87.66072,50.17771,101.0059622585,24.54072,7.15771,25.56325,63.12,43.02,76.3862212706,134.67,24.54072,7.15771,25.56325,24.54072,7.15771,25.56325,0.0,0.0,0.0,135.75
2022-02-01 03:00:00,76.73272,13.89246,77.9801946872,24.04272,7.01246,25.0445,52.69,6.88,53.1372797572,134.67,76.96272,13.80246,78.1905887678,24.04272,7.01246,25.0445,52.92,6.79,53.353823668,135.75,86.73272,50.51246,100.3696833404,24.04272,7.01246,25.0445,62.69,43.5,76.303906191,134.67,24.04272,7.01246,25.0445,24.04272,7.01246,25.0445,0.0,0.0,0.0,135.75
2022-02-01 03:30:00,75.31312,13.04091,76.4338366024,23.04312,6.72091,24.00325,52.27,6.32,52.6506913535,134.31,75.52312,12.94091,76.623813571,23.04312,6.72091,24.00325,52.48,6.22,52.8473159205,135.35,85.50312,51.83091,99.9861328443,23.04312,6.72091,24.00325,62.46,45.11,77.0465034898,134.31,23.04312,6.72091,24.00325,23.04312,6.72091,24.00325,0.0,0.0,0.0,135.35
2022-02-01 04:00:00,73.52672,13.37821,74.7338949658,24.57672,7.16821,25.60075,48.95,6.21,49.3423408443,134.31,73.73672,13.27821,74.922725105,24.57672,7.16821,25.60075,49.16,6.11,49.5382448216,135.35,83.17672,52.35821,98.2840216127,24.57672,7.16821,25.60075,58.6,45.19,74.0006493215,134.31,24.57672,7.16821,25.60075,24.57672,7.16821,25.60075,0.0,0.0,0.0,135.35
2022-02-01 04:30:00,72.8704,12.9372,74.0099070395,23.5104,6.8572,24.49,49.36,6.08,49.7330473629,133.93,73.0804,12.8372,74.1993164928,23.5104,6.8572,24.49,49.57,5.98,49.9294031609,134.94,82.5804,51.6772,97.4169156974,23.5104,6.8572,24.49,59.07,44.82,74.1491557605,133.93,23.5104,6.8572,24.49,23.5104,6.8572,24.49,0.0,0.0,0.0,134.94
2022-02-01 05:00:00,72.25248,12.90489,73.3958926103,23.98248,6.99489,24.98175,48.27,5.91,48.6304534217,133.93,72.45248,12.80489,73.5753156029,23.98248,6.99489,24.98175,48.47,5.8100000000000005,48.8169745068,134.94,81.74248,51.53489,96.631661084,23.98248,6.99489,24.98175,57.76,44.54,72.9385302841,133.93,23.98248,6.99489,24.98175,23.98248,6.99489,24.98175,0.0,0.0,0.0,134.94
2022-02-01 05:30:00,74.62168,12.41299,75.6470584145,22.50168,6.56299,23.43925,52.12,5.85,52.4472773364,132.95,74.85168,12.33299,75.8609032451,22.50168,6.56299,23.43925,52.35,5.77,52.6670238385,133.99,84.67168,49.78299,98.2223980941,22.50168,6.56299,23.43925,62.17,43.22,75.7170872393,132.95,22.50168,6.56299,23.43925,22.50168,6.56299,23.43925,0.0,0.0,0.0,133.99
2022-02-01 06:00:00,79.15,11.1175,79.9269748348,20.46,5.9675,21.3125,58.69,5.15,58.9155208752,132.95,79.43,11.0075,80.1890887606,20.46,5.9675,21.3125,58.97,5.04,59.184985427,133.99,90.14,47.3775,101.8324462352,20.46,5.9675,21.3125,69.68,41.41,81.0560947739,132.95,20.46,5.9675,21.3125,20.46,5.9675,21.3125,0.0,0.0,0.0,133.99
2022-02-01 06:30:00,89.93704,10.42497,90.539224447,13.69704,3.9949700000000004,14.26775,76.24,6.43,76.5106691906,133.55,90.26704,10.35497,90.8590332001,13.69704,3.9949700000000004,14.26775,76.57,6.36,76.8336807657,134.59,104.64704,33.73497,109.9502213807,13.69704,3.9949700000000004,14.26775,90.95,29.74,95.6889236014,133.55,13.69704,3.9949700000000004,14.26775,13.69704,3.9949700000000004,14.26775,0.0,0.0,0.0,134.59
2022-02-01 07:00:00,94.6776,21.3368,97.0520838313,21.4176,6.2468,22.31,73.26,15.09,74.7979658814,133.2,94.9976,21.2768,97.3511490636,21.4176,6.2468,22.31,73.58,15.03,75.0993828204,134.24,111.5776,11.4268,112.1611901684,21.4176,6.2468,22.31,90.16,5.18,90.3086817532,133.2,21.4176,6.2468,22.31,21.4176,6.2468,22.31,0.0,0.0,0.0,134.24
2022-02-01 07:30:00,103.29784,18.78812,104.9925578401,25.22784,7.35812,26.279,78.07,11.43,78.9022800684,134.02,103.64784,18.69812,105.3209116377,25.22784,7.35812,26.279,78.42,11.34,79.235673784,135.08,121.09784,9.71812,121.487154502,25.22784,7.35812,26.279,95.87,2.36,95.8990432695,134.02,25.22784,7.35812,26.279,25.22784,7.35812,26.279,0.0,0.0,0.0,135.08
2022-02-01 08:00:00,107.08168,15.81049,108.2425876708,22.32168,6.51049,23.25175,84.76,9.3,85.2686788921,133.32,107.43168,15.72049,108.5757784843,22.32168,6.51049,23.25175,85.11,9.21,85.6068700514,134.42,126.15168,7.6904900000000005,126.3858773885,22.32168,6.51049,23.25175,103.83,1.18,103.8367049747,133.32,22.32168,6.51049,23.25175,22.32168,6.51049,23.25175,0.0,0.0,0.0,134.42
2022-02-01 08:30:00,111.19944,13.40067,112.0039883788,18.13944,5.29067,18.89525,93.06,8.11,93.4127170143,133.02,111.59944,13.29067,112.3880639453,18.13944,5.29067,18.89525,93.46,8.0,93.801767574,134.22,131.55944,6.04067,131.6980483802,18.13944,5.29067,18.89525,113.42,0.75,113.4224796943,133.02,18.13944,5.29067,18.89525,18.13944,5.29067,18.89525,0.0,0.0,0.0,134.22
2022-02-01 09:00:00,112.69304,12.30672,113.3630302241,18.02304,5.25672,18.774,94.67,7.05,94.9321410272,133.02,113.09304,12.20672,113.7498998224,18.02304,5.25672,18.774,95.07,6.95,95.3236979979,134.22,133.17304,7.68672,133.3946934747,18.02304,5.25672,18.774,115.15,2.43,115.1756371808,133.02,18.02304,5.25672,18.774,18.02304,5.25672,18.774,0.0,0.0,0.0,134.22
2022-02-01 09:30:00,113.97888,11.03509,114.5118260153,15.30888,4.46509,15.94675,98.67,6.57,98.888491747,132.64,114.38888,10.92509,114.9094141451,15.30888,4.46509,15.94675,99.08,6.46,99.2903721415,133.74,135.28888,7.18509,135.4795429944,15.30888,4.46509,15.94675,119.98,2.7199999999999998,120.0108278448,132.64,15.30888,4.46509,15.94675,15.30888,4.46509,15.94675,0.0,0.0,0.0,133.74
2022-02-01 10:00:00,109.8808,13.57315,110.7159455976,21.8508,6.37315,22.76125,88.03,7.2,88.323954282,133.05,110.2308,13.46315,111.0499242528,21.8508,6.37315,22.76125,88.38,7.09,88.6639300956,134.21,129.5908,8.31315,129.8571673323,21.8508,6.37315,22.76125,107.74,1.94,107.7574647066,133.05,21.8508,6.37315,22.76125,21.8508,6.37315,22.76125,0.0,0.0,0.0,134.21
2022-02-01 10:30:00,106.0912,15.20785,107.1756568399,24.3012,7.08785,25.31375,81.79,8.12,82.1920829521,133.75,106.4512,15.107850000000001,107.5179292633,24.3012,7.08785,25.31375,82.15,8.02,82.5405530633,134.88,124.7712,8.86785,125.085934913,24.3012,7.08785,25.31375,100.47,1.78,100.4857666538,133.75,24.3012,7.08785,25.31375,24.3012,7.08785,25.31375,0.0,0.0,0.0,134.88
2022-02-01 11:00:00,106.78824,14.77782,107.8059004241,23.71824,6.91782,24.7065,83.07,7.86,83.4410240829,134.03,107.12824,14.67782,108.1290812199,23.71824,6.91782,24.7065,83.41,7.76,83.7701957739,135.18,125.49824,9.01782,125.821815758,23.71824,6.91782,24.7065,101.78,2.1,101.8016620689,134.03,23.71824,6.91782,24.7065,23.71824,6.91782,24.7065,0.0,0.0,0.0,135.18
2022-02-01 11:30:00,108.7124,13.8957,109.5968813071,23.4024,6.8257,24.3775,85.31,7.07,85.6024590768,133.84,109.0724,13.7757,109.9388846235,23.4024,6.8257,24.3775,85.67,6.95,85.9514479226,134.99,127.9824,9.0957,128.3052082663,23.4024,6.8257,24.3775,104.58,2.27,104.6046332626,133.84,23.4024,6.8257,24.3775,23.4024,6.8257,24.3775,0.0,0.0,0.0,134.99
2022-02-01 12:00:00,104.42464,14.74802,105.460938423,24.16464,7.04802,25.1715,80.26,7.7,80.6285160474,133.71,104.78464,14.638020000000001,105.8021380193,24.16464,7.04802,25.1715,80.62,7.59,80.9764935027,134.88,122.78464,8.50802,123.079056806,24.16464,7.04802,25.1715,98.62,1.46,98.6308065464,133.71,24.16464,7.04802,25.1715,24.16464,7.04802,25.1715,0.0,0.0,0.0,134.88
2022-02-01 12:30:00,103.6484,15.27495,104.7679097819,24.4284,7.12495,25.44625,79.22,8.15,79.638124664,133.71,103.9884,15.17495,105.0898017986,24.4284,7.12495,25.44625,79.56,8.05,79.9662184926,134.83,121.7984,8.04495,122.063800789,24.4284,7.12495,25.44625,97.37,0.92,97.3743462109,133.71,24.4284,7.12495,25.44625,24.4284,7.12495,25.44625,0.0,0.0,0.0,134.83
2022-02-01 13:00:00,105.16024,15.65007,106.3183933657,25.20024,7.35007,26.25025,79.96,8.3,80.3896237085,133.71,105.50024,15.55007,106.6400736921,25.20024,7.35007,26.25025,80.3,8.2,80.7175941168,134.83,123.47024,8.35007,123.7522679981,25.20024,7.35007,26.25025,98.27,1.0,98.2750878911,133.71,25.20024,7.35007,26.25025,25.20024,7.35007,26.25025,0.0,0.0,0.0,134.83
2022-02-01 13:30:00,105.13264,15.62827,106.2878864997,25.50264,7.43827,26.56525,79.63,8.19,80.050065584,133.45,105.49264,15.52827,106.6293780502,25.50264,7.43827,26.56525,79.99,8.09,80.3980609219,134.58,123.45264,8.10827,123.7186257819,25.50264,7.43827,26.56525,97.95,0.67,97.9522914484,133.45,25.50264,7.43827,26.56525,25.50264,7.43827,26.56525,0.0,0.0,0.0,134.58
2022-02-01 14:00:00,104.5032,15.58135,105.6583989944,25.9932,7.5813500000000005,27.07625,78.51,8.0,78.9165388243,133.01,104.8232,15.48135,105.9602541336,25.9932,7.5813500000000005,27.07625,78.83,7.9,79.2248628904,134.14,122.6132,8.48135,122.9061841897,25.9932,7.5813500000000005,27.07625,96.62,0.9,96.6241915878,133.01,25.9932,7.5813500000000005,27.07625,25.9932,7.5813500000000005,27.07625,0.0,0.0,0.0,134.14
2022-02-01 14:30:00,103.75032,16.00676,104.977832259,26.32032,7.67676,27.417,77.43,8.33,77.8767860148,133.08,104.09032,15.89676,105.2972064976,26.32032,7.67676,27.417,77.77,8.22,78.2032051773,134.2,121.66032,8.16676,121.9341192259,26.32032,7.67676,27.417,95.34,0.49,95.3412591694,133.08,26.32032,7.67676,27.417,26.32032,7.67676,27.417,0.0,0.0,0.0,134.2
2022-02-01 15:00:00,105.90184,15.86262,107.0832499911,24.83184,7.24262,25.8665,81.07,8.62,81.5269851031,133.08,106.26184,15.77262,107.4260405202,24.83184,7.24262,25.8665,81.43,8.53,81.8755506852,134.25,124.33184,7.39262,124.551424192,24.83184,7.24262,25.8665,99.5,0.15,99.5001130653,133.08,24.83184,7.24262,25.8665,24.83184,7.24262,25.8665,0.0,0.0,0.0,134.25
2022-02-01 15:30:00,105.46056,15.72308,106.6261926555,23.29056,6.79308,24.261,82.17,8.93,82.6538190285,133.15,105.80056,15.62308,106.947833662,23.29056,6.79308,24.261,82.51,8.83,82.9811364106,134.3,124.02056,7.02308,124.2192535616,23.29056,6.79308,24.261,100.73,0.23,100.7302625828,133.15,23.29056,6.79308,24.261,23.29056,6.79308,24.261,0.0,0.0,0.0,134.3
2022-02-01 16:00:00,107.77896,15.60803,108.9032360362,22.99896,6.70803,23.95725,84.78,8.9,85.2458702812,133.07,108.15896,15.50803,109.2650887647,22.99896,6.70803,23.95725,85.16,8.8,85.6134662305,134.26,126.82896,7.10803,127.0279858345,22.99896,6.70803,23.95725,103.83,0.4,103.8307704874,133.07,22.99896,6.70803,23.95725,22.99896,6.70803,23.95725,0.0,0.0,0.0,134.26
2022-02-01 16:30:00,109.9448,16.28265,111.1439775159,22.2948,6.50265,23.22375,87.65,9.78,88.1939391342,132.6,110.3148,16.20265,111.498345127,22.2948,6.50265,23.22375,88.02,9.7,88.5528678248,133.76,129.6048,7.55265,129.8246767955,22.2948,6.50265,23.22375,107.31,1.05,107.3151368634,132.6,22.2948,6.50265,23.22375,22.2948,6.50265,23.22375,0.0,0.0,0.0,133.76
2022-02-01 17:00:00,114.53328,15.82429,115.6212799685,24.08328,7.02429,25.08675,90.45,8.8,90.8770735664,132.54,114.91328,15.72429,115.9841162244,24.08328,7.02429,25.08675,90.83,8.7,91.2457062003,133.76,134.76328,8.15429,135.0097555059,24.08328,7.02429,25.08675,110.68,1.13,110.6857682812,132.54,24.08328,7.02429,25.08675,24.08328,7.02429,25.08675,0.0,0.0,0.0,133.76
2022-02-01 17:30:00,119.37768,15.29599,120.3536363899,25.11768,7.32599,26.16425,94.26,7.97,94.5963450668,132.43,119.77768,15.20599,120.7390357675,25.11768,7.32599,26.16425,94.66,7.88,94.9874202197,133.55,140.27768,8.39599,140.5287164755,25.11768,7.32599,26.16425,115.16,1.07,115.1649708028,132.43,25.11768,7.32599,26.16425,25.11768,7.32599,26.16425,0.0,0.0,0.0,133.55
2022-02-01 18:00:00,119.87456,15.71633,120.9004266488,25.56456,7.45633,26.62975,94.31,8.26,94.6710288314,132.49,120.28456,15.62633,121.2953319945,25.56456,7.45633,26.62975,94.72,8.17,95.0716955776,133.62,140.78456,8.25633,141.0264490068,25.56456,7.45633,26.62975,115.22,0.8,115.2227772621,132.49,25.56456,7.45633,26.62975,25.56456,7.45633,26.62975,0.0,0.0,0.0,133.62
