Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2022-02-01 18:30:00,116.32144,17.86792,117.685767911,25.74144,7.50792,26.814,90.58,10.36,91.1705325201,133.76,116.69144,17.76792,118.0363975662,25.74144,7.50792,26.814,90.95,10.26,91.52688184350001,134.9,136.49144,9.06792,136.7923256853,25.74144,7.50792,26.814,110.75,1.56,110.7609863625,133.76,25.74144,7.50792,26.814,25.74144,7.50792,26.814,0.0,0.0,0.0,134.9
2022-02-01 19:00:00,113.94952,18.46236,115.435487806,24.89952,7.26236,25.937,89.05,11.2,89.751559875,133.76,114.31952,18.38236,115.7880123856,24.89952,7.26236,25.937,89.42,11.12,90.108772048,134.9,133.73952,9.15236,134.0523215144,24.89952,7.26236,25.937,108.84,1.8900000000000001,108.8564086308,133.76,24.89952,7.26236,25.937,24.89952,7.26236,25.937,0.0,0.0,0.0,134.9
2022-02-01 19:30:00,107.69784,27.22687,111.0861251042,25.25784,7.3668700000000005,26.31025,82.44,19.86,84.7984268722,133.06,108.04784,27.21687,111.4230395442,25.25784,7.3668700000000005,26.31025,82.79,19.85,85.1363999709,134.16,133.96784,23.49687,136.0128120953,25.25784,7.3668700000000005,26.31025,108.71,16.13,109.9001410372,133.06,25.25784,7.3668700000000005,26.31025,25.25784,7.3668700000000005,26.31025,0.0,0.0,0.0,134.16
2022-02-01 20:00:00,105.09952,19.04611,106.8113449516,24.32952,7.09611,25.34325,80.77,11.95,81.6492216742,133.06,105.42952,18.94611,107.1183400336,24.32952,7.09611,25.34325,81.1,11.85,81.9611645842,134.16,127.54952,23.07611,129.6201639598,24.32952,7.09611,25.34325,103.22,15.98,104.449647199,133.06,24.32952,7.09611,25.34325,24.32952,7.09611,25.34325,0.0,0.0,0.0,134.16
2022-02-01 20:30:00,102.76552,14.67911,103.8086141477,23.58552,6.87911,24.56825,79.18,7.8,79.5632603656,132.54,103.08552,14.58911,104.1127588928,23.58552,6.87911,24.56825,79.5,7.71,79.8729872986,133.6,122.83552,24.77911,125.3098929297,23.58552,6.87911,24.56825,99.25,17.9,100.8512394569,132.54,23.58552,6.87911,24.56825,23.58552,6.87911,24.56825,0.0,0.0,0.0,133.6
2022-02-01 21:00:00,98.32144,15.65042,99.5592346789,23.04144,6.72042,24.0015,75.28,8.93,75.8078050071,132.71,98.65144,15.56042,99.8710833257,23.04144,6.72042,24.0015,75.61,8.84,76.1250136289,133.85,117.63144,26.19042,120.5117993238,23.04144,6.72042,24.0015,94.59,19.47,96.5730241838,132.71,23.04144,6.72042,24.0015,23.04144,6.72042,24.0015,0.0,0.0,0.0,133.85
2022-02-01 21:30:00,95.1604,16.7047,96.6154683798,20.2104,5.8947,21.0525,74.95,10.81,75.7255478686,132.71,95.4604,16.6247,96.8972064523,20.2104,5.8947,21.0525,75.25,10.73,76.011153129,133.85,114.3604,26.2347,117.3309872636,20.2104,5.8947,21.0525,94.15,20.34,96.3220540686,132.71,20.2104,5.8947,21.0525,20.2104,5.8947,21.0525,0.0,0.0,0.0,133.85
2022-02-01 22:00:00,89.32536,18.84698,91.2919963318,23.47536,6.84698,24.4535,65.85,12.0,66.9344642169,133.18,89.59536,18.776980000000002,91.5418129133,23.47536,6.84698,24.4535,66.12,11.93,67.187642465,134.31,106.51536,28.40698,110.2382802326,23.47536,6.84698,24.4535,83.04,21.56,85.7932118527,133.18,23.47536,6.84698,24.4535,23.47536,6.84698,24.4535,0.0,0.0,0.0,134.31
2022-02-01 22:30:00,84.02104,20.10072,86.3919794148,21.43104,6.25072,22.324,62.59,13.85,64.1040607138,133.26,84.30104,20.05072,86.6527363538,21.43104,6.25072,22.324,62.87,13.8,64.366737528,134.31,100.28104,29.11072,104.420883938,21.43104,6.25072,22.324,78.85,22.86,82.0969067627,133.26,21.43104,6.25072,22.324,21.43104,6.25072,22.324,0.0,0.0,0.0,134.31
2022-02-01 23:00:00,80.0192,16.9831,81.8015773335,19.7592,5.7631,20.5825,60.26,11.22,61.2956442172,133.62,80.2692,16.8831,82.0255053886,19.7592,5.7631,20.5825,60.51,11.12,61.5232842101,134.67,93.9592,36.9831,100.9756453322,19.7592,5.7631,20.5825,74.2,31.22,80.500486955,133.62,19.7592,5.7631,20.5825,19.7592,5.7631,20.5825,0.0,0.0,0.0,134.67
2022-02-01 23:30:00,77.5436,9.6948,78.1472907272,15.9936,4.6648,16.66,61.55,5.03,61.7551892556,134.77,77.8036,9.5948,78.3929866761,15.9936,4.6648,16.66,61.81,4.93,62.0062980672,135.82,89.2036,50.9548,102.7310756101,15.9936,4.6648,16.66,73.21,46.29,86.6167893656,134.77,15.9936,4.6648,16.66,15.9936,4.6648,16.66,0.0,0.0,0.0,135.82
2022-02-02 00:00:00,74.63072,9.59771,75.2453347721,13.02072,3.79771,13.56325,61.61,5.8,61.8824054154,134.77,74.90072,9.50771,75.5017510126,13.02072,3.79771,13.56325,61.88,5.71,62.1428877668,135.82,86.24072,50.44771,99.912127544,13.02072,3.79771,13.56325,73.22,46.65,86.8181484484,134.77,13.02072,3.79771,13.56325,13.02072,3.79771,13.56325,0.0,0.0,0.0,135.82
2022-02-02 00:30:00,75.89672,9.00446,76.4290023921,10.74672,3.13446,11.1945,65.15,5.87,65.413908307,134.95,76.16672,8.90446,76.6854526195,10.74672,3.13446,11.1945,65.42,5.77,65.6739621159,136.03,88.07672,49.34446,100.9573392015,10.74672,3.13446,11.1945,77.33,46.21,90.0849210468,134.95,10.74672,3.13446,11.1945,10.74672,3.13446,11.1945,0.0,0.0,0.0,136.03
2022-02-02 01:00:00,78.3948,9.92265,79.0202736648,15.5748,4.54265,16.22375,62.82,5.38,63.0499547978,134.95,78.6548,9.82265,79.2657682487,15.5748,4.54265,16.22375,63.08,5.28,63.3005908345,136.03,90.2248,49.77265,103.042861097,15.5748,4.54265,16.22375,74.65,45.23,87.2833053911,134.95,15.5748,4.54265,16.22375,15.5748,4.54265,16.22375,0.0,0.0,0.0,136.03
2022-02-02 01:30:00,77.23296,11.60128,78.0994225843,20.23296,5.90128,21.076,57.0,5.7,57.2842910404,134.33,77.47296,11.49128,78.3205531594,20.23296,5.90128,21.076,57.24,5.59,57.5123091173,135.34,88.19296,51.85128,102.3061749417,20.23296,5.90128,21.076,67.96,45.95,82.0363584028,134.33,20.23296,5.90128,21.076,20.23296,5.90128,21.076,0.0,0.0,0.0,135.34
2022-02-02 02:00:00,75.7764,12.00395,76.7212982982,19.7964,5.77395,20.62125,55.98,6.23,56.3256007513,135.12,76.0064,11.91395,76.9344854117,19.7964,5.77395,20.62125,56.21,6.14,56.5443516189,136.2,86.4464,51.73395,100.7441395594,19.7964,5.77395,20.62125,66.65,45.96,80.9601389574,135.12,19.7964,5.77395,20.62125,19.7964,5.77395,20.62125,0.0,0.0,0.0,136.2
2022-02-02 02:30:00,74.68272,14.99996,76.1741916045,17.86272,5.20996,18.607,56.82,9.79,57.6572328507,135.34,75.14272,10.66996,75.8964848685,17.86272,5.20996,18.607,57.28,5.46,57.5396385112,136.36,86.28272,48.72996,99.0924657691,17.86272,5.20996,18.607,68.42,43.52,81.0881421664,135.34,17.86272,5.20996,18.607,17.86272,5.20996,18.607,0.0,0.0,0.0,136.36
2022-02-02 03:00:00,72.28456,30.44758,78.4354049027,18.33456,5.34758,19.0985,53.95,25.1,59.5030461405,135.34,73.59456,9.78758,74.2425483389,18.33456,5.34758,19.0985,55.26,4.44,55.4380843825,136.36,86.09456,35.97758,93.3094824991,18.33456,5.34758,19.0985,67.76,30.63,74.3613777441,135.34,18.33456,5.34758,19.0985,18.33456,5.34758,19.0985,0.0,0.0,0.0,136.36
2022-02-02 03:30:00,70.52912,31.07891,77.0730524552,19.05912,5.55891,19.85325,51.47,25.52,57.4493803274,133.56,71.78912,10.31891,72.5269443308,19.05912,5.55891,19.85325,52.73,4.76,52.9444095255,134.62,83.92912,37.71891,92.0152887055,19.05912,5.55891,19.85325,64.87,32.16,72.4042989055,133.56,19.05912,5.55891,19.85325,19.05912,5.55891,19.85325,0.0,0.0,0.0,134.62
2022-02-02 04:00:00,69.24152,31.15961,75.929634447,18.34152,5.34961,19.10575,50.9,25.81,57.0698352898,133.9,70.50152,10.31961,71.2527801062,18.34152,5.34961,19.10575,52.16,4.97,52.3962450945,135.01,82.47152,37.73961,90.6963603132,18.34152,5.34961,19.10575,64.13,32.39,71.8454521873,133.9,18.34152,5.34961,19.10575,18.34152,5.34961,19.10575,0.0,0.0,0.0,135.01
2022-02-02 04:30:00,68.13304,31.15672,74.9189718349,19.70304,5.74672,20.524,48.43,25.41,54.6912515856,134.2,69.34304,10.39672,70.1181073846,19.70304,5.74672,20.524,49.64,4.65,49.8573174168,135.28,80.88304,37.77672,89.2700774818,19.70304,5.74672,20.524,61.18,32.03,69.0573189459,134.2,19.70304,5.74672,20.524,19.70304,5.74672,20.524,0.0,0.0,0.0,135.28
2022-02-02 05:00:00,67.6224,31.3982,74.556260267,21.4224,6.2482,22.315,46.2,25.15,52.6019248697,133.87,68.7924,10.7182,69.6223678784,21.4224,6.2482,22.315,47.37,4.47,47.5804350548,134.92,79.9624,37.0382,88.1238541656,21.4224,6.2482,22.315,58.54,30.79,66.1434478992,133.87,21.4224,6.2482,22.315,21.4224,6.2482,22.315,0.0,0.0,0.0,134.92
2022-02-02 05:30:00,69.26144,30.74292,75.7777949072,21.54144,6.28292,22.439,47.72,24.46,53.6235955527,133.55,70.46144,10.36292,71.2194119451,21.54144,6.28292,22.439,48.92,4.08,49.0898441635,134.53,81.93144,36.34292,89.6301773657,21.54144,6.28292,22.439,60.39,30.06,67.4578068129,133.55,21.54144,6.28292,22.439,21.54144,6.28292,22.439,0.0,0.0,0.0,134.53
2022-02-02 06:00:00,72.49808,29.15069,78.1391984292,22.52808,6.57069,23.46675,49.97,22.58,54.8348183183,132.61,73.74808,9.09069,74.3062578008,22.52808,6.57069,23.46675,51.22,2.52,51.2819539409,133.64,85.70808,35.81069,92.8885380204,22.52808,6.57069,23.46675,63.18,29.24,69.6181729148,132.61,22.52808,6.57069,23.46675,22.52808,6.57069,23.46675,0.0,0.0,0.0,133.64
2022-02-02 06:30:00,83.20512,18.56816,85.2517950544,21.04512,6.13816,21.922,62.16,12.43,63.3906183911,131.52,84.51512,14.35816,85.7260886032,21.04512,6.13816,21.922,63.47,8.22,64.0000726562,132.54,95.45512,46.91816,106.3625576601,21.04512,6.13816,21.922,74.41,40.78,84.8519681563,131.52,21.04512,6.13816,21.922,21.04512,6.13816,21.922,0.0,0.0,0.0,132.54
2022-02-02 07:00:00,91.88136,14.03248,92.9467310367,18.83136,5.4924800000000005,19.616,73.05,8.54,73.5474955386,132.58,93.33136,16.72248,94.8176360009,18.83136,5.4924800000000005,19.616,74.5,11.23,75.3416412086,133.66,104.97136,47.82248,115.3515323418,18.83136,5.4924800000000005,19.616,86.14,42.33,95.9787919282,132.58,18.83136,5.4924800000000005,19.616,18.83136,5.4924800000000005,19.616,0.0,0.0,0.0,133.66
2022-02-02 07:30:00,100.47392,23.28406,103.1365892894,17.77392,5.18406,18.5145,82.7,18.1,84.6575454404,132.78,102.04392,9.00406,102.4403958673,17.77392,5.18406,18.5145,84.27,3.8200000000000003,84.3565367947,133.95,120.71392,16.65406,121.8573272161,17.77392,5.18406,18.5145,102.94,11.47,103.5770462023,132.78,17.77392,5.18406,18.5145,17.77392,5.18406,18.5145,0.0,0.0,0.0,133.95
2022-02-02 08:00:00,102.6352,28.76985,106.5912217214,21.0852,6.14985,21.96375,81.55,22.62,84.6289956221,132.37,104.1952,8.89985,104.5746003247,21.0852,6.14985,21.96375,83.11,2.75,83.1554844854,133.48,123.0852,9.719850000000001,123.4683843867,21.0852,6.14985,21.96375,102.0,3.5700000000000003,102.0624558787,132.37,21.0852,6.14985,21.96375,21.0852,6.14985,21.96375,0.0,0.0,0.0,133.48
2022-02-02 08:30:00,104.63392,27.89531,108.2885290996,21.34392,6.22531,22.23325,83.29,21.67,86.0628433181,133.64,106.20392,8.04531,106.5082139385,21.34392,6.22531,22.23325,84.86,1.82,84.8795146075,134.87,125.38392,10.55531,125.8274292981,21.34392,6.22531,22.23325,104.04,4.33,104.130065303,133.64,21.34392,6.22531,22.23325,21.34392,6.22531,22.23325,0.0,0.0,0.0,134.87
2022-02-02 09:00:00,100.77456,27.82633,104.545763111,22.20456,6.47633,23.12975,78.57,21.35,81.4190849863,133.64,102.29456,8.09633,102.614460799,22.20456,6.47633,23.12975,80.09,1.62,80.1063823924,134.87,120.88456,11.09633,121.3927732028,22.20456,6.47633,23.12975,98.68,4.62,98.7880903753,133.64,22.20456,6.47633,23.12975,22.20456,6.47633,23.12975,0.0,0.0,0.0,134.87
2022-02-02 09:30:00,103.826,26.44425,107.1407328427,20.106,5.86425,20.94375,83.72,20.58,86.2123819413,133.24,105.426,6.81425,105.6459913062,20.106,5.86425,20.94375,85.32,0.9500000000000001,85.3252887484,134.39,124.756,11.93425,125.3255195843,20.106,5.86425,20.94375,104.65,6.07,104.8258908858,133.24,20.106,5.86425,20.94375,20.106,5.86425,20.94375,0.0,0.0,0.0,134.39
2022-02-02 10:00:00,104.42984,26.21662,107.6703424656,16.95984,4.94662,17.6665,87.47,21.27,90.0189635577,132.74,106.07984,6.21662,106.2618408397,16.95984,4.94662,17.6665,89.12,1.27,89.1290485756,133.95,126.02984,11.88662,126.5891476607,16.95984,4.94662,17.6665,109.07,6.94,109.2905691265,132.74,16.95984,4.94662,17.6665,16.95984,4.94662,17.6665,0.0,0.0,0.0,133.95
2022-02-02 10:30:00,105.18216,26.37063,108.4375253723,15.84216,4.62063,16.50225,89.34,21.75,91.9494322984,134.74,106.87216,6.17063,107.0501530016,15.84216,4.62063,16.50225,91.03,1.55,91.0431952427,135.92,127.10216,12.82063,127.7471237651,15.84216,4.62063,16.50225,111.26,8.2,111.5617658519,134.74,15.84216,4.62063,16.50225,15.84216,4.62063,16.50225,0.0,0.0,0.0,135.92
2022-02-02 11:00:00,106.51232,19.79026,108.3352606618,14.57232,4.25026,15.1795,91.94,15.54,93.2440625456,134.74,108.23232,10.15026,108.7072346748,14.57232,4.25026,15.1795,93.66,5.9,93.8456477414,135.92,126.39232,18.10026,127.6817840064,14.57232,4.25026,15.1795,111.82,13.85,112.6744642765,134.74,14.57232,4.25026,15.1795,14.57232,4.25026,15.1795,0.0,0.0,0.0,135.92
2022-02-02 11:30:00,109.71208,8.39269,110.0326212692,11.87208,3.4626900000000003,12.36675,97.84,4.93,97.964128639,132.51,111.50208,18.29269,112.9926384848,11.87208,3.4626900000000003,12.36675,99.63,14.83,100.7276813989,133.78,126.29208,24.90269,128.7238650754,11.87208,3.4626900000000003,12.36675,114.42,21.44,116.411382605,132.51,11.87208,3.4626900000000003,12.36675,11.87208,3.4626900000000003,12.36675,0.0,0.0,0.0,133.78
2022-02-02 12:00:00,110.14312,7.77591,110.4172616019,9.72312,2.83591,10.12825,100.42,4.94,100.5414342448,132.51,111.97312,17.38591,113.3148245776,9.72312,2.83591,10.12825,102.25,14.55,103.280031952,133.78,127.06312,23.33591,129.1882392467,9.72312,2.83591,10.12825,117.34,20.5,119.1172766646,132.51,9.72312,2.83591,10.12825,9.72312,2.83591,10.12825,0.0,0.0,0.0,133.78
2022-02-02 12:30:00,111.60536,8.55198,111.9325365685,10.87536,3.17198,11.3285,100.73,5.38,100.8735708697,131.61,113.44536,17.31198,114.7586787875,10.87536,3.17198,11.3285,102.57,14.14,103.5400622947,132.81,128.43536,23.32198,130.5356520245,10.87536,3.17198,11.3285,117.56,20.15,119.2743731906,131.61,10.87536,3.17198,11.3285,10.87536,3.17198,11.3285,0.0,0.0,0.0,132.81
2022-02-02 13:00:00,112.74824,8.62157,113.0773942588,10.18824,2.97157,10.61275,102.56,5.65,102.7155105133,131.61,114.59824,16.84157,115.829163388,10.18824,2.97157,10.61275,104.41,13.87,105.3272281986,132.86,129.84824,23.41157,131.9419078267,10.18824,2.97157,10.61275,119.66,20.44,121.3932007981,131.61,10.18824,2.97157,10.61275,10.18824,2.97157,10.61275,0.0,0.0,0.0,132.86
2022-02-02 13:30:00,112.72328,8.76554,113.0635774485,8.69328,2.53554,9.0555,104.03,6.23,104.2163797107,131.81,114.62328,15.89554,115.7201992301,8.69328,2.53554,9.0555,105.93,13.36,106.7691645561,133.03,129.97328,23.06554,132.0040630036,8.69328,2.53554,9.0555,121.28,20.53,123.0053628912,131.81,8.69328,2.53554,9.0555,8.69328,2.53554,9.0555,0.0,0.0,0.0,133.03
2022-02-02 14:00:00,111.46504,17.26147,112.7936766347,7.44504,2.1714700000000002,7.75525,104.02,15.09,105.1088412076,132.05,113.33504,9.76147,113.7546376565,7.44504,2.1714700000000002,7.75525,105.89,7.59,106.1616701074,133.3,133.50504,11.97147,134.0407094854,7.44504,2.1714700000000002,7.75525,126.06,9.8,126.4403558995,132.05,7.44504,2.1714700000000002,7.75525,7.44504,2.1714700000000002,7.75525,0.0,0.0,0.0,133.3
2022-02-02 14:30:00,110.70984,17.08412,112.0202474064,6.93984,2.02412,7.229,103.77,15.06,104.8571242215,132.81,112.58984,6.75412,112.792243564,6.93984,2.02412,7.229,105.65,4.73,105.7558291538,133.95,132.46984,3.6341200000000002,132.5196790586,6.93984,2.02412,7.229,125.53,1.6099999999999999,125.540324199,132.81,6.93984,2.02412,7.229,6.93984,2.02412,7.229,0.0,0.0,0.0,133.95
2022-02-02 15:00:00,109.23976,17.88868,110.6947606574,7.94976,2.31868,8.281,101.29,15.57,102.4797004289,133.1,111.06976,6.62868,111.267385091,7.94976,2.31868,8.281,103.12,4.31,103.2100310047,134.33,130.61976,4.70868,130.7046034759,7.94976,2.31868,8.281,122.67,2.39,122.6932801746,133.1,7.94976,2.31868,8.281,7.94976,2.31868,8.281,0.0,0.0,0.0,134.33
2022-02-02 15:30:00,107.15448,21.15589,109.2229566793,9.17448,2.67589,9.556750000000001,97.98,18.48,99.7075262957,133.44,108.96448,4.29589,109.0491291692,9.17448,2.67589,9.556750000000001,99.79,1.62,99.8031487479,134.62,127.74448,5.88589,127.8800057537,9.17448,2.67589,9.556750000000001,118.57,3.21,118.6134435888,133.44,9.17448,2.67589,9.556750000000001,9.17448,2.67589,9.556750000000001,0.0,0.0,0.0,134.62
2022-02-02 16:00:00,109.75,20.51,111.6500004478,8.88,2.59,9.25,100.87,17.92,102.4494182512,134.37,111.6,4.65,111.69683299,8.88,2.59,9.25,102.72,2.06,102.7406540762,135.59,130.84,5.51,130.9559685543,8.88,2.59,9.25,121.96,2.92,121.9949507152,134.37,8.88,2.59,9.25,8.88,2.59,9.25,0.0,0.0,0.0,135.59
2022-02-02 16:30:00,111.41472,20.24346,113.2388515725,7.55472,2.20346,7.8695,103.86,18.04,105.4150900014,133.9,113.29472,4.06346,113.3675671744,7.55472,2.20346,7.8695,105.74,1.8599999999999999,105.7563577285,135.11,133.06472,5.77346,133.1899115889,7.55472,2.20346,7.8695,125.51,3.5700000000000003,125.5607621831,133.9,7.55472,2.20346,7.8695,7.55472,2.20346,7.8695,0.0,0.0,0.0,135.11
2022-02-02 17:00:00,113.35584,20.83212,115.254169928,7.99584,2.33212,8.329,105.36,18.5,106.9718635904,133.67,115.25584,3.56212,115.3108726574,7.99584,2.33212,8.329,107.26,1.23,107.2670522574,134.9,135.20584,5.7121200000000005,135.32644784,7.99584,2.33212,8.329,127.21,3.38,127.2548957801,133.67,7.99584,2.33212,8.329,7.99584,2.33212,8.329,0.0,0.0,0.0,134.9
2022-02-02 17:30:00,118.91528,19.53779,120.509622253,8.73528,2.54779,9.09925,110.18,16.99,111.4822519507,133.07,120.89528,5.18779,121.0065365646,8.73528,2.54779,9.09925,112.16,2.64,112.1910655979,134.24,141.78528,5.83779,141.9054101039,8.73528,2.54779,9.09925,133.05,3.29,133.0906705972,133.07,8.73528,2.54779,9.09925,8.73528,2.54779,9.09925,0.0,0.0,0.0,134.24
2022-02-02 18:00:00,121.77176,17.98468,123.0926896619,7.90176,2.30468,8.231,113.87,15.68,114.9445053058,132.68,123.79176,6.32468,123.9532227132,7.90176,2.30468,8.231,115.89,4.02,115.959702052,133.9,145.32176,4.81468,145.4014961168,7.90176,2.30468,8.231,137.42,2.51,137.4429208799,132.68,7.90176,2.30468,8.231,7.90176,2.30468,8.231,0.0,0.0,0.0,133.9
2022-02-02 18:30:00,119.09648,19.54689,120.6899020509,9.24648,2.69689,9.63175,109.85,16.85,111.1348055291,133.21,121.07648,5.63689,121.2076257422,9.24648,2.69689,9.63175,111.83,2.94,111.868639484,134.4,142.04648,7.19689,142.2286810248,9.24648,2.69689,9.63175,132.8,4.5,132.8762205965,133.21,9.24648,2.69689,9.63175,9.24648,2.69689,9.63175,0.0,0.0,0.0,134.4
2022-02-02 19:00:00,116.30048,20.26264,118.0524299962,9.06048,2.64264,9.438,107.24,17.62,108.6778818343,133.21,118.21048,4.84264,118.3096308168,9.06048,2.64264,9.438,109.15,2.2,109.1721690725,134.4,138.82048,8.28264,139.0673498446,9.06048,2.64264,9.438,129.76,5.64,129.8825130647,133.21,9.06048,2.64264,9.438,9.06048,2.64264,9.438,0.0,0.0,0.0,134.4
2022-02-02 19:30:00,112.5216,21.01505,114.4672127426,9.1716,2.67505,9.55375,103.35,18.34,104.964651669,133.46,114.3816,3.92505,114.4489250105,9.1716,2.67505,9.55375,105.21,1.25,105.2174253629,134.65,134.2516,8.87505,134.5446342857,9.1716,2.67505,9.55375,125.08,6.2,125.2335673851,133.46,9.1716,2.67505,9.55375,9.1716,2.67505,9.55375,0.0,0.0,0.0,134.65
2022-02-02 20:00:00,108.11632,24.55851,110.8704607358,8.80632,2.56851,9.17325,99.31,21.99,101.7154668671,132.65,109.92632,6.98851,110.1482414783,8.80632,2.56851,9.17325,101.12,4.42,101.216553982,133.82,134.02632,8.77851,134.31350152,8.80632,2.56851,9.17325,125.22,6.21,125.3738908226,132.65,8.80632,2.56851,9.17325,8.80632,2.56851,9.17325,0.0,0.0,0.0,133.82
2022-02-02 20:30:00,104.92056,26.87183,108.3070595957,8.20056,2.39183,8.54225,96.72,24.48,99.7698792221,132.58,106.67056,7.39183,106.9263649502,8.20056,2.39183,8.54225,98.47,5.0,98.5968604977,133.76,133.28056,3.02183,133.3148121195,8.20056,2.39183,8.54225,125.08,0.63,125.0815865745,132.58,8.20056,2.39183,8.54225,8.20056,2.39183,8.54225,0.0,0.0,0.0,133.76
2022-02-02 21:00:00,100.97528,27.82029,104.7376518104,8.91528,2.60029,9.28675,92.06,25.22,95.4520403134,132.58,102.66528,8.20029,102.9922544348,8.91528,2.60029,9.28675,93.75,5.6,93.917104406,133.76,128.43528,3.78029,128.4909013945,8.91528,2.60029,9.28675,119.52,1.18,119.5258248246,132.58,8.91528,2.60029,9.28675,8.91528,2.60029,9.28675,0.0,0.0,0.0,133.76
2022-02-02 21:30:00,96.57168,29.90049,101.0946520854,8.88168,2.59049,9.25175,87.69,27.31,91.8442823479,133.12,98.22168,10.18049,98.7478647803,8.88168,2.59049,9.25175,89.34,7.59,89.6618296713,134.22,122.82168,4.35049,122.8987056126,8.88168,2.59049,9.25175,113.94,1.76,113.9535923084,133.12,8.88168,2.59049,9.25175,8.88168,2.59049,9.25175,0.0,0.0,0.0,134.22
2022-02-02 22:00:00,92.45072,29.946460000000002,97.1798646585,8.49072,2.47646,8.8445,83.96,27.47,88.3395862567,133.52,94.03072,10.09646,94.5712155376,8.49072,2.47646,8.8445,85.54,7.62,85.8787284489,134.64,116.74072,8.44646,117.0458815706,8.49072,2.47646,8.8445,108.25,5.97,108.414498108,133.52,8.49072,2.47646,8.8445,8.49072,2.47646,8.8445,0.0,0.0,0.0,134.64
2022-02-02 22:30:00,87.67368,23.44899,90.7553265476,9.25368,2.6989900000000002,9.63925,78.42,20.75,81.1187949861,134.1,89.17368,3.49899,89.2423001483,9.25368,2.6989900000000002,9.63925,79.92,0.8,79.9240039037,135.2,106.73368,27.32899,110.1769129208,9.25368,2.6989900000000002,9.63925,97.48,24.63,100.5434597575,134.1,9.25368,2.6989900000000002,9.63925,9.25368,2.6989900000000002,9.63925,0.0,0.0,0.0,135.2
2022-02-02 23:00:00,82.19544,24.72492,85.8336299232,9.92544,2.89492,10.339,72.27,21.83,75.4950448705,133.92,83.62544,4.7449200000000005,83.7599455647,9.92544,2.89492,10.339,73.7,1.85,73.7232154752,135.02,99.94544,29.88492,104.3177809398,9.92544,2.89492,10.339,90.02,26.99,93.9790428766,133.92,9.92544,2.89492,10.339,9.92544,2.89492,10.339,0.0,0.0,0.0,135.02
2022-02-02 23:30:00,79.0596,9.62655,79.6435233843,10.4796,3.05655,10.91625,68.58,6.57,68.8939859494,135.06,80.4296,16.80655,82.1667857413,10.4796,3.05655,10.91625,69.95,13.75,71.2886035773,136.12,89.5596,62.75655,109.3586142929,10.4796,3.05655,10.91625,79.08,59.7,99.0844912184,135.06,10.4796,3.05655,10.91625,10.4796,3.05655,10.91625,0.0,0.0,0.0,136.12
2022-02-03 00:00:00,76.33912,10.19266,77.0165667909,10.32912,3.01266,10.7595,66.01,7.18,66.3993411112,134.45,77.67912,16.24266,79.3591184921,10.32912,3.01266,10.7595,67.35,13.23,68.6371284364,135.52,86.43912,63.442660000000004,107.2226308866,10.32912,3.01266,10.7595,76.11,60.43,97.1829048753,134.45,10.32912,3.01266,10.7595,10.32912,3.01266,10.7595,0.0,0.0,0.0,135.52
2022-02-03 00:30:00,76.46032,10.66551,77.2006064618,10.27032,2.9955100000000003,10.69825,66.19,7.67,66.6329122881,134.91,77.80032,15.69551,79.3677442433,10.27032,2.9955100000000003,10.69825,67.53,12.7,68.7138333962,135.99,86.60032,63.80551,107.5674603701,10.27032,2.9955100000000003,10.69825,76.33,60.81,97.591623616,134.91,10.27032,2.9955100000000003,10.69825,10.27032,2.9955100000000003,10.69825,0.0,0.0,0.0,135.99
2022-02-03 01:00:00,80.31528,9.28279,80.8499498557,11.01528,3.21279,11.47425,69.3,6.07,69.5653282893,134.8,81.71528,17.36279,83.5395323309,11.01528,3.21279,11.47425,70.7,14.15,72.1020977503,135.89,91.11528,63.15279,110.8614862532,11.01528,3.21279,11.47425,80.1,59.94,100.0440582943,134.8,11.01528,3.21279,11.47425,11.01528,3.21279,11.47425,0.0,0.0,0.0,135.89
2022-02-03 01:30:00,80.98008,9.70419,81.5594547576,11.26008,3.28419,11.72925,69.72,6.42,70.0149612583,134.15,82.37008,17.30419,84.1680763162,11.26008,3.28419,11.72925,71.11,14.02,72.4789107258,135.17,91.82008,63.85419,111.8404429165,11.26008,3.28419,11.72925,80.56,60.57,100.7900714356,134.15,11.26008,3.28419,11.72925,11.26008,3.28419,11.72925,0.0,0.0,0.0,135.17
2022-02-03 02:00:00,79.69048,10.37139,80.3625430979,10.05048,2.93139,10.46925,69.64,7.44,70.0362991598,134.95,81.08048,15.96139,82.6366154181,10.05048,2.93139,10.46925,71.03,13.03,72.2152463127,136.0,90.32048,63.10139,110.179737372,10.05048,2.93139,10.46925,80.27,60.17,100.3180033693,134.95,10.05048,2.93139,10.46925,10.05048,2.93139,10.46925,0.0,0.0,0.0,136.0
2022-02-03 02:30:00,78.40976,10.46618,79.1051919096,9.92976,2.89618,10.3435,68.48,7.57,68.8971356444,135.15,79.76976,15.82618,81.3245509293,9.92976,2.89618,10.3435,69.84,12.93,71.0268294379,136.25,88.91976,63.27618,109.1356892765,9.92976,2.89618,10.3435,78.99,60.38,99.4241645678,135.15,9.92976,2.89618,10.3435,9.92976,2.89618,10.3435,0.0,0.0,0.0,136.25
2022-02-03 03:00:00,76.50488,11.10434,77.3065523138,10.33488,3.01434,10.7655,66.17,8.09,66.662710716,135.15,77.81488,15.18434,79.282531056,10.33488,3.01434,10.7655,67.48,12.17,68.5686466251,136.25,86.72488,63.72434,107.6196836989,10.33488,3.01434,10.7655,76.39,60.71,97.5763096248,135.15,10.33488,3.01434,10.7655,10.33488,3.01434,10.7655,0.0,0.0,0.0,136.25
2022-02-03 03:30:00,73.87312,9.30716,74.4571090347,10.65312,3.10716,11.097,63.22,6.2,63.5232902171,135.34,74.14312,9.21716,74.7138426384,10.65312,3.10716,11.097,63.49,6.11,63.7833222716,136.44,85.98312,48.39716,98.6680395113,10.65312,3.10716,11.097,75.33,45.29,87.8964902599,135.34,10.65312,3.10716,11.097,10.65312,3.10716,11.097,0.0,0.0,0.0,136.44
2022-02-03 04:00:00,72.59704,10.08372,73.2940081166,10.84704,3.16372,11.299,61.75,6.92,62.1365343417,132.87,72.86704,9.98372,73.547808828,10.84704,3.16372,11.299,62.02,6.82,62.3938522613,133.93,84.29704,48.39372,97.2005302876,10.84704,3.16372,11.299,73.45,45.23,86.2592337086,132.87,10.84704,3.16372,11.299,10.84704,3.16372,11.299,0.0,0.0,0.0,133.93
2022-02-03 04:30:00,71.73424,10.46582,72.4936864606,12.05424,3.51582,12.5565,59.68,6.95,60.0833163199,132.98,71.98424,10.375820000000001,72.7281819452,12.05424,3.51582,12.5565,59.93,6.86,60.3213436521,134.06,83.07424,48.75582,96.3247597217,12.05424,3.51582,12.5565,71.02,45.24,84.2050948577,132.98,12.05424,3.51582,12.5565,12.05424,3.51582,12.5565,0.0,0.0,0.0,134.06
2022-02-03 05:00:00,71.4676,10.6093,72.2507792086,12.717600000000001,3.7093,13.2475,58.75,6.9,59.1538037661,132.98,71.7176,10.5293,72.4864146461,12.717600000000001,3.7093,13.2475,59.0,6.82,59.3928648913,134.06,82.6076,48.9593,96.0261872317,12.717600000000001,3.7093,13.2475,69.89,45.25,83.2596817193,132.98,12.717600000000001,3.7093,13.2475,12.717600000000001,3.7093,13.2475,0.0,0.0,0.0,134.06
2022-02-03 05:30:00,72.59032,10.58301,73.3577171016,13.93032,4.06301,14.51075,58.66,6.52,59.0212334673,132.75,72.86032,10.48301,73.6105952235,13.93032,4.06301,14.51075,58.93,6.42,59.2786749177,133.84,83.69032,48.73301,96.8451130691,13.93032,4.06301,14.51075,69.76,44.67,82.8363839143,132.75,13.93032,4.06301,14.51075,13.93032,4.06301,14.51075,0.0,0.0,0.0,133.84
2022-02-03 06:00:00,76.8336,9.1348,77.3747158961,12.3936,3.6148,12.91,64.44,5.52,64.6759924547,131.68,77.1236,9.0448,77.6521608457,12.3936,3.6148,12.91,64.73,5.43,64.9573537023,132.77,88.9136,47.2648,100.6955291162,12.3936,3.6148,12.91,76.52,43.65,88.0944544225,131.68,12.3936,3.6148,12.91,12.3936,3.6148,12.91,0.0,0.0,0.0,132.77
2022-02-03 06:30:00,82.4864,29.6877,87.6662176454,12.2664,3.5777,12.7775,70.22,26.11,74.9171575809,131.29,82.8064,29.7177,87.9775060697,12.2664,3.5777,12.7775,70.54,26.14,75.2275960004,132.39,104.7364,20.3577,106.6965296261,12.2664,3.5777,12.7775,92.47,16.78,93.980153756,131.29,12.2664,3.5777,12.7775,12.2664,3.5777,12.7775,0.0,0.0,0.0,132.39
2022-02-03 07:00:00,89.36552,30.87536,94.5488446254,12.87552,3.75536,13.412,76.49,27.12,81.155495809,132.64,89.71552,30.85536,94.8732194542,12.87552,3.75536,13.412,76.84,27.1,81.4788046059,133.76,115.16552,19.09536,116.7378677653,12.87552,3.75536,13.412,102.29,15.34,103.4338421408,132.64,12.87552,3.75536,13.412,12.87552,3.75536,13.412,0.0,0.0,0.0,133.76
2022-02-03 07:30:00,101.07032,16.09301,102.3435125241,12.49032,3.6430100000000003,13.01075,88.58,12.45,89.4506506405,133.32,101.53032,15.52301,102.710124714,12.49032,3.6430100000000003,13.01075,89.04,11.88,89.8290376215,134.45,123.38032,21.02301,125.1585806597,12.49032,3.6430100000000003,13.01075,110.89,17.38,112.243737019,133.32,12.49032,3.6430100000000003,13.01075,12.49032,3.6430100000000003,13.01075,0.0,0.0,0.0,134.45
2022-02-03 08:00:00,107.76832,4.44576,107.8599813536,12.08832,3.52576,12.592,95.68,0.92,95.6844229747,133.32,108.23832,4.23576,108.3211686569,12.08832,3.52576,12.592,96.15,0.71,96.1526213891,134.45,124.03832,22.19576,126.0085576078,12.08832,3.52576,12.592,111.95,18.67,113.4961294494,133.32,12.08832,3.52576,12.592,12.08832,3.52576,12.592,0.0,0.0,0.0,134.45
2022-02-03 08:30:00,109.0488,9.7859,109.4870066275,13.7688,4.0159,14.3425,95.28,5.77,95.4545509654,132.18,109.4188,9.8059,109.8573141318,13.7688,4.0159,14.3425,95.65,5.79,95.825083355,133.42,127.8488,20.8759,129.5419579219,13.7688,4.0159,14.3425,114.08,16.86,115.3191484533,132.18,13.7688,4.0159,14.3425,13.7688,4.0159,14.3425,0.0,0.0,0.0,133.42
2022-02-03 09:00:00,108.62784,11.91187,109.2790019627,13.85784,4.04187,14.43525,94.77,7.87,95.0962133841,132.18,109.02784,11.83187,109.6679672592,13.85784,4.04187,14.43525,95.17,7.79,95.4882872398,133.42,129.22784,5.5718700000000005,129.3479043756,13.85784,4.04187,14.43525,115.37,1.53,115.380144739,132.18,13.85784,4.04187,14.43525,13.85784,4.04187,14.43525,0.0,0.0,0.0,133.42
2022-02-03 09:30:00,111.66368,10.53274,112.1593332855,12.76368,3.72274,13.2955,98.9,6.8100000000000005,99.1341822985,132.8,112.09368,10.44274,112.5790562878,12.76368,3.72274,13.2955,99.33,6.72,99.5570555009,133.99,132.86368,7.39274,133.0691927827,12.76368,3.72274,13.2955,120.1,3.67,120.1560606045,132.8,12.76368,3.72274,13.2955,12.76368,3.72274,13.2955,0.0,0.0,0.0,133.99
2022-02-03 10:00:00,111.55592,10.22131,112.0232050299,11.695920000000001,3.41131,12.18325,99.86,6.8100000000000005,100.0919362386,132.8,111.96592,10.14131,112.4242563238,11.695920000000001,3.41131,12.18325,100.27,6.73,100.4956008987,133.99,132.95592,7.07131,133.1438323324,11.695920000000001,3.41131,12.18325,121.26,3.66,121.3152224579,132.8,11.695920000000001,3.41131,12.18325,11.695920000000001,3.41131,12.18325,0.0,0.0,0.0,133.99
2022-02-03 10:30:00,111.32128,10.39579,111.8056341629,11.71128,3.41579,12.19925,99.61,6.98,99.8542562939,132.98,111.73128,10.31579,112.2064813358,11.71128,3.41579,12.19925,100.02,6.9,100.2577199023,134.12,132.67128,6.8657900000000005,132.848814858,11.71128,3.41579,12.19925,120.96,3.45,121.0091901469,132.98,11.71128,3.41579,12.19925,11.71128,3.41579,12.19925,0.0,0.0,0.0,134.12
2022-02-03 11:00:00,112.29392,9.43281,112.6894066604,11.32392,3.30281,11.79575,100.97,6.13,101.1559083791,132.86,112.72392,9.35281,113.1112602488,11.32392,3.30281,11.79575,101.4,6.05,101.5803253588,134.03,133.87392,7.68281,134.0941908722,11.32392,3.30281,11.79575,122.55,4.38,122.628246746,132.86,11.32392,3.30281,11.79575,11.32392,3.30281,11.79575,0.0,0.0,0.0,134.03
2022-02-03 11:30:00,113.63792,9.07856,113.9999873404,10.89792,3.17856,11.352,102.74,5.9,102.9092687759,132.52,114.05792,8.99856,114.4123384815,10.89792,3.17856,11.352,103.16,5.82,103.3240436685,133.68,135.49792,7.77856,135.7210091327,10.89792,3.17856,11.352,124.6,4.6,124.6848828046,132.52,10.89792,3.17856,11.352,10.89792,3.17856,11.352,0.0,0.0,0.0,133.68
2022-02-03 12:00:00,113.74296,9.30753,114.1231399159,11.202960000000001,3.26753,11.66975,102.54,6.04,102.7177355669,132.3,114.17296,9.21753,114.5444352837,11.202960000000001,3.26753,11.66975,102.97,5.95,103.1417636072,133.53,135.51296,7.69753,135.7314049734,11.202960000000001,3.26753,11.66975,124.31,4.43,124.3889102774,132.3,11.202960000000001,3.26753,11.66975,11.202960000000001,3.26753,11.66975,0.0,0.0,0.0,133.53
2022-02-03 12:30:00,114.45888,8.43884,114.7695483628,10.41888,3.03884,10.853,104.04,5.4,104.1800441543,132.41,114.89888,8.36884,115.2032556319,10.41888,3.03884,10.853,104.48,5.33,104.6158654316,133.59,136.62888,7.21884,136.8194522025,10.41888,3.03884,10.853,126.21,4.18,126.2792005835,132.41,10.41888,3.03884,10.853,10.41888,3.03884,10.853,0.0,0.0,0.0,133.59
2022-02-03 13:00:00,111.41576,9.91918,111.8564334683,10.14576,2.95918,10.5685,101.27,6.96,101.5088887733,132.02,111.82576,9.84918,112.2586608964,10.14576,2.95918,10.5685,101.68,6.89,101.9131713764,133.18,133.08576,6.39918,133.2395174843,10.14576,2.95918,10.5685,122.94,3.44,122.9881181253,132.02,10.14576,2.95918,10.5685,10.14576,2.95918,10.5685,0.0,0.0,0.0,133.18
2022-02-03 13:30:00,108.7732,10.75635,109.3037424042,9.7932,2.85635,10.20125,98.98,7.9,99.2947652195,132.77,109.1932,10.67635,109.7138978232,9.7932,2.85635,10.20125,99.4,7.82,99.707133145,133.95,130.1432,5.13635,130.2445184933,9.7932,2.85635,10.20125,120.35,2.2800000000000002,120.3715950713,132.77,9.7932,2.85635,10.20125,9.7932,2.85635,10.20125,0.0,0.0,0.0,133.95
2022-02-03 14:00:00,106.57792,11.99231,107.2504943143,11.76792,3.43231,12.25825,94.81,8.56,95.1956390808,132.95,106.97792,11.90231,107.6380060706,11.76792,3.43231,12.25825,95.21,8.47,95.5860083903,134.15,127.22792,5.49231,127.3464137566,11.76792,3.43231,12.25825,115.46,2.06,115.4783754648,132.95,11.76792,3.43231,12.25825,11.76792,3.43231,12.25825,0.0,0.0,0.0,134.15
2022-02-03 14:30:00,103.64768,12.65974,104.4179610328,12.54768,3.65974,13.0705,91.1,9.0,91.5434869338,133.24,104.01768,12.57974,104.7756059923,12.54768,3.65974,13.0705,91.47,8.92,91.9039025287,134.41,123.62768,5.17974,123.7361425318,12.54768,3.65974,13.0705,111.08,1.52,111.0903992251,133.24,12.54768,3.65974,13.0705,12.54768,3.65974,13.0705,0.0,0.0,0.0,134.41
2022-02-03 15:00:00,104.6684,12.73745,105.4405832261,11.8884,3.46745,12.38375,92.78,9.27,93.2419503228,133.24,105.0584,12.64745,105.8169428875,11.8884,3.46745,12.38375,93.17,9.18,93.6211583992,134.41,125.0184,4.6674500000000005,125.1054971936,11.8884,3.46745,12.38375,113.13,1.2,113.1363641806,133.24,11.8884,3.46745,12.38375,11.8884,3.46745,12.38375,0.0,0.0,0.0,134.41
2022-02-03 15:30:00,105.1248,12.66765,105.8852819402,12.5748,3.66765,13.09875,92.55,9.0,92.9865716112,133.74,105.5348,12.57765,106.2816601797,12.5748,3.66765,13.09875,92.96,8.91,93.3860251858,134.96,125.8448,3.8676500000000003,125.9042191651,12.5748,3.66765,13.09875,113.27,0.2,113.2701765691,133.74,12.5748,3.66765,13.09875,12.5748,3.66765,13.09875,0.0,0.0,0.0,134.96
2022-02-03 16:00:00,109.71296,12.37378,110.4085323852,12.01296,3.50378,12.5135,97.7,8.87,98.1018190453,133.74,110.12296,12.29378,110.8070545852,12.01296,3.50378,12.5135,98.11,8.79,98.5029755896,134.96,131.14296,4.74378,131.2287293478,12.01296,3.50378,12.5135,119.13,1.24,119.1364532794,133.74,12.01296,3.50378,12.5135,12.01296,3.50378,12.5135,0.0,0.0,0.0,134.96
2022-02-03 16:30:00,115.73336,11.08098,116.2626282803,12.48336,3.64098,13.0035,103.25,7.44,103.517709113,133.52,116.16336,10.99098,116.6821659374,12.48336,3.64098,13.0035,103.68,7.35,103.9401986721,134.68,137.80336,5.92098,137.9305043544,12.48336,3.64098,13.0035,125.32,2.2800000000000002,125.3407387883,133.52,12.48336,3.64098,13.0035,12.48336,3.64098,13.0035,0.0,0.0,0.0,134.68
2022-02-03 17:00:00,117.6676,11.9318,118.2710105689,13.6176,3.9718,14.185,104.05,7.96,104.3540325047,132.65,118.1176,11.8618,118.7117084748,13.6176,3.9718,14.185,104.5,7.89,104.7974336518,133.82,140.1876,4.5418,140.2611533569,13.6176,3.9718,14.185,126.57,0.5700000000000001,126.571283473,132.65,13.6176,3.9718,14.185,13.6176,3.9718,14.185,0.0,0.0,0.0,133.82
2022-02-03 17:30:00,122.09952,11.53861,122.6435171746,14.42952,4.20861,15.03075,107.67,7.33,107.919218863,132.2,122.53952,11.44861,123.0731678018,14.42952,4.20861,15.03075,108.11,7.24,108.3521559546,133.36,145.15952,5.58861,145.2670603005,14.42952,4.20861,15.03075,130.73,1.38,130.7372835116,132.2,14.42952,4.20861,15.03075,14.42952,4.20861,15.03075,0.0,0.0,0.0,133.36
2022-02-03 18:00:00,123.67576,12.29293,124.2851951745,15.815760000000001,4.61293,16.47475,107.86,7.68,108.133075421,132.2,124.10576,12.22293,124.7062134898,15.815760000000001,4.61293,16.47475,108.29,7.61,108.5570642565,133.36,146.59576,6.57293,146.7430416025,15.815760000000001,4.61293,16.47475,130.78,1.96,130.7946864364,132.2,15.815760000000001,4.61293,16.47475,15.815760000000001,4.61293,16.47475,0.0,0.0,0.0,133.36
2022-02-03 18:30:00,121.016,13.744250000000001,121.7939927257,17.226,5.02425,17.94375,103.79,8.72,104.1556647523,132.34,121.456,13.67425,122.2233408522,17.226,5.02425,17.94375,104.23,8.65,104.5883138788,133.52,143.396,6.19425,143.5297235734,17.226,5.02425,17.94375,126.17,1.17,126.175424707,132.34,17.226,5.02425,17.94375,17.226,5.02425,17.94375,0.0,0.0,0.0,133.52
2022-02-03 19:00:00,118.18464,14.47177,119.0673811708,17.83464,5.20177,18.57775,100.35,9.27,100.7772563627,133.35,118.59464,14.38177,119.4634837306,17.83464,5.20177,18.57775,100.76,9.18,101.1773195929,134.52,140.14464,5.99177,140.2726681448,17.83464,5.20177,18.57775,122.31,0.79,122.3125512775,133.35,17.83464,5.20177,18.57775,17.83464,5.20177,18.57775,0.0,0.0,0.0,134.52
2022-02-03 19:30:00,112.79568,16.19499,113.9523721902,18.56568,5.41499,19.33925,94.23,10.78,94.8446166105,132.82,113.16568,16.13499,114.3101440475,18.56568,5.41499,19.33925,94.6,10.72,95.2054536253,134.02,133.71568,7.91499,133.949729916,18.56568,5.41499,19.33925,115.15,2.5,115.1771353177,132.82,18.56568,5.41499,19.33925,18.56568,5.41499,19.33925,0.0,0.0,0.0,134.02
2022-02-03 20:00:00,109.73344,16.63017,110.9864424534,17.86344,5.21017,18.60775,91.87,11.42,92.5770668146,132.82,110.12344,16.58017,111.3645997374,17.86344,5.21017,18.60775,92.26,11.37,92.9579716861,134.02,130.20344,9.21017,130.5287823404,17.86344,5.21017,18.60775,112.34,4.0,112.4111898345,132.82,17.86344,5.21017,18.60775,17.86344,5.21017,18.60775,0.0,0.0,0.0,134.02
2022-02-03 20:30:00,107.22128,17.20454,108.5928132127,16.54128,4.82454,17.2305,90.68,12.38,91.5211822476,132.13,107.58128,17.15454,108.940396773,16.54128,4.82454,17.2305,91.04,12.33,91.8711625049,133.28,127.37128,10.06454,127.7682978452,16.54128,4.82454,17.2305,110.83,5.24,110.9538034499,132.13,16.54128,4.82454,17.2305,16.54128,4.82454,17.2305,0.0,0.0,0.0,133.28
2022-02-03 21:00:00,104.40328,17.69554,105.8922896657,16.85328,4.91554,17.5555,87.55,12.78,88.4778554216,131.86,104.75328,17.64554,106.2290673622,16.85328,4.91554,17.5555,87.9,12.73,88.8170192024,132.98,124.17328,10.40554,124.6085018313,16.85328,4.91554,17.5555,107.32,5.49,107.4603298897,131.86,16.85328,4.91554,17.5555,16.85328,4.91554,17.5555,0.0,0.0,0.0,132.98
2022-02-03 21:30:00,99.42352,19.78186,101.3723745122,17.66352,5.15186,18.3995,81.76,14.63,83.058620865,132.26,99.76352,19.74186,101.698087293,17.66352,5.15186,18.3995,82.1,14.59,83.3863184221,133.36,118.12352,12.08186,118.7397882693,17.66352,5.15186,18.3995,100.46,6.93,100.698741303,132.26,17.66352,5.15186,18.3995,17.66352,5.15186,18.3995,0.0,0.0,0.0,133.36
2022-02-03 22:00:00,92.50976,23.81743,95.5265704768,19.97976,5.82743,20.81225,72.53,17.99,74.727779306,133.17,92.79976,23.76743,95.7950217123,19.97976,5.82743,20.81225,72.82,17.94,74.9973066183,134.25,112.39976,16.16743,113.5565578946,19.97976,5.82743,20.81225,92.42,10.34,92.9966235946,133.17,19.97976,5.82743,20.81225,19.97976,5.82743,20.81225,0.0,0.0,0.0,134.25
2022-02-03 22:30:00,87.44056,15.00933,88.7193976544,20.98056,6.11933,21.85475,66.46,8.89,67.0519477719,133.05,87.71056,14.93933,88.9737372283,20.98056,6.11933,21.85475,66.73,8.82,67.3103654722,134.13,102.00056,35.17933,107.8967075474,20.98056,6.11933,21.85475,81.02,29.06,86.0739449543,133.05,20.98056,6.11933,21.85475,20.98056,6.11933,21.85475,0.0,0.0,0.0,134.13
2022-02-03 23:00:00,82.06216,16.19938,83.6457889929,22.59216,6.58938,23.5335,59.47,9.61,60.2414558257,133.05,82.31216,16.13938,83.8795044731,22.59216,6.58938,23.5335,59.72,9.55,60.4787640416,134.13,95.30216,35.99938,101.8747125692,22.59216,6.58938,23.5335,72.71,29.41,78.4327240379,133.05,22.59216,6.58938,23.5335,22.59216,6.58938,23.5335,0.0,0.0,0.0,134.13
2022-02-03 23:30:00,77.87272,17.31871,79.7752984091,23.41272,6.82871,24.38825,54.46,10.49,55.4610827518,132.61,78.10272,17.24871,79.9847039631,23.41272,6.82871,24.38825,54.69,10.42,55.6738044326,133.65,90.23272,37.55871,97.7374056105,23.41272,6.82871,24.38825,66.82,30.73,73.5475716798,132.61,23.41272,6.82871,24.38825,23.41272,6.82871,24.38825,0.0,0.0,0.0,133.65
2022-02-04 00:00:00,74.5996,17.5728,76.6413962555,23.2896,6.7928,24.26,51.31,10.78,52.4301869156,134.21,74.8096,17.4928,76.8275621376,23.2896,6.7928,24.26,51.52,10.7,52.6193918627,135.31,86.4296,38.9828,94.8142101797,23.2896,6.7928,24.26,63.14,32.19,70.8721080539,134.21,23.2896,6.7928,24.26,23.2896,6.7928,24.26,0.0,0.0,0.0,135.31
2022-02-04 00:30:00,74.90376,17.66693,76.9590389608,22.82376,6.65693,23.77475,52.08,11.01,53.2310670567,134.64,75.14376,17.59693,77.1766584685,22.82376,6.65693,23.77475,52.32,10.94,53.4515294449,135.7,86.86376,39.10693,95.261034927,22.82376,6.65693,23.77475,64.04,32.45,71.7922286881,134.64,22.82376,6.65693,23.77475,22.82376,6.65693,23.77475,0.0,0.0,0.0,135.7
2022-02-04 01:00:00,78.38664,17.63902,80.346750756,23.99664,6.99902,24.9965,54.39,10.64,55.4209500099,134.93,78.60664,17.55902,80.5439199161,23.99664,6.99902,24.9965,54.61,10.56,55.6216297855,135.95,90.84664,38.81902,98.792855577,23.99664,6.99902,24.9965,66.85,31.82,74.0367131901,134.93,23.99664,6.99902,24.9965,23.99664,6.99902,24.9965,0.0,0.0,0.0,135.95
2022-02-04 01:30:00,78.91552,17.29661,80.7888111954,24.12552,7.03661,25.13075,54.79,10.26,55.7423689845,134.39,79.16552,17.21661,81.0159935862,24.12552,7.03661,25.13075,55.04,10.18,55.9735115925,135.4,91.48552,38.41661,99.22417192180001,24.12552,7.03661,25.13075,67.36,31.38,74.310658724,134.39,24.12552,7.03661,25.13075,24.12552,7.03661,25.13075,0.0,0.0,0.0,135.4
2022-02-04 02:00:00,77.74192,17.85306,79.765518093,24.18192,7.05306,25.1895,53.56,10.8,54.6380233903,134.39,77.97192,17.58306,79.9298711837,24.18192,7.05306,25.1895,53.79,10.53,54.8109934229,135.4,90.09192,39.19306,98.2479007483,24.18192,7.05306,25.1895,65.91,32.14,73.3287644789,134.39,24.18192,7.05306,25.1895,24.18192,7.05306,25.1895,0.0,0.0,0.0,135.4
2022-02-04 02:30:00,74.7652,35.3136,82.685461092,24.1152,7.0336,25.12,50.65,28.28,58.0101792792,135.23,76.0152,14.6736,77.4185066247,24.1152,7.0336,25.12,51.9,7.64,52.4593137584,136.28,90.2752,24.8336,93.6286250246,24.1152,7.0336,25.12,66.16,17.8,68.5126674419,135.23,24.1152,7.0336,25.12,24.1152,7.0336,25.12,0.0,0.0,0.0,136.28
2022-02-04 03:00:00,74.09704,35.34122,82.0936853104,23.62704,6.891220000000001,24.6115,50.47,28.45,57.9363737215,133.8,75.33704,14.63122,76.7446558051,23.62704,6.891220000000001,24.6115,51.71,7.74,52.2860564587,134.82,89.48704,25.84122,93.1434322915,23.62704,6.891220000000001,24.6115,65.86,18.95,68.5320516255,133.8,23.62704,6.891220000000001,24.6115,23.62704,6.891220000000001,24.6115,0.0,0.0,0.0,134.82
2022-02-04 03:30:00,71.83376,36.02318,80.3601802701,23.87376,6.96318,24.8685,47.96,29.06,56.0771361608,133.93,73.02376,15.35318,74.6203032736,23.87376,6.96318,24.8685,49.15,8.39,49.8609526584,134.96,86.72376,26.75318,90.7565049385,23.87376,6.96318,24.8685,62.85,19.79,65.8920829842,133.93,23.87376,6.96318,24.8685,23.87376,6.96318,24.8685,0.0,0.0,0.0,134.96
2022-02-04 04:00:00,70.7888,35.93715,79.3884938487,23.0988,6.73715,24.06125,47.69,29.2,55.9193714199,133.82,71.9988,15.16715,73.5790027152,23.0988,6.73715,24.06125,48.9,8.43,49.6213149765,134.88,85.5888,26.66715,89.6469719208,23.0988,6.73715,24.06125,62.49,19.93,65.5911960556,133.82,23.0988,6.73715,24.06125,23.0988,6.73715,24.06125,0.0,0.0,0.0,134.88
2022-02-04 04:30:00,70.41776,35.80393,78.9973564549,23.32776,6.80393,24.29975,47.09,29.0,55.30341852,134.06,71.60776,15.04393,73.170971854,23.32776,6.80393,24.29975,48.28,8.24,48.9781175628,135.09,85.05776,26.52393,89.0973703252,23.32776,6.80393,24.29975,61.73,19.72,64.8033278466,134.06,23.32776,6.80393,24.29975,23.32776,6.80393,24.29975,0.0,0.0,0.0,135.09
2022-02-04 05:00:00,71.38944,35.09692,79.5502730165,21.34944,6.22692,22.239,50.04,28.87,57.770913962,134.06,72.62944,14.46692,74.056244362,21.34944,6.22692,22.239,51.28,8.24,51.9378089642,135.05,86.43944,25.52692,90.1299086441,21.34944,6.22692,22.239,65.09,19.3,67.8910752603,134.06,21.34944,6.22692,22.239,21.34944,6.22692,22.239,0.0,0.0,0.0,135.05
2022-02-04 05:30:00,74.7112,33.95035,82.0633271965,17.5212,5.11035,18.25125,57.19,28.84,64.0503060102,133.65,76.0712,13.59035,77.2756435273,17.5212,5.11035,18.25125,58.55,8.48,59.1609068558,134.63,91.2112,22.60035,93.969456876,17.5212,5.11035,18.25125,73.69,17.49,75.7371520457,133.65,17.5212,5.11035,18.25125,17.5212,5.11035,18.25125,0.0,0.0,0.0,134.63
2022-02-04 06:00:00,78.32176,32.04593,84.6241083797,18.67176,5.44593,19.44975,59.65,26.6,65.312192583,132.86,79.71176,12.04593,80.6168041531,18.67176,5.44593,19.44975,61.04,6.6,61.3957783565,133.93,95.54176,22.55593,98.1682121772,18.67176,5.44593,19.44975,76.87,17.11,78.7511841181,132.86,18.67176,5.44593,19.44975,18.67176,5.44593,19.44975,0.0,0.0,0.0,133.93
2022-02-04 06:30:00,88.74648,10.87689,89.4105387998,19.32648,5.63689,20.13175,69.42,5.24,69.6174834363,131.51,89.21648,8.57689,89.6278045344,19.32648,5.63689,20.13175,69.89,2.94,69.9518098408,132.55,102.42648,41.46689,110.5019763238,19.32648,5.63689,20.13175,83.1,35.83,90.4952976679,131.51,19.32648,5.63689,20.13175,19.32648,5.63689,20.13175,0.0,0.0,0.0,132.55
2022-02-04 07:00:00,98.12504,5.55522,98.2821649347,15.03504,4.38522,15.6615,83.09,1.17,83.0982370451,133.67,98.53504,5.52522,98.6898280668,15.03504,4.38522,15.6615,83.5,1.1400000000000001,83.5077816733,134.76,113.41504,39.24522,120.0131600744,15.03504,4.38522,15.6615,98.38,34.86,104.3735790322,133.67,15.03504,4.38522,15.6615,15.03504,4.38522,15.6615,0.0,0.0,0.0,134.76
2022-02-04 07:30:00,110.43376,9.24443,110.8200109807,10.64376,3.10443,11.08725,99.79,6.14,99.978716235,132.8,110.90376,9.35443,111.2975711449,10.64376,3.10443,11.08725,100.26,6.25,100.4546171164,133.9,128.46376,28.83443,131.6600242548,10.64376,3.10443,11.08725,117.82,25.73,120.5967880998,132.8,10.64376,3.10443,11.08725,10.64376,3.10443,11.08725,0.0,0.0,0.0,133.9
2022-02-04 08:00:00,115.48176,10.39843,115.9489725662,8.77176,2.55843,9.13725,106.71,7.84,106.997615394,132.03,115.94176,10.32843,116.4008942327,8.77176,2.55843,9.13725,107.17,7.77,107.4512996664,133.18,137.86176,5.35843,137.9658567993,8.77176,2.55843,9.13725,129.09,2.8,129.1203628403,132.03,8.77176,2.55843,9.13725,8.77176,2.55843,9.13725,0.0,0.0,0.0,133.18
2022-02-04 08:30:00,118.21096,9.35778,118.5807704084,9.18096,2.6777800000000003,9.5635,109.03,6.68,109.2344419128,133.34,118.70096,9.27778,119.0629879797,9.18096,2.6777800000000003,9.5635,109.52,6.6,109.7186875605,134.5,141.00096,7.39778,141.1948932145,9.18096,2.6777800000000003,9.5635,131.82,4.72,131.9044760423,133.34,9.18096,2.6777800000000003,9.5635,9.18096,2.6777800000000003,9.5635,0.0,0.0,0.0,134.5
2022-02-04 09:00:00,120.35736,8.49048,120.6564642147,8.12736,2.37048,8.466,112.23,6.12,112.3967406111,133.34,120.84736,8.39048,121.1382869848,8.12736,2.37048,8.466,112.72,6.02,112.8806396155,134.5,143.61736,8.39048,143.8622474731,8.12736,2.37048,8.466,135.49,6.02,135.6236723437,133.34,8.12736,2.37048,8.466,8.12736,2.37048,8.466,0.0,0.0,0.0,134.5
2022-02-04 09:30:00,121.39008,8.25794,121.6706418798,9.730080000000001,2.83794,10.1355,111.66,5.42,111.7914665795,133.54,121.88008,8.16794,122.153465545,9.730080000000001,2.83794,10.1355,112.15,5.33,112.2765843798,134.72,144.67008,9.50794,144.9821815612,9.730080000000001,2.83794,10.1355,134.94,6.67,135.1047464007,133.54,9.730080000000001,2.83794,10.1355,9.730080000000001,2.83794,10.1355,0.0,0.0,0.0,134.72
2022-02-04 10:00:00,118.82272,9.19871,119.1782490804,10.45272,3.04871,10.88825,108.37,6.15,108.5443660445,133.96,119.30272,9.12871,119.6514619454,10.45272,3.04871,10.88825,108.85,6.08,109.019672078,135.12,141.69272,8.11871,141.9251223465,10.45272,3.04871,10.88825,131.24,5.07,131.3378943793,133.96,10.45272,3.04871,10.88825,10.45272,3.04871,10.88825,0.0,0.0,0.0,135.12
2022-02-04 10:30:00,116.49728,7.72254,116.752960868,10.87728,3.17254,11.3305,105.62,4.55,105.7179592122,134.61,116.95728,7.75254,117.2139378293,10.87728,3.17254,11.3305,106.08,4.58,106.1788246309,135.79,135.54728,15.33254,136.411700005,10.87728,3.17254,11.3305,124.67,12.16,125.2616242111,134.61,10.87728,3.17254,11.3305,10.87728,3.17254,11.3305,0.0,0.0,0.0,135.79
2022-02-04 11:00:00,115.0556,6.40705,115.2338551861,13.3956,3.90705,13.95375,101.66,2.5,101.6907350745,0.003,115.4956,6.51705,115.6793220937,13.3956,3.90705,13.95375,102.1,2.61,102.133354493,0.003,131.5456,20.39705,133.1175590524,13.3956,3.90705,13.95375,118.15,16.49,119.2951910179,0.003,13.3956,3.90705,13.95375,13.3956,3.90705,13.95375,0.0,0.0,0.0,0.003
