Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2022-02-04 11:30:00,113.01416,6.50038,113.2009509706,16.66416,4.86038,17.3585,96.35,1.6400000000000001,96.363956436,134.04,113.44416,6.61038,113.6365898901,16.66416,4.86038,17.3585,96.78,1.75,96.7958206742,135.26,128.61416,21.10038,130.3335267253,16.66416,4.86038,17.3585,111.95,16.24,113.1217932142,134.04,16.66416,4.86038,17.3585,16.66416,4.86038,17.3585,0.0,0.0,0.0,135.26
2022-02-04 12:00:00,110.26312,6.78091,110.47142785610001,19.92312,5.81091,20.75325,90.34,0.97,90.3452073992,133.77,110.66312,6.89091,110.8774583437,19.92312,5.81091,20.75325,90.74,1.08,90.7464269269,134.98,124.98312,22.90091,127.0638892989,19.92312,5.81091,20.75325,105.06,17.09,106.4409305671,133.77,19.92312,5.81091,20.75325,19.92312,5.81091,20.75325,0.0,0.0,0.0,134.98
2022-02-04 12:30:00,96.06248,7.29864,96.3393492276,21.97248,6.40864,22.888,74.09,0.89,74.0953453329,134.08,96.37248,7.41864,96.6575973258,21.97248,6.40864,22.888,74.4,1.01,74.4068551949,135.19,100.55248,24.09864,103.3999307737,21.97248,6.40864,22.888,78.58,17.69,80.5465858991,134.08,70.04248,7.52864,70.4459326349,21.97248,6.40864,22.888,48.07,1.12,48.0830458686,135.19
2022-02-04 13:00:00,92.4436,7.70105,92.7638148852,23.7636,6.93105,24.75375,68.68,0.77,68.6843162592,134.08,92.7636,7.82105,93.0927188778,23.7636,6.93105,24.75375,69.0,0.89,69.0057396164,135.19,92.5036,24.82105,95.7757826179,23.7636,6.93105,24.75375,68.74,17.89,71.0298507671,134.08,94.2436,8.67105,94.6416570494,23.7636,6.93105,24.75375,70.48,1.74,70.5014751619,135.19
2022-02-04 13:30:00,92.30904,7.31097,92.5981055317,23.48904,6.85097,24.46775,68.82,0.46,68.8215373266,134.21,92.62904,7.43097,92.9266289417,23.48904,6.85097,24.46775,69.14,0.58,69.1424327024,135.31,92.31904,25.00097,95.6444125261,23.48904,6.85097,24.46775,68.83,18.15,71.1828026984,134.21,94.01904,8.83097,94.4328645846,23.48904,6.85097,24.46775,70.53,1.98,70.5577869551,135.31
2022-02-04 14:00:00,90.6888,7.2559000000000005,90.9786047939,22.1688,6.4659,23.0925,68.52,0.79,68.5245539934,134.33,90.9988,7.3759,91.2972371009,22.1688,6.4659,23.0925,68.83,0.91,68.8360152827,135.44,90.8688,26.2359,94.5804486258,22.1688,6.4659,23.0925,68.7,19.77,71.488061241,134.33,92.5688,9.8059,93.0867251989,22.1688,6.4659,23.0925,70.4,3.34,70.4791855799,135.44
2022-02-04 14:30:00,89.00856,9.12083,89.4746516795,22.52856,6.57083,23.46725,66.48,2.55,66.5288877105,135.31,89.34856,8.78083,89.7789961492,22.52856,6.57083,23.46725,66.82,2.21,66.8565367036,136.42,89.67856,25.12083,93.1305547259,22.52856,6.57083,23.46725,67.15,18.55,69.6650916887,135.31,91.33856,11.12083,92.0130719124,22.52856,6.57083,23.46725,68.81,4.55,68.9602682709,136.42
2022-02-04 15:00:00,87.55968,12.15324,88.3990882543,24.79968,7.23324,25.833,62.76,4.92,62.9525535622,135.31,87.86968,11.66324,88.6403510293,24.79968,7.23324,25.833,63.07,4.43,63.2253888877,136.36,88.80968,23.50324,91.8670863378,24.79968,7.23324,25.833,64.01,16.27,66.04538591,135.31,90.41968,13.21324,91.3800210254,24.79968,7.23324,25.833,65.62,5.98,65.891917562,136.36
2022-02-04 15:30:00,85.46112,18.99241,87.5460716952,23.87112,6.96241,24.86575,61.59,12.03,62.7538763743,134.14,85.75112,18.65241,87.756293108,23.87112,6.96241,24.86575,61.88,11.69,62.9745226262,135.24,88.69112,16.98241,90.3023644002,23.87112,6.96241,24.86575,64.82,10.02,65.5898833663,134.14,90.35112,15.00241,91.5881935135,23.87112,6.96241,24.86575,66.48,8.04,66.964408457,135.24
2022-02-04 16:00:00,87.7296,18.92905,89.748491074,22.1796,6.46905,23.10375,65.55,12.46,66.7237146748,132.98,88.0596,18.66905,90.0168127633,22.1796,6.46905,23.10375,65.88,12.2,67.0001074626,134.08,91.4596,14.80905,92.6507765432,22.1796,6.46905,23.10375,69.28,8.34,69.7801834334,132.98,93.2196,14.76905,94.3823005762,22.1796,6.46905,23.10375,71.04,8.3,71.5232242003,134.08
2022-02-04 16:30:00,92.5372,6.60085,92.7723267174,20.4372,5.96085,21.28875,72.1,0.64,72.1028404434,131.28,92.8672,6.54085,93.0972585771,20.4372,5.96085,21.28875,72.43,0.58,72.4323222049,132.35,92.6972,26.73085,96.4743967567,20.4372,5.96085,21.28875,72.26,20.77,75.1857732553,131.28,94.4772,10.66085,95.0767849823,20.4372,5.96085,21.28875,74.04,4.7,74.1890261427,132.35
2022-02-04 17:00:00,95.06264,6.23327,95.2667789875,19.38264,5.65327,20.19025,75.68,0.58,75.6822224832,134.01,95.42264,6.1332699999999996,95.6195441605,19.38264,5.65327,20.19025,76.04,0.48,76.041514977,135.15,95.08264,25.77327,98.513805509,19.38264,5.65327,20.19025,75.7,20.12,78.3281839442,134.01,96.93264,9.85327,97.4321488373,19.38264,5.65327,20.19025,77.55,4.2,77.6636497983,135.15
2022-02-04 17:30:00,99.36864,6.67502,99.5925825925,18.42864,5.37502,19.1965,80.94,1.3,80.9504391588,133.45,99.74864,6.69502,99.9730687468,18.42864,5.37502,19.1965,81.32,1.32,81.3307125261,134.55,99.44864,24.65502,102.4592700006,18.42864,5.37502,19.1965,81.02,19.28,83.2824039038,133.45,101.43864,8.93502,101.8313913656,18.42864,5.37502,19.1965,83.01,3.56,83.0863027219,134.55
2022-02-04 18:00:00,102.0492,6.2781,102.2421329993,15.0792,4.3981,15.7075,86.97,1.88,86.9903172773,132.64,102.4292,6.3681,102.6269638558,15.0792,4.3981,15.7075,87.35,1.97,87.3722118296,133.76,101.9892,23.3581,104.6298129228,15.0792,4.3981,15.7075,86.91,18.96,88.9540875958,132.64,104.1092,7.4481,104.3752830811,15.0792,4.3981,15.7075,89.03,3.05,89.0822283062,133.76
2022-02-04 18:30:00,100.6392,6.19435,100.8296511378,17.5692,5.12435,18.30125,83.07,1.07,83.0768908903,133.52,101.0092,6.29435,101.2051250015,17.5692,5.12435,18.30125,83.44,1.17,83.4482024971,134.61,100.5592,24.45435,103.4899412434,17.5692,5.12435,18.30125,82.99,19.33,85.2114370258,133.52,102.6192,8.54435,102.9742983737,17.5692,5.12435,18.30125,85.05,3.42,85.1187341306,134.61
2022-02-04 19:00:00,98.59,6.27375,98.7894125859,18.15,5.29375,18.90625,80.44,0.98,80.4459694453,133.52,98.96,6.39375,99.1663331936,18.15,5.29375,18.90625,80.81,1.1,80.8174863504,134.53,98.63,25.67375,101.9167225683,18.15,5.29375,18.90625,80.48,20.38,83.0203276312,133.52,100.65,10.08375,101.1538655419,18.15,5.29375,18.90625,82.5,4.79,82.6389381587,134.53
2022-02-04 19:30:00,96.02112,6.15616,96.218261219,17.54112,5.11616,18.272,78.48,1.04,78.4868906251,133.02,96.37112,6.21616,96.571390252,17.54112,5.11616,18.272,78.83,1.1,78.8376743696,134.19,96.15112,30.62616,100.9108495336,17.54112,5.11616,18.272,78.61,25.51,82.6455818541,133.02,98.20112,13.67616,99.1488644494,17.54112,5.11616,18.272,80.66,8.56,81.1129410144,134.19
2022-02-04 20:00:00,90.74936,16.53273,92.2430349764,16.08936,4.69273,16.75975,74.66,11.84,75.5929970301,133.02,91.05936,16.49273,92.5408946707,16.08936,4.69273,16.75975,74.97,11.8,75.8929568537,134.19,94.97936,45.62273,105.3684597907,16.08936,4.69273,16.75975,78.89,40.93,88.8757390968,133.02,96.32936,39.36273,104.0613766537,16.08936,4.69273,16.75975,80.24,34.67,87.4097620406,134.19
2022-02-04 20:30:00,88.57216,17.67813,90.3191220471,16.62216,4.84813,17.31475,71.95,12.83,73.0849601491,133.28,88.90216,17.63813,90.6349694244,16.62216,4.84813,17.31475,72.28,12.79,73.402878009,134.37,92.75216,46.77813,103.8804920616,16.62216,4.84813,17.31475,76.13,41.93,86.9131854209,133.28,94.09216,38.99813,101.8537614277,16.62216,4.84813,17.31475,77.47,34.15,84.6629990019,134.37
2022-02-04 21:00:00,85.32536,19.17573,87.453562993,17.50536,5.10573,18.23475,67.82,14.07,69.2641126414,133.74,85.61536,19.14573,87.7299768902,17.50536,5.10573,18.23475,68.11,14.04,69.5420282994,134.79,89.37536,48.27573,101.5800230467,17.50536,5.10573,18.23475,71.87,43.17,83.8388084362,133.74,90.72536,38.56573,98.5819784624,17.50536,5.10573,18.23475,73.22,33.46,80.5030434207,134.79
2022-02-04 21:30:00,83.32992,9.03581,83.8183836015,13.69992,3.99581,14.27075,69.63,5.04,69.8121658452,133.61,83.63992,8.94581,84.1169646038,13.69992,3.99581,14.27075,69.94,4.95,70.1149491906,135.3,84.69992,57.83581,102.5624559299,13.69992,3.99581,14.27075,71.0,53.84,89.1052501259,133.61,86.50992,27.63581,90.816872071,13.69992,3.99581,14.27075,72.81,23.64,76.5515884878,135.3
2022-02-04 22:00:00,80.79336,6.48223,81.052984682,14.37336,4.19223,14.97225,66.42,2.29,66.4594650896,133.61,81.08336,6.41223,81.3365106361,14.37336,4.19223,14.97225,66.71,2.22,66.7469287683,134.68,80.63336,62.99223,102.3218441256,14.37336,4.19223,14.97225,66.26,58.8,88.5879653226,133.61,82.57336,23.18223,85.765818188,14.37336,4.19223,14.97225,68.2,18.99,70.7944920174,134.68
2022-02-04 22:30:00,76.10624,7.85432,76.5104575179,15.06624,4.3943200000000004,15.694,61.04,3.46,61.1379849194,133.86,76.38624,7.76432,76.7798302056,15.06624,4.3943200000000004,15.694,61.32,3.37,61.412533737,134.92,75.95624,65.29432,100.1633596641,15.06624,4.3943200000000004,15.694,60.89,60.9,86.118535171,133.86,77.82624,21.85432,80.8364703287,15.06624,4.3943200000000004,15.694,62.76,17.46,65.1434509371,134.92
2022-02-04 23:00:00,73.2348,8.51015,73.7275971673,15.3948,4.49015,16.03625,57.84,4.02,57.9795308708,134.31,73.4848,8.43015,73.9667713238,15.3948,4.49015,16.03625,58.09,3.94,58.2234634834,135.38,73.0948,66.25015,98.6505558122,15.3948,4.49015,16.03625,57.7,61.76,84.5197468051,134.31,74.9148,21.58015,77.961080887,15.3948,4.49015,16.03625,59.52,17.09,61.9249424707,135.38
2022-02-04 23:30:00,69.72512,9.30191,70.3428595428,15.91512,4.64191,16.57825,53.81,4.66,54.0114034256,134.73,69.96512,9.21191,70.5689542395,15.91512,4.64191,16.57825,54.05,4.57,54.2428557508,135.77,69.60512,67.69191000000001,97.0930863124,15.91512,4.64191,16.57825,53.69,63.05,82.8125509811,134.73,71.37512,20.84191,74.3558536194,15.91512,4.64191,16.57825,55.46,16.2,57.7776046579,135.77
2022-02-05 00:00:00,65.55448,19.72964,68.4591012401,16.28448,4.74964,16.963,49.27,14.98,51.4969251509,135.04,65.77448,19.14964,68.5054080449,16.28448,4.74964,16.963,49.49,14.4,51.5424106926,136.09,67.90448,58.55964,89.6674402501,16.28448,4.74964,16.963,51.62,53.81,74.5663496492,135.04,69.67448,30.01964,75.866408568,16.28448,4.74964,16.963,53.39,25.27,59.0683079155,136.09
2022-02-05 00:30:00,64.0776,29.72555,70.6367265986,16.8876,4.92555,17.59125,47.19,24.8,53.3098124176,133.76,64.2476,29.69555,70.7783850873,16.8876,4.92555,17.59125,47.36,24.77,53.4464451577,134.77,69.1476,48.12555,84.2464192032,16.8876,4.92555,17.59125,52.26,43.2,67.8037432595,133.76,70.9576,39.85555,81.3845554363,16.8876,4.92555,17.59125,54.07,34.93,64.3713430029,134.77
2022-02-05 01:00:00,68.72088,20.74359,71.7833955317,17.12088,4.99359,17.83425,51.6,15.75,53.9501853565,131.65,68.96088,20.28359,71.8820352638,17.12088,4.99359,17.83425,51.84,15.29,54.0478463956,132.65,71.62088,56.07359,90.9604196751,17.12088,4.99359,17.83425,54.5,51.08,74.6954911625,131.65,73.44088,31.63359,79.9640348623,17.12088,4.99359,17.83425,56.32,26.64,62.3027447228,132.65
2022-02-05 01:30:00,69.27184,16.07012,71.1114377143,16.25184,4.74012,16.929,53.02,11.33,54.2170572791,132.37,69.50184,16.02012,71.324259605,16.25184,4.74012,16.929,53.25,11.28,54.4316167315,133.39,70.84184,60.85012,93.3879189114,16.25184,4.74012,16.929,54.59,56.11,78.2840992795,132.37,72.64184,26.89012,77.4591212976,16.25184,4.74012,16.929,56.39,22.15,60.5842768381,133.39
2022-02-05 02:00:00,67.7304,17.50095,69.9549164467,17.6604,5.15095,18.39625,50.07,12.35,51.5706059689,133.42,67.9304,17.43095,70.1311433107,17.6604,5.15095,18.39625,50.27,12.28,51.748152624,134.43,69.2104,61.73095,92.7404423974,17.6604,5.15095,18.39625,51.55,56.58,76.5421380679,133.42,71.0004,28.10095,76.3591526345,17.6604,5.15095,18.39625,53.34,22.95,58.0677027271,134.43
2022-02-05 02:30:00,66.2792,16.43435,68.2863105795,18.0492,5.26435,18.80125,48.23,11.17,49.5065834006,134.61,66.4792,16.36435,68.4636836839,18.0492,5.26435,18.80125,48.43,11.1,49.6857615419,135.6,67.9692,64.15435,93.4643930733,18.0492,5.26435,18.80125,49.92,58.89,77.2012856111,134.61,69.7192,26.50435,74.5871799813,18.0492,5.26435,18.80125,51.67,21.24,55.8652530649,135.6
2022-02-05 03:00:00,65.29176,16.88968,67.4409016428,18.34176,5.34968,19.106,46.95,11.54,48.3474311624,134.75,65.48176,16.81968,67.6074147413,18.34176,5.34968,19.106,47.14,11.47,48.515363546,135.77,66.96176,64.35968,92.8765078586,18.34176,5.34968,19.106,48.62,59.01,76.4596919952,134.75,68.71176,26.71968,73.7241294394,18.34176,5.34968,19.106,50.37,21.37,54.7157545868,135.77
2022-02-05 03:30:00,63.016,28.46925,69.1484956565,18.306,5.33925,19.06875,44.71,23.13,50.3386630732,134.65,63.686,17.88925,66.1508266128,18.306,5.33925,19.06875,45.38,12.55,47.0834036578,135.64,66.086,59.18925,88.7171162266,18.306,5.33925,19.06875,47.78,53.85,71.9913251719,134.65,67.826,32.00925,74.9997224099,18.306,5.33925,19.06875,49.52,26.67,56.2451713483,135.64
2022-02-05 04:00:00,61.32408,38.61744,72.4703350344,18.33408,5.34744,19.098,42.99,33.27,54.3602152314,134.65,62.43408,18.08744,65.0013063807,18.33408,5.34744,19.098,44.1,12.74,45.9033506402,135.64,65.71408,53.95744,85.0279109563,18.33408,5.34744,19.098,47.38,48.61,67.8807520583,134.65,67.46408,36.82744,76.8613194474,18.33408,5.34744,19.098,49.13,31.48,58.3502125103,135.64
2022-02-05 04:30:00,60.32768,38.29349,71.4550232703,18.21768,5.31349,18.97675,42.11,32.98,53.4876854986,133.81,61.42768,17.72349,63.9334182409,18.21768,5.31349,18.97675,43.21,12.41,44.9567814684,134.8,64.81768,54.52349,84.7003105211,18.21768,5.31349,18.97675,46.6,49.21,67.7730337229,133.81,66.55768,36.37349,75.8482402021,18.21768,5.31349,18.97675,48.34,31.06,57.4584998064,134.8
2022-02-05 05:00:00,59.74048,39.02639,71.3581394591,20.25048,5.90639,21.09425,39.49,33.12,51.5402221571,133.81,60.80048,18.406390000000002,63.5255347169,20.25048,5.90639,21.09425,40.55,12.5,42.4329176466,134.8,64.12048,55.31639,84.6837585258,20.25048,5.90639,21.09425,43.87,49.41,66.0751466135,133.81,65.84048,37.01639,75.5326547611,20.25048,5.90639,21.09425,45.59,31.11,55.1931173245,134.8
2022-02-05 05:30:00,59.798,39.1965,71.4994154959,22.068,6.4365,22.9875,37.73,32.76,49.9676945636,132.8,60.818,18.9365,63.697881882,22.068,6.4365,22.9875,38.75,12.5,40.7162436873,133.79,64.068,54.4265,84.0651683294,22.068,6.4365,22.9875,42.0,47.99,63.7733494494,132.8,65.748,37.4865,75.6837973826,22.068,6.4365,22.9875,43.68,31.05,53.5914629395,133.79
2022-02-05 06:00:00,60.47416,38.54663,71.7144804908,22.27416,6.49663,23.20225,38.2,32.05,49.8642406941,132.8,61.50416,18.48663,64.2224040819,22.27416,6.49663,23.20225,39.23,11.99,41.0213724783,133.79,64.79416,54.07663,84.3952906403,22.27416,6.49663,23.20225,42.52,47.58,63.8107106997,132.8,66.45416,37.16663,76.1414063888,22.27416,6.49663,23.20225,44.18,30.67,53.7821652595,133.79
2022-02-05 06:30:00,63.85272,37.77746,74.1910124978,21.52272,6.27746,22.4195,42.33,31.5,52.764371502,132.11,64.95272,18.01746,67.4053759002,21.52272,6.27746,22.4195,43.43,11.74,44.9888041628,133.06,68.12272,51.53746,85.4213952324,21.52272,6.27746,22.4195,46.6,45.26,64.9617395087,132.11,69.85272,37.97746,79.509055833,21.52272,6.27746,22.4195,48.33,31.7,57.7986063846,133.06
2022-02-05 07:00:00,66.52672,37.04446,76.145232882,22.26672,6.49446,23.1945,44.26,30.55,53.7796439185,131.17,67.66672,17.12446,69.7999435949,22.26672,6.49446,23.1945,45.4,10.63,46.6278554085,132.11,71.00672,51.70446,87.8368115829,22.26672,6.49446,23.1945,48.74,45.21,66.4795585124,131.17,72.74672,38.87446,82.4821732925,22.26672,6.49446,23.1945,50.48,32.38,59.9724503418,132.11
2022-02-05 07:30:00,70.66216,31.53438,77.3793123377,22.47216,6.55438,23.4085,48.19,24.98,54.2796140369,131.64,71.80216,14.72438,73.2963678981,22.47216,6.55438,23.4085,49.33,8.17,50.0019779609,132.6,74.22216,53.96438,91.7664608877,22.47216,6.55438,23.4085,51.75,47.41,70.183834321,131.64,75.99216,35.96438,84.0728553711,22.47216,6.55438,23.4085,53.52,29.41,61.0683101125,132.6
2022-02-05 08:00:00,73.62792,22.29106,76.9282910212,19.71792,5.75106,20.5395,53.91,16.54,56.3902447237,131.43,74.78792,9.34106,75.3690147199,19.71792,5.75106,20.5395,55.07,3.59,55.1868915595,132.39,74.79792,62.81106,97.6727090576,19.71792,5.75106,20.5395,55.08,57.06,79.3073136602,131.43,76.59792,27.57106,81.4088735818,19.71792,5.75106,20.5395,56.88,21.82,60.9216447578,132.39
2022-02-05 08:30:00,76.85544,20.78617,79.6167289008,19.25544,5.61617,20.05775,57.6,15.17,59.5641578468,135.25,78.08544,10.84617,78.835114915,19.25544,5.61617,20.05775,58.83,5.23,59.0620165589,136.18,78.20544,63.49617,100.7365596507,19.25544,5.61617,20.05775,58.95,57.88,82.6147498937,135.25,80.07544,27.77617,84.7560718242,19.25544,5.61617,20.05775,60.82,22.16,64.7312752848,136.18
2022-02-05 09:00:00,79.18952,19.76361,81.6185049977,18.86952,5.50361,19.65575,60.32,14.26,61.9826588652,135.25,80.42952,11.45361,81.2409556164,18.86952,5.50361,19.65575,61.56,5.95,61.8468762348,136.18,80.44952,62.33361,101.772315508,18.86952,5.50361,19.65575,61.58,56.83,83.7958549094,135.25,82.34952,27.97361,86.9710658821,18.86952,5.50361,19.65575,63.48,22.47,67.3395225703,136.18
2022-02-05 09:30:00,81.0504,19.76095,83.4245916086,20.7804,6.06095,21.64625,60.27,13.7,61.8074663775,134.27,82.2904,12.47095,83.2300097685,20.7804,6.06095,21.64625,61.51,6.41,61.8430933896,135.25,82.4504,62.14095,103.2451748367,20.7804,6.06095,21.64625,61.67,56.08,83.355595493,134.27,84.3304,28.90095,89.1452818441,20.7804,6.06095,21.64625,63.55,22.84,67.5297571445,135.25
2022-02-05 10:00:00,79.75192,20.22931,82.2775408405,22.11192,6.44931,23.03325,57.64,13.78,59.2643062897,134.27,80.96192,12.77931,81.9642803553,22.11192,6.44931,23.03325,58.85,6.33,59.1894534525,135.25,81.11192,62.56931,102.4405296744,22.11192,6.44931,23.03325,59.0,56.12,81.4276021997,134.27,82.95192,29.20931,87.9443279715,22.11192,6.44931,23.03325,60.84,22.76,64.9578571075,135.25
2022-02-05 10:30:00,80.5728,19.54415,82.9092871702,21.6828,6.32415,22.58625,58.89,13.22,60.3556169714,134.27,81.8028,13.22415,82.8648069512,21.6828,6.32415,22.58625,60.12,6.9,60.514662686,135.29,82.0528,61.93415,102.8032145609,21.6828,6.32415,22.58625,60.37,55.61,82.0792848409,134.27,83.8828,29.68415,88.9801826086,21.6828,6.32415,22.58625,62.2,23.36,66.4419265223,135.29
2022-02-05 11:00:00,80.71192,19.50306,83.0348323263,21.30192,6.2130600000000005,22.1895,59.41,13.29,60.8783393335,134.27,81.94192,13.08306,82.9797849615,21.30192,6.2130600000000005,22.1895,60.64,6.87,61.0279157435,135.29,82.19192,61.98306,102.9437294849,21.30192,6.2130600000000005,22.1895,60.89,55.77,82.5704850416,134.27,84.00192,29.57306,89.0555357148,21.30192,6.2130600000000005,22.1895,62.7,23.36,66.9102353904,135.29
2022-02-05 11:30:00,81.43208,19.71144,83.7837962854,22.46208,6.55144,23.398,58.97,13.16,60.4205801031,134.43,82.66208,13.55144,83.7655119724,22.46208,6.55144,23.398,60.2,7.0,60.6056103014,135.41,83.05208,62.20144,103.7625516764,22.46208,6.55144,23.398,60.59,55.65,82.2682842899,134.43,84.83208,30.04144,89.9942771203,22.46208,6.55144,23.398,62.37,23.49,66.6468078755,135.41
2022-02-05 12:00:00,80.52832,20.67576,83.1402271683,23.60832,6.88576,24.592,56.92,13.79,58.5666329918,134.36,81.71832,13.35576,82.8025370916,23.60832,6.88576,24.592,58.11,6.47,58.4690772973,135.36,82.17832,63.39576,103.7896847668,23.60832,6.88576,24.592,58.57,56.51,81.3868846928,134.36,83.95832,29.91576,89.128851634,23.60832,6.88576,24.592,60.35,23.03,64.5949177567,135.36
2022-02-05 12:30:00,80.6312,20.93785,83.30536583,25.0212,7.29785,26.06375,55.61,13.64,57.2583766797,134.51,81.8112,13.857850000000001,82.9765777317,25.0212,7.29785,26.06375,56.79,6.5600000000000005,57.1676280774,135.49,82.2712,63.56785,103.968369724,25.0212,7.29785,26.06375,57.25,56.27,80.273752871,134.51,84.0212,30.38785,89.3475432066,25.0212,7.29785,26.06375,59.0,23.09,63.3573050248,135.49
2022-02-05 13:00:00,82.22984,20.98412,84.8650686596,25.17984,7.34412,26.229,57.05,13.64,58.6579244433,134.51,83.43984,13.96412,84.6002573672,25.17984,7.34412,26.229,58.26,6.62,58.6349042806,135.49,83.86984,63.69412,105.3142487235,25.17984,7.34412,26.229,58.69,56.35,81.3623905745,134.51,85.65984,30.52412,90.9358570125,25.17984,7.34412,26.229,60.48,23.18,64.7699220318,135.49
2022-02-05 13:30:00,82.98392,21.09656,85.6235704838,25.15392,7.33656,26.202,57.83,13.76,59.4444825026,134.73,84.19392,13.80656,85.3184462118,25.15392,7.33656,26.202,59.04,6.47,59.3934550266,135.72,84.63392,63.76656,105.9673279308,25.15392,7.33656,26.202,59.48,56.43,81.9891169607,134.73,86.42392,30.34656,91.5969849504,25.15392,7.33656,26.202,61.27,23.01,65.4482467298,135.72
2022-02-05 14:00:00,82.00384,21.30612,84.7265042605,24.84384,7.24612,25.879,57.16,14.06,58.8638191082,134.62,83.21384,13.52612,84.3059848991,24.84384,7.24612,25.879,58.37,6.28,58.7068590541,135.59,83.67384,64.25612,105.4995756285,24.84384,7.24612,25.879,58.83,57.01,81.9213586313,134.62,85.43384,30.17612,90.6065076879,24.84384,7.24612,25.879,60.59,22.93,64.783740244,135.59
2022-02-05 14:30:00,79.7272,27.89335,84.4657646272,24.4572,7.13335,25.47625,55.27,20.76,59.0402447488,135.05,80.9372,14.38335,82.2052984975,24.4572,7.13335,25.47625,56.48,7.25,56.9434184081,136.0,82.9372,58.08335,101.2534181698,24.4572,7.13335,25.47625,58.48,50.95,77.5616715911,135.05,84.6772,36.12335,92.0604400112,24.4572,7.13335,25.47625,60.22,28.99,66.8346354819,136.0
2022-02-05 15:00:00,75.68808,36.93194,84.2178938602,24.65808,7.19194,25.6855,51.03,29.74,59.0637663885,134.4,76.94808,16.46194,78.6892780768,24.65808,7.19194,25.6855,52.29,9.27,53.1053387147,135.36,80.80808,50.87194,95.4876959228,24.65808,7.19194,25.6855,56.15,43.68,71.1390532689,134.4,82.57808,43.11194,93.154595523,24.65808,7.19194,25.6855,57.92,35.92,68.1540372979,135.36
2022-02-05 15:30:00,76.55688,37.23034,85.1296311037,24.44688,7.13034,25.4655,52.11,30.1,60.1785850615,133.15,77.82688,16.80034,79.6195621355,24.44688,7.13034,25.4655,53.38,9.67,54.2488092035,134.16,81.72688,50.84034,96.249795251,24.44688,7.13034,25.4655,57.28,43.71,72.0524982218,133.15,83.49688,42.84034,93.8457441819,24.44688,7.13034,25.4655,59.05,35.71,69.0080183747,134.16
2022-02-05 16:00:00,77.11816,36.91113,85.4964450703,24.27816,7.08113,25.28975,52.84,29.83,60.6786164971,133.15,78.40816,16.53113,80.1318776372,24.27816,7.08113,25.28975,54.13,9.45,54.9486978918,134.16,82.32816,50.80113,96.7402746443,24.27816,7.08113,25.28975,58.05,43.72,72.6721466588,133.15,84.11816,42.65113,94.3132214065,24.27816,7.08113,25.28975,59.84,35.57,69.6135798534,134.16
2022-02-05 16:30:00,78.4792,36.52685,86.5632462628,23.9892,6.99685,24.98875,54.49,29.53,61.9772619595,133.05,79.7892,16.31685,81.44050608,23.9892,6.99685,24.98875,55.8,9.32,56.5729829512,134.02,83.7192,50.36685,97.7022212008,23.9892,6.99685,24.98875,59.73,43.37,73.8148345524,133.05,85.5292,42.19685,95.3719990488,23.9892,6.99685,24.98875,61.54,35.2,70.8957798462,134.02
2022-02-05 17:00:00,81.59224,34.19107,88.4665071988,23.83224,6.95107,24.82525,57.76,27.24,63.8610616886,132.45,82.95224,14.41107,84.1947329681,23.83224,6.95107,24.82525,59.12,7.46,59.5888076739,133.48,87.03224,49.03107,99.8932261205,23.83224,6.95107,24.82525,63.2,42.08,75.9273758272,132.45,88.88224,41.83107,98.2338587492,23.83224,6.95107,24.82525,65.05,34.88,73.8113602368,133.48
2022-02-05 17:30:00,86.18856,28.19833,90.6841424377,24.02856,7.00833,25.02975,62.16,21.19,65.6725338326,130.89,87.53856,12.85833,88.477885018,24.02856,7.00833,25.02975,63.51,5.85,63.7788569982,131.89,90.28856,41.40833,99.3311323819,24.02856,7.00833,25.02975,66.26,34.4,74.6575354536,130.89,91.81856,26.77833,95.6437500209,24.02856,7.00833,25.02975,67.79,19.77,70.6140000283,131.89
2022-02-05 18:00:00,88.05272,30.28496,93.115306484,24.22272,7.06496,25.232,63.83,23.22,67.9222886835,131.83,89.49272,10.35496,90.0898003639,24.22272,7.06496,25.232,65.27,3.29,65.3528652777,132.86,92.41272,20.42496,94.6429596367,24.22272,7.06496,25.232,68.19,13.36,69.4864425626,131.83,93.36272,9.96496,93.8930131245,24.22272,7.06496,25.232,69.14,2.9,69.200791903,132.86
2022-02-05 18:30:00,86.62456,31.36008,92.1263752288,24.27456,7.08008,25.286,62.35,24.28,66.9106934652,131.16,88.06456,11.30008,88.7865898433,24.27456,7.08008,25.286,63.79,4.22,63.9294337532,132.18,90.94456,20.79008,93.2906234302,24.27456,7.08008,25.286,66.67,13.71,68.0650644604,131.16,91.87456,9.77008,92.3925821611,24.27456,7.08008,25.286,67.6,2.69,67.653500279,132.18
2022-02-05 19:00:00,85.13912,30.01516,90.2750219285,24.18912,7.05516,25.197,60.95,22.96,65.1311300378,131.72,86.44912,10.60516,87.0971857605,24.18912,7.05516,25.197,62.26,3.55,62.3611265132,132.77,89.01912,40.47516,97.7887636827,24.18912,7.05516,25.197,64.83,33.42,72.9371325184,131.72,90.28912,24.62516,93.5869846474,24.18912,7.05516,25.197,66.1,17.57,68.3952841942,132.77
2022-02-05 19:30:00,84.37784,19.83062,86.6768329639,24.20784,7.06062,25.2165,60.17,12.77,61.5101763938,132.93,85.61784,16.25062,87.1464122994,24.20784,7.06062,25.2165,61.41,9.19,62.0938338324,133.96,85.52784,66.70062,108.4619017142,24.20784,7.06062,25.2165,61.32,59.64,85.5398854336,132.93,87.07784,27.95062,91.4537444693,24.20784,7.06062,25.2165,62.87,20.89,66.2497471693,133.96
2022-02-05 20:00:00,80.01128,29.95204,85.4337733417,24.28128,7.08204,25.293,55.73,22.87,60.2401012615,134.14,81.20128,9.89204,81.8015912376,24.28128,7.08204,25.293,56.92,2.81,56.9893191747,135.2,83.58128,57.40204,101.3944010417,24.28128,7.08204,25.293,59.3,50.32,77.7726970087,134.14,85.02128,35.07204,91.9710065325,24.28128,7.08204,25.293,60.74,27.99,66.8789032506,135.2
2022-02-05 20:30:00,78.20304,30.35797,83.8887466098,23.99304,6.9979700000000005,24.99275,54.21,23.36,59.0289225719,134.49,79.36304,10.43797,80.0465073302,23.99304,6.9979700000000005,24.99275,55.37,3.44,55.476756394,135.51,81.71304,57.64797,100.0015467439,23.99304,6.9979700000000005,24.99275,57.72,50.65,76.7920627409,134.49,83.12304,34.15797,89.8677177487,23.99304,6.9979700000000005,24.99275,59.13,27.16,65.0693668326,135.51
2022-02-05 21:00:00,76.10032,30.64051,82.0371839909,23.83032,6.95051,24.82325,52.27,23.69,57.3878819961,134.07,77.22032,10.77051,77.9678248162,23.83032,6.95051,24.82325,53.39,3.8200000000000003,53.526484099,135.11,79.53032,57.85051,98.3450726095,23.83032,6.95051,24.82325,55.7,50.9,75.453959472,134.07,80.95032,33.66051,87.6697453034,23.83032,6.95051,24.82325,57.12,26.71,63.0564707227,135.11
2022-02-05 21:30:00,73.86784,31.27687,80.2165842159,23.81784,6.9468700000000005,24.81025,50.05,24.33,55.650259658,134.07,74.96784,11.35687,75.8231859688,23.81784,6.9468700000000005,24.81025,51.15,4.41,51.3397565245,135.1,77.22784,58.58687,96.9358582129,23.81784,6.9468700000000005,24.81025,53.41,51.64,74.2921106175,134.07,78.63784,33.14687,85.3382966239,23.81784,6.9468700000000005,24.81025,54.82,26.2,60.7591342927,135.1
2022-02-05 22:00:00,71.27448,31.68714,78.0008098718,23.78448,6.93714,24.7755,47.49,24.75,53.5524285164,134.07,72.34448,11.68714,73.282419637,23.78448,6.93714,24.7755,48.56,4.75,48.7917626244,135.1,74.62448,60.27714,95.9278198535,23.78448,6.93714,24.7755,50.84,53.34,73.6875918999,134.07,76.01448,31.93714,82.4510890228,23.78448,6.93714,24.7755,52.23,25.0,57.9048607632,135.1
2022-02-05 22:30:00,67.58824,32.33532,74.9249164551,23.77824,6.93532,24.769,43.81,25.4,50.6406565913,134.02,68.58824,12.46532,69.711769946,23.77824,6.93532,24.769,44.81,5.53,45.1499390919,135.08,70.82824,60.84532,93.3744748173,23.77824,6.93532,24.769,47.05,53.91,71.5541095955,134.02,72.16824,30.91532,78.5112213343,23.77824,6.93532,24.769,48.39,23.98,54.0058561639,135.08
2022-02-05 23:00:00,64.94096,30.84403,71.893549588,23.67096,6.9040300000000006,24.65725,41.27,23.94,47.7109683406,134.02,65.90096,12.58403,67.0916860718,23.67096,6.9040300000000006,24.65725,42.23,5.68,42.6102722357,135.08,67.62096,64.21403,93.2525381969,23.67096,6.9040300000000006,24.65725,43.95,57.31,72.2221475726,134.02,69.04096,28.97403,74.8742183409,23.67096,6.9040300000000006,24.65725,45.37,22.07,50.4531644201,135.08
2022-02-05 23:30:00,63.32104,19.69572,66.3134638893,23.71104,6.91572,24.699,39.61,12.78,41.6206739494,134.78,64.27104,13.98572,65.7751240713,23.71104,6.91572,24.699,40.56,7.07,41.1715739315,135.83,62.96104,75.00572,97.9282931057,23.71104,6.91572,24.699,39.25,68.09,78.5926879551,134.78,64.63104,17.35572,66.9207915987,23.71104,6.91572,24.699,40.92,10.44,42.2307944514,135.83
2022-02-06 00:00:00,61.0916,19.61755,64.1641010111,23.7516,6.92755,24.74125,37.34,12.69,39.4374403328,133.31,61.9916,14.25755,63.6100322478,23.7516,6.92755,24.74125,38.24,7.33,38.9361849698,134.42,60.7116,75.85755,97.1610326549,23.7516,6.92755,24.74125,36.96,68.93,78.2137232204,133.31,62.3616,17.23755,64.7000949347,23.7516,6.92755,24.74125,38.61,10.31,39.962835234799996,134.42
2022-02-06 00:30:00,61.52936,19.75398,64.6226111191,23.73936,6.92398,24.7285,37.79,12.83,39.9085579795,133.77,62.44936,14.07398,64.0156190117,23.73936,6.92398,24.7285,38.71,7.15,39.3647888347,134.83,61.14936,75.90398,97.4713209526,23.73936,6.92398,24.7285,37.41,68.98,78.4713227874,133.77,62.81936,17.05398,65.0930889162,23.73936,6.92398,24.7285,39.08,10.13,40.3715654886,134.83
2022-02-06 01:00:00,64.41176,19.69718,67.356170662,23.68176,6.90718,24.6685,40.73,12.79,42.6909475182,133.7,65.37176,13.84718,66.8222373125,23.68176,6.90718,24.6685,41.69,6.94,42.2636924558,134.79,64.00176,74.34718,98.1006037548,23.68176,6.90718,24.6685,40.32,67.44,78.5738887927,133.7,65.69176,17.50718,67.9846209333,23.68176,6.90718,24.6685,42.01,10.6,43.3266673078,134.79
2022-02-06 01:30:00,64.99456,19.29883,67.7992453421,23.58456,6.87883,24.56725,41.41,12.42,43.2324473052,132.86,65.97456,14.32883,67.5126501951,23.58456,6.87883,24.56725,42.39,7.45,43.0396863371,133.98,64.57456,74.66883,98.7183264281,23.58456,6.87883,24.56725,40.99,67.79,79.2190898711,132.86,66.30456,17.63883,68.6106624408,23.58456,6.87883,24.56725,42.72,10.76,44.0542392966,133.98
2022-02-06 02:00:00,64.14832,19.29826,66.9882810486,23.30832,6.79826,24.2795,40.84,12.5,42.7101346287,133.27,65.09832,14.36826,66.6651195323,23.30832,6.79826,24.2795,41.79,7.57,42.4700953613,134.38,63.69832,75.70826,98.9404699961,23.30832,6.79826,24.2795,40.39,68.91,79.8745278546,133.27,65.40832,17.35826,67.6724280298,23.30832,6.79826,24.2795,42.1,10.56,43.404188738,134.38
2022-02-06 02:30:00,63.28416,19.77288,66.3012193734,23.08416,6.73288,24.046,40.2,13.04,42.2620586342,134.79,64.24416,14.01288,65.7546416613,23.08416,6.73288,24.046,41.16,7.28,41.7988516589,135.89,62.77416,75.73288,98.3669877388,23.08416,6.73288,24.046,39.69,69.0,79.6008548949,134.79,64.50416,18.01288,66.9720128352,23.08416,6.73288,24.046,41.42,11.28,42.9284847159,135.89
2022-02-06 03:00:00,61.816,19.6505,64.8641658102,23.316,6.8004999999999995,24.2875,38.5,12.85,40.587836848,134.79,62.746,14.3805,64.3728148852,23.316,6.8004999999999995,24.2875,39.43,7.58,40.1519775354,135.89,61.366,76.5605,98.1187857459,23.316,6.8004999999999995,24.2875,38.05,69.76,79.4623187429,134.79,63.056,17.8505,65.5339567419,23.316,6.8004999999999995,24.2875,39.74,11.05,41.2476678129,135.89
2022-02-06 03:30:00,60.51264,19.60452,63.6090937225,22.95264,6.69452,23.909,37.56,12.91,39.716768499,135.16,61.42264,14.11452,63.0234906951,22.95264,6.69452,23.909,38.47,7.42,39.1790415911,136.25,60.04264,76.22452,97.0324485283,22.95264,6.69452,23.909,37.09,69.53,78.8041179127,135.16,61.72264,17.59452,64.1813946763,22.95264,6.69452,23.909,38.77,10.9,40.2731039281,136.25
2022-02-06 04:00:00,59.11448,19.83464,62.3533053623,22.88448,6.67464,23.838,36.23,13.16,38.5460568671,134.81,59.88448,15.17464,61.7771854652,22.88448,6.67464,23.838,37.0,8.5,37.9637985455,135.88,58.96448,75.34464,95.6745769701,22.88448,6.67464,23.838,36.08,68.67,77.571485096,134.81,60.64448,19.03464,63.5615487099,22.88448,6.67464,23.838,37.76,12.36,39.7314384336,135.88
2022-02-06 04:30:00,57.41552,19.98786,60.7952011614,23.37552,6.81786,24.3495,34.04,13.17,36.4989109427,135.1,57.55552,19.91786,60.9045074641,23.37552,6.81786,24.3495,34.18,13.1,36.6044041066,136.17,58.89552,66.52786,88.8517778789,23.37552,6.81786,24.3495,35.52,59.71,69.4762873216,135.1,60.56552,27.09786,66.3511584635,23.37552,6.81786,24.3495,37.19,20.28,42.3600578375,136.17
2022-02-06 05:00:00,56.02992,20.32206,59.6014937552,23.62992,6.89206,24.6145,32.4,13.43,35.0731364437,133.14,56.17992,20.25206,59.718752042,23.62992,6.89206,24.6145,32.55,13.36,35.1851119083,134.21,57.49992,67.17206,88.4213008536,23.62992,6.89206,24.6145,33.87,60.28,69.1437292891,133.14,59.15992,27.04206,65.0474376394,23.62992,6.89206,24.6145,35.53,20.15,40.8460940605,134.21
2022-02-06 05:30:00,55.33792,20.62731,59.0573560851,23.64792,6.89731,24.63325,31.69,13.73,34.5364879512,133.52,55.48792,20.56731,59.1770521956,23.64792,6.89731,24.63325,31.84,13.67,34.6504617574,134.57,56.77792,67.64731,88.3169901534,23.64792,6.89731,24.63325,33.13,60.75,69.1965273695,133.52,58.43792,26.85731,64.3141166025,23.64792,6.89731,24.63325,34.79,19.96,40.1091722677,134.57
2022-02-06 06:00:00,55.59912,20.47641,59.249856635,23.67912,6.90641,24.66575,31.92,13.57,34.684741602,133.79,55.73912,20.39641,59.353711251,23.67912,6.90641,24.66575,32.06,13.49,34.7825200352,134.82,57.02912,67.42641,88.3099161672,23.67912,6.90641,24.66575,33.35,60.52,69.1005998527,133.79,58.69912,26.99641,64.6095414135,23.67912,6.90641,24.66575,35.02,20.09,40.3733637439,134.82
2022-02-06 06:30:00,58.31176,19.635930000000002,61.5291077561,23.71176,6.91593,24.69975,34.6,12.72,36.8640529514,133.65,58.46176,19.56593,61.6490308039,23.71176,6.91593,24.69975,34.75,12.65,36.9808734348,134.68,59.78176,66.29593,89.2693069496,23.71176,6.91593,24.69975,36.07,59.38,69.4768256327,133.65,61.47176,27.66593,67.4105404241,23.71176,6.91593,24.69975,37.76,20.75,43.0857296561,134.68
2022-02-06 07:00:00,60.72184,18.70137,63.5364705729,23.18184,6.76137,24.14775,37.54,11.94,39.3930856877,133.27,60.90184,18.63137,63.6880056483,23.18184,6.76137,24.14775,37.72,11.87,39.5435873436,134.34,62.21184,64.81137,89.8377800119,23.18184,6.76137,24.14775,39.03,58.05,69.9510071407,133.27,63.92184,27.92137,69.7538854234,23.18184,6.76137,24.14775,40.74,21.16,45.9074416625,134.34
2022-02-06 07:30:00,63.11752,18.21886,65.6943543286,23.20752,6.76886,24.1745,39.91,11.45,41.5200024085,132.45,63.30752,18.14886,65.8575979508,23.20752,6.76886,24.1745,40.1,11.38,41.6835027319,133.54,64.60752,62.90886,90.1756968759,23.20752,6.76886,24.1745,41.4,56.14,69.7542801554,132.45,66.34752,28.56886,72.2369238814,23.20752,6.76886,24.1745,43.14,21.8,48.3352831791,133.54
2022-02-06 08:00:00,64.24512,17.39566,66.558578941,20.86512,6.08566,21.7345,43.38,11.31,44.8301293775,131.45,64.44512,17.31566,66.7308442405,20.86512,6.08566,21.7345,43.58,11.23,45.0036587402,132.51,65.80512,62.00566,90.4157933674,20.86512,6.08566,21.7345,44.94,55.92,71.7401561191,131.45,67.59512,27.97566,73.1555725851,20.86512,6.08566,21.7345,46.73,21.89,51.6029553417,132.51
2022-02-06 08:30:00,67.84704,16.24997,69.7659111727,18.85704,5.49997,19.64275,48.99,10.75,50.1555839364,131.38,68.06704,16.16997,69.9613454999,18.85704,5.49997,19.64275,49.21,10.67,50.3534805153,132.44,69.50704,60.82997,92.3661943557,18.85704,5.49997,19.64275,50.65,55.33,75.0122083397,131.38,71.38704,27.90997,76.6490437342,18.85704,5.49997,19.64275,52.53,22.41,57.1104981593,132.44
2022-02-06 09:00:00,69.70208,26.66019,74.6267089396,18.89208,5.51019,19.67925,50.81,21.15,55.036157206,131.38,69.92208,26.65019,74.828670298,18.89208,5.51019,19.67925,51.03,21.14,55.2355003598,132.44,74.41208,49.02019,89.1074445687,18.89208,5.51019,19.67925,55.52,43.51,70.5378657176,131.38,75.92208,39.53019,85.5967181203,18.89208,5.51019,19.67925,57.03,34.02,66.4061842,132.44
2022-02-06 09:30:00,73.25648,29.62314,79.0192526252,21.33648,6.22314,22.2255,51.92,23.4,56.9495074606,133.55,73.48648,29.60314,79.2250505879,21.33648,6.22314,22.2255,52.15,23.38,57.1510883536,134.6,78.77648,46.34314,91.397048236,21.33648,6.22314,22.2255,57.44,40.12,70.0640278602,133.55,80.23648,44.80314,91.897845876,21.33648,6.22314,22.2255,58.9,38.58,70.4104140025,134.6
2022-02-06 10:00:00,73.902,29.74225,79.6624568982,23.802,6.94225,24.79375,50.1,22.8,55.0440732504,133.55,74.122,29.70225,79.8517034199,23.802,6.94225,24.79375,50.32,22.76,55.2278915042,134.6,79.212,46.25225,91.7268312658,23.802,6.94225,24.79375,55.41,39.31,67.9377965495,133.55,80.662,44.86225,92.2983191562,23.802,6.94225,24.79375,56.86,37.92,68.3446120773,134.6
2022-02-06 10:30:00,76.47032,29.10926,81.8233393272,23.14032,6.74926,24.1045,53.33,22.36,57.8278349932,132.72,76.71032,29.08926,82.0405889901,23.14032,6.74926,24.1045,53.57,22.34,58.041541158,133.76,81.97032,45.70926,93.8534485816,23.14032,6.74926,24.1045,58.83,38.96,70.5609700897,132.72,83.44032,45.33926,94.962811137,23.14032,6.74926,24.1045,60.3,38.59,71.5910476247,133.76
2022-02-06 11:00:00,76.66632,28.74351,81.8774327239,23.08632,6.73351,24.04825,53.58,22.01,57.9245759587,132.72,76.90632,28.71351,82.0917030671,23.08632,6.73351,24.04825,53.82,21.98,58.1352973674,133.76,82.20632,45.29351,93.8583032878,23.08632,6.73351,24.04825,59.12,38.56,70.5836241631,132.72,83.67632,45.54351,95.2677166298,23.08632,6.73351,24.04825,60.59,38.81,71.9539032993,133.76
2022-02-06 11:30:00,78.95648,26.01064,83.1304945685,22.11648,6.45064,23.038,56.84,19.56,60.1113899357,132.52,79.20648,25.96064,83.3523923064,22.11648,6.45064,23.038,57.09,19.51,60.3316517261,133.56,84.88648,45.14064,96.1425601199,22.11648,6.45064,23.038,62.77,38.69,73.7359410329,132.52,86.36648,44.45064,97.1340736508,22.11648,6.45064,23.038,64.25,38.0,74.6462490685,133.56
2022-02-06 12:00:00,78.67392,26.78406,83.1081918841,23.77392,6.934060000000001,24.7645,54.9,19.85,58.3783564346,131.64,78.90392,26.74406,83.3131042313,23.77392,6.934060000000001,24.7645,55.13,19.81,58.5811659153,132.66,84.50392,46.29406,96.3537881282,23.77392,6.934060000000001,24.7645,60.73,39.36,72.369485973,131.64,85.96392,45.26406,97.1526153505,23.77392,6.934060000000001,24.7645,62.19,38.33,73.0533024579,132.66
2022-02-06 12:30:00,77.81288,27.82584,82.6384998993,25.08288,7.31584,26.128,52.73,20.51,56.5783792628,132.49,78.05288,27.77584,82.8477480925,25.08288,7.31584,26.128,52.97,20.46,56.7840866793,133.49,83.58288,46.66584,95.7277308412,25.08288,7.31584,26.128,58.5,39.35,70.5029963902,132.49,85.05288,46.38584,96.8795053084,25.08288,7.31584,26.128,59.97,39.07,71.5741978649,133.49
2022-02-06 13:00:00,79.50264,27.61452,84.1619360626,24.87264,7.25452,25.909,54.63,20.36,58.3006560855,133.18,79.74264,27.56452,84.3723378662,24.87264,7.25452,25.909,54.87,20.31,58.5082301903,134.18,85.36264,46.33452,97.1270716711,24.87264,7.25452,25.909,60.49,39.08,72.0158767217,133.18,86.81264,46.27452,98.3756355253,24.87264,7.25452,25.909,61.94,39.02,73.2060380023,134.18
2022-02-06 13:30:00,79.488,27.484,84.1053648705,25.248,7.364,26.3,54.24,20.12,57.8514649771,132.94,79.738,27.424,84.3221466757,25.248,7.364,26.3,54.49,20.06,58.0651676997,133.98,85.348,46.284,97.0901115459,25.248,7.364,26.3,60.1,38.92,71.6015111572,132.94,86.818,46.804,98.6305203271,25.248,7.364,26.3,61.57,39.44,73.1189339364,133.98
2022-02-06 14:00:00,77.94592,28.18881,82.8865215452,24.47592,7.13881,25.49575,53.47,21.05,57.4642793394,133.12,78.18592,28.13881,83.0953110257,24.47592,7.13881,25.49575,53.71,21.0,57.66943818,134.09,83.73592,46.45881,95.7607713255,24.47592,7.13881,25.49575,59.26,39.32,71.1182817565,133.12,85.20592,46.45881,97.0488012789,24.47592,7.13881,25.49575,60.73,39.32,72.3477387345,134.09
2022-02-06 14:30:00,78.29552,28.01661,83.1571938437,24.36552,7.10661,25.38075,53.93,20.91,57.8417928491,133.29,78.52552,27.96661,83.3569947045,24.36552,7.10661,25.38075,54.16,20.86,58.0383080387,134.3,84.11552,46.85661,96.2858380322,24.36552,7.10661,25.38075,59.75,39.75,71.764371383,133.29,85.58552,45.96661,97.1483940606,24.36552,7.10661,25.38075,61.22,38.86,72.5119852162,134.3
2022-02-06 15:00:00,75.35352,29.45061,80.9042112981,23.69352,6.91061,24.68075,51.66,22.54,56.3631723735,133.29,75.58352,29.42061,81.1075877361,23.69352,6.91061,24.68075,51.89,22.51,56.5621092252,134.3,81.13352,47.29061,93.90979641,23.69352,6.91061,24.68075,57.44,40.38,70.2132323711,133.29,82.59352,45.54061,94.3166830691,23.69352,6.91061,24.68075,58.9,38.63,70.4378229363,134.3
2022-02-06 15:30:00,74.59824,29.87282,80.3572198738,24.55824,7.16282,25.5815,50.04,22.71,54.9522128763,133.83,74.82824,29.82282,80.5522569159,24.55824,7.16282,25.5815,50.27,22.66,55.1411688306,134.86,80.44824,47.67282,93.5126573564,24.55824,7.16282,25.5815,55.89,40.51,69.0271845,133.83,81.88824,45.69282,93.7737577889,24.55824,7.16282,25.5815,57.33,38.53,69.0745235235,134.86
2022-02-06 16:00:00,76.79544,29.45242,82.2495267382,23.90544,6.97242,24.9015,52.89,22.48,57.4691438948,133.83,77.03544,29.42242,82.4629481322,23.90544,6.97242,24.9015,53.13,22.45,57.6784136398,134.86,82.70544,46.52242,94.8921775925,23.90544,6.97242,24.9015,58.8,39.55,70.8635484576,133.83,84.17544,45.76242,95.8107707069,23.90544,6.97242,24.9015,60.27,38.79,71.6738236736,134.86
2022-02-06 16:30:00,79.47408,28.27619,84.3544445347,23.16408,6.75619,24.12925,56.31,21.52,60.2820578614,133.32,79.73408,28.22619,84.5827483318,23.16408,6.75619,24.12925,56.57,21.47,60.5072375836,134.38,85.48408,45.39619,96.7901957843,23.16408,6.75619,24.12925,62.32,38.64,73.3268845649,133.32,86.98408,45.45619,98.1452769254,23.16408,6.75619,24.12925,63.82,38.7,74.6370042271,134.38
2022-02-06 17:00:00,83.53808,24.10444,86.9461605696,23.15808,6.75444,24.123,60.38,17.35,62.8232990219,132.45,83.83808,23.67444,87.1166044299,23.15808,6.75444,24.123,60.68,16.92,62.994831534,133.55,89.08808,46.89444,100.67658367760001,23.15808,6.75444,24.123,65.93,40.14,77.1879815774,132.45,90.61808,42.97444,100.2917689354,23.15808,6.75444,24.123,67.46,36.22,76.5685313951,133.55
2022-02-06 17:30:00,90.09416,14.82788,91.3062083946,23.68416,6.9078800000000005,24.671,66.41,7.92,66.8805988311,131.67,90.40416,14.80788,91.6088721435,23.68416,6.9078800000000005,24.671,66.72,7.9,67.1860729616,132.68,92.39416,44.26788,102.4515788156,23.68416,6.9078800000000005,24.671,68.71,37.36,78.2101892339,131.67,93.59416,25.74788,97.0712115439,23.68416,6.9078800000000005,24.671,69.91,18.84,72.404100022,132.68
2022-02-06 18:00:00,92.89672,11.11696,93.5595392592,23.40672,6.82696,24.382,69.49,4.29,69.6222967159,133.55,93.21672,11.24696,93.8927632824,23.40672,6.82696,24.382,69.81,4.42,69.9497855608,134.61,91.98672,35.47696,98.5909293353,23.40672,6.82696,24.382,68.58,28.65,74.3238783972,133.55,92.94672,19.31696,94.9328062495,23.40672,6.82696,24.382,69.54,12.49,70.6527543695,134.61
2022-02-06 18:30:00,92.09968,10.86449,92.7382779604,24.04968,7.01449,25.05175,68.05,3.85,68.1588218795,133.18,92.39968,10.984490000000001,93.0503083534,24.04968,7.01449,25.05175,68.35,3.9699999999999998,68.4651984588,134.26,91.15968,36.03449,98.0233223639,24.04968,7.01449,25.05175,67.11,29.02,73.1157472779,133.18,92.12968,19.77449,94.2279597129,24.04968,7.01449,25.05175,68.08,12.76,69.2654603681,134.26
2022-02-06 19:00:00,89.94752,9.70261,90.4693152122,23.59752,6.88261,24.580750000000002,66.35,2.8200000000000003,66.4099006173,133.61,90.23752,9.81261,90.7694735622,23.59752,6.88261,24.580750000000002,66.64,2.93,66.7043814153,134.67,89.02752,36.82261,96.3421191617,23.59752,6.88261,24.580750000000002,65.43,29.94,71.9547670415,133.61,89.99752,20.39261,92.2789908309,23.59752,6.88261,24.580750000000002,66.4,13.51,67.760461185,134.67
2022-02-06 19:30:00,87.3556,8.2808,87.7472079328,21.4656,6.2608,22.36,65.89,2.02,65.9209564554,134.33,87.6656,8.3908,88.0662418183,21.4656,6.2608,22.36,66.2,2.13,66.2342577523,135.44,86.4256,36.9908,94.0090613718,21.4656,6.2608,22.36,64.96,30.73,71.8619127216,134.33,87.3656,20.6108,89.7638743593,21.4656,6.2608,22.36,65.9,14.35,67.4442918267,135.44
2022-02-06 20:00:00,84.69272,8.30246,85.0986936624,19.72272,5.75246,20.5445,64.97,2.55,65.0200230698,134.1,84.97272,8.422460000000001,85.3891150947,19.72272,5.75246,20.5445,65.25,2.67,65.3046047381,135.21,84.04272,35.34246,91.1716417745,19.72272,5.75246,20.5445,64.32,29.59,70.7999329096,134.1,85.00272,19.71246,87.2584866168,19.72272,5.75246,20.5445,65.28,13.96,66.7559735155,135.21
2022-02-06 20:30:00,81.65544,15.11992,83.0434998203,22.04544,6.42992,22.964,59.61,8.69,60.2400879813,133.2,81.91544,15.03992,83.2846834898,22.04544,6.42992,22.964,59.87,8.61,60.4859405151,134.29,85.33544,36.74992,92.9122916519,22.04544,6.42992,22.964,63.29,30.32,70.1778205703,133.2,84.72544,10.88992,85.4224241098,22.04544,6.42992,22.964,62.68,4.46,62.8384754748,134.29
2022-02-06 21:00:00,78.97448,16.01714,80.5823632382,23.06448,6.72714,24.0255,55.91,9.29,56.6765577642,133.49,79.23448,15.947140000000001,80.8233511743,23.06448,6.72714,24.0255,56.17,9.22,56.9216768903,134.55,82.43448,39.50714,91.4125680848,23.06448,6.72714,24.0255,59.37,32.78,67.8183256945,133.49,81.89448,10.35714,82.5468121944,23.06448,6.72714,24.0255,58.83,3.63,58.9418849376,134.55
2022-02-06 21:30:00,75.93,16.61875,77.7273938297,22.35,6.51875,23.28125,53.58,10.1,54.5236315738,134.39,76.15,16.55875,77.9295496045,22.35,6.51875,23.28125,53.8,10.04,54.7288004619,135.39,79.3,40.08875,88.8571768433,22.35,6.51875,23.28125,56.95,33.57,66.1078467355,134.39,78.79,9.55875,79.3677125887,22.35,6.51875,23.28125,56.44,3.04,56.521811719,135.39
2022-02-06 22:00:00,71.25448,28.16714,76.6197670047,21.38448,6.23714,22.2755,49.87,21.93,54.4788197376,134.79,71.98448,17.23714,74.0194863279,21.38448,6.23714,22.2755,50.6,11.0,51.7818501021,135.76,76.16448,36.00714,84.2469117811,21.38448,6.23714,22.2755,54.78,29.77,62.346622202,134.79,75.71448,13.25714,76.8663401148,21.38448,6.23714,22.2755,54.33,7.02,54.7816511252,135.76
2022-02-06 22:30:00,66.93104,37.92947,76.9311952979,22.18104,6.46947,23.10525,44.75,31.46,54.7018655989,134.61,68.02104,17.63947,70.2709953292,22.18104,6.46947,23.10525,45.84,11.17,47.1812939628,135.63,73.04104,32.32947,79.8760799912,22.18104,6.46947,23.10525,50.86,25.86,57.0568067806,134.61,72.66104,17.47947,74.7339187074,22.18104,6.46947,23.10525,50.48,11.01,51.6667252688,135.63
2022-02-06 23:00:00,64.35512,27.84441,70.1205578876,22.81512,6.65441,23.76575,41.54,21.19,46.632474736,134.25,65.39512,10.84441,66.2881810586,22.81512,6.65441,23.76575,42.58,4.19,42.7856576437,135.26,66.82512,60.75441,90.3144229759,22.81512,6.65441,23.76575,44.01,54.1,69.7401613133,134.25,68.19512,23.33441,72.0768276346,22.81512,6.65441,23.76575,45.38,16.68,48.3483898388,135.26
2022-02-06 23:30:00,61.4304,25.4547,66.4953817663,23.3304,6.8047,24.3025,38.1,18.65,42.4197182923,133.71,62.4004,8.5347,62.9813545762,23.3304,6.8047,24.3025,39.07,1.73,39.1082830101,134.78,62.8204,69.2747,93.5167723793,23.3304,6.8047,24.3025,39.49,62.47,73.9050810161,133.71,64.6104,24.5247,69.1083547645,23.3304,6.8047,24.3025,41.28,17.72,44.922564486,134.78
2022-02-07 00:00:00,59.10872,25.47546,64.3648960401,22.81872,6.65546,23.7695,36.29,18.82,40.8797810659,133.84,60.05872,8.13546,60.6072236408,22.81872,6.65546,23.7695,37.24,1.48,37.269397634,134.91,60.46872,69.08546,91.8110389978,22.81872,6.65546,23.7695,37.65,62.43,72.9042344449,133.84,62.22872,24.05546,66.7164053937,22.81872,6.65546,23.7695,39.41,17.4,43.0802518563,134.91
2022-02-07 00:30:00,59.59288,24.56209,64.4562457165,19.65288,5.73209,20.47175,39.94,18.83,44.1562283263,133.49,60.61288,7.13209,61.031040706,19.65288,5.73209,20.47175,40.96,1.4,40.9839187975,134.54,61.03288,68.06209,91.4191475363,19.65288,5.73209,20.47175,41.38,62.33,74.815327975,133.49,62.87288,23.00209,66.9484516913,19.65288,5.73209,20.47175,43.22,17.27,46.5426825613,134.54
2022-02-07 01:00:00,63.12248,24.38989,67.6706303766,19.06248,5.55989,19.85675,44.06,18.83,47.9150550454,133.28,64.20248,6.88989,64.5711160068,19.06248,5.55989,19.85675,45.14,1.33,45.1595892364,134.29,64.49248,66.64989,92.7442063612,19.06248,5.55989,19.85675,45.43,61.09,76.1306311546,133.28,66.37248,23.70989,70.480245354,19.06248,5.55989,19.85675,47.31,18.15,50.6720692295,134.29
2022-02-07 01:30:00,63.94456,24.84258,68.6007327559,19.89456,5.80258,20.7235,44.05,19.04,47.9887913997,133.12,65.01456,7.02258,65.3927338613,19.89456,5.80258,20.7235,45.12,1.22,45.1364907807,134.09,65.21456,66.88258,93.4142298767,19.89456,5.80258,20.7235,45.32,61.08,76.0570101963,133.12,67.10456,24.29258,71.3663184972,19.89456,5.80258,20.7235,47.21,18.49,50.7017179196,134.09
2022-02-07 02:00:00,63.02376,23.78193,67.3615210566,15.74376,4.59193,16.39975,47.28,19.19,51.0260178732,133.52,64.15376,5.77193,64.4128876706,15.74376,4.59193,16.39975,48.41,1.18,48.4243791907,134.5,64.29376,66.04193,92.1695399417,15.74376,4.59193,16.39975,48.55,61.45,78.3147814911,133.52,66.27376,23.14193,70.1980070135,15.74376,4.59193,16.39975,50.53,18.55,53.8273480677,134.5
