Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2022-02-07 02:30:00,62.4188,23.01465,66.5265413806,11.8788,3.4646500000000002,12.37375,50.54,19.55,54.1894279357,134.11,63.5988,4.35465,63.7477084926,11.8788,3.4646500000000002,12.37375,51.72,0.89,51.7276570125,135.11,63.5388,65.40465,91.1863331156,11.8788,3.4646500000000002,12.37375,51.66,61.94,80.6555590149,134.11,65.5488,21.77465,69.0708372909,11.8788,3.4646500000000002,12.37375,53.67,18.31,56.7073628376,135.11
2022-02-07 03:00:00,61.90248,22.65239,65.9169765907,11.08248,3.23239,11.54425,50.82,19.42,54.4041248436,134.11,63.10248,4.36239,63.2530902697,11.08248,3.23239,11.54425,52.02,1.13,52.0322717167,135.11,63.01248,65.25239,90.7107878726,11.08248,3.23239,11.54425,51.93,62.02,80.8900815922,134.11,65.04248,21.87239,68.6216121121,11.08248,3.23239,11.54425,53.96,18.64,57.0888010033,135.11
2022-02-07 03:30:00,61.09264,22.54577,65.1200614793,9.72264,2.83577,10.12775,51.37,19.71,55.0214594499,134.4,62.27264,3.84577,62.3912785529,9.72264,2.83577,10.12775,52.55,1.01,52.5597050981,135.36,62.11264,65.31577,90.1339550805,9.72264,2.83577,10.12775,52.39,62.48,81.5381045892,134.4,64.14264,21.65577,67.6997093086,9.72264,2.83577,10.12775,54.42,18.82,57.5823653561,135.36
2022-02-07 04:00:00,59.6188,22.1134,63.587764334,10.2288,2.9834,10.655,49.39,19.13,52.9653566022,134.97,60.7688,4.6334,60.9451839689,10.2288,2.9834,10.655,50.54,1.65,50.5669269385,135.92,60.8288,66.7334,90.2966753818,10.2288,2.9834,10.655,50.6,63.75,81.3905553489,134.97,62.8488,20.9434,66.2464917184,10.2288,2.9834,10.655,52.62,17.96,55.600593522,135.92
2022-02-07 04:30:00,59.55376,21.94568,63.4686001169,10.13376,2.95568,10.556000000000001,49.42,18.99,52.9429551499,135.15,60.73376,4.67568,60.9134762364,10.13376,2.95568,10.556000000000001,50.6,1.72,50.629224762,136.11,60.75376,66.38568,89.9893208286,10.13376,2.95568,10.556000000000001,50.62,63.43,81.1526296555,135.15,62.76376,20.92568,66.1602120069,10.13376,2.95568,10.556000000000001,52.63,17.97,55.6132879805,136.11
2022-02-07 05:00:00,60.02728,21.24629,63.6763628277,9.58728,2.79629,9.98675,50.44,18.45,53.7084360227,134.91,61.19728,4.95629,61.3976537822,9.58728,2.79629,9.98675,51.61,2.16,51.6551807663,135.9,61.23728,65.63629,89.767070949,9.58728,2.79629,9.98675,51.65,62.84,81.3424126763,134.91,63.26728,20.96629,66.6508367161,9.58728,2.79629,9.98675,53.68,18.17,56.6717857492,135.9
2022-02-07 05:30:00,61.52632,20.93601,64.9908037145,9.82632,2.86601,10.23575,51.7,18.07,54.7669142823,134.59,62.72632,5.23601,62.9444757025,9.82632,2.86601,10.23575,52.9,2.37,52.9530631786,135.56,62.77632,64.81601,90.2329291615,9.82632,2.86601,10.23575,52.95,61.95,81.4954293197,134.59,64.81632,21.27601,68.2189412104,9.82632,2.86601,10.23575,54.99,18.41,57.989897396,135.56
2022-02-07 06:00:00,64.30032,19.82426,67.2869410558,8.62032,2.51426,8.9795,55.68,17.31,58.3086485866,134.02,65.58032,5.77426,65.8340371681,8.62032,2.51426,8.9795,56.96,3.26,57.053213757,135.02,65.53032,63.83426,91.4824332265,8.62032,2.51426,8.9795,56.91,61.32,83.6593718599,134.02,67.64032,21.94426,71.1109234693,8.62032,2.51426,8.9795,59.02,19.43,62.1360225634,135.02
2022-02-07 06:30:00,71.72256,17.36908,73.7957353307,8.84256,2.5790800000000003,9.211,62.88,14.79,64.5959634962,134.37,73.09256,7.76908,73.504291925,8.84256,2.5790800000000003,9.211,64.25,5.19,64.4592786184,135.37,72.93256,59.33908,94.0227883196,8.84256,2.5790800000000003,9.211,64.09,56.76,85.6108970868,134.37,75.17256,24.10908,78.9440404046,8.84256,2.5790800000000003,9.211,66.33,21.53,69.7367177318,135.37
2022-02-07 07:00:00,77.9912,22.61785,81.2046452862,9.661200000000001,2.81785,10.06375,68.33,19.8,71.1409087656,132.24,79.4512,8.94785,79.9534689745,9.661200000000001,2.81785,10.06375,69.79,6.13,70.0586968192,133.3,81.6212,48.80785,95.1011383268,9.661200000000001,2.81785,10.06375,71.96,45.99,85.4009467161,132.24,83.6212,34.31785,90.3892688214,9.661200000000001,2.81785,10.06375,73.96,31.5,80.3886285491,133.3
2022-02-07 07:30:00,85.7684,16.8487,87.4076491518,9.2184,2.6887,9.6025,76.55,14.16,77.8486229808,131.83,87.2284,10.8287,87.8979778507,9.2184,2.6887,9.6025,78.01,8.14,78.4335368321,132.94,88.9784,47.9487,101.0753852243,9.2184,2.6887,9.6025,79.76,45.26,91.7067347581,131.83,90.6684,33.4687,96.6483969771,9.2184,2.6887,9.6025,81.45,30.78,87.0718720368,132.94
2022-02-07 08:00:00,90.07704,10.93122,90.7378901333,9.46704,2.76122,9.8615,80.61,8.17,81.0229658801,132.66,91.54704,13.97122,92.6069949898,9.46704,2.76122,9.8615,82.08,11.21,82.841960986,133.79,92.04704,51.05122,105.2562807449,9.46704,2.76122,9.8615,82.58,48.29,95.6628480655,132.66,93.76704,30.26122,98.5291795675,9.46704,2.76122,9.8615,84.3,27.5,88.6720925658,133.79
2022-02-07 08:30:00,92.58008,11.83544,93.3335355207,8.59008,2.50544,8.948,83.99,9.33,84.5066210424,132.96,94.09008,12.84544,94.9628795014,8.59008,2.50544,8.948,85.5,10.34,86.1229679006,134.12,94.88008,27.20544,98.7034221615,8.59008,2.50544,8.948,86.29,24.7,89.755524064,132.96,96.54008,13.80544,97.5221883471,8.59008,2.50544,8.948,87.95,11.3,88.6729524714,134.12
2022-02-07 09:00:00,93.44808,11.36319,94.1364209149,8.30808,2.42319,8.65425,85.14,8.94,85.608079058,133.77,94.98808,13.06319,95.8821269845,8.30808,2.42319,8.65425,86.68,10.64,87.3305902877,134.93,95.24808,15.75319,96.542010228,8.30808,2.42319,8.65425,86.94,13.33,87.9559690982,133.77,97.07808,4.93319,97.2033434613,8.30808,2.42319,8.65425,88.77,2.51,88.8054784346,134.93
2022-02-07 09:30:00,95.5816,11.62005,96.2853458246,8.0916,2.36005,8.42875,87.49,9.26,87.9786775304,133.25,97.1316,12.56005,97.9403010745,8.0916,2.36005,8.42875,89.04,10.2,89.6223275752,134.42,97.1816,13.51005,98.1161802638,8.0916,2.36005,8.42875,89.09,11.15,89.7850243638,133.25,99.0716,6.92005,99.3129851458,8.0916,2.36005,8.42875,90.98,4.5600000000000005,91.0942039869,134.42
2022-02-07 10:00:00,94.60024,12.11882,95.373325444,8.91024,2.59882,9.2815,85.69,9.52,86.2172053595,133.25,96.14024,12.69882,96.9752843597,8.91024,2.59882,9.2815,87.23,10.1,87.8127718501,134.42,96.24024,13.76882,97.2201841155,8.91024,2.59882,9.2815,87.33,11.17,88.0414550084,133.25,98.06024,7.29882,98.3314977118,8.91024,2.59882,9.2815,89.15,4.7,89.2738063488,134.42
2022-02-07 10:30:00,91.42808,13.55444,92.4273588079,10.19808,2.97444,10.623,81.23,10.58,81.9161113579,133.9,92.90808,12.23444,93.7101534061,10.19808,2.97444,10.623,82.71,9.26,83.226748705,135.01,93.06808,15.51444,94.3523468887,10.19808,2.97444,10.623,82.87,12.54,83.8134147974,133.9,94.78808,6.46444,95.0082580337,10.19808,2.97444,10.623,84.59,3.49,84.6619643051,135.01
2022-02-07 11:00:00,90.79688,14.07534,91.881383391,12.08688,3.52534,12.5905,78.71,10.55,79.4138942503,134.62,92.23688,12.70534,93.1078283317,12.08688,3.52534,12.5905,80.15,9.18,80.6740038674,135.76,92.56688,16.56534,94.0374274544,12.08688,3.52534,12.5905,80.48,13.04,81.5295774551,134.62,94.21688,6.46534,94.4384513758,12.08688,3.52534,12.5905,82.13,2.94,82.1826046071,135.76
2022-02-07 11:30:00,92.33144,13.52292,93.3164732392,11.46144,3.34292,11.939,80.87,10.18,81.5082161503,134.12,93.80144,12.86292,94.67927364,11.46144,3.34292,11.939,82.34,9.52,82.8885154892,135.27,94.08144,15.32292,95.3210849172,11.46144,3.34292,11.939,82.62,11.98,83.4840391931,134.12,95.72144,7.29292,95.9988581068,11.46144,3.34292,11.939,84.26,3.95,84.3525346389,135.27
2022-02-07 12:00:00,91.82632,13.71601,92.8450428136,10.78632,3.14601,11.23575,81.04,10.57,81.7264124993,134.12,93.31632,12.28601,94.1216320516,10.78632,3.14601,11.23575,82.53,9.14,83.0345741243,135.27,93.61632,15.41601,94.8771244013,10.78632,3.14601,11.23575,82.83,12.27,83.7338748656,134.12,95.21632,6.83601,95.461398623,10.78632,3.14601,11.23575,84.43,3.69,84.5105969687,135.27
2022-02-07 12:30:00,92.51592,13.76131,93.5337859084,10.97592,3.20131,11.43325,81.54,10.56,82.2209535338,134.24,93.98592,12.23131,94.7784685599,10.97592,3.20131,11.43325,83.01,9.03,83.4997065863,135.43,94.33592,15.43131,95.5897020111,10.97592,3.20131,11.43325,83.36,12.23,84.2523738538,134.24,95.93592,6.81131,96.1774125778,10.97592,3.20131,11.43325,84.96,3.61,85.0366609175,135.43
2022-02-07 13:00:00,92.69008,14.52169,93.8207355059,13.00008,3.79169,13.54175,79.69,10.73,80.4091350532,133.8,94.14008,12.64169,94.9850882426,13.00008,3.79169,13.54175,81.14,8.85,81.6212110912,135.01,94.57008,16.20169,95.9478753807,13.00008,3.79169,13.54175,81.57,12.41,82.5086237917,133.8,96.19008,7.22169,96.4607915003,13.00008,3.79169,13.54175,83.19,3.43,83.2606809965,135.01
2022-02-07 13:30:00,93.05896,15.78553,94.3883096239,15.61896,4.55553,16.26975,77.44,11.23,78.2500255591,133.8,94.48896,13.02553,95.3825350558,15.61896,4.55553,16.26975,78.87,8.47,79.3235009313,134.91,94.97896,17.49553,96.5768937824,15.61896,4.55553,16.26975,79.36,12.94,80.4080418864,133.8,96.53896,7.56553,96.8349525846,15.61896,4.55553,16.26975,80.92,3.01,80.9759624827,134.91
2022-02-07 14:00:00,93.02696,15.03828,94.2346282011,13.05696,3.80828,13.600999999999999,79.97,11.23,80.7546518784,134.24,94.49696,12.42828,95.3107422749,13.05696,3.80828,13.600999999999999,81.44,8.62,81.8949204774,135.39,94.90696,16.74828,96.3734192576,13.05696,3.80828,13.600999999999999,81.85,12.94,82.8665559801,134.24,96.52696,6.92828,96.7752812995,13.05696,3.80828,13.600999999999999,83.47,3.12,83.5282904171,135.39
2022-02-07 14:30:00,93.01088,14.87234,94.192411029,13.07088,3.81234,13.6155,79.94,11.06,80.7014696273,134.84,94.48088,12.60234,95.3176565965,13.07088,3.81234,13.6155,81.41,8.79,81.8831618833,135.99,94.88088,16.57234,96.3173081157,13.07088,3.81234,13.6155,81.81,12.76,82.7991165412,134.84,96.54088,7.12234,96.803250143,13.07088,3.81234,13.6155,83.47,3.31,83.5356031881,135.99
2022-02-07 15:00:00,92.21224,15.30232,93.4733020878,14.44224,4.21232,15.044,77.77,11.09,78.5567374577,134.84,93.66224,13.08232,94.5714666186,14.44224,4.21232,15.044,79.22,8.87,79.7150255598,136.03,94.17224,17.31232,95.7503379127,14.44224,4.21232,15.044,79.73,13.1,80.7990278407,134.84,95.80224,7.26232,96.0771069548,14.44224,4.21232,15.044,81.36,3.05,81.417148685,136.03
2022-02-07 15:30:00,91.2196,15.0203,92.4479574477,14.4696,4.2203,15.0725,76.75,10.8,77.5061449177,135.2,92.6396,13.4403,93.6094928533,14.4696,4.2203,15.0725,78.17,9.22,78.7118625113,136.32,93.3396,18.3803,95.1320995051,14.4696,4.2203,15.0725,78.87,14.16,80.1310333142,135.2,94.9396,6.2803,95.1470956795,14.4696,4.2203,15.0725,80.47,2.06,80.4963632719,136.32
2022-02-07 16:00:00,92.31176,14.77718,93.4870369787,14.08176,4.10718,14.6685,78.23,10.67,78.9543019727,135.37,93.75176,13.46718,94.7140825868,14.08176,4.10718,14.6685,79.67,9.36,80.2179437533,136.5,94.39176,18.14718,96.1203646365,14.08176,4.10718,14.6685,80.31,14.04,81.5280178834,135.37,96.02176,6.29718,96.2280253848,14.08176,4.10718,14.6685,81.94,2.19,81.9692607018,136.5
2022-02-07 16:30:00,93.51752,16.15886,94.9032944815,16.00752,4.6688600000000005,16.6745,77.51,11.49,78.3570047922,135.45,94.96752,13.22886,95.884475239,16.00752,4.6688600000000005,16.6745,78.96,8.56,79.4226365717,136.59,95.67752,19.52886,97.6502135494,16.00752,4.6688600000000005,16.6745,79.67,14.86,81.0439911406,135.45,97.26752,6.04886,97.4554213692,16.00752,4.6688600000000005,16.6745,81.26,1.38,81.2717170976,136.59
2022-02-07 17:00:00,95.12608,17.22844,96.6736274327,18.64608,5.43844,19.423,76.48,11.79,77.3834252279,135.45,96.54608,13.54844,97.4920806517,18.64608,5.43844,19.423,77.9,8.11,78.3210195286,136.59,97.35608,20.58844,99.5092466789,18.64608,5.43844,19.423,78.71,15.15,80.1547665457,135.45,98.91608,6.41844,99.1241002713,18.64608,5.43844,19.423,80.27,0.98,80.2759820868,136.59
2022-02-07 17:30:00,99.0836,15.52105,100.2918879175,16.8036,4.90105,17.50375,82.28,10.62,82.962538534,134.97,100.5836,14.09105,101.5658322423,16.8036,4.90105,17.50375,83.78,9.19,84.2825278453,136.02,101.3936,19.14105,103.1845042439,16.8036,4.90105,17.50375,84.59,14.24,85.7802174164,134.97,103.0536,6.70105,103.27123773860001,16.8036,4.90105,17.50375,86.25,1.8,86.268780564,136.02
2022-02-07 18:00:00,101.04872,14.24546,102.0479149432,14.41872,4.20546,15.0195,86.63,10.04,87.2098532277,134.62,102.62872,13.89546,103.5651388135,14.41872,4.20546,15.0195,88.21,9.69,88.7406344354,135.72,103.26872,18.00546,104.8266431793,14.41872,4.20546,15.0195,88.85,13.8,89.9153073731,134.62,105.01872,6.36546,105.21145675,14.41872,4.20546,15.0195,90.6,2.16,90.6257446866,135.72
2022-02-07 18:30:00,99.03592,19.00381,100.8427401689,16.91592,4.93381,17.62075,82.12,14.07,83.3166207908,134.31,100.51592,13.05381,101.3600124751,16.91592,4.93381,17.62075,83.6,8.12,83.9934187898,135.35,102.00592,17.22381,103.4498300915,16.91592,4.93381,17.62075,85.09,12.29,85.9729736603,134.31,103.72592,8.83381,104.1014057492,16.91592,4.93381,17.62075,86.81,3.9,86.8975609554,135.35
2022-02-07 19:00:00,94.60784,31.18812,99.6159737121,17.30784,5.04812,18.029,77.3,26.14,81.6001813723,134.89,96.21784,11.12812,96.8592163348,17.30784,5.04812,18.029,78.91,6.08,79.1438847922,136.0,100.77784,6.82812,101.0088919739,17.30784,5.04812,18.029,83.47,1.78,83.4889771167,134.89,102.50784,19.46812,104.3401406832,17.30784,5.04812,18.029,85.2,14.42,86.4116681936,136.0
2022-02-07 19:30:00,91.59104,31.40697,96.8262173838,17.44104,5.08697,18.16775,74.15,26.32,78.6826848805,133.2,93.15104,11.58697,93.8689199195,17.44104,5.08697,18.16775,75.71,6.5,75.9885129477,134.26,97.65104,8.08697,97.9853289879,17.44104,5.08697,18.16775,80.21,3.0,80.2660831236,133.2,99.31104,18.12697,100.9518187417,17.44104,5.08697,18.16775,81.87,13.04,82.9019812791,134.26
2022-02-07 20:00:00,88.51664,32.00277,94.1242415351,18.626640000000002,5.43277,19.40275,69.89,26.57,74.7701611607,132.38,90.00664,12.15277,90.8233728881,18.626640000000002,5.43277,19.40275,71.38,6.72,71.695626087,133.44,94.58664,10.24277,95.1396174249,18.626640000000002,5.43277,19.40275,75.96,4.8100000000000005,76.1121389793,132.38,96.17664,16.70277,97.61623127,18.626640000000002,5.43277,19.40275,77.55,11.27,78.3646310525,133.44
2022-02-07 20:30:00,86.20416,32.54663,92.1435853745,18.19416,5.30663,18.95225,68.01,27.24,73.2623893959,132.55,87.65416,12.74663,88.5761160904,18.19416,5.30663,18.95225,69.46,7.44,69.8573203036,133.67,92.30416,11.05663,92.9640092738,18.19416,5.30663,18.95225,74.11,5.75,74.332728996,132.55,93.84416,15.60663,95.1330293119,18.19416,5.30663,18.95225,75.65,10.3,76.3479698486,133.67
2022-02-07 21:00:00,82.76336,32.78723,89.0212121326,15.93336,4.64723,16.59725,66.83,28.14,72.5128161086,132.37,84.21336,12.92723,85.1997844948,15.93336,4.64723,16.59725,68.28,8.28,68.7802064551,133.44,88.84336,11.23723,89.5512029744,15.93336,4.64723,16.59725,72.91,6.59,73.2072141254,132.37,90.35336,14.15723,91.4557643047,15.93336,4.64723,16.59725,74.42,9.51,75.0251724423,133.44
2022-02-07 21:30:00,79.1956,34.3083,86.3076040002,19.3656,5.6483,20.1725,59.83,28.66,66.3402178169,132.64,80.5256,14.7383,81.8632380391,19.3656,5.6483,20.1725,61.16,9.09,61.831817861,133.71,84.4756,14.8983,85.7792885156,19.3656,5.6483,20.1725,65.11,9.25,65.7637787844,132.64,85.8256,14.2183,86.9953657976,19.3656,5.6483,20.1725,66.46,8.57,67.0102716007,133.71
2022-02-07 22:00:00,75.34808,24.74819,79.3082975984,19.94808,5.81819,20.77925,55.4,18.93,58.5448964471,133.61,75.80808,21.39819,78.7702198078,19.94808,5.81819,20.77925,55.86,15.58,57.9920339357,134.66,80.12808,38.71819,88.992176293,19.94808,5.81819,20.77925,60.18,32.9,68.5860218995,133.61,81.26808,33.24819,87.8062808981,19.94808,5.81819,20.77925,61.32,27.43,67.1754962765,134.66
2022-02-07 22:30:00,69.83192,26.59556,74.7249681338,16.92192,4.93556,17.627,52.91,21.66,57.1718785768,132.39,70.06192,26.56556,74.9293107682,16.92192,4.93556,17.627,53.14,21.63,57.3734825507,133.45,75.72192,45.67556,88.4311367664,16.92192,4.93556,17.627,58.8,40.74,71.5345203381,132.39,77.20192,41.39556,87.5998221425,16.92192,4.93556,17.627,60.28,36.46,70.4486337696,133.45
2022-02-07 23:00:00,65.78936,26.08148,70.7706400155,15.39936,4.49148,16.041,50.39,21.59,54.8204359705,132.14,66.01936,26.06148,70.9771557235,15.39936,4.49148,16.041,50.62,21.57,55.0240792744,133.24,71.55936,46.03148,85.0860690983,15.39936,4.49148,16.041,56.16,41.54,69.8535410699,132.14,72.99936,39.35148,82.93036560030001,15.39936,4.49148,16.041,57.6,34.86,67.3274060097,133.24
2022-02-07 23:30:00,62.34296,27.60753,68.1822585007,14.80296,4.31753,15.41975,47.54,23.29,52.9384142188,131.33,62.54296,27.57753,68.3530687421,14.80296,4.31753,15.41975,47.74,23.26,53.1049451558,132.39,67.97296,47.01753,82.6496909762,14.80296,4.31753,15.41975,53.17,42.7,68.193393375,131.33,69.42296,39.70753,79.9764672505,14.80296,4.31753,15.41975,54.62,35.39,65.0829970115,132.39
2022-02-08 00:00:00,59.98152,28.98711,66.6185806488,15.76152,4.59711,16.41825,44.22,24.39,50.5003019793,132.92,60.17152,28.96711,66.7810248563,15.76152,4.59711,16.41825,44.41,24.37,50.6571317783,134.03,65.33152,47.12711,80.5553971033,15.76152,4.59711,16.41825,49.57,42.53,65.3145144665,132.92,66.76152,40.04711,77.8515996757,15.76152,4.59711,16.41825,51.0,35.45,62.1104057304,134.03
2022-02-08 00:30:00,60.0904,28.70845,66.596030464,15.5604,4.53845,16.20875,44.53,24.17,50.6666537281,132.92,60.2904,28.68845,66.7679526087,15.5604,4.53845,16.20875,44.73,24.15,50.8330148624,134.03,65.4904,47.16845,80.708457844,15.5604,4.53845,16.20875,49.93,42.63,65.6530410568,132.92,66.9304,39.50845,77.7212716414,15.5604,4.53845,16.20875,51.37,34.97,62.1432039728,134.03
2022-02-08 01:00:00,62.85992,27.95081,68.7940209761,15.73992,4.59081,16.39575,47.12,23.36,52.5926230569,132.58,63.05992,27.92081,68.964665891,15.73992,4.59081,16.39575,47.32,23.33,52.7586135148,133.66,68.35992,46.45081,82.6483902569,15.73992,4.59081,16.39575,52.62,41.86,67.2393039821,132.58,69.79992,39.39081,80.1477681814,15.73992,4.59081,16.39575,54.06,34.8,64.2924847863,133.66
2022-02-08 01:30:00,63.03872,27.87671,68.9274341584,17.50872,5.10671,18.23825,45.53,22.77,50.9063237722,131.74,63.23872,27.84671,69.0982992921,17.50872,5.10671,18.23825,45.73,22.74,51.0719149827,132.82,68.62872,47.01671,83.1893756922,17.50872,5.10671,18.23825,51.12,41.91,66.1037253111,131.74,70.06872,40.06671,80.7153440968,17.50872,5.10671,18.23825,52.56,34.96,63.1249174257,132.82
2022-02-08 02:00:00,62.1264,28.2727,68.2571252123,17.4264,5.0827,18.1525,44.7,23.19,50.3573837684,131.84,62.3364,28.2427,68.4359325811,17.4264,5.0827,18.1525,44.91,23.16,50.5301266573,132.89,67.6564,47.5227,82.6788695874,17.4264,5.0827,18.1525,50.23,42.44,65.7586990443,131.84,69.1064,39.9627,79.8292672661,17.4264,5.0827,18.1525,51.68,34.88,62.3493127468,132.89
2022-02-08 02:30:00,61.55712,28.52041,67.8431485801,16.76712,4.89041,17.46575,44.79,23.63,50.6410999091,132.23,61.74712,28.49041,68.0030167732,16.76712,4.89041,17.46575,44.98,23.6,50.7952793082,133.27,67.00712,47.90041,82.3674899998,16.76712,4.89041,17.46575,50.24,43.01,66.1356008516,132.23,68.46712,39.77041,79.1797450909,16.76712,4.89041,17.46575,51.7,34.88,62.3658913189,133.27
2022-02-08 03:00:00,60.71984,29.18787,67.3708447681,16.449840000000002,4.79787,17.13525,44.27,24.39,50.5440896644,132.7,60.90984,29.15787,67.5291788175,16.449840000000002,4.79787,17.13525,44.46,24.36,50.6961655355,133.73,66.06984,47.80787,81.5525363895,16.449840000000002,4.79787,17.13525,49.62,43.01,65.6658549019,132.7,67.51984,39.84787,78.4014128518,16.449840000000002,4.79787,17.13525,51.07,35.05,61.9406764574,133.73
2022-02-08 03:30:00,59.36104,29.23072,66.1677267374,16.39104,4.7807200000000005,17.074,42.97,24.45,49.4390877748,132.94,59.55104,29.21072,66.3294243002,16.39104,4.7807200000000005,17.074,43.16,24.43,49.5944603761,134.01,64.79104,48.20072,80.7538746612,16.39104,4.7807200000000005,17.074,48.4,43.42,65.0219685952,132.94,66.22104,39.44072,77.0765627983,16.39104,4.7807200000000005,17.074,49.83,34.66,60.6988014709,134.01
2022-02-08 04:00:00,58.3304,29.81595,65.5089798315,18.5004,5.39595,19.27125,39.83,24.42,46.7200738441,132.94,58.5004,29.78595,65.6467791865,18.5004,5.39595,19.27125,40.0,24.39,46.84946211,134.01,63.6304,49.77595,80.7865892495,18.5004,5.39595,19.27125,45.13,44.38,63.2953497502,132.94,65.0404,39.63595,76.1660171242,18.5004,5.39595,19.27125,46.54,34.24,57.7784492696,134.01
2022-02-08 04:30:00,57.69472,29.53596,64.8155355528,19.97472,5.82596,20.807,37.72,23.71,44.552917974,133.32,57.86472,29.50596,64.9532716358,19.97472,5.82596,20.807,37.89,23.68,44.6810306506,134.4,63.06472,50.20596,80.6089159349,19.97472,5.82596,20.807,43.09,44.38,61.8573560702,133.32,64.48472,39.84596,75.8022403482,19.97472,5.82596,20.807,44.51,34.02,56.0223214442,134.4
2022-02-08 05:00:00,57.64224,29.43982,64.7250402383,18.82224,5.48982,19.6065,38.82,23.95,45.6135385604,133.01,57.83224,29.41982,64.885235549,18.82224,5.48982,19.6065,39.01,23.93,45.7648882879,134.08,62.98224,49.31982,79.9950448481,18.82224,5.48982,19.6065,44.16,43.83,62.2187632471,133.01,64.40224,39.88982,75.7551731346,18.82224,5.48982,19.6065,45.58,34.4,57.1042590356,134.08
2022-02-08 05:30:00,59.2656,28.8958,65.934654022,17.9856,5.2458,18.735,41.28,23.65,47.5747926953,132.93,59.4456,28.8658,66.0833849693,17.9856,5.2458,18.735,41.46,23.62,47.7162026989,133.94,64.4856,49.5858,81.3458306799,17.9856,5.2458,18.735,46.5,44.34,64.2517361633,132.93,65.9156,39.3458,76.7656062374,17.9856,5.2458,18.735,47.93,34.1,58.8225713481,133.94
2022-02-08 06:00:00,62.01872,28.37171,68.2002606942,18.10872,5.28171,18.86325,43.91,23.09,49.6108476041,133.1,62.21872,28.34171,68.3697421683,18.10872,5.28171,18.86325,44.11,23.06,49.7740464499,134.15,67.23872,48.37171,82.83035552,18.10872,5.28171,18.86325,49.13,43.09,65.3491009885,133.1,68.66872,40.11171,79.5257341089,18.10872,5.28171,18.86325,50.56,34.83,61.395785686,134.15
2022-02-08 06:30:00,68.04368,26.91649,73.174037895,19.15368,5.58649,19.95175,48.89,21.33,53.3404255701,132.74,68.27368,26.86649,73.3696372191,19.15368,5.58649,19.95175,49.12,21.28,53.5314188118,133.76,73.54368,46.18649,86.8439101288,19.15368,5.58649,19.95175,54.39,40.6,67.872174711,132.74,75.01368,42.57649,86.2543314151,19.15368,5.58649,19.95175,55.86,36.99,66.99701262,133.76
2022-02-08 07:00:00,74.9096,23.33155,78.4589663299,16.3596,4.77155,17.04125,58.55,18.56,61.4213000514,132.42,75.1796,23.27155,78.6990298261,16.3596,4.77155,17.04125,58.82,18.5,61.6607038559,133.44,79.2996,43.99155,90.6845247634,16.3596,4.77155,17.04125,62.94,39.22,74.1596386183,132.42,82.6996,45.14155,94.2177444888,16.3596,4.77155,17.04125,66.34,40.37,77.6577909807,133.44
2022-02-08 07:30:00,80.80416,21.38163,83.5852042814,14.47416,4.22163,15.07725,66.33,17.16,68.5137540936,132.48,81.09416,21.32163,83.8503112216,14.47416,4.22163,15.07725,66.62,17.1,68.7796074429,133.52,84.78416,40.50163,93.9613527976,14.47416,4.22163,15.07725,70.31,36.28,79.1184839339,132.48,89.12416,45.46163,100.0493663047,14.47416,4.22163,15.07725,74.65,41.24,85.2839967403,133.52
2022-02-08 08:00:00,84.08712,19.21416,86.2544357955,14.75712,4.30416,15.372,69.33,14.91,70.9151394273,132.24,84.40712,19.13416,86.5487029689,14.75712,4.30416,15.372,69.65,14.83,71.2113151121,133.37,88.26712,38.68416,96.3719290458,14.75712,4.30416,15.372,73.51,34.38,81.1523536319,132.24,92.75712,46.99416,103.9823753566,14.75712,4.30416,15.372,78.0,42.69,88.9181426932,133.37
2022-02-08 08:30:00,85.6916,18.5063,87.6671743029,15.1416,4.4163,15.7725,70.55,14.09,71.9432456871,131.7,85.9916,18.4363,87.9457357025,15.1416,4.4163,15.7725,70.85,14.02,72.2238388622,132.84,89.7616,36.7963,97.0108887097,15.1416,4.4163,15.7725,74.62,32.38,81.3425399161,131.7,94.3016,48.2063,105.9086357303,15.1416,4.4163,15.7725,79.16,43.79,90.464742856,132.84
2022-02-08 09:00:00,85.28984,18.65662,87.3065076443,15.51984,4.52662,16.1665,69.77,14.13,71.1864439342,130.99,85.58984,18.58662,87.5847198674,15.51984,4.52662,16.1665,70.07,14.06,71.4666950404,132.14,89.24984,35.92662,96.2094380227,15.51984,4.52662,16.1665,73.73,31.4,80.1378368812,130.99,93.73984,48.99662,105.7725218318,15.51984,4.52662,16.1665,78.22,44.47,89.9774932969,132.14
2022-02-08 09:30:00,87.14088,7.83609,87.4924983851,16.82088,4.90609,17.52175,70.32,2.93,70.3810151959,130.82,87.50088,7.49609,87.8213833076,16.82088,4.90609,17.52175,70.68,2.59,70.7274380987,131.97,87.80088,48.44609,100.2796996658,16.82088,4.90609,17.52175,70.98,43.54,83.2699945959,130.82,92.13088,38.66609,99.9157923727,16.82088,4.90609,17.52175,75.31,33.76,82.530804552,131.97
2022-02-08 10:00:00,87.0208,7.2119,87.3191338382,19.0008,5.5419,19.7925,68.02,1.67,68.0404974997,133.67,87.3208,7.1019,87.6091267863,19.0008,5.5419,19.7925,68.32,1.56,68.3378079836,134.82,87.1908,50.7019,100.8608857201,19.0008,5.5419,19.7925,68.19,45.16,81.7881513424,133.67,91.3608,38.5919,99.177268173,19.0008,5.5419,19.7925,72.36,33.05,79.5504374595,134.82
2022-02-08 10:30:00,87.6148,7.37765,87.9248707623,19.5348,5.69765,20.34875,68.08,1.6800000000000002,68.1007254,134.84,87.9248,7.25765,88.2238286324,19.5348,5.69765,20.34875,68.39,1.56,68.4077897611,135.97,87.7348,49.86765,100.9166866656,19.5348,5.69765,20.34875,68.2,44.17,81.2541008196,134.84,91.8648,38.64765,99.6633449647,19.5348,5.69765,20.34875,72.33,32.95,79.4816419055,135.97
2022-02-08 11:00:00,88.62688,6.67284,88.8777286625,18.14688,5.29284,18.903,70.48,1.38,70.493508921,133.83,88.96688,6.55284,89.2078777295,18.14688,5.29284,18.903,70.82,1.26,70.8312078112,135.01,88.71688,48.97284,101.3361922247,18.14688,5.29284,18.903,70.57,43.68,82.9943811351,133.83,92.94688,38.55284,100.6252650869,18.14688,5.29284,18.903,74.8,33.26,81.8612704519,135.01
2022-02-08 11:30:00,89.09768,5.88224,89.2916419874,16.80768,4.90224,17.508,72.29,0.98,72.296642384,133.7,89.42768,5.7522400000000005,89.6124891698,16.80768,4.90224,17.508,72.62,0.85,72.6249743546,134.85,89.02768,48.61224,101.4350909893,16.80768,4.90224,17.508,72.22,43.71,84.4173708427,133.7,93.40768,38.45224,101.0127192189,16.80768,4.90224,17.508,76.6,33.55,83.6251307921,134.85
2022-02-08 12:00:00,88.71784,6.56062,88.9600858197,18.44784,5.38062,19.2165,70.27,1.18,70.2799068013,134.01,89.03784,6.45062,89.2712016848,18.44784,5.38062,19.2165,70.59,1.07,70.5981090398,135.21,88.64784,49.05062,101.3133893375,18.44784,5.38062,19.2165,70.2,43.67,82.6747174171,134.01,92.94784,39.00062,100.7985581298,18.44784,5.38062,19.2165,74.5,33.62,81.7346584993,135.21
2022-02-08 12:30:00,89.8324,6.61195,90.0754015953,17.7324,5.17195,18.47125,72.1,1.44,72.114378594,134.01,90.1824,6.49195,90.4157656859,17.7324,5.17195,18.47125,72.45,1.32,72.462023847,135.16,89.8424,49.07195,102.3704699343,17.7324,5.17195,18.47125,72.11,43.9,84.4219290232,134.01,94.2124,38.53195,101.7874623152,17.7324,5.17195,18.47125,76.48,33.36,83.4390795731,135.16
2022-02-08 13:00:00,93.92048,5.40014,94.0755976619,17.28048,5.04014,18.0005,76.64,0.36,76.6408455068,134.01,94.25048,5.41014,94.405627984,17.28048,5.04014,18.0005,76.97,0.37,76.9708893024,135.16,93.62048,47.86014,105.1446017456,17.28048,5.04014,18.0005,76.34,42.82,87.5291265808,134.01,98.17048,39.20014,105.7075878045,17.28048,5.04014,18.0005,80.89,34.16,87.8071620086,135.16
2022-02-08 13:30:00,94.4696,5.0303,94.6034314507,16.3896,4.7803,17.0725,78.08,0.25,78.0804002295,133.69,94.8296,5.0203,94.9623949164,16.3896,4.7803,17.0725,78.44,0.24,78.4403671588,134.82,94.1396,48.4303,105.8667003654,16.3896,4.7803,17.0725,77.75,43.65,89.1649314473,133.69,98.7396,39.1503,106.2179579838,16.3896,4.7803,17.0725,82.35,34.37,89.2346311697,134.82
2022-02-08 14:00:00,92.97416,5.7516300000000005,93.1518957153,16.63416,4.85163,17.32725,76.34,0.9,76.3453050292,134.53,93.31416,5.63163,93.4839436105,16.63416,4.85163,17.32725,76.68,0.78,76.6839670335,135.67,92.68416,48.81163,104.7517481389,16.63416,4.85163,17.32725,76.05,43.96,87.8412437298,134.53,97.21416,39.11163,104.7869863378,16.63416,4.85163,17.32725,80.58,34.26,87.5607446291,135.67
2022-02-08 14:30:00,91.12336,6.44723,91.3511549591,19.77336,5.76723,20.59725,71.35,0.68,71.3532402908,134.86,91.45336,6.30723,91.6705961885,19.77336,5.76723,20.59725,71.68,0.54,71.6820340113,136.03,91.12336,50.89723,104.3743012401,19.77336,5.76723,20.59725,71.35,45.13,84.424755848,134.86,95.46336,39.25723,103.2200717388,19.77336,5.76723,20.59725,75.69,33.49,82.7680868451,136.03
2022-02-08 15:00:00,90.3752,6.60235,90.6160460435,18.6252,5.43235,19.40125,71.75,1.17,71.7595387388,135.0,90.7052,6.48235,90.9365392379,18.6252,5.43235,19.40125,72.08,1.05,72.0876473468,136.17,90.2752,51.68235,104.0224833224,18.6252,5.43235,19.40125,71.65,46.25,85.2806249977,135.0,94.6252,38.14235,102.0233666302,18.6252,5.43235,19.40125,76.0,32.71,82.7402205702,136.17
2022-02-08 15:30:00,90.01224,6.55732,90.2507717164,17.68224,5.15732,18.419,72.33,1.4,72.3435477427,135.37,90.35224,6.43732,90.5812693762,17.68224,5.15732,18.419,72.67,1.28,72.6812720032,136.58,89.86224,51.57732,103.6119786328,17.68224,5.15732,18.419,72.18,46.42,85.8182311633,135.37,94.22224,37.86732,101.5468583197,17.68224,5.15732,18.419,76.54,32.71,83.2365046119,136.58
2022-02-08 16:00:00,92.35152,6.5758600000000005,92.5853399899,18.91152,5.51586,19.6995,73.44,1.06,73.4476493838,135.37,92.68152,6.44586,92.9053995237,18.91152,5.51586,19.6995,73.77,0.93,73.7758619062,136.58,92.27152,51.43586,105.6393917866,18.91152,5.51586,19.6995,73.36,45.92,86.5467272634,135.37,96.67152,38.42586,104.0285032856,18.91152,5.51586,19.6995,77.76,32.91,84.4374662102,136.58
2022-02-08 16:30:00,93.66168,6.33674,93.8757933349,17.37168,5.06674,18.0955,76.29,1.27,76.3005701158,135.18,94.00168,6.21674,94.2070257414,17.37168,5.06674,18.0955,76.63,1.15,76.6386286412,136.31,93.50168,51.15674,106.581312669,17.37168,5.06674,18.0955,76.13,46.09,88.994747036,135.18,98.05168,37.68674,105.0448586207,17.37168,5.06674,18.0955,80.68,32.62,87.0248631139,136.31
2022-02-08 17:00:00,95.41632,7.01226,95.673642727,18.07632,5.27226,18.8295,77.34,1.74,77.3595708365,135.05,95.77632,6.89226,96.0239903391,18.07632,5.27226,18.8295,77.7,1.62,77.716886196,136.25,95.25632,51.38226,108.2307864826,18.07632,5.27226,18.8295,77.18,46.11,89.9048636059,135.05,99.83632,37.09226,106.5041151461,18.07632,5.27226,18.8295,81.76,31.82,87.7337449332,136.25
2022-02-08 17:30:00,99.05488,5.97559,99.2349581935,16.30488,4.75559,16.98425,82.75,1.22,82.7589928648,133.12,99.44488,5.93559,99.6218619925,16.30488,4.75559,16.98425,83.14,1.18,83.1483734056,134.31,98.81488,49.32559,110.4418142655,16.30488,4.75559,16.98425,82.51,44.57,93.7783823704,133.12,103.62488,36.64559,109.9136707669,16.30488,4.75559,16.98425,87.32,31.89,92.9610375372,134.31
2022-02-08 18:00:00,102.31184,6.08637,102.4927143945,16.58184,4.8363700000000005,17.27275,85.73,1.25,85.7391124283,133.12,102.69184,6.04637,102.869687434,16.58184,4.8363700000000005,17.27275,86.11,1.21,86.1185009159,134.31,102.00184,48.96637,113.1462803382,16.58184,4.8363700000000005,17.27275,85.42,44.13,96.1458959082,133.12,106.95184,38.18637,113.5644967988,16.58184,4.8363700000000005,17.27275,90.37,33.35,96.3273554085,134.31
2022-02-08 18:30:00,100.86784,7.50437,101.1466100043,18.11784,5.28437,18.87275,82.75,2.22,82.7797734957,134.22,101.24784,7.38437,101.516767211,18.11784,5.28437,18.87275,83.13,2.1,83.15652049,135.41,100.53784,50.35437,112.442962652,18.11784,5.28437,18.87275,82.42,45.07,93.9380716217,134.22,105.35784,37.92437,111.975587917,18.11784,5.28437,18.87275,87.24,32.64,93.1460530565,135.41
2022-02-08 19:00:00,98.65464,7.82677,98.9646215683,18.19464,5.30677,18.95275,80.46,2.52,80.4994534143,134.45,99.00464,7.71677,99.3049207278,18.19464,5.30677,18.95275,80.81,2.41,80.8459287781,135.68,98.42464,50.50677,110.6270472125,18.19464,5.30677,18.95275,80.23,45.2,92.0863339481,134.45,103.14464,37.08677,109.6095126792,18.19464,5.30677,18.95275,84.95,31.78,90.6998947078,135.68
2022-02-08 19:30:00,95.97072,7.88396,96.2940077191,16.71072,4.87396,17.407,79.26,3.01,79.3171337102,133.87,96.32072,7.78396,96.6347304782,16.71072,4.87396,17.407,79.61,2.91,79.6631671477,135.06,95.73072,49.63396,107.8327442709,16.71072,4.87396,17.407,79.02,44.76,90.8163971979,133.87,100.40072,35.76396,106.5803237535,16.71072,4.87396,17.407,83.69,30.89,89.2087899257,135.06
2022-02-08 20:00:00,93.00512,8.37566,93.3814972393,14.865120000000001,4.33566,15.4845,78.14,4.04,78.2443684875,132.71,93.36512,8.28566,93.7320531849,14.865120000000001,4.33566,15.4845,78.5,3.95,78.5993161548,133.89,92.69512,51.16566,105.8787515749,14.865120000000001,4.33566,15.4845,77.83,46.83,90.832581159,132.71,97.35512,34.53566,103.2992313711,14.865120000000001,4.33566,15.4845,82.49,30.2,87.8444084732,133.89
2022-02-08 20:30:00,90.67232,9.37776,91.155976199,15.11232,4.40776,15.742,75.56,4.97,75.723275814,133.98,91.00232,9.28776,91.4750497742,15.11232,4.40776,15.742,75.89,4.88,76.0467389176,135.14,90.29232,52.07776,104.234332816,15.11232,4.40776,15.742,75.18,47.67,89.0194433818,133.98,94.83232,34.25776,100.830367632,15.11232,4.40776,15.742,79.72,29.85,85.125207195,135.14
2022-02-08 21:00:00,87.3424,10.3582,87.9544606316,15.1824,4.4282,15.815,72.16,5.93,72.4032492365,134.41,87.6624,10.2682,88.2617261615,15.1824,4.4282,15.815,72.48,5.84,72.7148953104,135.53,86.9924,53.0482,101.8910652658,15.1824,4.4282,15.815,71.81,48.62,86.7212805487,134.41,91.3924,32.8482,97.1162963719,15.1824,4.4282,15.815,76.21,28.42,81.3367106539,135.53
2022-02-08 21:30:00,84.06272,8.80621,84.5227201903,14.83272,4.32621,15.45075,69.23,4.48,69.3748030628,134.01,84.37272,8.92621,84.8435802236,14.83272,4.32621,15.45075,69.54,4.6,69.6919765827,135.13,81.82272,93.59621,124.3189769688,14.83272,4.32621,15.45075,66.99,89.27,111.6100040319,134.01,86.54272,50.04621,99.9713234901,14.83272,4.32621,15.45075,71.71,45.72,85.0449440002,135.13
2022-02-08 22:00:00,79.9196,8.0303,80.3220280014,14.9496,4.3603,15.5725,64.97,3.67,65.0735722087,132.15,80.1996,8.1503,80.6126741291,14.9496,4.3603,15.5725,65.25,3.79,65.3599770502,133.28,77.6796,97.3203,124.5205246064,14.9496,4.3603,15.5725,62.73,92.96,112.1455059287,132.15,82.2996,49.6803,96.1319737041,14.9496,4.3603,15.5725,67.35,45.32,81.17835241,133.28
2022-02-08 22:30:00,75.80768,7.04599,76.1344227144,14.55768,4.24599,15.16425,61.25,2.8,61.3139665982,132.36,76.08768,7.14599,76.422511218,14.55768,4.24599,15.16425,61.53,2.9,61.5983027364,133.45,73.61768000000001,98.53599,122.9996102996,14.55768,4.24599,15.16425,59.06,94.29,111.2595510507,132.36,78.10768,48.61599,92.001761715,14.55768,4.24599,15.16425,63.55,44.37,77.5067700269,133.45
2022-02-08 23:00:00,72.32616,6.35888,72.6051566709,14.15616,4.12888,14.746,58.17,2.23,58.2127288486,132.51,72.58616,6.45888,72.8729562623,14.15616,4.12888,14.746,58.43,2.33,58.47643799,133.6,70.17616,99.31888000000001,121.6097584769,14.15616,4.12888,14.746,56.02,95.19,110.4507876839,132.51,74.54616,48.05888,88.6949035605,14.15616,4.12888,14.746,60.39,43.93,74.6779552479,133.6
2022-02-08 23:30:00,68.73112,5.37366,68.9408665325,14.96112,4.36366,15.5845,53.77,1.01,53.7794849362,132.74,68.96112,5.46366,69.1772191711,14.96112,4.36366,15.5845,54.0,1.1,54.0112025417,133.8,66.63112,100.31366,120.4264777159,14.96112,4.36366,15.5845,51.67,95.95,108.9779399695,132.74,70.86112,48.41366,85.8206315652,14.96112,4.36366,15.5845,55.9,44.05,71.1703063082,133.8
2022-02-09 00:00:00,66.33192,5.13556,66.5304260275,16.68192,4.86556,17.377,49.65,0.27,49.6507341335,133.36,66.55192,5.20556,66.7551938848,16.68192,4.86556,17.377,49.87,0.34,49.871159,134.48,64.20192,102.61556,121.0447838025,16.68192,4.86556,17.377,47.52,97.75,108.6886051985,133.36,68.29192,49.48556,84.3362732506,16.68192,4.86556,17.377,51.61,44.62,68.2241636079,134.48
2022-02-09 00:30:00,66.06904,5.14847,66.2693352152,17.54904,5.11847,18.28025,48.52,0.03,48.5200092745,134.55,66.28904,5.14847,66.4886724748,17.54904,5.11847,18.28025,48.74,0.03,48.7400092327,135.68,64.00904,101.95847,120.3855755747,17.54904,5.11847,18.28025,46.46,96.84,107.4081803216,134.55,68.04904,48.98847,83.8483275794,17.54904,5.11847,18.28025,50.5,43.87,66.8941469786,135.68
2022-02-09 01:00:00,69.33840000000001,6.5762,69.6495521953,19.1184,5.5762,19.915,50.22,1.0,50.229955206,133.74,69.5784,6.6362,69.8941549559,19.1184,5.5762,19.915,50.46,1.06,50.4711323432,134.86,67.33840000000001,100.6862,121.1287372385,19.1184,5.5762,19.915,48.22,95.11,106.635268556,133.74,71.4184,49.0362,86.6321924518,19.1184,5.5762,19.915,52.3,43.46,68.0004529397,134.86
2022-02-09 01:30:00,70.12752,6.77636,70.4541561315,20.38752,5.94636,21.237,49.74,0.8300000000000001,49.7469245281,134.09,70.13752,6.87636,70.4737968226,20.38752,5.94636,21.237,49.75,0.93,49.7586917031,135.15,67.81752,102.52636,122.9262808101,20.38752,5.94636,21.237,47.43,96.58,107.5978684733,134.09,71.89752,50.91636,88.1006759214,20.38752,5.94636,21.237,51.51,44.97,68.3782202167,135.15
2022-02-09 02:00:00,68.70472,5.95721,68.962503589,18.50472,5.39721,19.27575,50.2,0.56,50.2031234088,134.09,68.92472,6.02721,69.1877466569,18.50472,5.39721,19.27575,50.42,0.63,50.4239357845,135.15,66.53472,103.40721,122.9630840759,18.50472,5.39721,19.27575,48.03,98.01,109.14596190419999,134.09,70.62472,50.57721,86.8671701304,18.50472,5.39721,19.27575,52.12,45.18,68.9762770813,135.15
2022-02-09 02:30:00,67.39,6.31625,67.6853537633,18.57,5.41625,19.34375,48.82,0.9,48.8282950757,134.88,67.6,6.22625,67.8861266318,18.57,5.41625,19.34375,49.03,0.81,49.0366903451,135.93,65.02,103.78625,122.4711643166,18.57,5.41625,19.34375,46.45,98.37,108.7853822901,134.88,69.06,51.63625,86.2298435234,18.57,5.41625,19.34375,50.49,46.22,68.4509203737,135.93
2022-02-09 03:00:00,64.80072,23.48896,68.9265156119,17.79072,5.18896,18.532,47.01,18.3,50.446309082,135.62,65.83072,5.56896,66.0658535947,17.79072,5.18896,18.532,48.04,0.38,48.0415028907,136.69,65.24072,95.08896,115.3180899079,17.79072,5.18896,18.532,47.45,89.9,101.6538858087,135.62,69.32072,58.97896,91.0158224926,17.79072,5.18896,18.532,51.53,53.79,74.4896301508,136.69
2022-02-09 03:30:00,62.87448,25.92964,68.0113701215,18.68448,5.4496400000000005,19.463,44.19,20.48,48.7050972692,133.98,63.94448,5.75964,64.2033486307,18.68448,5.4496400000000005,19.463,45.26,0.31,45.2610616314,135.08,63.73448,93.73964,113.3543296403,18.68448,5.4496400000000005,19.463,45.05,88.29,99.1192544363,133.98,67.70448,59.60964,90.2064620357,18.68448,5.4496400000000005,19.463,49.02,54.16,73.0497501707,135.08
2022-02-09 04:00:00,61.77792,26.37981,67.174442872,18.78792,5.47981,19.57075,42.99,20.9,47.8011516598,133.15,62.83792,6.16981,63.1400882591,18.78792,5.47981,19.57075,44.05,0.6900000000000001,44.0554037548,134.21,62.59792,94.33981,113.2188117724,18.78792,5.47981,19.57075,43.81,88.86,99.0727798136,133.15,66.56792,59.39981,89.216732742,18.78792,5.47981,19.57075,47.78,53.92,72.0437006268,134.21
2022-02-09 04:30:00,61.546,26.058,66.8350916809,18.096,5.2780000000000005,18.85,43.45,20.78,48.1633771656,133.4,62.606,5.918,62.8850853542,18.096,5.2780000000000005,18.85,44.51,0.64,44.5146009754,134.49,62.346,93.778,112.6114425802,18.096,5.2780000000000005,18.85,44.25,88.5,98.9460080044,133.4,66.316,59.068,88.8078852355,18.096,5.2780000000000005,18.85,48.22,53.79,72.2394109887,134.49
2022-02-09 05:00:00,61.21064,26.06727,66.5300309219,17.99064,5.24727,18.74025,43.22,20.82,47.9733342598,133.14,62.27064,5.97727,62.5568570395,17.99064,5.24727,18.74025,44.28,0.73,44.2860169805,134.2,62.00064,93.64727,112.3115779377,17.99064,5.24727,18.74025,44.01,88.4,98.7493802512,133.14,65.99064,58.86727,88.4314426257,17.99064,5.24727,18.74025,48.0,53.62,71.9659947475,134.2
2022-02-09 05:30:00,62.19696,26.93953,67.7805289878,18.78696,5.4795300000000005,19.56975,43.41,21.46,48.4247839438,132.99,63.25696,6.85953,63.6277937718,18.78696,5.4795300000000005,19.56975,44.47,1.38,44.4914070355,134.05,62.87696,93.04953,112.3019462523,18.78696,5.4795300000000005,19.56975,44.09,87.57,98.0430160695,132.99,66.85696,59.62953,89.585344496,18.78696,5.4795300000000005,19.56975,48.07,54.15,72.4081998119,134.05
2022-02-09 06:00:00,64.34416,27.00288,69.780559287,20.44416,5.96288,21.296,43.9,21.04,48.6815324327,133.09,65.40416,6.70288,65.7467318245,20.44416,5.96288,21.296,44.96,0.74,44.9660894453,134.15,65.03416,93.46288,113.8628644677,20.44416,5.96288,21.296,44.59,87.5,98.2065074219,133.09,69.05416,61.62288,92.5519116648,20.44416,5.96288,21.296,48.61,55.66,73.8983606043,134.15
2022-02-09 06:30:00,70.68936,24.81773,74.9193255413,21.96936,6.40773,22.88475,48.72,18.41,52.0823050565,133.78,71.80936,7.92773,72.2456440664,21.96936,6.40773,22.88475,49.84,1.52,49.8631727831,134.79,71.43936,90.81773,115.5484410953,21.96936,6.40773,22.88475,49.47,84.41,97.8382798295,133.78,75.59936,62.52773,98.1069837033,21.96936,6.40773,22.88475,53.63,56.12,77.6249399356,134.79
2022-02-09 07:00:00,77.19288,21.38709,80.1008635494,20.49288,5.9770900000000005,21.34675,56.7,15.41,58.7567706737,132.37,78.44288,10.40709,79.1302277576,20.49288,5.9770900000000005,21.34675,57.95,4.43,58.1190794834,133.44,78.14288,88.31709,117.9246288133,20.49288,5.9770900000000005,21.34675,57.65,82.34,100.5156609688,132.37,82.63288,63.61709,104.2848358927,20.49288,5.9770900000000005,21.34675,62.14,57.64,84.7570008908,133.44
2022-02-09 07:30:00,86.85416,15.42788,88.2137437739,19.36416,5.64788,20.171,67.49,9.78,68.1949301635,131.92,87.39416,14.57788,88.6016579269,19.36416,5.64788,20.171,68.03,8.93,68.6135977777,133.05,84.34416,94.36788,126.5671130342,19.36416,5.64788,20.171,64.98,88.72,109.9710816533,131.92,89.06416,56.39788,105.4189046851,19.36416,5.64788,20.171,69.7,50.75,86.2186319771,133.05
2022-02-09 08:00:00,90.07048,11.61264,90.8159940495,16.98048,4.95264,17.688,73.09,6.66,73.3928041432,133.08,90.38048,11.74264,91.1401160807,16.98048,4.95264,17.688,73.4,6.79,73.713391592,134.21,87.30048,90.77264,125.9406446736,16.98048,4.95264,17.688,70.32,85.82,110.950325822,133.08,92.22048,57.81264,108.8435495342,16.98048,4.95264,17.688,75.24,52.86,91.9523637543,134.21
2022-02-09 08:30:00,92.34944,13.45067,93.3238425686,16.45944,4.80067,17.14525,75.89,8.65,76.3813760023,132.02,92.68944,13.59067,93.680513441,16.45944,4.80067,17.14525,76.23,8.79,76.7351093047,133.21,89.59944,88.97067,126.268918458,16.45944,4.80067,17.14525,73.14,84.17,111.5080647308,132.02,94.62944,58.15067,111.0685884315,16.45944,4.80067,17.14525,78.17,53.35,94.6402208366,133.21
2022-02-09 09:00:00,92.656,7.44425,92.9545652137,15.786,4.60425,16.44375,76.87,2.84,76.9224447089,132.02,92.996,7.41425,93.291088101,15.786,4.60425,16.44375,77.21,2.81,77.2611169994,133.21,91.696,57.59425,108.2832122218,15.786,4.60425,16.44375,75.91,52.99,92.5757430432,132.02,96.416,42.48425,105.3610770354,15.786,4.60425,16.44375,80.63,37.88,89.0847422402,133.21
2022-02-09 09:30:00,94.2532,4.6038499999999996,94.3655718208,14.4132,4.20385,15.01375,79.84,0.4,79.8410019977,134.74,94.6032,4.51385,94.710824577,14.4132,4.20385,15.01375,80.19,0.31,80.1905991997,135.91,93.7032,47.64385,105.1200558079,14.4132,4.20385,15.01375,79.29,43.44,90.4098318768,134.74,98.4732,38.98385,105.9089782741,14.4132,4.20385,15.01375,84.06,34.78,90.9710503402,135.91
2022-02-09 10:00:00,94.1424,5.04445,94.2774519891,14.7924,4.31445,15.40875,79.35,0.73,79.353357837,134.74,94.5024,4.92445,94.6306177385,14.7924,4.31445,15.40875,79.71,0.61,79.7123340519,135.91,93.5724,48.14445,105.231564217,14.7924,4.31445,15.40875,78.78,43.83,90.151856886,134.74,98.3324,38.84445,105.7267808342,14.7924,4.31445,15.40875,83.54,34.53,90.3949805022,135.91
2022-02-09 10:30:00,92.81792,4.34856,92.9197301288,14.25792,4.15856,14.852,78.56,0.19,78.5602297604,134.98,93.16792,4.28856,93.2665699166,14.25792,4.15856,14.852,78.91,0.13,78.9101070839,136.13,92.48792,49.19856,104.7593129607,14.25792,4.15856,14.852,78.23,45.04,90.2692334076,134.98,97.20792,37.90856,104.3380977017,14.25792,4.15856,14.852,82.95,33.75,89.5531406484,136.13
2022-02-09 11:00:00,92.76336,4.91598,92.8935294725,14.04336,4.09598,14.6285,78.72,0.8200000000000001,78.7242707175,135.21,93.11336,4.9059800000000005,93.2425141781,14.04336,4.09598,14.6285,79.07,0.81,79.0741487466,136.39,92.22336,47.46598,103.7215859262,14.04336,4.09598,14.6285,78.18,43.37,89.4039669142,135.21,96.69336,35.67598,103.0649378647,14.04336,4.09598,14.6285,82.65,31.58,88.477787608,136.39
2022-02-09 11:30:00,94.78384,13.90112,95.7977946636,11.52384,3.36112,12.004,83.26,10.54,83.9244851042,134.65,95.15384,14.05112,96.1856914515,11.52384,3.36112,12.004,83.63,10.69,84.3104560538,135.85,92.98384,25.92112,96.5292648019,11.52384,3.36112,12.004,81.46,22.56,84.5262397129,134.65,94.11384,9.69112,94.6114828464,11.52384,3.36112,12.004,82.59,6.33,82.8322219912,135.85
2022-02-09 12:00:00,94.63608,13.17219,95.548386837,10.63608,3.1021900000000002,11.07925,84.0,10.07,84.6014473871,133.23,95.00608,13.32219,95.9355824674,10.63608,3.1021900000000002,11.07925,84.37,10.22,84.9867360239,134.5,92.73608,24.23219,95.849776035,10.63608,3.1021900000000002,11.07925,82.1,21.13,84.7755088454,133.23,93.88608,8.04219,94.2298935464,10.63608,3.1021900000000002,11.07925,83.25,4.94,83.3964393724,134.5
2022-02-09 12:30:00,94.8884,12.8612,95.7560385563,10.1184,2.9512,10.54,84.77,9.91,85.3472963837,133.09,95.2684,13.0012,96.1514390948,10.1184,2.9512,10.54,85.15,10.05,85.7410345167,134.26,92.9684,23.8412,95.9766962132,10.1184,2.9512,10.54,82.85,20.89,85.4430488688,133.09,94.0984,7.7212,94.4146482915,10.1184,2.9512,10.54,83.98,4.77,84.1153570996,134.26
2022-02-09 13:00:00,94.89688,12.79409,95.7554519214,9.71688,2.83409,10.12175,85.18,9.96,85.760328824,132.89,95.27688,12.94409,96.1521363697,9.71688,2.83409,10.12175,85.56,10.11,86.1552418603,134.11,93.00688,23.93409,96.0370782118,9.71688,2.83409,10.12175,83.29,21.1,85.9210922882,132.89,94.13688,7.75409,94.4556937821,9.71688,2.83409,10.12175,84.42,4.92,84.5632473359,134.11
2022-02-09 13:30:00,94.31368,12.73524,95.1696200108,9.58368,2.79524,9.983,84.73,9.94,85.3110573138,133.59,94.69368,12.88524,95.5663248315,9.58368,2.79524,9.983,85.11,10.09,85.706010291,134.76,92.48368,24.79524,95.7498563602,9.58368,2.79524,9.983,82.9,22.0,85.7695167294,133.59,93.57368,8.48524,93.9576121802,9.58368,2.79524,9.983,83.99,5.69,84.1825171874,134.76
2022-02-09 14:00:00,94.1096,12.8053,94.9767999053,9.3096,2.7153,9.6975,84.8,10.09,85.3981738681,133.59,94.4996,12.9553,95.3835111445,9.3096,2.7153,9.6975,85.19,10.24,85.8032266293,134.76,92.2496,24.7653,95.5160132347,9.3096,2.7153,9.6975,82.94,22.05,85.8210119959,133.59,93.3696,8.3553,93.7426970076,9.3096,2.7153,9.6975,84.06,5.64,84.2489952462,134.76
2022-02-09 14:30:00,93.33888,12.06634,94.1155836227,8.07888,2.35634,8.4155,85.26,9.71,85.8111397197,134.01,93.71888,12.21634,94.5117317133,8.07888,2.35634,8.4155,85.64,9.86,86.2057376281,135.16,91.50888,24.30634,94.6819585932,8.07888,2.35634,8.4155,83.43,21.95,86.2691567132,134.01,92.57888,7.76634,92.9040637381,8.07888,2.35634,8.4155,84.5,5.41,84.6730069148,135.16
2022-02-09 15:00:00,93.2816,12.02005,94.0528495079,7.6116,2.22005,7.92875,85.67,9.8,86.2287011383,134.45,93.6616,12.17005,94.4489567521,7.6116,2.22005,7.92875,86.05,9.95,86.6233513552,135.64,91.6016,25.19005,95.0020617753,7.6116,2.22005,7.92875,83.99,22.97,87.0743418006,134.45,92.6016,8.59005,92.9991681767,7.6116,2.22005,7.92875,84.99,6.37,85.2283814231,135.64
2022-02-09 15:30:00,93.7072,11.69585,94.434274705,7.3572,2.14585,7.66375,86.35,9.55,86.8764927929,134.23,94.0872,11.84585,94.829981367,7.3572,2.14585,7.66375,86.73,9.7,87.2707448118,135.47,91.9672,25.14585,95.3429580413,7.3572,2.14585,7.66375,84.61,23.0,87.6803974672,134.23,93.0172,8.655850000000001,93.4190731867,7.3572,2.14585,7.66375,85.66,6.51,85.9070177576,135.47
2022-02-09 16:00:00,95.19784,11.71437,95.915875668,6.83784,1.99437,7.12275,88.36,9.72,88.8930143487,134.23,95.58784,11.84437,96.3188676042,6.83784,1.99437,7.12275,88.75,9.85,89.294932667,135.47,93.48784,25.04437,96.7842791809,6.83784,1.99437,7.12275,86.65,23.05,89.6633983295,134.23,94.56784,8.70437,94.9675861511,6.83784,1.99437,7.12275,87.73,6.71,87.9862318775,135.47
2022-02-09 16:30:00,96.50304,11.53797,97.1903363558,6.47304,1.8879700000000001,6.74275,90.03,9.65,90.5456978547,133.83,96.89304,11.68797,97.5954396638,6.47304,1.8879700000000001,6.74275,90.42,9.8,90.9495266618,135.06,94.77304,25.29797,98.0913675966,6.47304,1.8879700000000001,6.74275,88.3,23.41,91.3505232607,133.83,95.88304,8.96797,96.3015152818,6.47304,1.8879700000000001,6.74275,89.41,7.08,89.6898795852,135.06
