Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2022-02-09 17:00:00,98.38312,11.11841,99.0093800701,6.54312,1.90841,6.81575,91.84,9.21,92.3006484268,133.65,98.78312,11.25841,99.4226161025,6.54312,1.90841,6.81575,92.24,9.35,92.7126749695,134.9,96.61312,25.64841,99.9596713263,6.54312,1.90841,6.81575,90.07,23.74,93.1460815064,133.65,97.76312,9.39841,98.2138368188,6.54312,1.90841,6.81575,91.22,7.49,91.5269823604,134.9
2022-02-09 17:30:00,101.26672,11.04321,101.8670754791,6.69672,1.9532100000000001,6.97575,94.57,9.09,95.0058577141,133.51,101.69672,11.18321,102.309760261,6.69672,1.9532100000000001,6.97575,95.0,9.23,95.4473305022,134.73,99.33672,24.71321,102.3646750049,6.69672,1.9532100000000001,6.97575,92.64,22.76,95.3949013313,133.51,100.57672,8.56321,100.9406021949,6.69672,1.9532100000000001,6.97575,93.88,6.61,94.1124141652,134.73
2022-02-09 18:00:00,102.9928,10.31665,103.5082128097,6.5028,1.8966500000000002,6.77375,96.49,8.42,96.8566802033,133.27,103.4228,10.43665,103.9480602179,6.5028,1.8966500000000002,6.77375,96.92,8.54,97.2955189102,134.51,100.8128,22.99665,103.4024494636,6.5028,1.8966500000000002,6.77375,94.31,21.1,96.6415340317,133.27,102.1128,6.93665,102.3481364611,6.5028,1.8966500000000002,6.77375,95.61,5.04,95.742747506,134.51
2022-02-09 18:30:00,102.1124,9.568200000000001,102.5597030271,6.3024000000000004,1.8382,6.565,95.81,7.73,96.1213243771,133.62,102.5324,9.6982,102.9900389989,6.3024000000000004,1.8382,6.565,96.23,7.86,96.5504660786,134.84,99.8724,23.7482,102.6570664153,6.3024000000000004,1.8382,6.565,93.57,21.91,96.1009521285,133.62,101.1524,7.5782,101.4358769913,6.3024000000000004,1.8382,6.565,94.85,5.74,95.0235239296,134.84
2022-02-09 19:00:00,98.45832,8.46201,98.8212851083,6.41832,1.87201,6.6857500000000005,92.04,6.59,92.2756181231,133.62,98.88832,8.46201,99.2497125722,6.41832,1.87201,6.6857500000000005,92.47,6.59,92.7045252401,134.84,98.80832,15.80201,100.063917679,6.41832,1.87201,6.6857500000000005,92.39,13.93,93.4342389063,133.62,100.50832,8.27201,100.8481459357,6.41832,1.87201,6.6857500000000005,94.09,6.4,94.3074127521,134.84
2022-02-09 19:30:00,94.55936,8.630230000000001,94.9523745541,7.02936,2.05023,7.32225,87.53,6.58,87.7769747713,134.57,94.95936,8.56023,95.3444156166,7.02936,2.05023,7.32225,87.93,6.51,88.1706583847,135.73,96.48936,13.14023,97.3799888974,7.02936,2.05023,7.32225,89.46,11.09,90.1447707857,134.57,98.29936,7.07023,98.5532968939,7.02936,2.05023,7.32225,91.27,5.02,91.4079498731,135.73
2022-02-09 20:00:00,92.8596,4.28155,92.9582539776,6.5196000000000005,1.90155,6.79125,86.34,2.38,86.3727966434,134.57,93.2396,4.36155,93.3415562682,6.5196000000000005,1.90155,6.79125,86.72,2.46,86.7548845887,135.73,93.2096,20.47155,95.4311997806,6.5196000000000005,1.90155,6.79125,86.69,18.57,88.6566466769,134.57,95.2096,5.70155,95.3801635801,6.5196000000000005,1.90155,6.79125,88.69,3.8,88.7713698216,135.73
2022-02-09 20:30:00,91.18336,2.00723,91.205450019,6.33336,1.8472300000000001,6.59725,84.85,0.16,84.8501508543,134.21,91.57336,2.00723,91.5953559629,6.33336,1.8472300000000001,6.59725,85.24,0.16,85.2401501641,135.44,90.97336,22.18723,93.6398708071,6.33336,1.8472300000000001,6.59725,84.64,20.34,87.0496708782,134.21,92.98336,6.11723,93.1843642451,6.33336,1.8472300000000001,6.59725,86.65,4.27,86.755146245,135.44
2022-02-09 21:00:00,88.56144,11.17292,89.2634460247,6.4214400000000005,1.8729200000000001,6.689,82.14,9.3,82.66480266720001,134.21,88.94144,11.27292,89.6529892117,6.4214400000000005,1.8729200000000001,6.689,82.52,9.4,83.0536597628,135.44,86.31144,62.04292,106.2967007814,6.4214400000000005,1.8729200000000001,6.689,79.89,60.17,100.0142039912,134.21,88.69144,17.21292,90.3463122889,6.4214400000000005,1.8729200000000001,6.689,82.27,15.34,83.6879232626,135.44
2022-02-09 21:30:00,84.93888,10.38134,85.5709387342,6.27888,1.83134,6.5405,78.66,8.55,79.1233094606,133.17,85.28888,10.53134,85.9366171888,6.27888,1.83134,6.5405,79.01,8.7,79.4875468234,134.34,82.57888,64.81134,104.9751456996,6.27888,1.83134,6.5405,76.3,62.98,98.9351828219,133.17,84.91888,16.57134,86.5206651029,6.27888,1.83134,6.5405,78.64,14.74,80.0094819381,134.34
2022-02-09 22:00:00,81.19904,8.99847,81.6961232817,6.02904,1.75847,6.28025,75.17,7.24,75.5178555045,132.86,81.54904,9.13847,82.0594757408,6.02904,1.75847,6.28025,75.52,7.38,75.8797390612,134.04,78.86904,66.39847,103.0974407484,6.02904,1.75847,6.28025,72.84,64.64,97.3858059473,132.86,81.13904,15.16847,82.544692708,6.02904,1.75847,6.28025,75.11,13.41,76.2977076982,134.04
2022-02-09 22:30:00,76.93352,7.88436,77.3364702595,6.32352,1.84436,6.587,70.61,6.04,70.8678608397,133.23,77.26352,8.02436,77.6790954904,6.32352,1.84436,6.587,70.94,6.18,71.2086792463,134.42,74.61352,67.03436,100.3034535168,6.32352,1.84436,6.587,68.29,65.19,94.4100640822,133.23,76.82352,14.77436,78.2312913009,6.32352,1.84436,6.587,70.5,12.93,71.6759018081,134.42
2022-02-09 23:00:00,72.852,6.08225,73.1054558091,6.7620000000000005,1.97225,7.04375,66.09,4.11,66.2176728676,133.3,73.162,6.20225,73.4244247445,6.7620000000000005,1.97225,7.04375,66.4,4.23,66.5345992699,134.45,70.392,67.34225,97.4166941497,6.7620000000000005,1.97225,7.04375,63.63,65.37,91.2250722115,133.3,72.502,14.62225,73.9618158178,6.7620000000000005,1.97225,7.04375,65.74,12.65,66.9460237804,134.45
2022-02-09 23:30:00,69.41608,5.68969,69.6488674342,6.61608,1.9296900000000001,6.89175,62.8,3.76,62.9124598152,133.55,69.70608,5.80969,69.9477668469,6.61608,1.9296900000000001,6.89175,63.09,3.88,63.2091963246,134.67,67.01608,68.57969,95.8870630433,6.61608,1.9296900000000001,6.89175,60.4,66.65,89.9465535749,133.55,69.09608,13.54969,70.4120896612,6.61608,1.9296900000000001,6.89175,62.48,11.62,63.551355611,134.67
2022-02-10 00:00:00,67.03264,5.04827,67.2224654068,6.30264,1.83827,6.56525,60.73,3.21,60.814776165,133.55,67.31264,5.17827,67.5115248233,6.30264,1.83827,6.56525,61.01,3.34,61.1013559588,134.67,64.59264,68.55827,94.1936596994,6.30264,1.83827,6.56525,58.29,66.72,88.5961765541,133.55,66.62264,13.31827,67.9408012638,6.30264,1.83827,6.56525,60.32,11.48,61.4027100379,134.67
2022-02-10 00:30:00,67.41096,4.93403,67.5912877534,7.11096,2.07403,7.40725,60.3,2.86,60.3677861115,133.55,67.68096,5.05403,67.869400806,7.11096,2.07403,7.40725,60.57,2.98,60.6432626101,134.63,64.99096,69.06403,94.8349361868,7.11096,2.07403,7.40725,57.88,66.99,88.5310934079,133.55,67.03096,13.28403,68.3345816667,7.11096,2.07403,7.40725,59.92,11.21,60.9595808713,134.63
2022-02-10 01:00:00,70.506,5.52925,70.722476212,7.506,2.18925,7.81875,63.0,3.34,63.0884743832,133.63,70.776,5.65925,71.0018963589,7.506,2.18925,7.81875,63.27,3.47,63.3650834451,134.71,68.146,68.18925,96.4035846406,7.506,2.18925,7.81875,60.64,66.0,89.6281741418,133.63,70.216,13.13925,71.4347712712,7.506,2.18925,7.81875,62.71,10.95,63.6588297096,134.71
2022-02-10 01:30:00,70.67024,5.33632,70.8714267727,7.77024,2.26632,8.094,62.9,3.07,62.9748751487,132.51,70.96024,5.45632,71.1697062576,7.77024,2.26632,8.094,63.19,3.19,63.2704686248,133.64,68.28024,69.00632,97.0776152076,7.77024,2.26632,8.094,60.51,66.74,90.0871117308,132.51,70.36024,13.18632,71.585210819,7.77024,2.26632,8.094,62.59,10.92,63.5354586038,133.64
2022-02-10 02:00:00,69.48664,5.42902,69.6984031141,8.39664,2.44902,8.7465,61.09,2.98,61.1626397403,133.22,69.75664,5.5490200000000005,69.9769994145,8.39664,2.44902,8.7465,61.36,3.1,61.4382584389,134.31,67.10664,70.15902,97.0854737819,8.39664,2.44902,8.7465,58.71,67.71,89.6186822041,133.22,69.16664,13.49902,70.4716086793,8.39664,2.44902,8.7465,60.77,11.05,61.7664585354,134.31
2022-02-10 02:30:00,68.6452,5.9986,68.9067970885,8.8752,2.5886,9.245,59.77,3.41,59.8671946896,134.12,68.9352,6.1186,69.2062068387,8.8752,2.5886,9.245,60.06,3.5300000000000002,60.163647662,135.16,66.3752,71.7586,97.74949539,8.8752,2.5886,9.245,57.5,69.17,89.9485347296,134.12,68.4452,12.8286,69.6370474747,8.8752,2.5886,9.245,59.57,10.24,60.4437134862,135.16
2022-02-10 03:00:00,67.57184,5.50137,67.7954174916,9.02184,2.63137,9.39775,58.55,2.87,58.6202985322,134.52,67.82184,5.63137,68.0552298436,9.02184,2.63137,9.39775,58.8,3.0,58.8764808731,135.59,65.27184,71.97137,97.1611609475,9.02184,2.63137,9.39775,56.25,69.34,89.2866064984,134.52,67.31184,12.74137,68.5071260064,9.02184,2.63137,9.39775,58.29,10.11,59.1602586201,135.59
2022-02-10 03:30:00,66.56872,5.55296,66.7999240059,8.95872,2.61296,9.332,57.61,2.94,57.6849694461,134.4,66.83872,5.67296,67.0790352226,8.95872,2.61296,9.332,57.88,3.06,57.960831602,135.52,64.28872,72.12296,96.6165662731,8.95872,2.61296,9.332,55.33,69.51,88.8428331381,134.4,66.30872,12.39296,67.4568884963,8.95872,2.61296,9.332,57.35,9.78,58.1779245075,135.52
2022-02-10 04:00:00,65.58608,5.36719,65.8053236316,9.55608,2.78719,9.95425,56.03,2.58,56.0893688679,134.4,65.83608,5.48719,66.0643525955,9.55608,2.78719,9.95425,56.28,2.7,56.3447282361,135.52,63.32608,72.54719,96.2979085186,9.55608,2.78719,9.95425,53.77,69.76,88.0776390465,134.4,65.32608,12.57719,66.5258027871,9.55608,2.78719,9.95425,55.77,9.79,56.6227604414,135.52
2022-02-10 04:30:00,65.36616,5.72138,65.6160732005,9.77616,2.85138,10.1835,55.59,2.87,55.664036864,134.68,65.61616,5.84138,65.875656911,9.77616,2.85138,10.1835,55.84,2.99,55.9199937411,135.78,63.11616,72.41138,96.0575744366,9.77616,2.85138,10.1835,53.34,69.56,87.6569974389,134.68,65.10616,12.56138,66.3068649346,9.77616,2.85138,10.1835,55.33,9.71,56.1755551819,135.78
2022-02-10 05:00:00,65.0852,8.4861,65.6360964123,9.895199999999999,2.8861,10.3075,55.19,5.6,55.4733819052,134.38,65.3452,8.3161,65.8722451587,9.895199999999999,2.8861,10.3075,55.45,5.43,55.7152349003,135.46,63.7852,68.4161,93.5377703297,9.895199999999999,2.8861,10.3075,53.89,65.53,84.8428724172,134.38,65.8352,17.2261,68.0515398815,9.895199999999999,2.8861,10.3075,55.94,14.34,57.748759294,135.46
2022-02-10 05:30:00,65.18824,12.97157,66.4662941841,8.98824,2.62157,9.36275,56.2,10.35,57.1451004024,133.11,65.42824,12.89157,66.6861842255,8.98824,2.62157,9.36275,56.44,10.27,57.3667717411,134.13,66.35824,57.84157,88.0287636853,8.98824,2.62157,9.36275,57.37,55.22,79.6276666743,133.11,68.47824,26.961570000000002,73.5948069524,8.98824,2.62157,9.36275,59.49,24.34,64.276711957,134.13
2022-02-10 06:00:00,67.99584,11.56712,68.9726940347,8.11584,2.36712,8.454,59.88,9.2,60.5826245717,133.11,68.22584,11.48712,69.1861197756,8.11584,2.36712,8.454,60.11,9.12,60.7979152603,134.13,69.18584,56.57712,89.3736592291,8.11584,2.36712,8.454,61.07,54.21,81.6594697509,133.11,71.37584,27.63712,76.5396690455,8.11584,2.36712,8.454,63.26,25.27,68.1204851715,134.13
2022-02-10 06:30:00,74.43808,9.68444,75.0654123562,8.51808,2.48444,8.873,65.92,7.2,66.3120381228,131.63,74.70808,9.62444,75.3254741943,8.51808,2.48444,8.873,66.19,7.14,66.5739866615,132.72,75.73808,53.96444,92.9968684774,8.51808,2.48444,8.873,67.22,51.48,84.6682868611,131.63,78.02808,28.85444,83.1923071936,8.51808,2.48444,8.873,69.51,26.37,74.3439103088,132.72
2022-02-10 07:00:00,79.72536,16.81323,81.4789404089,9.16536,2.67323,9.54725,70.56,14.14,71.9628598653,131.63,79.99536,16.71323,81.7226387151,9.16536,2.67323,9.54725,70.83,14.04,72.2081055007,132.72,84.09536,19.97323,86.4347122987,9.16536,2.67323,9.54725,74.93,17.3,76.9012022013,131.63,85.12536,10.70323,85.7956062253,9.16536,2.67323,9.54725,75.96,8.03,76.3832606007,132.72
2022-02-10 07:30:00,86.18896,18.14803,88.0788727151,9.31896,2.71803,9.70725,76.87,15.43,78.4033277355,132.18,86.50896,18.09803,88.3817789488,9.31896,2.71803,9.70725,77.19,15.38,78.7073090634,133.26,91.89896,9.32803,92.3711588796,9.31896,2.71803,9.70725,82.58,6.61,82.8441216985,132.18,92.51896,5.17803,92.6637467091,9.31896,2.71803,9.70725,83.2,2.46,83.2363598435,133.26
2022-02-10 08:00:00,89.69784,16.81562,91.2604381791,10.64784,3.10562,11.0915,79.05,13.71,80.2300853795,132.18,90.01784,16.76562,91.5658098432,10.64784,3.10562,11.0915,79.37,13.66,80.53690148,133.26,95.54784,11.45562,96.2321202003,10.64784,3.10562,11.0915,84.9,8.35,85.309627241,132.18,96.17784,7.30562,96.4549065141,10.64784,3.10562,11.0915,85.53,4.2,85.6330596207,133.26
2022-02-10 08:30:00,91.4976,15.80055,92.851861511,10.5276,3.07055,10.96625,80.97,12.73,81.9645886954,132.29,91.8476,15.730550000000001,93.1849334875,10.5276,3.07055,10.96625,81.32,12.66,82.2995625748,133.34,97.3976,12.31055,98.1725120747,10.5276,3.07055,10.96625,86.87,9.24,87.3600280449,132.29,98.0876,8.16055,98.4264794152,10.5276,3.07055,10.96625,87.56,5.09,87.7078200618,133.34
2022-02-10 09:00:00,92.24512,14.72941,93.4136910884,9.73512,2.83941,10.14075,82.51,11.89,83.3622948341,132.16,92.58512,14.64941,93.7369172672,9.73512,2.83941,10.14075,82.85,11.81,83.6875056385,133.26,98.15512,12.60941,98.9617340327,9.73512,2.83941,10.14075,88.42,9.77,88.958132287,132.16,98.85512,8.47941,99.2181190316,9.73512,2.83941,10.14075,89.12,5.64,89.2982866577,133.26
2022-02-10 09:30:00,92.6072,14.5646,93.7455122393,9.7872,2.8546,10.195,82.82,11.71,83.6437475248,131.8,92.9672,14.4946,94.0903486283,9.7872,2.8546,10.195,83.18,11.64,83.9904875566,132.89,98.5672,12.8846,99.4057635804,9.7872,2.8546,10.195,88.78,10.03,89.3447776873,131.8,99.2772,8.7346,99.660702772,9.7872,2.8546,10.195,89.49,5.88,89.6829666102,132.89
2022-02-10 10:00:00,91.56592,14.94006,92.77673791550001,9.80592,2.86006,10.2145,81.76,12.08,82.6475891965,131.99,91.90592,14.87006,93.1011107101,9.80592,2.86006,10.2145,82.1,12.01,82.9737916453,133.12,97.46592,12.74006,98.295038991,9.80592,2.86006,10.2145,87.66,9.88,88.2150213966,131.99,98.13592,8.59006,98.5111563482,9.80592,2.86006,10.2145,88.33,5.73,88.5156585018,133.12
2022-02-10 10:30:00,90.16208,15.81644,91.5388466401,11.30208,3.29644,11.773,78.86,12.52,79.8476674675,132.21,90.50208,15.74644,91.8617268344,11.30208,3.29644,11.773,79.2,12.45,80.172579477,133.35,96.02208,13.22644,96.9287292943,11.30208,3.29644,11.773,84.72,9.93,85.2999607268,132.21,96.67208,9.06644,97.0962995474,11.30208,3.29644,11.773,85.37,5.77,85.5647696193,133.35
2022-02-10 11:00:00,88.2616,16.4463,89.7807931478,12.7416,3.7163,13.2725,75.52,12.73,76.5853987389,132.61,88.5916,16.3763,90.0924791104,12.7416,3.7163,13.2725,75.85,12.66,76.8992724283,133.69,94.0816,13.5463,95.0518264014,12.7416,3.7163,13.2725,81.34,9.83,81.9318283697,132.61,94.6516,9.4063,95.1178419764,12.7416,3.7163,13.2725,81.91,5.69,82.1073943077,133.69
2022-02-10 11:30:00,86.94696,16.45203,88.4897911872,13.68696,3.99203,14.25725,73.26,12.46,74.3120394014,132.29,87.27696,16.38203,88.8011185389,13.68696,3.99203,14.25725,73.59,12.39,74.6257341672,133.39,92.83696,13.39203,93.7979083432,13.68696,3.99203,14.25725,79.15,9.4,79.7062262311,132.29,93.36696,9.26203,93.8252333829,13.68696,3.99203,14.25725,79.68,5.27,79.8540875597,133.39
2022-02-10 12:00:00,87.11928,18.40854,89.0429294927,17.06928,4.97854,17.7805,70.05,13.43,71.3257835569,132.14,87.41928,18.33854,89.3220721045,17.06928,4.97854,17.7805,70.35,13.36,71.6073466901,133.23,92.95928,14.15854,94.0313351657,17.06928,4.97854,17.7805,75.89,9.18,76.4432109477,132.14,93.42928,10.02854,93.9659617939,17.06928,4.97854,17.7805,76.36,5.05,76.5268064145,133.23
2022-02-10 12:30:00,88.07168,19.65049,90.2372571351,20.40168,5.95049,21.25175,67.67,13.7,69.0428772575,132.34,88.37168,19.59049,90.5170764246,20.40168,5.95049,21.25175,67.97,13.64,69.3251072844,133.42,93.91168,14.80049,95.0708059536,20.40168,5.95049,21.25175,73.51,8.85,74.0408171214,132.34,94.37168,10.66049,94.9718907523,20.40168,5.95049,21.25175,73.97,4.71,74.1198016727,133.42
2022-02-10 13:00:00,87.93024,20.05257,90.1877634165,20.34024,5.93257,21.18775,67.59,14.12,69.049131059,132.58,88.22024,19.97257,90.4528291324,20.34024,5.93257,21.18775,67.88,14.04,69.3167800752,133.63,93.73024,14.06257,94.7792897497,20.34024,5.93257,21.18775,73.39,8.13,73.8389395915,132.58,94.19024,9.89257,94.7083114223,20.34024,5.93257,21.18775,73.85,3.96,73.9560957596,133.63
2022-02-10 13:30:00,88.0252,20.586100000000002,90.4003503768,20.4552,5.9661,21.3075,67.57,14.62,69.1335613143,133.11,88.3152,20.5161,90.6668898234,20.4552,5.9661,21.3075,67.86,14.55,69.4023205664,134.13,93.7352,14.5061,94.8510129427,20.4552,5.9661,21.3075,73.28,8.54,73.775944589,133.11,94.2152,10.3261,94.7793872751,20.4552,5.9661,21.3075,73.76,4.36,73.8887488052,134.13
2022-02-10 14:00:00,87.20328,20.00554,89.4686183723,19.01328,5.54554,19.8055,68.19,14.46,69.7062959854,133.28,87.50328,19.93554,89.7454721189,19.01328,5.54554,19.8055,68.49,14.39,69.9853713286,134.4,93.06328,14.22554,94.1442514052,19.01328,5.54554,19.8055,74.05,8.68,74.5569909532,133.28,93.48328,10.05554,94.0225373208,19.01328,5.54554,19.8055,74.47,4.51,74.6064407407,134.4
2022-02-10 14:30:00,87.15768,19.67849,89.3515761006,16.65768,4.85849,17.35175,70.5,14.82,72.0408384182,133.14,87.45768,19.60849,89.6288941752,16.65768,4.85849,17.35175,70.8,14.75,72.3201389656,134.21,93.04768,13.07849,93.9623203953,16.65768,4.85849,17.35175,76.39,8.22,76.8309865874,133.14,93.48768,8.90849,93.9111681637,16.65768,4.85849,17.35175,76.83,4.05,76.9366713603,134.21
2022-02-10 15:00:00,85.96032,19.56426,88.1585893935,14.62032,4.26426,15.2295,71.34,15.3,72.962220361,132.85,86.27032,19.50426,88.4476357573,14.62032,4.26426,15.2295,71.65,15.24,73.2528504565,133.98,92.05032,12.11426,92.8440450834,14.62032,4.26426,15.2295,77.43,7.85,77.8269066583,132.85,92.50032,7.92426,92.8391248163,14.62032,4.26426,15.2295,77.88,3.66,77.9659541082,133.98
2022-02-10 15:30:00,86.27896,19.05928,88.359012516,14.80896,4.31928,15.426,71.47,14.74,72.974163236,133.01,86.58896,18.98928,88.6467187706,14.80896,4.31928,15.426,71.78,14.67,73.2637516102,134.12,92.30896,12.63928,93.1702500544,14.80896,4.31928,15.426,77.5,8.32,77.9453167291,133.01,92.76896,8.45928,93.1538477874,14.80896,4.31928,15.426,77.96,4.14,78.069848213,134.12
2022-02-10 16:00:00,87.14648,20.13564,89.4424562196,18.63648,5.43564,19.413,68.51,14.7,70.0693235303,132.76,87.43648,20.07564,89.7115898655,18.63648,5.43564,19.413,68.8,14.64,70.3403838488,133.81,93.15648,13.80564,94.173910728,18.63648,5.43564,19.413,74.52,8.37,74.9885811307,132.76,93.60648,9.65564,94.1031587238,18.63648,5.43564,19.413,74.97,4.22,75.0886762435,133.81
2022-02-10 16:30:00,88.76512,19.44816,90.8706633408,15.76512,4.59816,16.422,73.0,14.85,74.4951172897,132.5,89.05512,19.39816,91.1433102844,15.76512,4.59816,16.422,73.29,14.8,74.7694061766,133.52,94.79512,12.47816,95.6128613357,15.76512,4.59816,16.422,79.03,7.88,79.4218817455,132.5,95.29512,8.34816,95.6600840016,15.76512,4.59816,16.422,79.53,3.75,79.6183609477,133.52
2022-02-10 17:00:00,91.602,21.16725,94.0158437529,19.362,5.64725,20.16875,72.24,15.52,73.8883482019,131.99,91.892,21.11725,94.2872096923,19.362,5.64725,20.16875,72.53,15.47,74.1614576448,133.06,97.612,12.63725,98.426635783,19.362,5.64725,20.16875,78.25,6.99,78.56158476,131.99,98.092,8.49725,98.459350605,19.362,5.64725,20.16875,78.73,2.85,78.7815676412,133.06
2022-02-10 17:30:00,98.05864,16.45627,99.4299034545,13.11864,3.82627,13.66525,84.94,12.63,85.8738638935,131.76,98.40864,16.21627,99.7357901626,13.11864,3.82627,13.66525,85.29,12.39,86.1852435165,132.79,103.39864,12.08627,104.1026256939,13.11864,3.82627,13.66525,90.28,8.26,90.6570791499,131.76,104.01864,9.08627,104.4147392372,13.11864,3.82627,13.66525,90.9,5.26,91.0520598339,132.79
2022-02-10 18:00:00,102.87304,4.56672,102.9743525855,15.14304,4.41672,15.774000000000001,87.73,0.15,87.7301282343,131.76,103.26304,4.49672,103.3609013157,15.14304,4.41672,15.774000000000001,88.12,0.08,88.1200363141,132.79,104.75304,8.85672,105.126784781,15.14304,4.41672,15.774000000000001,89.61,4.44,89.7199292242,131.76,105.36304,13.09672,106.1738869628,15.14304,4.41672,15.774000000000001,90.22,8.68,90.6365864317,132.79
2022-02-10 18:30:00,102.04584,5.84587,102.2131481629,14.62584,4.26587,15.23525,87.42,1.58,87.4342770314,133.23,102.43584,5.74587,102.5968632004,14.62584,4.26587,15.23525,87.81,1.48,87.8224714979,134.35,103.64584,8.88587,104.0260488289,14.62584,4.26587,15.23525,89.02,4.62,89.1398048012,133.23,104.26584,13.19587,105.09755647,14.62584,4.26587,15.23525,89.64,8.93,90.083708294,134.35
2022-02-10 19:00:00,100.17712,6.75916,100.4048884039,15.35712,4.47916,15.997,84.82,2.2800000000000002,84.8506381826,134.64,100.54712,6.66916,100.7680556297,15.35712,4.47916,15.997,85.19,2.19,85.2181447815,135.78,101.66712,9.87916,102.1459793208,15.35712,4.47916,15.997,86.31,5.4,86.4787609763,134.64,102.27712,14.17916,103.2553042405,15.35712,4.47916,15.997,86.92,9.7,87.4595700881,135.78
2022-02-10 19:30:00,97.17984,7.21037,97.4469637185,14.94984,4.36037,15.57275,82.23,2.85,82.2793740861,134.24,97.55984,7.10037,97.8178799349,14.94984,4.36037,15.57275,82.61,2.74,82.655427529,135.55,98.72984,10.41037,99.2771731566,14.94984,4.36037,15.57275,83.78,6.05,83.9981600989,134.24,99.35984,14.70037,100.4414191604,14.94984,4.36037,15.57275,84.41,10.34,85.0409530756,135.55
2022-02-10 20:00:00,94.4624,8.3257,94.828594286,14.7624,4.3057,15.3775,79.7,4.02,79.8013182849,134.24,94.8124,8.2257,95.1685522337,14.7624,4.3057,15.3775,80.05,3.92,80.1459225413,135.38,95.9924,11.2657,96.6512123786,14.7624,4.3057,15.3775,81.23,6.96,81.5276302857,134.24,96.5724,15.5557,97.8172185469,14.7624,4.3057,15.3775,81.81,11.25,82.5798922257,135.38
2022-02-10 20:30:00,91.89632,8.82476,92.3190663872,13.69632,3.9947600000000003,14.267,78.2,4.83,78.3490197769,134.19,92.23632,8.74476,92.6499301381,13.69632,3.9947600000000003,14.267,78.54,4.75,78.6835058955,135.34,93.31632,11.77476,94.056262691,13.69632,3.9947600000000003,14.267,79.62,7.78,79.999204996,134.19,93.89632,16.05476,95.2589850261,13.69632,3.9947600000000003,14.267,80.2,12.06,81.1016867889,135.34
2022-02-10 21:00:00,88.90272,8.91996,89.3490867877,11.86272,3.45996,12.357,77.04,5.46,77.2332389584,134.19,89.24272,8.83996,89.679473492,11.86272,3.45996,12.357,77.38,5.38,77.5668021772,135.34,90.31272,12.16996,91.1290037266,11.86272,3.45996,12.357,78.45,8.71,78.9320378554,134.19,90.90272,16.42996,92.3755816707,11.86272,3.45996,12.357,79.04,12.97,80.0970817196,135.34
2022-02-10 21:30:00,84.69888,8.96509,85.1720207108,13.62888,3.9750900000000002,14.19675,71.07,4.99,71.2449647344,133.71,85.02888,8.89509,85.4928830966,13.62888,3.9750900000000002,14.19675,71.4,4.92,71.5693118592,134.87,86.05888,22.24509,88.8874279972,13.62888,3.9750900000000002,14.19675,72.43,18.27,74.6987135097,133.71,86.22888,13.81509,87.3285546529,13.62888,3.9750900000000002,14.19675,72.6,9.84,73.2638082548,134.87
2022-02-10 22:00:00,80.53,5.79625,80.7383267975,16.41,4.78625,17.09375,64.12,1.01,64.127954123,133.93,80.81,5.69625,81.0105139106,16.41,4.78625,17.09375,64.4,0.91,64.4064290269,135.05,81.73,42.59625,92.1641655638,16.41,4.78625,17.09375,65.32,37.81,75.4738265891,133.93,81.33,6.98625,81.629508078,16.41,4.78625,17.09375,64.92,2.2,64.9572659523,135.05
2022-02-10 22:30:00,76.06752,5.90636,76.2964788663,13.18752,3.8463600000000002,13.737,62.88,2.06,62.9137345895,131.95,76.34752,5.81636,76.5687524634,13.18752,3.8463600000000002,13.737,63.16,1.97,63.190715299,133.09,77.13752,43.15636,88.3893002586,13.18752,3.8463600000000002,13.737,63.95,39.31,75.0658284441,131.95,76.73752,7.15636,77.0704902294,13.18752,3.8463600000000002,13.737,63.55,3.31,63.6361422464,133.09
2022-02-10 23:00:00,72.32288,6.98959,72.6598468197,12.99288,3.78959,13.53425,59.33,3.2,59.4162343135,132.63,72.58288,6.88959,72.9091278199,12.99288,3.78959,13.53425,59.59,3.1,59.6705798531,133.75,73.29288,43.65959,85.3112305483,12.99288,3.78959,13.53425,60.3,39.87,72.2890510382,132.63,72.96288,7.2895900000000005,73.3261207229,12.99288,3.78959,13.53425,59.97,3.5,60.0720475762,133.75
2022-02-10 23:30:00,68.93976,8.38868,69.4482574367,13.22976,3.85868,13.781,55.71,4.53,55.8938726517,133.39,69.19976,8.30868,69.6967786013,13.22976,3.85868,13.781,55.97,4.45,56.1466241194,134.46,69.83976,44.76868,82.9567766117,13.22976,3.85868,13.781,56.61,40.91,69.8449726179,133.39,69.52976,7.82868,69.9691057267,13.22976,3.85868,13.781,56.3,3.9699999999999998,56.4397989011,134.46
2022-02-11 00:00:00,66.04672,8.82446,66.6336275243,12.90672,3.76446,13.4445,53.14,5.06,53.3803634308,134.57,66.26672,8.74446,66.8411831153,12.90672,3.76446,13.4445,53.36,4.98,53.5918837139,135.67,66.87672,44.59446,80.3813507018,12.90672,3.76446,13.4445,53.97,40.83,67.6745875495,134.57,66.57672,8.21446,67.081569742,12.90672,3.76446,13.4445,53.67,4.45,53.8541678981,135.67
2022-02-11 00:30:00,66.18344,9.62267,66.8793204822,14.683440000000001,4.28267,15.29525,51.5,5.34,51.7761103213,133.49,66.40344,9.54267,67.0856124259,14.683440000000001,4.28267,15.29525,51.72,5.26,51.9867867828,134.57,67.00344,45.49267,80.9879249985,14.683440000000001,4.28267,15.29525,52.32,41.21,66.6006493962,133.49,66.74344,9.05267,67.3545664166,14.683440000000001,4.28267,15.29525,52.06,4.77,52.2780690156,134.57
2022-02-11 01:00:00,69.5088,8.8084,70.0646928774,12.7488,3.7184,13.28,56.76,5.09,56.9877679858,133.59,69.7288,8.7284,70.2729714471,12.7488,3.7184,13.28,56.98,5.01,57.1998295452,134.66,70.3788,43.7284,82.8573983178,12.7488,3.7184,13.28,57.63,40.01,70.1570880239,133.59,70.0488,7.6484,70.4651148016,12.7488,3.7184,13.28,57.3,3.93,57.4346141277,134.66
2022-02-11 01:30:00,70.08064,8.481020000000001,70.5919528208,11.90064,3.47102,12.3965,58.18,5.01,58.3953123119,133.03,70.33064,8.40102,70.8306152723,11.90064,3.47102,12.3965,58.43,4.93,58.6376142079,134.15,70.90064,43.36102,83.1088371225,11.90064,3.47102,12.3965,59.0,39.89,71.2194643338,133.03,70.55064,7.15102,70.9121279574,11.90064,3.47102,12.3965,58.65,3.68,58.7653375724,134.15
2022-02-11 02:00:00,68.92536,8.55823,69.4546510456,11.68536,3.40823,12.17225,57.24,5.15,57.4712110539,133.28,69.16536,8.48823,69.6842670368,11.68536,3.40823,12.17225,57.48,5.08,57.7040449189,134.39,69.69536,43.78823,82.3094908991,11.68536,3.40823,12.17225,58.01,40.38,70.6802978205,133.28,69.37536,7.48823,69.7783215882,11.68536,3.40823,12.17225,57.69,4.08,57.8340946155,134.39
2022-02-11 02:30:00,67.99624,9.07182,68.5987359377,12.00624,3.50182,12.5065,55.99,5.57,56.2663753942,133.38,68.23624,9.00182,68.8274451992,12.00624,3.50182,12.5065,56.23,5.5,56.4983442235,134.47,68.78624,44.00182,81.6560284158,12.00624,3.50182,12.5065,56.78,40.5,69.7439488415,133.38,68.47624,7.78182,68.9169947622,12.00624,3.50182,12.5065,56.47,4.28,56.6319635895,134.47
2022-02-11 03:00:00,66.9824,8.6482,67.5383837014,11.1024,3.2382,11.565,55.88,5.41,56.1412726967,133.23,67.2024,8.568200000000001,67.7464140527,11.1024,3.2382,11.565,56.1,5.33,56.3526299298,134.36,67.8124,44.4282,81.0702568702,11.1024,3.2382,11.565,56.71,41.19,70.0902289909,133.23,67.4824,7.9082,67.9441972283,11.1024,3.2382,11.565,56.38,4.67,56.5730792869,134.36
2022-02-11 03:30:00,65.54784,8.50062,66.0967462819,10.04784,2.9306200000000002,10.4665,55.5,5.57,55.7788033217,133.71,65.78784,8.43062,66.3258263835,10.04784,2.9306200000000002,10.4665,55.74,5.5,56.0106918365,134.84,66.38784,44.79062,80.08461113,10.04784,2.9306200000000002,10.4665,56.34,41.86,70.1887113431,133.71,66.03784,7.94062,66.5135306374,10.04784,2.9306200000000002,10.4665,55.99,5.01,56.2137011768,134.84
2022-02-11 04:00:00,64.78512,8.69441,65.3659279645,9.37512,2.73441,9.76575,55.41,5.96,55.7296124157,134.27,65.00512,8.61441,65.5734220997,9.37512,2.73441,9.76575,55.63,5.88,55.9398900607,135.37,65.52512,44.67441,79.305386071,9.37512,2.73441,9.76575,56.15,41.94,70.0841358654,134.27,65.18512,7.70441,65.6388437045,9.37512,2.73441,9.76575,55.81,4.97,56.0308575697,135.37
2022-02-11 04:30:00,64.65488,8.44434,65.2039905669,9.13488,2.66434,9.5155,55.52,5.78,55.8200573271,134.57,64.88488,8.36434,65.4217841109,9.13488,2.66434,9.5155,55.75,5.7,56.0406325803,135.73,65.43488,44.80434,79.3041764565,9.13488,2.66434,9.5155,56.3,42.14,70.3240328764,134.57,65.11488,7.63434,65.5608934095,9.13488,2.66434,9.5155,55.98,4.97,56.2001895015,135.73
2022-02-11 05:00:00,64.36672,7.50571,64.802857392,8.55672,2.49571,8.91325,55.81,5.01,56.0344197793,134.95,64.59672,7.43571,65.0232728949,8.55672,2.49571,8.91325,56.04,4.94,56.2573124136,136.1,65.23672,45.11571,79.3174440156,8.55672,2.49571,8.91325,56.68,42.62,70.9160545998,134.95,64.88672,7.73571,65.3462136743,8.55672,2.49571,8.91325,56.33,5.24,56.57319595,136.1
2022-02-11 05:30:00,64.8896,14.53655,66.497905787,11.1996,3.26655,11.66625,53.69,11.27,54.8600856726,135.22,65.4296,8.28655,65.9522514177,11.1996,3.26655,11.66625,54.23,5.02,54.4618517864,136.33,66.7396,42.16655,78.944234413,11.1996,3.26655,11.66625,55.54,38.9,67.8078284566,135.22,66.4196,7.97655,66.8968505541,11.1996,3.26655,11.66625,55.22,4.71,55.4205061327,136.33
2022-02-11 06:00:00,65.93496,27.72478,71.5267948132,10.64496,3.10478,11.0885,55.29,24.62,60.5237845809,134.86,67.15496,7.59478,67.5830550941,10.64496,3.10478,11.0885,56.51,4.49,56.6880957521,135.88,70.06496,34.11478,77.9289216803,10.64496,3.10478,11.0885,59.42,31.01,67.0250438269,134.86,69.70496,8.86478,70.2663914902,10.64496,3.10478,11.0885,59.06,5.76,59.3402157057,135.88
2022-02-11 06:30:00,73.37064,24.12477,77.2350654921,7.97064,2.32477,8.30275,65.4,21.8,68.9376529917,133.39,74.74064,4.31477,74.8650820327,7.97064,2.32477,8.30275,66.77,1.99,66.7996482027,134.44,77.73064,29.42477,83.1135938602,7.97064,2.32477,8.30275,69.76,27.1,74.8389444073,133.39,77.29064,11.37477,78.123161893,7.97064,2.32477,8.30275,69.32,9.05,69.9082605992,134.44
2022-02-11 07:00:00,80.11392,22.18656,83.1293186692,6.91392,2.01656,7.202,73.2,20.17,75.9280508113,132.4,81.62392,4.56656,81.7515613698,6.91392,2.01656,7.202,74.71,2.55,74.7535056034,133.48,85.00392,18.43656,86.9803032876,6.91392,2.01656,7.202,78.09,16.42,79.7976472084,132.4,85.03392,9.25656,85.5362581225,6.91392,2.01656,7.202,78.12,7.24,78.4547767826,133.48
2022-02-11 07:30:00,86.32168,23.86799,89.5606687372,7.26168,2.11799,7.56425,79.06,21.75,81.9972322704,131.51,87.93168,4.16799,88.0304066119,7.26168,2.11799,7.56425,80.67,2.05,80.6960432735,132.61,91.64168,5.35799,91.7981784681,7.26168,2.11799,7.56425,84.38,3.24,84.4421814024,131.51,92.29168,3.01799,92.3410118033,7.26168,2.11799,7.56425,85.03,0.9,85.0347628914,132.61
2022-02-11 08:00:00,91.15912,13.27641,92.1208348945,5.91912,1.72641,6.16575,85.24,11.55,86.0189519815,131.66,92.70912,10.37641,93.2879993121,5.91912,1.72641,6.16575,86.79,8.65,87.2199896813,132.8,94.00912,8.05641,94.3536983126,5.91912,1.72641,6.16575,88.09,6.33,88.3171387671,131.66,94.67912,9.18641,95.1237399005,5.91912,1.72641,6.16575,88.76,7.46,89.0729431421,132.8
2022-02-11 08:30:00,93.97136,7.99748,94.3110607861,5.27136,1.53748,5.491,88.7,6.46,88.9349290212,132.38,95.55136,15.02748,96.7258370499,5.27136,1.53748,5.491,90.28,13.49,91.2823011323,133.53,95.15136,8.58748,95.5380872877,5.27136,1.53748,5.491,89.88,7.05,90.1560696792,132.38,95.80136,12.92748,96.6696452719,5.27136,1.53748,5.491,90.53,11.39,91.2437011525,133.53
2022-02-11 09:00:00,94.61232,7.24276,94.8891388316,4.91232,1.43276,5.117,89.7,5.8100000000000005,89.8879641554,134.86,96.19232,15.50276,97.43355682,4.91232,1.43276,5.117,91.28,14.07,92.3580169774,136.06,95.75232,7.87276,96.075424201,4.91232,1.43276,5.117,90.84,6.44,91.0679921817,134.86,96.43232,12.19276,97.2000809516,4.91232,1.43276,5.117,91.52,10.76,92.1503553981,136.06
2022-02-11 09:30:00,94.89152,6.48086,95.1125760047,4.63152,1.35086,4.8245000000000005,90.26,5.13,90.4056663047,134.56,96.48152,16.00086,97.7993416248,4.63152,1.35086,4.8245000000000005,91.85,14.65,93.0109939738,135.8,96.04152,7.04086,96.2992589455,4.63152,1.35086,4.8245000000000005,91.41,5.69,91.5869215554,134.56,96.72152,11.33086,97.3829595948,4.63152,1.35086,4.8245000000000005,92.09,9.98,92.6291989602,135.8
2022-02-11 10:00:00,91.9224,7.2782,92.2100852239,4.8624,1.4182000000000001,5.065,87.06,5.86,87.2569951351,134.19,93.4924,15.4582,94.7617264775,4.8624,1.4182000000000001,5.065,88.63,14.04,89.7351575471,135.46,93.1024,7.9182,93.4385079986,4.8624,1.4182000000000001,5.065,88.24,6.5,88.4790800133,134.19,93.7324,12.2382,94.5279659625,4.8624,1.4182000000000001,5.065,88.87,10.82,89.5262492233,135.46
2022-02-11 10:30:00,89.95736,8.00423,90.3127583239,5.15736,1.5042300000000002,5.37225,84.8,6.5,85.0487507257,134.59,91.47736,15.03423,92.704560105,5.15736,1.5042300000000002,5.37225,86.32,13.53,87.3739280335,135.8,91.13736,8.58423,91.5407417081,5.15736,1.5042300000000002,5.37225,85.98,7.08,86.2710078763,134.59,91.70736,12.92423,92.6135821533,5.15736,1.5042300000000002,5.37225,86.55,11.42,87.300165521,135.8
2022-02-11 11:00:00,89.02896,7.68053,89.3596455888,5.17896,1.5105300000000002,5.39475,83.85,6.17,84.0766995071,135.06,90.54896,15.37053,91.8442559421,5.17896,1.5105300000000002,5.39475,85.37,13.86,86.4877823742,136.28,90.24896,8.27053,90.6271286512,5.17896,1.5105300000000002,5.39475,85.07,6.76,85.3381655533,135.06,90.76896,12.59053,91.638013647,5.17896,1.5105300000000002,5.39475,85.59,11.08,86.3041974645,136.28
2022-02-11 11:30:00,87.72472,8.20096,88.1072201582,5.45472,1.59096,5.682,82.27,6.61,82.5351137395,135.0,89.21472,15.11096,90.4853986939,5.45472,1.59096,5.682,83.76,13.52,84.8441394558,136.14,88.98472,8.80096,89.4188866538,5.45472,1.59096,5.682,83.53,7.21,83.8405927937,135.0,89.45472,13.13096,90.4133233589,5.45472,1.59096,5.682,84.0,11.54,84.7889827749,136.14
2022-02-11 12:00:00,86.09848,17.93664,87.9469801233,5.74848,1.67664,5.9879999999999995,80.35,16.26,81.9787173601,135.49,87.67848,6.75664,87.9384332314,5.74848,1.67664,5.9879999999999995,81.93,5.08,82.0873394623,136.63,90.06848,8.57664,90.475907529,5.74848,1.67664,5.9879999999999995,84.32,6.9,84.6018463156,135.49,90.61848,7.28664,90.9109676552,5.74848,1.67664,5.9879999999999995,84.87,5.61,85.0552114805,136.63
2022-02-11 12:30:00,85.3436,23.4048,88.494715797,5.9136,1.7248,6.16,79.43,21.68,82.3355773648,133.9,86.9736,3.2948,87.0359856841,5.9136,1.7248,6.16,81.06,1.57,81.0752027441,134.99,90.6536,8.3248,91.0350343989,5.9136,1.7248,6.16,84.74,6.6,84.9966328745,133.9,91.1936,4.1348,91.287289652,5.9136,1.7248,6.16,85.28,2.41,85.314046323,134.99
2022-02-11 13:00:00,84.7912,24.32035,88.210129926,6.4812,1.8903500000000002,6.75125,78.31,22.43,81.4589528536,133.02,86.4212,4.14035,86.5203230898,6.4812,1.8903500000000002,6.75125,79.94,2.25,79.9716581046,134.11,90.1212,7.71035,90.4504294438,6.4812,1.8903500000000002,6.75125,83.64,5.82,83.8422447219,133.02,90.6312,3.51035,90.6991563939,6.4812,1.8903500000000002,6.75125,84.15,1.62,84.1655921384,134.11
2022-02-11 13:30:00,84.87248,24.46989,88.3295724996,6.10248,1.77989,6.35675,78.77,22.69,81.9728552632,133.33,86.51248,4.15989,86.6124349072,6.10248,1.77989,6.35675,80.41,2.38,80.4452142765,134.37,90.28248,6.80989,90.5389462981,6.10248,1.77989,6.35675,84.18,5.03,84.3301446696,133.33,90.78248,2.55989,90.8185647969,6.10248,1.77989,6.35675,84.68,0.78,84.6835922715,134.37
2022-02-11 14:00:00,85.14184,24.66887,88.6435900991,5.72184,1.66887,5.96025,79.42,23.0,82.6833501982,133.74,86.78184,4.28887,86.8877560975,5.72184,1.66887,5.96025,81.06,2.62,81.1023304227,134.82,90.56184,6.51887,90.7961592264,5.72184,1.66887,5.96025,84.84,4.85,84.9785155201,133.74,91.05184,2.24887,91.0796079464,5.72184,1.66887,5.96025,85.33,0.58,85.331971148,134.82
2022-02-11 14:30:00,85.84232,24.20526,89.1896771754,5.57232,1.62526,5.8045,80.27,22.58,83.3854261847,134.01,87.49232,3.88526,87.5785436294,5.57232,1.62526,5.8045,81.92,2.26,81.951168387,135.04,91.28232,6.98526,91.5491988051,5.57232,1.62526,5.8045,85.71,5.36,85.8774341722,134.01,91.81232,2.74526,91.8533535384,5.57232,1.62526,5.8045,86.24,1.12,86.2472724206,135.04
2022-02-11 15:00:00,86.2664,23.9077,89.5179863952,5.3064,1.5477,5.5275,80.96,22.36,83.9910185675,133.77,87.9464,3.7277,88.0253657774,5.3064,1.5477,5.5275,82.64,2.18,82.6687486297,134.85,91.7064,7.3277,91.9986901442,5.3064,1.5477,5.5275,86.4,5.78,86.5931198191,133.77,92.2564,3.1177,92.3090645292,5.3064,1.5477,5.5275,86.95,1.57,86.9641730829,134.85
2022-02-11 15:30:00,85.93776,24.17768,89.2740656854,5.47776,1.59768,5.7059999999999995,80.46,22.58,83.5683432886,133.37,87.59776,4.18768,87.6978005471,5.47776,1.59768,5.7059999999999995,82.12,2.59,82.1608331263,134.43,91.33776,7.08768,91.6123441988,5.47776,1.59768,5.7059999999999995,85.86,5.49,86.035339832,133.37,91.86776,2.8976800000000003,91.9134477473,5.47776,1.59768,5.7059999999999995,86.39,1.3,86.399780671,134.43
2022-02-11 16:00:00,88.2596,21.60655,90.8658351365,5.4396,1.58655,5.66625,82.82,20.02,85.2053566391,132.74,89.9296,1.78655,89.9473441357,5.4396,1.58655,5.66625,84.49,0.2,84.4902367141,133.82,93.9296,6.20655,94.1344305717,5.4396,1.58655,5.66625,88.49,4.62,88.6105213843,132.74,94.53960000000001,2.03655,94.5615328982,5.4396,1.58655,5.66625,89.1,0.45,89.1011363564,133.82
2022-02-11 16:30:00,89.5888,22.6284,92.4023677835,6.7488,1.9684,7.03,82.84,20.66,85.3774045049,131.91,91.2888,2.8884,91.3344834113,6.7488,1.9684,7.03,84.54,0.92,84.5450057662,132.93,95.2988,5.7484,95.4720136166,6.7488,1.9684,7.03,88.55,3.7800000000000002,88.6306431208,131.91,95.8888,2.3284000000000002,95.9170652804,6.7488,1.9684,7.03,89.14,0.36,89.1407269434,132.93
2022-02-11 17:00:00,91.92776,22.79018,94.7106401787,9.01776,2.63018,9.3935,82.91,20.16,85.3258091084,131.82,93.52776,4.58018,93.6398416244,9.01776,2.63018,9.3935,84.51,1.9500000000000002,84.5324943439,132.93,97.19776,6.69018,97.4277324864,9.01776,2.63018,9.3935,88.18,4.06,88.2734161568,131.82,97.82776,3.39018,97.8864850071,9.01776,2.63018,9.3935,88.81,0.76,88.8132518265,132.93
2022-02-11 17:30:00,96.3712,4.3391,96.4688342329,9.3912,2.7391,9.7825,86.98,1.6,86.994714782,131.0,96.7412,4.2491,96.8344702482,9.3912,2.7391,9.7825,87.35,1.51,87.363050542,132.08,98.1212,8.4691,98.4860169986,9.3912,2.7391,9.7825,88.73,5.73,88.9148232861,131.0,98.7412,12.6991,99.5544660889,9.3912,2.7391,9.7825,89.35,9.96,89.9034153967,132.08
2022-02-11 18:00:00,99.13904,4.35972,99.2348548172,10.55904,3.07972,10.999,88.58,1.28,88.5892476546,132.73,99.53904,4.26972,99.6305725819,10.55904,3.07972,10.999,88.98,1.19,88.9879570504,133.79,100.88904,8.46972,101.2439358628,10.55904,3.07972,10.999,90.33,5.39,90.4906680272,132.73,101.55904,12.69972,102.3499950845,10.55904,3.07972,10.999,91.0,9.62,91.5070729507,133.79
2022-02-11 18:30:00,98.05992,4.96206,98.1853856226,10.90992,3.18206,11.3645,87.15,1.78,87.1681759589,132.84,98.44992,4.86206,98.5699060335,10.90992,3.18206,11.3645,87.54,1.6800000000000002,87.5561191465,133.88,99.87992,9.49206,100.3299437967,10.90992,3.18206,11.3645,88.97,6.31,89.1934807035,132.84,100.51992,13.74206,101.4549088504,10.90992,3.18206,11.3645,89.61,10.56,90.2300709298,133.88
2022-02-11 19:00:00,96.48736,6.65048,96.7162836548,11.727360000000001,3.42048,12.216,84.76,3.23,84.8215214436,133.12,96.84736,6.56048,97.0693104786,11.727360000000001,3.42048,12.216,85.12,3.14,85.1778961938,134.18,98.16736,9.94048,98.6693656207,11.727360000000001,3.42048,12.216,86.44,6.52,86.6855466615,133.12,98.79736,14.23048,99.81695699630001,11.727360000000001,3.42048,12.216,87.07,10.81,87.7384807254,134.18
2022-02-11 19:30:00,93.63112,7.72866,93.9495546442,12.20112,3.55866,12.7095,81.43,4.17,81.5367021653,134.25,94.01112,7.64866,94.3217508502,12.20112,3.55866,12.7095,81.81,4.09,81.9121736984,135.26,95.30112,11.17866,95.9544991788,12.20112,3.55866,12.7095,83.1,7.62,83.4486333022,134.25,95.89112,15.46866,97.1307692601,12.20112,3.55866,12.7095,83.69,11.91,84.5332135909,135.26
2022-02-11 20:00:00,90.95264,9.11327,91.4080653611,12.42264,3.62327,12.94025,78.53,5.49,78.7216679193,133.89,91.30264,9.03327,91.7484170864,12.42264,3.62327,12.94025,78.88,5.41,79.0653052862,134.94,92.63264,12.05327,93.4135285227,12.42264,3.62327,12.94025,80.21,8.43,80.6517761739,133.89,93.17264,16.37327,94.6003425737,12.42264,3.62327,12.94025,80.75,12.75,81.7503822621,134.94
2022-02-11 20:30:00,88.72608,10.03219,89.2914447658,13.03608,3.80219,13.57925,75.69,6.23,75.9459610513,134.96,89.05608,9.95219,89.6104428667,13.03608,3.80219,13.57925,76.02,6.15,76.268361068,135.99,90.48608,12.91219,91.4027096117,13.03608,3.80219,13.57925,77.45,9.11,77.9839380898,134.96,90.96608,17.22219,92.5820260038,13.03608,3.80219,13.57925,77.93,13.42,79.0770592524,135.99
2022-02-11 21:00:00,85.85464,12.74177,86.7949993506,16.63464,4.85177,17.32775,69.22,7.89,69.6682172874,134.59,86.22464,12.19177,87.0823047402,16.63464,4.85177,17.32775,69.59,7.34,69.9760223219,135.59,87.78464,15.03177,89.0623216027,16.63464,4.85177,17.32775,71.15,10.18,71.874577564,134.59,88.20464,19.30177,90.2918426142,16.63464,4.85177,17.32775,71.57,14.45,73.0141589009,135.59
2022-02-11 21:30:00,79.51344,33.19517,86.1644152302,19.18344,5.59517,19.98275,60.33,27.6,66.3435671335,135.24,79.75344,33.04517,86.3284104578,19.18344,5.59517,19.98275,60.57,27.45,66.499830075,136.23,86.93344,14.08517,88.0671051197,19.18344,5.59517,19.98275,67.75,8.49,68.2798842998,135.24,87.41344,10.02517,87.9864394447,19.18344,5.59517,19.98275,68.23,4.43,68.3736630582,136.23
2022-02-11 22:00:00,76.39976,34.06243,83.6491031964,18.17976,5.30243,18.93725,58.22,28.76,64.9361686582,131.02,76.61976,34.04243,83.8419624219,18.17976,5.30243,18.93725,58.44,28.74,65.1246589243,131.92,83.69976,12.57243,84.6387371135,18.17976,5.30243,18.93725,65.52,7.27,65.9221002396,131.02,84.17976,8.48243,84.6060495022,18.17976,5.30243,18.93725,66.0,3.18,66.0765646807,131.92
2022-02-11 22:30:00,72.33888,36.16134,80.8737044425,19.47888,5.6813400000000005,20.2905,52.86,30.48,61.0181120652,131.39,72.53888,36.14134,81.0437262757,19.47888,5.6813400000000005,20.2905,53.06,30.46,61.181493934,132.37,79.47888,11.97134,80.375402627,19.47888,5.6813400000000005,20.2905,60.0,6.29,60.3287999218,131.39,79.89888,7.84134,80.2827356176,19.47888,5.6813400000000005,20.2905,60.42,2.16,60.4585974035,132.37
2022-02-11 23:00:00,68.69728,36.54879,77.8147179514,18.88728,5.50879,19.67425,49.81,31.04,58.6900136309,132.74,68.89728,36.51879,77.9772865292,18.88728,5.50879,19.67425,50.01,31.01,58.8440328326,133.69,75.73728,11.08879,76.5447375426,18.88728,5.50879,19.67425,56.85,5.58,57.1231905622,132.74,76.11728,6.94879,76.433801404,18.88728,5.50879,19.67425,57.23,1.44,57.248113506,133.69
2022-02-11 23:30:00,66.71808,28.84444,72.6863392791,18.59808,5.42444,19.373,48.12,23.42,53.5166404028,132.54,66.89808,28.82444,72.8436781677,18.59808,5.42444,19.373,48.3,23.4,53.6698239237,133.57,71.24808,19.55444,73.8827789637,18.59808,5.42444,19.373,52.65,14.13,54.5131121841,132.54,72.04808,6.91444,72.3791082578,18.59808,5.42444,19.373,53.45,1.49,53.4707639743,133.57
2022-02-12 00:00:00,64.51488,27.64684,70.1891551694,18.43488,5.37684,19.203,46.08,22.27,51.1792858489,132.54,64.71488,27.59684,70.3534026995,18.43488,5.37684,19.203,46.28,22.22,51.3377716696,133.57,68.61488,21.21684,71.8203039328,18.43488,5.37684,19.203,50.18,15.84,52.6206993492,132.54,69.43488,6.15684,69.7073112335,18.43488,5.37684,19.203,51.0,0.78,51.0059643571,133.57
2022-02-12 00:30:00,64.83840000000001,27.19245,70.3096540424,18.2484,5.32245,19.00875,46.59,21.87,51.4677083228,132.08,64.9984,27.14245,70.4379485403,18.2484,5.32245,19.00875,46.75,21.82,51.5914227367,133.08,68.9984,21.80245,72.3610808969,18.2484,5.32245,19.00875,50.75,16.48,53.3587190626,132.08,69.83840000000001,5.90245,70.0873813932,18.2484,5.32245,19.00875,51.59,0.58,51.5932602188,133.08
2022-02-12 01:00:00,68.35824,26.68532,73.3822545266,18.49824,5.39532,19.269,49.86,21.29,54.2151611636,131.86,68.54824,26.63532,73.5411549991,18.49824,5.39532,19.269,50.05,21.24,54.3703972765,132.84,72.51824,20.59532,75.3860884952,18.49824,5.39532,19.269,54.02,15.2,56.1177369465,131.86,73.39824,6.66532,73.7002586549,18.49824,5.39532,19.269,54.9,1.27,54.9146874707,132.84
2022-02-12 01:30:00,67.99496,28.39603,73.6861527369,18.29496,5.33603,19.05725,49.7,23.06,54.7891741131,130.96,68.19496,28.35603,73.8553789968,18.29496,5.33603,19.05725,49.9,23.02,54.9538934017,131.94,72.94496,31.75603,79.557605738,18.29496,5.33603,19.05725,54.65,26.42,60.7012265115,130.96,73.58496,20.28603,76.3300029567,18.29496,5.33603,19.05725,55.29,14.95,57.2755322978,131.94
2022-02-12 02:00:00,66.67248,28.22739,72.4016929054,21.04248,6.13739,21.91925,45.63,22.09,50.6958085052,131.11,66.85248,28.19739,72.5558190979,21.04248,6.13739,21.91925,45.81,22.06,50.8448591305,132.1,71.44248,41.92739,82.8367912269,21.04248,6.13739,21.91925,50.4,35.79,61.8149181023,131.11,72.31248,27.40739,77.33213944,21.04248,6.13739,21.91925,51.27,21.27,55.5069887492,132.1
2022-02-12 02:30:00,65.40016,28.62963,71.3921329137,21.29016,6.20963,22.17725,44.11,22.42,49.4807892015,131.11,65.57016,28.58963,71.5319007574,21.29016,6.20963,22.17725,44.28,22.38,49.6143406688,132.01,70.05016,42.36963,81.8670291531,21.29016,6.20963,22.17725,48.76,36.16,60.7048861295,131.11,70.90016,27.08963,75.8991484904,21.29016,6.20963,22.17725,49.61,20.88,53.8249616814,132.01
2022-02-12 03:00:00,64.28864,28.81252,70.4499151298,21.36864,6.23252,22.259,42.92,22.58,48.4972452826,131.11,64.46864,28.77252,70.5978997605,21.36864,6.23252,22.259,43.1,22.54,48.6380673958,132.01,68.92864,43.28252,81.3912400065,21.36864,6.23252,22.259,47.56,37.05,60.2881091095,131.11,69.78864,26.942520000000002,74.8087806143,21.36864,6.23252,22.259,48.42,20.71,52.6630847938,132.01
2022-02-12 03:30:00,63.1268,29.22115,69.5619758601,22.9068,6.68115,23.86125,40.22,22.54,46.1053142273,131.5,63.2768,29.18115,69.6813671907,22.9068,6.68115,23.86125,40.37,22.5,46.2167383098,132.76,67.6468,43.63115,80.4969987053,22.9068,6.68115,23.86125,44.74,36.95,58.0255986613,131.5,68.4968,27.28115,73.72972776,22.9068,6.68115,23.86125,45.59,20.6,50.028073119,132.76
2022-02-12 04:00:00,62.20736,29.94048,69.0375838279,23.00736,6.7104800000000004,23.966,39.2,23.23,45.5661376463,131.5,62.35736,29.90048,69.1554701408,23.00736,6.7104800000000004,23.966,39.35,23.19,45.6749230979,132.43,66.67736,43.98048,79.8758596674,23.00736,6.7104800000000004,23.966,43.67,37.27,57.4118611438,131.5,67.52736,27.66048,72.9729162251,23.00736,6.7104800000000004,23.966,44.52,20.95,49.202976536,132.43
2022-02-12 04:30:00,61.3068,29.72115,68.1312739024,22.1868,6.47115,23.11125,39.12,23.25,45.5075477256,132.39,61.4568,29.68115,68.2488749472,22.1868,6.47115,23.11125,39.27,23.21,45.6161923005,133.37,65.7668,43.99115,79.123278879,22.1868,6.47115,23.11125,43.58,37.52,57.5062327057,132.39,66.6068,27.04115,71.8866440972,22.1868,6.47115,23.11125,44.42,20.57,48.9516220365,133.37
2022-02-12 05:00:00,61.09416,30.00163,68.0631632292,22.63416,6.60163,23.57725,38.46,23.4,45.0192358887,132.2,61.23416,29.96163,68.1712668443,22.63416,6.60163,23.57725,38.6,23.36,45.1181737219,133.18,65.48416,43.78163,78.7718625929,22.63416,6.60163,23.57725,42.85,37.18,56.7316040669,132.2,66.32416,27.87163,71.9424906336,22.63416,6.60163,23.57725,43.69,21.27,48.5924788419,133.18
2022-02-12 05:30:00,60.83912,30.32891,67.9797124454,22.17912,6.46891,23.10325,38.66,23.86,45.4301133611,132.67,60.97912,30.28891,68.0872318791,22.17912,6.46891,23.10325,38.8,23.82,45.5283691779,133.6,65.18912,43.29891,78.2586543046,22.17912,6.46891,23.10325,43.01,36.83,56.6242792449,132.67,66.02912,28.07891,71.7514451057,22.17912,6.46891,23.10325,43.85,21.61,48.8857300242,133.6
2022-02-12 06:00:00,61.26208,29.41519,67.9580447678,20.69208,6.03519,21.55425,40.57,23.38,46.8246655087,132.67,61.41208,29.37519,68.0760263049,20.69208,6.03519,21.55425,40.72,23.34,46.934784542,133.65,65.67208,42.80519,78.3907289318,20.69208,6.03519,21.55425,44.98,36.77,58.0967580851,132.67,66.51208,27.25519,71.8797757917,20.69208,6.03519,21.55425,45.82,21.22,50.4951562033,133.65
2022-02-12 06:30:00,63.75368,28.27149,69.7410127569,20.95368,6.11149,21.82675,42.8,22.16,48.1965309955,132.14,63.91368,28.24149,69.875176197,20.95368,6.11149,21.82675,42.96,22.13,48.3249262803,133.02,68.30368,42.31149,80.3470901002,20.95368,6.11149,21.82675,47.35,36.2,59.6025376977,132.14,69.13368,26.86149,74.1687626657,20.95368,6.11149,21.82675,48.18,20.75,52.4583158327,133.02
2022-02-12 07:00:00,68.48584,14.22462,69.9474809743,18.97584,5.53462,19.7665,49.51,8.69,50.2668499112,130.92,68.68584,13.80462,70.059347341,18.97584,5.53462,19.7665,49.71,8.27,50.3932237508,131.88,69.88584,53.83462,88.2167611231,18.97584,5.53462,19.7665,50.91,48.3,70.176335755,130.92,70.70584,15.16462,72.3137712324,18.97584,5.53462,19.7665,51.73,9.63,52.6187210031,131.88
