Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2022-02-12 07:30:00,71.71992,13.91956,73.0582033409,20.56992,5.99956,21.427,51.15,7.92,51.7595295574,133.53,71.92992,13.83956,73.2492103179,20.56992,5.99956,21.427,51.36,7.84,51.9549343181,134.48,72.88992,53.72956,90.5527804951,20.56992,5.99956,21.427,52.32,47.73,70.8204440822,133.53,73.69992,16.16956,75.4528520243,20.56992,5.99956,21.427,53.13,10.17,54.0946004699,134.48
2022-02-12 08:00:00,73.57048,14.02014,74.894458093,22.32048,6.51014,23.2505,51.25,7.51,51.7973223246,133.64,73.78048,13.95014,75.0877196021,22.32048,6.51014,23.2505,51.46,7.44,51.9950497644,134.62,74.76048,53.91014,92.1706708484,22.32048,6.51014,23.2505,52.44,47.4,70.6874359416,133.64,75.60048,17.13014,77.5169289423,22.32048,6.51014,23.2505,53.28,10.62,54.3281032248,134.62
2022-02-12 08:30:00,77.21784,13.60562,78.4073192365,23.36784,6.81562,24.3415,53.85,6.79,54.2763908159,133.77,77.42784,13.52562,78.6003358991,23.36784,6.81562,24.3415,54.06,6.71,54.4748354747,134.72,78.46784,53.07562,94.7323775309,23.36784,6.81562,24.3415,55.1,46.26,71.9444063149,133.77,79.30784,18.26562,81.3840669876,23.36784,6.81562,24.3415,55.94,11.45,57.0997907177,134.72
2022-02-12 09:00:00,80.1152,13.02735,81.1674634263,24.5052,7.14735,25.52625,55.61,5.88,55.9200008941,133.48,80.3452,12.94735,81.381724208,24.5052,7.14735,25.52625,55.84,5.8,56.1404096886,134.44,81.4252,52.07735,96.6546097093,24.5052,7.14735,25.52625,56.92,44.93,72.5161450989,133.48,82.2652,19.51735,84.5487438231,24.5052,7.14735,25.52625,57.76,12.37,59.0697426776,134.44
2022-02-12 09:30:00,82.304,12.45075,83.2404324326,24.654,7.19075,25.68125,57.65,5.26,57.8894644992,133.02,82.534,12.37075,83.455956118,24.654,7.19075,25.68125,57.88,5.18,58.111331081,133.96,83.634,51.33075,98.1299742768,24.654,7.19075,25.68125,58.98,44.14,73.6680392029,133.02,84.504,20.51075,86.9575579324,24.654,7.19075,25.68125,59.85,13.32,61.3143123585,133.96
2022-02-12 10:00:00,82.71832,11.95826,83.578229497,24.50832,7.14826,25.5295,58.21,4.8100000000000005,58.4083915204,133.21,82.95832,11.878260000000001,83.8043908029,24.50832,7.14826,25.5295,58.45,4.73,58.6410726368,134.19,84.12832,51.09826,98.4307187876,24.50832,7.14826,25.5295,59.62,43.95,74.0685284044,133.21,84.96832,20.27826,87.35458335,24.50832,7.14826,25.5295,60.46,13.13,61.8692855947,134.19
2022-02-12 10:30:00,82.99136,11.54748,83.7908713942,24.95136,7.27748,25.991,58.04,4.27,58.1968598809,132.77,83.22136,11.44748,84.004997224,24.95136,7.27748,25.991,58.27,4.17,58.4190191633,133.76,84.42136,51.02748,98.6446640189,24.95136,7.27748,25.991,59.47,43.75,73.8291500696,132.77,85.26136,20.79748,87.7612367928,24.95136,7.27748,25.991,60.31,13.52,61.8068483261,133.76
2022-02-12 11:00:00,82.81872,12.09796,83.6976763035,25.39872,7.40796,26.457,57.42,4.69,57.6112185256,132.92,83.05872,12.01796,83.9236696683,25.39872,7.40796,26.457,57.66,4.61,57.8439945025,133.88,84.21872,51.18796,98.5545536614,25.39872,7.40796,26.457,58.82,43.78,73.3244897698,132.92,85.05872,21.18796,87.6579460003,25.39872,7.40796,26.457,59.66,13.78,61.2307439119,133.88
2022-02-12 11:30:00,81.0272,12.4971,81.9852709226,25.8072,7.5271,26.8825,55.22,4.97,55.4432078798,133.7,81.2572,12.4071,82.1989579146,25.8072,7.5271,26.8825,55.45,4.88,55.6643234038,134.71,82.4272,52.2171,97.5749395708,25.8072,7.5271,26.8825,56.62,44.69,72.1319658681,133.7,83.2672,20.7171,85.8057389004,25.8072,7.5271,26.8825,57.46,13.19,58.9544544543,134.71
2022-02-12 12:00:00,80.5008,12.53065,81.4702153554,25.7508,7.51065,26.82375,54.75,5.02,54.9796589658,133.7,80.7308,12.43065,81.6822081488,25.7508,7.51065,26.82375,54.98,4.92,55.1996992745,134.71,81.9208,52.69065,97.4028853272,25.7508,7.51065,26.82375,56.17,45.18,72.0853750771,133.7,82.7508,20.50065,85.2523990927,25.7508,7.51065,26.82375,57.0,12.99,58.4614411386,134.71
2022-02-12 12:30:00,80.43072,12.93146,81.4636322383,25.65072,7.48146,26.7195,54.78,5.45,55.0504395986,133.99,80.65072,12.84146,81.6666500565,25.65072,7.48146,26.7195,55.0,5.36,55.2605609816,135.0,81.86072,53.19146,97.6243253285,25.65072,7.48146,26.7195,56.21,45.71,72.4497632846,133.99,82.65072,20.07146,85.0529542288,25.65072,7.48146,26.7195,57.0,12.59,58.3738648712,135.0
2022-02-12 13:00:00,79.98656,13.03733,81.0420986535,25.63656,7.47733,26.70475,54.35,5.5600000000000005,54.633653548,134.1,80.21656,12.947330000000001,81.2547220312,25.63656,7.47733,26.70475,54.58,5.47,54.8534164843,135.11,81.42656,53.47733,97.4171930275,25.63656,7.47733,26.70475,55.79,46.0,72.3085340745,134.1,82.21656,20.02733,84.6206634644,25.63656,7.47733,26.70475,56.58,12.55,57.9551455869,135.11
2022-02-12 13:30:00,78.83704,13.22372,79.9383865649,25.48704,7.43372,26.549,53.35,5.79,53.663270493,134.43,79.06704,13.12372,80.1487918873,25.48704,7.43372,26.549,53.58,5.69,53.8812815364,135.41,80.26704,53.74372,96.5980597621,25.48704,7.43372,26.549,54.78,46.31,71.7318931857,134.43,81.07704,19.82372,83.4653598195,25.48704,7.43372,26.549,55.59,12.39,56.9540182955,135.41
2022-02-12 14:00:00,78.78264,13.42952,79.9190613859,24.99264,7.2895199999999996,26.034,53.79,6.14,54.139299035,134.5,78.99264,13.34952,80.112713463,24.99264,7.2895199999999996,26.034,54.0,6.06,54.3389694418,135.48,80.18264,54.00952,96.6761811823,24.99264,7.2895199999999996,26.034,55.19,46.72,72.309712349,134.5,81.00264,19.34952,83.2816403008,24.99264,7.2895199999999996,26.034,56.01,12.06,57.2936619531,135.48
2022-02-12 14:30:00,79.77488,13.26309,80.8699019127,24.52488,7.15309,25.54675,55.25,6.11,55.5868203804,134.68,80.00488,13.17309,81.0821257982,24.52488,7.15309,25.54675,55.48,6.02,55.8056520435,135.63,81.20488,53.81309,97.417047744,24.52488,7.15309,25.54675,56.68,46.66,73.4151074371,134.68,82.04488,19.23309,84.2690576971,24.52488,7.15309,25.54675,57.52,12.08,58.7747973199,135.63
2022-02-12 15:00:00,79.54352,13.45936,80.6741962811,24.44352,7.12936,25.462,55.1,6.33,55.4624097926,134.56,79.76352,13.36936,80.8761949501,24.44352,7.12936,25.462,55.32,6.24,55.6708182085,135.51,80.97352,54.10936,97.3885710995,24.44352,7.12936,25.462,56.53,46.98,73.503478149,134.56,81.82352,19.03936,84.0094378888,24.44352,7.12936,25.462,57.38,11.91,58.603007602,135.51
2022-02-12 15:30:00,80.1076,13.72305,81.2745327828,24.1476,7.04305,25.15375,55.96,6.68,56.3572887921,134.76,80.3476,13.63305,81.4959930184,24.1476,7.04305,25.15375,56.2,6.59,56.585051913,135.69,81.5676,54.49305,98.0956975003,24.1476,7.04305,25.15375,57.42,47.45,74.4886494709,134.76,82.4076,18.59305,84.4790746047,24.1476,7.04305,25.15375,58.26,11.55,59.3938557428,135.69
2022-02-12 16:00:00,80.37672,12.93571,81.4109925696,23.91672,6.97571,24.91325,56.46,5.96,56.7737016584,134.89,80.59672,12.84571,81.613991081,23.91672,6.97571,24.91325,56.68,5.87,56.9831492636,135.89,81.95672,55.25571,98.8438032492,23.91672,6.97571,24.91325,58.04,48.28,75.4956952415,134.89,82.80672,17.90571,84.7205248317,23.91672,6.97571,24.91325,58.89,10.93,59.89571771,135.89
2022-02-12 16:30:00,81.8456,12.85455,82.8489088345,24.0156,7.00455,25.01625,57.83,5.85,58.1251356988,134.8,82.0756,12.75455,83.0607167141,24.0156,7.00455,25.01625,58.06,5.75,58.3440322569,135.82,83.4256,55.04455,99.9486529177,24.0156,7.00455,25.01625,59.41,48.04,76.402812121,134.8,84.2756,17.98455,86.1732022967,24.0156,7.00455,25.01625,60.26,10.98,61.2521673086,135.82
2022-02-12 17:00:00,84.0656,12.1783,84.9431344739,23.4456,6.8383,24.4225,60.62,5.34,60.8547450903,134.8,84.3156,12.0883,85.1777400513,23.4456,6.8383,24.4225,60.87,5.25,61.0959851381,135.82,85.6756,53.7983,101.1660294677,23.4456,6.8383,24.4225,62.23,46.96,77.9603392758,134.8,86.5556,18.1183,88.4315819504,23.4456,6.8383,24.4225,63.11,11.28,64.1101435032,135.82
2022-02-12 17:30:00,87.55088,14.28359,88.7083847901,23.84088,6.95359,24.83425,63.71,7.33,64.1302814589,133.93,87.80088,14.15359,88.9343501616,23.84088,6.95359,24.83425,63.96,7.2,64.3639775029,134.96,89.59088,51.36359,103.2702481689,23.84088,6.95359,24.83425,65.75,44.41,79.3429933895,133.93,90.63088,24.03359,93.7633716217,23.84088,6.95359,24.83425,66.79,17.08,68.9393247719,134.96
2022-02-12 18:00:00,87.72808,29.38319,92.5180408086,23.90808,6.97319,24.90425,63.82,22.41,67.6402284148,132.2,87.99808,29.39319,92.7772693178,23.90808,6.97319,24.90425,64.09,22.42,67.8983394495,133.22,94.14808,51.55319,107.3386806648,23.90808,6.97319,24.90425,70.24,44.58,83.1927520881,132.2,96.32808,56.76319,111.8085807774,23.90808,6.97319,24.90425,72.42,49.79,87.8845862481,133.22
2022-02-12 18:30:00,87.92088,20.82609,90.3537888783,24.50088,7.14609,25.52175,63.42,13.68,64.8786467183,133.01,88.17088,20.77609,90.5855948574,24.50088,7.14609,25.52175,63.67,13.63,65.112562536,133.97,92.16088,52.06609,105.8513369319,24.50088,7.14609,25.52175,67.66,44.92,81.2138042453,133.01,93.72088,38.27609,101.235677573,24.50088,7.14609,25.52175,69.22,31.13,75.8978609712,133.97
2022-02-12 19:00:00,86.53752,20.81136,89.0048036501,24.58752,7.17136,25.612,61.95,13.64,63.4338403378,132.09,86.79752,20.76136,89.2459721623,24.58752,7.17136,25.612,62.21,13.59,63.6770932126,133.15,90.78752,52.72136,104.9853112964,24.58752,7.17136,25.612,66.2,45.55,80.3569692062,132.09,92.34752,37.87136,99.8113438363,24.58752,7.17136,25.612,67.76,30.7,74.390238607,133.15
2022-02-12 19:30:00,83.98216,21.38438,86.6619576645,23.91216,6.97438,24.9085,60.07,14.41,61.774209829,132.23,84.22216,21.33438,86.8822651929,23.91216,6.97438,24.9085,60.31,14.36,61.9960135815,133.25,88.19216,53.85438,103.3351408314,23.91216,6.97438,24.9085,64.28,46.88,79.5591151283,132.23,89.72216,36.79438,96.9736685634,23.91216,6.97438,24.9085,65.81,29.82,72.2508719671,133.25
2022-02-12 20:00:00,81.51112,22.03741,84.4376108329,22.55112,6.57741,23.49075,58.96,15.46,60.9532050019,132.61,81.74112,21.98741,84.6466591034,22.55112,6.57741,23.49075,59.19,15.41,61.1630950819,133.63,85.56112,53.52741,100.9251647359,22.55112,6.57741,23.49075,63.01,46.95,78.5783850687,132.61,87.12112,36.94741,94.6319219701,22.55112,6.57741,23.49075,64.57,30.37,71.3556010415,133.63
2022-02-12 20:30:00,79.67176,23.07843,82.9469907396,22.93176,6.68843,23.88725,56.74,16.39,59.059797663,133.2,79.90176,23.03843,83.156842821,22.93176,6.68843,23.88725,56.97,16.35,59.2697511383,134.16,83.63176,54.00843,99.554918471,22.93176,6.68843,23.88725,60.7,47.32,76.9653974199,133.2,85.17176,36.73843,92.7574306477,22.93176,6.68843,23.88725,62.24,30.05,69.1145433321,134.16
2022-02-12 21:00:00,77.68192,23.29431,81.0993561828,23.43192,6.83431,24.40825,54.25,16.46,56.6920990968,133.33,77.90192,23.23431,81.2929412733,23.43192,6.83431,24.40825,54.47,16.4,56.8853311496,134.34,81.63192,55.33431,98.6187417587,23.43192,6.83431,24.40825,58.2,48.5,75.7594218563,133.33,83.16192,36.35431,90.7608990351,23.43192,6.83431,24.40825,59.73,29.52,66.6265960409,134.34
2022-02-12 21:30:00,74.36504,24.28397,78.2296003643,22.50504,6.56397,23.44275,51.86,17.72,54.8038137359,133.76,74.58504,24.25397,78.4294794867,22.50504,6.56397,23.44275,52.08,17.69,55.0023863119,134.71,78.19504,57.13397,96.8439714622,22.50504,6.56397,23.44275,55.69,50.57,75.224337817,133.76,79.71504,35.26397,87.1667091404,22.50504,6.56397,23.44275,57.21,28.7,64.0052661896,134.71
2022-02-12 22:00:00,73.18736,13.36298,74.3973043749,23.18736,6.76298,24.1535,50.0,6.6,50.4337188793,134.85,73.38736,13.31298,74.5851194559,23.18736,6.76298,24.1535,50.2,6.55,50.6255123431,135.82,73.89736,69.24298,101.268998683,23.18736,6.76298,24.1535,50.71,62.48,80.4689660677,134.85,75.77736,23.96298,79.4759881917,23.18736,6.76298,24.1535,52.59,17.2,55.3312578928,135.82
2022-02-12 22:30:00,70.4224,11.60195,71.3717007333,23.9724,6.99195,24.97125,46.45,4.61,46.6782026218,133.76,70.6324,11.50195,71.5627751248,23.9724,6.99195,24.97125,46.66,4.51,46.8774540691,134.78,70.4824,72.60195,101.1870142536,23.9724,6.99195,24.97125,46.51,65.61,80.4229581649,133.76,72.3724,21.20195,75.4141032272,23.9724,6.99195,24.97125,48.4,14.21,50.4428795768,134.78
2022-02-12 23:00:00,67.42184,12.46137,68.5637677732,23.42184,6.83137,24.39775,44.0,5.63,44.3587296933,133.92,67.59184,12.37137,68.7146827851,23.42184,6.83137,24.39775,44.17,5.54,44.516070132,134.89,67.40184,73.42137,99.6679768434,23.42184,6.83137,24.39775,43.98,66.59,79.8026847919,133.92,69.25184,21.17137,72.4157734963,23.42184,6.83137,24.39775,45.83,14.34,48.0210839111,134.89
2022-02-12 23:30:00,63.83936,16.28273,65.8831631106,23.28936,6.79273,24.25975,40.55,9.49,41.6456792477,134.94,64.03936,15.79273,65.9579407658,23.28936,6.79273,24.25975,40.75,9.0,41.7320320617,135.93,64.58936,71.18273,96.1185022535,23.28936,6.79273,24.25975,41.3,64.39,76.4968110446,134.94,66.40936,23.90273,70.5800509851,23.28936,6.79273,24.25975,43.12,17.11,46.3905863296,135.93
2022-02-13 00:00:00,60.19592,27.69381,66.2608172072,23.63592,6.89381,24.62075,36.56,20.8,42.0627341004,135.0,60.32592,27.64381,66.3580956264,23.63592,6.89381,24.62075,36.69,20.75,42.1511399609,135.97,63.28592,60.03381,87.2305337216,23.63592,6.89381,24.62075,39.65,53.14,66.3022028292,135.0,65.10592,34.27381,73.5763200423,23.63592,6.89381,24.62075,41.47,27.38,49.6933124273,135.97
2022-02-13 00:30:00,60.48416,27.71288,66.5307246977,23.32416,6.80288,24.296,37.16,20.91,42.6391099813,133.01,60.60416,27.66288,66.6190598793,23.32416,6.80288,24.296,37.28,20.86,42.7192930653,134.0,63.55416,59.65288,87.1641976135,23.32416,6.80288,24.296,40.23,52.85,66.4196913573,133.01,65.37416,34.39288,73.8691477574,23.32416,6.80288,24.296,42.05,27.59,50.2932460674,134.0
2022-02-13 01:00:00,63.47648,26.51064,68.7900977351,23.07648,6.73064,24.038,40.4,19.78,44.9823120793,132.9,63.61648,26.46064,68.9000870595,23.07648,6.73064,24.038,40.54,19.73,45.0861896815,133.86,66.68648,59.11064,89.1131548987,23.07648,6.73064,24.038,43.61,52.38,68.1578792217,132.9,68.55648,34.01064,76.5291747192,23.07648,6.73064,24.038,45.48,27.28,53.0342229131,133.86
2022-02-13 01:30:00,63.8064,24.9927,68.5265768461,23.6664,6.9027,24.6525,40.14,18.09,44.0280331153,132.15,63.9564,24.9427,68.6480836167,23.6664,6.9027,24.6525,40.29,18.04,44.1443733674,133.13,67.2564,60.3327,90.3518568168,23.6664,6.9027,24.6525,43.59,53.43,68.9554421348,132.15,69.1164,32.9727,76.5785589721,23.6664,6.9027,24.6525,45.45,26.07,52.3960628292,133.13
2022-02-13 02:00:00,62.28072,25.83521,67.4265983085,23.88072,6.96521,24.87575,38.4,18.87,42.785942785,131.76,62.42072,25.76521,67.5291961426,23.88072,6.96521,24.87575,38.54,18.8,42.8809001771,132.76,65.67072,60.96521,89.6069210255,23.88072,6.96521,24.87575,41.79,54.0,68.2817991854,131.76,67.52072,33.01521,75.1601737668,23.88072,6.96521,24.87575,43.64,26.05,50.8237355967,132.76
2022-02-13 02:30:00,61.2896,26.00155,66.576990549,23.5596,6.87155,24.54125,37.73,19.13,42.302598029,132.29,61.4196,25.94155,66.6733176058,23.5596,6.87155,24.54125,37.86,19.07,42.3915616603,133.31,64.6096,60.89155,88.781649419,23.5596,6.87155,24.54125,41.05,54.02,67.8473499851,132.29,66.4496,33.41155,74.37661604,23.5596,6.87155,24.54125,42.89,26.54,50.4373244731,133.31
2022-02-13 03:00:00,60.53576,26.21043,65.966392046,23.31576,6.80043,24.28725,37.22,19.41,41.9770949447,132.7,60.66576,26.15043,66.0619362838,23.31576,6.80043,24.28725,37.35,19.35,42.064771484,133.67,63.82576,60.81043,88.1568830912,23.31576,6.80043,24.28725,40.51,54.01,67.5140000296,132.7,65.65576,33.93043,73.9050262239,23.31576,6.80043,24.28725,42.34,27.13,50.2863052928,133.67
2022-02-13 03:30:00,59.14648,25.97314,64.5980657439,22.29648,6.50314,23.2255,36.85,19.47,41.6773727579,133.22,59.26648,25.91314,64.683896576,22.29648,6.50314,23.2255,36.97,19.41,41.7555864526,134.16,62.42648,61.09314,87.3466493934,22.29648,6.50314,23.2255,40.13,54.59,67.7531180094,133.22,64.25648,33.24314,72.3463999039,22.29648,6.50314,23.2255,41.96,26.74,49.7560971138,134.16
2022-02-13 04:00:00,57.84696,26.15578,63.4853968141,22.23696,6.48578,23.1635,35.61,19.67,40.6814576927,133.33,57.96696,26.08578,63.5660001089,22.23696,6.48578,23.1635,35.73,19.6,40.7528268958,134.27,61.09696,61.49578,86.6866164933,22.23696,6.48578,23.1635,38.86,55.01,67.3513155031,133.33,62.91696,33.07578,71.0812990754,22.23696,6.48578,23.1635,40.68,26.59,48.5992849742,134.27
2022-02-13 04:30:00,57.35376,26.02068,62.980390391,22.01376,6.42068,22.931,35.34,19.6,40.4113300944,133.56,57.47376,25.96068,63.06496646,22.01376,6.42068,22.931,35.46,19.54,40.4873214723,134.54,60.55376,61.40068,86.2368909145,22.01376,6.42068,22.931,38.54,54.98,67.1426243157,133.56,62.35376,33.10068,70.5949460132,22.01376,6.42068,22.931,40.34,26.68,48.3646358407,134.54
2022-02-13 05:00:00,56.784,26.51575,62.6698304933,21.414,6.24575,22.30625,35.37,20.27,40.7665279365,133.56,56.904,26.45575,62.7532622583,21.414,6.24575,22.30625,35.49,20.21,40.8409622805,134.54,59.894,60.87575,85.3999307615,21.414,6.24575,22.30625,38.48,54.63,66.8217576842,133.56,61.704,33.27575,70.1046300473,21.414,6.24575,22.30625,40.29,27.03,48.5170588556,134.54
2022-02-13 05:30:00,56.62768,27.42349,62.9185342007,23.01768,6.71349,23.97675,33.61,20.71,39.4783003687,133.98,56.74768,27.35349,62.9961316317,23.01768,6.71349,23.97675,33.73,20.64,39.5439312664,134.96,59.63768,60.95349,85.2759099568,23.01768,6.71349,23.97675,36.62,54.24,65.4446483679,133.98,61.41768,34.36349,70.3774172698,23.01768,6.71349,23.97675,38.4,27.65,47.3189444092,134.96
2022-02-13 06:00:00,56.70912,27.55766,63.0503680866,23.88912,6.96766,24.8845,32.82,20.59,38.7440382511,133.98,56.81912,27.51766,63.131877918,23.88912,6.96766,24.8845,32.93,20.55,38.8160714138,134.96,59.71912,61.43766,85.6793986898,23.88912,6.96766,24.8845,35.83,54.47,65.1979278812,133.98,61.47912,34.38766,70.4428375085,23.88912,6.96766,24.8845,37.59,27.42,46.5281044101,134.96
2022-02-13 06:30:00,58.384,26.567,64.1443446065,23.544,6.867,24.525,34.84,19.7,40.0239378372,133.66,58.494,26.507,64.219693903,23.544,6.867,24.525,34.95,19.64,40.0902993254,134.66,61.434,61.017,86.5864345322,23.544,6.867,24.525,37.89,54.15,66.0898978665,133.66,63.224,34.307,71.9322210487,23.544,6.867,24.525,39.68,27.44,48.2437146165,134.66
2022-02-13 07:00:00,60.48656,25.89983,65.7983672644,23.65656,6.89983,24.64225,36.83,19.0,41.4421150522,133.66,60.61656,25.83983,65.894340885,23.65656,6.89983,24.64225,36.96,18.94,41.5302925586,134.66,63.60656,60.22983,87.5980987058,23.65656,6.89983,24.64225,39.95,53.33,66.6340108353,133.66,65.43656,34.92983,74.1757130634,23.65656,6.89983,24.64225,41.78,28.03,50.3115225371,134.66
2022-02-13 07:30:00,62.64096,25.57028,67.6589172911,23.76096,6.93028,24.751,38.88,18.64,43.1173283031,133.43,62.77096,25.51028,67.7566808883,23.76096,6.93028,24.751,39.01,18.58,43.2087548999,134.43,65.80096,59.79028,88.9080644228,23.76096,6.93028,24.751,42.04,52.86,67.5391827016,133.43,67.66096,35.31028,76.3205174367,23.76096,6.93028,24.751,43.9,28.38,52.2746056896,134.43
2022-02-13 08:00:00,63.97848,24.68664,68.5760606743,23.50848,6.8566400000000005,24.488,40.47,17.83,44.2236339529,133.43,64.10848,24.63664,68.6794091297,23.50848,6.8566400000000005,24.488,40.6,17.78,44.3225495657,134.43,67.20848,58.44664,89.0673313353,23.50848,6.8566400000000005,24.488,43.7,51.59,67.6107839032,133.43,69.07848,34.77664,77.3385485305,23.50848,6.8566400000000005,24.488,45.57,27.92,53.4429724099,134.43
2022-02-13 08:30:00,67.6764,23.0902,71.5070098172,23.9664,6.9902,24.965,43.71,16.1,46.5808340415,131.0,67.8264,22.7402,71.5369641025,23.9664,6.9902,24.965,43.86,15.75,46.6021684045,132.02,70.4564,58.4102,91.5197015128,23.9664,6.9902,24.965,46.49,51.42,69.3205344757,131.0,72.3564,33.6302,79.7899678719,23.9664,6.9902,24.965,48.39,26.64,55.2384078337,132.02
2022-02-13 09:00:00,73.03336,10.73723,73.8184244004,24.33336,7.09723,25.34725,48.7,3.64,48.835843394,131.0,73.22336,10.64723,73.99340481670001,24.33336,7.09723,25.34725,48.89,3.55,49.0187168335,132.02,72.91336,69.63723,100.8251053486,24.33336,7.09723,25.34725,48.58,62.54,79.1913379102,131.0,74.82336,23.38723,78.3932250183,24.33336,7.09723,25.34725,50.49,16.29,53.0528434676,132.02
2022-02-13 09:30:00,76.86928,10.16104,77.5379451727,24.20928,7.06104,25.218,52.66,3.1,52.7511668117,132.38,77.05928,10.07104,77.7145963176,24.20928,7.06104,25.218,52.85,3.01,52.9356458353,133.43,76.70928,67.68104,102.2987625223,24.20928,7.06104,25.218,52.5,60.62,80.1937304283,132.38,78.67928,24.31104,82.3495948211,24.20928,7.06104,25.218,54.47,17.25,57.1361829317,133.43
2022-02-13 10:00:00,79.5072,9.1096,80.0273682186,23.5872,6.8796,24.57,55.92,2.23,55.9644467497,132.38,79.7172,9.0096,80.2247148203,23.5872,6.8796,24.57,56.13,2.13,56.1703996781,133.43,79.4272,67.0296,103.9309740934,23.5872,6.8796,24.57,55.84,60.15,82.0739185125,132.38,81.4372,23.8496,84.8576511813,23.5872,6.8796,24.57,57.85,16.97,60.28767204,133.43
2022-02-13 10:30:00,81.03112,14.21491,82.2684998937,24.05112,7.01491,25.05325,56.98,7.2,57.4330949889,131.74,81.25112,14.10491,82.4663142584,24.05112,7.01491,25.05325,57.2,7.09,57.6377315654,132.82,82.50112,60.88491,102.534906578,24.05112,7.01491,25.05325,58.45,53.87,79.4882343495,131.74,84.36112,30.28491,89.6324402288,24.05112,7.01491,25.05325,60.31,23.27,64.6435534296,132.82
2022-02-13 11:00:00,81.11544,21.58367,83.9378902348,24.11544,7.03367,25.12025,57.0,14.55,58.8277358055,131.82,81.33544,21.53367,84.1377010838,24.11544,7.03367,25.12025,57.22,14.5,59.0286235652,132.89,84.92544,52.31367,99.7449268287,24.11544,7.03367,25.12025,60.81,45.28,75.8164526999,131.82,86.44544,37.983670000000004,94.4223134829,24.11544,7.03367,25.12025,62.33,30.95,69.5911732909,132.89
2022-02-13 11:30:00,82.52448,21.41214,85.2570791116,24.14448,7.04214,25.1505,58.38,14.37,60.122552341,132.23,82.73448,21.36214,85.4478507995,24.14448,7.04214,25.1505,58.59,14.32,60.3145960776,133.26,86.33448,51.43214,100.4933204838,24.14448,7.04214,25.1505,62.19,44.39,76.4072522736,132.23,87.85448,38.34214,95.8568169503,24.14448,7.04214,25.1505,63.71,31.3,70.983477655,133.26
2022-02-13 12:00:00,83.95712,21.24166,86.6025757022,24.17712,7.05166,25.1845,59.78,14.19,61.4410652577,131.83,84.18712,21.19166,86.813349362,24.17712,7.05166,25.1845,60.01,14.14,61.6533835243,132.86,87.80712,50.81166,101.4490764603,24.17712,7.05166,25.1845,63.63,43.76,77.2250898348,131.83,89.34712,38.70166,97.3690214547,24.17712,7.05166,25.1845,65.17,31.65,72.4489572044,132.86
2022-02-13 12:30:00,84.7496,21.18155,87.3564694832,24.5196,7.15155,25.54125,60.23,14.03,61.8424918644,131.54,84.9796,21.14155,87.5699580482,24.5196,7.15155,25.54125,60.46,13.99,62.0574870584,132.57,88.6096,50.69155,102.0847415315,24.5196,7.15155,25.54125,64.09,43.54,77.4807053401,131.54,90.1596,38.89155,98.1901529358,24.5196,7.15155,25.54125,65.64,31.74,72.9111596397,132.57
2022-02-13 13:00:00,85.53504,21.37897,88.1663395297,24.54504,7.15897,25.56775,60.99,14.22,62.6257814323,131.54,85.78504,21.32897,88.3968214873,24.54504,7.15897,25.56775,61.24,14.17,62.8579867638,132.57,89.37504,50.08897,102.4539051997,24.54504,7.15897,25.56775,64.83,42.93,77.7554744053,131.54,90.92504,39.35897,99.0782085953,24.54504,7.15897,25.56775,66.38,32.2,73.7776687081,132.57
2022-02-13 13:30:00,85.85576,21.59168,88.5291600005,24.72576,7.21168,25.756,61.13,14.38,62.7985772132,131.46,86.07576,21.54168,88.730380574,24.72576,7.21168,25.756,61.35,14.33,63.0013603028,132.49,89.68576,50.20168,102.7800769683,24.72576,7.21168,25.756,64.96,42.99,77.8969941654,131.46,91.23576,39.44168,99.3962274133,24.72576,7.21168,25.756,66.51,32.23,73.9077330189,132.49
2022-02-13 14:00:00,84.96184,22.01012,87.7665063598,24.89184,7.26012,25.929,60.07,14.75,61.8544048553,131.55,85.21184,21.96012,87.9960484715,24.89184,7.26012,25.929,60.32,14.7,62.0853638147,132.56,88.82184,50.80012,102.3228784437,24.89184,7.26012,25.929,63.93,43.54,77.3484098091,131.55,90.36184,39.43012,98.590042557,24.89184,7.26012,25.929,65.47,32.17,72.9467600377,132.56
2022-02-13 14:30:00,83.6516,22.44255,86.6098044858,24.8316,7.24255,25.86625,58.82,15.2,60.7522213586,131.93,83.8716,22.40255,86.8119780506,24.8316,7.24255,25.86625,59.04,15.16,60.9552885318,132.92,87.4816,51.87255,101.7044334435,24.8316,7.24255,25.86625,62.65,44.63,76.9211245368,131.93,89.0216,38.74255,97.0867161205,24.8316,7.24255,25.86625,64.19,31.5,71.5024901664,132.92
2022-02-13 15:00:00,82.88032,22.24801,85.8144591095,24.85032,7.24801,25.88575,58.03,15.0,59.937308081,132.26,83.10032,22.18801,86.0114583754,24.85032,7.24801,25.88575,58.25,14.94,60.1353980614,133.28,86.80032,53.12801,101.7687623913,24.85032,7.24801,25.88575,61.95,45.88,77.0894084813,132.26,88.33032,37.90801,96.1210832932,24.85032,7.24801,25.88575,63.48,30.66,70.4964254413,133.28
2022-02-13 15:30:00,83.2928,22.18665,86.1970879442,24.7428,7.21665,25.77375,58.55,14.97,60.4334625849,132.49,83.5228,22.13665,86.4065355923,24.7428,7.21665,25.77375,58.78,14.92,60.6440005277,133.52,87.2428,53.19665,102.1821399417,24.7428,7.21665,25.77375,62.5,45.98,77.5913036364,132.49,88.7728,37.79665,96.484178864,24.7428,7.21665,25.77375,64.03,30.58,70.9575739439,133.52
2022-02-13 16:00:00,83.87216,22.03938,86.7195104567,24.75216,7.21938,25.7835,59.12,14.82,60.9492149252,132.49,84.10216,21.98938,86.9293169733,24.75216,7.21938,25.7835,59.35,14.77,61.1602436228,133.6,87.83216,53.06938,102.6199172863,24.75216,7.21938,25.7835,63.08,45.85,77.982747451,132.49,89.37216,37.96938,97.1033305333,24.75216,7.21938,25.7835,64.62,30.75,71.5633069387,133.6
2022-02-13 16:30:00,84.77744,21.655920000000002,87.4996754508,24.15744,7.04592,25.164,60.62,14.61,62.3557254789,132.49,84.99744,21.60592,87.70051645,24.15744,7.04592,25.164,60.84,14.56,62.5579667189,133.6,88.76744,52.47592,103.118284431,24.15744,7.04592,25.164,64.61,45.43,78.9831437713,132.49,90.31744,37.70592,97.8722451525,24.15744,7.04592,25.164,66.16,30.66,72.9190043816,133.6
2022-02-13 17:00:00,85.96712,21.51666,88.618916596,23.81712,6.94666,24.8095,62.15,14.57,63.8350013707,132.04,86.20712,21.46666,88.839659107,23.81712,6.94666,24.8095,62.39,14.52,64.0573375969,133.11,89.92712,51.09666,103.4299549195,23.81712,6.94666,24.8095,66.11,44.15,79.4968842157,132.04,91.46712,38.07666,99.0760620829,23.81712,6.94666,24.8095,67.65,31.13,74.4687813785,133.11
2022-02-13 17:30:00,88.72568,21.14499,91.2105086794,23.36568,6.81499,24.33925,65.36,14.33,66.9124689426,131.21,88.97568,21.10499,91.4444762376,23.36568,6.81499,24.33925,65.61,14.29,67.1481660211,132.3,92.73568,49.60499,105.1692035625,23.36568,6.81499,24.33925,69.37,42.79,81.5057114563,131.21,94.29568,38.84499,101.9833737173,23.36568,6.81499,24.33925,70.93,32.03,77.8266393981,132.3
2022-02-13 18:00:00,89.83424,20.70707,92.1898770167,22.82424,6.65707,23.77525,67.01,14.05,68.4670913651,131.21,90.08424,20.66707,92.424553441,22.82424,6.65707,23.77525,67.26,14.01,68.7036221753,132.3,93.90424,49.24707,106.0343349749,22.82424,6.65707,23.77525,71.08,42.59,82.8629863087,131.21,95.47424,39.10707,103.1731235718,22.82424,6.65707,23.77525,72.65,32.45,79.5677384371,132.3
2022-02-13 18:30:00,88.65048,20.57389,91.0065522584,21.99048,6.41389,22.90675,66.66,14.16,68.1473491781,131.43,88.92048,20.52389,91.2583246842,21.99048,6.41389,22.90675,66.93,14.11,68.4011476512,132.53,92.69048,49.18389,104.9313114288,21.99048,6.41389,22.90675,70.7,42.77,82.6302783488,131.43,94.28048,38.91389,101.9955868847,21.99048,6.41389,22.90675,72.29,32.5,79.2596625024,132.53
2022-02-13 19:00:00,86.08256,21.15533,88.6439796239,21.65256,6.31533,22.55475,64.43,14.84,66.1169456342,131.59,86.34256,21.10533,88.8846028385,21.65256,6.31533,22.55475,64.69,14.79,66.3591757031,132.63,90.08256,49.82533,102.9438250978,21.65256,6.31533,22.55475,68.43,43.51,81.091214074,131.59,91.61256,38.12533,99.229037773,21.65256,6.31533,22.55475,69.96,31.81,76.8523109607,132.63
2022-02-13 19:30:00,83.92168,22.06424,86.7737233314,21.99168,6.41424,22.908,61.93,15.65,63.8768142599,131.54,84.16168,22.01424,86.9931902116,21.99168,6.41424,22.908,62.17,15.6,64.0973392583,132.63,87.83168,50.70424,101.4165862451,21.99168,6.41424,22.908,65.84,44.29,79.3505494625,131.54,89.35168,37.32424,96.8339899539,21.99168,6.41424,22.908,67.36,30.91,74.1134110671,132.63
2022-02-13 20:00:00,81.46336,22.58973,84.5374173012,21.39336,6.23973,22.28475,60.07,16.35,62.2553403332,131.46,81.69336,22.54973,84.748424122,21.39336,6.23973,22.28475,60.3,16.31,62.4668400033,132.58,85.27336,51.30973,99.5200196863,21.39336,6.23973,22.28475,63.88,45.07,78.1790208432,131.46,86.79336,36.31973,94.0861845722,21.39336,6.23973,22.28475,65.4,30.08,71.9858763925,132.58
2022-02-13 20:30:00,80.06864,22.51252,83.1733170446,20.64864,6.02252,21.509,59.42,16.49,61.6656833255,131.46,80.28864,22.47252,83.3743357887,20.64864,6.02252,21.509,59.64,16.45,61.8670518127,132.62,83.84864,51.27252,98.2825810457,20.64864,6.02252,21.509,63.2,45.25,77.7290325425,131.46,85.35864,36.30252,92.7575893445,20.64864,6.02252,21.509,64.71,30.28,71.4441215216,132.62
2022-02-13 21:00:00,77.1192,22.45685,80.3223575386,18.9492,5.52685,19.73875,58.17,16.93,60.5836099948,131.68,77.3392,22.40685,80.51967948,18.9492,5.52685,19.73875,58.39,16.88,60.7809715289,132.76,80.9592,52.42685,96.4518878279,18.9492,5.52685,19.73875,62.01,46.9,77.7486340716,131.68,82.4792,34.93685,89.5734442821,18.9492,5.52685,19.73875,63.53,29.41,70.0072067719,132.76
2022-02-13 21:30:00,74.25288,23.21084,77.7961006851,17.52288,5.11084,18.253,56.73,18.1,59.5474844137,132.33,74.49288,23.16084,78.010343418,17.52288,5.11084,18.253,56.97,18.05,59.7610525342,133.44,77.99288,52.91084,94.246731085,17.52288,5.11084,18.253,60.47,47.8,77.0808724652,132.33,79.49288,34.38084,86.609238132,17.52288,5.11084,18.253,61.97,29.27,68.5347634416,133.44
2022-02-13 22:00:00,70.9768,23.5774,74.7903732375,16.5168,4.8174,17.205,54.46,18.76,57.6006006913,133.07,71.1868,23.5374,74.9771277991,16.5168,4.8174,17.205,54.67,18.72,57.7862206759,134.15,74.5468,53.7374,91.8963195618,16.5168,4.8174,17.205,58.03,48.92,75.8989281874,133.07,76.0468,33.8974,83.259531088,16.5168,4.8174,17.205,59.53,29.08,66.2530550239,134.15
2022-02-13 22:30:00,68.03304,22.83922,71.7643679123,15.08304,4.39922,15.711500000000001,52.95,18.44,56.0690297758,133.87,68.24304,22.78922,71.9476271787,15.08304,4.39922,15.711500000000001,53.16,18.39,56.2510239907,134.91,71.59304,55.31922,90.4752976113,15.08304,4.39922,15.711500000000001,56.51,50.92,76.0672498517,133.87,73.08304,32.47922,79.9751865734,15.08304,4.39922,15.711500000000001,58.0,28.08,64.4397889506,134.91
2022-02-13 23:00:00,65.6656,10.9333,66.5695731716,13.9656,4.0733,14.5475,51.7,6.86,52.1531360514,134.58,65.8656,10.8833,66.7586959298,13.9656,4.0733,14.5475,51.9,6.8100000000000005,52.3448765401,135.61,65.9556,67.9333,94.6840769097,13.9656,4.0733,14.5475,51.99,63.86,82.3471899946,134.58,67.8356,19.973300000000002,70.7149301085,13.9656,4.0733,14.5475,53.87,15.9,56.1674897071,135.61
2022-02-13 23:30:00,63.36496,7.78228,63.8410685828,10.70496,3.12228,11.151,52.66,4.66,52.8657847762,134.03,63.57496,7.68228,64.0374340913,10.70496,3.12228,11.151,52.87,4.5600000000000005,53.0662840229,135.03,63.05496,69.02228,93.4879838108,10.70496,3.12228,11.151,52.35,65.9,84.1625362023,134.03,65.01496,17.27228,67.2701767517,10.70496,3.12228,11.151,54.31,14.15,56.1230665591,135.03
2022-02-14 00:00:00,61.0728,8.57415,61.6717354066,10.6428,3.10415,11.08625,50.43,5.47,50.7257902846,134.03,61.2728,8.46415,61.8546510382,10.6428,3.10415,11.08625,50.63,5.36,50.9129305776,135.03,60.7228,69.93415,92.617729275,10.6428,3.10415,11.08625,50.08,66.83,83.5120069212,134.03,62.6528,17.51415,65.0547369379,10.6428,3.10415,11.08625,52.01,14.41,53.9693264735,135.03
2022-02-14 00:30:00,61.89376,9.30318,62.5890300696,10.43376,3.04318,10.868500000000001,51.46,6.26,51.8393595639,135.17,62.09376,9.20318,62.7720762206,10.43376,3.04318,10.868500000000001,51.66,6.16,52.0259665936,136.16,61.40376,69.35318,92.6298295273,10.43376,3.04318,10.868500000000001,50.97,66.31,83.6358595341,135.17,63.36376,17.48318,65.7314815309,10.43376,3.04318,10.868500000000001,52.93,14.44,54.864364573,136.16
2022-02-14 01:00:00,65.15288,8.20459,65.6674429939,11.19288,3.26459,11.65925,53.96,4.94,54.1856549282,134.9,65.35288,8.10459,65.8534987936,11.19288,3.26459,11.65925,54.16,4.84,54.3758328672,135.91,64.81288,69.02459,94.6842301472,11.19288,3.26459,11.65925,53.62,65.76,84.8497613432,134.9,66.79288,17.46459,69.0384003477,11.19288,3.26459,11.65925,55.6,14.2,57.3846669416,135.91
2022-02-14 01:30:00,65.72264,8.77952,66.3064505158,13.23264,3.85952,13.784,52.49,4.92,52.7200768209,134.18,65.94264,8.67952,66.5113962987,13.23264,3.85952,13.784,52.71,4.82,52.9299206499,135.16,65.46264,70.08952,95.9056726664,13.23264,3.85952,13.784,52.23,66.23,84.3468185529,134.18,67.65264,17.81952,69.9600957118,13.23264,3.85952,13.784,54.42,13.96,56.1820077961,135.16
2022-02-14 02:00:00,64.67488,8.83559,65.2756290943,12.70488,3.70559,13.23425,51.97,5.13,52.2225794078,134.18,64.87488,8.73559,65.4603741791,12.70488,3.70559,13.23425,52.17,5.03,52.4119242158,135.16,64.38488,70.19559,95.2514232338,12.70488,3.70559,13.23425,51.68,66.49,84.2124842289,134.18,66.33488,17.54559,68.6160625004,12.70488,3.70559,13.23425,53.63,13.84,55.3870246538,135.16
2022-02-14 02:30:00,63.91584,9.69962,64.6476390215,13.57584,3.95962,14.1415,50.34,5.74,50.6661938574,134.37,64.12584,9.59962,64.8403891093,13.57584,3.95962,14.1415,50.55,5.64,50.8636618815,135.36,63.55584,70.49962,94.91860312,13.57584,3.95962,14.1415,49.98,66.54,83.2200216294,134.37,65.48584,17.97962,67.9092186367,13.57584,3.95962,14.1415,51.91,14.02,53.769959085,135.36
2022-02-14 03:00:00,62.69448,10.31339,63.5371059757,15.23448,4.44339,15.869250000000001,47.46,5.87,47.8216321344,134.65,62.88448,10.21339,63.7084857783,15.23448,4.44339,15.869250000000001,47.65,5.77,47.9980770448,135.67,62.33448,71.73339,95.0329765806,15.23448,4.44339,15.869250000000001,47.1,67.29,82.136192388,134.65,64.23448,18.24339,66.7749181921,15.23448,4.44339,15.869250000000001,49.0,13.8,50.9061882289,135.67
2022-02-14 03:30:00,61.73984,10.86787,62.6890615783,16.20984,4.72787,16.88525,45.53,6.14,45.9421429626,135.06,61.92984,10.76787,62.8589858872,16.20984,4.72787,16.88525,45.72,6.04,46.117241895,136.06,61.34984,71.90787,94.5227202103,16.20984,4.72787,16.88525,45.14,67.18,80.9368395726,135.06,63.19984,18.65787,65.8964027012,16.20984,4.72787,16.88525,46.99,13.93,49.0112742132,136.06
2022-02-14 04:00:00,61.01248,11.30489,62.0509730275,17.50248,5.10489,18.23175,43.51,6.2,43.949517631,135.06,61.17248,11.194890000000001,62.1884062464,17.50248,5.10489,18.23175,43.67,6.09,44.0925957503,136.06,60.59248,72.51489,94.4979253966,17.50248,5.10489,18.23175,43.09,67.41,80.005351071,135.06,62.44248,19.04489,65.282242177,17.50248,5.10489,18.23175,44.94,13.94,47.0523878246,136.06
2022-02-14 04:30:00,60.90864,11.17752,61.9257569998,17.40864,5.07752,18.134,43.5,6.1,43.9256189484,135.29,61.07864,11.08752,62.0768343587,17.40864,5.07752,18.134,43.67,6.01,44.0816174839,136.28,60.49864,72.34752,94.3093266438,17.40864,5.07752,18.134,43.09,67.27,79.8874270458,135.29,62.32864,19.07752,65.1829052252,17.40864,5.07752,18.134,44.92,14.0,47.0511041316,136.28
2022-02-14 05:00:00,61.27824,10.77782,62.2188404059,16.99824,4.95782,17.7065,44.28,5.82,44.6608419088,135.29,61.45824,10.66782,62.3772205813,16.99824,4.95782,17.7065,44.46,5.71,44.8251681536,136.28,60.85824,71.70782,94.0517773625,16.99824,4.95782,17.7065,43.86,66.75,79.8702829593,135.29,62.69824,19.15782,65.5598304318,16.99824,4.95782,17.7065,45.7,14.2,47.8553027365,136.28
2022-02-14 05:30:00,62.62056,10.96058,63.5725479169,17.83056,5.20058,18.5735,44.79,5.76,45.1588496311,135.0,62.78056,10.87058,63.7147410216,17.83056,5.20058,18.5735,44.95,5.67,45.3061960442,136.0,62.12056,70.70058,94.1144834074,17.83056,5.20058,18.5735,44.29,65.5,79.0686669927,135.0,63.98056,20.12058,67.0697383136,17.83056,5.20058,18.5735,46.15,14.92,48.5018442948,136.0
2022-02-14 06:00:00,65.24592,9.29381,65.9045141167,17.87592,5.21381,18.62075,47.37,4.08,47.5453814792,134.61,65.42592,9.19381,66.0687305021,17.87592,5.21381,18.62075,47.55,3.98,47.7162750013,135.59,64.90592,69.81381,95.3244277075,17.87592,5.21381,18.62075,47.03,64.6,79.9060754887,134.61,66.80592,20.02381,69.7422677719,17.87592,5.21381,18.62075,48.93,14.81,51.1222163056,135.59
2022-02-14 06:30:00,71.08984,19.07912,73.6055580184,19.05984,5.55912,19.854,52.03,13.52,53.7578952341,133.57,71.27984,18.96912,73.7607151809,19.05984,5.55912,19.854,52.22,13.41,53.9143441025,134.54,73.56984,55.20912,91.9813475048,19.05984,5.55912,19.854,54.51,49.65,73.7323714524,133.57,75.25984,33.85912,82.5256537326,19.05984,5.55912,19.854,56.2,28.3,62.9232071656,134.54
2022-02-14 07:00:00,74.98904,27.34097,79.8178223247,19.16904,5.59097,19.96775,55.82,21.75,59.9077198698,132.83,75.19904,27.33097,80.0117337524,19.16904,5.59097,19.96775,56.03,21.74,60.0998211312,133.82,80.21904,43.15097,91.0884218244,19.16904,5.59097,19.96775,61.05,37.56,71.6788399739,132.83,81.53904,44.00097,92.6536583469,19.16904,5.59097,19.96775,62.37,38.41,73.2485153433,133.82
2022-02-14 07:30:00,80.97176,22.75218,84.1075954492,17.08176,4.98218,17.7935,63.89,17.77,66.3151943373,132.96,81.21176,22.71218,84.3278903012,17.08176,4.98218,17.7935,64.13,17.73,66.5357783452,133.98,86.73176,40.69218,95.8031925661,17.08176,4.98218,17.7935,69.65,35.71,78.2708540901,132.96,88.09176,43.84218,98.3986530754,17.08176,4.98218,17.7935,71.01,38.86,80.947635543,133.98
2022-02-14 08:00:00,85.296,19.453,87.4861521899,17.976,5.243,18.725,67.32,14.21,68.8033901781,131.45,85.536,19.413,87.7112983885,17.976,5.243,18.725,67.56,14.17,69.0300115892,132.47,89.386,15.303,90.6864863417,17.976,5.243,18.725,71.41,10.06,72.1151280939,131.45,90.926,16.343,92.3830673067,17.976,5.243,18.725,72.95,11.1,73.7896503583,132.47
2022-02-14 08:30:00,88.0528,17.50665,89.7762684793,17.7828,5.18665,18.52375,70.27,12.32,71.3418201338,132.53,88.3328,17.44665,90.039264502,17.7828,5.18665,18.52375,70.55,12.26,71.6073327251,133.57,91.8828,11.75665,92.6318938329,17.7828,5.18665,18.52375,74.1,6.57,74.3906909499,132.53,93.5228,14.60665,94.6565810922,17.7828,5.18665,18.52375,75.74,9.42,76.3235481356,133.57
2022-02-14 09:00:00,88.07168,17.55049,89.8033435751,19.68168,5.74049,20.50175,68.39,11.81,69.4022204256,132.6,88.35168,17.49049,90.0662900272,19.68168,5.74049,20.50175,68.67,11.75,69.66800844,133.7,91.93168,11.59049,92.6594476892,19.68168,5.74049,20.50175,72.25,5.85,72.4864470091,132.6,93.52168,15.85049,94.8553776191,19.68168,5.74049,20.50175,73.84,10.11,74.5289051308,133.7
2022-02-14 09:30:00,88.54384,17.67737,90.2912011885,21.45384,6.25737,22.34775,67.09,11.42,68.0550108368,132.4,88.81384,17.61737,90.5442980052,21.45384,6.25737,22.34775,67.36,11.36,68.3111938118,133.46,92.38384,11.69737,93.1214387671,21.45384,6.25737,22.34775,70.93,5.44,71.1383054339,132.4,93.97384,16.61737,95.4317535732,21.45384,6.25737,22.34775,72.52,10.36,73.2562625309,133.46
2022-02-14 10:00:00,89.64616,17.07888,91.2585455988,20.15616,5.8788800000000005,20.996,69.49,11.2,70.3867892434,131.61,89.90616,17.00888,91.5009267975,20.15616,5.8788800000000005,20.996,69.75,11.13,70.6324245655,132.69,93.47616,11.03888,94.125710409,20.15616,5.8788800000000005,20.996,73.32,5.16,73.5013469264,131.61,95.10616,16.48888,96.5249441005,20.15616,5.8788800000000005,20.996,74.95,10.61,75.697256225,132.69
2022-02-14 10:30:00,90.6648,16.55015,92.1629720878,19.9548,5.82015,20.78625,70.71,10.73,71.519486855,131.61,90.9348,16.48015,92.4160873174,19.9548,5.82015,20.78625,70.98,10.66,71.7760127062,132.69,94.5248,10.770150000000001,95.1363965371,19.9548,5.82015,20.78625,74.57,4.95,74.7341113549,131.61,96.1648,16.58015,97.5836571003,19.9548,5.82015,20.78625,76.21,10.76,76.9658476209,132.69
2022-02-14 11:00:00,91.31016,16.00338,92.7019605545,20.00016,5.83338,20.8335,71.31,10.17,72.031555585,131.32,91.60016,15.93338,92.9755984667,20.00016,5.83338,20.8335,71.6,10.1,72.3088514637,132.4,95.15016,10.12338,95.687176626,20.00016,5.83338,20.8335,75.15,4.29,75.272349505,131.32,96.79016,17.17338,98.3018822477,20.00016,5.83338,20.8335,76.79,11.34,77.6228039947,132.4
2022-02-14 11:30:00,90.85056,16.61683,92.3576921083,19.60056,5.71683,20.41725,71.25,10.9,72.0789324283,132.35,91.13056,16.53683,92.6188194287,19.60056,5.71683,20.41725,71.53,10.82,72.3437163823,133.44,94.71056,9.62683,95.1985610782,19.60056,5.71683,20.41725,75.11,3.91,75.2117025469,132.35,96.36056,17.72683,97.9775383716,19.60056,5.71683,20.41725,76.76,12.01,77.6938717017,133.44
2022-02-14 12:00:00,90.96008,16.84044,92.5058731811,20.71008,6.04044,21.573,70.25,10.8,71.0753297565,132.35,91.25008,16.77044,92.7783636297,20.71008,6.04044,21.573,70.54,10.73,71.3514155431,133.44,94.84008,9.88044,95.3533631761,20.71008,6.04044,21.573,74.13,3.84,74.2293910793,132.35,96.48008,18.08044,98.159605477,20.71008,6.04044,21.573,75.77,12.04,76.7206263009,133.44
2022-02-14 12:30:00,92.67696,16.54328,94.1419089885,19.41696,5.66328,20.226,73.26,10.88,74.0634997823,132.11,92.96696,16.47328,94.41517148,19.41696,5.66328,20.226,73.55,10.81,74.3401546945,133.08,96.55696,9.57328,97.0303777917,19.41696,5.66328,20.226,77.14,3.91,77.2390296418,132.11,98.24696,17.61328,99.8132896041,19.41696,5.66328,20.226,78.83,11.95,79.7306177074,133.08
2022-02-14 13:00:00,92.75952,16.33486,94.1868154353,17.63952,5.14486,18.3745,75.12,11.19,75.9488676677,132.11,93.05952,16.26486,94.4702065915,17.63952,5.14486,18.3745,75.42,11.12,76.2353644971,133.17,96.67952,9.30486,97.1262580719,17.63952,5.14486,18.3745,79.04,4.16,79.1493979762,132.11,98.39952,16.88486,99.837688442,17.63952,5.14486,18.3745,80.76,11.74,81.6088549117,133.17
2022-02-14 13:30:00,93.67152,16.15586,95.0545394574,19.39152,5.65586,20.1995,74.28,10.5,75.0184537297,132.42,93.96152,16.07586,95.326809007,19.39152,5.65586,20.1995,74.57,10.42,75.2944971429,133.47,97.75152,10.32586,98.2953867028,19.39152,5.65586,20.1995,78.36,4.67,78.4990350259,132.42,99.47152,16.98586,100.911360763,19.39152,5.65586,20.1995,80.08,11.33,80.877532727,133.47
2022-02-14 14:00:00,91.70112,14.79116,92.8863489615,15.74112,4.59116,16.397,75.96,10.2,76.6417745097,132.65,92.01112,14.72116,93.1813219234,15.74112,4.59116,16.397,76.27,10.13,76.939780348,133.69,95.88112,9.31116,96.3321694607,15.74112,4.59116,16.397,80.14,4.72,80.2788764246,132.65,97.60112,15.90116,98.8879442329,15.74112,4.59116,16.397,81.86,11.31,82.6376167372,133.69
2022-02-14 14:30:00,89.12232,15.77651,90.5079344034,18.26232,5.32651,19.02325,70.86,10.45,71.6264064434,132.77,89.43232,15.69651,90.7993407837,18.26232,5.32651,19.02325,71.17,10.37,71.9215252897,133.81,93.26232,10.79651,93.8851690096,18.26232,5.32651,19.02325,75.0,5.47,75.1992081075,132.77,94.86232,15.97651,96.1982776746,18.26232,5.32651,19.02325,76.6,10.65,77.3368120626,133.81
2022-02-14 15:00:00,88.99176,16.89593,90.5814870625,21.07176,6.14593,21.94975,67.92,10.75,68.7654629883,133.02,89.26176,16.80593,90.8300670564,21.07176,6.14593,21.94975,68.19,10.66,69.0181983248,134.06,93.32176,12.45593,94.1493551845,21.07176,6.14593,21.94975,72.25,6.31,72.5250205102,133.02,94.83176,16.11593,96.1914024457,21.07176,6.14593,21.94975,73.76,9.97,74.4307631292,134.06
2022-02-14 15:30:00,89.23984,16.60287,90.7711646695,17.76984,5.18287,18.51025,71.47,11.42,72.376635042,134.11,89.50984,16.52287,91.0220670489,17.76984,5.18287,18.51025,71.74,11.34,72.6307317876,135.16,93.62984,11.38287,94.3192274558,17.76984,5.18287,18.51025,75.86,6.2,76.1129397672,134.11,95.14984,15.38287,96.3852931804,17.76984,5.18287,18.51025,77.38,10.2,78.0493715542,135.16
2022-02-14 16:00:00,91.92728,14.95254,93.1354028318,14.95728,4.36254,15.5805,76.97,10.59,77.6951028058,134.11,92.22728,14.86254,93.4171626172,14.95728,4.36254,15.5805,77.27,10.5,77.9801442676,135.16,96.39728,10.27254,96.9430795336,14.95728,4.36254,15.5805,81.44,5.91,81.6541591102,134.11,97.99728,14.76254,99.1029740959,14.95728,4.36254,15.5805,83.04,10.4,83.6887184751,135.16
2022-02-14 16:30:00,94.24576,15.96043,95.5876488034,15.39576,4.49043,16.03725,78.85,11.47,79.679880773,133.78,94.56576,15.87043,95.8882344856,15.39576,4.49043,16.03725,79.17,11.38,79.9837064658,134.8,98.56576,10.82043,99.1579081554,15.39576,4.49043,16.03725,83.17,6.33,83.4105377036,133.78,100.25576,14.47043,101.2946728982,15.39576,4.49043,16.03725,84.86,9.98,85.4448360055,134.8
2022-02-14 17:00:00,94.8668,15.9599,96.1999384108,14.5368,4.2399000000000004,15.1425,80.33,11.72,81.1804613192,133.98,95.1768,15.8999,96.4957516073,14.5368,4.2399000000000004,15.1425,80.64,11.66,81.4786180541,135.05,99.2468,11.1099,99.8666970929,14.5368,4.2399000000000004,15.1425,84.71,6.87,84.9881226996,133.98,100.9668,13.5399,101.8706218409,14.5368,4.2399000000000004,15.1425,86.43,9.3,86.9289071598,135.05
2022-02-14 17:30:00,96.36464,17.55427,97.9504784958,18.97464,5.53427,19.76525,77.39,12.02,78.3178938685,133.36,96.66464,17.47427,98.2313734932,18.97464,5.53427,19.76525,77.69,11.94,78.6021609118,134.39,100.82464,13.09427,101.6713722636,18.97464,5.53427,19.76525,81.85,7.5600000000000005,82.1983947532,133.36,102.52464,13.93427,103.4672203529,18.97464,5.53427,19.76525,83.55,8.4,83.9712004201,134.39
2022-02-14 18:00:00,99.59616,17.77638,101.1701278671,20.45616,5.96638,21.3085,79.14,11.81,80.016346455,132.47,99.91616,17.71638,101.474672453,20.45616,5.96638,21.3085,79.46,11.75,80.324056795,133.53,103.78616,11.73638,104.4476405815,20.45616,5.96638,21.3085,83.33,5.77,83.5295265161,132.47,105.54616,15.716380000000001,106.7098706355,20.45616,5.96638,21.3085,85.09,9.75,85.6467781064,133.53
2022-02-14 18:30:00,98.92488,17.49184,100.459426385,19.03488,5.55184,19.828,79.89,11.94,80.7773216937,130.79,99.24488,17.43184,100.7641565836,19.03488,5.55184,19.828,80.21,11.88,81.0850078621,131.81,103.15488,11.39184,103.7819988553,19.03488,5.55184,19.828,84.12,5.84,84.3224762445,130.79,104.96488,15.30184,106.0743717436,19.03488,5.55184,19.828,85.93,9.75,86.4813702482,131.81
2022-02-14 19:00:00,96.59456,17.85508,98.2309162301,16.95456,4.94508,17.661,79.64,12.91,80.6795990322,131.04,96.92456,17.79508,98.5445848507,16.95456,4.94508,17.661,79.97,12.85,80.9958233491,132.13,100.85456,11.39508,101.4962566847,16.95456,4.94508,17.661,83.9,6.45,84.1475638388,131.04,102.65456,14.23508,103.6368476528,16.95456,4.94508,17.661,85.7,9.29,86.2020539198,132.13
2022-02-14 19:30:00,93.14368,19.17899,95.0977327877,18.61368,5.42899,19.38925,74.53,13.75,75.7877523087,131.79,93.45368,19.11899,95.3893394681,18.61368,5.42899,19.38925,74.84,13.69,76.0818092582,132.88,97.41368,13.55899,98.3527897976,18.61368,5.42899,19.38925,78.8,8.13,79.218286399,131.79,99.09368,13.14899,99.9622596481,18.61368,5.42899,19.38925,80.48,7.72,80.8494205298,132.88
2022-02-14 20:00:00,89.94616,20.79388,92.3184550575,20.51616,5.98388,21.371,69.43,14.81,70.9919784201,132.2,90.24616,20.73388,92.5973173186,20.51616,5.98388,21.371,69.73,14.75,71.2729640186,133.31,94.28616,15.86388,95.6114148844,20.51616,5.98388,21.371,73.77,9.88,74.4286725664,132.2,95.85616,12.13388,96.6210870038,20.51616,5.98388,21.371,75.34,6.15,75.5905953145,133.31
2022-02-14 20:30:00,87.0676,20.6093,89.473516843,18.4776,5.3893,19.2475,68.59,15.22,70.258355375,132.96,87.3276,20.5593,89.7150741974,18.4776,5.3893,19.2475,68.85,15.17,70.5014283543,134.06,91.4476,16.1393,92.8608666245,18.4776,5.3893,19.2475,72.97,10.75,73.7575989306,132.96,93.0376,10.6893,93.6496457455,18.4776,5.3893,19.2475,74.56,5.3,74.7481344249,134.06
2022-02-14 21:00:00,83.97632,21.44101,86.670290357,17.14632,5.00101,17.86075,66.83,16.44,68.8223982436,132.96,84.23632,21.39101,86.909912645,17.14632,5.00101,17.86075,67.09,16.39,69.0630161519,134.1,88.16632,16.48101,89.6934984988,17.14632,5.00101,17.86075,71.02,11.48,71.9418570792,132.96,89.70632,9.54101,90.2122758817,17.14632,5.00101,17.86075,72.56,4.54,72.7018926851,134.1
2022-02-14 21:30:00,82.02832,20.64326,84.5859885882,13.34832,3.89326,13.9045,68.68,16.75,70.6930328958,132.96,82.30832,20.58326,84.8429733888,13.34832,3.89326,13.9045,68.96,16.69,70.9509527773,134.1,86.15832,15.10326,87.47207879,13.34832,3.89326,13.9045,72.81,11.21,73.6679048161,132.96,87.75832,8.82326,88.2007519597,13.34832,3.89326,13.9045,74.41,4.93,74.5731385956,134.1
2022-02-14 22:00:00,78.40656,22.08358,81.4571860344,12.28656,3.58358,12.7985,66.12,18.5,68.6593358546,133.46,78.66656,22.05358,81.6993760873,12.28656,3.58358,12.7985,66.38,18.47,68.901707526,134.52,82.25656,15.40358,83.68639041,12.28656,3.58358,12.7985,69.97,11.82,70.9613507481,133.46,83.78656,7.76358,84.1454740972,12.28656,3.58358,12.7985,71.5,4.18,71.6220803942,134.52
