Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2022-02-14 22:30:00,74.78416,14.87913,76.2499776817,10.69416,3.11913,11.13975,64.09,11.76,65.1600007673,132.37,75.03416,14.84913,76.489357617,10.69416,3.11913,11.13975,64.34,11.73,65.4005236982,134.17,77.18416,43.44913,88.5732547255,10.69416,3.11913,11.13975,66.49,40.33,77.7652171604,132.37,78.99416,20.53913,81.620666349,10.69416,3.11913,11.13975,68.3,17.42,70.4864979978,134.17
2022-02-14 23:00:00,70.86896,12.34553,71.9362328904,10.57896,3.08553,11.01975,60.29,9.26,60.9969810728,132.37,71.11896,12.25553,72.1671981378,10.57896,3.08553,11.01975,60.54,9.17,61.2305520145,133.46,72.60896,58.05553,92.9650775069,10.57896,3.08553,11.01975,62.03,54.97,82.8819751213,132.37,74.47896,26.01553,78.8918454839,10.57896,3.08553,11.01975,63.9,22.93,67.889578729,133.46
2022-02-14 23:30:00,66.0832,13.80385,67.5095222695,10.0932,2.9438500000000003,10.51375,55.99,10.86,57.0334962982,132.9,66.3132,13.73385,67.7204483894,10.0932,2.9438500000000003,10.51375,56.22,10.79,57.2460697341,133.97,67.6832,58.10385,89.2024268003,10.0932,2.9438500000000003,10.51375,57.59,55.16,79.7448035925,132.9,69.5332,26.46385,74.398933185,10.0932,2.9438500000000003,10.51375,59.44,23.52,63.9242051182,133.97
2022-02-15 00:00:00,63.85096,14.13903,65.3976854503,10.59096,3.08903,11.03225,53.26,11.05,54.3942101698,133.83,64.06096,14.06903,65.5876833046,10.59096,3.08903,11.03225,53.47,10.98,54.5857243242,134.92,65.43096,58.48903,87.7620484997,10.59096,3.08903,11.03225,54.84,55.4,77.9524573057,133.83,67.25096,26.41903,72.2541124578,10.59096,3.08903,11.03225,56.66,23.33,61.2751540186,134.92
2022-02-15 00:30:00,64.42344,14.71017,66.0815308756,11.14344,3.25017,11.60775,53.28,11.46,54.4985320903,133.83,64.63344,14.64017,66.2707789592,11.14344,3.25017,11.60775,53.49,11.39,54.689232944,134.85,65.95344,59.40017,88.7594301686,11.14344,3.25017,11.60775,54.81,56.15,78.4662895771,133.83,67.81344,26.59017,72.8402346596,11.14344,3.25017,11.60775,56.67,23.34,61.2882084907,134.85
2022-02-15 01:00:00,67.26056,13.948080000000001,68.6915705687,11.41056,3.32808,11.886,55.85,10.62,56.8507422995,134.53,67.47056,13.87808,68.8830717317,11.41056,3.32808,11.886,56.06,10.55,57.0440715588,135.57,68.95056,58.80808,90.623231004,11.41056,3.32808,11.886,57.54,55.48,79.9304822956,134.53,70.83056,26.59808,75.6599371504,11.41056,3.32808,11.886,59.42,23.27,63.8140211866,135.57
2022-02-15 01:30:00,66.33376,15.70193,68.1668418035,14.30376,4.17193,14.899750000000001,52.03,11.53,53.2922302029,133.78,66.56376,15.63193,68.3746398957,14.30376,4.17193,14.899750000000001,52.26,11.46,53.5017681951,134.82,68.28376,60.88193,91.4837760494,14.30376,4.17193,14.899750000000001,53.98,56.71,78.2934511948,133.78,69.85376,26.62193,74.7547653535,14.30376,4.17193,14.899750000000001,55.55,22.45,59.914981432,134.82
2022-02-15 02:00:00,66.14224,16.21607,68.1010781006,15.79224,4.60607,16.45025,50.35,11.61,51.6712163588,133.97,66.33224,16.14607,68.2690386622,15.79224,4.60607,16.45025,50.54,11.54,51.8407484514,135.02,67.86224,61.30607,91.453364272,15.79224,4.60607,16.45025,52.07,56.7,76.981653009,133.97,69.61224,27.05607,74.6853056609,15.79224,4.60607,16.45025,53.82,22.45,58.3146199507,135.02
2022-02-15 02:30:00,65.84864,15.20752,67.5818914681,13.32864,3.8875200000000003,13.884,52.52,11.32,53.7260904961,134.18,66.05864,15.12752,67.7686194341,13.32864,3.8875200000000003,13.884,52.73,11.24,53.9146594165,135.25,67.49864,60.05752,90.349167735,13.32864,3.8875200000000003,13.884,54.17,56.17,78.0349780547,134.18,69.29864,26.47752,74.1846383775,13.32864,3.8875200000000003,13.884,55.97,22.59,60.3568471675,135.25
2022-02-15 03:00:00,64.89712,15.61541,66.7493611487,13.52712,3.94541,14.09075,51.37,11.67,52.6788933065,133.84,65.09712,15.54541,66.9275339779,13.52712,3.94541,14.09075,51.57,11.6,52.8585366805,134.93,66.53712,60.62541,90.0146025685,13.52712,3.94541,14.09075,53.01,56.68,77.6059437157,133.84,68.30712,26.28541,73.1900636805,13.52712,3.94541,14.09075,54.78,22.34,59.1601555103,134.93
2022-02-15 03:30:00,63.3764,16.5402,65.4992083387,14.6064,4.2602,15.215,48.77,12.28,50.2922588477,134.02,63.5864,16.4702,65.684836553,14.6064,4.2602,15.215,48.98,12.21,50.4789510588,135.15,65.0264,61.4202,89.4476029025,14.6064,4.2602,15.215,50.42,57.16,76.2196956173,134.02,66.7264,25.8702,71.565911613,14.6064,4.2602,15.215,52.12,21.61,56.422393604,135.15
2022-02-15 04:00:00,62.24712,16.89541,64.4992932315,14.96712,4.36541,15.59075,47.28,12.53,48.91215902,133.84,62.43712,16.83541,64.6670316604,14.96712,4.36541,15.59075,47.47,12.47,49.0805643814,134.95,63.93712,61.72541,88.8705887995,14.96712,4.36541,15.59075,48.97,57.36,75.4203586573,133.84,65.61712,25.65541,70.4542865932,14.96712,4.36541,15.59075,50.65,21.29,54.9425754766,134.95
2022-02-15 04:30:00,61.81544,16.83492,64.0668647102,15.68544,4.5749200000000005,16.339,46.13,12.26,47.731378568,133.71,62.01544,16.77492,64.2441650222,15.68544,4.5749200000000005,16.339,46.33,12.2,47.9093821709,134.81,63.52544,61.30492,88.282358053,15.68544,4.5749200000000005,16.339,47.84,56.73,74.208884239,133.71,65.21544,25.91492,70.1757557352,15.68544,4.5749200000000005,16.339,49.53,21.34,53.9315909278,134.81
2022-02-15 05:00:00,61.74528,16.84529,64.0019015144,15.51528,4.52529,16.16175,46.23,12.32,47.8434457371,133.19,61.93528,16.77529,64.1668860337,15.51528,4.52529,16.16175,46.42,12.25,48.0091543354,134.22,63.42528,61.61529,88.4262975865,15.51528,4.52529,16.16175,47.91,57.09,74.5294317703,133.19,65.10528,26.03529,70.1179991818,15.51528,4.52529,16.16175,49.59,21.51,54.054122877,134.22
2022-02-15 05:30:00,62.87288,17.50459,65.2641533352,16.95288,4.94459,17.65925,45.92,12.56,47.6067222144,133.69,63.06288,17.45459,65.4338562669,16.95288,4.94459,17.65925,46.11,12.51,47.7769002762,134.76,64.42288,60.18459,88.1617396662,16.95288,4.94459,17.65925,47.47,55.24,72.8344595641,133.69,66.11288,26.85459,71.3588250041,16.95288,4.94459,17.65925,49.16,21.91,53.8214984927,134.76
2022-02-15 06:00:00,66.21912,16.27266,68.1892316796,16.32912,4.76266,17.0095,49.89,11.51,51.2005097631,132.58,66.40912,16.21266,68.359502364,16.32912,4.76266,17.0095,50.08,11.45,51.3722580777,133.64,67.81912,59.26266,90.0638435103,16.32912,4.76266,17.0095,51.49,54.5,74.9764636403,132.58,69.54912,28.29266,75.0836513673,16.32912,4.76266,17.0095,53.22,23.53,58.1895978677,133.64
2022-02-15 06:30:00,72.59848,14.69414,74.070622035,18.04848,5.26414,18.8005,54.55,9.43,55.3590769432,133.34,72.81848,14.63414,74.2744174198,18.04848,5.26414,18.8005,54.77,9.37,55.565725047,134.45,74.33848,57.72414,94.1184676217,18.04848,5.26414,18.8005,56.29,52.46,76.9455372325,133.34,76.13848,30.93414,82.1826572596,18.04848,5.26414,18.8005,58.09,25.67,63.5090308539,134.45
2022-02-15 07:00:00,77.82552,13.48536,78.9852296167,19.59552,5.71536,20.412,58.23,7.77,58.7461130629,133.34,78.04552,13.40536,79.1884263564,19.59552,5.71536,20.412,58.45,7.69,58.9536987813,134.45,79.67552,56.71536,97.799900548,19.59552,5.71536,20.412,60.08,51.0,78.8074006677,133.34,81.52552,33.21536,88.032213145,19.59552,5.71536,20.412,61.93,27.5,67.7611607043,134.45
2022-02-15 07:30:00,83.95152,11.51336,84.7373304323,19.69152,5.74336,20.512,64.26,5.77,64.5185283465,133.61,84.21152,11.51336,84.9949266674,19.69152,5.74336,20.512,64.52,5.77,64.7774906893,134.7,84.88152,45.21336,96.172347169,19.69152,5.74336,20.512,65.19,39.47,76.2077227058,133.61,86.41152,26.81336,90.4760026924,19.69152,5.74336,20.512,66.72,21.07,69.967873342,134.7
2022-02-15 08:00:00,87.69616,11.77138,88.4826642108,22.97616,6.70138,23.9335,64.72,5.07,64.9182817086,133.61,87.94616,11.88138,88.7451083128,22.97616,6.70138,23.9335,64.97,5.18,65.1761712591,134.7,86.92616,32.13138,92.674607488,22.97616,6.70138,23.9335,63.95,25.43,68.8206902029,133.61,87.95616,15.62138,89.3326009643,22.97616,6.70138,23.9335,64.98,8.92,65.589380238,134.7
2022-02-15 08:30:00,92.52112,14.22741,93.6086365746,23.99112,6.99741,24.99075,68.53,7.23,68.9103315911,132.47,92.81112,14.36741,93.9165931333,23.99112,6.99741,24.99075,68.82,7.37,69.213505185,133.57,91.79112,30.64741,96.7722762498,23.99112,6.99741,24.99075,67.8,23.65,71.8064238073,132.47,92.89112,13.91741,93.9279217058,23.99112,6.99741,24.99075,68.9,6.92,69.2466345753,133.57
2022-02-15 09:00:00,94.38744,14.80092,95.5408606964,23.55744,6.87092,24.539,70.83,7.93,71.2725318759,133.23,94.66744,14.94092,95.8392158075,23.55744,6.87092,24.539,71.11,8.07,71.5664516376,134.34,93.76744,28.81092,98.0938423929,23.55744,6.87092,24.539,70.21,21.94,73.5581926097,133.23,94.91744,12.79092,95.7754042048,23.55744,6.87092,24.539,71.36,5.92,71.6051394803,134.34
2022-02-15 09:30:00,95.41256,11.65408,96.1216634604,23.60256,6.88408,24.586,71.81,4.77,71.96824994400001,133.93,95.70256,11.56408,96.3986926094,23.60256,6.88408,24.586,72.1,4.68,72.2517293911,135.03,97.47256,15.15408,98.6435304194,23.60256,6.88408,24.586,73.87,8.27,74.3314859262,133.93,99.35256,14.99408,100.4776274282,23.60256,6.88408,24.586,75.75,8.11,76.1829022813,135.03
2022-02-15 10:00:00,95.95248,11.37864,96.6247994378,23.41248,6.82864,24.388,72.54,4.55,72.6825570546,133.93,96.26248,11.27864,96.9209614892,23.41248,6.82864,24.388,72.85,4.45,72.9857862875,135.03,98.01248,14.58864,99.0922532431,23.41248,6.82864,24.388,74.6,7.76,75.0025172911,133.93,99.89248,15.31864,101.0602211159,23.41248,6.82864,24.388,76.48,8.49,76.9497920725,135.03
2022-02-15 10:30:00,96.15408,11.50869,96.840368887,23.58408,6.87869,24.56675,72.57,4.63,72.7175480885,133.42,96.45408,11.39869,97.1252782872,23.58408,6.87869,24.56675,72.87,4.52,73.0100493083,134.47,98.29408,14.73869,99.3929330786,23.58408,6.87869,24.56675,74.71,7.86,75.1223249108,133.42,100.14408,15.35869,101.3149846645,23.58408,6.87869,24.56675,76.56,8.48,77.0282026273,134.47
2022-02-15 11:00:00,96.21304,9.04547,96.6373095319,21.89304,6.38547,22.80525,74.32,2.66,74.3675870255,133.79,96.49304,8.95547,96.9077252409,21.89304,6.38547,22.80525,74.6,2.5700000000000003,74.6442556397,134.9,98.43304,14.21547,99.4542254053,21.89304,6.38547,22.80525,76.54,7.83,76.9394599669,133.79,100.33304,14.56547,101.3847712034,21.89304,6.38547,22.80525,78.44,8.18,78.8653662896,134.9
2022-02-15 11:30:00,97.43624,8.10932,97.7731145878,19.98624,5.82932,20.819,77.45,2.2800000000000002,77.4835524482,133.21,97.75624,7.99932,98.0829831286,19.98624,5.82932,20.819,77.77,2.17,77.8002686371,134.38,99.75624,13.93932,100.7254290683,19.98624,5.82932,20.819,79.77,8.11,80.1812010386,133.21,101.71624,13.94932,102.6682862826,19.98624,5.82932,20.819,81.73,8.12,82.1323766854,134.38
2022-02-15 12:00:00,98.36296,5.57628,98.5208952385,15.07296,4.39628,15.701,83.29,1.18,83.2983583272,133.21,98.67296,5.44628,98.8231501269,15.07296,4.39628,15.701,83.6,1.05,83.6065936395,134.38,100.64296,12.25628,101.3864971138,15.07296,4.39628,15.701,85.57,7.86,85.9302304198,133.21,102.73296,12.58628,103.5010894368,15.07296,4.39628,15.701,87.66,8.19,88.0417611137,134.38
2022-02-15 12:30:00,98.9668,5.1099,99.098630567,13.3368,3.8899,13.8925,85.63,1.22,85.6386904384,132.46,99.3168,4.9999,99.4425751992,13.3368,3.8899,13.8925,85.98,1.11,85.9871647399,133.56,101.1268,12.0399,101.8409979834,13.3368,3.8899,13.8925,87.79,8.15,88.1674917416,132.46,103.2668,11.7899,103.9376434419,13.3368,3.8899,13.8925,89.93,7.9,90.2763252464,133.56
2022-02-15 13:00:00,97.5256,5.7970500000000005,97.6977402198,12.9156,3.7670500000000002,13.45375,84.61,2.03,84.6343488189,132.46,97.8856,5.66705,98.0495086324,12.9156,3.7670500000000002,13.45375,84.97,1.9,84.9912401369,133.6,99.6656,11.91705,100.3755343899,12.9156,3.7670500000000002,13.45375,86.75,8.15,87.1319975669,132.46,101.7856,11.80705,102.4681160023,12.9156,3.7670500000000002,13.45375,88.87,8.04,89.2329451492,133.6
2022-02-15 13:30:00,95.59128,7.79454,95.9085380237,14.38128,4.19454,14.9805,81.21,3.6,81.2897539669,133.17,95.93128,7.69454,96.2393704689,14.38128,4.19454,14.9805,81.55,3.5,81.6250727412,134.29,97.59128,12.95454,98.4473363715,14.38128,4.19454,14.9805,83.21,8.76,83.6698374565,133.17,99.61128,11.62454,100.2872725397,14.38128,4.19454,14.9805,85.23,7.43,85.5532454089,134.29
2022-02-15 14:00:00,92.85672,7.70071,93.1754870321,14.43672,4.21071,15.03825,78.42,3.49,78.4976209831,133.27,93.18672,7.60071,93.4961794774,14.43672,4.21071,15.03825,78.75,3.39,78.8229319424,134.42,94.89672,12.89071,95.768250851,14.43672,4.21071,15.03825,80.46,8.68,80.926843507,133.27,96.84672,11.24071,97.4968755195,14.43672,4.21071,15.03825,82.41,7.03,82.7093041925,134.42
2022-02-15 14:30:00,90.67912,7.90141,91.0227174059,14.19912,4.14141,14.79075,76.48,3.76,76.5723709963,131.29,90.98912,7.80141,91.3229541592,14.19912,4.14141,14.79075,76.79,3.66,76.8771728148,132.4,92.72912,13.85141,93.7579396903,14.19912,4.14141,14.79075,78.53,9.71,79.1280291679,131.29,94.60912,10.24141,95.1618204217,14.19912,4.14141,14.79075,80.41,6.1,80.6410447601,132.4
2022-02-15 15:00:00,90.11232,7.93776,90.4612527528,12.95232,3.7777600000000002,13.492,77.16,4.16,77.2720596335,131.68,90.42232,7.83776,90.7613708358,12.95232,3.7777600000000002,13.492,77.47,4.06,77.5763140398,132.87,92.11232,13.21776,93.0558363307,12.95232,3.7777600000000002,13.492,79.16,9.44,79.7208830859,131.68,94.02232,10.24776,94.5791374628,12.95232,3.7777600000000002,13.492,81.07,6.47,81.3277677057,132.87
2022-02-15 15:30:00,90.6468,7.9761500000000005,90.9970401665,11.7468,3.42615,12.23625,78.9,4.55,79.0310856562,132.14,90.9668,7.87615,91.3071324764,11.7468,3.42615,12.23625,79.22,4.45,79.3448857835,133.28,92.6468,13.14615,93.5748406895,11.7468,3.42615,12.23625,80.9,9.72,81.4818286491,132.14,94.5968,9.64615,95.0873429015,11.7468,3.42615,12.23625,82.85,6.22,83.0831565361,133.28
2022-02-15 16:00:00,92.67088,7.54484,92.9775059388,12.29088,3.58484,12.803,80.38,3.96,80.4774875353,132.33,92.99088,7.46484,93.2900187555,12.29088,3.58484,12.803,80.7,3.88,80.7932200126,133.53,94.70088,13.10484,95.6033132491,12.29088,3.58484,12.803,82.41,9.52,82.9580526531,132.33,96.68088,9.92484,97.188965457,12.29088,3.58484,12.803,84.39,6.34,84.6278187123,133.53
2022-02-15 16:30:00,94.1368,7.13615,94.4068946161,10.5468,3.07615,10.98625,83.59,4.06,83.6885398367,131.93,94.4668,7.02615,94.7277313465,10.5468,3.07615,10.98625,83.92,3.95,84.0129091271,133.05,96.2168,12.89615,97.0772027155,10.5468,3.07615,10.98625,85.67,9.82,86.2309764528,131.93,98.2668,9.06615,98.684137824,10.5468,3.07615,10.98625,87.72,5.99,87.9242770798,133.05
2022-02-15 17:00:00,96.17992,7.22206,96.450687721,10.66992,3.11206,11.1145,85.51,4.11,85.6087156778,131.76,96.51992,7.12206,96.7823263589,10.66992,3.11206,11.1145,85.85,4.01,85.9436012743,132.94,98.24992,13.11206,99.1210012936,10.66992,3.11206,11.1145,87.58,10.0,88.1490578509,131.76,100.33992,8.87206,100.7313903123,10.66992,3.11206,11.1145,89.67,5.76,89.8548078847,132.94
2022-02-15 17:30:00,98.40024,9.79757,98.8868020009,13.26024,3.86757,13.81275,85.14,5.93,85.3462623669,131.64,98.97024,9.42757,99.4182452157,13.26024,3.86757,13.81275,85.71,5.5600000000000005,85.8901490277,132.73,100.37024,15.13757,101.5053254916,13.26024,3.86757,13.81275,87.11,11.27,87.8360119769,131.64,102.41024,8.45757,102.7588815975,13.26024,3.86757,13.81275,89.15,4.59,89.268082762,132.73
2022-02-15 18:00:00,101.11576,14.14418,102.1002191391,14.58576,4.25418,15.1935,86.53,9.89,87.0933579557,131.4,102.64576,13.55418,103.5367946261,14.58576,4.25418,15.1935,88.06,9.3,88.5497238844,132.57,103.22576,17.56418,104.7093976043,14.58576,4.25418,15.1935,88.64,13.31,89.633730816,131.4,104.98576,6.45418,105.1839638075,14.58576,4.25418,15.1935,90.4,2.2,90.426765949,132.57
2022-02-15 18:30:00,100.58312,14.40966,101.6100503408,13.71312,3.99966,14.2845,86.87,10.41,87.4915138742,132.9,102.12312,12.87966,102.9321003393,13.71312,3.99966,14.2845,88.41,8.88,88.8548394855,134.1,102.69312,17.83966,104.2311391296,13.71312,3.99966,14.2845,88.98,13.84,90.0499083842,132.9,104.49312,5.75966,104.6517358224,13.71312,3.99966,14.2845,90.78,1.76,90.7970594238,134.1
2022-02-15 19:00:00,98.67896,14.47178,99.7344953517,12.58896,3.67178,13.1135,86.09,10.8,86.7647860598,132.9,100.23896,12.32178,100.9934421844,12.58896,3.67178,13.1135,87.65,8.65,88.0757912255,134.1,100.74896,17.80178,102.3096100679,12.58896,3.67178,13.1135,88.16,14.13,89.2851751412,132.9,102.51896,5.24178,102.6528782697,12.58896,3.67178,13.1135,89.93,1.57,89.9437035039,134.1
2022-02-15 19:30:00,95.52696,17.19453,97.0621035665,12.42696,3.62453,12.94475,83.1,13.57,84.2006823013,133.36,97.01696,9.80453,97.5111241662,12.42696,3.62453,12.94475,84.59,6.18,84.8154496539,134.46,97.36696,18.38453,99.0874151594,12.42696,3.62453,12.94475,84.94,14.76,86.212883028,133.36,99.07696,4.82453,99.1943551446,12.42696,3.62453,12.94475,86.65,1.2,86.6583088919,134.46
2022-02-15 20:00:00,93.06056,15.92933,94.4140422912,11.62056,3.38933,12.10475,81.44,12.54,82.3997888347,134.58,94.54056,11.87933,95.2839753913,11.62056,3.38933,12.10475,82.92,8.49,83.3535032257,135.74,94.40056,22.08933,96.950524641,11.62056,3.38933,12.10475,82.78,18.7,84.865884783,134.58,96.05056,6.11933,96.2452922275,11.62056,3.38933,12.10475,84.43,2.73,84.4741250325,135.74
2022-02-15 20:30:00,91.89104,12.04447,92.6770332384,11.98104,3.49447,12.48025,79.91,8.55,80.3661035512,135.12,93.35104,22.92447,96.1246482119,11.98104,3.49447,12.48025,81.37,19.43,83.6576463929,136.25,90.00104,34.71447,96.463887691,11.98104,3.49447,12.48025,78.02,31.22,84.0345690773,135.12,91.30104,17.98447,93.0554730592,11.98104,3.49447,12.48025,79.32,14.49,80.632639173,136.25
2022-02-15 21:00:00,84.68224,30.70982,90.0787145548,10.90224,3.17982,11.3565,73.78,27.53,78.7489003098,133.87,86.19224,11.84982,87.0029911569,10.90224,3.17982,11.3565,75.29,8.67,75.7875517483,135.08,89.98224,8.99982,90.4311908329,10.90224,3.17982,11.3565,79.08,5.82,79.2938761822,133.87,91.63224,13.56982,92.6315681733,10.90224,3.17982,11.3565,80.73,10.39,81.3958537028,135.08
2022-02-15 21:30:00,80.41952,33.53986,87.1333541524,10.07952,2.93986,10.4995,70.34,30.6,76.7077284242,133.04,81.90952,13.66986,83.0423659288,10.07952,2.93986,10.4995,71.83,10.73,72.6270046195,134.15,86.00952,9.09986,86.4895657444,10.07952,2.93986,10.4995,75.93,6.16,76.1794624554,133.04,87.59952,12.83986,88.5355177827,10.07952,2.93986,10.4995,77.52,9.9,78.1496026861,134.15
2022-02-15 22:00:00,79.33264,11.30202,80.1336597533,11.01264,3.21202,11.4715,68.32,8.09,68.7973146278,132.8,80.62264,18.90202,82.8087944644,11.01264,3.21202,11.4715,69.61,15.69,71.3563465993,133.97,78.97264,58.20202,98.1027675484,11.01264,3.21202,11.4715,67.96,54.99,87.4211742085,132.8,80.75264,14.16202,81.9850698448,11.01264,3.21202,11.4715,69.74,10.95,70.5944055857,133.97
2022-02-15 22:30:00,74.8368,9.9949,75.5012891297,13.9368,4.0649,14.5175,60.9,5.93,61.188029058,134.15,76.0268,18.9649,78.3565041988,13.9368,4.0649,14.5175,62.09,14.9,63.8527845908,135.28,73.6368,70.3349,101.8301353836,13.9368,4.0649,14.5175,59.7,66.27,89.195307612,134.15,75.3968,16.0149,77.0788847367,13.9368,4.0649,14.5175,61.46,11.95,62.6109742777,135.28
2022-02-15 23:00:00,68.30304,28.36297,73.9578484034,15.23304,4.44297,15.867750000000001,53.07,23.92,58.2116079489,134.87,69.53304,8.49297,70.0497979373,15.23304,4.44297,15.867750000000001,54.3,4.05,54.45082644,136.01,71.33304,54.53297,89.7900184467,15.23304,4.44297,15.867750000000001,56.1,50.09,75.2078327038,134.87,73.09304,31.88297,79.7440673183,15.23304,4.44297,15.867750000000001,57.86,27.44,64.0369674485,136.01
2022-02-15 23:30:00,64.56144,30.55167,71.4253741654,18.21144,5.31167,18.97025,46.35,25.24,52.7767003516,132.46,65.70144,10.32167,66.5072634354,18.21144,5.31167,18.97025,47.49,5.01,47.7535359947,133.57,67.44144,56.68167,88.0974434547,18.21144,5.31167,18.97025,49.23,51.37,71.1510351295,132.46,69.15144,32.89167,76.5753459637,18.21144,5.31167,18.97025,50.94,27.58,57.9270230549,133.57
2022-02-16 00:00:00,61.94728,32.03379,69.7397246995,22.36728,6.52379,23.29925,39.58,25.51,47.088602655,133.68,62.95728,11.72379,64.0395686819,22.36728,6.52379,23.29925,40.59,5.2,40.9217313905,134.75,64.80728,58.86379,87.5495820331,22.36728,6.52379,23.29925,42.44,52.34,67.3841910243,133.68,66.43728,33.54379,74.4251168717,22.36728,6.52379,23.29925,44.07,27.02,51.6937646143,134.75
2022-02-16 00:30:00,61.94464,31.23052,69.3720678962,21.94464,6.40052,22.859,40.0,24.83,47.0800265505,134.0,62.97464,10.84052,63.9008775918,21.94464,6.40052,22.859,41.03,4.44,41.2695347684,135.07,65.02464,60.490520000000004,88.8105107349,21.94464,6.40052,22.859,43.08,54.09,69.1492190845,134.0,66.63464,32.19052,74.0027352589,21.94464,6.40052,22.859,44.69,25.79,51.5976763043,135.07
2022-02-16 01:00:00,65.11816,31.09988,72.1635454908,22.14816,6.45988,23.071,42.97,24.64,49.5333271646,134.21,66.15816,10.89988,67.0500523385,22.14816,6.45988,23.071,44.01,4.44,44.2334002763,135.27,68.24816,59.22988,90.3658676061,22.14816,6.45988,23.071,46.1,52.77,70.0705565841,134.21,69.89816,32.74988,77.1900732698,22.14816,6.45988,23.071,47.75,26.29,54.5089588967,135.27
2022-02-16 01:30:00,65.77088,31.02984,72.7231711795,22.97088,6.69984,23.928,42.8,24.33,49.2319906159,133.61,66.83088,10.87984,67.7106892595,22.97088,6.69984,23.928,43.86,4.18,44.058733527,134.7,68.86088,59.00984,90.6861732085,22.97088,6.69984,23.928,45.89,52.31,69.5861207426,133.61,70.51088,33.19984,77.9359581605,22.97088,6.69984,23.928,47.54,26.5,54.4270300494,134.7
2022-02-16 02:00:00,64.45344,31.52142,71.7484902047,24.07344,7.02142,25.0765,40.38,24.5,47.2312862412,133.39,65.48344,11.33142,66.4566173789,24.07344,7.02142,25.0765,41.41,4.31,41.6336906843,134.46,67.51344,59.57142,90.0378734836,24.07344,7.02142,25.0765,43.44,52.55,68.1801738044,133.39,69.13344,33.47142,76.8099504169,24.07344,7.02142,25.0765,45.06,26.45,52.2494602843,134.46
2022-02-16 02:30:00,62.97728,32.10129,70.6868489598,24.58728,7.17129,25.61175,38.39,24.93,45.7744142508,133.55,63.97728,11.92129,65.078487317,24.58728,7.17129,25.61175,39.39,4.75,39.6753651527,134.62,66.01728,60.16129,89.3177590016,24.58728,7.17129,25.61175,41.43,52.99,67.263548821,133.55,67.59728,33.16129,75.293183077,24.58728,7.17129,25.61175,43.01,25.99,50.2527631081,134.62
2022-02-16 03:00:00,61.40816,32.32738,69.3975620051,24.60816,7.17738,25.6335,36.8,25.15,44.5731140936,133.55,62.37816,11.96738,63.5157699241,24.60816,7.17738,25.6335,37.77,4.79,38.0725229004,134.62,64.44816,61.44738,89.0468743766,24.60816,7.17738,25.6335,39.84,54.27,67.3235360034,133.55,66.01816,32.70738,73.6761165932,24.60816,7.17738,25.6335,41.41,25.53,48.6473945859,134.62
2022-02-16 03:30:00,60.288,32.5765,68.5264277214,24.468,7.1365,25.4875,35.82,25.44,43.9347925908,134.09,61.228,12.2765,62.4466206952,24.468,7.1365,25.4875,36.76,5.14,37.1176130698,135.16,63.258,61.1365,87.972985605,24.468,7.1365,25.4875,38.79,54.0,66.4880748706,134.09,64.818,32.6465,72.5752511966,24.468,7.1365,25.4875,40.35,25.51,47.7376434274,135.16
2022-02-16 04:00:00,59.01936,32.60523,67.4268928408,24.42936,7.12523,25.44725,34.59,25.48,42.9615933131,133.81,59.96936,12.20523,61.1987890253,24.42936,7.12523,25.44725,35.54,5.08,35.9012256058,134.87,61.98936,61.87523,87.5855287177,24.42936,7.12523,25.44725,37.56,54.75,66.3951511784,133.81,63.53936,32.31523,71.2848115601,24.42936,7.12523,25.44725,39.11,25.19,46.5201913152,134.87
2022-02-16 04:30:00,58.39024,32.78507,66.96477389020001,24.36024,7.10507,25.37525,34.03,25.68,42.6321861978,134.17,59.30024,12.68507,60.6418128436,24.36024,7.10507,25.37525,34.94,5.58,35.3827641656,135.24,61.28024,60.83507,86.3491375542,24.36024,7.10507,25.37525,36.92,53.73,65.1920186833,134.17,62.81024,32.14507,70.5580029066,24.36024,7.10507,25.37525,38.45,25.04,45.8846826294,135.24
2022-02-16 05:00:00,58.54264,32.22077,66.8237885604,23.28264,6.79077,24.25275,35.26,25.43,43.4735839332,133.23,59.47264,12.07077,60.6852403552,23.28264,6.79077,24.25275,36.19,5.28,36.5731390504,134.34,61.46264,60.26077,86.0756441554,23.28264,6.79077,24.25275,38.18,53.47,65.7020037746,133.23,63.00264,32.25077,70.77743152,23.28264,6.79077,24.25275,39.72,25.46,47.1793386982,134.34
2022-02-16 05:30:00,59.63448,31.63714,67.5068872949,21.86448,6.37714,22.7755,37.77,25.26,45.4383153297,133.36,60.61448,11.37714,61.6729640949,21.86448,6.37714,22.7755,38.75,5.0,39.0712490202,134.45,62.55448,60.27714,86.8699981274,21.86448,6.37714,22.7755,40.69,53.9,67.5343327501,133.36,64.13448,31.82714,71.5974745745,21.86448,6.37714,22.7755,42.27,25.45,49.3402006482,134.45
2022-02-16 06:00:00,61.95336,30.75098,69.1653206907,23.76336,6.93098,24.7535,38.19,23.82,45.0096489655,133.73,62.92336,10.84098,63.850419584,23.76336,6.93098,24.7535,39.16,3.91,39.3547163628,134.82,65.02336,59.25098,87.9699720169,23.76336,6.93098,24.7535,41.26,52.32,66.6315991103,133.73,66.56336,32.64098,74.1357840037,23.76336,6.93098,24.7535,42.8,25.71,49.9283897197,134.82
2022-02-16 06:30:00,68.2396,28.1778,73.8283916999,23.8896,6.9678,24.885,44.35,21.21,49.1608238336,132.53,69.3096,8.2478,69.7986164404,23.8896,6.9678,24.885,45.42,1.28,45.4380325278,133.53,71.6296,57.7878,92.0338493436,23.8896,6.9678,24.885,47.74,50.82,69.7264655637,132.53,73.2596,34.2678,80.878001391,23.8896,6.9678,24.885,49.37,27.3,56.4153073199,133.53
2022-02-16 07:00:00,74.49832,26.12201,78.9452917485,23.93832,6.98201,24.93575,50.56,19.14,54.0615686047,132.53,75.65832,8.13201,76.0940928842,23.93832,6.98201,24.93575,51.72,1.15,51.7327836096,133.53,77.75832,47.66201,91.2031991021,23.93832,6.98201,24.93575,53.82,40.68,67.4644706494,132.53,79.21832,29.29201,84.4604290391,23.93832,6.98201,24.93575,55.28,22.31,59.6122009324,133.53
2022-02-16 07:30:00,80.8692,21.21935,83.6067480713,21.2892,6.20935,22.17625,59.58,15.01,61.4416511822,131.45,82.1692,10.90935,82.8902367355,21.2892,6.20935,22.17625,60.88,4.7,61.0611529534,132.57,83.1792,24.25935,86.6446500083,21.2892,6.20935,22.17625,61.89,18.05,64.4684000112,131.45,84.0292,8.09935,84.4186349277,21.2892,6.20935,22.17625,62.74,1.8900000000000001,62.7684610294,132.57
2022-02-16 08:00:00,82.54328,30.72554,88.0763979818,21.89328,6.38554,22.8055,60.65,24.34,65.3518025765,131.45,83.88328,12.24554,84.7723888625,21.89328,6.38554,22.8055,61.99,5.86,62.2663609022,132.57,87.71328,12.50554,88.6002709875,21.89328,6.38554,22.8055,65.82,6.12,66.1039091129,131.45,89.03328,17.06554,90.6540545318,21.89328,6.38554,22.8055,67.14,10.68,67.9841305012,132.57
2022-02-16 08:30:00,83.52568,32.70874,89.7017329367,23.03568,6.71874,23.9955,60.49,25.99,65.8370731427,132.71,84.88568,12.67874,85.8273215069,23.03568,6.71874,23.9955,61.85,5.96,62.1364957171,133.79,89.29568,9.17874,89.7661836921,23.03568,6.71874,23.9955,66.26,2.46,66.3056498347,132.71,90.67568,20.50874,92.9660548795,23.03568,6.71874,23.9955,67.64,13.79,69.0313964802,133.79
2022-02-16 09:00:00,82.9104,32.72345,89.1344972952,24.5604,7.16345,25.58375,58.35,25.56,63.7027165826,133.02,84.2204,12.75345,85.1805509671,24.5604,7.16345,25.58375,59.66,5.59,59.9213125691,134.1,88.6904,9.25345,89.1718194783,24.5604,7.16345,25.58375,64.13,2.09,64.1640475656,133.02,90.0504,21.28345,92.531398909,24.5604,7.16345,25.58375,65.49,14.12,66.994884133,134.1
2022-02-16 09:30:00,83.40872,32.31921,89.4513605657,25.12872,7.32921,26.17575,58.28,24.99,63.4118167221,132.87,84.70872,12.37921,85.6084813804,25.12872,7.32921,26.17575,59.58,5.05,59.793635949,133.96,89.17872,8.93921,89.6256301304,25.12872,7.32921,26.17575,64.05,1.6099999999999999,64.0702317773,132.87,90.52872,21.89921,93.1398118071,25.12872,7.32921,26.17575,65.4,14.57,67.003320067,133.96
2022-02-16 10:00:00,82.14088,32.43984,88.3145932811,25.13088,7.32984,26.178,57.01,25.11,62.2948810096,132.67,83.45088,12.44984,84.3744504504,25.13088,7.32984,26.178,58.32,5.12,58.5443148393,133.77,87.90088,8.93984,88.3543176308,25.13088,7.32984,26.178,62.77,1.6099999999999999,62.7906442076,132.67,89.23088,21.95984,91.8933322848,25.13088,7.32984,26.178,64.1,14.63,65.7483604358,133.77
2022-02-16 10:30:00,81.14512,32.43816,87.3885846321,25.12512,7.3281600000000005,26.172,56.02,25.11,61.3901661506,132.9,82.43512,12.36816,83.3577854264,25.12512,7.3281600000000005,26.172,57.31,5.04,57.5311889326,133.97,86.91512,8.85816,87.3653540209,25.12512,7.3281600000000005,26.172,61.79,1.53,61.8089394829,132.9,88.22512,22.09816,90.9505386152,25.12512,7.3281600000000005,26.172,63.1,14.77,64.805577692,133.97
2022-02-16 11:00:00,82.14056,31.78433,88.0756222269,25.18056,7.34433,26.22975,56.96,24.44,61.9818941305,133.08,83.42056,11.76433,84.2460046,25.18056,7.34433,26.22975,58.24,4.42,58.4074823974,134.11,87.96056,8.25433,88.3470094529,25.18056,7.34433,26.22975,62.78,0.91,62.7865949069,133.08,89.28056,22.69433,92.1197644811,25.18056,7.34433,26.22975,64.1,15.35,65.9123091691,134.11
2022-02-16 11:30:00,82.6628,31.50415,88.4627038421,25.0428,7.30415,26.08625,57.62,24.2,62.4956350476,132.88,83.9628,11.52415,84.749972372,25.0428,7.30415,26.08625,58.92,4.22,59.0709302449,133.86,88.4628,8.06415,88.8295981026,25.0428,7.30415,26.08625,63.42,0.76,63.4245536051,132.88,89.7828,22.75415,92.6212854481,25.0428,7.30415,26.08625,64.74,15.45,66.5580205535,133.86
2022-02-16 12:00:00,81.39328,31.71179,87.3527541304,25.10328,7.32179,26.14925,56.29,24.39,61.34685159,132.72,82.67328,11.79179,83.5099846567,25.10328,7.32179,26.14925,57.57,4.47,57.7432749331,133.7,87.16328,8.30179,87.5577357951,25.10328,7.32179,26.14925,62.06,0.98,62.0677371909,132.72,88.47328,22.51179,91.2923981663,25.10328,7.32179,26.14925,63.37,15.19,65.1651210388,133.7
2022-02-16 12:30:00,84.10976,30.35493,89.4196483026,23.63976,6.8949300000000004,24.62475,60.47,23.46,64.8613328571,132.6,85.43976,10.61493,86.0966278536,23.63976,6.8949300000000004,24.62475,61.8,3.7199999999999998,61.9118599301,133.58,90.02976,7.71493,90.3597135374,23.63976,6.8949300000000004,24.62475,66.39,0.8200000000000001,66.3950638225,132.6,91.38976,22.10493,94.0250826278,23.63976,6.8949300000000004,24.62475,67.75,15.21,69.4363492704,133.58
2022-02-16 13:00:00,84.99736,31.12173,90.5158178727,24.41736,7.12173,25.43475,60.58,24.0,65.1608502093,131.93,86.35736,11.26173,87.0885766835,24.41736,7.12173,25.43475,61.94,4.14,62.0782022936,132.9,90.95736,8.15173,91.3219143479,24.41736,7.12173,25.43475,66.54,1.03,66.5479714191,131.93,92.31736,22.20173,94.9495222335,24.41736,7.12173,25.43475,67.9,15.08,69.5544132317,132.9
2022-02-16 13:30:00,84.07872,31.72671,89.8655400265,24.94872,7.27671,25.98825,59.13,24.45,63.9856186967,132.34,85.39872,11.76671,86.2055499481,24.94872,7.27671,25.98825,60.45,4.49,60.6165208503,133.31,90.04872,9.20671,90.5181500179,24.94872,7.27671,25.98825,65.1,1.9300000000000002,65.1286027794,132.34,91.37872,21.56671,93.8892616281,24.94872,7.27671,25.98825,66.43,14.29,67.949606327,133.31
2022-02-16 14:00:00,84.76064,31.28602,90.3503245188,24.74064,7.21602,25.7715,60.02,24.07,64.6665701889,132.76,86.11064,11.25602,86.8431937889,24.74064,7.21602,25.7715,61.37,4.04,61.5028332681,133.79,90.78064,8.84602,91.2106170829,24.74064,7.21602,25.7715,66.04,1.63,66.0601127762,132.76,92.13064,21.83602,94.6829794432,24.74064,7.21602,25.7715,67.39,14.62,68.9576427961,133.79
2022-02-16 14:30:00,85.56208,31.52269,91.1841516864,25.07208,7.31269,26.11675,60.49,24.21,65.1549246028,132.8,86.90208,11.54269,87.6653021484,25.07208,7.31269,26.11675,61.83,4.23,61.9745254117,133.86,91.58208,9.17269,92.0402934533,25.07208,7.31269,26.11675,66.51,1.8599999999999999,66.536003036,132.8,92.95208,21.68269,95.4475155358,25.07208,7.31269,26.11675,67.88,14.37,69.384373601,133.86
2022-02-16 15:00:00,84.3748,32.69265,90.4871053745,25.4148,7.41265,26.47375,58.96,25.28,64.151071698,132.8,85.7148,12.47265,86.6175151864,25.4148,7.41265,26.47375,60.3,5.06,60.5119294024,133.86,90.3648,9.81265,90.8960129987,25.4148,7.41265,26.47375,64.95,2.4,64.9943266755,132.8,91.7048,21.43265,94.1760523119,25.4148,7.41265,26.47375,66.29,14.02,67.756361325,133.86
2022-02-16 15:30:00,82.60896,33.05678,88.9774745441,25.66896,7.48678,26.7385,56.94,25.57,62.4178540163,133.61,83.89896,12.79678,84.8692704543,25.66896,7.48678,26.7385,58.23,5.31,58.4716084951,134.63,88.52896,10.15678,89.1096904868,25.66896,7.48678,26.7385,62.86,2.67,62.9166790287,133.61,89.84896,21.28678,92.336139273,25.66896,7.48678,26.7385,64.18,13.8,65.6468765441,134.63
2022-02-16 16:00:00,84.70872,32.54296,90.744760122,25.03872,7.30296,26.082,59.67,25.24,64.7886294036,133.72,86.03872,12.452960000000001,86.9352491916,25.03872,7.30296,26.082,61.0,5.15,61.2170115246,134.76,90.71872,9.68296,91.2340170813,25.03872,7.30296,26.082,65.68,2.38,65.7231070477,133.72,92.06872,21.24296,94.4876317409,25.03872,7.30296,26.082,67.03,13.94,68.4641840673,134.76
2022-02-16 16:30:00,85.37136,33.65623,91.7660663103,24.98136,7.28623,26.02225,60.39,26.37,65.8963504301,133.24,86.71136,13.53623,87.7615489589,24.98136,7.28623,26.02225,61.73,6.25,62.0455913019,134.28,91.41136,10.77623,92.0443581653,24.98136,7.28623,26.02225,66.43,3.49,66.5216130292,133.24,92.77136,20.11623,94.9272771424,24.98136,7.28623,26.02225,67.79,12.83,68.9934272232,134.28
2022-02-16 17:00:00,88.31648,33.48564,94.4515152118,24.39648,7.11564,25.413,63.92,26.37,69.1458118761,133.32,89.70648,13.30564,90.6878856838,24.39648,7.11564,25.413,65.31,6.19,65.6026843963,134.38,94.50648,10.54564,95.0930348922,24.39648,7.11564,25.413,70.11,3.43,70.1938530072,133.32,95.90648,20.05564,97.981026744,24.39648,7.11564,25.413,71.51,12.94,72.6713402931,134.38
2022-02-16 17:30:00,91.56616,32.52513,97.1712186744,24.80616,7.23513,25.83975,66.76,25.29,71.3896470085,133.59,93.01616,12.72513,93.8825593743,24.80616,7.23513,25.83975,68.21,5.49,68.4305794218,134.63,97.78616,10.40513,98.3381910443,24.80616,7.23513,25.83975,72.98,3.17,73.048814501,133.59,99.25616,20.11513,101.2739045997,24.80616,7.23513,25.83975,74.45,12.88,75.5559190269,134.63
2022-02-16 18:00:00,94.1856,31.59455,99.3435596154,24.7356,7.21455,25.76625,69.45,24.38,73.6049380137,132.23,95.6656,11.67455,96.375319149,24.7356,7.21455,25.76625,70.93,4.46,71.0700816096,133.3,100.5756,10.18455,101.0899420025,24.7356,7.21455,25.76625,75.84,2.9699999999999998,75.8981323881,132.23,102.0956,20.39455,104.1126755446,24.7356,7.21455,25.76625,77.36,13.18,78.4747220447,133.3
2022-02-16 18:30:00,93.31128,32.64704,98.8575955403,24.641280000000002,7.18704,25.668,68.67,25.46,73.2378351674,133.17,94.79128,12.57704,95.6220094915,24.641280000000002,7.18704,25.668,70.15,5.39,70.3567665545,134.19,99.62128,10.67704,100.1918091063,24.641280000000002,7.18704,25.668,74.98,3.49,75.0611783814,133.17,101.15128,19.96704,103.1031722693,24.641280000000002,7.18704,25.668,76.51,12.78,77.5700232048,134.19
2022-02-16 19:00:00,90.85368,33.84524,96.9530372923,25.18368,7.34524,26.233,65.67,26.5,70.8152448276,133.17,92.30368,13.87524,93.340728659,25.18368,7.34524,26.233,67.12,6.53,67.4368986535,134.19,97.01368,11.12524,97.6495011365,25.18368,7.34524,26.233,71.83,3.7800000000000002,71.9293910721,133.17,98.49368,19.75524,100.4553358832,25.18368,7.34524,26.233,73.31,12.41,74.3529703509,134.19
2022-02-16 19:30:00,88.00024,34.45007,94.5031722381,25.20024,7.35007,26.25025,62.8,27.1,68.3977338806,132.99,89.39024,14.66007,90.5843952326,25.20024,7.35007,26.25025,64.19,7.31,64.6048930035,133.98,94.03024,11.91007,94.7815161403,25.20024,7.35007,26.25025,68.83,4.5600000000000005,68.9808850335,132.99,95.46024,18.85007,97.3035588242,25.20024,7.35007,26.25025,70.26,11.5,71.1949267856,133.98
2022-02-16 20:00:00,85.6412,35.56535,92.7324606492,25.3212,7.38535,26.37625,60.32,28.18,66.5778852172,132.43,86.9812,15.59535,88.3682301229,25.3212,7.38535,26.37625,61.66,8.21,62.2041775124,133.4,91.5912,12.74535,92.4737360771,25.3212,7.38535,26.37625,66.27,5.36,66.4864083855,132.43,92.9912,18.22535,94.7603643939,25.3212,7.38535,26.37625,67.67,10.84,68.5327257593,133.4
2022-02-16 20:30:00,83.77512,34.01066,90.4156829574,25.30512,7.38066,26.3595,58.47,26.63,64.2487182752,133.05,85.08512,15.84066,86.5471210073,25.30512,7.38066,26.3595,59.78,8.46,60.3756573463,134.08,88.98512,23.12066,91.9397438557,25.30512,7.38066,26.3595,63.68,15.74,65.5964175851,133.05,90.35512,23.36066,93.3261385993,25.30512,7.38066,26.3595,65.05,15.98,66.9840495939,134.08
2022-02-16 21:00:00,79.76472,40.77846,89.584001678,24.954720000000002,7.27846,25.9945,54.81,33.5,64.2369527609,133.37,81.02472,21.07846,83.7216025112,24.954720000000002,7.27846,25.9945,56.07,13.8,57.74326714,134.39,87.15472,40.20846,95.9826311051,24.954720000000002,7.27846,25.9945,62.2,32.93,70.3791510321,133.37,88.40472,50.18846,101.6576413038,24.954720000000002,7.27846,25.9945,63.45,42.91,76.5974581824,134.39
2022-02-16 21:30:00,76.314,41.5295,86.8822534598,23.724,6.9195,24.7125,52.59,34.61,62.956812181000004,132.69,77.534,21.7895,80.5375903926,23.724,6.9195,24.7125,53.81,14.87,55.8268125545,133.69,83.564,40.9695,93.0668685744,23.724,6.9195,24.7125,59.84,34.05,68.8493144483,132.69,84.804,48.9495,97.9171689044,23.724,6.9195,24.7125,61.08,42.03,74.1436935956,133.69
2022-02-16 22:00:00,72.664,41.84325,83.8505483975,23.634,6.89325,24.61875,49.03,34.95,60.2116550179,132.69,73.844,22.06325,77.0696005995,23.634,6.89325,24.61875,50.21,15.17,52.4516253323,133.69,79.804,42.64325,90.4827341904,23.634,6.89325,24.61875,56.17,35.75,66.5817647708,132.69,81.054,47.52325,93.9585557922,23.634,6.89325,24.61875,57.42,40.63,70.3409788104,133.69
2022-02-16 22:30:00,68.66488,42.78684,80.9047552533,23.71488,6.9168400000000005,24.703,44.95,35.87,57.5079072824,132.84,69.76488,23.01684,73.4636876627,23.71488,6.9168400000000005,24.703,46.05,16.1,48.7833219451,133.84,75.48488,43.59684,87.1702447318,23.71488,6.9168400000000005,24.703,51.77,36.68,63.4472639284,132.84,76.70488,46.61684,89.7595030479,23.71488,6.9168400000000005,24.703,52.99,39.7,66.2120087295,133.84
2022-02-16 23:00:00,65.14472,43.84346,78.5244135836,23.87472,6.96346,24.8695,41.27,36.88,55.347513946,132.84,66.19472,23.90346,70.3783798894,23.87472,6.96346,24.8695,42.32,16.94,45.5844929773,133.84,71.71472,44.52346,84.4117264072,23.87472,6.96346,24.8695,47.84,37.56,60.822850969,132.84,72.95472,46.48346,86.5049317892,23.87472,6.96346,24.8695,49.08,39.52,63.0133065312,133.84
2022-02-16 23:30:00,61.83584,44.52962,76.2007753625,23.89584,6.96962,24.8915,37.94,37.56,53.3872381754,133.45,62.82584,24.62962,67.4811407213,23.89584,6.96962,24.8915,38.93,17.66,42.748339149,134.48,68.15584,44.96962,81.6546707118,23.89584,6.96962,24.8915,44.26,38.0,58.3347889342,133.45,69.38584,45.90962,83.1990865398,23.89584,6.96962,24.8915,45.49,38.94,59.8804116552,134.48
2022-02-17 00:00:00,59.64096,44.97903,74.7004501289,23.79096,6.93903,24.78225,35.85,38.04,52.2710636968,133.3,60.59096,24.94903,65.5264719916,23.79096,6.93903,24.78225,36.8,18.01,40.9707224735,134.35,65.85096,45.45903,80.0179501203,23.79096,6.93903,24.78225,42.06,38.52,57.033621663,133.3,67.09096,45.91903,81.3003950166,23.79096,6.93903,24.78225,43.3,38.98,58.2608822453,134.35
2022-02-17 00:30:00,60.26432,40.53501,72.6283367616,23.67432,6.90501,24.66075,36.59,33.63,49.6971327141,133.7,61.22432,20.48501,64.5604599903,23.67432,6.90501,24.66075,37.55,13.58,39.9301753064,134.72,65.37432,50.45501,82.5803230168,23.67432,6.90501,24.66075,41.7,43.55,60.2950454018,133.7,66.76432,41.70501,78.7196435724,23.67432,6.90501,24.66075,43.09,34.8,55.3876168471,134.72
2022-02-17 01:00:00,64.5308,29.5944,70.9933282781,23.7408,6.9244,24.73,40.79,22.67,46.6664011897,133.7,65.5408,9.8444,66.2760037721,23.7408,6.9244,24.73,41.8,2.92,41.9018663069,134.72,67.6808,59.1744,89.9016145795,23.7408,6.9244,24.73,43.94,52.25,68.2699501977,133.7,69.3308,32.1044,76.4032219739,23.7408,6.9244,24.73,45.59,25.18,52.0814794337,134.72
2022-02-17 01:30:00,64.57848,29.79289,71.1195920521,23.59848,6.88289,24.58175,40.98,22.91,46.949211921,132.04,65.60848,9.90289,66.3516380978,23.59848,6.88289,24.58175,42.01,3.02,42.1184104638,133.06,67.77848,59.52289,90.2047492378,23.59848,6.88289,24.58175,44.18,52.64,68.7229364914,132.04,69.43848,32.19289,76.5381256059,23.59848,6.88289,24.58175,45.84,25.31,52.3631712179,133.06
2022-02-17 02:00:00,63.35632,30.45851,70.2975398955,23.44632,6.83851,24.42325,39.91,23.62,46.3757749261,132.53,64.36632,10.30851,65.1865670883,23.44632,6.83851,24.42325,40.92,3.47,41.0668637712,133.59,66.50632,60.44851,89.8727598395,23.44632,6.83851,24.42325,43.06,53.61,68.7618767923,132.53,68.17632,32.16851,75.3845053334,23.44632,6.83851,24.42325,44.73,25.33,51.4041029491,133.59
2022-02-17 02:30:00,62.20952,31.78361,69.8585874697,23.66952,6.9036100000000005,24.65575,38.54,24.88,45.8731511889,133.96,63.20952,11.48361,64.2441959811,23.66952,6.9036100000000005,24.65575,39.54,4.58,39.8043716192,135.01,65.20952,60.70361,89.0910195568,23.66952,6.9036100000000005,24.65575,41.54,53.8,67.9706672028,133.96,66.86952,32.52361,74.3593834863,23.66952,6.9036100000000005,24.65575,43.2,25.62,50.2257344396,135.01
2022-02-17 03:00:00,60.60248,32.28864,68.6674366436,23.65248,6.89864,24.638,36.95,25.39,44.8325172169,133.96,61.57248,11.97864,62.7268531779,23.65248,6.89864,24.638,37.92,5.08,38.2587610881,135.01,63.53248,60.75864,87.9089776394,23.65248,6.89864,24.638,39.88,53.86,67.0172664319,133.96,65.17248,32.50864,72.8303770689,23.65248,6.89864,24.638,41.52,25.61,48.783014462,135.01
2022-02-17 03:30:00,59.31456,32.42883,67.6006364109,23.10456,6.73883,24.06725,36.21,25.69,44.3975247058,133.96,60.27456,12.31883,61.5205344236,23.10456,6.73883,24.06725,37.17,5.58,37.5865042269,135.01,62.18456,60.32883,86.6399863317,23.10456,6.73883,24.06725,39.08,53.59,66.3259715345,133.96,63.79456,31.86883,71.3117676906,23.10456,6.73883,24.06725,40.69,25.13,47.8246066372,135.01
2022-02-17 04:00:00,58.33712,32.45166,66.7557473679,22.97712,6.70166,23.9345,35.36,25.75,43.7423376147,133.4,59.27712,12.23166,60.5259486654,22.97712,6.70166,23.9345,36.3,5.53,36.7188085319,134.44,61.21712,61.24166,86.5914354925,22.97712,6.70166,23.9345,38.24,54.54,66.610128359,133.4,62.82712,31.37166,70.2241273257,22.97712,6.70166,23.9345,39.85,24.67,46.8682344451,134.44
2022-02-17 04:30:00,57.70112,31.68866,65.8300115589,21.08112,6.14866,21.9595,36.62,25.54,44.6465676172,133.8,58.65112,11.80866,59.8280730782,21.08112,6.14866,21.9595,37.57,5.66,37.9939534663,134.88,60.55112,59.24866,84.7162431004,21.08112,6.14866,21.9595,39.47,53.1,66.1626095314,133.8,62.15112,30.82866,69.3769990317,21.08112,6.14866,21.9595,41.07,24.68,47.9150007826,134.88
2022-02-17 05:00:00,58.40904,31.01347,66.132074481,19.10904,5.57347,19.90525,39.3,25.44,46.8154205364,132.54,59.39904,11.04347,60.4169196713,19.10904,5.57347,19.90525,40.29,5.47,40.6596237071,133.56,61.23904,58.72347,84.8449524071,19.10904,5.57347,19.90525,42.13,53.15,67.8222633064,132.54,62.88904,30.60347,69.9400009162,19.10904,5.57347,19.90525,43.78,25.03,50.4300436248,133.56
2022-02-17 05:30:00,60.19752,31.13261,67.7715339915,19.99752,5.83261,20.830750000000002,40.2,25.3,47.4987368253,132.89,61.21752,10.99261,62.1966416261,19.99752,5.83261,20.830750000000002,41.22,5.16,41.5417139752,133.93,62.90752,59.03261,86.2682161399,19.99752,5.83261,20.830750000000002,42.91,53.2,68.3484315841,132.89,64.58752,31.40261,71.8169315312,19.99752,5.83261,20.830750000000002,44.59,25.57,51.401293758,133.93
2022-02-17 06:00:00,62.23272,31.00496,69.5285479728,21.82272,6.36496,22.732,40.41,24.64,47.3296703982,133.44,63.23272,11.02496,64.1866545444,21.82272,6.36496,22.732,41.41,4.66,41.671377467,134.49,65.11272,58.68496,87.6560941179,21.82272,6.36496,22.732,43.29,52.32,67.9073376006,133.44,66.78272,32.21496,74.1467149535,21.82272,6.36496,22.732,44.96,25.85,51.8615859765,134.49
2022-02-17 06:30:00,68.34264,29.64077,74.4935681006,21.84264,6.37077,22.75275,46.5,23.27,51.9975278258,132.67,69.44264,9.72077,70.1197092091,21.84264,6.37077,22.75275,47.6,3.35,47.7177377921,133.69,71.29264,56.29077,90.8366187469,21.84264,6.37077,22.75275,49.45,49.92,70.265986793,132.67,73.02264,34.22077,80.6434563493,21.84264,6.37077,22.75275,51.18,27.85,58.2667563882,133.69
2022-02-17 07:00:00,74.26776,30.64018,80.34003239890001,20.77776,6.06018,21.6435,53.49,24.58,58.8672786869,132.67,75.47776,11.20018,76.3042350506,20.77776,6.06018,21.6435,54.7,5.14,54.9409646803,133.69,78.28776,41.18018,88.4577898811,20.77776,6.06018,21.6435,57.51,35.12,67.3855659619,132.67,79.67776,27.32018,84.2314529962,20.77776,6.06018,21.6435,58.9,21.26,62.6194666218,133.69
2022-02-17 07:30:00,81.22424,21.28832,83.9676707549,20.39424,5.94832,21.244,60.83,15.34,62.7343964664,132.76,82.56424,10.67832,83.2519083553,20.39424,5.94832,21.244,62.17,4.73,62.3496736158,133.82,83.46424,24.47832,86.9796959572,20.39424,5.94832,21.244,63.07,18.53,65.7357269679,132.76,84.45424,8.03832,84.8359195294,20.39424,5.94832,21.244,64.06,2.09,64.0940847505,133.82
2022-02-17 08:00:00,85.25824,19.72907,87.5111632363,21.28824,6.20907,22.17525,63.97,13.52,65.3831117338,132.76,86.64824,12.38907,87.5294610435,21.28824,6.20907,22.17525,65.36,6.18,65.6515194036,133.82,87.56824,22.50907,90.4149041307,21.28824,6.20907,22.17525,66.28,16.3,68.2548782139,132.76,88.61824,7.11907,88.9037323084,21.28824,6.20907,22.17525,67.33,0.91,67.3361492811,133.82
2022-02-17 08:30:00,87.02176,20.823430000000002,89.4784999341,24.25176,7.07343,25.26225,62.77,13.75,64.2583488739,131.43,88.40176,13.42343,89.4150974057,24.25176,7.07343,25.26225,64.15,6.35,64.4635168138,132.51,89.19176,21.70343,91.7943839549,24.25176,7.07343,25.26225,64.94,14.63,66.5675634224,131.43,90.26176,8.83343,90.6929699804,24.25176,7.07343,25.26225,66.01,1.76,66.0334589432,132.51
2022-02-17 09:00:00,86.10672,21.14321,88.6645507419,24.69672,7.20321,25.72575,61.41,13.94,62.9723089937,132.74,87.46672,13.42321,88.4907321377,24.69672,7.20321,25.72575,62.77,6.22,63.0774230609,133.82,88.30672,22.01321,91.009110597,24.69672,7.20321,25.72575,63.61,14.81,65.3113175491,132.74,89.34672,8.84321,89.7832876312,24.69672,7.20321,25.72575,64.65,1.6400000000000001,64.6707978921,133.82
2022-02-17 09:30:00,86.36824,20.17407,88.6930999631,24.28824,7.08407,25.30025,62.08,13.09,63.4450510284,133.02,87.73824,14.12407,88.8678125739,24.28824,7.08407,25.30025,63.45,7.04,63.8393616823,134.12,88.59824,21.02407,91.0585506719,24.28824,7.08407,25.30025,64.31,13.94,65.8034930684,133.02,89.61824,9.564070000000001,90.1271345138,24.28824,7.08407,25.30025,65.33,2.48,65.3770548434,134.12
2022-02-17 10:00:00,85.34032,20.02676,87.6586637692,24.16032,7.04676,25.167,61.18,12.98,62.5417684432,132.79,86.69032,14.25676,87.8548051469,24.16032,7.04676,25.167,62.53,7.21,62.9443007746,133.87,87.57032,20.91676,90.0337258687,24.16032,7.04676,25.167,63.41,13.87,64.9092058186,132.79,88.56032,9.67676,89.0874287574,24.16032,7.04676,25.167,64.4,2.63,64.4536802673,133.87
2022-02-17 10:30:00,85.93664,19.70527,88.166908533,24.08664,7.02527,25.09025,61.85,12.68,63.1363991688,131.52,87.31664,14.09527,88.4470025341,24.08664,7.02527,25.09025,63.23,7.07,63.6240347667,132.6,88.18664,20.58527,90.5573675383,24.08664,7.02527,25.09025,64.1,13.56,65.5185744656,131.52,89.17664,9.57527,89.6892352362,24.08664,7.02527,25.09025,65.09,2.55,65.139930918,132.6
2022-02-17 11:00:00,85.39752,18.99886,87.4853879425,22.96752,6.69886,23.924500000000002,62.43,12.3,63.6301414426,131.52,86.75752,14.06886,87.8908419476,22.96752,6.69886,23.924500000000002,63.79,7.37,64.2143364055,132.6,87.64752,19.83886,89.8647212662,22.96752,6.69886,23.924500000000002,64.68,13.14,66.0012272613,131.52,88.62752,9.58886,89.1447336496,22.96752,6.69886,23.924500000000002,65.66,2.89,65.7235703534,132.6
2022-02-17 11:30:00,85.09968,24.37824,88.5226192654,19.39968,5.65824,20.208,65.7,18.72,68.3149207714,131.18,86.52968,11.74824,87.3235745031,19.39968,5.65824,20.208,67.13,6.09,67.4056748353,132.23,89.21968,12.17824,90.0469923362,19.39968,5.65824,20.208,69.82,6.52,70.1237677254,131.18,90.52968,15.97824,91.9289242535,19.39968,5.65824,20.208,71.13,10.32,71.8747473039,132.23
2022-02-17 12:00:00,82.33952,30.66611,87.8647076838,20.00952,5.83611,20.84325,62.33,24.83,67.0936494759,131.69,83.71952,10.78611,84.4114814345,20.00952,5.83611,20.84325,63.71,4.95,63.9020077932,132.71,88.06952,6.30611,88.2950019897,20.00952,5.83611,20.84325,68.06,0.47000000000000003,68.0616228134,131.69,89.50952,21.50611,92.0568679565,20.00952,5.83611,20.84325,69.5,15.67,71.244641202,132.71
2022-02-17 12:30:00,84.10944,31.59692,89.8485573095,23.26944,6.78692,24.239,60.84,24.81,65.704198496,132.57,85.46944,11.71692,86.2688320786,23.26944,6.78692,24.239,62.2,4.93,62.3950711194,133.58,89.86944,7.80692,90.2078945869,23.26944,6.78692,24.239,66.6,1.02,66.6078103528,132.57,91.28944,21.92692,93.8858438541,23.26944,6.78692,24.239,68.02,15.14,69.6845750507,133.58
