Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2022-02-17 13:00:00,81.58872,32.16921,87.7016379737,22.72872,6.6292100000000005,23.67575,58.86,25.54,64.1622256472,132.57,82.91872,12.19921,83.8113050314,22.72872,6.6292100000000005,23.67575,60.19,5.57,60.4471752855,133.58,87.30872,8.67921,87.7390521619,22.72872,6.6292100000000005,23.67575,64.58,2.05,64.6125289708,132.57,88.64872,20.79921,91.0560415034,22.72872,6.6292100000000005,23.67575,65.92,14.17,67.4257762284,133.58
2022-02-17 13:30:00,80.7536,31.37105,86.6330577266,20.8836,6.09105,21.75375,59.87,25.28,64.9884243539,133.23,82.1036,11.29105,82.8763473077,20.8836,6.09105,21.75375,61.22,5.2,61.4404459619,134.25,86.5836,9.08105,87.0585162868,20.8836,6.09105,21.75375,65.7,2.99,65.7680020983,133.23,87.9336,19.44105,90.0570509958,20.8836,6.09105,21.75375,67.05,13.35,68.3661100254,134.25
2022-02-17 14:00:00,82.67832,30.32201,88.0632096194,19.85832,5.79201,20.68575,62.82,24.53,67.4394046534,133.23,84.05832,10.31201,84.6884803941,19.85832,5.79201,20.68575,64.2,4.52,64.3589185739,134.25,88.64832,8.10201,89.0177915074,19.85832,5.79201,20.68575,68.79,2.31,68.828774506,133.23,90.07832,19.77201,92.2227526886,19.85832,5.79201,20.68575,70.22,13.98,71.5981061202,134.25
2022-02-17 14:30:00,82.99016,31.76338,88.8610092552,23.84016,6.95338,24.8335,59.15,24.81,64.1424866995,132.95,84.35016,11.60338,85.1445119749,23.84016,6.95338,24.8335,60.51,4.65,60.688405812,133.94,88.90016,9.64338,89.4216597131,23.84016,6.95338,24.8335,65.06,2.69,65.1155872276,132.95,90.27016,20.67338,92.6071834527,23.84016,6.95338,24.8335,66.43,13.72,67.8320226737,133.94
2022-02-17 15:00:00,80.59128,30.93204,86.3234933874,20.20128,5.89204,21.043,60.39,25.04,65.3754824074,133.43,81.92128,10.70204,82.6173697052,20.20128,5.89204,21.043,61.72,4.8100000000000005,61.9071441758,134.42,86.53128,8.91204,86.9890043362,20.20128,5.89204,21.043,66.33,3.02,66.398714596,133.43,87.94128,19.33204,90.0410822825,20.20128,5.89204,21.043,67.74,13.44,69.0604170274,134.42
2022-02-17 15:30:00,81.11656,29.77108,86.4072538078,20.98656,6.12108,21.861,60.13,23.65,64.613770978,133.65,82.46656,11.42108,83.2536761146,20.98656,6.12108,21.861,61.48,5.3,61.70802541,134.64,86.58656,11.41108,87.3352455736,20.98656,6.12108,21.861,65.6,5.29,65.8129478142,133.65,87.94656,17.88108,89.7459215664,20.98656,6.12108,21.861,66.96,11.76,67.9848453701,134.64
2022-02-17 16:00:00,84.98712,20.52541,87.4305611418,23.12712,6.74541,24.09075,61.86,13.78,63.3762416052,133.95,86.34712,14.34541,87.5306570315,23.12712,6.74541,24.09075,63.22,7.6,63.6751788376,134.97,87.99712,20.86541,90.4370414308,23.12712,6.74541,24.09075,64.87,14.12,66.3889395909,133.95,89.03712,9.24541,89.5158440946,23.12712,6.74541,24.09075,65.91,2.5,65.9573960978,134.97
2022-02-17 16:30:00,86.17392,32.91406,92.2457578095,22.33392,6.51406,23.2645,63.84,26.4,69.0833236027,131.3,87.56392,13.20406,88.5538665799,22.33392,6.51406,23.2645,65.23,6.69,65.5721663513,132.34,91.91392,8.36406,92.2936952855,22.33392,6.51406,23.2645,69.58,1.85,69.6045896475,131.3,93.39392,20.62406,95.6440073598,22.33392,6.51406,23.2645,71.06,14.11,72.4473305236,132.34
2022-02-17 17:00:00,88.94112,32.32366,94.6326678407,21.44112,6.25366,22.3345,67.5,26.07,72.359483829,132.04,90.38112,12.72366,91.2723308361,21.44112,6.25366,22.3345,68.94,6.47,69.2429382681,133.12,94.83112,8.37366,95.2001024277,21.44112,6.25366,22.3345,73.39,2.12,73.4206135905,132.04,96.39112,19.99366,98.442848674,21.44112,6.25366,22.3345,74.95,13.74,76.1990163979,133.12
2022-02-17 17:30:00,90.9508,31.9019,96.3835008923,19.0008,5.5419,19.7925,71.95,26.36,76.62670618,132.01,92.4608,12.2419,93.2676988686,19.0008,5.5419,19.7925,73.46,6.7,73.7649076458,133.1,96.9808,8.2519,97.331235594,19.0008,5.5419,19.7925,77.98,2.71,78.027075429,132.01,98.6508,18.7419,100.4153332726,19.0008,5.5419,19.7925,79.65,13.2,80.7363765598,133.1
2022-02-17 18:00:00,94.00496,31.35353,99.095793796,21.95496,6.40353,22.86975,72.05,24.95,76.2476557017,132.01,95.53496,11.773530000000001,96.2576988654,21.95496,6.40353,22.86975,73.58,5.37,73.7756958625,133.1,100.07496,8.45353,100.4313685482,21.95496,6.40353,22.86975,78.12,2.05,78.1468930924,132.01,101.80496,20.20353,103.7903295354,21.95496,6.40353,22.86975,79.85,13.8,81.0337121203,133.1
2022-02-17 18:30:00,93.9124,31.48445,99.0495303652,20.7924,6.06445,21.65875,73.12,25.42,77.4126010414,131.51,95.4424,12.08445,96.2043951676,20.7924,6.06445,21.65875,74.65,6.02,74.8923420651,132.55,99.7924,8.12445,100.1225738061,20.7924,6.06445,21.65875,79.0,2.06,79.0268536638,131.51,101.5424,19.66445,103.4289591534,20.7924,6.06445,21.65875,80.75,13.6,81.8872548081,132.55
2022-02-17 19:00:00,92.45056,30.96308,97.4977864744,17.77056,5.18308,18.511,74.68,25.78,79.0044986061,130.91,94.00056,11.52308,94.7042060998,17.77056,5.18308,18.511,76.23,6.34,76.4931925076,131.98,98.24056,7.22308,98.5057384816,17.77056,5.18308,18.511,80.47,2.04,80.4958539305,130.91,100.03056,18.85308,101.7917067319,17.77056,5.18308,18.511,82.26,13.67,83.3881076653,131.98
2022-02-17 19:30:00,90.18872,31.40421,95.4998933034,15.88872,4.63421,16.55075,74.3,26.77,78.9754575802,131.95,91.75872,11.734210000000001,92.505969431,15.88872,4.63421,16.55075,75.87,7.1,76.2014888306,132.99,95.93872,7.28421,96.2148518191,15.88872,4.63421,16.55075,80.05,2.65,80.0938511997,131.95,97.75872,17.87421,99.3793475485,15.88872,4.63421,16.55075,81.87,13.24,82.9336753074,132.99
2022-02-17 20:00:00,87.33496,31.00853,92.6764488474,12.71496,3.70853,13.24475,74.62,27.3,79.4571230287,131.95,88.89496,11.12853,89.5888279495,12.71496,3.70853,13.24475,76.18,7.42,76.5405043098,132.99,93.17496,7.74853,93.4965929228,12.71496,3.70853,13.24475,80.46,4.04,80.5613629478,131.95,94.97496,15.72853,96.2685290371,12.71496,3.70853,13.24475,82.26,12.02,83.1335551988,132.99
2022-02-17 20:30:00,85.75064,24.05477,89.0606771823,10.61064,3.09477,11.05275,75.14,20.96,78.0085969621,132.64,87.14064,6.45477,87.3793751143,10.61064,3.09477,11.05275,76.53,3.36,76.6037237998,133.7,90.31064,45.51477,101.1316270282,10.61064,3.09477,11.05275,79.7,42.42,90.2859147376,132.64,92.51064,40.24477,100.8853806335,10.61064,3.09477,11.05275,81.9,37.15,89.9318213982,133.7
2022-02-17 21:00:00,83.21752,20.67886,85.7482996091,9.527519999999999,2.77886,9.9245,73.69,17.9,75.8328827093,133.4,84.58752,4.51886,84.7081379529,9.527519999999999,2.77886,9.9245,75.06,1.74,75.080165157,134.47,87.24752,48.40886,99.7774898093,9.527519999999999,2.77886,9.9245,77.72,45.63,90.1248872399,133.4,88.65752,33.66886,94.8353730749,9.527519999999999,2.77886,9.9245,79.13,30.89,84.9455649225,134.47
2022-02-17 21:30:00,80.95432,12.14376,81.8600808306,8.82432,2.57376,9.192,72.13,9.57,72.7620904043,134.28,82.28432,12.66376,83.2531088621,8.82432,2.57376,9.192,73.46,10.09,74.1497113953,135.38,81.86432,59.48376,101.1933031025,8.82432,2.57376,9.192,73.04,56.91,92.5936806699,134.28,83.74432,23.54376,86.9909177282,8.82432,2.57376,9.192,74.92,20.97,77.7994042394,135.38
2022-02-17 22:00:00,77.59592,10.08756,78.2488700711,8.66592,2.5275600000000003,9.027,68.93,7.5600000000000005,69.3433378199,134.28,78.89592,14.37756,80.1952643502,8.66592,2.5275600000000003,9.027,70.23,11.85,71.2227168816,135.38,77.04592,62.88756,99.453099456,8.66592,2.5275600000000003,9.027,68.38,60.36,91.2093964458,134.28,79.06592,18.65756,81.2374559584,8.66592,2.5275600000000003,9.027,70.4,16.13,72.2242126991,135.38
2022-02-17 22:30:00,73.30672,11.32821,74.1768396399,8.97672,2.61821,9.35075,64.33,8.71,64.9169700464,133.14,74.56672,13.64821,75.8054705662,8.97672,2.61821,9.35075,65.59,11.03,66.5109690202,134.29,72.76672,64.83821,97.4627570694,8.97672,2.61821,9.35075,63.79,62.22,89.1094411384,133.14,74.68672,18.27821,76.8908258843,8.97672,2.61821,9.35075,65.71,15.66,67.550275351,134.29
2022-02-17 23:00:00,69.33608,12.04969,70.3753296181,10.21608,2.97969,10.64175,59.12,9.07,59.8116986885,134.3,70.50608,13.87969,71.8592590517,10.21608,2.97969,10.64175,60.29,10.9,61.2673983453,135.42,68.93608,67.52969,96.5009956283,10.21608,2.97969,10.64175,58.72,64.55,87.2624827747,134.3,70.81608,17.79969,73.0188068285,10.21608,2.97969,10.64175,60.6,14.82,62.3858349307,135.42
2022-02-17 23:30:00,63.93632,26.64101,69.2646838509,9.22632,2.69101,9.61075,54.71,23.95,59.7225803193,135.46,65.17632,6.44101,65.493811147,9.22632,2.69101,9.61075,55.95,3.75,56.0755294224,136.55,66.94632,54.12101,86.0865464806,9.22632,2.69101,9.61075,57.72,51.43,77.308753062,135.46,68.85632,30.19101,75.1843726366,9.22632,2.69101,9.61075,59.63,27.5,65.66572089,136.55
2022-02-18 00:00:00,61.40488,27.19309,67.1567080161,9.16488,2.67309,9.54675,52.24,24.52,57.7083009627,133.7,62.61488,6.80309,62.9833726547,9.16488,2.67309,9.54675,53.45,4.13,53.6093219506,134.76,64.38488,55.05309,84.7127823363,9.16488,2.67309,9.54675,55.22,52.38,76.1111870884,133.7,66.25488,29.85309,72.6699119744,9.16488,2.67309,9.54675,57.09,27.18,63.2299019452,134.76
2022-02-18 00:30:00,61.9184,27.6412,67.8079950743,10.3584,3.0212,10.79,51.56,24.62,57.1364857162,134.25,63.1184,7.2212,63.5301357467,10.3584,3.0212,10.79,52.76,4.2,52.9269080903,135.31,64.8884,55.4612,85.3607003251,10.3584,3.0212,10.79,54.53,52.44,75.6536482927,134.25,66.7684,30.2912,73.3183199207,10.3584,3.0212,10.79,56.41,27.27,62.6557339754,135.31
2022-02-18 01:00:00,64.86432,27.49751,70.4520621789,11.37432,3.31751,11.84825,53.49,24.18,58.7013841404,134.25,66.08432,7.26751,66.4827349878,11.37432,3.31751,11.84825,54.71,3.95,54.8524074221,135.24,67.94432,54.97751,87.4011282883,11.37432,3.31751,11.84825,56.57,51.66,76.6088800336,134.25,69.86432,30.55751,76.2547351085,11.37432,3.31751,11.84825,58.49,27.24,64.5220714175,135.24
2022-02-18 01:30:00,63.78704,26.95122,69.2470557602,9.70704,2.83122,10.1115,54.08,24.12,59.2150386304,133.61,65.03704,6.71122,65.3823909463,9.70704,2.83122,10.1115,55.33,3.88,55.4658750945,134.62,66.87704,54.42122,86.2218514383,9.70704,2.83122,10.1115,57.17,51.59,77.0060841752,133.61,68.81704,30.19122,75.1484847449,9.70704,2.83122,10.1115,59.11,27.36,65.1349499117,134.62
2022-02-18 02:00:00,63.95968,28.78074,70.1368067469,13.81968,4.03074,14.3955,50.14,24.75,55.9158483795,133.61,65.14968,8.37074,65.6852349638,13.81968,4.03074,14.3955,51.33,4.34,51.5131488069,134.66,66.94968,56.78074,87.78560296,13.81968,4.03074,14.3955,53.13,52.75,74.8689481695,133.61,68.82968,30.95074,75.4683586376,13.81968,4.03074,14.3955,55.01,26.92,61.2436649785,134.66
2022-02-18 02:30:00,62.85928,29.67729,69.5128090632,16.61928,4.84729,17.31175,46.24,24.83,52.4849168809,134.27,63.98928,9.16729,64.6426110307,16.61928,4.84729,17.31175,47.37,4.32,47.5665775519,135.33,65.84928,58.58729,88.1396518377,16.61928,4.84729,17.31175,49.23,53.74,72.8805906946,134.27,67.67928,31.25729,74.5486627611,16.61928,4.84729,17.31175,51.06,26.41,57.4857521478,135.33
2022-02-18 03:00:00,61.3756,30.7208,68.6347712752,19.5456,5.7008,20.36,41.83,25.02,48.7416587736,134.61,62.4356,10.2408,63.2698832937,19.5456,5.7008,20.36,42.89,4.54,43.1296151154,135.68,64.2856,60.0008,87.9359674309,19.5456,5.7008,20.36,44.74,54.3,70.3573564029,134.61,66.0756,31.4808,73.1917050218,19.5456,5.7008,20.36,46.53,25.78,53.1944480186,135.68
2022-02-18 03:30:00,60.00528,31.44279,67.7442445589,22.29528,6.50279,23.22425,37.71,24.94,45.2111457497,134.09,60.98528,11.09279,61.9859207132,22.29528,6.50279,23.22425,38.69,4.59,38.9613167129,135.18,62.92528,61.17279,87.7593362524,22.29528,6.50279,23.22425,40.63,54.67,68.1146518746,134.09,64.61528,31.49279,71.8813621982,22.29528,6.50279,23.22425,42.32,24.99,49.1475584338,135.18
2022-02-18 04:00:00,58.98056,31.68683,66.9534289888,23.20056,6.76683,24.16725,35.78,24.92,43.6029219204,134.09,59.93056,11.30683,60.9878383496,23.20056,6.76683,24.16725,36.73,4.54,37.0095190458,135.18,61.92056,61.68683,87.4037799306,23.20056,6.76683,24.16725,38.72,54.92,67.1970594595,134.09,63.59056,31.65683,71.0345986598,23.20056,6.76683,24.16725,40.39,24.89,47.4432734958,135.18
2022-02-18 04:30:00,58.24088,31.71984,66.3185370225,22.97088,6.69984,23.928,35.27,25.02,43.2431879028,134.22,59.19088,11.37984,60.2748789596,22.97088,6.69984,23.928,36.22,4.68,36.5211007501,135.29,61.15088,61.53984,86.7558760661,22.97088,6.69984,23.928,38.18,54.84,66.821688096,134.22,62.83088,31.52984,70.298295086,22.97088,6.69984,23.928,39.86,24.83,46.9611381889,135.29
2022-02-18 05:00:00,57.75304,31.69422,65.8781998134,23.36304,6.81422,24.3365,34.39,24.88,42.4462778109,134.09,58.68304,11.36422,59.7732773056,23.36304,6.81422,24.3365,35.32,4.55,35.6118645959,135.18,60.67304,61.60422,86.465586823,23.36304,6.81422,24.3365,37.31,54.79,66.2871043266,134.09,62.31304,31.66422,69.896622109,23.36304,6.81422,24.3365,38.95,24.85,46.2020021211,135.18
2022-02-18 05:30:00,58.8416,32.0388,66.9986462251,23.7216,6.9188,24.71,35.12,25.12,43.1790319484,134.09,59.7716,11.7288,60.9114842702,23.7216,6.9188,24.71,36.05,4.8100000000000005,36.3694734633,135.12,61.6816,60.4988,86.398637605,23.7216,6.9188,24.71,37.96,53.58,65.6641302387,134.09,63.3416,32.7488,71.3066770506,23.7216,6.9188,24.71,39.62,25.83,47.2962292366,135.12
2022-02-18 06:00:00,61.09752,30.84136,68.4404590633,23.86752,6.96136,24.862,37.23,23.88,44.2303888746,133.98,62.05752,10.39136,62.9215078586,23.86752,6.96136,24.862,38.19,3.43,38.3437217808,135.07,64.11752,60.51136,88.1628099598,23.86752,6.96136,24.862,40.25,53.55,66.9900365726,133.98,65.79752,33.46136,73.8171812737,23.86752,6.96136,24.862,41.93,26.5,49.6021662833,135.07
2022-02-18 06:30:00,66.8604,29.33095,73.0110794062,23.9004,6.97095,24.89625,42.96,22.36,48.4306844882,134.34,67.9104,9.12095,68.5201733584,23.9004,6.97095,24.89625,44.01,2.15,44.0624851773,135.38,69.9704,57.74095,90.7186539972,23.9004,6.97095,24.89625,46.07,50.77,68.5568216883,134.34,71.7204,35.13095,79.8623780266,23.9004,6.97095,24.89625,47.82,28.16,55.4953871957,135.38
2022-02-18 07:00:00,72.35312,27.83591,77.5229763313,23.88312,6.96591,24.87825,48.47,20.87,52.7721309026,133.45,73.48312,7.89591,73.906118283,23.88312,6.96591,24.87825,49.6,0.93,49.6087179838,134.59,75.43312,54.14591,92.8543761094,23.88312,6.96591,24.87825,51.55,47.18,69.8810052876,133.45,77.24312,37.44591,85.8411076528,23.88312,6.96591,24.87825,53.36,30.48,61.451769706,134.59
2022-02-18 07:30:00,78.4508,25.3294,82.4385014723,23.8608,6.9594000000000005,24.855,54.59,18.37,57.5979600333,131.5,79.6808,8.3794,80.1201861768,23.8608,6.9594000000000005,24.855,55.82,1.42,55.8380587055,132.67,81.7808,52.0194,96.9232543046,23.8608,6.9594000000000005,24.855,57.92,45.06,73.3834449995,131.5,83.6708,38.5094,92.107419142,23.8608,6.9594000000000005,24.855,59.81,31.55,67.6212880682,132.67
2022-02-18 08:00:00,80.86384,30.62362,86.4682989393,24.18384,7.0536200000000004,25.1915,56.68,23.57,61.3853997299,131.5,82.13384,13.15362,83.1804387597,24.18384,7.0536200000000004,25.1915,57.95,6.1,58.2701681824,132.67,86.42384,32.36362,92.2847984223,24.18384,7.0536200000000004,25.1915,62.24,25.31,67.1893868107,131.5,87.41384,24.19362,90.7001139594,24.18384,7.0536200000000004,25.1915,63.23,17.14,65.5119263951,132.67
2022-02-18 08:30:00,83.05392,35.30406,90.2459432875,24.49392,7.14406,25.5145,58.56,28.16,64.9789135028,131.9,84.35392,15.36406,85.7416944027,24.49392,7.14406,25.5145,59.86,8.22,60.4217510504,133.01,90.49392,16.97406,92.0720819242,24.49392,7.14406,25.5145,66.0,9.83,66.7280218499,131.9,90.72392,12.90406,91.6370254027,24.49392,7.14406,25.5145,66.23,5.76,66.4800007521,133.01
2022-02-18 09:00:00,83.33648,35.08939,90.4225314253,25.74648,7.50939,26.81925,57.59,27.58,63.8534611435,132.82,84.62648,15.26939,85.9929961576,25.74648,7.50939,26.81925,58.88,7.76,59.3891572596,133.87,90.72648,17.67939,92.432975739,25.74648,7.50939,26.81925,64.98,10.17,65.7710369388,132.82,90.96648,13.64939,91.9848157631,25.74648,7.50939,26.81925,65.22,6.14,65.5083811432,133.87
2022-02-18 09:30:00,82.92424,34.93582,89.9830044989,25.73424,7.50582,26.8065,57.19,27.43,63.4279197199,132.4,84.20424,15.24582,85.5732964274,25.73424,7.50582,26.8065,58.47,7.74,58.9800686673,133.46,90.28424,17.59582,91.9829162065,25.73424,7.50582,26.8065,64.55,10.09,65.3338396239,132.4,90.50424,13.58582,91.5182602711,25.73424,7.50582,26.8065,64.77,6.08,65.0547407957,133.46
2022-02-18 10:00:00,84.82904,34.86722,91.7152607686,25.97904,7.5772200000000005,27.0615,58.85,27.29,64.86961230040001,132.01,86.11904,15.15722,87.4427262192,25.97904,7.5772200000000005,27.0615,60.14,7.58,60.6158065194,133.06,92.26904,17.82722,93.975451664,25.97904,7.5772200000000005,27.0615,66.29,10.25,67.0777653176,132.01,92.50904,13.807220000000001,93.5337468823,25.97904,7.5772200000000005,27.0615,66.53,6.23,66.8210580581,133.06
2022-02-18 10:30:00,87.3576,34.1943,93.8115154459,25.5576,7.4543,26.6225,61.8,26.74,67.3369705288,132.01,88.7176,14.4343,89.8841563695,25.5576,7.4543,26.6225,63.16,6.98,63.5445198267,133.09,94.9776,18.3843,96.7405136861,25.5576,7.4543,26.6225,69.42,10.93,70.275182675,132.01,95.2276,14.3443,96.3018937729,25.5576,7.4543,26.6225,69.67,6.89,70.0098635908,133.09
2022-02-18 11:00:00,86.97672,33.88446,93.3440220445,24.90672,7.26446,25.9445,62.07,26.62,67.5374658986,132.18,88.32672,14.20446,89.4615903606,24.90672,7.26446,25.9445,63.42,6.94,63.7985893261,133.26,94.56672,18.13446,96.2897874702,24.90672,7.26446,25.9445,69.66,10.87,70.5029963902,132.18,94.81672,14.10446,95.8600343389,24.90672,7.26446,25.9445,69.91,6.84,70.2438160979,133.26
2022-02-18 11:30:00,87.842,33.22475,93.9153926498,23.982,6.99475,24.98125,63.86,26.23,69.0370371612,131.93,89.212,13.59475,90.2418870124,23.982,6.99475,24.98125,65.23,6.6,65.5630452313,133.01,95.522,18.07475,97.2170204828,23.982,6.99475,24.98125,71.54,11.08,72.3929416449,131.93,95.772,14.04475,96.7963376712,23.982,6.99475,24.98125,71.79,7.05,72.135335308,133.01
2022-02-18 12:00:00,89.39504,31.54272,94.7967107109,20.13504,5.87272,20.974,69.26,25.67,73.8640406423,131.76,90.87504,11.962720000000001,91.6590397331,20.13504,5.87272,20.974,70.74,6.09,71.0016598398,132.81,97.29504,17.44272,98.8462102946,20.13504,5.87272,20.974,77.16,11.57,78.022628128,131.76,97.59504,13.42272,98.5137617026,20.13504,5.87272,20.974,77.46,7.55,77.8270781926,132.81
2022-02-18 12:30:00,88.65656,31.59983,94.1197900925,20.29656,5.91983,21.14225,68.36,25.68,73.0243247144,131.46,90.11656,12.02983,90.9159567736,20.29656,5.91983,21.14225,69.82,6.11,70.0868354258,132.53,96.57656,17.34983,98.1226199327,20.29656,5.91983,21.14225,76.28,11.43,77.1315972867,131.46,96.86656,13.30983,97.7766946714,20.29656,5.91983,21.14225,76.57,7.39,76.9257889137,132.53
2022-02-18 13:00:00,87.0328,31.2829,92.4842046419,15.7128,4.5829,16.3675,71.32,26.7,76.1540044909,131.46,88.5328,11.5129,89.2782366663,15.7128,4.5829,16.3675,72.82,6.93,73.1490075121,132.53,95.0228,15.2329,96.2360315176,15.7128,4.5829,16.3675,79.31,10.65,80.0218632625,131.46,95.3128,11.1529,95.9631024001,15.7128,4.5829,16.3675,79.6,6.57,79.8706760958,132.53
2022-02-18 13:30:00,86.5232,33.9426,92.942800867,18.2832,5.3326,19.045,68.24,28.61,73.9947950872,132.29,88.0132,13.8526,89.0966772725,18.2832,5.3326,19.045,69.73,8.52,70.2485821921,133.41,94.3732,15.8926,95.7020146758,18.2832,5.3326,19.045,76.09,10.56,76.8192794811,132.29,94.6432,11.7726,95.372582103,18.2832,5.3326,19.045,76.36,6.44,76.6310850765,133.41
2022-02-18 14:00:00,86.70024,34.28632,93.2334883784,19.29024,5.62632,20.094,67.41,28.66,73.2495986337,133.34,88.13024,14.22632,89.271089291,19.29024,5.62632,20.094,68.84,8.6,69.3751079278,134.39,94.56024,16.04632,95.9120606306,19.29024,5.62632,20.094,75.27,10.42,75.9878233666,133.34,94.82024,11.92632,95.5673324018,19.29024,5.62632,20.094,75.53,6.3,75.7922878662,134.39
2022-02-18 14:30:00,86.90304,35.18547,93.7558300073,19.97304,5.82547,20.80525,66.93,29.36,73.086486439,133.28,88.36304,15.05547,89.6364547211,19.97304,5.82547,20.80525,68.39,9.23,69.0100355021,134.32,94.57304,15.61547,95.8535486988,19.97304,5.82547,20.80525,74.6,9.79,75.2396444702,133.28,94.84304,11.48547,95.5359526962,19.97304,5.82547,20.80525,74.87,5.66,75.0836366994,134.32
2022-02-18 15:00:00,87.06576,20.13668,89.3640444799,19.80576,5.77668,20.631,67.26,14.36,68.7758475048,133.52,88.49576,12.44668,89.3667688853,19.80576,5.77668,20.631,68.69,6.67,69.0130784707,134.58,89.86576,23.25668,92.8263323901,19.80576,5.77668,20.631,70.06,17.48,72.2077142693,133.52,91.01576,7.96668,91.3637595472,19.80576,5.77668,20.631,71.21,2.19,71.2436677888,134.58
2022-02-18 15:30:00,85.55584,19.30587,87.7070029961,20.62584,6.01587,21.48525,64.93,13.29,66.2761571004,132.23,86.97584,12.62587,87.8874811163,20.62584,6.01587,21.48525,66.35,6.61,66.6784417934,133.35,88.08584,24.78587,91.5065820592,20.62584,6.01587,21.48525,67.46,18.77,70.0225999232,132.23,89.21584,8.51587,89.6213487332,20.62584,6.01587,21.48525,68.59,2.5,68.6355454557,133.35
2022-02-18 16:00:00,85.73384,19.57487,87.9401322302,21.513840000000002,6.27487,22.41025,64.22,13.3,65.5827599297,131.96,87.12384,12.86487,88.0685436263,21.513840000000002,6.27487,22.41025,65.61,6.59,65.9401258719,133.08,88.32384,25.06487,91.8114830534,21.513840000000002,6.27487,22.41025,66.81,18.79,69.4020187026,131.96,89.39384,8.80487,89.8264124056,21.513840000000002,6.27487,22.41025,67.88,2.5300000000000002,67.9271322816,133.08
2022-02-18 16:30:00,85.80768,20.42474,88.2050335925,21.78768,6.35474,22.6955,64.02,14.07,65.5478855494,131.96,87.20768,12.18474,88.0547973699,21.78768,6.35474,22.6955,65.42,5.83,65.6792608058,133.12,88.40768,25.93474,92.1332112859,21.78768,6.35474,22.6955,66.62,19.58,69.4377476593,131.96,89.48768,9.66474,90.0080666999,21.78768,6.35474,22.6955,67.7,3.31,67.7808682447,133.12
2022-02-18 17:00:00,88.21832,20.51826,90.5730146183,22.10832,6.44826,23.0295,66.11,14.07,67.5906576385,131.96,89.62832,12.04826,90.434486315,22.10832,6.44826,23.0295,67.52,5.6,67.7518294956,133.12,90.84832,25.62826,94.3939879306,22.10832,6.44826,23.0295,68.74,19.18,71.3656780252,131.96,91.94832,9.56826,92.4448221928,22.10832,6.44826,23.0295,69.84,3.12,69.9096559854,133.12
2022-02-18 17:30:00,90.99064,19.88602,93.1383398985,22.10064,6.44602,23.0215,68.89,13.44,70.1887861414,131.36,92.45064,12.70602,93.3196859224,22.10064,6.44602,23.0215,70.35,6.26,70.6279696721,132.47,93.65064,25.07602,96.9497248653,22.10064,6.44602,23.0215,71.55,18.63,73.9356436369,131.36,94.78064,8.98602,95.2056630367,22.10064,6.44602,23.0215,72.68,2.54,72.7243700557,132.47
2022-02-18 18:00:00,94.72064,19.64352,96.7360714522,21.92064,6.39352,22.834,72.8,13.25,73.9959627277,131.42,96.24064,12.77352,97.0846208253,21.92064,6.39352,22.834,74.32,6.38,74.5933428665,132.47,97.25064,22.78352,99.883811321,21.92064,6.39352,22.834,75.33,16.39,77.0924185637,131.42,98.45064,7.22352,98.7152863421,21.92064,6.39352,22.834,76.53,0.8300000000000001,76.534500717,132.47
2022-02-18 18:30:00,95.47312,20.53591,97.6567470381,22.20312,6.47591,23.12825,73.27,14.06,74.6068126916,131.09,97.01312,12.21591,97.7792100053,22.20312,6.47591,23.12825,74.81,5.74,75.0298853791,132.14,97.92312,22.45591,100.4649457496,22.20312,6.47591,23.12825,75.72,15.98,77.3878465911,131.09,99.14312,6.69591,99.3689763159,22.20312,6.47591,23.12825,76.94,0.22,76.9403145302,132.14
2022-02-18 19:00:00,94.768,21.269,97.1254044264,22.488,6.559,23.425,72.28,14.71,73.7616600952,131.8,96.308,11.909,97.0415124831,22.488,6.559,23.425,73.82,5.35,74.0136129371,132.86,97.248,23.339,100.0094116821,22.488,6.559,23.425,74.76,16.78,76.6200104411,131.8,98.438,6.959,98.683674055,22.488,6.559,23.425,75.95,0.4,75.9510533173,132.86
2022-02-18 19:30:00,91.31064,21.44602,93.7953343778,22.34064,6.51602,23.2715,68.97,14.93,70.5674556719,132.72,92.79064,11.39602,93.4878181554,22.34064,6.51602,23.2715,70.45,4.88,70.6188140654,133.79,93.90064,24.70602,97.0964346238,22.34064,6.51602,23.2715,71.56,18.19,73.8356939427,132.72,95.01064,8.55602,95.395110941,22.34064,6.51602,23.2715,72.67,2.04,72.69862791,133.79
2022-02-18 20:00:00,87.27776,22.86518,90.223189076,22.81776,6.65518,23.7685,64.46,16.21,66.4669519385,131.84,88.68776,10.26518,89.2798560385,22.81776,6.65518,23.7685,65.87,3.61,65.9688487091,132.89,89.78776,26.17518,93.525300822,22.81776,6.65518,23.7685,66.97,19.52,69.7568011021,131.84,90.84776,9.99518,91.3959469575,22.81776,6.65518,23.7685,68.03,3.34,68.1119409502,132.89
2022-02-18 20:30:00,84.9652,23.9586,88.2785349052,22.7952,6.6486,23.745,62.17,17.31,64.5348355541,131.98,86.3252,9.3086,86.825630945,22.7952,6.6486,23.745,63.53,2.66,63.5856626922,133.0,87.4852,27.2986,91.6453696648,22.7952,6.6486,23.745,64.69,20.65,67.9059540836,131.98,88.4952,10.9786,89.1735952006,22.7952,6.6486,23.745,65.7,4.33,65.8425310874,133.0
2022-02-18 21:00:00,83.36184,24.16512,86.7937174731,22.61184,6.59512,23.554,60.75,17.57,63.2397612266,132.47,84.71184,8.96512,85.1849118847,22.61184,6.59512,23.554,62.1,2.37,62.1452081821,133.47,85.85184,27.48512,90.1441637201,22.61184,6.59512,23.554,63.24,20.89,66.6009737166,132.47,86.82184,11.16512,87.5368025781,22.61184,6.59512,23.554,64.21,4.57,64.3724242203,133.47
2022-02-18 21:30:00,78.99392,30.93406,84.8348717512,22.81392,6.65406,23.7645,56.18,24.28,61.2022123783,132.47,80.27392,12.60406,81.2573969596,22.81392,6.65406,23.7645,57.46,5.95,57.7672407165,133.42,83.20392,42.92406,93.6235399365,22.81392,6.65406,23.7645,60.39,36.27,70.4447655969,132.47,84.56392,30.12406,89.7692350232,22.81392,6.65406,23.7645,61.75,23.47,66.0598471085,133.42
2022-02-18 22:00:00,75.25392,36.14031,83.4821806271,22.90392,6.68031,23.85825,52.35,29.46,60.0700765773,133.19,76.47392,16.16031,78.1627536584,22.90392,6.68031,23.85825,53.57,9.48,54.4023464567,134.2,80.68392,50.21031,95.0314167887,22.90392,6.68031,23.85825,57.78,43.53,72.3421682008,133.19,82.20392,40.78031,91.763381297,22.90392,6.68031,23.85825,59.3,34.1,68.4054091428,134.2
2022-02-18 22:30:00,71.24616,35.55138,79.6235890591,22.73616,6.63138,23.6835,48.51,28.92,56.4764242848,133.19,72.39616,15.82138,74.1047909912,22.73616,6.63138,23.6835,49.66,9.19,50.5031850481,134.15,76.64616,51.81138,92.5151497878,22.73616,6.63138,23.6835,53.91,45.18,70.338613151,133.19,78.11616,38.42138,87.0536437735,22.73616,6.63138,23.6835,55.38,31.79,63.8556849466,134.15
2022-02-18 23:00:00,67.85448,36.77214,77.1778513322,22.70448,6.62214,23.6505,45.15,30.15,54.2912976452,132.38,68.96448,16.93214,71.0126528631,22.70448,6.62214,23.6505,46.26,10.31,47.3949754721,133.35,73.09448,52.58214,90.0426812875,22.70448,6.62214,23.6505,50.39,45.96,68.2017133216,132.38,74.53448,38.00214,83.6633214345,22.70448,6.62214,23.6505,51.83,31.38,60.5892176876,133.35
2022-02-18 23:30:00,64.5708,37.25815,74.5490305374,22.9308,6.68815,23.88625,41.64,30.57,51.6566985008,133.04,65.6108,17.32815,67.8604587301,22.9308,6.68815,23.88625,42.68,10.64,43.9862705853,134.01,69.7008,53.27815,87.7311962079,22.9308,6.68815,23.88625,46.77,46.59,66.0156117899,133.04,71.1008,37.84815,80.5469193642,22.9308,6.68815,23.88625,48.17,31.16,57.3698047757,134.01
2022-02-19 00:00:00,61.8032,37.9576,72.5287179536,22.4832,6.5576,23.42,39.32,31.4,50.3192050812,133.04,62.8132,17.8376,65.2968457737,22.4832,6.5576,23.42,40.33,11.28,41.8777661773,134.01,66.8132,54.4176,86.170057932,22.4832,6.5576,23.42,44.33,47.86,65.2359448464,133.04,68.2232,37.1876,77.7002098581,22.4832,6.5576,23.42,45.74,30.63,55.0485649223,134.01
2022-02-19 00:30:00,61.75944,39.04192,73.0650391528,21.70944,6.33192,22.614,40.05,32.71,51.710217559,133.73,62.76944,18.80192,65.5249173491,21.70944,6.33192,22.614,41.06,12.47,42.9118223803,134.73,66.59944,54.06192,85.7798146559,21.70944,6.33192,22.614,44.89,47.73,65.5230112251,133.73,68.03944,37.45192,77.6660267247,21.70944,6.33192,22.614,46.33,31.12,55.8114979193,134.73
2022-02-19 01:00:00,64.62816,38.47738,75.2150771897,21.48816,6.26738,22.3835,43.14,32.21,53.8381249674,134.23,65.67816,18.48738,68.2305204454,21.48816,6.26738,22.3835,44.19,12.22,45.848495068,135.24,69.54816,52.26738,86.9989975313,21.48816,6.26738,22.3835,48.06,46.0,66.5264127997,134.23,70.99816,38.07738,80.5644188898,21.48816,6.26738,22.3835,49.51,31.81,58.8482472126,135.24
2022-02-19 01:30:00,63.2868,38.07365,73.8567659633,19.2468,5.61365,20.04875,44.04,32.46,54.7099003838,133.36,64.3568,17.92365,66.8060995386,19.2468,5.61365,20.04875,45.11,12.31,46.7594717678,134.35,68.1768,52.06365,85.7828637291,19.2468,5.61365,20.04875,48.93,46.45,67.4666391634,133.36,69.6368,37.56365,79.1221316419,19.2468,5.61365,20.04875,50.39,31.95,59.6653551066,134.35
2022-02-19 02:00:00,63.44272,38.80371,74.3687207821,19.69272,5.74371,20.51325,43.75,33.06,54.8363574647,133.88,64.52272,18.42371,67.1015237261,19.69272,5.74371,20.51325,44.83,12.68,46.5887464953,134.86,68.33272,53.26371,86.6393872645,19.69272,5.74371,20.51325,48.64,47.52,68.0,133.88,69.80272,37.59371,79.2824491988,19.69272,5.74371,20.51325,50.11,31.85,59.3753703146,134.86
2022-02-19 02:30:00,62.7208,32.5919,70.6833127283,19.4808,5.6819,20.2925,43.24,26.91,50.9298115056,134.18,63.7808,16.6619,65.921236034,19.4808,5.6819,20.2925,44.3,10.98,45.6404469741,135.19,66.1608,59.7919,89.1757969533,19.4808,5.6819,20.2925,46.68,54.11,71.462679071,134.18,67.6508,31.7619,74.7358617549,19.4808,5.6819,20.2925,48.17,26.08,54.7769595724,135.19
2022-02-19 03:00:00,63.33312,18.61466,66.0120417488,18.87312,5.50466,19.6595,44.46,13.11,46.3526018687,134.18,64.41312,12.61466,65.6367250482,18.87312,5.50466,19.6595,45.54,7.11,46.0916879708,135.19,63.18312,73.71466,97.0873717424,18.87312,5.50466,19.6595,44.31,68.21,81.3386759174,134.18,64.60312,17.44466,66.9169580618,18.87312,5.50466,19.6595,45.73,11.94,47.2630563971,135.19
2022-02-19 03:30:00,62.04568,18.974990000000002,64.8823292751,19.76568,5.76499,20.58925,42.28,13.21,44.2956261949,133.08,63.09568,12.94499,64.4099184968,19.76568,5.76499,20.58925,43.33,7.18,43.9208526784,134.09,61.88568,75.24499,97.4250784406,19.76568,5.76499,20.58925,42.12,69.48,81.2500141538,133.08,63.28568,17.18499,65.5774440975,19.76568,5.76499,20.58925,43.52,11.42,44.9934084061,134.09
2022-02-19 04:00:00,61.01536,19.21823,63.9704191034,20.08536,5.85823,20.922250000000002,40.93,13.36,43.0552493896,133.59,62.04536,12.93823,63.3800007342,20.08536,5.85823,20.922250000000002,41.96,7.08,42.5531197446,134.59,60.94536,75.71823,97.1986998877,20.08536,5.85823,20.922250000000002,40.86,69.86,80.9318182176,133.59,62.29536,17.19823,64.6257765343,20.08536,5.85823,20.922250000000002,42.21,11.34,43.7067466188,134.59
2022-02-19 04:30:00,60.34808,19.05319,63.2843962511,19.58808,5.71319,20.40425,40.76,13.34,42.8874480472,133.83,61.36808,12.76319,62.6812592556,19.58808,5.71319,20.40425,41.78,7.05,42.3706372385,134.82,60.25808,75.34319,96.4760720835,19.58808,5.71319,20.40425,40.67,69.63,80.637372229,133.83,61.62808,17.01319,63.9333158726,19.58808,5.71319,20.40425,42.04,11.3,43.5321903883,134.82
2022-02-19 05:00:00,60.09776,19.22018,63.0964030373,19.81776,5.78018,20.6435,40.28,13.44,42.4630663047,133.62,61.09776,12.70018,62.4037727149,19.81776,5.78018,20.6435,41.28,6.92,41.8560007645,134.6,60.01776,75.46018,96.4176865572,19.81776,5.78018,20.6435,40.2,69.68,80.4446542661,133.62,61.38776,16.95018,63.684893655,19.81776,5.78018,20.6435,41.57,11.17,43.0445559856,134.6
2022-02-19 05:30:00,60.20232,19.01026,63.1324743587,19.37232,5.65026,20.1795,40.83,13.36,42.9601966941,133.04,61.22232,12.51026,62.4874313078,19.37232,5.65026,20.1795,41.85,6.86,42.4085144753,134.0,60.08232,74.04026,95.3511682018,19.37232,5.65026,20.1795,40.71,68.39,79.5895483088,133.04,61.45232,17.43026,63.8764557333,19.37232,5.65026,20.1795,42.08,11.78,43.6977665333,134.0
2022-02-19 06:00:00,61.18736,19.46673,64.2093965138,21.41736,6.24673,22.30975,39.77,13.22,41.909680266,133.04,62.17736,13.07673,63.5375870179,21.41736,6.24673,22.30975,40.76,6.83,41.3282772445,134.0,61.12736,73.73673,95.7792226512,21.41736,6.24673,22.30975,39.71,67.49,78.3057098812,133.04,62.48736,18.24673,65.0969531965,21.41736,6.24673,22.30975,41.07,12.0,42.7872048631,134.0
2022-02-19 06:30:00,62.49832,30.44951,69.5213108483,20.63832,6.01951,21.49825,41.86,24.43,48.4673549928,132.52,63.52832,15.96951,65.504753199,20.63832,6.01951,21.49825,42.89,9.95,44.0290199755,133.51,65.59832,61.10951,89.652171191,20.63832,6.01951,21.49825,44.96,55.09,71.1077330534,132.52,67.04832,30.17951,73.527410118,20.63832,6.01951,21.49825,46.41,24.16,52.3220192653,133.51
2022-02-19 07:00:00,64.43504,36.62897,74.1185255052,19.98504,5.82897,20.81775,44.45,30.8,54.078114797,132.92,65.50504,16.53897,67.5606971105,19.98504,5.82897,20.81775,45.52,10.71,46.7629607703,133.92,69.42504,52.31897,86.931644416,19.98504,5.82897,20.81775,49.44,46.49,67.8648193102,132.92,70.88504,37.56897,80.2254099563,19.98504,5.82897,20.81775,50.9,31.74,59.9853115354,133.92
2022-02-19 07:30:00,67.07016,36.97088,76.5849354012,19.10016,5.57088,19.896,47.97,31.4,57.3330698637,133.53,68.18016,16.88088,70.2388662152,19.10016,5.57088,19.896,49.08,11.31,50.366283365,134.49,72.11016,50.59088,88.0869588214,19.10016,5.57088,19.896,53.01,45.02,69.5475412937,133.53,73.58016,38.65088,83.1139607431,19.10016,5.57088,19.896,54.48,33.08,63.7366205568,134.49
2022-02-19 08:00:00,68.774,36.87575,78.0364274814,19.494,5.6857500000000005,20.30625,49.28,31.19,58.3209610689,133.67,69.934,16.92575,71.953077551,19.494,5.6857500000000005,20.30625,50.44,11.24,51.6771825857,134.66,73.834,49.69575,89.0007141773,19.494,5.6857500000000005,20.30625,54.34,44.01,69.926502129,133.67,75.324,39.17575,84.9025580537,19.494,5.6857500000000005,20.30625,55.83,33.49,65.1042932532,134.66
2022-02-19 08:30:00,72.17688,34.14784,79.8472102406,18.02688,5.25784,18.778,54.15,28.89,61.3747065166,133.23,73.38688,14.42784,74.7916888645,18.02688,5.25784,18.778,55.36,9.17,56.1143341759,134.23,77.52688,48.51784,91.4570823982,18.02688,5.25784,18.778,59.5,43.26,73.5641053776,133.23,79.04688,38.71784,88.0197726196,18.02688,5.25784,18.778,61.02,33.46,69.5917523849,134.23
2022-02-19 09:00:00,75.92936,32.61148,82.6364104847,19.23936,5.61148,20.041,56.69,27.0,62.7913696299,132.31,77.17936,13.10148,78.2834745537,19.23936,5.61148,20.041,57.94,7.49,58.4221165313,133.27,81.47936,47.94148,94.5371440789,19.23936,5.61148,20.041,62.24,42.33,75.270488905,132.31,83.00936,39.15148,91.779040275,19.23936,5.61148,20.041,63.77,33.54,72.0523733128,133.27
2022-02-19 09:30:00,78.92288,30.89709,84.7552426577,20.73288,6.04709,21.59675,58.19,24.85,63.2739962386,131.42,80.15288,13.24709,81.2401967364,20.73288,6.04709,21.59675,59.42,7.2,59.854627223,132.39,84.14288,48.24709,96.9938448983,20.73288,6.04709,21.59675,63.41,42.2,76.1686818844,131.42,85.68288,38.84709,94.0779056238,20.73288,6.04709,21.59675,64.95,32.8,72.7622326485,132.39
2022-02-19 10:00:00,82.48336,18.38598,84.5076856709,21.96336,6.40598,22.8785,60.52,11.98,61.6943336134,130.9,83.64336,13.76598,84.7685901584,21.96336,6.40598,22.8785,61.68,7.36,62.1175659536,131.93,84.71336,61.50598,104.6868613449,21.96336,6.40598,22.8785,62.75,55.1,83.5079187862,130.9,86.22336,27.51598,90.5074414899,21.96336,6.40598,22.8785,64.26,21.11,67.6385962303,131.93
2022-02-19 10:30:00,84.7384,18.03495,86.6363425824,21.0684,6.14495,21.94625,63.67,11.89,64.7706800952,132.61,85.9384,13.44495,86.9837644337,21.0684,6.14495,21.94625,64.87,7.3,65.2794523568,133.65,86.8984,60.39495,105.8247698229,21.0684,6.14495,21.94625,65.83,54.25,85.3032906751,132.61,88.4284,27.47495,92.5983520591,21.0684,6.14495,21.94625,67.36,21.33,70.6564823636,133.65
2022-02-19 11:00:00,86.1156,18.04955,87.9868332114,22.2156,6.47955,23.14125,63.9,11.57,64.9390090777,132.61,87.3256,14.06955,88.4517532475,22.2156,6.47955,23.14125,65.11,7.59,65.5508977818,133.65,88.2956,59.96955,106.7354669572,22.2156,6.47955,23.14125,66.08,53.49,85.0161543473,132.61,89.8156,28.43955,94.2106682259,22.2156,6.47955,23.14125,67.6,21.96,71.077433831,133.65
2022-02-19 11:30:00,87.7596,18.0453,89.5956485788,23.4696,6.8453,24.4475,64.29,11.2,65.2582875963,132.49,88.9696,14.8653,90.2029205084,23.4696,6.8453,24.4475,65.5,8.02,65.9891688082,133.53,90.0796,60.0653,108.2689918686,23.4696,6.8453,24.4475,66.61,53.22,85.2599583626,132.49,91.5996,29.2953,96.1701685672,23.4696,6.8453,24.4475,68.13,22.45,71.733530514,133.53
2022-02-19 12:00:00,88.14376,17.69818,89.9029921763,23.27376,6.7881800000000005,24.2435,64.87,10.91,65.7810383013,132.66,89.37376,15.10818,90.6417457877,23.27376,6.7881800000000005,24.2435,66.1,8.32,66.6215610745,133.77,90.38376,59.73818,108.3414704601,23.27376,6.7881800000000005,24.2435,67.11,52.95,85.4836510685,132.66,91.92376,29.52818,96.5499407905,23.27376,6.7881800000000005,24.2435,68.65,22.74,72.3182556482,133.77
2022-02-19 12:30:00,87.27976,18.35368,89.1886431963,24.38976,7.1136800000000004,25.406,62.89,11.24,63.8865377055,132.6,88.48976,15.23368,89.7914396321,24.38976,7.1136800000000004,25.406,64.1,8.12,64.6122619941,133.66,89.54976,61.26368,108.5006820403,24.38976,7.1136800000000004,25.406,65.16,54.15,84.7233621854,132.6,91.06976,29.18368,95.6315239071,24.38976,7.1136800000000004,25.406,66.68,22.07,70.2375063623,133.66
2022-02-19 13:00:00,85.43504,19.84522,87.7096278447,24.63504,7.18522,25.6615,60.8,12.66,62.10407072,133.09,86.60504,14.12522,87.7493862853,24.63504,7.18522,25.6615,61.97,6.94,62.3573933066,134.16,87.50504,61.80522,107.1308417061,24.63504,7.18522,25.6615,62.87,54.62,83.2825389863,133.09,89.02504,29.64522,93.831214507,24.63504,7.18522,25.6615,64.39,22.46,68.1947483315,134.16
2022-02-19 13:30:00,83.02944,21.69692,85.8175054648,23.50944,6.85692,24.489,59.52,14.84,61.3421225586,134.05,84.20944,11.756920000000001,85.0262015675,23.50944,6.85692,24.489,60.7,4.9,60.8974547908,135.08,84.79944,61.81692,104.9393949983,23.50944,6.85692,24.489,61.29,54.96,82.3229354433,134.05,86.31944,29.45692,91.2072138474,23.50944,6.85692,24.489,62.81,22.6,66.7521992147,135.08
2022-02-19 14:00:00,78.6168,22.2674,81.7094752461,22.5168,6.5674,23.455,56.1,15.7,58.255471846,134.76,79.7468,10.5674,80.4439062515,22.5168,6.5674,23.455,57.23,4.0,57.369616523,135.84,80.2868,62.0874,101.492933217,22.5168,6.5674,23.455,57.77,55.52,80.1239246418,134.76,81.7668,28.4774,86.5839008881,22.5168,6.5674,23.455,59.25,21.91,63.1712798667,135.84
2022-02-19 14:30:00,77.46224,23.03607,80.8149685817,24.19224,7.05607,25.20025,53.27,15.98,55.6152254333,134.63,78.54224,10.80607,79.282120387,24.19224,7.05607,25.20025,54.35,3.75,54.4792162205,135.67,79.21224,62.97607,101.1956736153,24.19224,7.05607,25.20025,55.02,55.92,78.4490076419,134.63,80.65224,28.76607,85.6286786086,24.19224,7.05607,25.20025,56.46,21.71,60.4901289468,135.67
2022-02-19 15:00:00,78.62568,22.87874,81.8867162576,23.27568,6.78874,24.2455,55.35,16.09,57.641223096,134.7,79.72568,10.44874,80.4074637024,23.27568,6.78874,24.2455,56.45,3.66,56.5685257011,135.67,80.44568,62.82874,102.0732971969,23.27568,6.78874,24.2455,57.17,56.04,80.0555463413,134.7,81.87568,28.39874,86.6609220413,23.27568,6.78874,24.2455,58.6,21.61,62.4576024196,135.67
2022-02-19 15:30:00,78.54656,23.20483,81.9025410055,24.01656,7.00483,25.01725,54.53,16.2,56.8855069416,135.03,79.64656,10.62483,80.3521096945,24.01656,7.00483,25.01725,55.63,3.62,55.7476573499,136.06,80.37656,63.33483,102.3312859714,24.01656,7.00483,25.01725,56.36,56.33,79.6838659956,135.03,81.81656,28.61483,86.6761673481,24.01656,7.00483,25.01725,57.8,21.61,61.7076340496,136.06
2022-02-19 16:00:00,78.69192,23.00431,81.9854654915,24.87192,7.25431,25.90825,53.82,15.75,56.0772226488,135.03,79.78192,11.39431,80.5914701396,24.87192,7.25431,25.90825,54.91,4.14,55.0658487631,136.06,80.69192,64.28431,103.1681077924,24.87192,7.25431,25.90825,55.82,57.03,79.8015870769,135.03,82.11192,28.58431,86.9449836636,24.87192,7.25431,25.90825,57.24,21.33,61.0850759188,136.06
2022-02-19 16:30:00,79.41224,23.21107,82.7348634637,25.03224,7.30107,26.07525,54.38,15.91,56.6596196599,135.27,80.50224,11.22107,81.280520772,25.03224,7.30107,26.07525,55.47,3.92,55.6083384035,136.27,81.45224,64.67107,104.0039167338,25.03224,7.30107,26.07525,56.42,57.37,80.4644847122,135.27,82.88224,28.03107,87.4940374698,25.03224,7.30107,26.07525,57.85,20.73,61.4520577361,136.27
2022-02-19 17:00:00,80.47816,23.00363,83.7012618194,24.69816,7.20363,25.72725,55.78,15.8,57.9745495886,135.11,81.59816000000001,11.13363,82.3542192748,24.69816,7.20363,25.72725,56.9,3.93,57.0355582071,136.16,82.52816,64.39363,104.6777759487,24.69816,7.20363,25.72725,57.83,57.19,81.3326810083,135.11,83.96816,27.74363,88.43280443,24.69816,7.20363,25.72725,59.27,20.54,62.728179473,136.16
2022-02-19 17:30:00,83.2244,21.9942,86.081621668,24.2544,7.0742,25.265,58.97,14.92,60.8281785031,134.79,84.3544,11.5642,85.1433821327,24.2544,7.0742,25.265,60.1,4.49,60.2674879184,135.82,85.3344,62.9742,106.0552199988,24.2544,7.0742,25.265,61.08,55.9,82.7984081973,134.79,86.7844,27.6742,91.0900292513,24.2544,7.0742,25.265,62.53,20.6,65.8358633269,135.82
2022-02-19 18:00:00,87.65224,20.92732,90.1158582015,23.44224,6.83732,24.419,64.21,14.09,65.7377532321,133.7,88.87224,11.99732,89.6783738133,23.44224,6.83732,24.419,65.43,5.16,65.6331509224,134.71,89.71224,60.22732,108.0537647664,23.44224,6.83732,24.419,66.27,53.39,85.1011457032,133.7,91.23224,29.14732,95.7751944848,23.44224,6.83732,24.419,67.79,22.31,71.3668004047,134.71
2022-02-19 18:30:00,89.11912,20.75891,91.5049173212,23.37912,6.81891,24.35325,65.74,13.94,67.2017202161,133.1,90.34912,12.18891,91.1676094442,23.37912,6.81891,24.35325,66.97,5.37,67.1849521843,134.07,91.15912,59.54891,108.8855263171,23.37912,6.81891,24.35325,67.78,52.73,85.8753823863,133.1,92.68912,29.89891,97.3920827663,23.37912,6.81891,24.35325,69.31,23.08,73.0517795813,134.07
2022-02-19 19:00:00,87.74408,18.78244,89.7318428842,15.81408,4.61244,16.473,71.93,14.17,73.3124395993,133.27,89.05408,9.80244,89.5919471526,15.81408,4.61244,16.473,73.24,5.19,73.4236589935,134.27,89.82408,57.35244,106.572359089,15.81408,4.61244,16.473,74.01,52.74,90.8789728155,133.27,91.41408,27.85244,95.5630286052,15.81408,4.61244,16.473,75.6,23.24,79.0914508654,134.27
2022-02-19 19:30:00,85.42696,17.70328,87.2420289631,11.25696,3.28328,11.725999999999999,74.17,14.42,75.5587539601,133.5,86.80696,8.28328,87.2012673761,11.25696,3.28328,11.725999999999999,75.55,5.0,75.7152725677,134.5,87.26696,56.34328,103.8753460105,11.25696,3.28328,11.725999999999999,76.01,53.06,92.6978084962,133.5,88.89696,26.33328,92.7152152174,11.25696,3.28328,11.725999999999999,77.64,23.05,80.9893332483,134.5
2022-02-19 20:00:00,82.81216,18.09313,84.7656486854,10.50216,3.06313,10.93975,72.31,15.03,73.8555143507,133.5,84.15216,7.58313,84.4931351842,10.50216,3.06313,10.93975,73.65,4.52,73.7885688979,134.55,84.58216,57.81313,102.4524269633,10.50216,3.06313,10.93975,74.08,54.75,92.1162792345,133.5,86.20216,25.08313,89.777367968,10.50216,3.06313,10.93975,75.7,22.02,78.8376204613,134.55
2022-02-19 20:30:00,81.31176,18.37718,83.3625998818,9.52176,2.77718,9.9185,71.79,15.6,73.465393894,134.05,82.65176,6.69718,82.9226486013,9.52176,2.77718,9.9185,73.13,3.92,73.2349868574,135.07,83.13176,58.01718,101.374960892,9.52176,2.77718,9.9185,73.61,55.24,92.0320036726,134.05,84.73176,24.15718,88.1081182312,9.52176,2.77718,9.9185,75.21,21.38,78.1898235066,135.07
2022-02-19 21:00:00,78.49248,18.77864,80.7075382898,8.29248,2.41864,8.638,70.2,16.36,72.0811320666,133.96,79.81248,5.50864,80.0023567053,8.29248,2.41864,8.638,71.52,3.09,71.5867201372,135.02,80.14248,58.36864,99.1449203742,8.29248,2.41864,8.638,71.85,55.95,91.0649493494,133.96,81.73248,22.92864,84.8876953345,8.29248,2.41864,8.638,73.44,20.51,76.2502045899,135.02
2022-02-19 21:30:00,76.42544,20.25117,79.0629987134,10.01544,2.92117,10.43275,66.41,17.33,68.6339347553,133.78,77.69544,5.33117,77.8781276763,10.01544,2.92117,10.43275,67.68,2.41,67.722894947,134.79,78.10544,60.36117,98.7113499116,10.01544,2.92117,10.43275,68.09,57.44,89.0819942525,133.78,79.62544,23.09117,82.9060481941,10.01544,2.92117,10.43275,69.61,20.17,72.4733123294,134.79
2022-02-19 22:00:00,73.50192,20.15306,76.2146840907,10.02192,2.92306,10.4395,63.48,17.23,65.7767686953,134.82,74.74192,5.39306,74.936237572,10.02192,2.92306,10.4395,64.72,2.47,64.7671158845,135.85,75.29192,61.59306,97.2757845378,10.02192,2.92306,10.4395,65.27,58.67,87.7629865034,134.82,76.80192,21.86306,79.8531671773,10.02192,2.92306,10.4395,66.78,18.94,69.4139179128,135.85
2022-02-19 22:30:00,69.88808,21.68444,73.1748499431,12.11808,3.53444,12.623,57.77,18.15,60.5540700531,134.63,71.05808,5.16444,71.2455063411,12.11808,3.53444,12.623,58.94,1.63,58.9625347149,135.66,71.61808,63.31444,95.592194741,12.11808,3.53444,12.623,59.5,59.78,84.3439292421,134.63,73.12808,21.75444,76.2952930671,12.11808,3.53444,12.623,61.01,18.22,63.6725097668,135.66
2022-02-19 23:00:00,66.36344,22.89267,70.2010007647,13.48344,3.93267,14.04525,52.88,18.96,56.1762939326,134.98,67.46344,5.45267,67.6834348032,13.48344,3.93267,14.04525,53.98,1.52,54.0013962782,135.98,68.14344,65.01267,94.181610071,13.48344,3.93267,14.04525,54.66,61.08,81.9663467528,134.98,69.62344,21.58267,72.8919408561,13.48344,3.93267,14.04525,56.14,17.65,58.8491469777,135.98
2022-02-19 23:30:00,61.77472,39.37096,73.2542730658,17.454720000000002,5.09096,18.182,44.32,34.28,56.0301775832,135.54,62.87472,19.25096,65.7558353,17.454720000000002,5.09096,18.182,45.42,14.16,47.5760654111,136.53,66.50472,52.49096,84.7241327132,17.454720000000002,5.09096,18.182,49.05,47.4,68.2104280884,135.54,67.96472,36.04096,76.9295389457,17.454720000000002,5.09096,18.182,50.51,30.95,59.2381853199,136.53
2022-02-20 00:00:00,59.29752,40.04136,71.5507259837,19.30752,5.63136,20.112,39.99,34.41,52.7564991257,133.88,60.32752,19.89136,63.522247063500004,19.30752,5.63136,20.112,41.02,14.26,43.4279633416,134.88,63.93752,54.02136,83.7037263209,19.30752,5.63136,20.112,44.63,48.39,65.8287854969,133.88,65.34752,35.79136,74.5071796594,19.30752,5.63136,20.112,46.04,30.16,55.0391424352,134.88
2022-02-20 00:30:00,59.40528,40.58154,71.9433713461,20.40528,5.95154,21.2555,39.0,34.63,52.1558903672,133.98,60.40528,20.40154,63.7575147434,20.40528,5.95154,21.2555,40.0,14.45,42.5300188102,134.97,64.02528,54.79154,84.2695041794,20.40528,5.95154,21.2555,43.62,48.84,65.4832039534,133.98,65.43528,35.82154,74.5986500994,20.40528,5.95154,21.2555,45.03,29.87,54.0362637494,134.97
2022-02-20 01:00:00,62.19176,39.50718,73.6792527341,21.04176,6.13718,21.9185,41.15,33.37,52.9799905625,134.08,63.22176,19.59718,66.1894281698,21.04176,6.13718,21.9185,42.18,13.46,44.2755462982,135.08,67.04176,54.30718,86.2778499005,21.04176,6.13718,21.9185,46.0,48.17,66.6059224093,134.08,68.45176,35.68718,77.1959731038,21.04176,6.13718,21.9185,47.41,29.55,55.865110758,135.08
2022-02-20 01:30:00,60.28392,38.90156,71.745957245,19.99392,5.83156,20.827,40.29,33.07,52.1239772082,133.2,61.30392,18.86156,64.1399177814,19.99392,5.83156,20.827,41.31,13.03,43.3162440662,134.23,65.19392,54.75156,85.1350722523,19.99392,5.83156,20.827,45.2,48.92,66.6048526761,133.2,66.61392,35.22156,75.3523232993,19.99392,5.83156,20.827,46.62,29.39,55.1107657359,134.23
2022-02-20 02:00:00,60.4708,35.43315,70.0872725362,22.0908,6.44315,23.01125,38.38,28.99,48.098279595,133.61,61.4808,15.43315,63.3882551232,22.0908,6.44315,23.01125,39.39,8.99,40.4028736602,134.65,64.1508,61.04315,88.552759994,22.0908,6.44315,23.01125,42.06,54.6,68.9217208143,133.61,65.6908,31.77315,72.9713249541,22.0908,6.44315,23.01125,43.6,25.33,50.4238921544,134.65
2022-02-20 02:30:00,60.2224,26.4357,65.7691698005,22.6824,6.6157,23.6275,37.54,19.82,42.450959942,134.2,61.2024,6.8957,61.5896455928,22.6824,6.6157,23.6275,38.52,0.28,38.5210176397,135.25,61.6824,69.8057,93.1533908253,22.6824,6.6157,23.6275,39.0,63.19,74.2561519337,134.2,63.4124,22.7457,67.3683853321,22.6824,6.6157,23.6275,40.73,16.13,43.8076454515,135.25
2022-02-20 03:00:00,58.85032,27.01426,64.7543852372,23.74032,6.92426,24.7295,35.11,20.09,40.4514548564,133.05,59.79032,6.99426,60.1980235444,23.74032,6.92426,24.7295,36.05,0.07,36.0500679611,134.13,60.30032,70.55426,92.8118106506,23.74032,6.92426,24.7295,36.56,63.63,73.3853561687,133.05,61.97032,22.92426,66.074520486,23.74032,6.92426,24.7295,38.23,16.0,41.4431285016,134.13
2022-02-20 03:30:00,57.17256,27.20908,63.316946005,24.20256,7.05908,25.211,32.97,20.15,38.6399197722,133.34,58.08256,7.09908,58.5147905491,24.20256,7.05908,25.211,33.88,0.04,33.8800236127,134.44,58.56256,70.43908,91.6036976601,24.20256,7.05908,25.211,34.36,63.38,72.0946183845,133.34,60.22256,22.75908,64.3795965769,24.20256,7.05908,25.211,36.02,15.7,39.2928797621,134.44
