Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2022-02-20 04:00:00,55.9852,27.23485,62.2581695327,24.0852,7.02485,25.08875,31.9,20.21,37.7631314909,132.8,56.8652,7.10485,57.3073281925,24.0852,7.02485,25.08875,32.78,0.08,32.7800976204,133.84,57.3752,70.51485,90.9079624981,24.0852,7.02485,25.08875,33.29,63.49,71.6882431086,132.8,59.0152,22.70485,63.2321440769,24.0852,7.02485,25.08875,34.93,15.68,38.2879524133,133.84
2022-02-20 04:30:00,55.29728,27.70004,61.8472423912,24.13728,7.04004,25.143,31.16,20.66,37.3869121485,132.87,56.16728,7.73004,56.6967094371,24.13728,7.04004,25.143,32.03,0.6900000000000001,32.0374312329,133.92,56.58728,69.89004,89.9262917561,24.13728,7.04004,25.143,32.45,62.85,70.732771754,132.87,58.19728,22.82004,62.5114199567,24.13728,7.04004,25.143,34.06,15.78,37.5378742073,133.92
2022-02-20 05:00:00,54.52048,28.05764,61.3165059491,24.30048,7.08764,25.313,30.22,20.97,36.7830028682,132.5,55.38048,8.01764,55.9578423119,24.30048,7.08764,25.313,31.08,0.93,31.0939109795,133.56,55.76048,69.80764,89.3439294647,24.30048,7.08764,25.313,31.46,62.72,70.1678701401,132.5,57.36048,23.29764,61.9112646891,24.30048,7.08764,25.313,33.06,16.21,36.8202077669,133.56
2022-02-20 05:30:00,54.33072,28.06646,61.151887237,24.33072,7.09646,25.3445,30.0,20.97,36.602471228,132.83,55.19072,7.95646,55.7612843275,24.33072,7.09646,25.3445,30.86,0.86,30.871980824,133.92,55.55072,69.95646,89.3296635404,24.33072,7.09646,25.3445,31.22,62.86,70.1859530106,132.83,57.16072,23.45646,61.7863530778,24.33072,7.09646,25.3445,32.83,16.36,36.6804920905,133.92
2022-02-20 06:00:00,54.43584,28.07712,61.2501864813,23.95584,6.98712,24.954,30.48,21.09,37.0650576689,133.06,55.28584,7.87712,55.8441861253,23.95584,6.98712,24.954,31.33,0.89,31.3426386892,134.14,55.67584,70.14712,89.5567842433,23.95584,6.98712,24.954,31.72,63.16,70.6777475589,133.06,57.29584,23.37712,61.8813624672,23.95584,6.98712,24.954,33.34,16.39,37.1508775132,134.14
2022-02-20 06:30:00,55.9168,27.8399,62.4639780534,23.8968,6.9699,24.8925,32.02,20.87,38.2209013499,133.37,56.8068,7.6399,57.3182396646,23.8968,6.9699,24.8925,32.91,0.67,32.9168194089,134.44,57.1668,69.8899,90.2919771865,23.8968,6.9699,24.8925,33.27,62.92,71.1745691943,133.37,58.8068,23.5599,63.3506796668,23.8968,6.9699,24.8925,34.91,16.59,38.6514708646,134.44
2022-02-20 07:00:00,57.52392,27.10281,63.5890217102,23.80392,6.94281,24.79575,33.72,20.16,39.2869443963,133.37,58.42392,7.00281,58.8421088682,23.80392,6.94281,24.79575,34.62,0.06,34.620051993,134.44,58.76392,68.79281,90.4745765476,23.80392,6.94281,24.79575,34.96,61.85,71.046633277,133.37,60.43392,23.93281,65.0002929306,23.80392,6.94281,24.79575,36.63,16.99,40.3784224556,134.44
2022-02-20 07:30:00,59.08104,27.08947,64.9954511667,24.34104,7.09947,25.35525,34.74,19.99,40.0807647133,132.74,60.01104,7.22947,60.4449349273,24.34104,7.09947,25.35525,35.67,0.13,35.670236893,133.8,60.35104,68.14947,91.0307546402,24.34104,7.09947,25.35525,36.01,61.05,70.878929168,132.74,62.03104,24.17947,66.5769982273,24.34104,7.09947,25.35525,37.69,17.08,41.3794937137,133.8
2022-02-20 08:00:00,60.6464,26.5127,66.1884362578,24.3864,7.1127,25.4025,36.26,19.4,41.1235650206,132.22,61.5864,7.6927,62.064984478,24.3864,7.1127,25.4025,37.2,0.58,37.2045212306,133.28,61.9664,67.2027,91.411364809,24.3864,7.1127,25.4025,37.58,60.09,70.8735811145,132.22,63.6564,24.3827,68.1663650215,24.3864,7.1127,25.4025,39.27,17.27,42.8997179478,133.28
2022-02-20 08:30:00,63.47832,25.49326,68.4061650398,24.38832,7.11326,25.4045,39.09,18.38,43.1955148135,131.45,64.44832,8.38326,64.991268637,24.38832,7.11326,25.4045,40.06,1.27,40.0801259978,132.49,64.92832,67.10326,93.3730916306,24.38832,7.11326,25.4045,40.54,59.99,72.40367186820001,131.45,66.66832,24.48326,71.0217918096,24.38832,7.11326,25.4045,42.28,17.37,45.7090286486,132.49
2022-02-20 09:00:00,65.77328,37.72054,75.8219196529,24.41328,7.12054,25.4305,41.36,30.6,51.4490971738,131.45,66.80328,18.22054,69.2435289153,24.41328,7.12054,25.4305,42.39,11.1,43.8191978475,132.49,70.32328,53.88054,88.5916265832,24.41328,7.12054,25.4305,45.91,46.76,65.5303418273,131.45,71.78328,37.67054,81.0673107451,24.41328,7.12054,25.4305,47.37,30.55,56.3668288979,132.49
2022-02-20 09:30:00,68.06408,37.59744,77.7578708608,24.57408,7.16744,25.598,43.49,30.43,53.0788564308,132.34,69.12408,17.92744,71.4110043397,24.57408,7.16744,25.598,44.55,10.76,45.8309949707,133.38,73.16408,52.41744,90.0031700464,24.57408,7.16744,25.598,48.59,45.25,66.3969170971,132.34,74.57408,38.55744,83.9521863158,24.57408,7.16744,25.598,50.0,31.39,59.0367012967,133.38
2022-02-20 10:00:00,70.47608,35.76344,79.0310160178,24.52608,7.15344,25.548000000000002,45.95,28.61,54.1288703004,132.18,71.57608,16.21344,73.3894465492,24.52608,7.15344,25.548000000000002,47.05,9.06,47.9143621475,133.18,75.81608,52.02344,91.9484436845,24.52608,7.15344,25.548000000000002,51.29,44.87,68.1467607447,132.18,77.25608,38.54344,86.3371221665,24.52608,7.15344,25.548000000000002,52.73,31.39,61.3659922107,133.18
2022-02-20 10:30:00,72.24184,35.13887,80.3344485975,24.44184,7.12887,25.46025,47.8,28.01,55.4021669251,131.43,73.35184,15.64887,75.0025303817,24.44184,7.12887,25.46025,48.91,8.52,49.6465356294,132.39,77.65184,51.16887,92.9949542312,24.44184,7.12887,25.46025,53.21,44.04,69.0711640267,131.43,79.08184,39.05887,88.2016595278,24.44184,7.12887,25.46025,54.64,31.93,63.285499919,132.39
2022-02-20 11:00:00,73.5352,35.95985,81.8568045495,24.685200000000002,7.19985,25.71375,48.85,28.76,56.6873892502,131.43,74.6852,16.62985,76.5142536398,24.685200000000002,7.19985,25.71375,50.0,9.43,50.8814789486,132.39,78.7952,49.64985,93.1331903677,24.685200000000002,7.19985,25.71375,54.11,42.45,68.7742291851,131.43,80.2452,39.90985,89.6219183574,24.685200000000002,7.19985,25.71375,55.56,32.71,64.4736977379,132.39
2022-02-20 11:30:00,76.6504,21.93095,79.7260960292,24.6204,7.18095,25.64625,52.03,14.75,54.0803420847,130.95,77.7004,17.18095,79.5772404841,24.6204,7.18095,25.64625,53.08,10.0,54.0137612095,131.95,78.5204,63.86095,101.2110376938,24.6204,7.18095,25.64625,53.9,56.68,78.2165736913,130.95,79.9404,26.92095,84.3516751527,24.6204,7.18095,25.64625,55.32,19.74,58.7364452448,131.95
2022-02-20 12:00:00,78.46032,15.80676,80.0367133021,24.16032,7.04676,25.167,54.3,8.76,55.002069052,133.52,79.54032,17.70676,81.4873723677,24.16032,7.04676,25.167,55.38,10.66,56.3966311051,134.54,78.73032,70.13676,105.4401649781,24.16032,7.04676,25.167,54.57,63.09,83.4160236405,133.52,80.11032,21.02676,82.8238371883,24.16032,7.04676,25.167,55.95,13.98,57.6701213801,134.54
2022-02-20 12:30:00,79.53136,15.68998,81.0642504181,24.17136,7.04998,25.1785,55.36,8.64,56.0301633051,134.83,80.62136,17.85998,82.5759200606,24.17136,7.04998,25.1785,56.45,10.81,57.475721831,135.85,79.81136,70.14998,106.2585190893,24.17136,7.04998,25.1785,55.64,63.1,84.1274010059,134.83,81.17136,21.17998,83.8891008239,24.17136,7.04998,25.1785,57.0,14.13,58.7252662829,135.85
2022-02-20 13:00:00,80.02688,22.50159,83.1301574344,24.17688,7.05159,25.18425,55.85,15.45,57.9476056451,134.98,81.14688,13.58159,82.2756082971,24.17688,7.05159,25.18425,56.97,6.53,57.3430187556,136.01,82.13688,62.93159,103.4739197869,24.17688,7.05159,25.18425,57.96,55.88,80.5104713686,134.98,83.52688,28.65159,88.3043220463,24.17688,7.05159,25.18425,59.35,21.6,63.1583921581,136.01
2022-02-20 13:30:00,79.11864,28.77127,84.1875594899,24.03864,7.01127,25.04025,55.08,21.76,59.2224957259,134.44,80.28864,9.09127,80.8017134921,24.03864,7.01127,25.04025,56.25,2.08,56.2884437518,135.49,82.87864,56.37127,100.2326745611,24.03864,7.01127,25.04025,58.84,49.36,76.8020520559,134.44,84.28864,34.64127,91.1295364866,24.03864,7.01127,25.04025,60.25,27.63,66.2833267119,135.49
2022-02-20 14:00:00,79.16424,28.98082,84.3022231181,24.17424,7.05082,25.1815,54.99,21.93,59.2015624794,133.22,80.32424,9.33082,80.8643786438,24.17424,7.05082,25.1815,56.15,2.2800000000000002,56.1962712286,134.22,82.90424,56.80082,100.4960007296,24.17424,7.05082,25.1815,58.73,49.75,76.969314665,133.22,84.31424,34.13082,90.960452619,24.17424,7.05082,25.1815,60.14,27.08,65.9556366052,134.22
2022-02-20 14:30:00,78.65152,29.16461,83.884659353,23.98152,6.99461,24.98075,54.67,22.17,58.9942183608,133.14,79.81152,9.29461,80.3509085186,23.98152,6.99461,24.98075,55.83,2.3,55.8773558787,134.22,82.35152,56.82461,100.054031143,23.98152,6.99461,24.98075,58.37,49.83,76.7468943997,133.14,83.81152,34.81461,90.7547682172,23.98152,6.99461,24.98075,59.83,27.82,65.9816739709,134.22
2022-02-20 15:00:00,77.80176,29.89593,83.3479483231,23.95176,6.98593,24.94975,53.85,22.91,58.5208561113,133.83,78.95176,9.89593,79.5695283237,23.95176,6.98593,24.94975,55.0,2.91,55.0769289267,134.85,81.50176,57.74593,99.8855811149,23.95176,6.98593,24.94975,57.55,50.76,76.7370842553,133.83,82.97176,34.39593,89.8186670913,23.95176,6.98593,24.94975,59.02,27.41,65.0743305767,134.85
2022-02-20 15:30:00,78.56696,29.71328,83.9978940926,24.45696,7.13328,25.476,54.11,22.58,58.6323161746,134.31,79.70696,9.89328,80.3185934986,24.45696,7.13328,25.476,55.25,2.76,55.3188946021,135.35,82.26696,57.38328,100.303008585,24.45696,7.13328,25.476,57.81,50.25,76.5967270841,134.31,83.72696,34.33328,90.4929718067,24.45696,7.13328,25.476,59.27,27.2,65.2132877564,135.35
2022-02-20 16:00:00,78.88256,29.78783,84.3194703984,24.47256,7.13783,25.49225,54.41,22.65,58.9361569836,133.67,80.06256,9.63783,80.6405684557,24.47256,7.13783,25.49225,55.59,2.5,55.6461867517,134.69,82.64256,58.37783,101.181835123,24.47256,7.13783,25.49225,58.17,51.24,77.5195878472,133.67,84.12256000000001,34.68783,90.9936846768,24.47256,7.13783,25.49225,59.65,27.55,65.7048323946,134.69
2022-02-20 16:30:00,81.85856,18.80583,83.9909702722,24.08856,7.02583,25.09225,57.77,11.78,58.9588101983,134.74,83.05856,16.26583,84.6362901766,24.08856,7.02583,25.09225,58.97,9.24,59.6895175052,135.76,82.32856,68.68583,107.2181655992,24.08856,7.02583,25.09225,58.24,61.66,84.8165856422,134.74,84.28856,25.62583,88.0979256854,24.08856,7.02583,25.09225,60.2,18.6,63.0079360081,135.76
2022-02-20 17:00:00,85.11512,14.26441,86.3021265396,21.61512,6.30441,22.51575,63.5,7.96,63.9969655531,134.74,86.39512,18.34441,88.3211986901,21.61512,6.30441,22.51575,64.78,12.04,65.889376989,135.76,84.82512,69.14441,109.4360562944,21.61512,6.30441,22.51575,63.21,62.84,89.1311937539,134.74,86.91512,22.31441,89.7338897979,21.61512,6.30441,22.51575,65.3,16.01,67.2339951215,135.76
2022-02-20 17:30:00,87.2944,14.72295,88.5272699684,23.8044,6.94295,24.79625,63.49,7.78,63.9649005315,133.6,88.5744,18.99295,90.5878385053,23.8044,6.94295,24.79625,64.77,12.05,65.8813736955,134.65,87.0644,68.28295,110.6470560298,23.8044,6.94295,24.79625,63.26,61.34,88.1159645013,133.6,89.1644,23.69295,92.2585828368,23.8044,6.94295,24.79625,65.36,16.75,67.4721579616,134.65
2022-02-20 18:00:00,88.1464,14.6802,89.360484024,23.7264,6.9202,24.715,64.42,7.76,64.885699503,133.04,89.4464,18.9702,91.4359172372,23.7264,6.9202,24.715,65.72,12.05,66.8155737834,134.13,87.8564,68.0702,111.1408977335,23.7264,6.9202,24.715,64.13,61.15,88.6113954297,133.04,89.9964,23.7302,93.0724148446,23.7264,6.9202,24.715,66.27,16.81,68.3687721112,134.13
2022-02-20 18:30:00,87.19,15.36625,88.5337096199,24.09,7.02625,25.09375,63.1,8.34,63.6487674665,133.04,88.48,18.71625,90.437870464,24.09,7.02625,25.09375,64.39,11.69,65.4425564904,134.1,87.08,67.77625,110.3473899286,24.09,7.02625,25.09375,62.99,60.75,87.5117283568,133.04,89.24,24.79625,92.6209026843,24.09,7.02625,25.09375,65.15,17.77,67.5299592773,134.1
2022-02-20 19:00:00,83.07336,35.91473,90.5044251551,24.15336,7.04473,25.15975,58.92,28.87,65.6128287761,132.8,84.31336,16.05473,85.8282997027,24.15336,7.04473,25.15975,60.16,9.01,60.830960045,133.82,88.76336,48.56473,101.180369037,24.15336,7.04473,25.15975,64.61,41.52,76.8007975219,132.8,90.05336,42.41473,99.542036187,24.15336,7.04473,25.15975,65.9,35.37,74.7920243074,133.82
2022-02-20 19:30:00,82.42568,28.81874,87.3184545136,23.75568,6.92874,24.7455,58.67,21.89,62.6206116227,134.31,83.62568,13.69874,84.7402491916,23.75568,6.92874,24.7455,59.87,6.77,60.2515543368,135.35,86.13568,57.23874,103.4196728183,23.75568,6.92874,24.7455,62.38,50.31,80.1396312694,134.31,87.74568,35.08874,94.5014499013,23.75568,6.92874,24.7455,63.99,28.16,69.9121284185,135.35
2022-02-20 20:00:00,81.39072,23.47021,84.7071429076,22.32072,6.51021,23.25075,59.07,16.96,61.4565415558,134.31,82.64072,9.98021,83.2411748701,22.32072,6.51021,23.25075,60.32,3.47,60.4197260835,135.35,83.05072,64.39021,105.0881593538,22.32072,6.51021,23.25075,60.73,57.88,83.894143419,134.31,84.95072,28.66021,89.6550749582,22.32072,6.51021,23.25075,62.63,22.15,66.4314639309,135.35
2022-02-20 20:30:00,77.692,35.846,85.5627406059,24.192,7.056,25.2,53.5,28.79,60.7545397481,135.46,78.952,16.576,80.6733046305,24.192,7.056,25.2,54.76,9.52,55.5813637832,136.51,82.522,53.046,98.1007573875,24.192,7.056,25.2,58.33,45.99,74.2796674737,135.46,84.402,40.056,93.4247330208,24.192,7.056,25.2,60.21,33.0,68.6603531887,136.51
2022-02-20 21:00:00,75.57256,37.78033,84.4900299436,24.17256,7.05033,25.17975,51.4,30.73,59.8856652297,133.05,76.82256,17.61033,78.8151600117,24.17256,7.05033,25.17975,52.65,10.56,53.69856702,134.02,80.79256,51.74033,95.9400828635,24.17256,7.05033,25.17975,56.62,44.69,72.1319658681,133.05,82.65256,40.84033,92.1920724849,24.17256,7.05033,25.17975,58.48,33.79,67.540169529,134.02
2022-02-20 21:30:00,72.91968,38.55324,82.4841320849,23.59968,6.88324,24.583,49.32,31.67,58.6127230215,132.43,74.12968,18.31324,76.3582622655,23.59968,6.88324,24.583,50.53,11.43,51.8066192682,133.42,78.00968,52.39324,93.9710687999,23.59968,6.88324,24.583,54.41,45.51,70.9338297288,132.43,79.83968,40.10324,89.3456454507,23.59968,6.88324,24.583,56.24,33.22,65.3184966147,133.42
2022-02-20 22:00:00,69.79528,38.40029,79.6615552344,24.27528,7.08029,25.28675,45.52,31.32,55.2540749628,132.65,70.96528,18.27029,73.2794272778,24.27528,7.08029,25.28675,46.69,11.19,48.012208864,133.64,74.89528,53.87029,92.2567672909,24.27528,7.08029,25.28675,50.62,46.79,68.9324923385,132.65,76.68528,38.83029,85.955939819,24.27528,7.08029,25.28675,52.41,31.75,61.2769989474,133.64
2022-02-20 22:30:00,66.39776,39.34268,77.1784231674,24.07776,7.02268,25.081,42.32,32.32,53.2500215962,133.01,67.51776,18.99268,70.1382193173,24.07776,7.02268,25.081,43.44,11.97,45.0590113074,134.02,71.37776,54.82268,90.0017270112,24.07776,7.02268,25.081,47.3,47.8,67.2467843097,133.01,73.13776,38.56268,82.6813898444,24.07776,7.02268,25.081,49.06,31.54,58.3237104444,134.02
2022-02-20 23:00:00,62.964,39.09575,74.1143910726,24.294,7.08575,25.30625,38.67,32.01,50.1996912341,133.01,64.004,18.705750000000002,66.681459935,24.294,7.08575,25.30625,39.71,11.62,41.3752160115,134.02,67.524,57.01575,88.375824319,24.294,7.08575,25.30625,43.23,49.93,66.0442109499,133.01,69.224,37.29575,78.63164213,24.294,7.08575,25.30625,44.93,30.21,54.1419338406,134.02
2022-02-20 23:30:00,60.6888,26.90715,66.3861820454,23.5788,6.87715,24.56125,37.11,20.03,42.1705228803,134.01,61.6988,7.46715,62.1490164891,23.5788,6.87715,24.56125,38.12,0.59,38.1245655713,135.03,62.3388,69.09715,93.0620337386,23.5788,6.87715,24.56125,38.76,62.22,73.305293124,134.01,63.7488,24.84715,68.4199558942,23.5788,6.87715,24.56125,40.17,17.97,44.0062472838,135.03
2022-02-21 00:00:00,58.63672,27.20571,64.640665134,23.91672,6.97571,24.91325,34.72,20.23,40.1837193401,132.17,59.60672,7.03571,60.020515529,23.91672,6.97571,24.91325,35.69,0.06,35.6900504343,133.23,60.24672,69.01571,91.6124199962,23.91672,6.97571,24.91325,36.33,62.04,71.8945790724,132.17,61.63672,24.61571,66.3703128753,23.91672,6.97571,24.91325,37.72,17.64,41.6409413919,133.23
2022-02-21 00:30:00,59.3532,27.3926,65.3693879809,23.5632,6.8726,24.545,35.79,20.52,41.2552360313,131.77,60.3232,7.2326,60.7552381363,23.5632,6.8726,24.545,36.76,0.36,36.7617627434,132.82,61.0432,69.1126,92.2107572087,23.5632,6.8726,24.545,37.48,62.24,72.6537542044,131.77,62.4432,24.9726,67.251646649,23.5632,6.8726,24.545,38.88,18.1,42.8866459402,132.82
2022-02-21 01:00:00,61.19072,39.58271,72.877260823,22.74072,6.63271,23.68825,38.45,32.95,50.6369924067,131.87,62.22072,19.65271,65.2506475651,22.74072,6.63271,23.68825,39.48,13.02,41.5715142856,132.9,65.87072,54.45271,85.4637313699,22.74072,6.63271,23.68825,43.13,47.82,64.3968112565,131.87,67.53072,36.62271,76.82200877,22.74072,6.63271,23.68825,44.79,29.99,53.9031000964,132.9
2022-02-21 01:30:00,62.26168,41.39924,74.7690702697,24.03168,7.00924,25.033,38.23,34.39,51.4218338841,131.74,63.30168,20.93924,66.6749912831,24.03168,7.00924,25.033,39.27,13.93,41.6674669256,132.74,66.92168,55.16924,86.7303654795,24.03168,7.00924,25.033,42.89,48.16,64.4898263294,131.74,68.60168,38.54924,78.6907517018,24.03168,7.00924,25.033,44.57,31.54,54.6008836925,132.74
2022-02-21 02:00:00,61.1924,41.1632,73.7490261088,23.7024,6.9132,24.69,37.49,34.25,50.7795490331,133.48,62.2124,20.5432,65.5164542691,23.7024,6.9132,24.69,38.51,13.63,40.8509118625,134.44,65.8724,56.2932,86.6492784044,23.7024,6.9132,24.69,42.17,49.38,64.9360708697,133.48,67.5524,37.9832,77.4987111377,23.7024,6.9132,24.69,43.85,31.07,53.7416728433,134.44
2022-02-21 02:30:00,60.37864,39.10752,71.9373219463,23.88864,6.96752,24.884,36.49,32.14,48.6261215809,134.03,61.38864,18.60752,64.1467452144,23.88864,6.96752,24.884,37.5,11.64,39.2649920413,135.04,64.65864,58.62752,87.2807299924,23.88864,6.96752,24.884,40.77,51.66,65.809942258,134.03,66.27864,35.95752,75.4042529623,23.88864,6.96752,24.884,42.39,28.99,51.3549627592,135.04
2022-02-21 03:00:00,60.40488,26.80559,66.0854687739,23.74488,6.92559,24.73425,36.66,19.88,41.703357179,134.35,61.57488,7.66559,62.0501983644,23.74488,6.92559,24.73425,37.83,0.74,37.8372369499,135.25,62.17488,71.40559,94.6809061335,23.74488,6.92559,24.73425,38.43,64.48,75.0635417496,134.35,63.56488,24.08559,67.9750661277,23.74488,6.92559,24.73425,39.82,17.16,43.3600968634,135.25
2022-02-21 03:30:00,59.80808,27.56319,65.853897958,23.90808,6.97319,24.90425,35.9,20.59,41.3854817539,133.24,60.78808,7.20319,61.2133695876,23.90808,6.97319,24.90425,36.88,0.23,36.8807171839,134.2,61.42808,70.68319,93.6457279381,23.90808,6.97319,24.90425,37.52,63.71,73.937233516,133.24,62.81808,24.62319,67.4715692767,23.90808,6.97319,24.90425,38.91,17.65,42.7259944296,134.2
2022-02-21 04:00:00,58.72648,27.85189,64.9963632041,24.00648,7.00189,25.00675,34.72,20.85,40.4993938226,133.12,59.69648,7.18189,60.1269429488,24.00648,7.00189,25.00675,35.69,0.18,35.6904539058,134.09,60.30648,70.73189,92.9509106624,24.00648,7.00189,25.00675,36.3,63.73,73.3430494321,133.12,61.68648,24.74189,66.4633954562,24.00648,7.00189,25.00675,37.68,17.74,41.64720879,134.09
2022-02-21 04:30:00,58.36808,27.54444,64.5409090252,23.87808,6.96444,24.873,34.49,20.58,40.1633726173,132.59,59.32808,7.07444,59.7483788717,23.87808,6.96444,24.873,35.45,0.11,35.4501706625,133.61,59.94808,70.19444,92.3094345265,23.87808,6.96444,24.873,36.07,63.23,72.7947649217,132.59,61.31808,24.44444,66.0108898728,23.87808,6.96444,24.873,37.44,17.48,41.3195353314,133.61
2022-02-21 05:00:00,58.84136,27.49498,64.9482838253,23.81136,6.94498,24.8035,35.03,20.55,40.6128477209,132.59,59.81136,7.6349800000000005,60.2966972947,23.81136,6.94498,24.8035,36.0,0.6900000000000001,36.0066118928,133.61,60.38136,68.68498,91.4523652677,23.81136,6.94498,24.8035,36.57,61.74,71.7578741324,132.59,61.74136,24.91498,66.578913802,23.81136,6.94498,24.8035,37.93,17.97,41.9714879412,133.61
2022-02-21 05:30:00,59.3556,35.05205,68.932818458,23.8356,6.95205,24.82875,35.52,28.1,45.2910631361,132.52,60.3256,15.15205,62.1993780882,23.8356,6.95205,24.82875,36.49,8.2,37.4000013369,133.54,62.9356,60.63205,87.3907045089,23.8356,6.95205,24.82875,39.1,53.68,66.4104841121,132.52,64.4856,33.34205,72.5953504404,23.8356,6.95205,24.82875,40.65,26.39,48.4649832353,133.54
2022-02-21 06:00:00,61.30648,39.20439,72.7699710407,23.70648,6.91439,24.69425,37.6,32.29,49.562123643,132.52,62.33648,18.82439,65.1167750865,23.70648,6.91439,24.69425,38.63,11.91,40.4243119917,133.54,66.08648,54.93439,85.93724479790001,23.70648,6.91439,24.69425,42.38,48.02,64.0467391832,132.52,67.73648,38.39439,77.861157879,23.70648,6.91439,24.69425,44.03,31.48,54.1260685807,133.54
2022-02-21 06:30:00,68.06312,34.99466,76.5324410472,23.91312,6.97466,24.9095,44.15,28.02,52.2909447228,132.34,69.20312,14.75466,70.7585458404,23.91312,6.97466,24.9095,45.29,7.78,45.953373108,133.35,72.64312,30.49466,78.7841809747,23.91312,6.97466,24.9095,48.73,23.52,54.109179443,132.34,73.61312,15.55466,75.2385465294,23.91312,6.97466,24.9095,49.7,8.58,50.4351702684,133.35
2022-02-21 07:00:00,73.7076,30.8593,79.906862623,23.2776,6.7893,24.2475,50.43,24.07,55.879779885,132.34,74.9376,10.5393,75.6750998562,23.2776,6.7893,24.2475,51.66,3.75,51.7959274461,133.35,78.0076,23.3793,81.4357251226,23.2776,6.7893,24.2475,54.73,16.59,57.1891685549,132.34,78.8576,7.0793,79.1747280782,23.2776,6.7893,24.2475,55.58,0.29,55.580756562,133.35
2022-02-21 07:30:00,79.08504,29.36897,84.3621950323,23.82504,6.94897,24.81775,55.26,22.42,59.6349226544,132.4,80.40504,9.24897,80.9352451251,23.82504,6.94897,24.81775,56.58,2.3,56.6267286712,133.44,83.40504,20.47897,85.8824132734,23.82504,6.94897,24.81775,59.58,13.53,61.0969500057,132.4,84.33504,9.868970000000001,84.9105149005,23.82504,6.94897,24.81775,60.51,2.92,60.5804135014,133.44
2022-02-21 08:00:00,84.53824,19.83532,86.8340598026,23.77824,6.93532,24.769,60.76,12.9,62.1143107504,131.67,85.83824,15.45532,87.2185207545,23.77824,6.93532,24.769,62.06,8.52,62.642110437,132.72,86.54824,26.33532,90.4662750786,23.77824,6.93532,24.769,62.77,19.4,65.6995654476,131.67,87.49824,13.56532,88.5435480981,23.77824,6.93532,24.769,63.72,6.63,64.0639937875,132.72
2022-02-21 08:30:00,89.46216,12.94938,90.3944938271,23.55216,6.86938,24.5335,65.91,6.08,66.1898368332,132.61,90.79216,20.70938,93.1240824784,23.55216,6.86938,24.5335,67.24,13.84,68.6495680977,133.69,89.97216,29.73938,94.7598031754,23.55216,6.86938,24.5335,66.42,22.87,70.2470874841,132.61,90.94216,13.41938,91.9269069699,23.55216,6.86938,24.5335,67.39,6.55,67.7075667854,133.69
2022-02-21 09:00:00,92.15632,10.43601,92.7453374605,23.98632,6.99601,24.98575,68.17,3.44,68.256739594,133.17,93.50632,23.35601,96.3791216139,23.98632,6.99601,24.98575,69.52,16.36,71.419045079,134.27,92.92632,29.21601,97.4108627878,23.98632,6.99601,24.98575,68.94,22.22,72.432396067,133.17,93.92632,12.97601,94.8184076235,23.98632,6.99601,24.98575,69.94,5.98,70.1951850201,134.27
2022-02-21 09:30:00,102.3508,10.6969,102.9082597766,24.1608,7.0469,25.1675,78.19,3.65,78.27514675809999,132.65,103.9008,23.1169,106.4413796709,24.1608,7.0469,25.1675,79.74,16.07,81.3431773414,133.71,110.7408,29.4969,114.6018843399,24.1608,7.0469,25.1675,86.58,22.45,89.4432719661,132.65,58.4208,9.7469,59.2283034727,24.1608,7.0469,25.1675,34.26,2.7,34.3662276079,133.71
2022-02-21 10:00:00,112.09552,20.28786,113.916648772,24.09552,7.02786,25.0995,88.0,13.26,88.9934132394,132.33,58.93552,12.34786,60.2151572634,24.09552,7.02786,25.0995,34.84,5.32,35.2438363406,133.45,128.08552,20.51786,129.718475988,24.09552,7.02786,25.0995,103.99,13.49,104.8613379659,132.33,77.68552,22.01786,80.7454405936,24.09552,7.02786,25.0995,53.59,14.99,55.646996325,133.45
2022-02-21 10:30:00,110.3568,26.0249,113.3839438644,24.7368,7.2149,25.7675,85.62,18.81,87.66185316319999,132.12,24.7368,7.2149,25.7675,24.7368,7.2149,25.7675,0.0,0.0,0.0,133.25,126.7168,14.1949,127.5093823538,24.7368,7.2149,25.7675,101.98,6.98,102.2185932206,132.12,112.5968,32.3449,117.1504670339,24.7368,7.2149,25.7675,87.86,25.13,91.3832397106,133.25
2022-02-21 11:00:00,111.67936,13.39523,112.4798276882,24.18936,7.05523,25.19725,87.49,6.34,87.7194146127,131.9,24.18936,7.05523,25.19725,24.18936,7.05523,25.19725,0.0,0.0,0.0,133.03,127.27936,25.07523,129.7258749886,24.18936,7.05523,25.19725,103.09,18.02,104.6530864332,131.9,116.44936,22.05523,118.5195621607,24.18936,7.05523,25.19725,92.26,15.0,93.4714266501,133.03
2022-02-21 11:30:00,111.5328,11.14915,112.0886658925,23.2428,6.77915,24.21125,88.29,4.37,88.3980825584,135.3,23.2428,6.77915,24.21125,23.2428,6.77915,24.21125,0.0,0.0,0.0,136.47,126.9928,27.84915,130.0105626769,23.2428,6.77915,24.21125,103.75,21.07,105.8678770922,135.3,116.9028,18.85915,118.4142397964,23.2428,6.77915,24.21125,93.66,12.08,94.4358088862,136.47
2022-02-21 12:00:00,110.51232,10.29026,110.990370405,21.29232,6.21026,22.1795,89.22,4.08,89.31323978,135.3,21.29232,6.21026,22.1795,21.29232,6.21026,22.1795,0.0,0.0,0.0,136.47,126.15232,26.64026,128.9345232831,21.29232,6.21026,22.1795,104.86,20.43,106.8316643135,135.3,115.91232,18.57026,117.3904616408,21.29232,6.21026,22.1795,94.62,12.36,95.4238649395,136.47
2022-02-21 12:30:00,109.82448,11.67714,110.4435240557,23.06448,6.72714,24.0255,86.76,4.95,86.9010937791,135.23,23.06448,6.72714,24.0255,23.06448,6.72714,24.0255,0.0,0.0,0.0,136.33,125.13448,28.25714,128.2852448485,23.06448,6.72714,24.0255,102.07,21.53,104.3159901453,135.23,115.12448,18.28714,116.567857425,23.06448,6.72714,24.0255,92.06,11.56,92.7829574868,136.33
2022-02-21 13:00:00,109.57064,12.05102,110.2313577574,23.66064,6.90102,24.6465,85.91,5.15,86.0642236937,135.6,23.66064,6.90102,24.6465,23.66064,6.90102,24.6465,0.0,0.0,0.0,136.71,126.24064,22.64102,128.2548828476,23.66064,6.90102,24.6465,102.58,15.74,103.7805569459,135.6,114.72064,18.39102,116.1854330742,23.66064,6.90102,24.6465,91.06,11.49,91.7820445403,136.71
2022-02-21 13:30:00,105.89992,14.42331,106.8776165872,24.31992,7.09331,25.33325,81.58,7.33,81.9086399594,134.59,24.31992,7.09331,25.33325,24.31992,7.09331,25.33325,0.0,0.0,0.0,135.64,125.48992,9.63331,125.8591303131,24.31992,7.09331,25.33325,101.17,2.54,101.2018799233,134.59,110.67992,18.69331,112.2474254937,24.31992,7.09331,25.33325,86.36,11.6,87.1355817103,135.64
2022-02-21 14:00:00,109.09872,12.90421,109.8592251081,24.04872,7.01421,25.05075,85.05,5.89,85.2537072508,132.18,24.04872,7.01421,25.05075,24.04872,7.01421,25.05075,0.0,0.0,0.0,133.24,129.34872,10.50421,129.7745344564,24.04872,7.01421,25.05075,105.3,3.49,105.3578193586,132.18,114.03872,17.12421,115.317250346,24.04872,7.01421,25.05075,89.99,10.11,90.5561273465,133.24
2022-02-21 14:30:00,107.88408,13.51494,108.7273117512,24.39408,7.11494,25.4105,83.49,6.4,83.7349395414,132.31,24.39408,7.11494,25.4105,24.39408,7.11494,25.4105,0.0,0.0,0.0,133.34,127.83408,10.42494,128.2584554072,24.39408,7.11494,25.4105,103.44,3.31,103.4929451702,132.31,112.77408,17.77494,114.166289297,24.39408,7.11494,25.4105,88.38,10.66,89.0205594231,133.34
2022-02-21 15:00:00,106.46864,13.10502,107.2721438802,24.66864,7.19502,25.6965,81.8,5.91,82.0132190564,132.31,24.66864,7.19502,25.6965,24.66864,7.19502,25.6965,0.0,0.0,0.0,133.34,123.25864,22.70502,125.3323991147,24.66864,7.19502,25.6965,98.59,15.51,99.8025460597,132.31,111.41864,18.28502,112.9090576342,24.66864,7.19502,25.6965,86.75,11.09,87.4559923619,133.34
2022-02-21 15:30:00,104.97088,12.99109,105.7717073104,24.86088,7.25109,25.89675,80.11,5.74,80.3153764855,133.36,24.86088,7.25109,25.89675,24.86088,7.25109,25.89675,0.0,0.0,0.0,134.44,119.42088,31.94109,123.6186871406,24.86088,7.25109,25.89675,94.56,24.69,97.7301882736,133.36,109.97088,17.97109,111.4295944701,24.86088,7.25109,25.89675,85.11,10.72,85.7824603284,134.44
2022-02-21 16:00:00,105.86688,13.676590000000001,106.7466411414,25.25688,7.36659,26.30925,80.61,6.31,80.8565903313,135.3,25.25688,7.36659,26.30925,25.25688,7.36659,26.30925,0.0,0.0,0.0,136.38,120.87688,29.82659,124.502391903,25.25688,7.36659,26.30925,95.62,22.46,98.2223803418,135.3,110.84688,17.95659,112.2918961019,25.25688,7.36659,26.30925,85.59,10.59,86.242658818,136.38
2022-02-21 16:30:00,106.05384,15.33862,107.1573153931,25.26384,7.36862,26.3165,80.79,7.97,81.1821716881,135.4,25.26384,7.36862,26.3165,25.26384,7.36862,26.3165,0.0,0.0,0.0,136.57,125.68384,7.62862,125.9151439671,25.26384,7.36862,26.3165,100.42,0.26,100.4203365858,135.4,110.79384,19.64862,112.522634389,25.26384,7.36862,26.3165,85.53,12.28,86.4070558462,136.57
2022-02-21 17:00:00,108.20928,14.22229,109.1399185036,24.65928,7.19229,25.68675,83.55,7.03,83.8452348079,131.95,24.65928,7.19229,25.68675,24.65928,7.19229,25.68675,0.0,0.0,0.0,133.07,127.08928,12.75229,127.7274676456,24.65928,7.19229,25.68675,102.43,5.5600000000000005,102.580790112,131.95,112.83928,17.46229,114.182462239,24.65928,7.19229,25.68675,88.18,10.27,88.7760401234,133.07
2022-02-21 17:30:00,112.12272,7.36871,112.364595079,23.65272,6.89871,24.63825,88.47,0.47000000000000003,88.471248437,131.89,23.65272,6.89871,24.63825,23.65272,6.89871,24.63825,0.0,0.0,0.0,132.98,128.12272,27.46871,131.034199388,23.65272,6.89871,24.63825,104.47,20.57,106.4758460873,131.89,116.15272,10.38871,116.6163781759,23.65272,6.89871,24.63825,92.5,3.49,92.5658149643,132.98
2022-02-21 18:00:00,117.61552,8.29911,117.9079546581,21.66552,6.31911,22.56825,95.95,1.98,95.9704272159,133.31,21.66552,6.31911,22.56825,21.66552,6.31911,22.56825,0.0,0.0,0.0,134.43,134.68552,25.46911,137.0724803229,21.66552,6.31911,22.56825,113.02,19.15,114.6308985396,133.31,121.87552,8.17911,122.1496631828,21.66552,6.31911,22.56825,100.21,1.8599999999999999,100.2272602639,134.43
2022-02-21 18:30:00,119.56632,9.38851,119.9343528701,23.68632,6.90851,24.67325,95.88,2.48,95.9120680624,132.96,23.68632,6.90851,24.67325,23.68632,6.90851,24.67325,0.0,0.0,0.0,134.04,136.63632,26.16851,139.1196422464,23.68632,6.90851,24.67325,112.95,19.26,114.5803216089,132.96,123.85632,8.27851,124.1326779368,23.68632,6.90851,24.67325,100.17,1.37,100.1793681354,134.04
2022-02-21 19:00:00,117.72944,7.99692,118.0007278461,22.54944,6.57692,23.489,95.18,1.42,95.1905919721,132.96,22.54944,6.57692,23.489,22.54944,6.57692,23.489,0.0,0.0,0.0,134.04,134.52944,26.06692,137.0315822904,22.54944,6.57692,23.489,111.98,19.49,113.6634527894,132.96,121.97944,9.09692,122.3181823614,22.54944,6.57692,23.489,99.43,2.52,99.4619288974,134.04
2022-02-21 19:30:00,114.0492,6.59935,114.2399730439,21.2892,6.20935,22.17625,92.76,0.39,92.7608198541,134.52,21.2892,6.20935,22.17625,21.2892,6.20935,22.17625,0.0,0.0,0.0,135.55,130.3492,26.51935,133.01950934,21.2892,6.20935,22.17625,109.06,20.31,110.9350246766,134.52,118.2192,10.42935,118.6783492894,21.2892,6.20935,22.17625,96.93,4.22,97.0218186801,135.55
2022-02-21 20:00:00,107.77312,16.20966,108.9853131016,19.95312,5.81966,20.7845,87.82,10.39,88.4324855469,134.52,19.95312,5.81966,20.7845,19.95312,5.81966,20.7845,0.0,0.0,0.0,135.55,130.90312,12.44966,131.4938054049,19.95312,5.81966,20.7845,110.95,6.63,111.1479167596,134.52,111.74312,19.97966,113.5152486719,19.95312,5.81966,20.7845,91.79,14.16,92.8757756361,135.55
2022-02-21 20:30:00,105.24408,16.88869,106.5905447259,16.86408,4.91869,17.56675,88.38,11.97,89.1869121564,133.56,16.86408,4.91869,17.56675,16.86408,4.91869,17.56675,0.0,0.0,0.0,134.6,130.24408,7.43869,130.4563317128,16.86408,4.91869,17.56675,113.38,2.52,113.4080014814,133.56,109.22408,21.19869,111.26223128070001,16.86408,4.91869,17.56675,92.36,16.28,93.7838365605,134.6
2022-02-21 21:00:00,102.03584,17.05712,103.4517181452,13.39584,3.90712,13.954,88.64,13.15,89.6101115946,133.56,13.39584,3.90712,13.954,13.39584,3.90712,13.954,0.0,0.0,0.0,134.6,126.92584,7.01712,127.1196634388,13.39584,3.90712,13.954,113.53,3.11,113.5725891226,133.56,106.00584,21.41712,108.1477283312,13.39584,3.90712,13.954,92.61,17.51,94.2507941611,134.6
2022-02-21 21:30:00,99.37312,9.29091,99.8065027298,10.80312,3.15091,11.25325,88.57,6.14,88.782568672,134.14,10.80312,3.15091,11.25325,10.80312,3.15091,11.25325,0.0,0.0,0.0,135.2,119.94312,26.24091,122.7800366223,10.80312,3.15091,11.25325,109.14,23.09,111.5557604967,134.14,103.37312,12.51091,104.1274450256,10.80312,3.15091,11.25325,92.57,9.36,93.0420039552,135.2
2022-02-21 22:00:00,95.31352,3.38061,95.3734534279,9.77352,2.85061,10.18075,85.54,0.53,85.5416419062,134.14,9.77352,2.85061,10.18075,9.77352,2.85061,10.18075,0.0,0.0,0.0,135.2,112.21352,40.41061,119.2681494422,9.77352,2.85061,10.18075,102.44,37.56,109.108694429,134.14,99.23352,7.12061,99.4886655774,9.77352,2.85061,10.18075,89.46,4.27,89.5618473458,135.2
2022-02-21 22:30:00,90.47008,4.19169,90.5671333336,9.64008,2.81169,10.04175,80.83,1.38,80.8417794213,133.59,9.64008,2.81169,10.04175,9.64008,2.81169,10.04175,0.0,0.0,0.0,134.69,106.54008,42.15169,114.5755367269,9.64008,2.81169,10.04175,96.9,39.34,104.5812870451,133.59,94.21008,8.12169,94.5595104792,9.64008,2.81169,10.04175,84.57,5.31,84.736538754,134.69
2022-02-21 23:00:00,85.3376,5.6693,85.5257092122,11.0376,3.2193,11.4975,74.3,2.45,74.3403827001,133.48,11.0376,3.2193,11.4975,11.0376,3.2193,11.4975,0.0,0.0,0.0,134.59,100.2276,44.2793,109.5729355738,11.0376,3.2193,11.4975,89.19,41.06,98.1874722151,133.48,88.8876,9.6493,89.4098116777,11.0376,3.2193,11.4975,77.85,6.43,78.1150907316,134.59
2022-02-21 23:30:00,79.6756,7.9058,80.0668652377,12.4656,3.6358,12.985,67.21,4.27,67.3455046755,134.27,12.4656,3.6358,12.985,12.4656,3.6358,12.985,0.0,0.0,0.0,135.39,93.2056,46.0258,103.9502676139,12.4656,3.6358,12.985,80.74,42.39,91.191335663,134.27,82.9956,11.9658,83.8537416518,12.4656,3.6358,12.985,70.53,8.33,71.0202069836,135.39
2022-02-22 00:00:00,76.418,8.83025,76.92648464,12.858,3.7502500000000003,13.39375,63.56,5.08,63.7626850125,135.25,12.858,3.7502500000000003,13.39375,12.858,3.7502500000000003,13.39375,0.0,0.0,0.0,136.36,89.208,46.91025,100.7900730184,12.858,3.7502500000000003,13.39375,76.35,43.16,87.7046640721,135.25,79.618,12.89025,80.6547237864,12.858,3.7502500000000003,13.39375,66.76,9.14,67.3827663427,136.36
2022-02-22 00:30:00,76.42168,9.36674,76.9935646158,14.01168,4.08674,14.5955,62.41,5.28,62.6329505931,135.35,14.01168,4.08674,14.5955,14.01168,4.08674,14.5955,0.0,0.0,0.0,136.43,89.02168,46.42674,100.4007056601,14.01168,4.08674,14.5955,75.01,42.34,86.1346370515,135.35,79.59168,13.41674,80.7145862744,14.01168,4.08674,14.5955,65.58,9.33,66.2403600534,136.43
2022-02-22 01:00:00,80.8488,7.8134,81.2254743353,13.1088,3.8234,13.655,67.74,3.99,67.8574071123,134.98,13.1088,3.8234,13.655,13.1088,3.8234,13.655,0.0,0.0,0.0,136.05,94.5788,45.8034,105.0861592266,13.1088,3.8234,13.655,81.47,41.98,91.6497752316,134.98,84.1788,11.7934,85.0009097187,13.1088,3.8234,13.655,71.07,7.97,71.5154934262,136.05
2022-02-22 01:30:00,80.98536,7.91448,81.3711713569,13.93536,4.06448,14.516,67.05,3.85,67.1604422261,134.43,13.93536,4.06448,14.516,13.93536,4.06448,14.516,0.0,0.0,0.0,135.5,94.56536,46.65448,105.4478440557,13.93536,4.06448,14.516,80.63,42.59,91.1871975663,134.43,84.29536,11.91448,85.1332047511,13.93536,4.06448,14.516,70.36,7.85,70.7965542947,135.5
2022-02-22 02:00:00,79.50352,8.51936,79.9586717448,14.36352,4.18936,14.962,65.14,4.33,65.2837537217,134.43,14.36352,4.18936,14.962,14.36352,4.18936,14.962,0.0,0.0,0.0,135.5,92.81352,46.77936,103.9358360567,14.36352,4.18936,14.962,78.45,42.59,89.2653941906,134.43,82.77352,12.54936,83.7194245656,14.36352,4.18936,14.962,68.41,8.36,68.9189212046,135.5
2022-02-22 02:30:00,79.03344,7.65392,79.4031934471,12.01344,3.50392,12.514,67.02,4.15,67.1483648349,134.98,12.01344,3.50392,12.514,12.01344,3.50392,12.514,0.0,0.0,0.0,136.05,92.74344,46.69392,103.8348102902,12.01344,3.50392,12.514,80.73,43.19,91.5571351671,134.98,82.35344,11.69392,83.1795458319,12.01344,3.50392,12.514,70.34,8.19,70.8151939911,136.05
2022-02-22 03:00:00,77.16656,8.54983,77.6387633548,12.61656,3.67983,13.14225,64.55,4.87,64.7334488499,135.2,12.61656,3.67983,13.14225,12.61656,3.67983,13.14225,0.0,0.0,0.0,136.29,90.32656,47.39983,102.00799638,12.61656,3.67983,13.14225,77.71,43.72,89.1643566679,135.2,80.41656,12.61983,81.4007569465,12.61656,3.67983,13.14225,67.8,8.94,68.3868671603,136.29
2022-02-22 03:30:00,74.4592,9.3956,75.0496486601,15.8592,4.6256,16.52,58.6,4.77,58.7938168518,135.54,15.8592,4.6256,16.52,15.8592,4.6256,16.52,0.0,0.0,0.0,136.66,86.7492,49.2356,99.7475213126,15.8592,4.6256,16.52,70.89,44.61,83.758248549,135.54,77.4992,13.3956,78.6483826916,15.8592,4.6256,16.52,61.64,8.77,62.2607621219,136.66
2022-02-22 04:00:00,72.51536,9.97573,73.1983102603,17.50536,5.10573,18.23475,55.01,4.87,55.2251482569,134.71,17.50536,5.10573,18.23475,17.50536,5.10573,18.23475,0.0,0.0,0.0,135.78,84.18536,50.47573,98.1579042022,17.50536,5.10573,18.23475,66.68,45.37,80.6514680586,134.71,75.44536,13.98573,76.7307173768,17.50536,5.10573,18.23475,57.94,8.88,58.6165335038,135.78
2022-02-22 04:30:00,72.486,10.3505,73.2212608895,16.116,4.7005,16.7875,56.37,5.65,56.6524439014,135.1,16.116,4.7005,16.7875,16.116,4.7005,16.7875,0.0,0.0,0.0,136.14,84.196,48.8205,97.3262946806,16.116,4.7005,16.7875,68.08,44.12,81.1262029187,135.1,75.436,14.3505,76.7888464964,16.116,4.7005,16.7875,59.32,9.65,60.099791181,136.14
2022-02-22 05:00:00,71.48144,10.94042,72.3138233967,18.00144,5.25042,18.7515,53.48,5.69,53.7818417312,134.3,18.00144,5.25042,18.7515,18.00144,5.25042,18.7515,0.0,0.0,0.0,135.41,82.66144,49.46042,96.3288472341,18.00144,5.25042,18.7515,64.66,44.21,78.3290476133,134.3,74.35144,14.92042,75.8337363121,18.00144,5.25042,18.7515,56.35,9.67,57.1736950004,135.41
2022-02-22 05:30:00,72.69752,11.23136,73.559994981,19.78752,5.77136,20.612,52.91,5.46,53.1909738584,134.13,19.78752,5.77136,20.612,19.78752,5.77136,20.612,0.0,0.0,0.0,135.24,83.73752,49.831360000000004,97.4429920271,19.78752,5.77136,20.612,63.95,44.06,77.6587799286,134.13,75.54752,15.18136,77.0577800718,19.78752,5.77136,20.612,55.76,9.41,56.54843676,135.24
2022-02-22 06:00:00,75.24424,10.20457,75.9330553979,20.00424,5.83457,20.83775,55.24,4.37,55.4125843108,133.97,20.00424,5.83457,20.83775,20.00424,5.83457,20.83775,0.0,0.0,0.0,135.14,86.68424,48.53457,99.3466755833,20.00424,5.83457,20.83775,66.68,42.7,79.1802525886,133.97,78.17424,14.16457,79.4471323766,20.00424,5.83457,20.83775,58.17,8.33,58.7634052791,135.14
2022-02-22 06:30:00,82.53944,7.68067,82.8960303462,20.29944,5.92067,21.14525,62.24,1.76,62.2648793462,134.45,20.29944,5.92067,21.14525,20.29944,5.92067,21.14525,0.0,0.0,0.0,135.52,95.56944,46.42067,106.2468656722,20.29944,5.92067,21.14525,75.27,40.5,85.4741066055,134.45,85.73944,11.61067,86.5220158651,20.29944,5.92067,21.14525,65.44,5.69,65.6869066101,135.52
2022-02-22 07:00:00,89.34736,7.05798,89.6256984388,20.66736,6.02798,21.5285,68.68,1.03,68.6877230661,134.9,20.66736,6.02798,21.5285,20.66736,6.02798,21.5285,0.0,0.0,0.0,136.01,103.43736,43.27798,112.1261387753,20.66736,6.02798,21.5285,82.77,37.25,90.76582727,134.9,92.74736,9.11798,93.1944759428,20.66736,6.02798,21.5285,72.08,3.09,72.1462022563,136.01
2022-02-22 07:30:00,94.8796,9.7628,95.3805575576,22.5696,6.5828,23.51,72.31,3.18,72.3798901629,134.6,22.5696,6.5828,23.51,22.5696,6.5828,23.51,0.0,0.0,0.0,135.71,109.7596,41.5828,117.3724799431,22.5696,6.5828,23.51,87.19,35.0,93.9526268925,134.6,98.3996,7.1728,98.6606828478,22.5696,6.5828,23.51,75.83,0.59,75.832295231,135.71
2022-02-22 08:00:00,98.27992,12.21456,99.036044707,23.56992,6.87456,24.552,74.71,5.34,74.900598796,134.33,23.56992,6.87456,24.552,23.56992,6.87456,24.552,0.0,0.0,0.0,135.46,113.67992,39.27456,120.2730862429,23.56992,6.87456,24.552,90.11,32.4,95.7578827042,134.33,101.87992,8.52456,102.2359341054,23.56992,6.87456,24.552,78.31,1.65,78.3273809086,135.46
2022-02-22 08:30:00,102.79224,13.69357,103.7003301034,25.21224,7.35357,26.26275,77.58,6.34,77.8386279427,132.65,25.21224,7.35357,26.26275,25.21224,7.35357,26.26275,0.0,0.0,0.0,133.79,118.31224,34.96357,123.3703260957,25.21224,7.35357,26.26275,93.1,27.61,97.1077859906,132.65,106.49224,10.07357,106.967630584,25.21224,7.35357,26.26275,81.28,2.7199999999999998,81.3254990762,133.79
2022-02-22 09:00:00,104.68648,14.90564,105.7423150806,25.35648,7.39564,26.413,79.33,7.51,79.6846848522,132.65,25.35648,7.39564,26.413,25.35648,7.39564,26.413,0.0,0.0,0.0,133.79,118.63648,32.27564,122.9484905324,25.35648,7.39564,26.413,93.28,24.88,96.5410420495,132.65,108.45648,12.11564,109.1310990809,25.35648,7.39564,26.413,83.1,4.72,83.2339377898,133.79
2022-02-22 09:30:00,105.01848,14.97414,106.0806580402,25.48848,7.43414,26.5505,79.53,7.54,79.886622785,133.71,25.48848,7.43414,26.5505,25.48848,7.43414,26.5505,0.0,0.0,0.0,134.83,117.94848,34.10414,122.7800321691,25.48848,7.43414,26.5505,92.46,26.67,96.2296238172,133.71,108.80848,11.28414,109.3920341499,25.48848,7.43414,26.5505,83.32,3.85,83.4089018031,134.83
2022-02-22 10:00:00,104.42016,14.69838,105.4495717822,25.16016,7.33838,26.2085,79.26,7.36,79.6009874311,134.49,25.16016,7.33838,26.2085,25.16016,7.33838,26.2085,0.0,0.0,0.0,135.64,117.34016,33.65838,122.0721085795,25.16016,7.33838,26.2085,92.18,26.32,95.8639389969,134.49,108.17016,11.01838,108.7298864722,25.16016,7.33838,26.2085,83.01,3.68,83.091530856,135.64
2022-02-22 10:30:00,104.06864,14.51252,105.0756635392,24.96864,7.28252,26.009,79.1,7.23,79.4297356158,134.11,24.96864,7.28252,26.009,24.96864,7.28252,26.009,0.0,0.0,0.0,135.23,116.99864,34.06252,121.8562145752,24.96864,7.28252,26.009,92.03,26.78,95.8472185303,134.11,107.84864,10.83252,108.3912941126,24.96864,7.28252,26.009,82.88,3.55,82.9559937557,135.23
2022-02-22 11:00:00,105.08664,14.890270000000001,106.1363370725,24.44664,7.13027,25.46525,80.64,7.76,81.0125126138,134.01,24.44664,7.13027,25.46525,24.44664,7.13027,25.46525,0.0,0.0,0.0,135.15,118.20664,33.08027,122.7481731162,24.44664,7.13027,25.46525,93.76,25.95,97.2848400317,134.01,108.88664,11.25027,109.4662913666,24.44664,7.13027,25.46525,84.44,4.12,84.5404518559,135.15
2022-02-22 11:30:00,105.79192,15.15056,106.8712768035,23.76192,6.93056,24.752,82.03,8.22,82.4408230187,132.95,23.76192,6.93056,24.752,23.76192,6.93056,24.752,0.0,0.0,0.0,134.09,119.14192,32.84056,123.5851911938,23.76192,6.93056,24.752,95.38,25.91,98.8365949434,132.95,109.64192,11.55056,110.2486555818,23.76192,6.93056,24.752,85.88,4.62,86.0041789682,134.09
2022-02-22 12:00:00,103.71192,15.09431,104.8045826501,22.71192,6.62431,23.65825,81.0,8.47,81.4416410689,132.95,22.71192,6.62431,23.65825,22.71192,6.62431,23.65825,0.0,0.0,0.0,134.09,117.02192,32.98431,121.5816370455,22.71192,6.62431,23.65825,94.31,26.36,97.9245919062,132.95,107.54192,11.48431,108.1533815165,22.71192,6.62431,23.65825,84.83,4.86,84.9691032082,134.09
2022-02-22 12:30:00,103.39296,15.33878,104.5245538113,22.69296,6.61878,23.6385,80.7,8.72,81.1697505232,133.62,22.69296,6.61878,23.6385,22.69296,6.61878,23.6385,0.0,0.0,0.0,134.75,116.61296,33.04878,121.2056281674,22.69296,6.61878,23.6385,93.92,26.43,97.5679829657,133.62,107.21296,11.72878,107.8525988201,22.69296,6.61878,23.6385,84.52,5.11,84.6743320021,134.75
2022-02-22 13:00:00,101.35304,14.43797,102.3762359875,22.55304,6.5779700000000005,23.49275,78.8,7.86,79.1910323206,133.62,22.55304,6.5779700000000005,23.49275,22.55304,6.5779700000000005,23.49275,0.0,0.0,0.0,134.75,114.39304,34.46797,119.473045313,22.55304,6.5779700000000005,23.49275,91.84,27.89,95.9814445609,133.62,105.13304,10.74797,105.6810056669,22.55304,6.5779700000000005,23.49275,82.58,4.17,82.6852181469,134.75
2022-02-22 13:30:00,102.82024,14.08507,103.7804940755,21.96024,6.40507,22.87525,80.86,7.68,81.2239004235,135.24,21.96024,6.40507,22.87525,21.96024,6.40507,22.87525,0.0,0.0,0.0,136.4,116.61024,32.88507,121.1584743291,21.96024,6.40507,22.87525,94.65,26.48,98.284347177,135.24,106.80024,10.30507,107.2962521795,21.96024,6.40507,22.87525,84.84,3.9,84.929592016,136.4
2022-02-22 14:00:00,101.17608,16.26719,102.4754635738,21.79608,6.35719,22.704250000000002,79.38,9.91,79.9962030349,135.24,21.79608,6.35719,22.704250000000002,21.79608,6.35719,22.704250000000002,0.0,0.0,0.0,136.4,118.29608,19.20719,119.8452280696,21.79608,6.35719,22.704250000000002,96.5,12.85,97.3517976208,135.24,106.25608,12.74719,107.0179676029,21.79608,6.35719,22.704250000000002,84.46,6.39,84.7013795637,136.4
2022-02-22 14:30:00,99.71744,16.99217,101.1548401287,22.56744,6.58217,23.50775,77.15,10.41,77.8491528535,132.08,22.56744,6.58217,23.50775,22.56744,6.58217,23.50775,0.0,0.0,0.0,133.25,116.40744,20.07217,118.1252898234,22.56744,6.58217,23.50775,93.84,13.49,94.8046712984,132.08,104.68744,12.55217,105.4372660185,22.56744,6.58217,23.50775,82.12,5.97,82.3367190262,133.25
2022-02-22 15:00:00,97.99152,16.87836,99.4344861112,21.01152,6.12836,21.887,76.98,10.75,77.7269766555,132.48,21.01152,6.12836,21.887,21.01152,6.12836,21.887,0.0,0.0,0.0,133.67,114.63152,19.88836,116.3440253773,21.01152,6.12836,21.887,93.62,13.76,94.6257998645,132.48,102.94152,11.63836,103.5973356964,21.01152,6.12836,21.887,81.93,5.51,82.1150716982,133.67
2022-02-22 15:30:00,98.30968,17.32449,99.824501679,22.36968,6.52449,23.30175,75.94,10.8,76.7041302669,131.99,22.36968,6.52449,23.30175,22.36968,6.52449,23.30175,0.0,0.0,0.0,133.11,114.83968,20.96449,116.7375772554,22.36968,6.52449,23.30175,92.47,14.44,93.5906752834,131.99,103.21968,12.01449,103.9165545486,22.36968,6.52449,23.30175,80.85,5.49,81.0361808083,133.11
2022-02-22 16:00:00,101.47392,16.85281,102.8638597616,22.36392,6.52281,23.29575,79.11,10.33,79.7815830878,132.11,22.36392,6.52281,23.29575,22.36392,6.52281,23.29575,0.0,0.0,0.0,133.24,118.52392,19.93281,120.1883377315,22.36392,6.52281,23.29575,96.16,13.41,97.0905438238,132.11,106.52392,12.40281,107.2435323367,22.36392,6.52281,23.29575,84.16,5.88,84.3651586853,133.24
2022-02-22 16:30:00,103.25552,16.52911,104.570138605,19.50552,5.68911,20.31825,83.75,10.84,84.4486121852,131.79,19.50552,5.68911,20.31825,19.50552,5.68911,20.31825,0.0,0.0,0.0,132.9,121.12552,19.47911,122.6818133289,19.50552,5.68911,20.31825,101.62,13.79,102.5513944323,131.79,108.49552,11.00911,109.0526403305,19.50552,5.68911,20.31825,88.99,5.32,89.148878288,132.9
2022-02-22 17:00:00,108.93496,8.26853,109.2483139392,11.75496,3.42853,12.24475,97.18,4.84,97.3004522086,131.79,11.75496,3.42853,12.24475,11.75496,3.42853,12.24475,0.0,0.0,0.0,132.9,126.11496,28.31853,129.2552601528,11.75496,3.42853,12.24475,114.36,24.89,117.0372662873,131.79,114.73496,15.08853,115.7228360513,11.75496,3.42853,12.24475,102.98,11.66,103.6380046122,132.9
2022-02-22 17:30:00,113.01224,3.95857,113.0815487437,11.41224,3.32857,11.88775,101.6,0.63,101.6019532293,133.89,11.41224,3.32857,11.88775,11.41224,3.32857,11.88775,0.0,0.0,0.0,133.63,128.79224,37.21857,134.0621610935,11.41224,3.32857,11.88775,117.38,33.89,122.1744510935,133.89,118.95224,18.89857,120.4441420288,11.41224,3.32857,11.88775,107.54,15.57,108.6612925563,133.63
2022-02-22 18:00:00,116.16528,5.31904,116.2869918091,15.18528,4.42904,15.818,100.98,0.89,100.9839219876,133.89,15.18528,4.42904,15.818,15.18528,4.42904,15.818,0.0,0.0,0.0,134.99,132.07528,37.86904,137.3970297263,15.18528,4.42904,15.818,116.89,33.44,121.5792157402,133.89,122.06528,20.21904,123.7285018094,15.18528,4.42904,15.818,106.88,15.79,108.0400782117,134.99
2022-02-22 18:30:00,120.1384,4.4462,120.2206465171,11.4384,3.3362,11.915,108.7,1.11,108.7056672856,132.98,11.4384,3.3362,11.915,11.4384,3.3362,11.915,0.0,0.0,0.0,134.12,137.1684,36.2962,141.8893374888,11.4384,3.3362,11.915,125.73,32.96,129.9784385966,132.98,126.3784,20.5362,128.0360710776,11.4384,3.3362,11.915,114.94,17.2,116.2198072619,134.12
2022-02-22 19:00:00,119.8648,4.0039,119.9316534292,8.8248,2.5739,9.1925,111.04,1.43,111.0492075613,133.3,8.8248,2.5739,9.1925,8.8248,2.5739,9.1925,0.0,0.0,0.0,134.53,136.9348,34.8839,141.3082656119,8.8248,2.5739,9.1925,128.11,32.31,132.1215659913,133.3,126.1948,20.0839,127.7829823813,8.8248,2.5739,9.1925,117.37,17.51,118.6689386487,134.53
2022-02-22 19:30:00,115.5596,3.5478,115.6140477494,10.2096,2.9778000000000002,10.635,105.35,0.5700000000000001,105.3515419916,132.28,10.2096,2.9778000000000002,10.635,10.2096,2.9778000000000002,10.635,0.0,0.0,0.0,133.48,131.7096,36.4478,136.6596533619,10.2096,2.9778000000000002,10.635,121.5,33.47,126.0257549075,132.28,121.6196,18.8078,123.0652690445,10.2096,2.9778000000000002,10.635,111.41,15.83,112.5290051498,133.48
2022-02-22 20:00:00,110.70112,13.76491,111.5536226062,12.05112,3.51491,12.55325,98.65,10.25,99.1810717829,132.28,12.05112,3.51491,12.55325,12.05112,3.51491,12.55325,0.0,0.0,0.0,133.48,129.36112,21.31491,131.105395602,12.05112,3.51491,12.55325,117.31,17.8,118.6527542875,132.28,116.46112,8.98491,116.8071961797,12.05112,3.51491,12.55325,104.41,5.47,104.5531874215,133.48
