Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2022-02-22 20:30:00,107.3248,16.76265,108.6259597429,12.2148,3.56265,12.72375,95.11,13.2,96.0216230856,133.46,12.2148,3.56265,12.72375,12.2148,3.56265,12.72375,0.0,0.0,0.0,134.58,126.1948,20.74265,127.8881741056,12.2148,3.56265,12.72375,113.98,17.18,115.2674837064,133.46,112.9348,6.22265,113.1061025058,12.2148,3.56265,12.72375,100.72,2.66,100.7551189767,134.58
2022-02-22 21:00:00,103.60496,18.32853,105.2137003843,11.51496,3.35853,11.99475,92.09,14.97,93.2988156409,134.54,11.51496,3.35853,11.99475,11.51496,3.35853,11.99475,0.0,0.0,0.0,135.7,123.54496,20.58853,125.2487313667,11.51496,3.35853,11.99475,112.03,17.23,113.3472266974,134.54,109.06496,7.24853,109.3055656724,11.51496,3.35853,11.99475,97.55,3.89,97.6275299288,135.7
2022-02-22 21:30:00,98.6184,14.0687,99.6168516781,13.7784,4.0187,14.3525,84.84,10.05,85.4331791519,134.78,13.7784,4.0187,14.3525,13.7784,4.0187,14.3525,0.0,0.0,0.0,135.9,117.2784,35.2387,122.4581115494,13.7784,4.0187,14.3525,103.5,31.22,108.1061441362,134.78,103.7884,12.9187,104.5893148665,13.7784,4.0187,14.3525,90.01,8.9,90.4489364227,135.9
2022-02-22 22:00:00,95.06928,11.98479,95.821726091,15.71928,4.58479,16.37425,79.35,7.4,79.6943065721,134.54,15.71928,4.58479,16.37425,15.71928,4.58479,16.37425,0.0,0.0,0.0,135.62,110.68928,49.43479,121.2267098014,15.71928,4.58479,16.37425,94.97,44.85,105.0277268154,134.54,100.00928,13.45479,100.9102941234,15.71928,4.58479,16.37425,84.29,8.87,84.7554187058,135.62
2022-02-22 22:30:00,88.68208,13.82769,89.7536423989,17.03208,4.96769,17.74175,71.65,8.86,72.1957207873,135.17,17.03208,4.96769,17.74175,17.03208,4.96769,17.74175,0.0,0.0,0.0,136.28,102.92208,51.34769,115.0197366536,17.03208,4.96769,17.74175,85.89,46.38,97.6124812716,135.17,93.31208,12.41769,94.1347082582,17.03208,4.96769,17.74175,76.28,7.45,76.6429442284,136.28
2022-02-22 23:00:00,82.768,14.70275,84.0637417771,18.318,5.34275,19.08125,64.45,9.36,65.1261245584,135.17,18.318,5.34275,19.08125,18.318,5.34275,19.08125,0.0,0.0,0.0,136.28,95.608,52.25275,108.9552180786,18.318,5.34275,19.08125,77.29,46.91,90.4117923725,135.17,87.068,12.37275,87.94271753,18.318,5.34275,19.08125,68.75,7.03,69.1084900718,136.28
2022-02-22 23:30:00,77.38024,16.85132,79.1938667335,20.13024,5.87132,20.969,57.25,10.98,58.2934207265,135.37,20.13024,5.87132,20.969,20.13024,5.87132,20.969,0.0,0.0,0.0,136.45,88.76024,53.42132,103.5964170973,20.13024,5.87132,20.969,68.63,47.55,83.4929901249,135.37,81.38024,11.22132,82.150237279,20.13024,5.87132,20.969,61.25,5.35,61.48320909,136.45
2022-02-23 00:00:00,73.91752,20.09511,76.6003473155,20.41752,5.95511,21.26825,53.5,14.14,55.3370544934,135.26,20.41752,5.95511,21.26825,20.41752,5.95511,21.26825,0.0,0.0,0.0,136.34,85.60752,49.58511,98.93093861,20.41752,5.95511,21.26825,65.19,43.63,78.4430557793,135.26,77.86752,11.94511,78.7784001098,20.41752,5.95511,21.26825,57.45,5.99,57.7614283064,136.34
2022-02-23 00:30:00,72.3352,33.3086,79.6356954701,20.3952,5.9486,21.245,51.94,27.36,58.7054784496,134.95,20.3952,5.9486,21.245,20.3952,5.9486,21.245,0.0,0.0,0.0,136.08,88.2252,21.898600000000002,90.902335487,20.3952,5.9486,21.245,67.83,15.95,69.6800645809,134.95,76.8252,17.7186,78.8419947807,20.3952,5.9486,21.245,56.43,11.77,57.6444082284,136.08
2022-02-23 01:00:00,78.92104,17.76822,80.896478271,17.89104,5.21822,18.6365,61.03,12.55,62.3070092365,130.81,17.89104,5.21822,18.6365,17.89104,5.21822,18.6365,0.0,0.0,0.0,131.92,91.84104,49.80822,104.4779182787,17.89104,5.21822,18.6365,73.95,44.59,86.3531736533,130.81,83.18104,11.17822,83.9287675225,17.89104,5.21822,18.6365,65.29,5.96,65.5614650538,131.92
2022-02-23 01:30:00,79.9644,16.2817,81.6051409058,16.3944,4.7817,17.0775,63.57,11.5,64.6018180859,133.82,16.3944,4.7817,17.0775,16.3944,4.7817,17.0775,0.0,0.0,0.0,134.94,92.5244,52.6517,106.456404731,16.3944,4.7817,17.0775,76.13,47.87,89.9294934935,133.82,84.1844,9.4017,84.7077633175,16.3944,4.7817,17.0775,67.79,4.62,67.9472479207,134.94
2022-02-23 02:00:00,78.45736,16.56923,80.1878838788,17.03736,4.96923,17.74725,61.42,11.6,62.5058109299,134.67,17.03736,4.96923,17.74725,17.03736,4.96923,17.74725,0.0,0.0,0.0,135.85,90.62736,53.12923,105.0525271517,17.03736,4.96923,17.74725,73.59,48.16,87.9481307362,134.67,82.61736,9.61923,83.1754636847,17.03736,4.96923,17.74725,65.58,4.65,65.7446492119,135.85
2022-02-23 02:30:00,77.38816,16.77238,79.1848472819,16.56816,4.832380000000001,17.2585,60.82,11.94,61.9809325519,135.07,16.56816,4.832380000000001,17.2585,16.56816,4.832380000000001,17.2585,0.0,0.0,0.0,136.2,89.42816,53.08238,103.9958406257,16.56816,4.832380000000001,17.2585,72.86,48.25,87.3878830273,135.07,81.51816,9.16238,82.0314550465,16.56816,4.832380000000001,17.2585,64.95,4.33,65.0941733184,136.2
2022-02-23 03:00:00,75.43768,21.06099,78.3224671698,15.63768,4.56099,16.28925,59.8,16.5,62.0345871269,135.19,15.63768,4.56099,16.28925,15.63768,4.56099,16.28925,0.0,0.0,0.0,136.32,88.77768,45.10099,99.5769841136,15.63768,4.56099,16.28925,73.14,40.54,83.6238674064,135.19,79.58768,9.62099,80.1670896089,15.63768,4.56099,16.28925,63.95,5.06,64.1498721745,136.32
2022-02-23 03:30:00,73.40384,26.24237,77.9537408337,15.09384,4.40237,15.72275,58.31,21.84,62.2658951594,134.53,15.09384,4.40237,15.72275,15.09384,4.40237,15.72275,0.0,0.0,0.0,135.65,88.97384,33.65237,95.1253184539,15.09384,4.40237,15.72275,73.88,29.25,79.4595299508,134.53,77.44384,10.35237,78.1327070986,15.09384,4.40237,15.72275,62.35,5.95,62.6332579386,135.65
2022-02-23 04:00:00,71.35784,26.97812,76.2873533962,16.10784,4.69812,16.779,55.25,22.28,59.5731558674,132.13,16.10784,4.69812,16.779,16.10784,4.69812,16.779,0.0,0.0,0.0,133.26,86.33784,34.26812,92.8898630863,16.10784,4.69812,16.779,70.23,29.57,76.2012978892,132.13,75.28784,11.04812,76.0941509408,16.10784,4.69812,16.779,59.18,6.35,59.5197017802,133.26
2022-02-23 04:30:00,70.82592,27.24381,75.8850191221,16.43592,4.79381,17.12075,54.39,22.45,58.8410961829,132.24,16.43592,4.79381,17.12075,16.43592,4.79381,17.12075,0.0,0.0,0.0,133.35,85.62592,34.53381,92.3275809764,16.43592,4.79381,17.12075,69.19,29.74,75.3108471603,132.24,74.70592,11.32381,75.5592691598,16.43592,4.79381,17.12075,58.27,6.53,58.6347490828,133.35
2022-02-23 05:00:00,70.95744,26.99592,75.9192860082,15.997440000000001,4.66592,16.664,54.96,22.33,59.3231025824,132.24,15.997440000000001,4.66592,16.664,15.997440000000001,4.66592,16.664,0.0,0.0,0.0,133.32,85.88744,33.93592,92.3487900083,15.997440000000001,4.66592,16.664,69.89,29.27,75.7716635689,132.24,74.87744,10.97592,75.6776178325,15.997440000000001,4.66592,16.664,58.88,6.31,59.21714701,133.32
2022-02-23 05:30:00,73.17472,26.02471,77.6648258716,14.72472,4.29471,15.33825,58.45,21.73,62.3586032557,132.58,14.72472,4.29471,15.33825,14.72472,4.29471,15.33825,0.0,0.0,0.0,133.69,88.80472,32.85471,94.6874345595,14.72472,4.29471,15.33825,74.08,28.56,79.3947101512,132.58,77.26472,9.84471,77.8893784265,14.72472,4.29471,15.33825,62.54,5.55,62.7857794409,133.69
2022-02-23 06:00:00,76.84072,23.38146,80.3192935841,13.41072,3.91146,13.9695,63.43,19.47,66.350929157,133.17,13.41072,3.91146,13.9695,13.41072,3.91146,13.9695,0.0,0.0,0.0,134.22,91.83072,35.54146,98.4686575244,13.41072,3.91146,13.9695,78.42,31.63,84.5585791035,133.17,81.17072,7.78146,81.5428531819,13.41072,3.91146,13.9695,67.76,3.87,67.8704243393,134.22
2022-02-23 06:30:00,85.11344,17.76517,86.9476792891,12.70344,3.70517,13.23275,72.41,14.06,73.7624003134,132.56,12.70344,3.70517,13.23275,12.70344,3.70517,13.23275,0.0,0.0,0.0,133.66,99.18344,37.07517,105.8863683425,12.70344,3.70517,13.23275,86.48,33.37,92.6949151788,132.56,89.85344,5.92517,90.0485886584,12.70344,3.70517,13.23275,77.15,2.22,77.1819337669,133.66
2022-02-23 07:00:00,91.37368,16.03524,92.7700292045,14.14368,4.12524,14.733,77.23,11.91,78.1429523374,132.56,14.14368,4.12524,14.733,14.14368,4.12524,14.733,0.0,0.0,0.0,133.66,106.14368,34.80524,111.7044562021,14.14368,4.12524,14.733,92.0,30.68,96.9807321069,132.56,96.34368,8.80524,96.7452165608,14.14368,4.12524,14.733,82.2,4.68,82.3331184882,133.66
2022-02-23 07:30:00,97.31624,14.12932,98.3366068735,15.18624,4.42932,15.819,82.13,9.7,82.7008276863,132.63,15.18624,4.42932,15.819,15.18624,4.42932,15.819,0.0,0.0,0.0,133.71,112.94624,32.51932,117.5345026084,15.18624,4.42932,15.819,97.76,28.09,101.7156118794,132.63,102.48624,11.17932,103.0941636806,15.18624,4.42932,15.819,87.3,6.75,87.5605647538,133.71
2022-02-23 08:00:00,100.91576,11.58668,101.5787466442,15.00576,4.37668,15.631,85.91,7.21,86.2120188837,132.63,15.00576,4.37668,15.631,15.00576,4.37668,15.631,0.0,0.0,0.0,133.71,117.38576,30.93668,121.3939653368,15.00576,4.37668,15.631,102.38,26.56,105.7690786572,132.63,106.25576,13.45668,107.104475956,15.00576,4.37668,15.631,91.25,9.08,91.7006483074,133.71
2022-02-23 08:30:00,103.95896,24.90928,106.901532236,14.56896,4.24928,15.176,89.39,20.66,91.7464315382,131.78,14.56896,4.24928,15.176,14.56896,4.24928,15.176,0.0,0.0,0.0,132.9,125.55896,13.54928,126.2879068826,14.56896,4.24928,15.176,110.99,9.3,111.3789481904,131.78,109.41896,10.02928,109.8776376921,14.56896,4.24928,15.176,94.85,5.78,95.0259485614,132.9
2022-02-23 09:00:00,104.77248,25.13739,107.745816352,15.76248,4.59739,16.41925,89.01,20.54,91.3491745994,132.4,15.76248,4.59739,16.41925,15.76248,4.59739,16.41925,0.0,0.0,0.0,133.52,126.76248,13.85739,127.5176599274,15.76248,4.59739,16.41925,111.0,9.26,111.3855807544,132.4,110.20248,9.33739,110.5973482963,15.76248,4.59739,16.41925,94.44,4.74,94.5588768969,133.52
2022-02-23 09:30:00,103.42664,26.34777,106.7299154205,20.18664,5.88777,21.02775,83.24,20.46,85.7176131259,132.14,20.18664,5.88777,21.02775,20.18664,5.88777,21.02775,0.0,0.0,0.0,133.26,124.66664,14.11777,125.4634710131,20.18664,5.88777,21.02775,104.48,8.23,104.8036416352,132.14,108.63664,10.11777,109.1067771509,20.18664,5.88777,21.02775,88.45,4.23,88.5510892084,133.26
2022-02-23 10:00:00,101.20336,21.47848,103.457455886,22.14336,6.45848,23.066,79.06,15.02,80.4741200635,133.61,22.14336,6.45848,23.066,22.14336,6.45848,23.066,0.0,0.0,0.0,134.81,119.89336,19.40848,121.4541348329,22.14336,6.45848,23.066,97.75,12.95,98.6040820656,133.61,106.24336,13.15848,107.055112629,22.14336,6.45848,23.066,84.1,6.7,84.366462531,134.81
2022-02-23 10:30:00,97.654,27.48075,101.4470075289,23.934,6.9807500000000005,24.93125,73.72,20.5,76.5172425013,133.33,23.934,6.9807500000000005,24.93125,23.934,6.9807500000000005,24.93125,0.0,0.0,0.0,134.48,116.924,14.45075,117.8136068184,23.934,6.9807500000000005,24.93125,92.99,7.47,93.2895546136,133.33,102.394,11.75075,103.0660533908,23.934,6.9807500000000005,24.93125,78.46,4.77,78.6048630811,134.48
2022-02-23 11:00:00,100.28528,26.89779,103.8298054104,24.33528,7.09779,25.34925,75.95,19.8,78.4884864168,131.52,24.33528,7.09779,25.34925,24.33528,7.09779,25.34925,0.0,0.0,0.0,132.64,120.07528,15.89779,121.1231298884,24.33528,7.09779,25.34925,95.74,8.8,96.1435780487,131.52,105.14528,11.02779,105.7220036632,24.33528,7.09779,25.34925,80.81,3.93,80.9055066111,132.64
2022-02-23 11:30:00,104.77832,26.01701,107.9600905491,24.29832,7.08701,25.31075,80.48,18.93,82.6763285348,131.98,24.29832,7.08701,25.31075,24.29832,7.08701,25.31075,0.0,0.0,0.0,133.05,125.47832,17.74701,126.7271287214,24.29832,7.08701,25.31075,101.18,10.66,101.7400019658,131.98,109.85832,9.89701,110.303224251,24.29832,7.08701,25.31075,85.56,2.81,85.6061312057,133.05
2022-02-23 12:00:00,103.25872,26.22046,106.535795762,24.61872,7.18046,25.6445,78.64,19.04,80.9121202293,132.84,24.61872,7.18046,25.6445,24.61872,7.18046,25.6445,0.0,0.0,0.0,133.89,123.61872,17.53046,124.85553637,24.61872,7.18046,25.6445,99.0,10.35,99.5395524402,132.84,108.27872,10.03046,108.7423162005,24.61872,7.18046,25.6445,83.66,2.85,83.7085306286,133.89
2022-02-23 12:30:00,103.67992,25.99081,106.8880162397,24.85992,7.25081,25.89575,78.82,18.74,81.0171586764,133.27,24.85992,7.25081,25.89575,24.85992,7.25081,25.89575,0.0,0.0,0.0,134.29,124.28992,16.48081,125.3778342127,24.85992,7.25081,25.89575,99.43,9.23,99.8574874509,133.27,108.69992,9.74081,109.1354937106,24.85992,7.25081,25.89575,83.84,2.49,83.8769676371,134.29
2022-02-23 13:00:00,105.85744,25.50967,108.8877443373,24.78744,7.22967,25.82025,81.07,18.28,83.1053746758,133.27,24.78744,7.22967,25.82025,24.78744,7.22967,25.82025,0.0,0.0,0.0,134.29,127.12744,15.30967,128.0459761041,24.78744,7.22967,25.82025,102.34,8.08,102.6584726167,133.27,110.96744,9.34967,111.3606262072,24.78744,7.22967,25.82025,86.18,2.12,86.2060717119,134.29
2022-02-23 13:30:00,105.73928,25.29729,108.7232643746,25.25928,7.36729,26.31175,80.48,17.93,82.4531097048,132.91,25.25928,7.36729,26.31175,25.25928,7.36729,26.31175,0.0,0.0,0.0,133.97,127.10928,14.27729,127.9086004609,25.25928,7.36729,26.31175,101.85,6.91,102.0841349084,132.91,110.82928,9.05729,111.1987581201,25.25928,7.36729,26.31175,85.57,1.69,85.5866870489,133.97
2022-02-23 14:00:00,103.70384,25.84612,106.8761355486,25.32384,7.38612,26.379,78.38,18.46,80.5245055868,133.12,25.32384,7.38612,26.379,25.32384,7.38612,26.379,0.0,0.0,0.0,134.19,124.64384,14.72612,125.5107384258,25.32384,7.38612,26.379,99.32,7.34,99.5908529936,133.12,108.72384,9.51612,109.1394975442,25.32384,7.38612,26.379,83.4,2.13,83.4271952064,134.19
2022-02-23 14:30:00,101.62232,25.56526,104.7887324146,24.05232,7.01526,25.0545,77.57,18.55,79.7571777334,133.47,24.05232,7.01526,25.0545,24.05232,7.01526,25.0545,0.0,0.0,0.0,134.5,122.37232,14.09526,123.1814152243,24.05232,7.01526,25.0545,98.32,7.08,98.5745849598,133.47,106.57232,9.34526,106.981275346,24.05232,7.01526,25.0545,82.52,2.33,82.5528878962,134.5
2022-02-23 15:00:00,99.22336,26.27973,102.6445292189,24.99336,7.2897300000000005,26.03475,74.23,18.99,76.6205781758,133.07,24.99336,7.2897300000000005,26.03475,24.99336,7.2897300000000005,26.03475,0.0,0.0,0.0,134.14,119.32336,13.82973,120.1221281595,24.99336,7.2897300000000005,26.03475,94.33,6.54,94.5564408171,133.07,104.03336,10.06973,104.5195649396,24.99336,7.2897300000000005,26.03475,79.04,2.7800000000000002,79.0888740595,134.14
2022-02-23 15:30:00,98.19568,26.40374,101.6835731898,24.35568,7.10374,25.3705,73.84,19.3,76.3206105846,133.07,24.35568,7.10374,25.3705,24.35568,7.10374,25.3705,0.0,0.0,0.0,134.17,118.18568,13.38374,118.9410755519,24.35568,7.10374,25.3705,93.83,6.28,94.0399239685,133.07,102.98568,10.29374,103.4988471832,24.35568,7.10374,25.3705,78.63,3.19,78.6946821583,134.17
2022-02-23 16:00:00,102.25424,25.78332,105.4547731883,21.71424,6.33332,22.619,80.54,19.45,82.8552599417,132.69,21.71424,6.33332,22.619,21.71424,6.33332,22.619,0.0,0.0,0.0,133.76,123.56424,13.10332,124.2570658023,21.71424,6.33332,22.619,101.85,6.77,102.0747539796,132.69,107.34424,9.70332,107.7819107281,21.71424,6.33332,22.619,85.63,3.37,85.6962881343,133.76
2022-02-23 16:30:00,104.66928,26.04979,107.8621793529,21.11928,6.15979,21.99925,83.55,19.89,85.8848915701,132.43,21.11928,6.15979,21.99925,21.11928,6.15979,21.99925,0.0,0.0,0.0,133.57,126.53928,12.21979,127.1279381197,21.11928,6.15979,21.99925,105.42,6.06,105.5940339224,132.43,109.86928,10.08979,110.3316026801,21.11928,6.15979,21.99925,88.75,3.93,88.8369709074,133.57
2022-02-23 17:00:00,106.3652,27.07235,109.7564025721,21.7452,6.34235,22.65125,84.62,20.73,87.1221975159,132.43,21.7452,6.34235,22.65125,21.7452,6.34235,22.65125,0.0,0.0,0.0,133.57,128.4452,10.56235,128.8787517032,21.7452,6.34235,22.65125,106.7,4.22,106.7834181884,132.43,111.6152,11.15235,112.1709756647,21.7452,6.34235,22.65125,89.87,4.8100000000000005,89.9986277673,133.57
2022-02-23 17:30:00,109.15784,27.25437,112.5088206212,21.47784,6.2643699999999995,22.37275,87.68,20.99,90.1574317514,132.43,21.47784,6.2643699999999995,22.37275,21.47784,6.2643699999999995,22.37275,0.0,0.0,0.0,133.57,131.77784,9.96437,132.1540305271,21.47784,6.2643699999999995,22.37275,110.3,3.7,110.3620405756,132.43,114.52784,11.56437,115.1102114869,21.47784,6.2643699999999995,22.37275,93.05,5.3,93.20081812949999,133.57
2022-02-23 18:00:00,112.31992,27.52831,115.6441623268,21.55992,6.28831,22.45825,90.76,21.24,93.2122052094,131.71,21.55992,6.28831,22.45825,21.55992,6.28831,22.45825,0.0,0.0,0.0,132.82,135.24992,11.74831,135.7592120184,21.55992,6.28831,22.45825,113.69,5.46,113.8210336449,131.71,117.81992,11.83831,118.4131712795,21.55992,6.28831,22.45825,96.26,5.55,96.4198636174,132.82
2022-02-23 18:30:00,113.80088,26.75984,116.9047874366,20.81088,6.06984,21.678,92.99,20.69,95.2639291652,131.6,20.81088,6.06984,21.678,20.81088,6.06984,21.678,0.0,0.0,0.0,132.74,137.15088,12.03984,137.6783266604,20.81088,6.06984,21.678,116.34,5.97,116.4930749015,131.6,119.40088,11.12984,119.9184868283,20.81088,6.06984,21.678,98.59,5.06,98.7197634722,132.74
2022-02-23 19:00:00,111.65424,27.87457,115.0811060195,22.64424,6.60457,23.58775,89.01,21.27,91.5160805542,131.6,22.64424,6.60457,23.58775,22.64424,6.60457,23.58775,0.0,0.0,0.0,132.74,134.59424,10.81457,135.0280132619,22.64424,6.60457,23.58775,111.95,4.21,112.0291328182,131.6,117.10424,11.82457,117.6997174239,22.64424,6.60457,23.58775,94.46,5.22,94.6041225317,132.74
2022-02-23 19:30:00,107.75064,30.18477,111.8987075902,23.33064,6.80477,24.30275,84.42,23.38,87.5977214316,133.26,23.33064,6.80477,24.30275,23.33064,6.80477,24.30275,0.0,0.0,0.0,134.36,129.63064,10.16477,130.028556002,23.33064,6.80477,24.30275,106.3,3.36,106.3530892828,133.26,113.00064,14.074770000000001,113.8738064305,23.33064,6.80477,24.30275,89.67,7.27,89.964225112,134.36
2022-02-23 20:00:00,103.68648,29.93439,107.9210537359,24.42648,7.12439,25.44425,79.26,22.81,82.4769282891,133.73,24.42648,7.12439,25.44425,24.42648,7.12439,25.44425,0.0,0.0,0.0,134.87,124.65648,8.01439,124.9138441209,24.42648,7.12439,25.44425,100.23,0.89,100.2339513339,133.73,108.65648,14.31439,109.5953119758,24.42648,7.12439,25.44425,84.23,7.19,84.5363176392,134.87
2022-02-23 20:30:00,101.79184,30.70637,106.3224334238,24.02184,7.00637,25.02275,77.77,23.7,81.3010633387,131.71,24.02184,7.00637,25.02275,24.02184,7.00637,25.02275,0.0,0.0,0.0,132.79,122.51184,7.41637,122.7361132029,24.02184,7.00637,25.02275,98.49,0.41000000000000003,98.4908533824,131.71,106.70184,15.08637,107.7630791095,24.02184,7.00637,25.02275,82.68,8.08,83.0738755566,132.79
2022-02-23 21:00:00,97.70264,31.80452,102.7488849351,24.15264,7.04452,25.159,73.55,24.76,77.6057993967,131.77,24.15264,7.04452,25.159,24.15264,7.04452,25.159,0.0,0.0,0.0,132.88,117.68264,8.98452,118.0251047744,24.15264,7.04452,25.159,93.53,1.94,93.5501175841,131.77,102.44264,15.97452,103.6806625143,24.15264,7.04452,25.159,78.29,8.93,78.7976459039,132.88
2022-02-23 21:30:00,93.57112,33.77616,99.4805683659,25.22112,7.35616,26.272,68.35,26.42,73.2785023046,132.62,25.22112,7.35616,26.272,25.22112,7.35616,26.272,0.0,0.0,0.0,133.68,112.55112,9.686160000000001,112.9671470331,25.22112,7.35616,26.272,87.33,2.33,87.3610771454,132.62,98.10112,17.75616,99.6950899654,25.22112,7.35616,26.272,72.88,10.4,73.6183020722,133.68
2022-02-23 22:00:00,89.32704,17.53122,91.0311141855,26.02704,7.59122,27.1115,63.3,9.94,64.0756864965,133.55,26.02704,7.59122,27.1115,26.02704,7.59122,27.1115,0.0,0.0,0.0,134.56,103.33704,41.31122,111.2886370383,26.02704,7.59122,27.1115,77.31,33.72,84.3437875602,133.55,93.08704,18.28122,94.8651675835,26.02704,7.59122,27.1115,67.06,10.69,67.9066984914,134.56
2022-02-23 22:30:00,83.89632,15.24351,85.2699073921,25.00632,7.29351,26.04825,58.89,7.95,59.4241920433,133.82,25.00632,7.29351,26.04825,25.00632,7.29351,26.04825,0.0,0.0,0.0,134.86,98.10632,37.33351,104.969714646,25.00632,7.29351,26.04825,73.1,30.04,79.0317126222,133.82,86.89632,19.32351,89.0189219675,25.00632,7.29351,26.04825,61.89,12.03,63.0483385983,134.86
2022-02-23 23:00:00,79.22728,15.95629,80.8180987574,25.18728,7.34629,26.23675,54.04,8.61,54.7216017675,133.59,25.18728,7.34629,26.23675,25.18728,7.34629,26.23675,0.0,0.0,0.0,134.7,92.48728,38.35629,100.1254310571,25.18728,7.34629,26.23675,67.3,31.01,74.1006754355,133.59,82.07728,20.06629,84.4945908716,25.18728,7.34629,26.23675,56.89,12.72,58.2946867219,134.7
2022-02-23 23:30:00,74.61168,16.83924,76.4883180375,25.71168,7.49924,26.783,48.9,9.34,49.7839893942,134.96,25.71168,7.49924,26.783,25.71168,7.49924,26.783,0.0,0.0,0.0,136.06,86.91168,40.07924,95.70781368,25.71168,7.49924,26.783,61.2,32.58,69.3317849186,134.96,77.31168,20.98924,80.1101994767,25.71168,7.49924,26.783,51.6,13.49,53.3342300966,136.06
2022-02-24 00:00:00,71.03912,17.29516,73.1141513648,25.86912,7.54516,26.947,45.17,9.75,46.2102953897,134.96,25.86912,7.54516,26.947,25.86912,7.54516,26.947,0.0,0.0,0.0,136.06,82.59912,40.56516,92.0225343631,25.86912,7.54516,26.947,56.73,33.02,65.640028184,134.96,73.61912,21.40516,76.6678270476,25.86912,7.54516,26.947,47.75,13.86,49.7208417065,136.06
2022-02-24 00:30:00,71.55296,17.27753,73.6093684775,25.36296,7.39753,26.41975,46.19,9.88,47.2348441302,134.42,25.36296,7.39753,26.41975,25.36296,7.39753,26.41975,0.0,0.0,0.0,135.52,83.33296,41.27753,92.9957886426,25.36296,7.39753,26.41975,57.97,33.88,67.1444361061,134.42,74.15296,21.38753,77.1756951136,25.36296,7.39753,26.41975,48.79,13.99,50.7561247536,135.52
2022-02-24 01:00:00,75.56848,16.36914,77.3210444436,24.16848,7.04914,25.1755,51.4,9.32,52.2381316664,134.2,24.16848,7.04914,25.1755,24.16848,7.04914,25.1755,0.0,0.0,0.0,135.32,88.18848,39.02914,96.4390054586,24.16848,7.04914,25.1755,64.02,31.98,71.5631245824,134.2,78.32848,20.43914,80.9512768463,24.16848,7.04914,25.1755,54.16,13.39,55.7906596125,135.32
2022-02-24 01:30:00,76.42456,16.07383,78.0966156889,22.74456,6.63383,23.69225,53.68,9.44,54.5037246434,133.04,22.74456,6.63383,23.69225,22.74456,6.63383,23.69225,0.0,0.0,0.0,134.08,89.39456,38.82383,97.4611570497,22.74456,6.63383,23.69225,66.65,32.19,74.0163400878,133.04,79.24456,20.14383,81.7647489855,22.74456,6.63383,23.69225,56.5,13.51,58.0927714953,134.08
2022-02-24 02:00:00,76.5144,14.5292,77.881647774,18.1344,5.2892,18.89,58.38,9.24,59.1067001278,133.04,18.1344,5.2892,18.89,18.1344,5.2892,18.89,0.0,0.0,0.0,134.18,90.3744,37.4292,97.8185932632,18.1344,5.2892,18.89,72.24,32.14,79.0670424387,133.04,79.4844,18.6492,81.642896225,18.1344,5.2892,18.89,61.35,13.36,62.7878340126,134.18
2022-02-24 02:30:00,75.68288,14.02459,76.9713417433,15.51288,4.52459,16.15925,60.17,9.5,60.9153420741,133.68,15.51288,4.52459,16.15925,15.51288,4.52459,16.15925,0.0,0.0,0.0,134.72,89.90288,36.98459,97.2131047224,15.51288,4.52459,16.15925,74.39,32.46,81.1635614053,133.68,78.71288,18.17459,80.7838671986,15.51288,4.52459,16.15925,63.2,13.65,64.6572695062,134.72
2022-02-24 03:00:00,73.71584,14.95962,75.2184505122,17.17584,5.00962,17.8915,56.54,9.95,57.4088329441,133.68,17.17584,5.00962,17.8915,17.17584,5.00962,17.8915,0.0,0.0,0.0,134.76,87.13584,38.24962,95.1613789447,17.17584,5.00962,17.8915,69.96,33.24,77.4551431475,133.68,76.62584,19.11962,78.9751810675,17.17584,5.00962,17.8915,59.45,14.11,61.1015106196,134.76
2022-02-24 03:30:00,72.54208,15.18769,74.1149060464,16.07208,4.68769,16.74175,56.47,10.5,57.4378873219,134.09,16.07208,4.68769,16.74175,16.07208,4.68769,16.74175,0.0,0.0,0.0,135.13,86.07208,38.75769,94.3957705073,16.07208,4.68769,16.74175,70.0,34.07,77.8509145739,134.09,75.48208,19.37769,77.9297072422,16.07208,4.68769,16.74175,59.41,14.69,61.1992173153,135.13
2022-02-24 04:00:00,72.32152,14.13336,73.6895794533,12.49152,3.64336,13.012,59.83,10.49,60.7426456454,134.39,12.49152,3.64336,13.012,12.49152,3.64336,13.012,0.0,0.0,0.0,135.48,86.48152,37.72336,94.3509681519,12.49152,3.64336,13.012,73.99,34.08,81.4614417992,134.39,75.34152,18.31336,77.5353067344,12.49152,3.64336,13.012,62.85,14.67,64.5393786769,135.48
2022-02-24 04:30:00,73.08744,12.65342,74.1746784519,8.85744,2.5834200000000003,9.2265,64.23,10.07,65.0145968226,134.11,8.85744,2.5834200000000003,9.2265,8.85744,2.5834200000000003,9.2265,0.0,0.0,0.0,135.23,88.04744,36.38342,95.2685936783,8.85744,2.5834200000000003,9.2265,79.19,33.8,86.1016614242,134.11,76.24744,16.85342,78.0878343422,8.85744,2.5834200000000003,9.2265,67.39,14.27,68.8842870327,135.23
2022-02-24 05:00:00,72.88096,13.11778,74.0520795295,9.18096,2.6777800000000003,9.5635,63.7,10.44,64.5498536017,134.21,9.18096,2.6777800000000003,9.5635,9.18096,2.6777800000000003,9.5635,0.0,0.0,0.0,135.31,87.69096,36.19778,94.8682441213,9.18096,2.6777800000000003,9.5635,78.51,33.52,85.3663311851,134.21,76.03096,17.32778,77.9805029366,9.18096,2.6777800000000003,9.5635,66.85,14.65,68.4364303569,135.31
2022-02-24 05:30:00,74.9976,12.1518,75.9756951202,8.0976,2.3618,8.435,66.9,9.79,67.6125291643,134.48,8.0976,2.3618,8.435,8.0976,2.3618,8.435,0.0,0.0,0.0,135.58,90.3176,34.8718,96.815862879,8.0976,2.3618,8.435,82.22,32.51,88.4139610016,134.48,78.2376,16.3318,79.9240248298,8.0976,2.3618,8.435,70.14,13.97,71.5176936149,135.58
2022-02-24 06:00:00,79.39848,11.38414,80.210456113,7.24848,2.11414,7.5504999999999995,72.15,9.27,72.7430780212,133.69,7.24848,2.11414,7.5504999999999995,7.24848,2.11414,7.5504999999999995,0.0,0.0,0.0,134.82,91.55848,50.32414,104.4771473895,7.24848,2.11414,7.5504999999999995,84.31,48.21,97.1204417206,133.69,82.82848,11.00414,83.5562576726,7.24848,2.11414,7.5504999999999995,75.58,8.89,76.1010413858,134.82
2022-02-24 06:30:00,86.27952,7.83361,86.6344101213,8.30952,2.42361,8.65575,77.97,5.41,78.1574628554,133.0,8.30952,2.42361,8.65575,8.30952,2.42361,8.65575,0.0,0.0,0.0,134.09,99.52952,41.90361,107.9909157405,8.30952,2.42361,8.65575,91.22,39.48,99.3969758091,133.0,89.92952,9.47361,90.4271411351,8.30952,2.42361,8.65575,81.62,7.05,81.9239092085,134.09
2022-02-24 07:00:00,90.09408,6.73119,90.3451834348,19.20408,5.60119,20.00425,70.89,1.13,70.8990056348,133.89,19.20408,5.60119,20.00425,19.20408,5.60119,20.00425,0.0,0.0,0.0,134.95,102.66408,44.02119,111.7039770611,19.20408,5.60119,20.00425,83.46,38.42,91.8785502715,133.89,93.52408,8.31119,93.892648376,19.20408,5.60119,20.00425,74.32,2.71,74.3693922256,134.95
2022-02-24 07:30:00,99.4708,7.20815,99.7316272757,10.6908,3.11815,11.13625,88.78,4.09,88.8741610368,133.52,10.6908,3.11815,11.13625,10.6908,3.11815,11.13625,0.0,0.0,0.0,134.66,114.3708,36.27815,119.986599502,10.6908,3.11815,11.13625,103.68,33.16,108.8536999831,133.52,103.4408,4.32815,103.5313092116,10.6908,3.11815,11.13625,92.75,1.21,92.7578923866,134.66
2022-02-24 08:00:00,102.4784,9.5712,102.924391356,14.1984,4.1412,14.79,88.28,5.43,88.4468388355,132.31,14.1984,4.1412,14.79,14.1984,4.1412,14.79,0.0,0.0,0.0,133.45,117.6584,32.6312,122.0995262235,14.1984,4.1412,14.79,103.46,28.49,107.3110045615,132.31,106.4584,6.8812,106.6805598223,14.1984,4.1412,14.79,92.26,2.74,92.3006782207,133.45
2022-02-24 08:30:00,106.328,6.79275,106.5447560256,13.518,3.94275,14.08125,92.81,2.85,92.8537484435,132.24,13.518,3.94275,14.08125,13.518,3.94275,14.08125,0.0,0.0,0.0,133.36,124.578,11.68275,125.1245968288,13.518,3.94275,14.08125,111.06,7.74,111.3293815666,132.24,110.418,10.81275,110.9461594043,13.518,3.94275,14.08125,96.9,6.87,97.1432287913,133.36
2022-02-24 09:00:00,109.1212,5.5565999999999995,109.262583225,13.5312,3.9466,14.095,95.59,1.6099999999999999,95.6035574652,132.51,13.5312,3.9466,14.095,13.5312,3.9466,14.095,0.0,0.0,0.0,133.61,127.9712,11.7766,128.5119307185,13.5312,3.9466,14.095,114.44,7.83,114.7075520618,132.51,113.3112,9.5766,113.7151674712,13.5312,3.9466,14.095,99.78,5.63,99.9387077163,133.61
2022-02-24 09:30:00,109.76696,5.77078,109.9185489781,15.15696,4.42078,15.7885,94.61,1.35,94.6196311555,132.93,15.15696,4.42078,15.7885,15.15696,4.42078,15.7885,0.0,0.0,0.0,134.03,128.46696,11.64078,128.9932849828,15.15696,4.42078,15.7885,113.31,7.22,113.5397925839,132.93,113.91696,9.79078,114.3369281932,15.15696,4.42078,15.7885,98.76,5.37,98.9058870846,134.03
2022-02-24 10:00:00,108.82496,7.45478,109.0799966256,17.12496,4.99478,17.8385,91.7,2.46,91.7329907939,133.3,17.12496,4.99478,17.8385,17.12496,4.99478,17.8385,0.0,0.0,0.0,134.44,126.83496,10.54478,127.2725400998,17.12496,4.99478,17.8385,109.71,5.55,109.8502917611,133.3,112.92496,11.56478,113.5155968466,17.12496,4.99478,17.8385,95.8,6.57,96.0250222598,134.44
2022-02-24 10:30:00,102.76224,9.13482,103.1674508081,18.94224,5.52482,19.7315,83.82,3.61,83.8977025907,134.18,18.94224,5.52482,19.7315,18.94224,5.52482,19.7315,0.0,0.0,0.0,135.32,119.44224,12.19482,120.0631597579,18.94224,5.52482,19.7315,100.5,6.67,100.7210946128,134.18,106.57224,13.19482,107.3859656261,18.94224,5.52482,19.7315,87.63,7.67,87.9650260047,135.32
2022-02-24 11:00:00,101.948,9.7815,102.4161727768,21.708,6.3315,22.6125,80.24,3.45,80.3141338744,133.76,21.708,6.3315,22.6125,21.708,6.3315,22.6125,0.0,0.0,0.0,134.86,118.188,12.5015,118.8473426133,21.708,6.3315,22.6125,96.48,6.17,96.6770877716,133.76,105.648,13.8315,106.5495673208,21.708,6.3315,22.6125,83.94,7.5,84.2743946878,134.86
2022-02-24 11:30:00,103.52136,9.55998,103.9618448944,23.93136,6.97998,24.9285,79.59,2.58,79.6318058316,133.76,23.93136,6.97998,24.9285,23.93136,6.97998,24.9285,0.0,0.0,0.0,134.91,119.77136,12.36998,120.4084510383,23.93136,6.97998,24.9285,95.84,5.39,95.9914459731,133.76,107.23136,13.56998,108.0865806872,23.93136,6.97998,24.9285,83.3,6.59,83.5602662753,134.91
2022-02-24 12:00:00,103.21152,9.80086,103.6758154897,24.07152,7.02086,25.0745,79.14,2.7800000000000002,79.1888123411,133.68,24.07152,7.02086,25.0745,24.07152,7.02086,25.0745,0.0,0.0,0.0,134.76,119.35152,12.44086,119.9981680021,24.07152,7.02086,25.0745,95.28,5.42,95.4340337615,133.68,106.89152,13.84086,107.7838877266,24.07152,7.02086,25.0745,82.82,6.82,83.1003297226,134.76
2022-02-24 12:30:00,102.5344,10.60295,103.0811608979,24.7644,7.22295,25.79625,77.77,3.38,77.8434152642,134.36,24.7644,7.22295,25.79625,24.7644,7.22295,25.79625,0.0,0.0,0.0,135.5,118.5044,14.05295,119.3347318389,24.7644,7.22295,25.79625,93.74,6.83,93.9884913168,134.36,106.1844,14.66295,107.1920188543,24.7644,7.22295,25.79625,81.42,7.44,81.7592196636,135.5
2022-02-24 13:00:00,103.2268,10.73865,103.7838660008,24.8868,7.25865,25.92375,78.34,3.48,78.4172557541,134.36,24.8868,7.25865,25.92375,24.8868,7.25865,25.92375,0.0,0.0,0.0,135.5,119.3368,13.71865,120.1227421934,24.8868,7.25865,25.92375,94.45,6.46,94.670661242,134.36,106.8968,14.83865,107.9217836401,24.8868,7.25865,25.92375,82.01,7.58,82.3595562154,135.5
2022-02-24 13:30:00,102.0884,10.5512,102.6322036984,25.2384,7.3612,26.29,76.85,3.19,76.9161790523,135.0,25.2384,7.3612,26.29,25.2384,7.3612,26.29,0.0,0.0,0.0,136.06,118.1684,15.1112,119.1306808677,25.2384,7.3612,26.29,92.93,7.75,93.2525999638,135.0,105.7084,14.6212,106.7147849176,25.2384,7.3612,26.29,80.47,7.26,80.7968347152,136.06
2022-02-24 14:00:00,104.84104,9.40697,105.2622190193,25.12104,7.32697,26.16775,79.72,2.08,79.7471303559,134.84,25.12104,7.32697,26.16775,25.12104,7.32697,26.16775,0.0,0.0,0.0,135.87,121.42104,14.45697,122.2786691793,25.12104,7.32697,26.16775,96.3,7.13,96.5635899291,134.84,108.56104,13.43697,109.3894490738,25.12104,7.32697,26.16775,83.44,6.11,83.6634071742,135.87
2022-02-24 14:30:00,104.48528,9.71404,104.935867604,24.90528,7.26404,25.943,79.58,2.45,79.6177046893,134.5,24.90528,7.26404,25.943,24.90528,7.26404,25.943,0.0,0.0,0.0,135.54,121.01528,14.41404,121.8706795854,24.90528,7.26404,25.943,96.11,7.15,96.3755913082,134.5,108.19528,13.75404,109.0659994251,24.90528,7.26404,25.943,83.29,6.49,83.5424694392,135.54
2022-02-24 15:00:00,101.89488,9.45309,102.3324361127,22.84488,6.66309,23.79675,79.05,2.79,79.0992199709,134.58,22.84488,6.66309,23.79675,22.84488,6.66309,23.79675,0.0,0.0,0.0,135.64,118.27488,14.87309,119.2063590802,22.84488,6.66309,23.79675,95.43,8.21,95.7825088416,134.58,105.57488,13.50309,106.4349037044,22.84488,6.66309,23.79675,82.73,6.84,83.0122792122,135.64
2022-02-24 15:30:00,102.52536,10.28948,103.0403942238,23.65536,6.8994800000000005,24.641,78.87,3.39,78.9428210796,134.25,23.65536,6.8994800000000005,24.641,23.65536,6.8994800000000005,24.641,0.0,0.0,0.0,135.29,118.99536,15.11948,119.9520503243,23.65536,6.8994800000000005,24.641,95.34,8.22,95.6936988521,134.25,106.21536,14.34948,107.180269995,23.65536,6.8994800000000005,24.641,82.56,7.45,82.8954528307,135.29
2022-02-24 16:00:00,103.36544,10.98117,103.9471032832,24.89544,7.26117,25.93275,78.47,3.7199999999999998,78.558126887,134.5,24.89544,7.26117,25.93275,24.89544,7.26117,25.93275,0.0,0.0,0.0,135.61,119.73544,15.64117,120.7527299524,24.89544,7.26117,25.93275,94.84,8.38,95.2095058279,134.5,107.02544,15.05117,108.07859420610001,24.89544,7.26117,25.93275,82.13,7.79,82.4986121095,135.61
2022-02-24 16:30:00,105.90328,11.38429,106.513411238,23.12328,6.74429,24.08675,82.78,4.64,82.9099390906,134.5,23.12328,6.74429,24.08675,23.12328,6.74429,24.08675,0.0,0.0,0.0,135.54,122.94328,16.38429,124.0302183178,23.12328,6.74429,24.08675,99.82,9.64,100.2844055674,134.5,109.69328,15.48429,110.7807696036,23.12328,6.74429,24.08675,86.57,8.74,87.0100712561,135.54
2022-02-24 17:00:00,108.41952,11.50986,109.0287539792,22.07952,6.43986,22.9995,86.34,5.07,86.4887304798,133.92,22.07952,6.43986,22.9995,22.07952,6.43986,22.9995,0.0,0.0,0.0,134.98,125.98952,16.31986,127.0421071151,22.07952,6.43986,22.9995,103.91,9.88,104.3786496368,133.92,112.29952,15.57986,113.3751041007,22.07952,6.43986,22.9995,90.22,9.14,90.6817953064,134.98
2022-02-24 17:30:00,111.32232,11.19901,111.8842113757,21.80232,6.35901,22.71075,89.52,4.84,89.6507445591,132.62,21.80232,6.35901,22.71075,21.80232,6.35901,22.71075,0.0,0.0,0.0,133.66,129.40232,16.89901,130.5010994604,21.80232,6.35901,22.71075,107.6,10.54,108.1149924849,132.62,115.30232,15.27901,116.3102452236,21.80232,6.35901,22.71075,93.5,8.92,93.9245250188,133.66
2022-02-24 18:00:00,115.70624,10.95807,116.2239789074,21.21624,6.18807,22.10025,94.49,4.77,94.610321847,132.62,21.21624,6.18807,22.10025,21.21624,6.18807,22.10025,0.0,0.0,0.0,133.66,134.48624,15.93807,135.4273636481,21.21624,6.18807,22.10025,113.27,9.75,113.6888534554,132.62,119.85624,15.10807,120.8046855302,21.21624,6.18807,22.10025,98.64,8.92,99.0424959298,133.66
2022-02-24 18:30:00,119.01104,10.36697,119.4617164989,20.08104,5.8569700000000005,20.91775,98.93,4.51,99.0327471092,133.89,20.08104,5.8569700000000005,20.91775,20.08104,5.8569700000000005,20.91775,0.0,0.0,0.0,134.87,138.29104,13.37697,138.9365145333,20.08104,5.8569700000000005,20.91775,118.21,7.52,118.4489531402,133.89,123.33104,14.59697,124.1918554522,20.08104,5.8569700000000005,20.91775,103.25,8.74,103.6192554499,134.87
2022-02-24 19:00:00,117.40704,10.35247,117.8625753862,21.67704,6.32247,22.58025,95.73,4.03,95.8147890464,134.75,21.67704,6.32247,22.58025,21.67704,6.32247,22.58025,0.0,0.0,0.0,135.76,136.48704,14.95247,137.3036359572,21.67704,6.32247,22.58025,114.81,8.63,115.1338916219,134.75,121.62704,14.53247,122.4921611511,21.67704,6.32247,22.58025,99.95,8.21,100.2866222385,135.76
2022-02-24 19:30:00,113.59624,11.46682,114.1735245276,22.68624,6.61682,23.6315,90.91,4.85,91.0392805332,134.75,22.68624,6.61682,23.6315,22.68624,6.61682,23.6315,0.0,0.0,0.0,135.7,131.81624,17.16682,132.9293828943,22.68624,6.61682,23.6315,109.13,10.55,109.6387677786,134.75,117.61624,15.55682,118.6406109233,22.68624,6.61682,23.6315,94.93,8.94,95.350031463,135.7
2022-02-24 20:00:00,109.9244,13.6617,110.7701031969,24.0744,7.0217,25.0775,85.85,6.64,86.1063998783,132.73,24.0744,7.0217,25.0775,24.0744,7.0217,25.0775,0.0,0.0,0.0,133.75,127.2444,18.1717,128.5353959509,24.0744,7.0217,25.0775,103.17,11.15,103.7707637054,132.73,113.7644,17.811700000000002,115.150316388,24.0744,7.0217,25.0775,89.69,10.79,90.3367046111,133.75
2022-02-24 20:30:00,107.4068,14.7974,108.4213250841,24.1968,7.0574,25.205,83.21,7.74,83.5692030595,133.53,24.1968,7.0574,25.205,24.1968,7.0574,25.205,0.0,0.0,0.0,134.51,124.1268,18.2074,125.4550592563,24.1968,7.0574,25.205,99.93,11.15,100.5501238189,133.53,111.1668,18.9374,112.7682692117,24.1968,7.0574,25.205,86.97,11.88,87.7776469268,134.51
2022-02-24 21:00:00,103.92032,15.95051,105.1372991767,24.55032,7.16051,25.57325,79.37,8.79,79.855250297,132.57,24.55032,7.16051,25.57325,24.55032,7.16051,25.57325,0.0,0.0,0.0,133.61,119.99032,19.64051,121.5871149701,24.55032,7.16051,25.57325,95.44,12.48,96.2525012662,132.57,107.56032,20.12051,109.4260360297,24.55032,7.16051,25.57325,83.01,12.96,84.0156039078,133.61
2022-02-24 21:30:00,99.66992,16.91206,101.0945632873,22.66992,6.61206,23.6145,77.0,10.3,77.6858416959,132.84,22.66992,6.61206,23.6145,22.66992,6.61206,23.6145,0.0,0.0,0.0,133.89,115.50992,21.12206,117.4252231722,22.66992,6.61206,23.6145,92.84,14.51,93.9670458193,132.84,103.22992,21.15206,105.3746934774,22.66992,6.61206,23.6145,80.56,14.54,81.8616222659,133.89
2022-02-24 22:00:00,94.37496,18.42478,96.1566721193,24.32496,7.09478,25.3385,70.05,11.33,70.960350901,133.78,24.32496,7.09478,25.3385,24.32496,7.09478,25.3385,0.0,0.0,0.0,134.79,109.22496,23.73478,111.7740205444,24.32496,7.09478,25.3385,84.9,16.64,86.5153142513,133.78,97.73496,22.70478,100.3375774127,24.32496,7.09478,25.3385,73.41,15.61,75.0513171104,134.79
2022-02-24 22:30:00,88.87808,16.73569,90.440015614,25.76808,7.51569,26.84175,63.11,9.22,63.7799380683,134.7,25.76808,7.51569,26.84175,25.76808,7.51569,26.84175,0.0,0.0,0.0,135.65,97.60808,68.20569,119.0770902805,25.76808,7.51569,26.84175,71.84,60.69,94.0439349453,134.7,92.06808,13.43569,93.0432647786,25.76808,7.51569,26.84175,66.3,5.92,66.5637769361,135.65
2022-02-24 23:00:00,84.95656,15.89858,86.431371232,24.16656,7.04858,25.1735,60.79,8.85,61.4308277659,132.73,24.16656,7.04858,25.1735,24.16656,7.04858,25.1735,0.0,0.0,0.0,133.78,93.10656,69.43858,116.1488179339,24.16656,7.04858,25.1735,68.94,62.39,92.9797596254,132.73,88.06656,12.32858,88.9253219002,24.16656,7.04858,25.1735,63.9,5.28,64.1177697678,133.78
2022-02-24 23:30:00,81.36032,14.54301,82.6498687861,22.33032,6.51301,23.26075,59.03,8.03,59.5736670015,133.57,22.33032,6.51301,23.26075,22.33032,6.51301,23.26075,0.0,0.0,0.0,134.61,89.15032,69.74301,113.1895180658,22.33032,6.51301,23.26075,66.82,63.23,91.9942677562,133.57,84.43032,10.96301,85.1391010263,22.33032,6.51301,23.26075,62.1,4.45,62.2592362626,134.61
2022-02-25 00:00:00,75.21712,21.50666,78.231397568,24.53712,7.1566600000000005,25.5595,50.68,14.35,52.6724301699,133.57,24.53712,7.1566600000000005,25.5595,24.53712,7.1566600000000005,25.5595,0.0,0.0,0.0,134.61,87.88712,37.32666,95.4852104184,24.53712,7.1566600000000005,25.5595,63.35,30.17,70.1673100525,133.57,77.93712,24.52666,81.7052735425,24.53712,7.1566600000000005,25.5595,53.4,17.37,56.1540461588,134.61
2022-02-25 00:30:00,74.342,22.906,77.7908593602,26.592,7.756,27.7,47.75,15.15,50.0957583035,133.47,26.592,7.756,27.7,26.592,7.756,27.7,0.0,0.0,0.0,134.54,88.072,29.736,92.9564784187,26.592,7.756,27.7,61.48,21.98,65.2909702792,133.47,76.972,27.156,81.6219156845,26.592,7.756,27.7,50.38,19.4,53.9861500757,134.54
2022-02-25 01:00:00,78.18208,20.89894,80.9271482647,26.60208,7.75894,27.7105,51.58,13.14,53.2273989596,133.72,26.60208,7.75894,27.7105,26.60208,7.75894,27.7105,0.0,0.0,0.0,134.77,92.93208,29.53894,97.5136937535,26.60208,7.75894,27.7105,66.33,21.78,69.8143058406,133.72,80.92208,25.02894,84.7043733762,26.60208,7.75894,27.7105,54.32,17.27,56.9992570127,134.77
2022-02-25 01:30:00,78.39752,21.00261,81.1620648392,25.75752,7.5126100000000005,26.830750000000002,52.64,13.49,54.341049861,132.35,25.75752,7.5126100000000005,26.830750000000002,25.75752,7.5126100000000005,26.830750000000002,0.0,0.0,0.0,133.36,93.41752,29.91261,98.0897409517,25.75752,7.5126100000000005,26.830750000000002,67.66,22.4,71.2715623513,132.35,81.15752,25.16261,84.9688177778,25.75752,7.5126100000000005,26.830750000000002,55.4,17.65,58.1436367972,133.36
2022-02-25 02:00:00,76.85272,21.72246,79.863670338,25.96272,7.57246,27.0445,50.89,14.15,52.8205887888,132.81,25.96272,7.57246,27.0445,25.96272,7.57246,27.0445,0.0,0.0,0.0,133.83,91.51272,30.84246,96.570364298,25.96272,7.57246,27.0445,65.55,23.27,69.5578564937,132.81,79.57272,25.93246,83.6917573591,25.96272,7.57246,27.0445,53.61,18.36,56.666760098,133.83
2022-02-25 02:30:00,75.33704,21.76747,78.4186989573,25.87704,7.54747,26.95525,49.46,14.22,51.4635793547,133.64,25.87704,7.54747,26.95525,25.87704,7.54747,26.95525,0.0,0.0,0.0,134.68,89.66704,30.52747,94.7211934414,25.87704,7.54747,26.95525,63.79,22.98,67.8029829727,133.64,78.02704,25.97747,82.2377523937,25.87704,7.54747,26.95525,52.15,18.43,55.3108253419,134.68
2022-02-25 03:00:00,73.65952,22.65611,77.0650647632,26.24952,7.65611,27.34325,47.41,15.0,49.7263320586,133.64,26.24952,7.65611,27.34325,26.24952,7.65611,27.34325,0.0,0.0,0.0,134.57,87.51952,31.45611,93.0008238531,26.24952,7.65611,27.34325,61.27,23.8,65.7301521374,133.64,76.27952,26.89611,80.8824202442,26.24952,7.65611,27.34325,50.03,19.24,53.6020382075,134.57
2022-02-25 03:30:00,72.22096,23.49653,75.9470472458,26.25096,7.65653,27.34475,45.97,15.84,48.6224896524,133.93,26.25096,7.65653,27.34475,26.25096,7.65653,27.34475,0.0,0.0,0.0,134.95,85.64096,31.45653,91.2353402436,26.25096,7.65653,27.34475,59.39,23.8,63.9813418115,133.93,74.79096,27.77653,79.7823496556,26.25096,7.65653,27.34475,48.54,20.12,52.544704776,134.95
2022-02-25 04:00:00,70.9852,23.5136,74.7782588992,25.0752,7.3136,26.12,45.91,16.2,48.6843722359,134.08,25.0752,7.3136,26.12,25.0752,7.3136,26.12,0.0,0.0,0.0,135.09,84.3852,31.2836,89.9973644503,25.0752,7.3136,26.12,59.31,23.97,63.9705948073,134.08,73.5652,27.8336,78.6546116893,25.0752,7.3136,26.12,48.49,20.52,52.6531148176,135.09
2022-02-25 04:30:00,70.7164,22.7652,74.2904001874,24.0864,7.0252,25.09,46.63,15.74,49.2148808797,134.28,24.0864,7.0252,25.09,24.0864,7.0252,25.09,0.0,0.0,0.0,135.23,84.2764,31.6552,90.0253480082,24.0864,7.0252,25.09,60.19,24.63,65.0343985903,134.28,73.3164,27.0452,78.1456163326,24.0864,7.0252,25.09,49.23,20.02,53.1450214037,135.23
2022-02-25 05:00:00,71.08568,22.29624,74.5003101953,22.85568,6.66624,23.808,48.23,15.63,50.6994063082,134.28,22.85568,6.66624,23.808,22.85568,6.66624,23.808,0.0,0.0,0.0,135.23,85.07568,31.23624,90.6287703591,22.85568,6.66624,23.808,62.22,24.57,66.8955402101,134.28,73.72568,26.59624,78.3762455952,22.85568,6.66624,23.808,50.87,19.93,54.6348039257,135.23
2022-02-25 05:30:00,72.55432,26.90626,77.3826607054,23.64432,6.89626,24.6295,48.91,20.01,52.844944886,134.28,23.64432,6.89626,24.6295,23.64432,6.89626,24.6295,0.0,0.0,0.0,135.33,86.06432,30.80626,91.4116668279,23.64432,6.89626,24.6295,62.42,23.91,66.8426847157,134.28,76.05432,20.90626,78.8754163086,23.64432,6.89626,24.6295,52.41,14.01,54.2502368658,135.33
2022-02-25 06:00:00,75.51416,28.92413,80.8640442766,23.77416,6.93413,24.76475,51.74,21.99,56.2191044041,133.3,23.77416,6.93413,24.76475,23.77416,6.93413,24.76475,0.0,0.0,0.0,134.26,88.43416,34.06413,94.7679566497,23.77416,6.93413,24.76475,64.66,27.13,70.1209847335,133.3,80.08416,12.42413,81.0421599488,23.77416,6.93413,24.76475,56.31,5.49,56.5769935575,134.26
2022-02-25 06:30:00,82.87224,22.18232,85.7896467133,24.28224,7.08232,25.294,58.59,15.1,60.5045295825,133.13,24.28224,7.08232,25.294,24.28224,7.08232,25.294,0.0,0.0,0.0,134.12,96.13224,34.91232,102.275498802,24.28224,7.08232,25.294,71.85,27.83,77.0514853848,133.13,87.34224,10.74232,88.0003654947,24.28224,7.08232,25.294,63.06,3.66,63.1661238323,134.12
2022-02-25 07:00:00,91.21472,7.64971,91.5349288947,22.76472,6.63971,23.71325,68.45,1.01,68.4574510189,131.98,22.76472,6.63971,23.71325,22.76472,6.63971,23.71325,0.0,0.0,0.0,132.98,103.37472,44.70971,112.6289967254,22.76472,6.63971,23.71325,80.61,38.07,89.1476135407,131.98,94.55472,9.41971,95.0227657499,22.76472,6.63971,23.71325,71.79,2.7800000000000002,71.8438062744,132.98
2022-02-25 07:30:00,98.67424,9.14207,99.0968368994,19.34424,5.64207,20.15025,79.33,3.5,79.4071715905,133.04,19.34424,5.64207,20.15025,19.34424,5.64207,20.15025,0.0,0.0,0.0,134.11,112.49424,40.26207,119.4821673467,19.34424,5.64207,20.15025,93.15,34.62,99.3753837728,133.04,102.35424,6.50207,102.560554602,19.34424,5.64207,20.15025,83.01,0.86,83.0144547654,134.11
2022-02-25 08:00:00,102.18424,12.96082,103.002921121,18.17424,5.30082,18.9315,84.01,7.66,84.3584951265,132.26,18.17424,5.30082,18.9315,18.17424,5.30082,18.9315,0.0,0.0,0.0,133.33,118.87424,30.04082,122.6113200396,18.17424,5.30082,18.9315,100.7,24.74,103.6945398755,132.26,105.98424,11.83082,106.6425216799,18.17424,5.30082,18.9315,87.81,6.53,88.0524673135,133.33
2022-02-25 08:30:00,104.44288,14.89209,105.499239463,22.53288,6.57209,23.47175,81.91,8.32,82.3314672528,132.28,22.53288,6.57209,23.47175,22.53288,6.57209,23.47175,0.0,0.0,0.0,133.39,120.56288,30.45209,124.3492574134,22.53288,6.57209,23.47175,98.03,23.88,100.8966565353,132.28,108.19288,13.69209,109.0558233716,22.53288,6.57209,23.47175,85.66,7.12,85.9553954095,133.39
2022-02-25 09:00:00,103.64232,19.28901,105.4219920214,22.04232,6.42901,22.96075,81.6,12.86,82.6071401272,132.28,22.04232,6.42901,22.96075,22.04232,6.42901,22.96075,0.0,0.0,0.0,133.39,125.35232,17.07901,126.5104608796,22.04232,6.42901,22.96075,103.31,10.65,103.8574917856,132.28,107.36232,23.589010000000002,109.92319659,22.04232,6.42901,22.96075,85.32,17.16,87.0285470406,133.39
2022-02-25 09:30:00,103.81216,18.01688,105.3640001557,20.73216,6.04688,21.596,83.08,11.97,83.9378776239,133.54,20.73216,6.04688,21.596,20.73216,6.04688,21.596,0.0,0.0,0.0,134.61,125.92216,17.33688,127.1100223712,20.73216,6.04688,21.596,105.19,11.29,105.7941406695,133.54,107.57216,22.29688,109.8586385534,20.73216,6.04688,21.596,86.84,16.25,88.3473151827,134.61
2022-02-25 10:00:00,102.0252,13.48485,102.9124997975,21.4452,6.25485,22.33875,80.58,7.23,80.9037038707,133.54,21.4452,6.25485,22.33875,21.4452,6.25485,22.33875,0.0,0.0,0.0,134.61,121.2452,16.68485,122.3878373964,21.4452,6.25485,22.33875,99.8,10.43,100.3435344205,133.54,105.7152,17.59485,107.16940915,21.4452,6.25485,22.33875,84.27,11.34,85.0295742668,134.61
2022-02-25 10:30:00,100.23496,9.336030000000001,100.6688067991,23.09496,6.73603,24.05725,77.14,2.6,77.1838040006,133.4,23.09496,6.73603,24.05725,23.09496,6.73603,24.05725,0.0,0.0,0.0,134.48,116.62496,17.22603,117.8902769721,23.09496,6.73603,24.05725,93.53,10.49,94.1164225839,133.4,103.83496,13.27603,104.6802363905,23.09496,6.73603,24.05725,80.74,6.54,81.0044393845,134.48
2022-02-25 11:00:00,98.50856,10.15333,99.0304322083,21.50856,6.27333,22.40475,77.0,3.88,77.0976938695,132.95,21.50856,6.27333,22.40475,21.50856,6.27333,22.40475,0.0,0.0,0.0,134.02,114.76856,17.99333,116.1704880293,21.50856,6.27333,22.40475,93.26,11.72,93.9935423314,132.95,102.07856,14.13333,103.0523334455,21.50856,6.27333,22.40475,80.57,7.86,80.9524829761,134.02
2022-02-25 11:30:00,101.39024,9.20632,101.8073528543,20.25024,5.90632,21.094,81.14,3.3,81.2070785092,132.88,20.25024,5.90632,21.094,20.25024,5.90632,21.094,0.0,0.0,0.0,133.95,118.05024,16.58632,119.2097528527,20.25024,5.90632,21.094,97.8,10.68,98.3814128787,132.88,105.12024,13.14632,105.9390890427,20.25024,5.90632,21.094,84.87,7.24,85.1782513321,133.95
2022-02-25 12:00:00,101.8036,9.2398,102.2220469224,18.2736,5.3298,19.035,83.53,3.91,83.621462556,132.17,18.2736,5.3298,19.035,18.2736,5.3298,19.035,0.0,0.0,0.0,133.26,118.8536,16.3498,119.9728894084,18.2736,5.3298,19.035,100.58,11.02,101.1818995671,132.17,105.5736,13.2398,106.4005513191,18.2736,5.3298,19.035,87.3,7.91,87.6576186079,133.26
2022-02-25 12:30:00,101.74216,9.31938,102.1680868229,18.27216,5.3293800000000005,19.0335,83.47,3.99,83.5653097882,132.53,18.27216,5.3293800000000005,19.0335,18.27216,5.3293800000000005,19.0335,0.0,0.0,0.0,133.55,118.80216,16.48938,119.9410391545,18.27216,5.3293800000000005,19.0335,100.53,11.16,101.147548166,132.53,105.53216,13.32938,106.3706217216,18.27216,5.3293800000000005,19.0335,87.26,8.0,87.6259527766,133.55
2022-02-25 13:00:00,100.55936,9.69773,101.025891982,16.92936,4.93773,17.63475,83.63,4.76,83.7653538165,132.75,16.92936,4.93773,17.63475,16.92936,4.93773,17.63475,0.0,0.0,0.0,133.82,117.71936,17.12773,118.9588452103,16.92936,4.93773,17.63475,100.79,12.19,101.5244807916,132.75,104.35936,13.77773,105.2649127847,16.92936,4.93773,17.63475,87.43,8.84,87.875767422,133.82
2022-02-25 13:30:00,101.4908,9.6819,101.9515653252,14.4408,4.2119,15.0425,87.05,5.47,87.2216911095,133.48,14.4408,4.2119,15.0425,14.4408,4.2119,15.0425,0.0,0.0,0.0,134.56,119.1508,15.7819,120.1914369173,14.4408,4.2119,15.0425,104.71,11.57,105.3472780854,133.48,105.4208,13.8219,106.3230454429,14.4408,4.2119,15.0425,90.98,9.61,91.486132829,134.56
