Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2022-02-25 14:00:00,100.66232,9.82401,101.1405647614,13.52232,3.94401,14.08575,87.14,5.88,87.3381588998,134.06,13.52232,3.94401,14.08575,13.52232,3.94401,14.08575,0.0,0.0,0.0,135.14,118.24232,15.94401,119.3124372975,13.52232,3.94401,14.08575,104.72,12.0,105.4053053693,134.06,104.57232,13.97401,105.501862854,13.52232,3.94401,14.08575,91.05,10.03,91.6007827477,135.14
2022-02-25 14:30:00,97.04984,10.78162,97.6468881934,13.23984,3.8616200000000003,13.7915,83.81,6.92,84.0951990306,134.06,13.23984,3.8616200000000003,13.7915,13.23984,3.8616200000000003,13.7915,0.0,0.0,0.0,135.09,114.19984,17.12162,115.4762024291,13.23984,3.8616200000000003,13.7915,100.96,13.26,101.8270553439,134.06,100.85984,14.97162,101.9649779593,13.23984,3.8616200000000003,13.7915,87.62,11.11,88.32155173,135.09
2022-02-25 15:00:00,97.79224,10.76982,98.3834906224,11.62224,3.3898200000000003,12.1065,86.17,7.38,86.4854513777,134.27,11.62224,3.3898200000000003,12.1065,11.62224,3.3898200000000003,12.1065,0.0,0.0,0.0,135.36,115.31224,17.18982,116.5864597861,11.62224,3.3898200000000003,12.1065,103.69,13.8,104.6042833731,134.27,101.68224,14.98982,102.781188138,11.62224,3.3898200000000003,12.1065,90.06,11.6,90.8039844941,135.36
2022-02-25 15:30:00,99.42352,10.14186,99.9394499357,10.22352,2.98186,10.6495,89.2,7.16,89.4869018348,134.62,10.22352,2.98186,10.6495,10.22352,2.98186,10.6495,0.0,0.0,0.0,135.63,117.41352,16.52186,118.5702599164,10.22352,2.98186,10.6495,107.19,13.54,108.0417868234,134.62,103.42352,14.38186,104.4186879167,10.22352,2.98186,10.6495,93.2,11.4,93.8946217842,135.63
2022-02-25 16:00:00,99.41872,10.75671,99.9989434767,9.10872,2.65671,9.48825,90.31,8.1,90.6725211958,134.62,9.10872,2.65671,9.48825,9.10872,2.65671,9.48825,0.0,0.0,0.0,135.63,117.41872,16.24671,118.5373839439,9.10872,2.65671,9.48825,108.31,13.59,109.1592607157,134.62,103.43872,15.05671,104.5288156982,9.10872,2.65671,9.48825,94.33,12.4,95.1415203789,135.63
2022-02-25 16:30:00,100.21368,11.10774,100.8273948243,8.56368,2.49774,8.9205,91.65,8.61,92.0535420285,135.05,8.56368,2.49774,8.9205,8.56368,2.49774,8.9205,0.0,0.0,0.0,136.05,118.40368,16.63774,119.5669094267,8.56368,2.49774,8.9205,109.84,14.14,110.746400393,135.05,104.25368,15.38774,105.3831691298,8.56368,2.49774,8.9205,95.69,12.89,96.5542759281,136.05
2022-02-25 17:00:00,104.10672,10.22821,104.6079606386,7.77672,2.26821,8.10075,96.33,7.96,96.6583183177,134.24,7.77672,2.26821,8.10075,7.77672,2.26821,8.10075,0.0,0.0,0.0,135.3,123.11672,16.57821,124.2278704251,7.77672,2.26821,8.10075,115.34,14.31,116.2243163026,134.24,108.29672,14.45821,109.2575827994,7.77672,2.26821,8.10075,100.52,12.19,101.2564393014,135.3
2022-02-25 17:30:00,106.6344,8.9767,107.0115713661,7.3944,2.1567,7.7025,99.24,6.82,99.4740669723,133.14,7.3944,2.1567,7.7025,7.3944,2.1567,7.7025,0.0,0.0,0.0,134.23,126.3744,16.8867,127.4976455165,7.3944,2.1567,7.7025,118.98,14.73,119.8883367972,133.14,110.9044,13.1467,111.6808921,7.3944,2.1567,7.7025,103.51,10.99,104.0917873802,134.23
2022-02-25 18:00:00,110.61344,7.87892,110.8936900324,7.09344,2.06892,7.389,103.52,5.8100000000000005,103.68291325,132.62,7.09344,2.06892,7.389,7.09344,2.06892,7.389,0.0,0.0,0.0,133.68,131.05344,15.90892,132.0155213276,7.09344,2.06892,7.389,123.96,13.84,124.73021767,132.62,115.04344,12.03892,115.6716416491,7.09344,2.06892,7.389,107.95,9.97,108.409424867,133.68
2022-02-25 18:30:00,113.21688,7.05034,113.4361900411,6.68688,1.9503400000000002,6.9655000000000005,106.53,5.1,106.6520084199,132.54,6.68688,1.9503400000000002,6.9655000000000005,6.68688,1.9503400000000002,6.9655000000000005,0.0,0.0,0.0,133.51,134.17688,15.82034,135.1063221476,6.68688,1.9503400000000002,6.9655000000000005,127.49,13.87,128.2422590256,132.54,117.73688,11.21034,118.2693731912,6.68688,1.9503400000000002,6.9655000000000005,111.05,9.26,111.4354077482,133.51
2022-02-25 19:00:00,111.52864,8.31627,111.8382666486,6.87864,2.00627,7.16525,104.65,6.31,104.8400619992,132.54,6.87864,2.00627,7.16525,6.87864,2.00627,7.16525,0.0,0.0,0.0,133.54,131.80864,15.17627,132.679451121,6.87864,2.00627,7.16525,124.93,13.17,125.6222663384,132.54,115.98864,12.49627,116.6598533042,6.87864,2.00627,7.16525,109.11,10.49,109.613102319,133.54
2022-02-25 19:30:00,108.91064,9.49477,109.3237310128,7.25064,2.11477,7.55275,101.66,7.38,101.9275232702,132.2,7.25064,2.11477,7.55275,7.25064,2.11477,7.55275,0.0,0.0,0.0,133.25,128.52064,15.20477,129.4169229149,7.25064,2.11477,7.55275,121.27,13.09,121.9744276478,132.2,113.24064,13.69477,114.0657234798,7.25064,2.11477,7.55275,105.99,11.58,106.6207132784,133.25
2022-02-25 20:00:00,105.55816,10.87613,106.116988962,7.83816,2.28613,8.16475,97.72,8.59,98.0968220688,132.3,7.83816,2.28613,8.16475,7.83816,2.28613,8.16475,0.0,0.0,0.0,133.31,124.55816,17.46613,125.7767900678,7.83816,2.28613,8.16475,116.72,15.18,117.7029770227,132.3,109.76816,15.11613,110.8040898882,7.83816,2.28613,8.16475,101.93,12.83,102.7342873631,133.31
2022-02-25 20:30:00,104.92608,10.77844,105.4782301378,8.32608,2.42844,8.673,96.6,8.35,96.9602109115,132.81,8.32608,2.42844,8.673,8.32608,2.42844,8.673,0.0,0.0,0.0,133.88,123.91608,17.83844,125.1934695749,8.32608,2.42844,8.673,115.59,15.41,116.6126759834,132.81,109.11608,15.00844,110.1434164433,8.32608,2.42844,8.673,100.79,12.58,101.5720458591,133.88
2022-02-25 21:00:00,102.5004,11.63595,103.1587482115,8.4204,2.45595,8.77125,94.08,9.18,94.5268152431,132.68,8.4204,2.45595,8.77125,8.4204,2.45595,8.77125,0.0,0.0,0.0,133.79,120.9304,17.70595,122.2197296248,8.4204,2.45595,8.77125,112.51,15.25,113.5388153893,132.68,106.6004,15.89595,107.7790633962,8.4204,2.45595,8.77125,98.18,13.44,99.095640671,133.79
2022-02-25 21:30:00,98.16264,12.64827,98.974151301,8.70264,2.53827,9.06525,89.46,10.11,90.0294601783,132.83,8.70264,2.53827,9.06525,8.70264,2.53827,9.06525,0.0,0.0,0.0,133.86,116.14264,20.66827,117.9673268789,8.70264,2.53827,9.06525,107.44,18.13,108.9589395139,132.83,102.11264,16.91827,103.5046815732,8.70264,2.53827,9.06525,93.41,14.38,94.5103830275,133.86
2022-02-25 22:00:00,94.4572,14.0171,95.4915793369,8.7672,2.5571,9.1325,85.69,11.46,86.4529218708,133.27,8.7672,2.5571,9.1325,8.7672,2.5571,9.1325,0.0,0.0,0.0,134.3,111.7572,21.5471,113.815417542,8.7672,2.5571,9.1325,102.99,18.99,104.726119951,133.27,98.2872,18.3571,99.9867831478,8.7672,2.5571,9.1325,89.52,15.8,90.9036324907,134.3
2022-02-25 22:30:00,89.64248,11.53114,90.381089893,8.71248,2.54114,9.0755,80.93,8.99,81.4277900965,134.06,8.71248,2.54114,9.0755,8.71248,2.54114,9.0755,0.0,0.0,0.0,135.06,104.56248,35.98114,110.5800825621,8.71248,2.54114,9.0755,95.85,33.44,101.5157923675,134.06,93.34248,13.69114,94.3412205086,8.71248,2.54114,9.0755,84.63,11.15,85.3613460531,135.06
2022-02-25 23:00:00,84.6452,11.38985,85.4080708485,8.8452,2.57985,9.21375,75.8,8.81,76.3102620884,134.06,8.8452,2.57985,9.21375,8.8452,2.57985,9.21375,0.0,0.0,0.0,135.1,99.0752,35.08985,105.1056270048,8.8452,2.57985,9.21375,90.23,32.51,95.908044501,134.06,88.1752,15.57985,89.5410387535,8.8452,2.57985,9.21375,79.33,13.0,80.3881141712,135.1
2022-02-25 23:30:00,80.67872,11.61171,81.5100464358,9.46872,2.76171,9.86325,71.21,8.85,71.7578330219,133.81,9.46872,2.76171,9.86325,9.46872,2.76171,9.86325,0.0,0.0,0.0,134.84,93.72872,42.28171,102.8241992595,9.46872,2.76171,9.86325,84.26,39.52,93.067599088,133.81,84.09872,15.31171,85.4812445438,9.46872,2.76171,9.86325,74.63,12.55,75.6778659847,134.84
2022-02-26 00:00:00,78.49896,4.31803,78.6176322727,9.31896,2.71803,9.70725,69.18,1.6,69.1984999837,135.33,9.31896,2.71803,9.70725,9.31896,2.71803,9.70725,0.0,0.0,0.0,136.3,89.46896,55.46803,105.2682153148,9.31896,2.71803,9.70725,80.15,52.75,95.9509510114,135.33,81.83896,8.23803,82.2525410681,9.31896,2.71803,9.70725,72.52,5.52,72.7297793204,136.3
2022-02-26 00:30:00,80.05848,2.8041400000000003,80.1075740555,8.20848,2.39414,8.5505,71.85,0.41000000000000003,71.8511697887,132.2,8.20848,2.39414,8.5505,8.20848,2.39414,8.5505,0.0,0.0,0.0,133.24,91.57848,54.97414,106.8118629547,8.20848,2.39414,8.5505,83.37,52.58,98.5657815877,132.2,83.46848,6.68414,83.7356846336,8.20848,2.39414,8.5505,75.26,4.29,75.382170969,133.24
2022-02-26 01:00:00,82.95568,11.64124,83.7685102709,8.33568,2.43124,8.683,74.62,9.21,75.1862254672,132.2,8.33568,2.43124,8.683,8.33568,2.43124,8.683,0.0,0.0,0.0,133.24,99.28568,35.24124,105.3545976681,8.33568,2.43124,8.683,90.95,32.81,96.6871170322,132.2,86.43568,15.76124,87.8609325207,8.33568,2.43124,8.683,78.1,13.33,79.2294067881,133.24
2022-02-26 01:30:00,82.85568,12.95749,83.8627465289,8.90568,2.59749,9.27675,73.95,10.36,74.6721641577,133.73,8.90568,2.59749,9.27675,8.90568,2.59749,9.27675,0.0,0.0,0.0,134.71,99.30568,33.66749,104.8576080366,8.90568,2.59749,9.27675,90.4,31.07,95.5902971017,133.73,86.30568,17.18749,88.0004557532,8.90568,2.59749,9.27675,77.4,14.59,78.7631138287,134.71
2022-02-26 02:00:00,80.67552,14.07786,81.8946009786,10.17552,2.96786,10.5995,70.5,11.11,71.3700364299,133.73,10.17552,2.96786,10.5995,10.17552,2.96786,10.5995,0.0,0.0,0.0,134.71,96.49552,35.17786,102.7076784581,10.17552,2.96786,10.5995,86.32,32.21,92.1337424617,133.73,84.04552,18.33786,86.0228257002,10.17552,2.96786,10.5995,73.87,15.37,75.4520629274,134.71
2022-02-26 02:30:00,79.19456,13.83508,80.3939535799,11.43456,3.33508,11.911,67.76,10.5,68.5687071484,134.28,11.43456,3.33508,11.911,11.43456,3.33508,11.911,0.0,0.0,0.0,135.29,94.78456,37.48508,101.9276411824,11.43456,3.33508,11.911,83.35,34.15,90.0746634743,134.28,82.47456,18.09508,84.4362775553,11.43456,3.33508,11.911,71.04,14.76,72.557144376,135.29
2022-02-26 03:00:00,76.87248,10.96989,77.6512502666,12.34248,3.5998900000000003,12.85675,64.53,7.37,64.9495019226,134.89,12.34248,3.5998900000000003,12.85675,12.34248,3.5998900000000003,12.85675,0.0,0.0,0.0,135.87,90.45248,45.55989,101.2785994915,12.34248,3.5998900000000003,12.85675,78.11,41.96,88.6668692354,134.89,80.07248,15.12989,81.4893589664,12.34248,3.5998900000000003,12.85675,67.73,11.53,68.7043943282,135.87
2022-02-26 03:30:00,75.55184,4.75012,75.7010182719,13.37184,3.9001200000000003,13.929,62.18,0.85,62.1858094745,133.58,13.37184,3.9001200000000003,13.929,13.37184,3.9001200000000003,13.929,0.0,0.0,0.0,136.17,85.77184,60.04012,104.6977771808,13.37184,3.9001200000000003,13.929,72.4,56.14,91.6158261437,133.58,78.68184,8.64012,79.1548079361,13.37184,3.9001200000000003,13.929,65.31,4.74,65.4817814358,136.17
2022-02-26 04:00:00,74.42,5.115,74.5955737628,13.08,3.815,13.625,61.34,1.3,61.35377413,133.58,13.08,3.815,13.625,13.08,3.815,13.625,0.0,0.0,0.0,134.58,84.47,60.555,103.9330983133,13.08,3.815,13.625,71.39,56.74,91.191883959,133.58,77.53,9.025,78.0535170572,13.08,3.815,13.625,64.45,5.21,64.660239715,134.58
2022-02-26 04:30:00,73.14944,5.51317,73.3569057128,13.27944,3.87317,13.83275,59.87,1.6400000000000001,59.8924577889,133.99,13.27944,3.87317,13.83275,13.27944,3.87317,13.83275,0.0,0.0,0.0,135.05,82.96944,60.82317,102.8755849692,13.27944,3.87317,13.83275,69.69,56.95,89.9999922222,133.99,76.19944,9.413170000000001,76.7786586609,13.27944,3.87317,13.83275,62.92,5.54,63.1634229598,135.05
2022-02-26 05:00:00,72.30424,6.03957,72.5560440471,14.84424,4.32957,15.46275,57.46,1.71,57.4854390259,133.74,14.84424,4.32957,15.46275,14.84424,4.32957,15.46275,0.0,0.0,0.0,134.79,81.70424,61.42957,102.221205747,14.84424,4.32957,15.46275,66.86,57.1,87.924226468,133.74,75.28424,9.92957,75.9362439996,14.84424,4.32957,15.46275,60.44,5.6,60.6988764311,134.79
2022-02-26 05:30:00,73.26104,6.27572,73.5293454574,15.31104,4.46572,15.949,57.95,1.81,57.9782597186,132.84,15.31104,4.46572,15.949,15.31104,4.46572,15.949,0.0,0.0,0.0,133.91,82.79104,60.67572,102.6445288449,15.31104,4.46572,15.949,67.48,56.21,87.8243388817,132.84,76.25104,10.11572,76.9191061584,15.31104,4.46572,15.949,60.94,5.65,61.2013570111,133.91
2022-02-26 06:00:00,74.22648,6.21814,74.4864792983,15.93648,4.64814,16.6005,58.29,1.57,58.3111395876,132.84,15.93648,4.64814,16.6005,15.93648,4.64814,16.6005,0.0,0.0,0.0,133.91,83.84648,60.44814,103.3644515191,15.93648,4.64814,16.6005,67.91,55.8,87.8943007254,132.84,77.23648,10.06814,77.8899305806,15.93648,4.64814,16.6005,61.3,5.42,61.5391452654,133.91
2022-02-26 06:30:00,77.0292,6.92935,77.3402453065,17.9292,5.22935,18.67625,59.1,1.7000000000000002,59.1244450291,133.09,17.9292,5.22935,18.67625,17.9292,5.22935,18.67625,0.0,0.0,0.0,134.17,86.4592,58.62935,104.4633617402,17.9292,5.22935,18.67625,68.53,53.4,86.878771285,133.09,80.0392,10.78935,80.7631327405,17.9292,5.22935,18.67625,62.11,5.5600000000000005,62.3583651165,134.17
2022-02-26 07:00:00,80.22616,5.62138,80.4228615597,17.93616,5.23138,18.6835,62.29,0.39,62.2912208903,133.09,17.93616,5.23138,18.6835,17.93616,5.23138,18.6835,0.0,0.0,0.0,134.17,90.23616,58.24138,107.3993618037,17.93616,5.23138,18.6835,72.3,53.01,89.6512693719,133.09,83.36616,9.51138,83.9069900703,17.93616,5.23138,18.6835,65.43,4.28,65.5698352903,134.17
2022-02-26 07:30:00,83.03312,5.00216,83.1836559764,16.77312,4.8921600000000005,17.472,66.26,0.11,66.2600913069,132.99,16.77312,4.8921600000000005,17.472,16.77312,4.8921600000000005,17.472,0.0,0.0,0.0,134.04,93.64312,56.23216,109.2295277917,16.77312,4.8921600000000005,17.472,76.87,51.34,92.4380468206,132.99,86.29312,8.75216,86.7358222651,16.77312,4.8921600000000005,17.472,69.52,3.86,69.6270780659,134.04
2022-02-26 08:00:00,85.85296,6.42003,86.0926682474,16.18296,4.72003,16.85725,69.67,1.7000000000000002,69.6907375481,132.99,16.18296,4.72003,16.85725,16.18296,4.72003,16.85725,0.0,0.0,0.0,134.04,97.19296,55.35003,111.8485462336,16.18296,4.72003,16.85725,81.01,50.63,95.5301889457,132.99,89.20296,6.76003,89.4587395304,16.18296,4.72003,16.85725,73.02,2.04,73.0484907442,134.04
2022-02-26 08:30:00,88.222,8.16975,88.5994700834,16.662,4.85975,17.35625,71.56,3.31,71.6365109424,132.27,16.662,4.85975,17.35625,16.662,4.85975,17.35625,0.0,0.0,0.0,133.31,100.122,55.72975,114.5871717037,16.662,4.85975,17.35625,83.46,50.87,97.7411300323,132.27,91.642,5.25975,91.7928163533,16.662,4.85975,17.35625,74.98,0.4,74.9810669436,133.31
2022-02-26 09:00:00,90.29744,9.37967,90.7832907526,16.62744,4.84967,17.32025,73.67,4.53,73.8091444199,132.09,16.62744,4.84967,17.32025,16.62744,4.84967,17.32025,0.0,0.0,0.0,133.14,102.89744,52.56967,115.5484892262,16.62744,4.84967,17.32025,86.27,47.72,98.5885961965,132.09,93.78744,6.24967,93.9954375322,16.62744,4.84967,17.32025,77.16,1.4,77.1726998361,133.14
2022-02-26 09:30:00,89.04392,16.22781,90.5105601925,16.24392,4.73781,16.92075,72.8,11.49,73.7011539937,132.09,16.24392,4.73781,16.92075,16.24392,4.73781,16.92075,0.0,0.0,0.0,133.14,107.76392,22.00781,109.9882091624,16.24392,4.73781,16.92075,91.52,17.27,93.1351883017,132.09,92.47392,20.44781,94.707649184,16.24392,4.73781,16.92075,76.23,15.71,77.8319792887,133.14
2022-02-26 10:00:00,88.22936,15.723980000000001,89.6195487215,14.85936,4.33398,15.4785,73.37,11.39,74.2488316406,133.48,14.85936,4.33398,15.4785,14.85936,4.33398,15.4785,0.0,0.0,0.0,134.48,107.13936,21.50398,109.2760889539,14.85936,4.33398,15.4785,92.28,17.17,93.8637699009,133.48,91.66936,19.97398,93.820208057,14.85936,4.33398,15.4785,76.81,15.64,78.3861320643,134.48
2022-02-26 10:30:00,87.10536,16.31198,88.6195488154,16.15536,4.7119800000000005,16.8285,70.95,11.6,71.892019724,134.09,16.15536,4.7119800000000005,16.8285,16.15536,4.7119800000000005,16.8285,0.0,0.0,0.0,135.11,105.60536,22.17198,107.9077789497,16.15536,4.7119800000000005,16.8285,89.45,17.46,91.1381045447,134.09,90.48536,20.57198,92.7944326749,16.15536,4.7119800000000005,16.8285,74.33,15.86,76.0032137478,135.11
2022-02-26 11:00:00,84.28464,18.54552,86.3008508185,23.02464,6.71552,23.984,61.26,11.83,62.3917983392,134.21,23.02464,6.71552,23.984,23.02464,6.71552,23.984,0.0,0.0,0.0,135.22,101.04464,25.29552,104.1627697635,23.02464,6.71552,23.984,78.02,18.58,80.2018503527,134.21,87.35464,22.78552,90.2774227102,23.02464,6.71552,23.984,64.33,16.07,66.3068156376,135.22
2022-02-26 11:30:00,85.80672,15.79946,87.2491612192,23.58672,6.87946,24.5695,62.22,8.92,62.8561436934,133.65,23.58672,6.87946,24.5695,23.58672,6.87946,24.5695,0.0,0.0,0.0,134.69,95.59672,62.25946,114.0831855895,23.58672,6.87946,24.5695,72.01,55.38,90.8426359151,133.65,88.98672,13.08946,89.9442621819,23.58672,6.87946,24.5695,65.4,6.21,65.6941709743,134.69
2022-02-26 12:00:00,84.36984,14.73412,85.6467407074,23.49984,6.85412,24.479,60.87,7.88,61.3779382189,133.65,23.49984,6.85412,24.479,23.49984,6.85412,24.479,0.0,0.0,0.0,134.69,93.06984,66.52412,114.4004093498,23.49984,6.85412,24.479,69.57,59.67,91.6542077594,133.65,87.49984,11.15412,88.2079157049,23.49984,6.85412,24.479,64.0,4.3,64.1442904708,134.69
2022-02-26 12:30:00,83.63168,14.32299,84.8493131508,23.46168,6.84299,24.43925,60.17,7.48,60.6331534723,132.89,23.46168,6.84299,24.43925,23.46168,6.84299,24.43925,0.0,0.0,0.0,133.96,92.25168,67.16299,114.1106466924,23.46168,6.84299,24.43925,68.79,60.32,91.4908000839,132.89,86.74168,10.75299,87.4056396531,23.46168,6.84299,24.43925,63.28,3.91,63.400682173,133.96
2022-02-26 13:00:00,83.02576,14.09543,84.2137635453,22.95576,6.69543,23.91225,60.07,7.4,60.5240852884,132.89,22.95576,6.69543,23.91225,22.95576,6.69543,23.91225,0.0,0.0,0.0,133.96,91.57576,66.92543,113.4245696499,22.95576,6.69543,23.91225,68.62,60.23,91.3036543628,132.89,86.14576,10.51543,86.785172893,22.95576,6.69543,23.91225,63.19,3.8200000000000003,63.3053591728,133.96
2022-02-26 13:30:00,82.33264,13.55952,83.4417413049,22.35264,6.51952,23.284,59.98,7.04,60.3917378455,133.06,22.35264,6.51952,23.284,22.35264,6.51952,23.284,0.0,0.0,0.0,134.08,90.77264,67.49952,113.1187755096,22.35264,6.51952,23.284,68.42,60.98,91.6507326757,133.06,85.44264,9.93952,86.0188281018,22.35264,6.51952,23.284,63.09,3.42,63.1826281505,134.08
2022-02-26 14:00:00,80.4748,13.45765,81.5922899456,23.6148,6.88765,24.59875,56.86,6.57,57.2383132176,133.35,23.6148,6.88765,24.59875,23.6148,6.88765,24.59875,0.0,0.0,0.0,134.4,88.4048,68.75765,111.995638739,23.6148,6.88765,24.59875,64.79,61.87,89.5859419775,133.35,83.4748,9.83765,84.0524930776,23.6148,6.88765,24.59875,59.86,2.95,59.9326463624,134.4
2022-02-26 14:30:00,79.46824,12.88157,80.5055030067,23.62824,6.89157,24.61275,55.84,5.99,56.1603570145,133.72,23.62824,6.89157,24.61275,23.62824,6.89157,24.61275,0.0,0.0,0.0,134.73,87.28824,69.03157,111.2860930169,23.62824,6.89157,24.61275,63.66,62.14,88.9605260776,133.72,82.44824,9.27157,82.9679112028,23.62824,6.89157,24.61275,58.82,2.38,58.8681305971,134.73
2022-02-26 15:00:00,80.92168,12.49799,81.8811214387,22.62168,6.59799,23.56425,58.3,5.9,58.597781528,133.18,22.62168,6.59799,23.56425,22.62168,6.59799,23.56425,0.0,0.0,0.0,134.2,89.18168,69.32799,112.9590290551,22.62168,6.59799,23.56425,66.56,62.73,91.4619401719,133.18,83.99168,8.84799,84.4564339542,22.62168,6.59799,23.56425,61.37,2.25,61.4112318717,134.2
2022-02-26 15:30:00,80.56736,11.77673,81.423527723,21.89736,6.38673,22.80975,58.67,5.39,58.9170688341,132.84,21.89736,6.38673,22.80975,21.89736,6.38673,22.80975,0.0,0.0,0.0,133.92,88.87736,68.91673,112.4664429706,21.89736,6.38673,22.80975,66.98,62.53,91.6314427476,132.84,83.61736,8.14673,84.0132852772,21.89736,6.38673,22.80975,61.72,1.76,61.7450888735,133.92
2022-02-26 16:00:00,81.55904,14.41722,82.8235065561,21.17904,6.17722,22.0615,60.38,8.24,60.9396586797,132.84,21.17904,6.17722,22.0615,21.17904,6.17722,22.0615,0.0,0.0,0.0,133.92,93.25904,52.79722,107.1671357341,21.17904,6.17722,22.0615,72.08,46.62,85.8425931575,132.84,84.63904,14.95722,85.9504829669,21.17904,6.17722,22.0615,63.46,8.78,64.0644987493,133.92
2022-02-26 16:30:00,84.51376,16.98443,86.2035178619,21.20376,6.18443,22.08725,63.31,10.8,64.2245755144,133.18,21.20376,6.18443,22.08725,21.20376,6.18443,22.08725,0.0,0.0,0.0,134.21,99.35376,38.01443,106.37794186,21.20376,6.18443,22.08725,78.15,31.83,84.3834782407,133.18,87.67376,21.18443,90.1968306925,21.20376,6.18443,22.08725,66.47,15.0,68.1414770899,134.21
2022-02-26 17:00:00,87.94816,15.999880000000001,89.3916942864,20.22816,5.8998800000000005,21.071,67.72,10.1,68.4690324161,134.14,20.22816,5.8998800000000005,21.071,20.22816,5.8998800000000005,21.071,0.0,0.0,0.0,135.24,103.72816,36.16988,109.8534996994,20.22816,5.8998800000000005,21.071,83.5,30.27,88.8173569749,134.14,91.23816,20.14988,93.4367138988,20.22816,5.8998800000000005,21.071,71.01,14.25,72.4257040007,135.24
2022-02-26 17:30:00,91.0392,13.7881,92.0774002579,16.7592,4.8881,17.4575,74.28,8.9,74.8112852449,132.92,16.7592,4.8881,17.4575,16.7592,4.8881,17.4575,0.0,0.0,0.0,133.93,108.1092,33.7881,113.2662122005,16.7592,4.8881,17.4575,91.35,28.9,95.8124861383,132.92,94.5092,17.9181,96.1927606021,16.7592,4.8881,17.4575,77.75,13.03,78.8342780775,133.93
2022-02-26 18:00:00,96.03944,11.49942,96.7254397553,16.00944,4.66942,16.6765,80.03,6.83,80.3209175744,133.0,16.00944,4.66942,16.6765,16.00944,4.66942,16.6765,0.0,0.0,0.0,134.04,114.34944,33.04942,119.0296542491,16.00944,4.66942,16.6765,98.34,28.38,102.3532119672,133.0,99.70944,15.53942,100.9130615879,16.00944,4.66942,16.6765,83.7,10.87,84.4028844294,134.04
2022-02-26 18:30:00,99.56072,10.52771,100.1157811974,17.82072,5.19771,18.56325,81.74,5.33,81.9135916683,132.04,17.82072,5.19771,18.56325,17.82072,5.19771,18.56325,0.0,0.0,0.0,133.05,118.31072,33.12771,122.8611884883,17.82072,5.19771,18.56325,100.49,27.93,104.2992090095,132.04,103.29072,14.53771,104.3087620968,17.82072,5.19771,18.56325,85.47,9.34,85.978814251,133.05
2022-02-26 19:00:00,99.93832,9.51326,100.3900887551,15.50832,4.5232600000000005,16.1545,84.43,4.99,84.5773314784,131.89,15.50832,4.5232600000000005,16.1545,15.50832,4.5232600000000005,16.1545,0.0,0.0,0.0,132.93,119.26832,33.24326,123.8145649391,15.50832,4.5232600000000005,16.1545,103.76,28.72,107.6613951238,131.89,103.75832,13.56326,104.6410578647,15.50832,4.5232600000000005,16.1545,88.25,9.04,88.7118036115,132.93
2022-02-26 19:30:00,96.05672,12.34821,96.8471566302,18.81672,5.4882100000000005,19.60075,77.24,6.86,77.544033942,132.89,18.81672,5.4882100000000005,19.60075,18.81672,5.4882100000000005,19.60075,0.0,0.0,0.0,133.9,113.89672,34.91821,119.1291073431,18.81672,5.4882100000000005,19.60075,95.08,29.43,99.5305546051,132.89,99.67672,16.48821,101.0312307109,18.81672,5.4882100000000005,19.60075,80.86,11.0,81.604776821,133.9
2022-02-26 20:00:00,93.3748,12.96015,94.2699250189,18.9948,5.54015,19.78625,74.38,7.42,74.7491859487,134.03,18.9948,5.54015,19.78625,18.9948,5.54015,19.78625,0.0,0.0,0.0,135.06,110.6748,35.34015,116.1801943408,18.9948,5.54015,19.78625,91.68,29.8,96.401568452,134.03,96.8948,17.11015,98.3938997096,18.9948,5.54015,19.78625,77.9,11.57,78.7545230447,135.06
2022-02-26 20:30:00,91.41368,14.17399,92.5060153918,19.93368,5.81399,20.76425,71.48,8.36,71.9672147578,134.25,19.93368,5.81399,20.76425,19.93368,5.81399,20.76425,0.0,0.0,0.0,135.22,108.04368,36.61399,114.0790123189,19.93368,5.81399,20.76425,88.11,30.8,93.3381599347,134.25,94.82368,18.35399,96.5836385609,19.93368,5.81399,20.76425,74.89,12.54,75.9326260576,135.22
2022-02-26 21:00:00,88.26776,15.55643,89.6281204186,21.10776,6.15643,21.98725,67.16,9.4,67.8146414869,134.35,21.10776,6.15643,21.98725,21.10776,6.15643,21.98725,0.0,0.0,0.0,135.35,104.08776,38.18643,110.8713904394,21.10776,6.15643,21.98725,82.98,32.03,88.9471826423,134.35,91.55776,19.73643,93.66082471,21.10776,6.15643,21.98725,70.45,13.58,71.7469086442,135.35
2022-02-26 21:30:00,85.3028,16.3304,86.8518834108,20.5728,6.0004,21.43,64.73,10.33,65.5490793223,134.28,20.5728,6.0004,21.43,20.5728,6.0004,21.43,0.0,0.0,0.0,135.31,100.6728,39.1904,108.0319402399,20.5728,6.0004,21.43,80.1,33.19,86.7040143246,134.28,88.5128,20.5304,90.8626055537,20.5728,6.0004,21.43,67.94,14.53,69.4763592886,135.31
2022-02-26 22:00:00,82.14368,17.34774,83.9555135,22.24368,6.4877400000000005,23.1705,59.9,10.86,60.8765110695,134.4,22.24368,6.4877400000000005,23.1705,22.24368,6.4877400000000005,23.1705,0.0,0.0,0.0,135.37,96.67368,40.30774,104.740222974,22.24368,6.4877400000000005,23.1705,74.43,33.82,81.7533932018,134.4,85.19368,21.54774,87.8764371777,22.24368,6.4877400000000005,23.1705,62.95,15.06,64.7263941526,135.37
2022-02-26 22:30:00,77.70008,17.94794,79.7460405428,22.21008,6.47794,23.1355,55.49,11.47,56.6630479237,134.46,22.21008,6.47794,23.1355,22.21008,6.47794,23.1355,0.0,0.0,0.0,135.5,91.44008,41.35794,100.3581956367,22.21008,6.47794,23.1355,69.23,34.88,77.5203670012,134.46,80.61008,22.15794,83.5999958292,22.21008,6.47794,23.1355,58.4,15.68,60.468358668,135.5
2022-02-26 23:00:00,74.1588,18.75715,76.4941716313,21.8988,6.38715,22.81125,52.26,12.37,53.7040454715,134.46,21.8988,6.38715,22.81125,21.8988,6.38715,22.81125,0.0,0.0,0.0,135.5,87.1188,41.97715,96.7045316185,21.8988,6.38715,22.81125,65.22,35.59,74.2986978352,134.46,76.9688,22.98715,80.3281098904,21.8988,6.38715,22.81125,55.07,16.6,57.517518201,135.5
2022-02-26 23:30:00,71.37464,18.37052,73.7008496572,20.02464,5.84052,20.859,51.35,12.53,52.8566306153,134.3,20.02464,5.84052,20.859,20.02464,5.84052,20.859,0.0,0.0,0.0,135.3,84.16464,42.18052,94.1428855188,20.02464,5.84052,20.859,64.14,36.34,73.7193000509,134.3,74.14464,22.56052,77.50099808,20.02464,5.84052,20.859,54.12,16.72,56.6439122943,135.3
2022-02-27 00:00:00,67.03552,19.56161,69.831350606,19.44552,5.67161,20.25575,47.59,13.89,49.5756008536,134.3,19.44552,5.67161,20.25575,19.44552,5.67161,20.25575,0.0,0.0,0.0,135.3,79.00552,43.65161,90.2625905127,19.44552,5.67161,20.25575,59.56,37.98,70.6390401973,134.3,69.70552,23.82161,73.6636180313,19.44552,5.67161,20.25575,50.26,18.15,53.4367860186,135.3
2022-02-27 00:30:00,67.98536,19.00323,70.5913020475,18.52536,5.40323,19.29725,49.46,13.6,51.2957269176,134.88,18.52536,5.40323,19.29725,18.52536,5.40323,19.29725,0.0,0.0,0.0,135.89,80.45536,44.12323,91.7601459151,18.52536,5.40323,19.29725,61.93,38.72,73.0380948547,134.88,70.71536,23.26323,74.4435357164,18.52536,5.40323,19.29725,52.19,17.86,55.1613605706,135.89
2022-02-27 01:00:00,72.55648,17.34564,74.6010322784,17.91648,5.22564,18.663,54.64,12.12,55.9680623213,135.02,17.91648,5.22564,18.663,17.91648,5.22564,18.663,0.0,0.0,0.0,136.04,86.17648,43.23564,96.4142430941,17.91648,5.22564,18.663,68.26,38.01,78.1293011616,135.02,75.44648,21.54564,78.4626404565,17.91648,5.22564,18.663,57.53,16.32,59.800027592,136.04
2022-02-27 01:30:00,73.3952,16.9886,75.3357014502,18.2352,5.3186,18.995,55.16,11.67,56.3809764016,134.2,18.2352,5.3186,18.995,18.2352,5.3186,18.995,0.0,0.0,0.0,135.21,87.2152,43.3286,97.3851050675,18.2352,5.3186,18.995,68.98,38.01,78.7591296295,134.2,76.2952,21.1986,79.1854670063,18.2352,5.3186,18.995,58.06,15.88,60.1925078394,135.21
2022-02-27 02:00:00,72.07912,16.18516,73.873939547,20.10912,5.86516,20.947,51.97,10.32,52.984745918,134.77,20.10912,5.86516,20.947,20.10912,5.86516,20.947,0.0,0.0,0.0,135.77,81.81912,64.47516,104.1701236181,20.10912,5.86516,20.947,61.71,58.61,85.1073216592,134.77,74.93912,16.58516,76.7524542839,20.10912,5.86516,20.947,54.83,10.72,55.8681241854,135.77
2022-02-27 02:30:00,71.86016,14.80213,73.3688329453,20.99016,6.12213,21.86475,50.87,8.68,51.6052255106,134.67,20.99016,6.12213,21.86475,20.99016,6.12213,21.86475,0.0,0.0,0.0,135.67,77.91016,84.68213,115.0697882703,20.99016,6.12213,21.86475,56.92,78.56,97.0131949788,134.67,74.69016,11.28213,75.5374506994,20.99016,6.12213,21.86475,53.7,5.16,53.947340991,135.67
2022-02-27 03:00:00,71.534,14.07825,72.906174492,19.434,5.6682500000000005,20.24375,52.1,8.41,52.7744076234,133.56,19.434,5.6682500000000005,20.24375,19.434,5.6682500000000005,20.24375,0.0,0.0,0.0,134.6,77.754,84.56825,114.8802568941,19.434,5.6682500000000005,20.24375,58.32,78.9,98.1143842665,133.56,74.394,10.52825,75.1352865441,19.434,5.6682500000000005,20.24375,54.96,4.86,55.1744614836,134.6
2022-02-27 03:30:00,71.17624,12.89807,72.3354501629,16.41624,4.78807,17.10025,54.76,8.11,55.3572912993,133.62,16.41624,4.78807,17.10025,16.41624,4.78807,17.10025,0.0,0.0,0.0,134.67,77.50624,82.79807,113.4140098694,16.41624,4.78807,17.10025,61.09,78.01,99.0835415193,133.62,74.14624,9.35807,74.7344524317,16.41624,4.78807,17.10025,57.73,4.57,57.9106017928,134.67
2022-02-27 04:00:00,70.0408,12.64315,71.1727680125,15.3708,4.48315,16.01125,54.67,8.16,55.2756230177,133.34,15.3708,4.48315,16.01125,15.3708,4.48315,16.01125,0.0,0.0,0.0,134.36,76.3308,82.66315,112.5148318959,15.3708,4.48315,16.01125,60.96,78.18,99.1374500378,133.34,72.9908,9.08315,73.5537932303,15.3708,4.48315,16.01125,57.62,4.6,57.8033251639,134.36
2022-02-27 04:30:00,68.198,13.367750000000001,69.4957836423,18.678,5.44775,19.45625,49.52,7.92,50.1493449608,133.57,18.678,5.44775,19.45625,18.678,5.44775,19.45625,0.0,0.0,0.0,134.58,73.888,83.72775,111.6681362971,18.678,5.44775,19.45625,55.21,78.28,95.7909311991,133.57,70.978,9.83775,71.6565266327,18.678,5.44775,19.45625,52.3,4.39,52.4839223001,134.58
2022-02-27 05:00:00,67.80488,12.84184,69.0102500097,17.35488,5.06184,18.078,50.45,7.78,51.0463603012,133.42,17.35488,5.06184,18.078,17.35488,5.06184,18.078,0.0,0.0,0.0,134.43,73.63488,83.56184,111.376284086,17.35488,5.06184,18.078,56.28,78.5,96.5903121436,133.42,70.61488,9.29184,71.2235885645,17.35488,5.06184,18.078,53.26,4.23,53.4277128464,134.43
2022-02-27 05:30:00,67.37784,13.19812,68.6583111837,18.74784,5.46812,19.529,48.63,7.73,49.240530054,133.42,18.74784,5.46812,19.529,18.74784,5.46812,19.529,0.0,0.0,0.0,134.46,72.98784,84.37812,111.5656395249,18.74784,5.46812,19.529,54.24,78.91,95.7536719923,133.42,70.14784,9.65812,70.8095949614,18.74784,5.46812,19.529,51.4,4.19,51.5704964103,134.46
2022-02-27 06:00:00,67.81512,13.21816,69.0913182274,18.16512,5.29816,18.922,49.65,7.92,50.2777177286,133.76,18.16512,5.29816,18.922,18.16512,5.29816,18.922,0.0,0.0,0.0,134.82,73.56512,83.65816,111.4024892684,18.16512,5.29816,18.922,55.4,78.36,95.965877269,133.76,70.60512,9.67816,71.2653474783,18.16512,5.29816,18.922,52.44,4.38,52.6225997077,134.82
2022-02-27 06:30:00,69.78984,14.55787,71.2920286299,18.60984,5.42787,19.38525,51.18,9.13,51.9879726475,133.5,18.60984,5.42787,19.38525,18.60984,5.42787,19.38525,0.0,0.0,0.0,134.53,77.16984,73.65787,106.6802044363,18.60984,5.42787,19.38525,58.56,68.23,89.9144398859,133.5,72.61984,12.737870000000001,73.7285188632,18.60984,5.42787,19.38525,54.01,7.31,54.5024421471,134.53
2022-02-27 07:00:00,69.55264,19.53952,72.2451560508,20.19264,5.88952,21.034,49.36,13.65,51.2126166096,133.58,20.19264,5.88952,21.034,20.19264,5.88952,21.034,0.0,0.0,0.0,134.61,81.74264,40.65952,91.2965265539,20.19264,5.88952,21.034,61.55,34.77,70.6919754993,133.58,72.28264,23.80952,76.1030438813,20.19264,5.88952,21.034,52.09,17.92,55.0862460148,134.61
2022-02-27 07:30:00,71.7892,18.50935,74.1369359635,19.8492,5.78935,20.67625,51.94,12.72,53.4748726039,135.23,19.8492,5.78935,20.67625,19.8492,5.78935,20.67625,0.0,0.0,0.0,136.24,84.6692,41.10935,94.1214751588,19.8492,5.78935,20.67625,64.82,35.32,73.8182551948,135.23,74.6092,22.76935,78.0062563136,19.8492,5.78935,20.67625,54.76,16.98,57.3321724689,136.24
2022-02-27 08:00:00,73.504,17.8695,75.644940652,20.364,5.9395,21.2125,53.14,11.93,54.4626890632,135.23,20.364,5.9395,21.2125,20.364,5.9395,21.2125,0.0,0.0,0.0,136.24,86.614,40.4995,95.6148236219,20.364,5.9395,21.2125,66.25,34.56,74.72252739300001,135.23,76.354,22.1095,79.4906491749,20.364,5.9395,21.2125,55.99,16.17,58.2782034727,136.24
2022-02-27 08:30:00,76.27,16.79,78.0962034929,19.44,5.67,20.25,56.83,11.12,57.9077136485,135.23,19.44,5.67,20.25,19.44,5.67,20.25,0.0,0.0,0.0,136.18,90.08,39.25,98.2597013022,19.44,5.67,20.25,70.64,33.58,78.2152542667,135.23,79.24,21.01,81.9780318134,19.44,5.67,20.25,59.8,15.34,61.7361774003,136.18
2022-02-27 09:00:00,78.40552,15.59911,79.9422153762,18.06552,5.26911,18.81825,60.34,10.33,61.2178446207,135.23,18.06552,5.26911,18.81825,18.06552,5.26911,18.81825,0.0,0.0,0.0,136.22,93.06552,38.56911,100.7410902217,18.06552,5.26911,18.81825,75.0,33.3,82.0602827195,135.23,81.49552,19.77911,83.8613914293,18.06552,5.26911,18.81825,63.43,14.51,65.0684639438,136.22
2022-02-27 09:30:00,80.98272,13.18371,82.048833922,15.37272,4.48371,16.01325,65.61,8.7,66.1843040305,134.49,15.37272,4.48371,16.01325,15.37272,4.48371,16.01325,0.0,0.0,0.0,135.53,96.79272,36.85371,103.5713598721,15.37272,4.48371,16.01325,81.42,32.37,87.6186812272,134.49,84.22272,17.30371,85.9818873017,15.37272,4.48371,16.01325,68.85,12.82,70.0333841821,135.53
2022-02-27 10:00:00,80.89856,13.16083,81.9620915812,16.28856,4.7508300000000006,16.96725,64.61,8.41,65.155047387,133.9,16.28856,4.7508300000000006,16.96725,16.28856,4.7508300000000006,16.96725,0.0,0.0,0.0,134.93,96.42856,36.65083,103.1588606149,16.28856,4.7508300000000006,16.96725,80.14,31.9,86.2556061946,133.9,84.08856,17.25083,85.839833752,16.28856,4.7508300000000006,16.96725,67.8,12.5,68.942657332,134.93
2022-02-27 10:30:00,80.27848,12.82039,81.2957363634,17.89848,5.22039,18.64425,62.38,7.6,62.8412635137,133.69,17.89848,5.22039,18.64425,17.89848,5.22039,18.64425,0.0,0.0,0.0,134.73,95.45848,36.43039,102.1738455744,17.89848,5.22039,18.64425,77.56,31.21,83.6039335199,133.69,83.40848,16.86039,85.0955186062,17.89848,5.22039,18.64425,65.51,11.64,66.5360781832,134.73
2022-02-27 11:00:00,78.99528,13.24529,80.0980147661,18.63528,5.43529,19.41175,60.36,7.8100000000000005,60.8631719515,133.17,18.63528,5.43529,19.41175,18.63528,5.43529,19.41175,0.0,0.0,0.0,134.17,93.70528,37.04529,100.7622598549,18.63528,5.43529,19.41175,75.07,31.61,81.4536493965,133.17,82.05528,17.27529,83.8540674056,18.63528,5.43529,19.41175,63.42,11.84,64.515750015,134.17
2022-02-27 11:30:00,78.91944,13.05817,79.9924609802,17.71944,5.16817,18.45775,61.2,7.89,61.7064996577,133.27,17.71944,5.16817,18.45775,17.71944,5.16817,18.45775,0.0,0.0,0.0,134.31,93.70944,36.63817,100.617168744,17.71944,5.16817,18.45775,75.99,31.47,82.2486534844,133.27,82.00944,17.11817,83.7769657678,17.71944,5.16817,18.45775,64.29,11.95,65.3911813626,134.31
2022-02-27 12:00:00,78.85248,12.83114,79.8896223289,16.87248,4.92114,17.5755,61.98,7.91,62.4827056072,133.51,16.87248,4.92114,17.5755,16.87248,4.92114,17.5755,0.0,0.0,0.0,134.57,93.80248,36.31114,100.5853077852,16.87248,4.92114,17.5755,76.93,31.39,83.0876464945,133.51,81.97248,16.87114,83.6906377216,16.87248,4.92114,17.5755,65.1,11.95,66.1877065625,134.57
2022-02-27 12:30:00,79.04312,12.44466,80.0167756277,16.95312,4.94466,17.6595,62.09,7.5,62.5413311339,132.67,16.95312,4.94466,17.6595,16.95312,4.94466,17.6595,0.0,0.0,0.0,133.69,94.19312,36.58466,101.0484101936,16.95312,4.94466,17.6595,77.24,31.64,83.4691991096,132.67,82.15312,16.44466,83.7828262131,16.95312,4.94466,17.6595,65.2,11.5,66.2064196283,133.69
2022-02-27 13:00:00,80.05376,11.21693,80.8357842095,15.38376,4.48693,16.02475,64.67,6.73,65.0192417673,132.67,15.38376,4.48693,16.02475,15.38376,4.48693,16.02475,0.0,0.0,0.0,133.69,95.80376,37.30693,102.8113196888,15.38376,4.48693,16.02475,80.42,32.82,86.859247061,132.67,83.26376,15.21693,84.6428301037,15.38376,4.48693,16.02475,67.88,10.73,68.7228295401,133.69
2022-02-27 13:30:00,80.79784,12.35437,81.7369035795,15.47784,4.5143699999999995,16.12275,65.32,7.84,65.7888136388,133.04,15.47784,4.5143699999999995,16.12275,15.47784,4.5143699999999995,16.12275,0.0,0.0,0.0,134.05,96.30784,35.46437,102.6300228245,15.47784,4.5143699999999995,16.12275,80.83,30.95,86.5528243329,133.04,84.00784,16.38437,85.5906815124,15.47784,4.5143699999999995,16.12275,68.53,11.87,69.5503975546,134.05
2022-02-27 14:00:00,80.5564,12.87895,81.5794148916,15.1164,4.40895,15.74625,65.44,8.47,65.9858659108,132.8,15.1164,4.40895,15.74625,15.1164,4.40895,15.74625,0.0,0.0,0.0,133.85,96.0464,35.48895,102.3932445284,15.1164,4.40895,15.74625,80.93,31.08,86.6927407572,132.8,83.7764,16.96895,85.4776605966,15.1164,4.40895,15.74625,68.66,12.56,69.7993495672,133.85
2022-02-27 14:30:00,79.87424,12.92582,80.9133551291,14.93424,4.35582,15.5565,64.94,8.57,65.5030419141,133.59,14.93424,4.35582,15.5565,14.93424,4.35582,15.5565,0.0,0.0,0.0,134.63,95.31424,35.59582,101.7441239004,14.93424,4.35582,15.5565,80.38,31.24,86.2373584939,133.59,83.09424,17.02582,84.8205828078,14.93424,4.35582,15.5565,68.16,12.67,69.3275883036,134.63
2022-02-27 15:00:00,80.18496,13.57478,81.3259027755,15.68496,4.5747800000000005,16.3385,64.5,9.0,65.1248800383,133.81,15.68496,4.5747800000000005,16.3385,15.68496,4.5747800000000005,16.3385,0.0,0.0,0.0,134.79,95.70496,37.26478,102.7039590135,15.68496,4.5747800000000005,16.3385,80.02,32.69,86.4397854,133.81,83.40496,17.764780000000002,85.2758744373,15.68496,4.5747800000000005,16.3385,67.72,13.19,68.9925684404,134.79
2022-02-27 15:30:00,81.41816,13.46988,82.5248716752,15.42816,4.49988,16.071,65.99,8.97,66.5968542801,135.34,15.42816,4.49988,16.071,15.42816,4.49988,16.071,0.0,0.0,0.0,136.35,97.28816,37.13988,104.1362413505,15.42816,4.49988,16.071,81.86,32.64,88.1273464936,135.34,84.68816,17.67988,86.5139445465,15.42816,4.49988,16.071,69.26,13.18,70.5029077415,136.35
2022-02-27 16:00:00,83.3812,13.35535,84.4440044471,15.4812,4.51535,16.12625,67.9,8.84,68.4730282666,135.45,15.4812,4.51535,16.12625,15.4812,4.51535,16.12625,0.0,0.0,0.0,136.46,99.4812,36.44535,105.9470277547,15.4812,4.51535,16.12625,84.0,31.93,89.8639243523,135.45,86.7012,17.53535,88.4566932519,15.4812,4.51535,16.12625,71.22,13.02,72.4003370158,136.46
2022-02-27 16:30:00,86.7964,13.1852,87.7921668032,15.9264,4.6452,16.59,70.87,8.54,71.3826904789,133.82,15.9264,4.6452,16.59,15.9264,4.6452,16.59,0.0,0.0,0.0,134.83,103.4964,35.7252,109.4887881383,15.9264,4.6452,16.59,87.57,31.08,92.921855879,133.82,90.2064,17.3252,91.8550878068,15.9264,4.6452,16.59,74.28,12.68,75.3545008609,134.83
2022-02-27 17:00:00,90.5732,11.61885,91.3153997613,16.4532,4.79885,17.13875,74.12,6.82,74.4331028508,133.82,16.4532,4.79885,17.13875,16.4532,4.79885,17.13875,0.0,0.0,0.0,134.83,108.1732,35.47885,113.8428302335,16.4532,4.79885,17.13875,91.72,30.68,96.7151528976,133.82,94.0732,15.64885,95.3658925642,16.4532,4.79885,17.13875,77.62,10.85,78.374657256,134.83
2022-02-27 17:30:00,94.70528,11.17279,95.3620537544,17.01528,4.96279,17.72425,77.69,6.21,77.9377969922,132.71,17.01528,4.96279,17.72425,17.01528,4.96279,17.72425,0.0,0.0,0.0,133.68,112.91528,35.12279,118.2517265619,17.01528,4.96279,17.72425,95.9,30.16,100.5307694191,132.71,98.29528,15.21279,99.4655269421,17.01528,4.96279,17.72425,81.28,10.25,81.9237505245,133.68
2022-02-27 18:00:00,97.52464,11.07302,98.1512464467,20.44464,5.96302,21.2965,77.08,5.11,77.2491974068,132.59,20.44464,5.96302,21.2965,20.44464,5.96302,21.2965,0.0,0.0,0.0,133.58,115.66464,35.63302,121.0290091699,20.44464,5.96302,21.2965,95.22,29.67,99.7354365309,132.59,101.12464,15.04302,102.2373966113,20.44464,5.96302,21.2965,80.68,9.08,81.1893392016,133.58
2022-02-27 18:30:00,101.21496,10.52228,101.7604368318,19.10496,5.57228,19.901,82.11,4.95,82.2590700166,132.33,19.10496,5.57228,19.901,19.10496,5.57228,19.901,0.0,0.0,0.0,133.29,119.94496,33.15228,124.4422239379,19.10496,5.57228,19.901,100.84,27.58,104.5435889952,132.33,104.95496,14.50228,105.9521578534,19.10496,5.57228,19.901,85.85,8.93,86.3131936612,133.29
2022-02-27 19:00:00,100.81312,10.68841,101.3781400128,18.30312,5.33841,19.06575,82.51,5.35,82.6832667473,131.84,18.30312,5.33841,19.06575,18.30312,5.33841,19.06575,0.0,0.0,0.0,132.86,119.56312,32.63841,123.937909743,18.30312,5.33841,19.06575,101.26,27.3,104.8755338485,131.84,104.57312,14.71841,105.6038305151,18.30312,5.33841,19.06575,86.27,9.38,86.7784379901,132.86
2022-02-27 19:30:00,98.00592,11.31256,98.6566488829,16.46592,4.80256,17.152,81.54,6.51,81.7994602672,132.55,16.46592,4.80256,17.152,16.46592,4.80256,17.152,0.0,0.0,0.0,133.57,116.58592,33.27256,121.2408346689,16.46592,4.80256,17.152,100.12,28.47,104.0891699458,132.55,101.76592,15.47256,102.9354292088,16.46592,4.80256,17.152,85.3,10.67,85.9647538239,133.57
2022-02-27 20:00:00,95.99992,11.48831,96.6848794107,16.03992,4.67831,16.70825,79.96,6.8100000000000005,80.2494716494,134.26,16.03992,4.67831,16.70825,16.03992,4.67831,16.70825,0.0,0.0,0.0,135.3,114.41992,33.28831,119.1638773935,16.03992,4.67831,16.70825,98.38,28.61,102.4556318608,134.26,99.69992,15.59831,100.9127411324,16.03992,4.67831,16.70825,83.66,10.92,84.3696746468,135.3
2022-02-27 20:30:00,95.15488,12.14434,95.9267229809,15.13488,4.41434,15.7655,80.02,7.73,80.3924952965,133.37,15.13488,4.41434,15.7655,15.13488,4.41434,15.7655,0.0,0.0,0.0,134.37,113.29488,33.52434,118.1507985866,15.13488,4.41434,15.7655,98.16,29.11,102.3854369527,133.37,98.83488,16.28434,100.1674260119,15.13488,4.41434,15.7655,83.7,11.87,84.537488134,134.37
2022-02-27 21:00:00,91.99064,12.59352,92.8486650071,14.48064,4.22352,15.084,77.51,8.37,77.9606118498,133.65,14.48064,4.22352,15.084,14.48064,4.22352,15.084,0.0,0.0,0.0,134.69,109.74064,34.76352,115.1152048619,14.48064,4.22352,15.084,95.26,30.54,100.0357895955,133.65,95.62064,16.84352,97.0927956133,14.48064,4.22352,15.084,81.14,12.62,82.1155527291,134.69
2022-02-27 21:30:00,83.6928,30.91415,89.2197816746,15.9228,4.64415,16.58625,67.77,26.27,72.6834630435,135.1,15.9228,4.64415,16.58625,15.9228,4.64415,16.58625,0.0,0.0,0.0,136.09,103.8028,23.69415,106.472691485,15.9228,4.64415,16.58625,87.88,19.05,89.9210592687,135.1,89.0628,15.83415,90.4593977985,15.9228,4.64415,16.58625,73.14,11.19,73.991051486,136.09
2022-02-27 22:00:00,78.26368,32.57774,84.7733021101,16.00368,4.66774,16.6705,62.26,27.91,68.2295808283,132.48,16.00368,4.66774,16.6705,16.00368,4.66774,16.6705,0.0,0.0,0.0,133.54,97.41368,24.84774,100.532757021,16.00368,4.66774,16.6705,81.41,20.18,83.8738368027,132.48,83.40368,16.67774,85.0548108519,16.00368,4.66774,16.6705,67.4,12.01,68.4616688374,133.54
2022-02-27 22:30:00,73.6272,33.9146,81.0627206119,17.9472,5.2346,18.695,55.68,28.68,62.6322983771,132.29,17.9472,5.2346,18.695,17.9472,5.2346,18.695,0.0,0.0,0.0,133.29,91.2572,27.5346,95.3206732509,17.9472,5.2346,18.695,73.31,22.3,76.62666702920001,132.29,78.3672,18.1946,80.4516097104,17.9472,5.2346,18.695,60.42,12.96,61.7943201273,133.29
2022-02-27 23:00:00,68.87952,36.00111,77.7204490251,20.12952,5.87111,20.96825,48.75,30.13,57.3095053198,131.73,20.12952,5.87111,20.96825,20.12952,5.87111,20.96825,0.0,0.0,0.0,132.77,84.78952,28.33111,89.3975083303,20.12952,5.87111,20.96825,64.66,22.46,68.4497421471,131.73,73.24952,20.10111,75.9575328948,20.12952,5.87111,20.96825,53.12,14.23,54.9929750059,132.77
2022-02-27 23:30:00,65.44232,36.17151,74.7734938508,18.38232,5.36151,19.14825,47.06,30.81,56.2485528703,132.52,18.38232,5.36151,19.14825,18.38232,5.36151,19.14825,0.0,0.0,0.0,133.57,80.88232,28.23151,85.6677760039,18.38232,5.36151,19.14825,62.5,22.87,66.5528879914,132.52,69.71232,20.28151,72.6026666705,18.38232,5.36151,19.14825,51.33,14.92,53.4544226421,133.57
2022-02-28 00:00:00,62.59552,37.23536,72.8331734747,19.35552,5.64536,20.162,43.24,31.59,53.5502166195,132.52,19.35552,5.64536,20.162,19.35552,5.64536,20.162,0.0,0.0,0.0,133.57,77.16552,29.65536,82.6677558278,19.35552,5.64536,20.162,57.81,24.01,62.5977331858,132.52,66.66552,21.12536,69.9326275211,19.35552,5.64536,20.162,47.31,15.48,49.7781729275,133.57
2022-02-28 00:30:00,61.878,37.664,72.439380036,18.528,5.404,19.3,43.35,32.26,54.0363775618,133.52,18.528,5.404,19.3,18.528,5.404,19.3,0.0,0.0,0.0,134.58,76.158,28.274,81.2370607543,18.528,5.404,19.3,57.63,22.87,62.0020467404,133.52,65.938,21.904,69.4809690491,18.528,5.404,19.3,47.41,16.5,50.1991842563,134.58
2022-02-28 01:00:00,67.18288,35.84584,76.1476434987,20.28288,5.91584,21.128,46.9,29.93,55.6364529782,132.45,20.28288,5.91584,21.128,20.28288,5.91584,21.128,0.0,0.0,0.0,133.5,82.52288,29.82584,87.7474014157,20.28288,5.91584,21.128,62.24,23.91,66.6746256082,132.45,71.42288,20.15584,74.2124361115,20.28288,5.91584,21.128,51.14,14.24,53.0855648929,133.5
2022-02-28 01:30:00,68.25144,35.62542,76.9898020016,19.56144,5.70542,20.3765,48.69,29.92,57.1482501919,132.15,19.56144,5.70542,20.3765,19.56144,5.70542,20.3765,0.0,0.0,0.0,133.16,84.03144,29.83542,89.1708203116,19.56144,5.70542,20.3765,64.47,24.13,68.8377643449,132.15,72.61144,19.82542,75.2693064738,19.56144,5.70542,20.3765,53.05,14.12,54.8969662185,133.16
2022-02-28 02:00:00,66.8204,36.22095,76.0060726196,19.1004,5.57095,19.89625,47.72,30.65,56.7152616145,132.15,19.1004,5.57095,19.89625,19.1004,5.57095,19.89625,0.0,0.0,0.0,133.16,82.3304,29.43095,87.4326917238,19.1004,5.57095,19.89625,63.23,23.86,67.5820427333,132.15,71.1404,20.26095,73.9693355862,19.1004,5.57095,19.89625,52.04,14.69,54.0736322065,133.16
2022-02-28 02:30:00,65.58528,36.70529,75.1578822657,19.83528,5.78529,20.66175,45.75,30.92,55.2187368563,132.79,19.83528,5.78529,20.66175,19.83528,5.78529,20.66175,0.0,0.0,0.0,133.79,80.56528,29.45529,85.7809911954,19.83528,5.78529,20.66175,60.73,23.67,65.179765265,132.79,69.77528,20.86529,72.828222729,19.83528,5.78529,20.66175,49.94,15.08,52.1671352482,133.79
2022-02-28 03:00:00,63.81264,37.43952,73.9849355045,20.91264,6.09952,21.784,42.9,31.34,53.1281996683,132.39,20.91264,6.09952,21.784,20.91264,6.09952,21.784,0.0,0.0,0.0,133.41,78.30264,30.21952,83.9316556491,20.91264,6.09952,21.784,57.39,24.12,62.2526023552,132.39,67.86264,21.42952,71.16573779,20.91264,6.09952,21.784,46.95,15.33,49.3893854993,133.41
2022-02-28 03:30:00,63.62136,36.35998,73.27841151289999,17.69136,5.15998,18.4285,45.93,31.2,55.524813372,132.46,17.69136,5.15998,18.4285,17.69136,5.15998,18.4285,0.0,0.0,0.0,133.48,78.89136,28.96998,84.0422894967,17.69136,5.15998,18.4285,61.2,23.81,65.6685320378,132.46,67.83136,20.51998,70.8672207628,17.69136,5.15998,18.4285,50.14,15.36,52.4399580473,133.48
2022-02-28 04:00:00,62.39104,36.09197,72.0782364571,17.08104,4.9819700000000005,17.79275,45.31,31.11,54.9620614606,132.46,17.08104,4.9819700000000005,17.79275,17.08104,4.9819700000000005,17.79275,0.0,0.0,0.0,133.48,77.47104,28.43197,82.5235660691,17.08104,4.9819700000000005,17.79275,60.39,23.45,64.7831351511,132.46,66.55104,20.27197,69.5700631936,17.08104,4.9819700000000005,17.79275,49.47,15.29,51.7790015354,133.48
2022-02-28 04:30:00,61.84152,35.31961,71.2169112393,17.86152,5.20961,18.60575,43.98,30.11,53.2996482165,132.46,17.86152,5.20961,18.60575,17.86152,5.20961,18.60575,0.0,0.0,0.0,133.41,76.71152,29.50961,82.1916929079,17.86152,5.20961,18.60575,58.85,24.3,63.6695570897,132.46,65.90152,19.66961,68.7742967675,17.86152,5.20961,18.60575,48.04,14.46,50.1690462337,133.41
2022-02-28 05:00:00,62.6124,35.1932,71.8253016701,16.9824,4.9532,17.69,45.63,30.24,54.7407937465,131.46,16.9824,4.9532,17.69,16.9824,4.9532,17.69,0.0,0.0,0.0,132.44,77.8724,28.8432,83.0424040355,16.9824,4.9532,17.69,60.89,23.89,65.408900006,131.46,66.8124,19.3632,69.5617014456,16.9824,4.9532,17.69,49.83,14.41,51.8717360419,132.44
2022-02-28 05:30:00,64.55136,34.70748,73.2904307928,16.79136,4.89748,17.491,47.76,29.81,56.299677619,132.23,16.79136,4.89748,17.491,16.79136,4.89748,17.491,0.0,0.0,0.0,133.23,80.29136,28.11748,85.0722937989,16.79136,4.89748,17.491,63.5,23.22,67.6122651595,132.23,68.87136,18.70748,71.3668973418,16.79136,4.89748,17.491,52.08,13.81,53.8798895693,133.23
2022-02-28 06:00:00,67.9076,34.1768,76.0229951791,16.6176,4.8468,17.31,51.29,29.33,59.0839487509,132.72,16.6176,4.8468,17.31,16.6176,4.8468,17.31,0.0,0.0,0.0,133.69,84.4376,26.3168,88.4436671334,16.6176,4.8468,17.31,67.82,21.47,71.1372848793,132.72,72.4376,18.0968,74.6639140683,16.6176,4.8468,17.31,55.82,13.25,57.3710284028,133.69
2022-02-28 06:30:00,77.29328,30.93179,83.2527883363,15.50328,4.52179,16.14925,61.79,26.41,67.1974121526,133.06,15.50328,4.52179,16.14925,15.50328,4.52179,16.14925,0.0,0.0,0.0,134.03,95.96328,21.22179,98.2818166253,15.50328,4.52179,16.14925,80.46,16.7,82.174823395,133.06,82.40328,15.11179,83.7774835607,15.50328,4.52179,16.14925,66.9,10.59,67.7329912229,134.03
2022-02-28 07:00:00,84.37952,37.93861,92.5161689877,15.62952,4.55861,16.28075,68.75,33.38,76.4250410533,131.59,15.62952,4.55861,16.28075,15.62952,4.55861,16.28075,0.0,0.0,0.0,132.6,106.36952,20.56861,108.3399395531,15.62952,4.55861,16.28075,90.74,16.01,92.1415633685,131.59,89.90952,22.36861,92.6502914187,15.62952,4.55861,16.28075,74.28,17.81,76.3853029057,132.6
