Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2022-02-28 07:30:00,92.51896,40.97928,101.1882372057,14.80896,4.31928,15.426,77.71,36.66,85.9232197953,132.78,14.80896,4.31928,15.426,14.80896,4.31928,15.426,0.0,0.0,0.0,133.82,117.88896,24.88928,120.4876887852,14.80896,4.31928,15.426,103.08,20.57,105.1123746283,132.78,98.53896,25.47928,101.7797639376,14.80896,4.31928,15.426,83.73,21.16,86.362367383,133.82
2022-02-28 08:00:00,97.09416,37.64413,104.1362397514,14.17416,4.13413,14.76475,82.92,33.51,89.4351524849,132.78,14.17416,4.13413,14.76475,14.17416,4.13413,14.76475,0.0,0.0,0.0,133.82,123.63416,26.93413,126.5339989005,14.17416,4.13413,14.76475,109.46,22.8,111.8093538126,132.78,103.41416,22.21413,105.7731348697,14.17416,4.13413,14.76475,89.24,18.08,91.0530834184,133.82
2022-02-28 08:30:00,100.76096,35.68528,106.8934528809,13.80096,4.02528,14.376,86.96,31.66,92.5440284405,131.89,13.80096,4.02528,14.376,13.80096,4.02528,14.376,0.0,0.0,0.0,132.93,128.33096,28.61528,131.482582664,13.80096,4.02528,14.376,114.53,24.59,117.1400401229,131.89,107.34096,20.12528,109.2113024774,13.80096,4.02528,14.376,93.54,16.1,94.9154444756,132.93
2022-02-28 09:00:00,101.54304,35.13297,107.4491254197,14.99304,4.3729700000000005,15.617750000000001,86.55,30.76,91.8535796798,132.18,14.99304,4.3729700000000005,15.617750000000001,14.99304,4.3729700000000005,15.617750000000001,0.0,0.0,0.0,133.27,129.02304,30.39297,132.5544321261,14.99304,4.3729700000000005,15.617750000000001,114.03,26.02,116.9610247048,132.18,108.09304,19.47297,109.8330635877,14.99304,4.3729700000000005,15.617750000000001,93.1,15.1,94.3165945102,133.27
2022-02-28 09:30:00,102.93904,35.23597,108.8026632852,16.88904,4.92597,17.59275,86.05,30.31,91.2321138635,132.77,16.88904,4.92597,17.59275,16.88904,4.92597,17.59275,0.0,0.0,0.0,133.82,130.38904,31.94597,134.2454719958,16.88904,4.92597,17.59275,113.5,27.02,116.6718920735,132.77,109.47904,19.40597,111.1856639633,16.88904,4.92597,17.59275,92.59,14.48,93.7154122863,133.82
2022-02-28 10:00:00,101.68448,35.73839,107.7820300081,17.03448,4.96839,17.74425,84.65,30.77,90.0689480343,132.77,17.03448,4.96839,17.74425,17.03448,4.96839,17.74425,0.0,0.0,0.0,133.82,128.85448,31.34839,132.6129653226,17.03448,4.96839,17.74425,111.82,26.38,114.8895852547,132.77,108.13448,19.95839,109.9609162215,17.03448,4.96839,17.74425,91.1,14.99,92.325024235,133.82
2022-02-28 10:30:00,99.37264,35.93452,105.6702952972,17.91264,5.22452,18.659,81.46,30.71,87.0565086596,131.85,17.91264,5.22452,18.659,17.91264,5.22452,18.659,0.0,0.0,0.0,133.89,125.79264,30.59452,129.4596961691,17.91264,5.22452,18.659,107.88,25.37,110.822972799,131.85,105.62264,20.37452,107.5698059206,17.91264,5.22452,18.659,87.71,15.15,89.0088006885,133.89
2022-02-28 11:00:00,98.63528,35.48029,104.8225616896,18.99528,5.54029,19.78675,79.64,29.94,85.0819205237,131.85,18.99528,5.54029,19.78675,18.99528,5.54029,19.78675,0.0,0.0,0.0,132.95,124.70528,31.06029,128.5151682673,18.99528,5.54029,19.78675,105.71,25.52,108.7468367356,131.85,104.78528,19.99029,106.6750514364,18.99528,5.54029,19.78675,85.79,14.45,86.9984287214,132.95
2022-02-28 11:30:00,99.1448,35.5039,105.3101053188,19.8648,5.7939,20.6925,79.28,29.71,84.6640567183,131.41,19.8648,5.7939,20.6925,19.8648,5.7939,20.6925,0.0,0.0,0.0,132.47,125.1748,31.7139,129.1297874553,19.8648,5.7939,20.6925,105.31,25.92,108.4529506284,131.41,105.2648,19.9539,107.1393309866,19.8648,5.7939,20.6925,85.4,14.16,86.5659609777,132.47
2022-02-28 12:00:00,100.19328,35.67929,106.3564999991,21.08328,6.14929,21.96175,79.11,29.53,84.4417728379,131.49,21.08328,6.14929,21.96175,21.08328,6.14929,21.96175,0.0,0.0,0.0,132.53,126.16328,32.17929,130.2024574471,21.08328,6.14929,21.96175,105.08,26.03,108.2560266221,131.49,106.29328,20.21929,108.1992655301,21.08328,6.14929,21.96175,85.21,14.07,86.3638176553,132.53
2022-02-28 12:30:00,103.16392,18.38906,104.7900373005,20.77392,6.05906,21.6395,82.39,12.33,83.3075086652,131.24,20.77392,6.05906,21.6395,20.77392,6.05906,21.6395,0.0,0.0,0.0,132.3,123.55392,18.66906,124.956412195,20.77392,6.05906,21.6395,102.78,12.61,103.5506663426,131.24,107.71392,15.68906,108.850517525,20.77392,6.05906,21.6395,86.94,9.63,87.4717125704,132.3
2022-02-28 13:00:00,103.71168,7.63674,103.9924630262,20.25168,5.90674,21.0955,83.46,1.73,83.4779282206,133.49,20.25168,5.90674,21.0955,20.25168,5.90674,21.0955,0.0,0.0,0.0,134.53,118.83168,26.00674,121.6442300196,20.25168,5.90674,21.0955,98.58,20.1,100.6082819653,133.49,107.62168,8.01674,107.9198504736,20.25168,5.90674,21.0955,87.37,2.11,87.3954747112,134.53
2022-02-28 13:30:00,104.97096,7.18903,105.2168455888,18.75096,5.46903,19.53225,86.22,1.72,86.2371544057,134.07,18.75096,5.46903,19.53225,18.75096,5.46903,19.53225,0.0,0.0,0.0,135.15,120.53096,24.98903,123.0941263378,18.75096,5.46903,19.53225,101.78,19.52,103.6349304048,134.07,108.97096,7.62903,109.2376868213,18.75096,5.46903,19.53225,90.22,2.16,90.2458530903,135.15
2022-02-28 14:00:00,105.21408,6.82494,105.4352049187,18.39408,5.36494,19.1605,86.82,1.46,86.8322751055,134.62,18.39408,5.36494,19.1605,18.39408,5.36494,19.1605,0.0,0.0,0.0,135.69,120.77408,25.15494,123.3659167122,18.39408,5.36494,19.1605,102.38,19.79,104.2751576359,134.62,109.26408,7.81494,109.5431990835,18.39408,5.36494,19.1605,90.87,2.45,90.903021952,135.69
2022-02-28 14:30:00,105.1524,6.4207,105.3482444764,17.7624,5.1807,18.5025,87.39,1.24,87.3987969025,135.51,17.7624,5.1807,18.5025,17.7624,5.1807,18.5025,0.0,0.0,0.0,136.63,120.8024,25.0507,123.3724337778,17.7624,5.1807,18.5025,103.04,19.87,104.9383557142,135.51,109.2224,7.8807,109.5063381465,17.7624,5.1807,18.5025,91.46,2.7,91.4998448086,136.63
2022-02-28 15:00:00,105.52888,5.99009,105.6987497195,16.62888,4.85009,17.32175,88.9,1.1400000000000001,88.9073090359,135.51,16.62888,4.85009,17.32175,16.62888,4.85009,17.32175,0.0,0.0,0.0,136.63,121.37888,24.82009,123.8905540292,16.62888,4.85009,17.32175,104.75,19.97,106.6365950319,135.51,109.61888,7.66009,109.8861949076,16.62888,4.85009,17.32175,92.99,2.81,93.0324470279,136.63
2022-02-28 15:30:00,105.93392,5.8140600000000004,106.0933489916,16.81392,4.90406,17.5145,89.12,0.91,89.1246458618,135.41,16.81392,4.90406,17.5145,16.81392,4.90406,17.5145,0.0,0.0,0.0,136.49,121.83392,25.05406,124.3833187572,16.81392,4.90406,17.5145,105.02,20.15,106.9356016488,135.41,110.04392,7.934060000000001,110.3295682809,16.81392,4.90406,17.5145,93.23,3.03,93.279224911,136.49
2022-02-28 16:00:00,108.60688,6.13784,108.7801795512,16.10688,4.69784,16.778,92.5,1.44,92.5112079696,135.12,16.10688,4.69784,16.778,16.10688,4.69784,16.778,0.0,0.0,0.0,136.23,124.99688,24.15784,127.3099416511,16.10688,4.69784,16.778,108.89,19.46,110.6152055551,135.12,112.83688,7.18784,113.0655850911,16.10688,4.69784,16.778,96.73,2.49,96.7620431781,136.23
2022-02-28 16:30:00,111.15768,4.81849,111.2620675202,13.29768,3.87849,13.851750000000001,97.86,0.9400000000000001,97.8645145086,134.65,13.29768,3.87849,13.851750000000001,13.29768,3.87849,13.851750000000001,0.0,0.0,0.0,135.73,128.36768,23.91849,130.5770095862,13.29768,3.87849,13.851750000000001,115.07,20.04,116.8019969864,134.65,115.55768,6.89849,115.7634077386,13.29768,3.87849,13.851750000000001,102.26,3.02,102.3045844525,135.73
2022-02-28 17:00:00,114.15504,4.34522,114.2377087229,11.19504,3.2652200000000002,11.6615,102.96,1.08,102.9656641799,134.65,11.19504,3.2652200000000002,11.6615,11.19504,3.2652200000000002,11.6615,0.0,0.0,0.0,135.73,132.06504,23.39522,134.1212552471,11.19504,3.2652200000000002,11.6615,120.87,20.13,122.5347860813,134.65,118.69504,6.14522,118.8540123406,11.19504,3.2652200000000002,11.6615,107.5,2.88,107.5385716848,135.73
2022-02-28 17:30:00,116.64872,4.17421,116.7233820053,11.32872,3.30421,11.80075,105.32,0.87,105.3235932733,134.27,11.32872,3.30421,11.80075,11.32872,3.30421,11.80075,0.0,0.0,0.0,135.33,134.87872,23.28421,136.8737503839,11.32872,3.30421,11.80075,123.55,19.98,125.1551153569,134.27,121.27872,6.41421,121.4482194796,11.32872,3.30421,11.80075,109.95,3.11,109.9939752896,135.33
2022-02-28 18:00:00,118.42728,4.56629,118.5152802493,11.50728,3.35629,11.98675,106.92,1.21,106.9268464886,134.03,11.50728,3.35629,11.98675,11.50728,3.35629,11.98675,0.0,0.0,0.0,135.16,136.66728,21.95629,138.4197388134,11.50728,3.35629,11.98675,125.16,18.6,126.5345233523,134.03,123.10728,6.07629,123.2571445765,11.50728,3.35629,11.98675,111.6,2.7199999999999998,111.6331420323,135.16
2022-02-28 18:30:00,118.30496,4.69728,118.3981756616,10.82496,3.15728,11.276,107.48,1.54,107.4910321841,133.12,10.82496,3.15728,11.276,10.82496,3.15728,11.276,0.0,0.0,0.0,134.2,136.71496,22.13728,138.4956297274,10.82496,3.15728,11.276,125.89,18.98,127.3127350268,133.12,122.97496,5.50728,123.098216559,10.82496,3.15728,11.276,112.15,2.35,112.1746183412,134.2
2022-02-28 19:00:00,116.20736,3.77548,116.2686749189,9.92736,2.89548,10.341,106.28,0.88,106.2836431442,132.47,9.92736,2.89548,10.341,9.92736,2.89548,10.341,0.0,0.0,0.0,133.59,134.45736,22.65548,136.3526766595,9.92736,2.89548,10.341,124.53,19.76,126.087979205,132.47,120.84736,5.92548,120.9925441182,9.92736,2.89548,10.341,110.92,3.03,110.9613775149,133.59
2022-02-28 19:30:00,113.40408,3.15994,113.4480964206,9.87408,2.87994,10.2855,103.53,0.28,103.5303786335,132.65,9.87408,2.87994,10.2855,9.87408,2.87994,10.2855,0.0,0.0,0.0,133.77,131.24408,23.40994,133.3155423267,9.87408,2.87994,10.2855,121.37,20.53,123.0941014021,132.65,117.96408,6.54994,118.145782338,9.87408,2.87994,10.2855,108.09,3.67,108.1522861524,133.77
2022-02-28 20:00:00,109.9948,8.7789,110.3445744577,9.1848,2.6789,9.5675,100.81,6.1,100.9943864777,132.9,9.1848,2.6789,9.5675,9.1848,2.6789,9.5675,0.0,0.0,0.0,134.04,129.9848,28.1389,132.9956612986,9.1848,2.6789,9.5675,120.8,25.46,123.4538440066,132.9,115.3048,8.9189,115.64922689,9.1848,2.6789,9.5675,106.12,6.24,106.3033019243,134.04
2022-02-28 20:30:00,106.15696,12.60578,106.9027868947,9.27696,2.70578,9.663499999999999,96.88,9.9,97.3845182768,133.84,9.27696,2.70578,9.663499999999999,9.27696,2.70578,9.663499999999999,0.0,0.0,0.0,134.97,127.46696,30.02578,130.9556159783,9.27696,2.70578,9.663499999999999,118.19,27.32,121.3064652028,133.84,111.85696,8.53578,112.182168996,9.27696,2.70578,9.663499999999999,102.58,5.83,102.7455366427,134.97
2022-02-28 21:00:00,102.72576,13.56793,103.6179062328,8.97576,2.6179300000000003,9.34975,93.75,10.95,94.3873137662,135.14,8.97576,2.6179300000000003,9.34975,8.97576,2.6179300000000003,9.34975,0.0,0.0,0.0,136.26,124.00576,29.51793,127.4705326915,8.97576,2.6179300000000003,9.34975,115.03,26.9,118.1334453066,135.14,108.29576,8.45793,108.6255412592,8.97576,2.6179300000000003,9.34975,99.32,5.84,99.4915473797,136.26
2022-02-28 21:30:00,96.3748,22.9564,99.0711783315,8.5248,2.4864,8.88,87.85,20.47,90.2033447273,135.14,8.5248,2.4864,8.88,8.5248,2.4864,8.88,0.0,0.0,0.0,136.26,120.7148,12.9164,121.4038563144,8.5248,2.4864,8.88,112.19,10.43,112.6737813335,135.14,101.6648,7.3564,101.9306047269,8.5248,2.4864,8.88,93.14,4.87,93.2672316519,136.26
2022-02-28 22:00:00,91.29208,25.59894,94.8132353622,10.52208,3.06894,10.9605,80.77,22.53,83.8534066094,132.83,10.52208,3.06894,10.9605,10.52208,3.06894,10.9605,0.0,0.0,0.0,133.87,114.13208,14.93894,115.1056193826,10.52208,3.06894,10.9605,103.61,11.87,104.287722192,132.83,96.27208,9.80894,96.7704949427,10.52208,3.06894,10.9605,85.75,6.74,86.0144761072,133.87
2022-02-28 22:30:00,83.75264,29.82952,88.9061582254,15.15264,4.41952,15.784,68.6,25.41,73.1548228075,134.39,15.15264,4.41952,15.784,15.15264,4.41952,15.784,0.0,0.0,0.0,135.47,103.67264,18.71952,105.3491182384,15.15264,4.41952,15.784,88.52,14.3,89.6676106518,134.39,88.22264,13.94952,89.318661638,15.15264,4.41952,15.784,73.07,9.53,73.6888444746,135.47
2022-02-28 23:00:00,80.4888,14.8484,81.8469419588,15.3888,4.4884,16.03,65.1,10.36,65.9191899222,134.39,15.3888,4.4884,16.03,15.3888,4.4884,16.03,0.0,0.0,0.0,135.47,93.1888,50.6184,106.0489267461,15.3888,4.4884,16.03,77.8,46.13,90.4478684105,134.39,84.8688,14.9384,86.1734820464,15.3888,4.4884,16.03,69.48,10.45,70.2614609868,135.47
2022-02-28 23:30:00,76.88616,10.44388,77.5922433559,15.95616,4.65388,16.621,60.93,5.79,61.2044851298,133.42,15.95616,4.65388,16.621,15.95616,4.65388,16.621,0.0,0.0,0.0,134.5,86.71616,62.14388,106.6843673019,15.95616,4.65388,16.621,70.76,57.49,91.1705966856,133.42,81.08616,15.403880000000001,82.5363245038,15.95616,4.65388,16.621,65.13,10.75,66.0112066243,134.5
2022-03-01 00:00:00,74.78392,10.38656,75.5017570603,14.11392,4.11656,14.702,60.67,6.27,60.9931291212,133.55,14.11392,4.11656,14.702,14.11392,4.11656,14.702,0.0,0.0,0.0,134.65,84.46392,61.67656,104.5856196386,14.11392,4.11656,14.702,70.35,57.56,90.8970632089,133.55,78.97392,14.35656,80.2682431301,14.11392,4.11656,14.702,64.86,10.24,65.6633626918,134.65
2022-03-01 00:30:00,75.59144,9.51792,76.1882970173,12.30144,3.58792,12.814,63.29,5.93,63.567200662,133.55,12.30144,3.58792,12.814,12.30144,3.58792,12.814,0.0,0.0,0.0,134.65,85.68144,61.97792,105.7476795396,12.30144,3.58792,12.814,73.38,58.39,93.7764176113,133.55,79.91144,14.25792,81.1734348516,12.30144,3.58792,12.814,67.61,10.67,68.4467749423,134.65
2022-03-01 01:00:00,79.75424,9.24582,80.2883801397,11.81424,3.44582,12.3065,67.94,5.8,68.1871219513,133.87,11.81424,3.44582,12.3065,11.81424,3.44582,12.3065,0.0,0.0,0.0,134.93,90.57424,60.24582,108.7807509583,11.81424,3.44582,12.3065,78.76,56.8,97.1049823644,133.87,84.26424,14.04582,85.4268529343,11.81424,3.44582,12.3065,72.45,10.6,73.2213254455,134.93
2022-03-01 01:30:00,80.29376,8.861930000000001,80.781320231,10.94376,3.19193,11.399750000000001,69.35,5.67,69.5814012506,133.37,10.94376,3.19193,11.399750000000001,10.94376,3.19193,11.399750000000001,0.0,0.0,0.0,134.47,91.31376,59.82193,109.1643992988,10.94376,3.19193,11.399750000000001,80.37,56.63,98.3173118021,133.37,84.85376,13.96193,85.9947444642,10.94376,3.19193,11.399750000000001,73.91,10.77,74.690568347,134.47
2022-03-01 02:00:00,79.67784,8.48062,80.127892164,10.52784,3.07062,10.9665,69.15,5.41,69.3613047743,133.37,10.52784,3.07062,10.9665,10.52784,3.07062,10.9665,0.0,0.0,0.0,134.47,90.66784,60.14062,108.8005118749,10.52784,3.07062,10.9665,80.14,57.07,98.3839646487,133.37,84.23784,14.19062,85.4247469054,10.52784,3.07062,10.9665,73.71,11.12,74.5440708574,134.47
2022-03-01 02:30:00,78.29072,8.830210000000001,78.7871147255,10.80072,3.15021,11.25075,67.49,5.68,67.7285944044,133.62,10.80072,3.15021,11.25075,10.80072,3.15021,11.25075,0.0,0.0,0.0,134.7,89.07072,61.15021,108.0413871827,10.80072,3.15021,11.25075,78.27,58.0,97.417621096,133.62,82.78072,14.04021,83.9629388514,10.80072,3.15021,11.25075,71.98,10.89,72.7991243079,134.7
2022-03-01 03:00:00,76.6724,9.0907,77.2094407974,11.0424,3.2207,11.5025,65.63,5.87,65.8919858556,133.8,11.0424,3.2207,11.5025,11.0424,3.2207,11.5025,0.0,0.0,0.0,134.88,87.1424,61.5607,106.6935689826,11.0424,3.2207,11.5025,76.1,58.34,95.8893403878,133.8,81.0824,14.0007,82.2822896512,11.0424,3.2207,11.5025,70.04,10.78,70.8647302965,134.88
2022-03-01 03:30:00,74.5208,10.9269,75.3176392105,12.6408,3.6869,13.1675,61.88,7.24,62.3021026932,134.04,12.6408,3.6869,13.1675,12.6408,3.6869,13.1675,0.0,0.0,0.0,135.09,84.1808,62.1369,104.629830499,12.6408,3.6869,13.1675,71.54,58.45,92.3816762134,134.04,78.7908,13.1769,79.8850477765,12.6408,3.6869,13.1675,66.15,9.49,66.8272594081,135.09
2022-03-01 04:00:00,73.41632,10.98601,74.2337420454,11.74632,3.42601,12.23575,61.67,7.5600000000000005,62.1316545732,134.64,11.74632,3.42601,12.23575,11.74632,3.42601,12.23575,0.0,0.0,0.0,135.72,83.02632,62.31601,103.8106685994,11.74632,3.42601,12.23575,71.28,58.89,92.4601022063,134.64,77.67632,12.67601,78.7038240384,11.74632,3.42601,12.23575,65.93,9.25,66.5757268079,135.72
2022-03-01 04:30:00,73.22176,10.46593,73.9659504655,10.03176,2.92593,10.44975,63.19,7.54,63.6382565757,135.0,10.03176,2.92593,10.44975,10.03176,2.92593,10.44975,0.0,0.0,0.0,136.11,83.07176,61.65593,103.4522644202,10.03176,2.92593,10.44975,73.04,58.73,93.7232868608,135.0,77.55176,12.14593,78.4971279389,10.03176,2.92593,10.44975,67.52,9.22,68.1465978608,136.11
2022-03-01 05:00:00,73.0076,10.89555,73.816140969,11.6076,3.38555,12.09125,61.4,7.51,61.8575791638,134.8,11.6076,3.38555,12.09125,11.6076,3.38555,12.09125,0.0,0.0,0.0,135.9,82.6076,62.11555,103.3554891119,11.6076,3.38555,12.09125,71.0,58.73,92.1423512832,134.8,77.2576,12.65555,78.2872895403,11.6076,3.38555,12.09125,65.65,9.27,66.3012473487,135.9
2022-03-01 05:30:00,74.61696,10.63578,75.3711518809,12.87696,3.75578,13.4135,61.74,6.88,62.1221538583,134.86,12.87696,3.75578,13.4135,12.87696,3.75578,13.4135,0.0,0.0,0.0,135.97,84.40696,62.24578,104.8764607729,12.87696,3.75578,13.4135,71.53,58.49,92.3992478324,134.86,78.86696,13.52578,80.0183985359,12.87696,3.75578,13.4135,65.99,9.77,66.7093171903,135.97
2022-03-01 06:00:00,77.48648,10.10564,78.142680672,13.59648,3.96564,14.163,63.89,6.14,64.1843571285,134.25,13.59648,3.96564,14.163,13.59648,3.96564,14.163,0.0,0.0,0.0,135.37,87.62648,61.38564,106.9887694826,13.59648,3.96564,14.163,74.03,57.42,93.688298629,134.25,81.81648,14.41564,83.0767541265,13.59648,3.96564,14.163,68.22,10.45,69.0157293666,135.37
2022-03-01 06:30:00,85.616,10.9305,86.3109221724,12.756,3.7205,13.2875,72.86,7.21,73.2158705473,132.96,12.756,3.7205,13.2875,12.756,3.7205,13.2875,0.0,0.0,0.0,134.04,99.236,47.5305,110.0315051531,12.756,3.7205,13.2875,86.48,43.81,96.9438316759,132.96,90.336,12.7605,91.2327970428,12.756,3.7205,13.2875,77.58,9.04,78.1049166186,134.04
2022-03-01 07:00:00,93.54504,12.95272,94.4375320728,11.25504,3.28272,11.724,82.29,9.67,82.8562188372,132.96,11.25504,3.28272,11.724,11.25504,3.28272,11.724,0.0,0.0,0.0,134.04,111.59504,31.64272,115.9944597022,11.25504,3.28272,11.724,100.34,28.36,104.2708262171,132.96,98.64504,9.76272,99.1269621163,11.25504,3.28272,11.724,87.39,6.48,87.6299178363,134.04
2022-03-01 07:30:00,101.93856,17.32958,103.4010848969,9.59856,2.79958,9.9985,92.34,14.53,93.4761814582,132.36,9.59856,2.79958,9.9985,9.59856,2.79958,9.9985,0.0,0.0,0.0,133.41,125.62856,18.10958,126.9271128461,9.59856,2.79958,9.9985,116.03,15.31,117.0357082262,132.36,107.45856,9.81958,107.9062846578,9.59856,2.79958,9.9985,97.86,7.02,98.1114672197,133.41
2022-03-01 08:00:00,104.772,22.7035,107.2036421781,9.612,2.8035,10.0125,95.16,19.9,97.2184941253,132.36,9.612,2.8035,10.0125,9.612,2.8035,10.0125,0.0,0.0,0.0,133.41,132.762,12.4335,133.3429434438,9.612,2.8035,10.0125,123.15,9.63,123.5259462623,132.36,110.392,7.0235,110.6152033685,9.612,2.8035,10.0125,100.78,4.22,100.8683141527,133.41
2022-03-01 08:30:00,106.01416,22.82413,108.4432710257,12.49416,3.64413,13.01475,93.52,19.18,95.4665533053,133.06,12.49416,3.64413,13.01475,12.49416,3.64413,13.01475,0.0,0.0,0.0,134.13,133.84416,14.22413,134.5978641746,12.49416,3.64413,13.01475,121.35,10.58,121.8103398731,133.06,111.61416,6.90413,111.8274909115,12.49416,3.64413,13.01475,99.12,3.26,99.1735952762,134.13
2022-03-01 09:00:00,106.79232,22.01526,109.0379350678,11.81232,3.44526,12.3045,94.98,18.57,96.7783307358,133.89,11.81232,3.44526,12.3045,11.81232,3.44526,12.3045,0.0,0.0,0.0,134.97,134.89232,14.84526,135.7067416875,11.81232,3.44526,12.3045,123.08,11.4,123.6068218182,133.89,112.42232,6.16526,112.5912450639,11.81232,3.44526,12.3045,100.61,2.7199999999999998,100.646761001,134.97
2022-03-01 09:30:00,107.8548,21.10765,109.9008224335,11.1348,3.24765,11.59875,96.72,17.86,98.3551625488,133.53,11.1348,3.24765,11.59875,11.1348,3.24765,11.59875,0.0,0.0,0.0,134.63,136.4348,16.06765,137.3776693192,11.1348,3.24765,11.59875,125.3,12.82,125.9541281578,133.53,113.5648,5.29765,113.6882970871,11.1348,3.24765,11.59875,102.43,2.05,102.4505119558,134.63
2022-03-01 10:00:00,105.40064,22.27227,107.7281250341,12.83064,3.74227,13.36525,92.57,18.53,94.4063864365,133.24,12.83064,3.74227,13.36525,12.83064,3.74227,13.36525,0.0,0.0,0.0,134.35,133.06064,15.46227,133.9560215547,12.83064,3.74227,13.36525,120.23,11.72,120.7998812086,133.24,110.94064,6.41227,111.1257972307,12.83064,3.74227,13.36525,98.11,2.67,98.1463244345,134.35
2022-03-01 10:30:00,105.36936,22.52148,107.749334514,13.23936,3.8614800000000002,13.791,92.13,18.66,94.0007047846,133.57,13.23936,3.8614800000000002,13.791,13.23936,3.8614800000000002,13.791,0.0,0.0,0.0,134.65,132.98936,15.02148,133.8350280554,13.23936,3.8614800000000002,13.791,119.75,11.16,120.2688991386,133.57,110.88936,6.6014800000000005,111.085686294,13.23936,3.8614800000000002,13.791,97.65,2.74,97.6884338087,134.65
2022-03-01 11:00:00,106.0512,22.30285,108.3710023003,13.8612,4.04285,14.43875,92.19,18.26,93.9809752024,133.83,13.8612,4.04285,14.43875,13.8612,4.04285,14.43875,0.0,0.0,0.0,134.93,133.6312,16.09285,134.5967214852,13.8612,4.04285,14.43875,119.77,12.05,120.3746460016,133.83,111.5712,6.45285,111.7576482509,13.8612,4.04285,14.43875,97.71,2.41,97.7397165946,134.93
2022-03-01 11:30:00,106.65768,22.31099,108.9662377884,13.47768,3.93099,14.03925,93.18,18.38,94.9754536709,133.48,13.47768,3.93099,14.03925,13.47768,3.93099,14.03925,0.0,0.0,0.0,134.56,134.48768,16.20099,135.459987261,13.47768,3.93099,14.03925,121.01,12.27,121.6304772662,133.48,112.22768,6.4709900000000005,112.4140821684,13.47768,3.93099,14.03925,98.75,2.54,98.7826609279,134.56
2022-03-01 12:00:00,107.09544,22.95742,109.5284273687,15.62544,4.5574200000000005,16.2765,91.47,18.4,93.302309189,133.56,15.62544,4.5574200000000005,16.2765,15.62544,4.5574200000000005,16.2765,0.0,0.0,0.0,134.71,134.56544,16.88742,135.6209519088,15.62544,4.5574200000000005,16.2765,118.94,12.33,119.5773912577,133.56,112.58544,7.09742,112.8089299242,15.62544,4.5574200000000005,16.2765,96.96,2.54,96.9932636836,134.71
2022-03-01 12:30:00,107.19296,23.04128,109.6413756645,14.23296,4.15128,14.826,92.96,18.89,94.8598634829,133.56,14.23296,4.15128,14.826,14.23296,4.15128,14.826,0.0,0.0,0.0,134.65,134.97296,15.70128,135.883148789,14.23296,4.15128,14.826,120.74,11.55,121.2911789868,133.56,112.73296,7.26128,112.9665723017,14.23296,4.15128,14.826,98.5,3.11,98.5490847243,134.65
2022-03-01 13:00:00,106.05736,23.90923,108.7189720765,14.15736,4.12923,14.74725,91.9,19.78,94.0045658466,133.36,14.15736,4.12923,14.74725,14.15736,4.12923,14.74725,0.0,0.0,0.0,134.48,133.63736,13.74923,134.3427903289,14.15736,4.12923,14.74725,119.48,9.62,119.8666542455,133.36,111.56736,8.10923,111.8616798934,14.15736,4.12923,14.74725,97.41,3.98,97.4912739685,134.48
2022-03-01 13:30:00,105.79552,24.85286,108.6754650427,14.85552,4.33286,15.4745,90.94,20.52,93.2263589335,133.98,14.85552,4.33286,15.4745,14.85552,4.33286,15.4745,0.0,0.0,0.0,135.08,133.14552,13.43286,133.8214154157,14.85552,4.33286,15.4745,118.29,9.1,118.6395132323,133.98,111.24552,8.97286,111.6068005842,14.85552,4.33286,15.4745,96.39,4.64,96.5016150124,135.08
2022-03-01 14:00:00,104.90336,25.04098,107.8506635058,15.60336,4.55098,16.2535,89.3,20.49,91.6205768373,133.98,15.60336,4.55098,16.2535,15.60336,4.55098,16.2535,0.0,0.0,0.0,135.08,131.89336,13.78098,132.6113638488,15.60336,4.55098,16.2535,116.29,9.23,116.6557199626,133.98,110.31336,9.12098,110.6897902729,15.60336,4.55098,16.2535,94.71,4.57,94.8201929971,135.08
2022-03-01 14:30:00,103.28488,26.26809,106.5728811136,16.48488,4.80809,17.17175,86.8,21.46,89.4134866785,134.15,16.48488,4.80809,17.17175,16.48488,4.80809,17.17175,0.0,0.0,0.0,135.24,129.68488,13.72809,130.4094649773,16.48488,4.80809,17.17175,113.2,8.92,113.5508978388,134.15,108.57488,10.29809,109.0621622042,16.48488,4.80809,17.17175,92.09,5.49,92.2534996626,135.24
2022-03-01 15:00:00,103.47928,13.82104,104.3981922066,18.44928,5.3810400000000005,19.218,85.03,8.44,85.4478466668,134.47,18.44928,5.3810400000000005,19.218,18.44928,5.3810400000000005,19.218,0.0,0.0,0.0,135.59,122.99928,29.27104,126.4342384926,18.44928,5.3810400000000005,19.218,104.55,23.89,107.244741596,134.47,108.70928,17.40104,110.0931594206,18.44928,5.3810400000000005,19.218,90.26,12.02,91.0568393917,135.59
2022-03-01 15:30:00,105.19928,6.15854,105.3793913792,18.50928,5.39854,19.2805,86.69,0.76,86.6933313468,132.56,18.50928,5.39854,19.2805,18.50928,5.39854,19.2805,0.0,0.0,0.0,133.73,121.50928,38.74854,127.5380510995,18.50928,5.39854,19.2805,103.0,33.35,108.2645948591,132.56,110.54928,20.98854,112.524051295,18.50928,5.39854,19.2805,92.04,15.59,93.3510026727,133.73
2022-03-01 16:00:00,107.92912,5.34766,108.0615214193,17.88912,5.21766,18.6345,90.04,0.13,90.0400938471,132.56,17.88912,5.21766,18.6345,17.88912,5.21766,18.6345,0.0,0.0,0.0,133.73,124.87912,37.70766,130.447929208,17.88912,5.21766,18.6345,106.99,32.49,111.8144006826,132.56,113.40912,21.35766,115.4026782178,17.88912,5.21766,18.6345,95.52,16.14,96.8739903173,133.73
2022-03-01 16:30:00,109.59304,6.14672,109.7652794977,18.50304,5.39672,19.274,91.09,0.75,91.0930875533,132.79,18.50304,5.39672,19.274,18.50304,5.39672,19.274,0.0,0.0,0.0,133.96,126.79304,39.29672,132.7430118507,18.50304,5.39672,19.274,108.29,33.9,113.4721732408,132.79,115.12304,21.03672,117.0293037115,18.50304,5.39672,19.274,96.62,15.64,97.8776481123,133.96
2022-03-01 17:00:00,111.6084,6.3362,111.7881137733,18.8784,5.5062,19.665,92.73,0.8300000000000001,92.7337144732,132.79,18.8784,5.5062,19.665,18.8784,5.5062,19.665,0.0,0.0,0.0,133.96,129.1184,39.7862,135.1092259211,18.8784,5.5062,19.665,110.24,34.28,115.4468535734,132.79,117.2184,21.1362,119.1087412787,18.8784,5.5062,19.665,98.34,15.63,99.5743566386,133.96
2022-03-01 17:30:00,113.3404,7.09845,113.5624685561,18.9204,5.51845,19.70875,94.42,1.58,94.4332187315,132.93,18.9204,5.51845,19.70875,18.9204,5.51845,19.70875,0.0,0.0,0.0,134.1,131.1604,40.86845,137.3800594466,18.9204,5.51845,19.70875,112.24,35.35,117.6751464839,132.93,119.0204,20.32845,120.7439501406,18.9204,5.51845,19.70875,100.1,14.81,101.1896541154,134.1
2022-03-01 18:00:00,115.34096,14.69778,116.2736504572,18.54096,5.40778,19.3135,96.8,9.29,97.2447638693,132.93,18.54096,5.40778,19.3135,18.54096,5.40778,19.3135,0.0,0.0,0.0,134.1,137.51096,23.06778,139.4323728345,18.54096,5.40778,19.3135,118.97,17.66,120.2735902017,132.93,121.06096,13.20778,121.7793146994,18.54096,5.40778,19.3135,102.52,7.8,102.8162944285,134.1
2022-03-01 18:30:00,116.64424,22.04582,118.7092957803,17.57424,5.12582,18.3065,99.07,16.92,100.5044839796,132.28,17.57424,5.12582,18.3065,17.57424,5.12582,18.3065,0.0,0.0,0.0,133.41,143.02424,6.63582,143.1780965604,17.57424,5.12582,18.3065,125.45,1.51,125.4590873552,132.28,122.44424,6.46582,122.6148389774,17.57424,5.12582,18.3065,104.87,1.34,104.8785607262,133.41
2022-03-01 19:00:00,116.20312,21.14591,118.1114499423,15.96312,4.65591,16.62825,100.24,16.49,101.5872910358,132.54,15.96312,4.65591,16.62825,15.96312,4.65591,16.62825,0.0,0.0,0.0,133.67,142.94312,6.49591,143.090644006,15.96312,4.65591,16.62825,126.98,1.8399999999999999,126.9933305335,132.54,122.05312,5.4859100000000005,122.1763451338,15.96312,4.65591,16.62825,106.09,0.8300000000000001,106.0932467219,133.67
2022-03-01 19:30:00,113.09608,21.57469,115.1355312663,17.05608,4.97469,17.766750000000002,96.04,16.6,97.4640528605,132.81,17.05608,4.97469,17.766750000000002,17.05608,4.97469,17.766750000000002,0.0,0.0,0.0,133.89,139.32608,8.37469,139.5775483406,17.05608,4.97469,17.766750000000002,122.27,3.4,122.3172632951,132.81,118.78608,5.84469,118.9297826575,17.05608,4.97469,17.766750000000002,101.73,0.87,101.7337200735,133.89
2022-03-01 20:00:00,109.25312,23.02466,111.6529408383,16.95312,4.94466,17.6595,92.3,18.08,94.0541142109,132.98,16.95312,4.94466,17.6595,16.95312,4.94466,17.6595,0.0,0.0,0.0,134.09,134.74312,11.07466,135.1974721711,16.95312,4.94466,17.6595,117.79,6.13,117.949400168,132.98,114.76312,7.13466,114.98468196,16.95312,4.94466,17.6595,97.81,2.19,97.8345143597,134.09
2022-03-01 20:30:00,106.44304,23.86172,109.0848405866,17.18304,5.01172,17.899,89.26,18.85,91.2286692877,133.85,17.18304,5.01172,17.899,17.18304,5.01172,17.899,0.0,0.0,0.0,134.96,131.18304,12.00172,131.7309047513,17.18304,5.01172,17.899,114.0,6.99,114.2140976412,133.85,111.82304,8.10172,112.1161457677,17.18304,5.01172,17.899,94.64,3.09,94.6904308787,134.96
2022-03-01 21:00:00,101.76128,25.34454,104.8699376135,17.98128,5.24454,18.7305,83.78,20.1,86.1574047891,133.38,17.98128,5.24454,18.7305,17.98128,5.24454,18.7305,0.0,0.0,0.0,134.49,125.25128,13.95454,126.0262366662,17.98128,5.24454,18.7305,107.27,8.71,107.6230319216,133.38,106.89128,9.58454,107.3201246135,17.98128,5.24454,18.7305,88.91,4.34,89.0158620696,134.49
2022-03-01 21:30:00,97.48848,24.04914,100.4109798152,17.20848,5.01914,17.9255,80.28,19.03,82.5046622925,133.38,17.20848,5.01914,17.9255,17.20848,5.01914,17.9255,0.0,0.0,0.0,134.49,118.71848,21.58914,120.665523077,17.20848,5.01914,17.9255,101.51,16.57,102.8535123367,133.38,102.48848,11.49914,103.1315604141,17.20848,5.01914,17.9255,85.28,6.48,85.5258370319,134.49
2022-03-01 22:00:00,94.89424,13.05207,95.787646993,15.74424,4.59207,16.40025,79.15,8.46,79.6008423322,134.28,15.74424,4.59207,16.40025,15.74424,4.59207,16.40025,0.0,0.0,0.0,135.38,109.77424,45.88207,118.9770907152,15.74424,4.59207,16.40025,94.03,41.29,102.6961781178,134.28,99.88424,12.39207,100.6500114221,15.74424,4.59207,16.40025,84.14,7.8,84.5007668604,135.38
2022-03-01 22:30:00,88.99608,13.902190000000001,90.0753747822,15.43608,4.50219,16.07925,73.56,9.4,74.1581661046,132.71,15.43608,4.50219,16.07925,15.43608,4.50219,16.07925,0.0,0.0,0.0,133.82,102.79608,46.62219,112.8745439139,15.43608,4.50219,16.07925,87.36,42.12,96.9838337044,132.71,93.70608,11.16219,94.3685536318,15.43608,4.50219,16.07925,78.27,6.66,78.5528389048,133.82
2022-03-01 23:00:00,83.65768,15.33099,85.0508475993,15.63768,4.56099,16.28925,68.02,10.77,68.8673601933,132.71,15.63768,4.56099,16.28925,15.63768,4.56099,16.28925,0.0,0.0,0.0,133.82,96.38768,47.87099,107.6207068336,15.63768,4.56099,16.28925,80.75,43.31,91.6314280146,132.71,88.13768,9.92099,88.6942877437,15.63768,4.56099,16.28925,72.5,5.36,72.6978651681,133.82
2022-03-01 23:30:00,78.65128,16.46704,80.3566254394,16.72128,4.87704,17.418,61.93,11.59,63.0051823265,133.08,16.72128,4.87704,17.418,16.72128,4.87704,17.418,0.0,0.0,0.0,134.21,90.45128,50.79704,103.7389672515,16.72128,4.87704,17.418,73.73,45.92,86.8605739101,133.08,82.88128,9.67704,83.4443028469,16.72128,4.87704,17.418,66.16,4.8,66.333894805,134.21
2022-03-02 00:00:00,75.29376,16.88318,77.1634114192,15.95376,4.65318,16.6185,59.34,12.23,60.5871974925,134.09,15.95376,4.65318,16.6185,15.95376,4.65318,16.6185,0.0,0.0,0.0,135.22,86.70376,52.45318,101.3354730104,15.95376,4.65318,16.6185,70.75,47.8,85.3838538601,134.09,79.43376,9.01318,79.9434777918,15.95376,4.65318,16.6185,63.48,4.36,63.6295528823,135.22
2022-03-02 00:30:00,75.12344,16.89767,77.0004057708,15.76344,4.59767,16.42025,59.36,12.3,60.620950174,134.7,15.76344,4.59767,16.42025,15.76344,4.59767,16.42025,0.0,0.0,0.0,136.08,86.62344,52.47767,101.2794461185,15.76344,4.59767,16.42025,70.86,47.88,85.519787184,134.7,79.26344,8.82767,79.7534994735,15.76344,4.59767,16.42025,63.5,4.23,63.6407330253,136.08
2022-03-02 01:00:00,78.85648,15.69314,80.402854931,16.05648,4.68314,16.7255,62.8,11.01,63.7578238336,134.7,16.05648,4.68314,16.7255,16.05648,4.68314,16.7255,0.0,0.0,0.0,135.77,91.18648,52.17314,105.0571781091,16.05648,4.68314,16.7255,75.13,47.49,88.8809147118,134.7,83.12648,9.94314,83.7190403089,16.05648,4.68314,16.7255,67.07,5.26,67.2759429514,135.77
2022-03-02 01:30:00,79.80592,15.69131,81.3338925453,16.01592,4.67131,16.68325,63.79,11.02,64.7348785432,133.51,16.01592,4.67131,16.68325,16.01592,4.67131,16.68325,0.0,0.0,0.0,134.6,92.28592,52.44131,106.1450989201,16.01592,4.67131,16.68325,76.27,47.77,89.9949209678,133.51,84.12592,10.05131,84.724254193,16.01592,4.67131,16.68325,68.11,5.38,68.3221523373,134.6
2022-03-02 02:00:00,78.4232,15.84635,80.0081565002,14.8332,4.32635,15.45125,63.59,11.52,64.6250609284,134.05,14.8332,4.32635,15.45125,14.8332,4.32635,15.45125,0.0,0.0,0.0,135.13,90.8032,52.50635,104.8910764582,14.8332,4.32635,15.45125,75.97,48.18,89.959731547,134.05,82.7432,9.32635,83.2671480871,14.8332,4.32635,15.45125,67.91,5.0,68.0938183685,135.13
2022-03-02 02:30:00,77.19048,16.08639,78.8488563383,14.49048,4.22639,15.09425,62.7,11.86,63.8118296243,134.39,14.49048,4.22639,15.09425,14.49048,4.22639,15.09425,0.0,0.0,0.0,135.51,89.42048,52.97639,103.9351727803,14.49048,4.22639,15.09425,74.93,48.75,89.3927704012,134.39,81.47048,8.82639,81.9472041736,14.49048,4.22639,15.09425,66.98,4.6,67.1377717831,135.51
2022-03-02 03:00:00,75.71944,16.24317,77.4420697397,14.71944,4.29317,15.33275,61.0,11.95,62.1594924368,134.39,14.71944,4.29317,15.33275,14.71944,4.29317,15.33275,0.0,0.0,0.0,135.51,87.60944,53.08317,102.4365018651,14.71944,4.29317,15.33275,72.89,48.79,87.7121211692,134.39,79.91944,8.83317,80.4061053786,14.71944,4.29317,15.33275,65.2,4.54,65.3578732824,135.51
2022-03-02 03:30:00,73.93752,16.62261,75.7830325796,14.95752,4.36261,15.58075,58.98,12.26,60.2407503273,134.48,14.95752,4.36261,15.58075,14.95752,4.36261,15.58075,0.0,0.0,0.0,135.51,85.52752,53.74261,101.0110132954,14.95752,4.36261,15.58075,70.57,49.38,86.1307686022,134.48,78.04752,8.54261,78.5136393486,14.95752,4.36261,15.58075,63.09,4.18,63.2283203952,135.51
2022-03-02 04:00:00,72.68232,16.91026,74.6235655396,15.05232,4.39026,15.6795,57.63,12.52,58.9742935524,134.26,15.05232,4.39026,15.6795,15.05232,4.39026,15.6795,0.0,0.0,0.0,135.32,84.03232,54.07026,99.9250910485,15.05232,4.39026,15.6795,68.98,49.68,85.0078984566,134.26,76.73232,8.35026,77.185333935,15.05232,4.39026,15.6795,61.68,3.96,61.806989896,135.32
2022-03-02 04:30:00,72.11896,16.73178,74.0344301893,14.98896,4.37178,15.6135,57.13,12.36,58.4517450552,134.46,14.98896,4.37178,15.6135,14.98896,4.37178,15.6135,0.0,0.0,0.0,135.53,83.37896,53.62178,99.1329726229,14.98896,4.37178,15.6135,68.39,49.25,84.2778416904,134.46,76.14896,8.32178,76.6023245825,14.98896,4.37178,15.6135,61.16,3.95,61.2874220375,135.53
2022-03-02 05:00:00,72.10312,16.86591,74.0494350678,14.76312,4.30591,15.37825,57.34,12.56,58.6994821102,133.71,14.76312,4.30591,15.37825,14.76312,4.30591,15.37825,0.0,0.0,0.0,134.77,83.38312,53.80591,99.2361862017,14.76312,4.30591,15.37825,68.62,49.5,84.6106045363,133.71,76.11312,8.03591,76.5361541081,14.76312,4.30591,15.37825,61.35,3.73,61.4632849757,134.77
2022-03-02 05:30:00,73.77264,17.23202,75.7584643842,14.61264,4.26202,15.2215,59.16,12.97,60.5650600594,133.71,14.61264,4.26202,15.2215,14.61264,4.26202,15.2215,0.0,0.0,0.0,134.85,85.09264,51.41202,99.4180727164,14.61264,4.26202,15.2215,70.48,47.15,84.7971278995,133.71,77.89264,7.67202,78.2695551096,14.61264,4.26202,15.2215,63.28,3.41,63.3718115569,134.85
2022-03-02 06:00:00,76.90856,16.14458,78.5848208285,14.51856,4.23458,15.1235,62.39,11.91,63.5166135747,134.21,14.51856,4.23458,15.1235,14.51856,4.23458,15.1235,0.0,0.0,0.0,135.28,88.83856,51.00458,102.4390400377,14.51856,4.23458,15.1235,74.32,46.77,87.8117036619,134.21,81.16856,8.75458,81.6393153049,14.51856,4.23458,15.1235,66.65,4.52,66.8030904974,135.28
2022-03-02 06:30:00,84.68224,14.17357,85.8601878519,15.37224,4.48357,16.01275,69.31,9.69,69.9840853337,133.05,15.37224,4.48357,16.01275,15.37224,4.48357,16.01275,0.0,0.0,0.0,134.15,97.53224,46.49357,108.0471651214,15.37224,4.48357,16.01275,82.16,42.01,92.2773303688,133.05,89.27224,12.14357,90.0943900971,15.37224,4.48357,16.01275,73.9,7.66,74.2959325939,134.15
2022-03-02 07:00:00,92.34328,20.32054,94.5526610257,15.77328,4.6005400000000005,16.4305,76.57,15.72,78.1670218187,133.05,15.77328,4.6005400000000005,16.4305,15.77328,4.6005400000000005,16.4305,0.0,0.0,0.0,134.15,108.26328,25.69054,111.2696797958,15.77328,4.6005400000000005,16.4305,92.49,21.09,94.8640511469,133.05,97.28328,11.50054,97.9607012421,15.77328,4.6005400000000005,16.4305,81.51,6.9,81.8015287143,134.15
2022-03-02 07:30:00,99.99552,23.15286,102.6409223763,16.29552,4.75286,16.9745,83.7,18.4,85.69859975520001,132.37,16.29552,4.75286,16.9745,16.29552,4.75286,16.9745,0.0,0.0,0.0,133.44,118.79552,10.39286,119.2492646143,16.29552,4.75286,16.9745,102.5,5.64,102.6550515075,132.37,105.24552,7.13286,105.4869526143,16.29552,4.75286,16.9745,88.95,2.38,88.981834663,133.44
2022-03-02 08:00:00,104.99872,20.62421,107.0050897844,15.88872,4.63421,16.55075,89.11,15.99,90.5332657094,132.37,15.88872,4.63421,16.55075,15.88872,4.63421,16.55075,0.0,0.0,0.0,133.44,124.71872,7.82421,124.9639043107,15.88872,4.63421,16.55075,108.83,3.19,108.8767422363,132.37,110.50872,5.26421,110.6340323,15.88872,4.63421,16.55075,94.62,0.63,94.6220973135,133.44
2022-03-02 08:30:00,108.53184,19.55762,110.2799201752,16.55184,4.82762,17.2415,91.98,14.73,93.1519903169,132.01,16.55184,4.82762,17.2415,16.55184,4.82762,17.2415,0.0,0.0,0.0,133.11,128.70184,5.6176200000000005,128.8243815194,16.55184,4.82762,17.2415,112.15,0.79,112.1527823997,132.01,114.15184,6.12762,114.316185653,16.55184,4.82762,17.2415,97.6,1.3,97.6086574029,133.11
2022-03-02 09:00:00,110.40664,17.02527,111.711619694,14.72664,4.29527,15.34025,95.68,12.73,96.5231334966,132.01,14.72664,4.29527,15.34025,14.72664,4.29527,15.34025,0.0,0.0,0.0,133.11,130.65664,6.35527,130.8111120389,14.72664,4.29527,15.34025,115.93,2.06,115.9483009794,132.01,116.02664,6.65527,116.2173558831,14.72664,4.29527,15.34025,101.3,2.36,101.3274868927,133.11
2022-03-02 09:30:00,115.03312,9.24091,115.4036962777,15.12312,4.41091,15.75325,99.91,4.83,100.0266814405,131.4,15.12312,4.41091,15.75325,15.12312,4.41091,15.75325,0.0,0.0,0.0,132.47,132.02312,18.43091,133.3034232792,15.12312,4.41091,15.75325,116.9,14.02,117.7377186801,131.4,119.48312,5.40091,119.6051244461,15.12312,4.41091,15.75325,104.36,0.99,104.364695659,132.47
2022-03-02 10:00:00,115.4604,9.0747,115.8164675176,14.6904,4.2847,15.3025,100.77,4.79,100.8837796675,134.14,14.6904,4.2847,15.3025,14.6904,4.2847,15.3025,0.0,0.0,0.0,135.24,132.7104,19.0247,134.0671081147,14.6904,4.2847,15.3025,118.02,14.74,118.9369076443,134.14,119.9604,5.2447,120.0749950916,14.6904,4.2847,15.3025,105.27,0.96,105.2743772245,135.24
2022-03-02 10:30:00,115.28016,9.00838,115.6315968922,14.36016,4.18838,14.9585,100.92,4.82,101.035037487,134.14,14.36016,4.18838,14.9585,14.36016,4.18838,14.9585,0.0,0.0,0.0,135.24,132.55016,19.48838,133.9751539318,14.36016,4.18838,14.9585,118.19,15.3,119.1761977074,134.14,119.76016,5.19838,119.8729288783,14.36016,4.18838,14.9585,105.4,1.01,105.404839073,135.24
2022-03-02 11:00:00,115.81792,9.43356,116.201474377,14.37792,4.19356,14.977,101.44,5.24,101.5752489537,133.72,14.37792,4.19356,14.977,14.37792,4.19356,14.977,0.0,0.0,0.0,134.82,133.13792,18.89356,134.4718273521,14.37792,4.19356,14.977,118.76,14.7,119.6663177339,133.72,120.31792,5.64356,120.4502039957,14.37792,4.19356,14.977,105.94,1.45,105.949922605,134.82
2022-03-02 11:30:00,114.98664,9.40402,115.3705463741,14.51664,4.23402,15.1215,100.47,5.17,100.6029313688,133.44,14.51664,4.23402,15.1215,14.51664,4.23402,15.1215,0.0,0.0,0.0,134.58,132.13664,19.05402,133.5033606643,14.51664,4.23402,15.1215,117.62,14.82,118.5499759595,133.44,119.46664,5.62402,119.5989451201,14.51664,4.23402,15.1215,104.95,1.3900000000000001,104.9592044558,134.58
2022-03-02 12:00:00,114.76928,9.08979,115.1286754634,13.91928,4.05979,14.49925,100.85,5.03,100.9753603608,133.44,13.91928,4.05979,14.49925,13.91928,4.05979,14.49925,0.0,0.0,0.0,134.58,132.00928,19.02979,133.3738464376,13.91928,4.05979,14.49925,118.09,14.97,119.0350746629,133.44,119.24928,5.29979,119.3669910593,13.91928,4.05979,14.49925,105.33,1.24,105.3372987123,134.58
2022-03-02 12:30:00,115.30424,8.89707,115.6469870622,13.46424,3.92707,14.02525,101.84,4.97,101.9612009541,133.36,13.46424,3.92707,14.02525,13.46424,3.92707,14.02525,0.0,0.0,0.0,134.51,132.67424,18.96707,134.0231461501,13.46424,3.92707,14.02525,119.21,15.04,120.1550069702,133.36,119.82424,5.10707,119.9330257084,13.46424,3.92707,14.02525,106.36,1.18,106.3665454925,134.51
2022-03-02 13:00:00,115.74704,8.87872,116.0870748085,13.60704,3.9687200000000002,14.174,102.14,4.91,102.2579468794,133.36,13.60704,3.9687200000000002,14.174,13.60704,3.9687200000000002,14.174,0.0,0.0,0.0,134.51,133.21704,19.11872,134.5819646193,13.60704,3.9687200000000002,14.174,119.61,15.15,120.5656443602,133.36,120.26704,5.08872,120.3746484173,13.60704,3.9687200000000002,14.174,106.66,1.12,106.6658802054,134.51
2022-03-02 13:30:00,115.68896,8.78678,116.0221658505,14.14896,4.12678,14.7385,101.54,4.66,101.6468750135,133.52,14.14896,4.12678,14.7385,14.14896,4.12678,14.7385,0.0,0.0,0.0,134.67,133.13896,19.73678,134.5939194565,14.14896,4.12678,14.7385,118.99,15.61,120.0095504533,133.52,120.22896,4.94678,120.3306837637,14.14896,4.12678,14.7385,106.08,0.8200000000000001,106.0831692588,134.67
2022-03-02 14:00:00,114.31384,8.63612,114.6395943128,14.76384,4.30612,15.379,99.55,4.33,99.6441237605,134.01,14.76384,4.30612,15.379,14.76384,4.30612,15.379,0.0,0.0,0.0,135.15,131.36384,19.85612,132.8560271911,14.76384,4.30612,15.379,116.6,15.55,117.6323191134,134.01,118.76384,5.1161200000000004,118.873985276,14.76384,4.30612,15.379,104.0,0.81,104.0031542791,135.15
2022-03-02 14:30:00,112.64552,7.79286,112.9147547624,15.575520000000001,4.54286,16.2245,97.07,3.25,97.1243913752,134.02,15.575520000000001,4.54286,16.2245,15.575520000000001,4.54286,16.2245,0.0,0.0,0.0,135.15,129.14552,19.52286,130.6128148332,15.575520000000001,4.54286,16.2245,113.57,14.98,114.5536786838,134.02,117.00552,5.15286,117.1189296256,15.575520000000001,4.54286,16.2245,101.43,0.61,101.4318342534,135.15
2022-03-02 15:00:00,112.40536,7.88073,112.6812799983,15.94536,4.65073,16.60975,96.46,3.23,96.514063742,134.02,15.94536,4.65073,16.60975,15.94536,4.65073,16.60975,0.0,0.0,0.0,135.15,128.80536,19.620730000000002,130.2911885373,15.94536,4.65073,16.60975,112.86,14.97,113.8484980138,134.02,116.74536,5.27073,116.864278872,15.94536,4.65073,16.60975,100.8,0.62,100.801906728,135.15
2022-03-02 15:30:00,110.72192,7.87681,111.0017464019,18.33192,5.34681,19.09575,92.39,2.5300000000000002,92.4246341621,134.32,18.33192,5.34681,19.09575,18.33192,5.34681,19.09575,0.0,0.0,0.0,135.4,126.46192,20.47681,128.1090042029,18.33192,5.34681,19.09575,108.13,15.13,109.1833952577,134.32,114.93192,6.71681,115.1280233977,18.33192,5.34681,19.09575,96.6,1.37,96.6097143149,135.4
2022-03-02 16:00:00,114.70008,8.10544,114.9861144208,15.55008,4.53544,16.198,99.15,3.5700000000000003,99.2142499846,134.32,15.55008,4.53544,16.198,15.55008,4.53544,16.198,0.0,0.0,0.0,135.4,131.50008,19.19544,132.8937017198,15.55008,4.53544,16.198,115.95,14.66,116.8730854389,134.32,119.14008,4.79544,119.2365502151,15.55008,4.53544,16.198,103.59,0.26,103.5903262858,135.4
2022-03-02 16:30:00,117.31744,7.58342,117.562281311,15.81744,4.61342,16.4765,101.5,2.9699999999999998,101.5434434122,133.78,15.81744,4.61342,16.4765,15.81744,4.61342,16.4765,0.0,0.0,0.0,134.84,134.53744,19.93342,136.0061174898,15.81744,4.61342,16.4765,118.72,15.32,119.7043892261,133.78,121.80744,5.52342,121.9326068279,15.81744,4.61342,16.4765,105.99,0.91,105.9939064286,134.84
2022-03-02 17:00:00,118.42376,6.69193,118.6126842275,15.02376,4.38193,15.649750000000001,103.4,2.31,103.4257999727,133.58,15.02376,4.38193,15.649750000000001,15.02376,4.38193,15.649750000000001,0.0,0.0,0.0,134.7,135.90376,20.44193,137.432545215,15.02376,4.38193,15.649750000000001,120.88,16.06,121.9421912219,133.58,123.00376,5.96193,123.1481611047,15.02376,4.38193,15.649750000000001,107.98,1.58,107.9915589294,134.7
2022-03-02 17:30:00,119.93528,7.21654,120.1521944795,14.52528,4.23654,15.1305,105.41,2.98,105.4521147251,133.34,14.52528,4.23654,15.1305,14.52528,4.23654,15.1305,0.0,0.0,0.0,134.44,138.16528,21.43654,139.8183458801,14.52528,4.23654,15.1305,123.64,17.2,124.8306436737,133.34,124.55528,5.12654,124.6607363537,14.52528,4.23654,15.1305,110.03,0.89,110.033599414,134.44
2022-03-02 18:00:00,123.21888,7.12009,123.4244225024,12.54888,3.6600900000000003,13.07175,110.67,3.46,110.7240737148,133.0,12.54888,3.6600900000000003,13.07175,12.54888,3.6600900000000003,13.07175,0.0,0.0,0.0,134.09,142.19888,20.39009,143.6533231202,12.54888,3.6600900000000003,13.07175,129.65,16.73,130.7249608912,133.0,128.02888,4.18009,128.0971009292,12.54888,3.6600900000000003,13.07175,115.48,0.52,115.4811707596,134.09
2022-03-02 18:30:00,123.78832,7.43701,124.01152078,13.97832,4.07701,14.56075,109.81,3.36,109.8613931279,132.92,13.97832,4.07701,14.56075,13.97832,4.07701,14.56075,0.0,0.0,0.0,134.0,142.54832,20.42701,144.0044661542,13.97832,4.07701,14.56075,128.57,16.35,129.6054296702,132.92,128.55832,4.63701,128.6419196956,13.97832,4.07701,14.56075,114.58,0.56,114.581368468,134.0
2022-03-02 19:00:00,120.88408,6.70744,121.0700233287,14.49408,4.22744,15.098,106.39,2.48,106.4189010468,133.55,14.49408,4.22744,15.098,14.49408,4.22744,15.098,0.0,0.0,0.0,134.65,139.07408,20.70744,140.6072466098,14.49408,4.22744,15.098,124.58,16.48,125.6652967211,133.55,125.57408,5.69744,125.7032632448,14.49408,4.22744,15.098,111.08,1.47,111.0897263477,134.65
2022-03-02 19:30:00,116.95752,5.64636,117.0937353824,15.34752,4.47636,15.987,101.61,1.17,101.6167358263,135.11,15.34752,4.47636,15.987,15.34752,4.47636,15.987,0.0,0.0,0.0,136.21,134.56752,23.23636,136.5589464847,15.34752,4.47636,15.987,119.22,18.76,120.6869752707,135.11,121.47752,7.31636,121.6976457825,15.34752,4.47636,15.987,106.13,2.84,106.1679918808,136.21
2022-03-02 20:00:00,113.666,4.9555,113.7739712599,15.276,4.4555,15.9125,98.39,0.5,98.3912704461,135.11,15.276,4.4555,15.9125,15.276,4.4555,15.9125,0.0,0.0,0.0,136.21,130.926,25.0555,133.3018962965,15.276,4.4555,15.9125,115.65,20.6,117.4703473222,135.11,118.076,8.0855,118.3525119558,15.276,4.4555,15.9125,102.8,3.63,102.8640700148,136.21
2022-03-02 20:30:00,110.8872,4.78335,110.9903219252,14.1372,4.12335,14.72625,96.75,0.66,96.7522511366,135.21,14.1372,4.12335,14.72625,14.1372,4.12335,14.72625,0.0,0.0,0.0,136.29,127.8272,25.60335,130.3661174963,14.1372,4.12335,14.72625,113.69,21.48,115.7013677534,135.21,115.2172,8.77335,115.5507457616,14.1372,4.12335,14.72625,101.08,4.65,101.1869008321,136.29
2022-03-02 21:00:00,107.45928,5.16979,107.5835655979,12.47928,3.63979,12.99925,94.98,1.53,94.9923223213,134.07,12.47928,3.63979,12.99925,12.47928,3.63979,12.99925,0.0,0.0,0.0,135.16,124.18928,26.40979,126.9663509547,12.47928,3.63979,12.99925,111.71,22.77,114.0070041708,134.07,111.73928,9.22979,112.1198274988,12.47928,3.63979,12.99925,99.26,5.59,99.417280691,135.16
2022-03-02 21:30:00,100.8312,13.5216,101.7337926158,12.2112,3.5616,12.72,88.62,9.96,89.1779457041,134.93,12.2112,3.5616,12.72,12.2112,3.5616,12.72,0.0,0.0,0.0,136.02,119.3712,15.5916,120.385137704,12.2112,3.5616,12.72,107.16,12.03,107.833141937,134.93,105.5212,17.5716,106.9742248207,12.2112,3.5616,12.72,93.31,14.01,94.3559017762,136.02
2022-03-02 22:00:00,94.9172,18.91085,96.7827211002,13.4772,3.93085,14.03875,81.44,14.98,82.8062437259,134.01,13.4772,3.93085,14.03875,13.4772,3.93085,14.03875,0.0,0.0,0.0,135.13,113.9872,9.42085,114.3758461327,13.4772,3.93085,14.03875,100.51,5.49,100.6598241604,134.01,99.6772,23.57085,102.4262132931,13.4772,3.93085,14.03875,86.2,19.64,88.4091036036,135.13
2022-03-02 22:30:00,88.57304,21.10172,91.051996144,14.78304,4.31172,15.399000000000001,73.79,16.79,75.6760741582,132.99,14.78304,4.31172,15.399000000000001,14.78304,4.31172,15.399000000000001,0.0,0.0,0.0,134.05,106.23304,11.24172,106.8261908719,14.78304,4.31172,15.399000000000001,91.45,6.93,91.7121987524,132.99,93.01304,25.83172,96.53343135,14.78304,4.31172,15.399000000000001,78.23,21.52,81.1359556547,134.05
2022-03-02 23:00:00,83.84512,22.69066,86.8612122817,12.82512,3.74066,13.3595,71.02,18.95,73.5047134543,133.45,12.82512,3.74066,13.3595,12.82512,3.74066,13.3595,0.0,0.0,0.0,134.57,101.70512,27.22066,105.2848316,12.82512,3.74066,13.3595,88.88,23.48,91.9291292246,133.45,88.41512,9.49066,88.9230345403,12.82512,3.74066,13.3595,75.59,5.75,75.8083808032,134.57
2022-03-02 23:30:00,80.02128,13.26204,81.1128039079,12.28128,3.58204,12.793,67.74,9.68,68.4281374874,134.29,12.28128,3.58204,12.793,12.28128,3.58204,12.793,0.0,0.0,0.0,135.36,93.14128,52.26204,106.8017736978,12.28128,3.58204,12.793,80.86,48.68,94.3826361149,134.29,84.52128,13.18204,85.5430473586,12.28128,3.58204,12.793,72.24,9.6,72.8750821612,135.36
