Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2022-03-03 00:00:00,77.5324,8.61945,78.0100504298,12.9924,3.78945,13.53375,64.54,4.83,64.7204797572,134.21,12.9924,3.78945,13.53375,12.9924,3.78945,13.53375,0.0,0.0,0.0,135.36,88.1024,62.78945,108.1875589754,12.9924,3.78945,13.53375,75.11,59.0,95.5118427212,134.21,81.8924,15.58945,83.3630381468,12.9924,3.78945,13.53375,68.9,11.8,69.9031472825,135.36
2022-03-03 00:30:00,78.2212,10.0291,78.8615177146,12.2712,3.5791,12.7825,65.95,6.45,66.2646587556,133.95,12.2712,3.5791,12.7825,12.2712,3.5791,12.7825,0.0,0.0,0.0,135.1,88.5212,59.2691,106.5308831478,12.2712,3.5791,12.7825,76.25,55.69,94.421600283,133.95,82.6212,13.3791,83.6974492219,12.2712,3.5791,12.7825,70.35,9.8,71.0293073316,135.1
2022-03-03 01:00:00,80.69424,19.84832,83.0994354734,12.47424,3.63832,12.994,68.22,16.21,70.1194159987,132.79,12.47424,3.63832,12.994,12.47424,3.63832,12.994,0.0,0.0,0.0,133.96,96.28424,37.73832,103.415838578,12.47424,3.63832,12.994,83.81,34.1,90.481634048,132.79,85.16424,10.25832,85.7798397294,12.47424,3.63832,12.994,72.69,6.62,72.9908247659,133.96
2022-03-03 01:30:00,79.992,25.2785,83.8911355642,13.332,3.8885,13.8875,66.66,21.39,70.0077688546,132.95,13.332,3.8885,13.8875,13.332,3.8885,13.8875,0.0,0.0,0.0,134.06,97.212,30.1085,101.7678471633,13.332,3.8885,13.8875,83.88,26.22,87.8825511692,132.95,84.382,9.2585,84.8884076082,13.332,3.8885,13.8875,71.05,5.37,71.2526448632,134.06
2022-03-03 02:00:00,77.99576,25.70793,82.1232990257,13.29576,3.87793,13.84975,64.7,21.83,68.2835185092,134.32,13.29576,3.87793,13.84975,13.29576,3.87793,13.84975,0.0,0.0,0.0,135.37,94.90576,31.40793,99.9678015566,13.29576,3.87793,13.84975,81.61,27.53,86.1283518941,134.32,82.33576,9.48793,82.8806261467,13.29576,3.87793,13.84975,69.04,5.61,69.2675515664,135.37
2022-03-03 02:30:00,76.85608,20.38469,79.5134744516,14.17608,4.13469,14.76675,62.68,16.25,64.7521806583,135.14,14.17608,4.13469,14.76675,14.17608,4.13469,14.76675,0.0,0.0,0.0,136.2,90.87608,43.91469,100.9304805991,14.17608,4.13469,14.76675,76.7,39.78,86.4021897871,135.14,81.10608,9.41469,81.6506742211,14.17608,4.13469,14.76675,66.93,5.28,67.1379423277,136.2
2022-03-03 03:00:00,76.04208,15.85894,77.6782074243,13.64208,3.97894,14.2105,62.4,11.88,63.5208186345,134.74,13.64208,3.97894,14.2105,13.64208,3.97894,14.2105,0.0,0.0,0.0,135.81,88.00208,52.89894,102.6774753169,13.64208,3.97894,14.2105,74.36,48.92,89.0088534922,134.74,80.30208,8.63894,80.7654340461,13.64208,3.97894,14.2105,66.66,4.66,66.822684771,135.81
2022-03-03 03:30:00,75.27504,15.70522,76.8959399595,11.43504,3.33522,11.9115,63.84,12.37,65.0273980719,134.65,11.43504,3.33522,11.9115,11.43504,3.33522,11.9115,0.0,0.0,0.0,135.68,87.48504,52.13522,101.8416093169,11.43504,3.33522,11.9115,76.05,48.8,90.3606247212,134.65,79.59504,7.49522,79.9471620225,11.43504,3.33522,11.9115,68.16,4.16,68.2868303555,135.68
2022-03-03 04:00:00,74.19088,15.614840000000001,75.8162904883,11.09088,3.23484,11.553,63.1,12.38,64.3029890441,134.79,11.09088,3.23484,11.553,11.09088,3.23484,11.553,0.0,0.0,0.0,135.83,86.33088,52.72484,101.1579438037,11.09088,3.23484,11.553,75.24,49.49,90.0573023136,134.79,78.51088,7.48484,78.8668568424,11.09088,3.23484,11.553,67.42,4.25,67.5538222457,135.83
2022-03-03 04:30:00,73.63704,15.933720000000001,75.3412044833,10.60704,3.09372,11.049,63.03,12.84,64.3245404181,134.55,10.60704,3.09372,11.049,10.60704,3.09372,11.049,0.0,0.0,0.0,135.66,85.68704,52.35372,100.4150428063,10.60704,3.09372,11.049,75.08,49.26,89.7972939459,134.55,77.90704,6.71372,78.1957858059,10.60704,3.09372,11.049,67.3,3.62,67.3972877793,135.66
2022-03-03 05:00:00,73.46696,15.13703,75.0101585711,9.96696,2.9070300000000002,10.38225,63.5,12.23,64.6670155489,134.55,9.96696,2.9070300000000002,10.38225,9.96696,2.9070300000000002,10.38225,0.0,0.0,0.0,135.66,85.68696,52.11703,100.29177399,9.96696,2.9070300000000002,10.38225,75.72,49.21,90.3058276082,134.55,77.77696,7.14703,78.1046448341,9.96696,2.9070300000000002,10.38225,67.81,4.24,67.942429306,135.66
2022-03-03 05:30:00,74.964,13.93075,76.2474071137,8.814,2.5707500000000003,9.18125,66.15,11.36,67.1183439903,133.08,8.814,2.5707500000000003,9.18125,8.814,2.5707500000000003,9.18125,0.0,0.0,0.0,134.13,87.694,51.29075,101.5922175738,8.814,2.5707500000000003,9.18125,78.88,48.72,92.7129591805,133.08,79.354,7.36075,79.6946545043,8.814,2.5707500000000003,9.18125,70.54,4.79,70.7024447951,134.13
2022-03-03 06:00:00,76.93848,14.08914,78.2178596655,8.80848,2.56914,9.1755,68.13,11.52,69.0970860457,133.08,8.80848,2.56914,9.1755,8.80848,2.56914,9.1755,0.0,0.0,0.0,134.13,89.83848,50.17914,102.9023740244,8.80848,2.56914,9.1755,81.03,47.61,93.9817695088,133.08,81.43848,7.21914,81.7578253567,8.80848,2.56914,9.1755,72.63,4.65,72.7787015548,134.13
2022-03-03 06:30:00,85.91536,11.46448,86.6768907241,9.61536,2.80448,10.016,76.3,8.66,76.7898795415,133.33,9.61536,2.80448,10.016,9.61536,2.80448,10.016,0.0,0.0,0.0,134.39,100.23536,46.73448,110.5949321407,9.61536,2.80448,10.016,90.62,43.93,100.7066497308,133.33,90.75536,10.47448,91.3578135684,9.61536,2.80448,10.016,81.14,7.67,81.501708571,134.39
2022-03-03 07:00:00,94.25096,8.66153,94.6481144179,10.29096,3.00153,10.71975,83.96,5.66,84.1505626838,133.59,10.29096,3.00153,10.71975,10.29096,3.00153,10.71975,0.0,0.0,0.0,134.71,109.75096,41.96153,117.4991200855,10.29096,3.00153,10.71975,99.46,38.96,106.8184122705,133.59,99.46096,13.73153,100.4043698265,10.29096,3.00153,10.71975,89.17,10.73,89.8132607135,134.71
2022-03-03 07:30:00,101.80528,9.92654,102.2880796195,9.72528,2.8365400000000003,10.1305,92.08,7.09,92.35255546,133.35,9.72528,2.8365400000000003,10.1305,9.72528,2.8365400000000003,10.1305,0.0,0.0,0.0,134.45,120.82528,29.41654,124.3546585885,9.72528,2.8365400000000003,10.1305,111.1,26.58,114.2353115284,133.35,107.34528,12.516539999999999,108.0725354188,9.72528,2.8365400000000003,10.1305,97.62,9.68,98.0987604407,134.45
2022-03-03 08:00:00,103.904,19.48825,105.7158129329,10.314,3.00825,10.74375,93.59,16.48,95.0298821424,132.77,10.314,3.00825,10.74375,10.314,3.00825,10.74375,0.0,0.0,0.0,133.88,129.244,5.37825,129.3558545604,10.314,3.00825,10.74375,118.93,2.37,118.953611967,132.77,109.504,3.58825,109.5627744905,10.314,3.00825,10.74375,99.19,0.58,99.191695721,133.88
2022-03-03 08:30:00,105.31664,18.34152,106.9018522608,10.01664,2.92152,10.434,95.3,15.42,96.5394551466,134.41,10.01664,2.92152,10.434,10.01664,2.92152,10.434,0.0,0.0,0.0,135.57,130.94664,3.75152,131.0003680514,10.01664,2.92152,10.434,120.93,0.8300000000000001,120.9328483085,134.41,110.99664,3.68152,111.0576772709,10.01664,2.92152,10.434,100.98,0.76,100.9828599318,135.57
2022-03-03 09:00:00,106.24432,16.51626,107.5204277179,8.76432,2.55626,9.1295,97.48,13.96,98.4745246244,134.41,8.76432,2.55626,9.1295,8.76432,2.55626,9.1295,0.0,0.0,0.0,135.57,132.42432,2.64626,132.4507577157,8.76432,2.55626,9.1295,123.66,0.09,123.6600327511,134.41,112.00432,4.63626,112.100234636,8.76432,2.55626,9.1295,103.24,2.08,103.2609509931,135.57
2022-03-03 09:30:00,110.28256,7.95908,110.5693899531,7.88256,2.29908,8.211,102.4,5.66,102.5563045356,133.56,7.88256,2.29908,8.211,7.88256,2.29908,8.211,0.0,0.0,0.0,134.72,130.92256,18.46908,132.2188474954,7.88256,2.29908,8.211,123.04,16.17,124.0979874938,133.56,116.29256,13.82908,117.1119249479,7.88256,2.29908,8.211,108.41,11.53,109.0214153274,134.72
2022-03-03 10:00:00,111.69104,3.96697,111.761465932,8.08104,2.35697,8.41775,103.61,1.6099999999999999,103.6225081727,132.71,8.08104,2.35697,8.41775,8.08104,2.35697,8.41775,0.0,0.0,0.0,133.9,129.95104,22.20697,131.8348296683,8.08104,2.35697,8.41775,121.87,19.85,123.4759871392,132.71,117.77104,17.04697,118.9983909507,8.08104,2.35697,8.41775,109.69,14.69,110.6692920371,133.9
2022-03-03 10:30:00,110.74752,4.69636,110.8470522089,8.14752,2.37636,8.487,102.6,2.32,102.6262266675,133.37,8.14752,2.37636,8.487,8.14752,2.37636,8.487,0.0,0.0,0.0,134.55,128.91752,23.24636,130.9966420035,8.14752,2.37636,8.487,120.77,20.87,122.5599844974,133.37,116.78752,16.49636,117.9468300591,8.14752,2.37636,8.487,108.64,14.12,109.5537493653,134.55
2022-03-03 11:00:00,109.31784,4.73062,109.4201485461,8.36784,2.44062,8.7165,100.95,2.29,100.9759704088,133.37,8.36784,2.44062,8.7165,8.36784,2.44062,8.7165,0.0,0.0,0.0,134.55,127.17784,23.29062,129.292907644,8.36784,2.44062,8.7165,118.81,20.85,120.6256133663,133.37,115.29784,16.66062,116.4953568493,8.36784,2.44062,8.7165,106.93,14.22,107.8713738672,134.55
2022-03-03 11:30:00,106.31008,5.21544,106.4379346098,8.83008,2.57544,9.198,97.48,2.64,97.5157423189,133.6,8.83008,2.57544,9.198,8.83008,2.57544,9.198,0.0,0.0,0.0,134.77,123.63008,23.61544,125.865347444,8.83008,2.57544,9.198,114.8,21.04,116.7121313318,133.6,112.13008,16.26544,113.3036600433,8.83008,2.57544,9.198,103.3,13.69,104.2031962082,134.77
2022-03-03 12:00:00,106.26928,4.87604,106.3810868425,8.48928,2.4760400000000002,8.843,97.78,2.4,97.8094494412,132.89,8.48928,2.4760400000000002,8.843,8.48928,2.4760400000000002,8.843,0.0,0.0,0.0,134.07,123.73928,23.20604,125.8965039523,8.48928,2.4760400000000002,8.843,115.25,20.73,117.0995106736,132.89,112.08928,16.34604,113.2748856305,8.48928,2.4760400000000002,8.843,103.6,13.87,104.5243364007,134.07
2022-03-03 12:30:00,107.67152,4.99086,107.7871277224,8.71152,2.54086,9.0745,98.96,2.45,98.9903232644,132.67,8.71152,2.54086,9.0745,8.71152,2.54086,9.0745,0.0,0.0,0.0,133.85,125.36152,23.29086,127.5067639627,8.71152,2.54086,9.0745,116.65,20.75,118.4811588397,132.67,113.53152,16.31086,114.6972108966,8.71152,2.54086,9.0745,104.82,13.77,105.7206001686,133.85
2022-03-03 13:00:00,107.934,5.36825,108.0674162922,8.634,2.51825,8.99375,99.3,2.85,99.3408903725,132.44,8.634,2.51825,8.99375,8.634,2.51825,8.99375,0.0,0.0,0.0,133.62,125.724,23.71825,127.9417037524,8.634,2.51825,8.99375,117.09,21.2,118.9937313475,132.44,113.824,15.82825,114.9192606749,8.634,2.51825,8.99375,105.19,13.31,106.0287328982,133.62
2022-03-03 13:30:00,109.51984,5.41287,109.6535203049,8.64984,2.52287,9.01025,100.87,2.89,100.9113918247,132.49,8.64984,2.52287,9.01025,8.64984,2.52287,9.01025,0.0,0.0,0.0,133.68,127.53984,23.79287,129.740168992,8.64984,2.52287,9.01025,118.89,21.27,120.7776676377,132.49,115.46984,15.83287,116.5502626426,8.64984,2.52287,9.01025,106.82,13.31,107.6460333686,133.68
2022-03-03 14:00:00,106.92264,6.62702,107.1278130956,8.01264,2.33702,8.3465,98.91,4.29,99.0029908639,132.49,8.01264,2.33702,8.3465,8.01264,2.33702,8.3465,0.0,0.0,0.0,133.68,124.57264,25.41702,127.1391660436,8.01264,2.33702,8.3465,116.56,23.08,118.8230617347,132.49,112.80264,14.32702,113.7088347185,8.01264,2.33702,8.3465,104.79,11.99,105.4737133128,133.68
2022-03-03 14:30:00,104.7284,7.7187,105.0124568623,8.9784,2.6187,9.3525,95.75,5.1,95.8857262579,132.95,8.9784,2.6187,9.3525,8.9784,2.6187,9.3525,0.0,0.0,0.0,134.09,121.8184,26.7787,124.7269872652,8.9784,2.6187,9.3525,112.84,24.16,115.3974488453,132.95,110.4484,13.8587,111.3144762744,8.9784,2.6187,9.3525,101.47,11.24,102.0906386502,134.09
2022-03-03 15:00:00,102.79136,9.69373,103.2474314061,10.40136,3.03373,10.83475,92.39,6.66,92.6297344269,133.33,10.40136,3.03373,10.83475,10.40136,3.03373,10.83475,0.0,0.0,0.0,134.5,119.24136,27.35373,122.3385813207,10.40136,3.03373,10.83475,108.84,24.32,111.5240243176,133.33,108.40136,12.86373,109.1619457474,10.40136,3.03373,10.83475,98.0,9.83,98.4917707222,134.5
2022-03-03 15:30:00,103.55392,9.51656,103.9902844577,9.55392,2.78656,9.952,94.0,6.73,94.240611734,134.11,9.55392,2.78656,9.952,9.55392,2.78656,9.952,0.0,0.0,0.0,135.26,120.38392,27.98656,123.5942382767,9.55392,2.78656,9.952,110.83,25.2,113.658826758,134.11,109.20392,12.48656,109.9154689932,9.55392,2.78656,9.952,99.65,9.7,100.1209893079,135.26
2022-03-03 16:00:00,107.22272,8.34871,107.5472577189,9.49272,2.76871,9.88825,97.73,5.58,97.8891684509,134.03,9.49272,2.76871,9.88825,9.49272,2.76871,9.88825,0.0,0.0,0.0,135.26,124.72272,27.16871,127.6475447757,9.49272,2.76871,9.88825,115.23,24.4,117.7850283355,134.03,113.04272,13.49871,113.8458243269,9.49272,2.76871,9.88825,103.55,10.73,104.1044446698,135.26
2022-03-03 16:30:00,109.18104,8.35322,109.5001177161,9.13104,2.66322,9.5115,100.05,5.69,100.2116689812,133.42,9.13104,2.66322,9.5115,9.13104,2.66322,9.5115,0.0,0.0,0.0,134.57,127.06104,27.56322,130.0163027572,9.13104,2.66322,9.5115,117.93,24.9,120.5300580768,133.42,115.10104,13.34322,115.8718728987,9.13104,2.66322,9.5115,105.97,10.68,106.5068227861,134.57
2022-03-03 17:00:00,110.59664,9.07402,110.9682595081,8.99664,2.62402,9.3715,101.6,6.45,101.8045308422,133.67,8.99664,2.62402,9.3715,8.99664,2.62402,9.3715,0.0,0.0,0.0,134.82,128.68664,27.50402,131.5930181683,8.99664,2.62402,9.3715,119.69,24.88,122.2485603187,133.67,116.61664,12.63402,117.299016135,8.99664,2.62402,9.3715,107.62,10.01,108.0845247943,134.82
2022-03-03 17:30:00,112.84016,9.74088,113.259818347,8.78016,2.56088,9.146,104.06,7.18,104.3074110502,134.2,8.78016,2.56088,9.146,8.78016,2.56088,9.146,0.0,0.0,0.0,135.31,131.15016,27.21088,133.9432583537,8.78016,2.56088,9.146,122.37,24.65,124.8280393181,134.2,118.94016,11.80088,119.5241499848,8.78016,2.56088,9.146,110.16,9.24,110.5468371325,135.31
2022-03-03 18:00:00,115.8588,9.1834,116.2221853735,8.5488,2.4934,8.905,107.31,6.69,107.5183342505,134.27,8.5488,2.4934,8.905,8.5488,2.4934,8.905,0.0,0.0,0.0,135.42,134.7088,26.1534,137.2241273574,8.5488,2.4934,8.905,126.16,23.66,128.359421937,134.27,122.1288,12.1334,122.7300419009,8.5488,2.4934,8.905,113.58,9.64,113.9883590548,135.42
2022-03-03 18:30:00,118.20696,8.58453,118.5182667261,8.58696,2.50453,8.94475,109.62,6.08,109.7884820917,133.59,8.58696,2.50453,8.94475,8.58696,2.50453,8.94475,0.0,0.0,0.0,134.78,137.38696,25.37453,139.7105706479,8.58696,2.50453,8.94475,128.8,22.87,130.8146662267,133.59,124.53696,12.68453,125.1812753864,8.58696,2.50453,8.94475,115.95,10.18,116.3960261349,134.78
2022-03-03 19:00:00,116.79528,8.83654,117.1290820823,8.52528,2.48654,8.8805,108.27,6.35,108.4560528509,133.59,8.52528,2.48654,8.8805,8.52528,2.48654,8.8805,0.0,0.0,0.0,134.78,135.58528,24.64654,137.8071844522,8.52528,2.48654,8.8805,127.06,22.16,128.9779407496,133.59,123.08528,12.33654,123.7019659175,8.52528,2.48654,8.8805,114.56,9.85,114.982677391,134.78
2022-03-03 19:30:00,113.91888,10.30384,114.3839164358,8.37888,2.44384,8.728,105.54,7.86,105.8322786299,133.33,8.37888,2.44384,8.728,8.37888,2.44384,8.728,0.0,0.0,0.0,134.43,132.19888,25.74384,134.6821783726,8.37888,2.44384,8.728,123.82,23.3,125.9931839426,133.33,120.08888,10.87384,120.5801787028,8.37888,2.44384,8.728,111.71,8.43,112.0276260571,134.43
2022-03-03 20:00:00,109.77336,12.20598,110.4498823605,8.04336,2.34598,8.3785,101.73,9.86,102.2067145544,133.95,8.04336,2.34598,8.3785,8.04336,2.34598,8.3785,0.0,0.0,0.0,135.11,128.67336,25.24598,131.1266299416,8.04336,2.34598,8.3785,120.63,22.9,122.7843919234,133.95,115.74336,9.505980000000001,116.1330660917,8.04336,2.34598,8.3785,107.7,7.16,107.9377394612,135.11
2022-03-03 20:30:00,105.174,11.59825,105.8115762999,8.154,2.37825,8.49375,97.02,9.22,97.4571126188,133.87,8.154,2.37825,8.49375,8.154,2.37825,8.49375,0.0,0.0,0.0,134.95,126.044,30.54825,129.6930434297,8.154,2.37825,8.49375,117.89,28.17,121.2089146886,133.87,110.934,9.07825,111.3048380757,8.154,2.37825,8.49375,102.78,6.7,102.9981475562,134.95
2022-03-03 21:00:00,100.21256,13.04658,101.0582526637,7.94256,2.31658,8.2735,92.27,10.73,92.8917961932,132.54,7.94256,2.31658,8.2735,7.94256,2.31658,8.2735,0.0,0.0,0.0,133.66,120.17256,32.46658,124.481014592,7.94256,2.31658,8.2735,112.23,30.15,116.2092741566,132.54,105.74256,7.53658,106.0107967777,7.94256,2.31658,8.2735,97.8,5.22,97.939207675,133.66
2022-03-03 21:30:00,95.85952,14.59486,96.9642073811,7.55952,2.20486,7.8745,88.3,12.39,89.165027337,132.73,7.55952,2.20486,7.8745,7.55952,2.20486,7.8745,0.0,0.0,0.0,133.84,114.96952,34.12486,119.9270469871,7.55952,2.20486,7.8745,107.41,31.92,112.0526416467,132.73,101.21952,5.89486,101.3910282197,7.55952,2.20486,7.8745,93.66,3.69,93.7326607965,133.84
2022-03-03 22:00:00,90.83888,16.76634,92.3732227253,7.83888,2.28634,8.1655,83.0,14.48,84.2536076379,133.51,7.83888,2.28634,8.1655,7.83888,2.28634,8.1655,0.0,0.0,0.0,134.58,108.71888,34.87634,114.175978035,7.83888,2.28634,8.1655,100.88,32.59,106.0135958262,133.51,95.96888,3.8163400000000003,96.0447311384,7.83888,2.28634,8.1655,88.13,1.53,88.143279948,134.58
2022-03-03 22:30:00,85.21744,18.12842,87.1243461488,8.25744,2.40842,8.6015,76.96,15.72,78.5490929292,133.51,8.25744,2.40842,8.6015,8.25744,2.40842,8.6015,0.0,0.0,0.0,134.63,101.90744,36.51842,108.2530430364,8.25744,2.40842,8.6015,93.65,34.11,99.668523617,133.51,90.06744,2.73842,90.1090599898,8.25744,2.40842,8.6015,81.81,0.33,81.8106655638,134.63
2022-03-03 23:00:00,80.326,19.329250000000002,82.61892145,8.706,2.53925,9.06875,71.62,16.79,73.5617325788,133.51,8.706,2.53925,9.06875,8.706,2.53925,9.06875,0.0,0.0,0.0,134.63,96.006,37.97925,103.2452200664,8.706,2.53925,9.06875,87.3,35.44,94.2193377179,133.51,84.956,3.14925,85.0143500332,8.706,2.53925,9.06875,76.25,0.61,76.252439961,134.63
2022-03-03 23:30:00,76.45728,20.04754,79.0418846249,8.35728,2.4375400000000003,8.7055,68.1,17.61,70.3400462041,134.46,8.35728,2.4375400000000003,8.7055,8.35728,2.4375400000000003,8.7055,0.0,0.0,0.0,135.6,91.39728,38.52754,99.1858565011,8.35728,2.4375400000000003,8.7055,83.04,36.09,90.5435237883,134.46,80.93728,3.81754,81.0272602613,8.35728,2.4375400000000003,8.7055,72.58,1.38,72.5931181311,135.6
2022-03-04 00:00:00,73.67424,20.17207,76.3859021526,7.82424,2.28207,8.15025,65.85,17.89,68.2369005744,134.46,7.82424,2.28207,8.15025,7.82424,2.28207,8.15025,0.0,0.0,0.0,135.6,88.38424,40.22207,97.1060698178,7.82424,2.28207,8.15025,80.56,37.94,89.0469381843,134.46,78.07424,3.87207,78.1701981427,7.82424,2.28207,8.15025,70.25,1.5899999999999999,70.2679912905,135.6
2022-03-04 00:30:00,72.60752,19.75011,75.245722839,6.61752,1.93011,6.89325,65.99,17.82,68.3537306956,134.81,6.61752,1.93011,6.89325,6.61752,1.93011,6.89325,0.0,0.0,0.0,136.01,87.44752,40.91011,96.5438027755,6.61752,1.93011,6.89325,80.83,38.98,89.7381150905,134.81,76.99752,3.43011,77.0738849466,6.61752,1.93011,6.89325,70.38,1.5,70.3959828399,136.01
2022-03-04 01:00:00,76.91112,19.88116,79.4391647904,7.58112,2.21116,7.897,69.33,17.67,71.5463332394,134.92,7.58112,2.21116,7.897,7.58112,2.21116,7.897,0.0,0.0,0.0,136.05,92.39112,40.28116,100.7903314103,7.58112,2.21116,7.897,84.81,38.07,92.9626860627,134.92,81.45112,3.64116,81.5324658979,7.58112,2.21116,7.897,73.87,1.43,73.883839911,136.05
2022-03-04 01:30:00,77.614,20.35575,80.2389528475,8.694,2.53575,9.05625,68.92,17.82,71.1865071485,134.67,8.694,2.53575,9.05625,8.694,2.53575,9.05625,0.0,0.0,0.0,135.74,93.004,40.36575,101.3860828174,8.694,2.53575,9.05625,84.31,37.83,92.408251796,134.67,82.134,4.16575,82.239573376,8.694,2.53575,9.05625,73.44,1.63,73.4580866889,135.74
2022-03-04 02:00:00,76.45616,20.16888,79.0716644722,8.63616,2.5188800000000002,8.996,67.82,17.65,70.0790617802,134.55,8.63616,2.5188800000000002,8.996,8.63616,2.5188800000000002,8.996,0.0,0.0,0.0,135.61,91.68616,40.81888,100.3620092465,8.63616,2.5188800000000002,8.996,83.05,38.3,91.4559593466,134.55,80.93616,3.90888,81.030496348,8.63616,2.5188800000000002,8.996,72.3,1.3900000000000001,72.313360453,135.61
2022-03-04 02:30:00,75.25056,20.41933,77.9717629528,9.46056,2.7593300000000003,9.85475,65.79,17.66,68.1190112964,134.68,9.46056,2.7593300000000003,9.85475,9.46056,2.7593300000000003,9.85475,0.0,0.0,0.0,135.81,90.17056,41.57933,99.2953703551,9.46056,2.7593300000000003,9.85475,80.71,38.82,89.5605744734,134.68,79.65056,4.05933,79.753933247,9.46056,2.7593300000000003,9.85475,70.19,1.3,70.2020377197,135.81
2022-03-04 03:00:00,73.60616,21.12013,76.5762801471,9.80616,2.86013,10.21475,63.8,18.26,66.3616425354,135.02,9.80616,2.86013,10.21475,9.80616,2.86013,10.21475,0.0,0.0,0.0,136.08,88.15616,42.39013,97.8183605841,9.80616,2.86013,10.21475,78.35,39.53,87.757298272,135.02,77.90616,4.80013,78.0538981343,9.80616,2.86013,10.21475,68.1,1.94,68.1276272888,136.08
2022-03-04 03:30:00,74.1884,20.34745,76.9281314999,9.2484,2.69745,9.63375,64.94,17.65,67.2958104194,135.47,9.2484,2.69745,9.63375,9.2484,2.69745,9.63375,0.0,0.0,0.0,136.55,88.9084,41.32745,98.044182459,9.2484,2.69745,9.63375,79.66,38.63,88.5324375582,135.47,78.5484,3.86745,78.6435522599,9.2484,2.69745,9.63375,69.3,1.17,69.3098759197,136.55
2022-03-04 04:00:00,72.54008,19.99919,75.2464670736,9.70008,2.82919,10.10425,62.84,17.17,65.1434916166,135.47,9.70008,2.82919,10.10425,9.70008,2.82919,10.10425,0.0,0.0,0.0,136.55,87.55008,39.38919,96.0027332781,9.70008,2.82919,10.10425,77.85,36.56,86.0073025969,135.47,76.74008,7.97919,77.1537902599,9.70008,2.82919,10.10425,67.04,5.15,67.2375200316,136.55
2022-03-04 04:30:00,71.13816,18.52363,73.5102895965,10.29816,3.00363,10.72725,60.84,15.52,62.7883428671,133.33,10.29816,3.00363,10.72725,10.29816,3.00363,10.72725,0.0,0.0,0.0,134.44,87.62816,26.30363,91.4908485924,10.29816,3.00363,10.72725,77.33,23.3,80.7639703085,133.33,74.98816,23.12363,78.4724563434,10.29816,3.00363,10.72725,64.69,20.12,67.7466641245,134.44
2022-03-04 05:00:00,71.35024,18.09507,73.6090232673,9.96024,2.9050700000000003,10.37525,61.39,15.19,63.2413488155,133.33,9.96024,2.9050700000000003,10.37525,9.96024,2.9050700000000003,10.37525,0.0,0.0,0.0,134.44,87.92024,25.57507,91.5644734991,9.96024,2.9050700000000003,10.37525,77.96,22.67,81.189226502,133.33,75.23024,22.67507,78.5732003291,9.96024,2.9050700000000003,10.37525,65.27,19.77,68.1984296007,134.44
2022-03-04 05:30:00,73.12288,17.75459,75.2474653763,9.51288,2.77459,9.90925,63.61,14.98,65.350076511,133.02,9.51288,2.77459,9.90925,9.51288,2.77459,9.90925,0.0,0.0,0.0,134.15,90.14288,25.21459,93.602961297,9.51288,2.77459,9.90925,80.63,22.44,83.694387506,133.02,77.10288,22.32459,80.26980393,9.51288,2.77459,9.90925,67.59,19.55,70.3605756088,134.15
2022-03-04 06:00:00,75.804,16.587,77.5975191936,9.384,2.737,9.775,66.42,13.85,67.848647002,133.02,9.384,2.737,9.775,9.384,2.737,9.775,0.0,0.0,0.0,134.15,93.514,24.727,96.7279314624,9.384,2.737,9.775,84.13,21.99,86.9564086195,133.02,79.904,21.077,82.6370930333,9.384,2.737,9.775,70.52,18.34,72.8658081682,134.15
2022-03-04 06:30:00,84.16448,15.37214,85.5567787019,9.74448,2.84214,10.1505,74.42,12.53,75.46745855,132.11,9.74448,2.84214,10.1505,9.74448,2.84214,10.1505,0.0,0.0,0.0,133.21,102.04448,28.95214,106.0721561441,9.74448,2.84214,10.1505,92.3,26.11,95.9219583828,132.11,88.77448,12.58214,89.661689401,9.74448,2.84214,10.1505,79.03,9.74,79.6279379364,133.21
2022-03-04 07:00:00,91.5588,15.0734,92.7912778498,9.7488,2.8434,10.155,81.81,12.23,82.7190969486,132.11,9.7488,2.8434,10.155,9.7488,2.8434,10.155,0.0,0.0,0.0,133.21,109.2988,33.5734,114.3389735348,9.7488,2.8434,10.155,99.55,30.73,104.1851016221,132.11,96.6288,6.7134,96.8617299505,9.7488,2.8434,10.155,86.88,3.87,86.9661503115,133.21
2022-03-04 07:30:00,99.77256,11.51533,100.4348871357,10.37256,3.02533,10.80475,89.4,8.49,89.8022277007,133.39,10.37256,3.02533,10.80475,10.37256,3.02533,10.80475,0.0,0.0,0.0,134.58,119.18256,30.88533,123.1193982172,10.37256,3.02533,10.80475,108.81,27.86,112.3200592058,133.39,105.18256,10.47533,105.7029018843,10.37256,3.02533,10.80475,94.81,7.45,95.1022533908,134.58
2022-03-04 08:00:00,104.3176,9.7093,104.7684693801,10.5576,3.0793,10.9975,93.76,6.63,93.9941194969,132.24,10.5576,3.0793,10.9975,10.5576,3.0793,10.9975,0.0,0.0,0.0,133.38,124.6076,27.9693,127.7080096167,10.5576,3.0793,10.9975,114.05,24.89,116.7343762565,132.24,109.9176,12.4793,110.6237393973,10.5576,3.0793,10.9975,99.36,9.4,99.8036552437,133.38
2022-03-04 08:30:00,106.84656,22.14108,109.1165194065,11.62656,3.39108,12.111,95.22,18.75,97.04849767,131.59,11.62656,3.39108,12.111,11.62656,3.39108,12.111,0.0,0.0,0.0,132.74,130.88656,8.41108,131.1565395068,11.62656,3.39108,12.111,119.26,5.02,119.3656064367,131.59,112.47656,6.36108,112.6562909393,11.62656,3.39108,12.111,100.85,2.9699999999999998,100.8937232934,132.74
2022-03-04 09:00:00,108.74776,20.90018,110.7379466536,11.65776,3.40018,12.1435,97.09,17.5,98.6545391759,133.32,11.65776,3.40018,12.1435,11.65776,3.40018,12.1435,0.0,0.0,0.0,134.42,133.17776,9.57018,133.5211747396,11.65776,3.40018,12.1435,121.52,6.17,121.6765355358,133.32,114.47776,5.12018,114.5922064446,11.65776,3.40018,12.1435,102.82,1.72,102.8343852999,134.42
2022-03-04 09:30:00,111.06808,19.15694,112.7080598052,10.85808,3.16694,11.3105,100.21,15.99,101.4777029697,133.17,10.85808,3.16694,11.3105,10.85808,3.16694,11.3105,0.0,0.0,0.0,134.27,136.07808,11.03694,136.524935089,10.85808,3.16694,11.3105,125.22,7.87,125.4670685877,133.17,116.93808,3.50694,116.9906542517,10.85808,3.16694,11.3105,106.08,0.34,106.0805448704,134.27
2022-03-04 10:00:00,110.16408,19.48369,111.8737623318,10.26408,2.99369,10.69175,99.9,16.49,101.2518152924,132.99,10.26408,2.99369,10.69175,10.26408,2.99369,10.69175,0.0,0.0,0.0,134.12,135.10408,10.28369,135.4948955225,10.26408,2.99369,10.69175,124.84,7.29,125.0526677045,132.99,115.99408,3.68369,116.0525577791,10.26408,2.99369,10.69175,105.73,0.6900000000000001,105.7322514657,134.12
2022-03-04 10:30:00,110.12912,19.50891,111.8437331341,10.17912,2.96891,10.60325,99.95,16.54,101.3092991783,133.15,10.17912,2.96891,10.60325,10.17912,2.96891,10.60325,0.0,0.0,0.0,134.29,135.10912,10.29891,135.5010769491,10.17912,2.96891,10.60325,124.93,7.33,125.1448512724,133.15,115.98912,3.66891,116.0471320583,10.17912,2.96891,10.60325,105.81,0.7000000000000001,105.8123154458,134.29
2022-03-04 11:00:00,109.92696,19.69828,111.6779242724,10.41696,3.03828,10.850999999999999,99.51,16.66,100.8949736112,133.27,10.41696,3.03828,10.850999999999999,10.41696,3.03828,10.850999999999999,0.0,0.0,0.0,134.37,134.83696,10.16828,135.2198199237,10.41696,3.03828,10.850999999999999,124.42,7.13,124.6241280812,133.27,115.76696,3.91828,115.8332506053,10.41696,3.03828,10.850999999999999,105.35,0.88,105.3536753037,134.37
2022-03-04 11:30:00,109.68776,20.28768,111.5481718972,11.47776,3.34768,11.956,98.21,16.94,99.6602613884,133.14,11.47776,3.34768,11.956,11.47776,3.34768,11.956,0.0,0.0,0.0,134.26,134.38776,10.20768,134.7748743973,11.47776,3.34768,11.956,122.91,6.86,123.1012904075,133.14,115.45776,4.48768,115.544941975,11.47776,3.34768,11.956,103.98,1.1400000000000001,103.9862490909,134.26
2022-03-04 12:00:00,109.42712,20.29416,111.2930704114,11.63712,3.39416,12.122,97.79,16.9,99.2395793018,133.21,11.63712,3.39416,12.122,11.63712,3.39416,12.122,0.0,0.0,0.0,134.37,134.13712,10.31416,134.5330771907,11.63712,3.39416,12.122,122.5,6.92,122.6952990135,133.21,115.17712,4.46416,115.2636009155,11.63712,3.39416,12.122,103.54,1.07,103.5455286335,134.37
2022-03-04 12:30:00,130.36096,21.12028,132.0607667682,11.76096,3.43028,12.251,118.6,17.69,119.9120348422,133.33,17.94096,3.73028,18.3246564661,11.76096,3.43028,12.251,6.18,0.30000000000000004,6.1872772687,134.47,147.52096,10.43028,147.8892301021,11.76096,3.43028,12.251,135.76,7.0,135.9403457403,133.33,74.99096,5.51028,75.1931331133,11.76096,3.43028,12.251,63.23,2.08,63.264202358,134.47
2022-03-04 13:00:00,89.3304,20.53595,91.6604909793,11.5404,3.36595,12.02125,77.79,17.17,79.6623687823,133.26,90.8804,6.35595,91.1023885777,11.5404,3.36595,12.02125,79.34,2.99,79.3963204437,134.42,94.8804,14.88595,96.0410423286,11.5404,3.36595,12.02125,83.34,11.52,84.1324313211,133.26,93.8704,16.63595,95.333136047,11.5404,3.36595,12.02125,82.33,13.27,83.3925764082,134.42
2022-03-04 13:30:00,89.00264,19.05077,91.0186890949,9.602640000000001,2.80077,10.00275,79.4,16.25,81.04580495,134.89,90.58264,6.90077,90.8451170728,9.602640000000001,2.80077,10.00275,80.98,4.1,81.0837246308,135.98,93.33264,17.46077,94.9518834903,9.602640000000001,2.80077,10.00275,83.73,14.66,85.0036969784,134.89,92.79264,13.81077,93.8147717908,9.602640000000001,2.80077,10.00275,83.19,11.01,83.9154109803,135.98
2022-03-04 14:00:00,88.99288,8.11834,89.3624089595,8.70288,2.53834,9.0655,80.29,5.58,80.4836660447,134.89,90.57288,17.00834,92.1560102275,8.70288,2.53834,9.0655,81.87,14.47,83.1389066563,135.98,89.06288,24.29834,92.3179609862,8.70288,2.53834,9.0655,80.36,21.76,83.2539920965,134.89,90.21288,7.95834,90.5632314654,8.70288,2.53834,9.0655,81.51,5.42,81.6900024483,135.98
2022-03-04 14:30:00,87.29808,8.91444,87.7520484787,8.27808,2.41444,8.623,79.02,6.5,79.2868866837,133.45,88.83808,16.04444,90.2752929267,8.27808,2.41444,8.623,80.56,13.63,81.7048988739,134.6,87.36808,24.70444,90.7936713576,8.27808,2.41444,8.623,79.09,22.29,82.1709936656,133.45,88.48808,8.27444,88.8741056743,8.27808,2.41444,8.623,80.21,5.86,80.4237757134,134.6
2022-03-04 15:00:00,85.744,9.587,86.2782945184,8.664,2.527,9.025,77.08,7.06,77.4026485335,133.81,87.254,15.747,88.6635693225,8.664,2.527,9.025,78.59,13.22,79.6941434486,135.0,85.784,25.377,89.4588552632,8.664,2.527,9.025,77.12,22.85,80.4339287863,133.81,86.874,8.797,87.3182631813,8.664,2.527,9.025,78.21,6.27,78.4609265813,135.0
2022-03-04 15:30:00,85.04888,10.20634,85.6590997236,8.79888,2.5663400000000003,9.1655,76.25,7.64,76.6317956204,134.31,86.53888,15.28634,87.8786091279,8.79888,2.5663400000000003,9.1655,77.74,12.72,78.7737646682,135.42,85.14888,26.67634,89.2298093747,8.79888,2.5663400000000003,9.1655,76.35,24.11,80.0663137655,134.31,86.20888,10.03634,86.79112346,8.79888,2.5663400000000003,9.1655,77.41,7.47,77.7695891721,135.42
2022-03-04 16:00:00,84.6284,11.05245,85.3470722261,10.0884,2.94245,10.50875,74.54,8.11,74.9798886369,134.64,86.0984,15.17245,87.4250405866,10.0884,2.94245,10.50875,76.01,12.23,76.9876158872,135.84,84.7284,27.50245,89.0802252049,10.0884,2.94245,10.50875,74.64,24.56,78.5768617342,134.64,85.7684,10.86245,86.4535207991,10.0884,2.94245,10.50875,75.68,7.92,76.0932901115,135.84
2022-03-04 16:30:00,84.07456,11.92633,84.9162468934,10.44456,3.04633,10.87975,73.63,8.88,74.1635442788,134.5,85.51456,14.57633,86.7479646347,10.44456,3.04633,10.87975,75.07,11.53,75.9502850554,135.64,84.21456,28.47633,88.8987822541,10.44456,3.04633,10.87975,73.77,25.43,78.0301082916,134.5,85.20456,11.75633,86.0117918652,10.44456,3.04633,10.87975,74.76,8.71,75.2656741151,135.64
2022-03-04 17:00:00,84.61024,12.50257,85.5289832131,11.70024,3.41257,12.18775,72.91,9.09,73.474459508,134.82,86.07024,14.62257,87.3035266588,11.70024,3.41257,12.18775,74.37,11.21,75.210112352,136.01,84.86024,28.97257,89.6697839033,11.70024,3.41257,12.18775,73.16,25.56,77.4964463701,134.82,85.79024,12.32257,86.6707044546,11.70024,3.41257,12.18775,74.09,8.91,74.6238313141,136.01
2022-03-04 17:30:00,87.28256,11.97033,88.0995691276,10.49256,3.06033,10.92975,76.79,8.91,77.3051887004,134.5,88.79256,14.22033,89.9240596096,10.49256,3.06033,10.92975,78.3,11.16,79.0913117858,135.64,87.44256,27.86033,91.7736306739,10.49256,3.06033,10.92975,76.95,24.8,80.8476499349,134.5,88.44256,11.45033,89.1806956491,10.49256,3.06033,10.92975,77.95,8.39,78.400220663,135.64
2022-03-04 18:00:00,89.746,10.893,90.4046567661,8.376,2.443,8.725,81.37,8.45,81.8075754438,133.74,91.306,13.903,92.3584270384,8.376,2.443,8.725,82.93,11.46,83.7180774982,134.88,89.816,26.393,93.6135903862,8.376,2.443,8.725,81.44,23.95,84.8886099545,133.74,90.856,10.133,91.419311007,8.376,2.443,8.725,82.48,7.69,82.8377118226,134.88
2022-03-04 18:30:00,93.16008,9.45919,93.6390772117,7.06008,2.05919,7.35425,86.1,7.4,86.4174172259,133.29,94.79008,14.39919,95.8775048646,7.06008,2.05919,7.35425,87.73,12.34,88.5936143297,134.39,93.13008,24.28919,96.2453975609,7.06008,2.05919,7.35425,86.07,22.23,88.8944193974,133.29,94.28008,8.21919,94.6376699262,7.06008,2.05919,7.35425,87.22,6.16,87.437257505,134.39
2022-03-04 19:00:00,93.33152,9.15461,93.779419436,7.42152,2.16461,7.7307500000000005,85.91,6.99,86.193898856,132.58,94.94152,14.89461,96.1027659694,7.42152,2.16461,7.7307500000000005,87.52,12.73,88.4409594023,133.7,93.23152,24.73461,96.4568154842,7.42152,2.16461,7.7307500000000005,85.81,22.57,88.7285805138,132.58,94.52152,8.68461,94.9196512528,7.42152,2.16461,7.7307500000000005,87.1,6.52,87.3436912433,133.7
2022-03-04 19:30:00,91.38848,10.59914,92.0010654582,7.36848,2.14914,7.6754999999999995,84.02,8.45,84.4438446543,133.58,92.97848,13.85914,94.0057099577,7.36848,2.14914,7.6754999999999995,85.61,11.71,86.407153639,134.71,91.51848,24.66914,94.7850127913,7.36848,2.14914,7.6754999999999995,84.15,22.52,87.1112673539,133.58,92.76848,9.56914,93.260706205,7.36848,2.14914,7.6754999999999995,85.4,7.42,85.7217381998,134.71
2022-03-04 20:00:00,87.02488,17.47559,88.7621878103,7.66488,2.23559,7.98425,79.36,15.24,80.8100686796,133.58,88.53488,6.85559,88.7999104215,7.66488,2.23559,7.98425,80.87,4.62,81.0018598552,134.71,90.33488,39.75559,98.6959851304,7.66488,2.23559,7.98425,82.67,37.52,90.785898134,133.58,90.98488,21.44559,93.4781349785,7.66488,2.23559,7.98425,83.32,19.21,85.5058272868,134.71
2022-03-04 20:30:00,85.02248,18.62114,87.0377444575,7.75248,2.26114,8.0755,77.27,16.36,78.98292537,133.36,86.51248,5.84114,86.7094464995,7.75248,2.26114,8.0755,78.76,3.58,78.8413216531,134.46,88.30248,40.92114,97.3235206569,7.75248,2.26114,8.0755,80.55,38.66,89.3470654247,133.36,88.92248,20.62114,91.2821935771,7.75248,2.26114,8.0755,81.17,18.36,83.2205413345,134.46
2022-03-04 21:00:00,82.11776,19.58018,84.4198433797,8.29776,2.42018,8.6435,73.82,17.16,75.788244471,133.78,83.53776,5.17018,83.6975991714,8.29776,2.42018,8.6435,75.24,2.75,75.2902390752,134.89,85.28776,41.89018,95.0199409927,8.29776,2.42018,8.6435,76.99,39.47,86.5178652071,133.78,85.90776,19.93018,88.1893151297,8.29776,2.42018,8.6435,77.61,17.51,79.5607453459,134.89
2022-03-04 21:30:00,78.90464,20.89552,81.6245365659,8.62464,2.51552,8.984,70.28,18.38,72.6436700615,133.69,80.29464,4.24552,80.4068010357,8.62464,2.51552,8.984,71.67,1.73,71.6908766859,134.78,82.01464,43.47552,92.8252229386,8.62464,2.51552,8.984,73.39,40.96,84.04649725,133.69,82.62464,19.19552,84.8251090374,8.62464,2.51552,8.984,74.0,16.68,75.8565910123,134.78
2022-03-04 22:00:00,75.34824,21.68532,78.4066985314,8.41824,2.45532,8.769,66.93,19.23,69.6377613081,134.39,76.68824,3.52532,76.7692258356,8.41824,2.45532,8.769,68.27,1.07,68.2783845737,135.45,78.48824,45.81532,90.8815017757,8.41824,2.45532,8.769,70.07,43.36,82.4008161367,134.39,79.09824,17.36532,80.9820097911,8.41824,2.45532,8.769,70.68,14.91,72.2355210406,135.45
2022-03-04 22:30:00,70.9472,22.34335,74.3823263757,7.8972,2.30335,8.22625,63.05,20.04,66.1581748539,135.07,72.2172,2.6633500000000003,72.2662951109,7.8972,2.30335,8.22625,64.32,0.36,64.3210074548,136.16,74.0072,47.31335,87.8385948206,7.8972,2.30335,8.22625,66.11,45.01,79.9776981414,135.07,74.6372,15.86335,76.3043740362,7.8972,2.30335,8.22625,66.74,13.56,68.1036063656,136.16
2022-03-04 23:00:00,65.93032,31.73176,73.1690623693,7.96032,2.3217600000000003,8.292,57.97,29.41,65.0036075922,135.31,67.21032,11.80176,68.2386155604,7.96032,2.3217600000000003,8.292,59.25,9.48,60.0036073916,136.42,71.19032,38.95176,81.1498691854,7.96032,2.3217600000000003,8.292,63.23,36.63,73.0738653692,135.31,71.82032,23.73176,75.6396377411,7.96032,2.3217600000000003,8.292,63.86,21.41,67.3534535121,136.42
2022-03-04 23:30:00,62.27328,37.69679,72.7942949568,7.94328,2.31679,8.27425,54.33,35.38,64.8343527769,132.71,63.57328,17.49679,65.9370881239,7.94328,2.31679,8.27425,55.63,15.18,57.6639341356,133.82,68.76328,33.86679,76.6508195733,7.94328,2.31679,8.27425,60.82,31.55,68.5162382213,132.71,69.43328,28.23679,74.9552978852,7.94328,2.31679,8.27425,61.49,25.92,66.7298021876,133.82
2022-03-05 00:00:00,59.61256,38.39908,70.9094257105,8.36256,2.43908,8.711,51.25,35.96,62.6073805553,132.71,60.85256,18.17908,63.5099441678,8.36256,2.43908,8.711,52.49,15.74,54.7991578402,133.82,66.00256,34.75908,74.5957878771,8.36256,2.43908,8.711,57.64,32.32,66.0829176111,132.71,66.65256,27.69908,72.1789636071,8.36256,2.43908,8.711,58.29,25.26,63.5278812806,133.82
2022-03-05 00:30:00,59.8172,39.4021,71.6283665893,9.3672,2.7321,9.7575,50.45,36.67,62.3689938992,132.83,61.0672,19.1421,63.9970539029,9.3672,2.7321,9.7575,51.7,16.41,54.2418482355,133.94,66.2072,36.1321,75.4249427063,9.3672,2.7321,9.7575,56.84,33.4,65.9268200356,132.83,66.8372,27.0921,72.1192982928,9.3672,2.7321,9.7575,57.47,24.36,62.4196323283,133.94
2022-03-05 01:00:00,63.43048,39.46139,74.7035949186,11.49048,3.35139,11.96925,51.94,36.11,63.2589574685,132.99,64.67048,19.39139,67.515161183,11.49048,3.35139,11.96925,53.18,16.04,55.5463230106,134.09,69.78048,35.38139,78.2378306663,11.49048,3.35139,11.96925,58.29,32.03,66.5104878948,132.99,70.42048,28.43139,75.9433205803,11.49048,3.35139,11.96925,58.93,25.08,64.0449162698,134.09
2022-03-05 01:30:00,63.67736,40.00673,75.202025384,13.01736,3.79673,13.55975,50.66,36.21,62.2703757817,132.33,64.91736,19.88673,67.8951077727,13.01736,3.79673,13.55975,51.9,16.09,54.3368944641,133.41,69.96736,35.89673,78.6384555422,13.01736,3.79673,13.55975,56.95,32.1,65.3736376531,132.33,70.62736,28.97673,76.3405191367,13.01736,3.79673,13.55975,57.61,25.18,62.8724462702,133.41
2022-03-05 02:00:00,62.62584,39.67212,74.1341550232,12.55584,3.66212,13.079,50.07,36.01,61.6743463686,132.53,63.85584,19.38212,66.73256235,12.55584,3.66212,13.079,51.3,15.72,53.6545282339,133.59,68.89584,36.29212,77.8701145716,12.55584,3.66212,13.079,56.34,32.63,65.1069312746,132.53,69.56584,28.83212,75.3040320209,12.55584,3.66212,13.079,57.01,25.17,62.3190901731,133.59
2022-03-05 02:30:00,62.04632,39.42726,73.5136358552,11.71632,3.41726,12.2045,50.33,36.01,61.8856122213,133.04,63.28632,19.05726,66.0933995029,11.71632,3.41726,12.2045,51.57,15.64,53.8894655754,134.1,68.31632,36.16726,77.2993549407,11.71632,3.41726,12.2045,56.6,32.75,65.3920675617,133.04,68.96632,28.66726,74.6871146199,11.71632,3.41726,12.2045,57.25,25.25,62.5709597177,134.1
2022-03-05 03:00:00,60.83792,40.41231,73.0370269758,13.20792,3.85231,13.75825,47.63,36.56,60.0437382247,133.22,62.01792,19.96231,65.1514867187,13.20792,3.85231,13.75825,48.81,16.11,51.3998852139,134.24,67.03792,37.20231,76.6687327876,13.20792,3.85231,13.75825,53.83,33.35,63.3237033029,133.22,67.68792,28.80231,73.561046589,13.20792,3.85231,13.75825,54.48,24.95,59.9213893364,134.24
2022-03-05 03:30:00,59.8328,40.69665,72.3614626515,14.1828,4.13665,14.77375,45.65,36.56,58.4855204303,133.56,60.9928,20.11665,64.2246156786,14.1828,4.13665,14.77375,46.81,15.98,49.462475676,134.6,65.9228,38.59665,76.3905553787,14.1828,4.13665,14.77375,51.74,34.46,62.1652571779,133.56,66.5828,28.45665,72.4089095696,14.1828,4.13665,14.77375,52.4,24.32,57.7686974061,134.6
2022-03-05 04:00:00,58.99592,35.46631,68.8358752517,12.53592,3.65631,13.05825,46.46,31.81,56.3063735291,133.98,60.16592,14.84631,61.9705643839,12.53592,3.65631,13.05825,47.63,11.19,48.92681269,135.01,63.43592,48.83631,80.0568617962,12.53592,3.65631,13.05825,50.9,45.18,68.0591096033,133.98,64.76592,28.22631,70.6494796135,12.53592,3.65631,13.05825,52.23,24.57,57.7205145507,135.01
2022-03-05 04:30:00,58.49792,30.03731,65.7590042227,11.64792,3.39731,12.13325,46.85,26.64,53.8944533324,133.77,59.65792,9.54731,60.4170385484,11.64792,3.39731,12.13325,48.01,6.15,48.4022995322,134.79,61.20792,59.11731,85.0956274574,11.64792,3.39731,12.13325,49.56,55.72,74.5715227148,133.77,63.20792,27.92731,69.1026467985,11.64792,3.39731,12.13325,51.56,24.53,57.0977626532,134.79
2022-03-05 05:00:00,57.99064,30.97227,65.7434090732,14.75064,4.30227,15.36525,43.24,26.67,50.8034103186,133.16,59.09064,10.48227,60.0131795522,14.75064,4.30227,15.36525,44.34,6.18,44.768605071,134.24,60.69064,60.06227,85.3863575822,14.75064,4.30227,15.36525,45.94,55.76,72.247222784,133.16,62.65064,28.82227,68.9624966222,14.75064,4.30227,15.36525,47.9,24.52,53.8111549774,134.24
2022-03-05 05:30:00,58.56088,31.12359,66.317829585,15.92088,4.64359,16.58425,42.64,26.48,50.1932266347,133.1,59.67088,10.65359,60.6144611447,15.92088,4.64359,16.58425,43.75,6.01,44.1608718211,134.13,61.21088,60.17359,85.834915762,15.92088,4.64359,16.58425,45.29,55.53,71.6572745784,133.1,63.13088,29.28359,69.5919295096,15.92088,4.64359,16.58425,47.21,24.64,53.2532975505,134.13
2022-03-05 06:00:00,59.53008,30.56544,66.9184320438,15.31008,4.46544,15.948,44.22,26.1,51.3480126198,133.1,60.65008,10.14544,61.492781339,15.31008,4.46544,15.948,45.34,5.68,45.6943979061,134.13,62.19008,59.55544,86.1072382788,15.31008,4.46544,15.948,46.88,55.09,72.3370064352,133.1,64.15008,29.35544,70.547676231,15.31008,4.46544,15.948,48.84,24.89,54.8165823451,134.13
2022-03-05 06:30:00,62.40712,30.20041,69.3304650991,15.80712,4.61041,16.46575,46.6,25.59,53.163973704,132.92,63.58712,9.980410000000001,64.3655996139,15.80712,4.61041,16.46575,47.78,5.37,48.0808205005,133.94,64.99712,57.84041,87.0065436462,15.80712,4.61041,16.46575,49.19,53.23,72.4781967215,132.92,66.97712,30.43041,73.565919122,15.80712,4.61041,16.46575,51.17,25.82,57.3152798126,133.94
2022-03-05 07:00:00,64.90672,28.21321,70.7733531752,14.85672,4.33321,15.47575,50.05,23.88,55.454998873,132.23,66.09672,8.10321,66.5915791002,14.85672,4.33321,15.47575,51.24,3.77,51.3785023137,133.29,67.65672,56.91321,88.4112279841,14.85672,4.33321,15.47575,52.8,52.58,74.5150749849,132.23,69.71672,30.42321,76.0657133948,14.85672,4.33321,15.47575,54.86,26.09,60.7479028445,133.29
2022-03-05 07:30:00,67.6136,27.93355,73.1565589716,16.5036,4.81355,17.19125,51.11,23.12,56.0960470978,131.74,68.8636,7.9235500000000005,69.3179489711,16.5036,4.81355,17.19125,52.36,3.11,52.4522802174,132.76,70.5236,56.88355,90.6052780889,16.5036,4.81355,17.19125,54.02,52.07,75.0296294806,131.74,72.5936,31.02355,78.944863136,16.5036,4.81355,17.19125,56.09,26.21,61.9116483386,132.76
2022-03-05 08:00:00,70.436,20.91425,73.4754105063,16.026,4.67425,16.69375,54.41,16.24,56.7819134936,131.39,71.376,7.42425,71.7610818206,16.026,4.67425,16.69375,55.35,2.75,55.4182731597,132.46,72.326,58.71425,93.1580024961,16.026,4.67425,16.69375,56.3,54.04,78.0385263828,131.39,74.426,28.32425,79.6334892747,16.026,4.67425,16.69375,58.4,23.65,63.007003579,132.46
2022-03-05 08:30:00,75.50064,5.22602,75.6812917797,16.10064,4.69602,16.7715,59.4,0.53,59.4023644311,132.78,75.73064,5.09602,75.9019054744,16.10064,4.69602,16.7715,59.63,0.4,59.631341591500004,133.82,75.37064,65.57602,99.9046934486,16.10064,4.69602,16.7715,59.27,60.88,84.9665069307,132.78,77.51064,22.41602,80.6869088877,16.10064,4.69602,16.7715,61.41,17.72,63.9154637001,133.82
2022-03-05 09:00:00,78.03744,5.39342,78.2235963188,17.73744,5.17342,18.4765,60.3,0.22,60.3004013254,132.78,78.27744,5.27342,78.4548696478,17.73744,5.17342,18.4765,60.54,0.1,60.54008259,133.82,77.88744,65.10342,101.5130957338,17.73744,5.17342,18.4765,60.15,59.93,84.9095247896,132.78,80.06744,23.93342,83.5679576216,17.73744,5.17342,18.4765,62.33,18.76,65.0919849137,133.82
2022-03-05 09:30:00,78.84768,5.49099,79.0386463229,18.03768,5.26099,18.78925,60.81,0.23,60.8104349598,132.92,79.09768,5.61099,79.2964450033,18.03768,5.26099,18.78925,61.06,0.35000000000000003,61.0610031035,133.94,78.73768,65.12099,102.178107197,18.03768,5.26099,18.78925,60.7,59.86,85.2508627522,132.92,80.89768,23.77099,84.3178189647,18.03768,5.26099,18.78925,62.86,18.51,65.5286174125,133.94
2022-03-05 10:00:00,80.04064,5.77477,80.2486885884,17.57064,5.12477,18.30275,62.47,0.65,62.4733815317,132.56,80.28064,5.88477,80.4960351618,17.57064,5.12477,18.30275,62.71,0.76,62.714605157,133.64,79.97064,64.40477,102.680463871,17.57064,5.12477,18.30275,62.4,59.28,86.0690327586,132.56,82.14064,23.87477,85.5399870363,17.57064,5.12477,18.30275,64.57,18.75,67.2372471179,133.64
2022-03-05 10:30:00,81.9032,6.9851,82.200521849,20.1432,5.8751,20.9825,61.76,1.11,61.7699740975,132.09,82.1532,7.1051,82.4598733703,20.1432,5.8751,20.9825,62.01,1.23,62.0221976392,133.19,81.9432,64.5151,104.2923110984,20.1432,5.8751,20.9825,61.8,58.64,85.1932485588,132.09,84.0932,25.0551,87.7463635842,20.1432,5.8751,20.9825,63.95,19.18,66.7643235568,133.19
2022-03-05 11:00:00,81.46592,7.31256,81.7934572885,21.26592,6.20256,22.152,60.2,1.11,60.2102325191,132.09,81.70592,7.42256,82.04237783,21.26592,6.20256,22.152,60.44,1.22,60.4523117838,133.19,81.54592,64.80256,104.159055541,21.26592,6.20256,22.152,60.28,58.6,84.0692476474,132.09,83.61592,25.34256,87.3720059561,21.26592,6.20256,22.152,62.35,19.14,65.2216382806,133.19
2022-03-05 11:30:00,82.14848,7.49414,82.4896048036,22.84848,6.66414,23.8005,59.3,0.8300000000000001,59.3058083159,131.98,82.38848,7.60414,82.7386522845,22.84848,6.66414,23.8005,59.54,0.9400000000000001,59.5474197594,133.03,82.25848,65.36414,105.0663044456,22.84848,6.66414,23.8005,59.41,58.7,83.5178908977,131.98,84.30848,25.46414,88.070098364,22.84848,6.66414,23.8005,61.46,18.8,64.2710790325,133.03
2022-03-05 12:00:00,81.76184,7.57387,82.1118870016,23.84184,6.95387,24.83525,57.92,0.62,57.9233182751,131.77,82.00184,7.68387,82.3610564622,23.84184,6.95387,24.83525,58.16,0.73,58.1645811469,132.86,81.87184,65.98387,105.1516489893,23.84184,6.95387,24.83525,58.03,59.03,82.7769400256,131.77,83.93184,25.60387,87.7502816221,23.84184,6.95387,24.83525,60.09,18.65,62.9176493521,132.86
2022-03-05 12:30:00,79.34424,7.27457,79.6770217181,24.08424,7.02457,25.08775,55.26,0.25,55.2605655056,131.96,79.56424,7.23457,79.8924732992,24.08424,7.02457,25.08775,55.48,0.21,55.4803974391,133.04,79.48424,67.08457,104.010018462,24.08424,7.02457,25.08775,55.4,60.06,81.7090178622,131.96,81.49424,25.00457,85.2440008098,24.08424,7.02457,25.08775,57.41,17.98,60.1596916548,133.04
2022-03-05 13:00:00,76.43496,7.71978,76.8238121512,24.20496,7.05978,25.2135,52.23,0.66,52.2341698508,132.27,76.63496,7.59978,77.0108677412,24.20496,7.05978,25.2135,52.43,0.54,52.4327807769,133.37,76.52496,67.99978,102.3720644661,24.20496,7.05978,25.2135,52.32,60.94,80.318528373,132.27,78.49496,25.00978,82.3829341615,24.20496,7.05978,25.2135,54.29,17.95,57.18047394,133.37
2022-03-05 13:30:00,77.01016,8.42588,77.4697372979,24.26016,7.07588,25.271,52.75,1.35,52.7672720538,133.01,77.23016,8.31588,77.6765825317,24.26016,7.07588,25.271,52.97,1.24,52.9845118879,134.1,77.05016,68.16588,102.8752368269,24.26016,7.07588,25.271,52.79,61.09,80.7389137901,133.01,79.02016,25.58588,83.0591532692,24.26016,7.07588,25.271,54.76,18.51,57.8037862082,134.1
2022-03-05 14:00:00,78.30192,8.67306,78.7807885556,23.70192,6.91306,24.6895,54.6,1.76,54.6283589356,133.67,78.53192,8.57306,78.9984798376,23.70192,6.91306,24.6895,54.83,1.6600000000000001,54.8551228237,134.72,78.29192,68.03306,103.7213670863,23.70192,6.91306,24.6895,54.59,61.12,81.949511896,133.67,80.28192,25.43306,84.2141746967,23.70192,6.91306,24.6895,56.58,18.52,59.5339130244,134.72
2022-03-05 14:30:00,77.97288,9.08209,78.5000278615,23.73288,6.92209,24.72175,54.24,2.16,54.2829918114,133.78,78.18288,8.99209,78.6982871965,23.73288,6.92209,24.72175,54.45,2.07,54.489332901,134.84,77.93288,68.69209,103.8852107552,23.73288,6.92209,24.72175,54.2,61.77,82.1776910116,133.78,79.94288,25.12209,83.7972760217,23.73288,6.92209,24.72175,56.21,18.2,59.0830271736,134.84
2022-03-05 15:00:00,77.9088,9.31715,78.4639433215,24.2988,7.08715,25.31125,53.61,2.23,53.656360294,134.05,78.1288,9.21715,78.6706123248,24.2988,7.08715,25.31125,53.83,2.13,53.8721245172,135.13,77.8888,68.55715000000001,103.7629412727,24.2988,7.08715,25.31125,53.59,61.47,81.5502851007,134.05,79.8788,25.08715,83.7256698066,24.2988,7.08715,25.31125,55.58,18.0,58.422054055,135.13
2022-03-05 15:30:00,78.28848,9.78914,78.8981201465,24.40848,7.11914,25.4255,53.88,2.67,53.9461147813,133.6,78.50848,9.69914,79.105339571,24.40848,7.11914,25.4255,54.1,2.58,54.1614844701,134.62,78.20848,68.21914,103.7806215353,24.40848,7.11914,25.4255,53.8,61.1,81.4103801735,133.6,80.19848,25.20914,84.0672167605,24.40848,7.11914,25.4255,55.79,18.09,58.6495711834,134.62
2022-03-05 16:00:00,78.57752,9.83636,79.1907862532,24.22752,7.06636,25.237,54.35,2.77,54.4205420774,133.45,78.78752,9.74636,79.3880648523,24.22752,7.06636,25.237,54.56,2.68,54.6257814589,134.5,78.48752,68.52636,104.1928635301,24.22752,7.06636,25.237,54.26,61.46,81.9846278274,133.45,80.49752,24.57636,84.1655998434,24.22752,7.06636,25.237,56.27,17.51,58.9314262512,134.5
