Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2022-03-05 16:30:00,79.88952,9.45736,80.4473558546,22.37952,6.52736,23.312,57.51,2.93,57.5845899525,133.29,80.11952,9.37736,80.6664265082,22.37952,6.52736,23.312,57.74,2.85,57.810294066,134.4,79.73952,66.84736,104.0526817953,22.37952,6.52736,23.312,57.36,60.32,83.2386448712,133.29,81.78952,24.27736,85.316562228,22.37952,6.52736,23.312,59.41,17.75,62.004923998,134.4
2022-03-05 17:00:00,82.06456,7.93133,82.4469405349,22.08456,6.44133,23.00475,59.98,1.49,59.998504148,132.55,82.30456,7.84133,82.6772462831,22.08456,6.44133,23.00475,60.22,1.4,60.236271465,133.66,82.12456,66.84133,105.8877082166,22.08456,6.44133,23.00475,60.04,60.4,85.164321168,132.55,84.22456,23.34133,87.3990514443,22.08456,6.44133,23.00475,62.14,16.9,64.3971241594,133.66
2022-03-05 17:30:00,84.67192,17.44681,86.4507097464,26.01192,7.58681,27.09575,58.66,9.86,59.4828983826,131.76,84.91192,17.40681,86.6777433512,26.01192,7.58681,27.09575,58.9,9.82,59.7130002596,132.85,87.51192,58.14681,105.0684903064,26.01192,7.58681,27.09575,61.5,50.56,79.6150965584,131.76,89.25192,34.17681,95.5717508758,26.01192,7.58681,27.09575,63.24,26.59,68.6026654001,132.85
2022-03-05 18:00:00,85.1612,20.9491,87.7000272306,24.2712,7.0791,25.2825,60.89,13.87,62.4497317849,132.04,85.4012,20.8991,87.9211996179,24.2712,7.0791,25.2825,61.13,13.82,62.6727157541,133.11,89.3012,52.8491,103.7676813476,24.2712,7.0791,25.2825,65.03,45.77,79.5222849269,132.04,90.8712,37.5691,98.3311357824,24.2712,7.0791,25.2825,66.6,30.49,73.2475262381,133.11
2022-03-05 18:30:00,86.58888,21.15384,89.1353974939,25.65888,7.48384,26.728,60.93,13.67,62.4446458874,132.12,86.82888,21.11384,89.3590993777,25.65888,7.48384,26.728,61.17,13.63,62.6701348331,133.11,90.66888,52.72384,104.8839792571,25.65888,7.48384,26.728,65.01,45.24,79.2020056564,132.12,92.24888,38.17384,99.8353540666,25.65888,7.48384,26.728,66.59,30.69,73.3219216879,133.11
2022-03-05 19:00:00,85.18912,21.38016,87.8310731347,25.74912,7.51016,26.822,59.44,13.87,61.036796279,131.9,85.42912,21.33016,88.0517476806,25.74912,7.51016,26.822,59.68,13.82,61.259242568,132.98,89.23912,53.630160000000004,104.1144303159,25.74912,7.51016,26.822,63.49,46.12,78.473145088,131.9,90.81912,37.95016,98.4293005238,25.74912,7.51016,26.822,65.07,30.44,71.8380017818,132.98
2022-03-05 19:30:00,82.90648,21.96189,85.7660133058,24.00648,7.00189,25.00675,58.9,14.96,60.7701538586,132.42,83.13648,21.92189,85.978157505,24.00648,7.00189,25.00675,59.13,14.92,60.9833034527,133.44,86.93648,53.98189,102.3327709131,24.00648,7.00189,25.00675,62.93,46.98,78.5321927619,132.42,88.53648,37.48189,96.1436444533,24.00648,7.00189,25.00675,64.53,30.48,71.3663176856,133.44
2022-03-05 20:00:00,81.77696,21.56203,84.571817555,23.52696,6.86203,24.50725,58.25,14.7,60.0762224179,133.24,82.00696,21.51203,84.781536452,23.52696,6.86203,24.50725,58.48,14.65,60.2870873405,134.29,85.74696,53.16203,100.8897545986,23.52696,6.86203,24.50725,62.22,46.3,77.5565496912,133.24,87.31696,37.28203,94.9431475387,23.52696,6.86203,24.50725,63.79,30.42,70.6720630801,134.29
2022-03-05 20:30:00,80.40152,21.37086,83.1932573918,21.43152,6.25086,22.3245,58.97,15.12,60.8775434787,132.56,80.65152,21.32086,83.4220998864,21.43152,6.25086,22.3245,59.22,15.07,61.1073915333,133.57,84.36152,53.09086,99.6770057348,21.43152,6.25086,22.3245,62.93,46.84,78.4485213372,132.56,85.95152,36.30086,93.302820038,21.43152,6.25086,22.3245,64.52,30.05,71.174664734,133.57
2022-03-05 21:00:00,78.04808,21.48194,80.9504573048,18.65808,5.44194,19.4355,59.39,16.04,61.5179136512,132.71,78.27808,21.43194,81.1590158926,18.65808,5.44194,19.4355,59.62,15.99,61.7270159655,133.74,81.96808,52.87194,97.5408026328,18.65808,5.44194,19.4355,63.31,47.43,79.1060111496,132.71,83.55808,34.63194,90.4506716473,18.65808,5.44194,19.4355,64.9,29.19,71.1622519318,133.74
2022-03-05 21:30:00,75.16008,23.07794,78.6233358504,18.61008,5.42794,19.3855,56.55,17.65,59.2404000662,133.48,75.37008,23.03794,78.8124078978,18.61008,5.42794,19.3855,56.76,17.61,59.4290307846,134.59,78.96008,53.65794,95.4665845134,18.61008,5.42794,19.3855,60.35,48.23,77.2544846595,133.48,80.52008000000001,34.73794,87.6938296498,18.61008,5.42794,19.3855,61.91,29.31,68.4976218565,134.59
2022-03-05 22:00:00,72.5212,25.17785,76.7674968985,22.1412,6.45785,23.06375,50.38,18.72,53.7455374892,133.48,72.7212,25.14785,76.9466522278,22.1412,6.45785,23.06375,50.58,18.69,53.9226529392,134.59,76.0612,55.79785,94.3329539984,22.1412,6.45785,23.06375,53.92,49.34,73.0876323327,133.48,77.6012,35.69785,85.4182810414,22.1412,6.45785,23.06375,55.46,29.24,62.6960062524,134.59
2022-03-05 22:30:00,69.03176,24.86343,73.3728426604,21.13176,6.16343,22.01225,47.9,18.7,51.4208129068,134.64,69.21176,24.823430000000002,73.5287045939,21.13176,6.16343,22.01225,48.08,18.66,51.5740438593,135.67,72.59176,57.02343,92.3105367164,21.13176,6.16343,22.01225,51.46,50.86,72.3524097733,134.64,74.11176,34.37343,81.6950773319,21.13176,6.16343,22.01225,52.98,28.21,60.0223666644,135.67
2022-03-05 23:00:00,66.20576,24.23668,70.5026192038,18.60576,5.42668,19.381,47.6,18.81,51.1817946149,134.64,66.40576,24.18668,70.6733362068,18.60576,5.42668,19.381,47.8,18.76,51.3495628024,135.67,69.72576,56.74668,89.8992063291,18.60576,5.42668,19.381,51.12,51.32,72.4361567175,134.64,71.22576,32.89668,78.4557228161,18.60576,5.42668,19.381,52.62,27.47,59.3587845226,135.67
2022-03-05 23:30:00,65.06168,10.08299,65.8383542607,17.22168,5.02299,17.93925,47.84,5.06,48.1068519028,134.3,65.25168,10.12299,66.032239621,17.22168,5.02299,17.93925,48.03,5.1,48.3000093168,135.32,64.67168,73.00299,97.5287790499,17.22168,5.02299,17.93925,47.45,67.98,82.9022490648,134.3,66.18168,17.77299,68.5265929487,17.22168,5.02299,17.93925,48.96,12.75,50.5929253948,135.32
2022-03-06 00:00:00,63.62464,6.64177,63.9703675452,19.75464,5.76177,20.57775,43.87,0.88,43.8788251894,133.71,63.79464,6.76177,64.1519884825,19.75464,5.76177,20.57775,44.04,1.0,44.0513518521,134.76,62.18464,79.40177,100.8542043301,19.75464,5.76177,20.57775,42.43,73.64,84.9891434243,133.71,63.61464,13.03177,64.9357332419,19.75464,5.76177,20.57775,43.86,7.27,44.458435645,134.76
2022-03-06 00:30:00,64.918,6.5615,65.2487548253,18.828,5.4915,19.6125,46.09,1.07,46.1024185917,133.81,65.108,6.6915,65.4509574892,18.828,5.4915,19.6125,46.28,1.2,46.2955548622,134.86,63.398,78.9015,101.2163677784,18.828,5.4915,19.6125,44.57,73.41,85.8808069361,133.81,64.818,12.9115,66.0914514612,18.828,5.4915,19.6125,45.99,7.42,46.584723891,134.86
2022-03-06 01:00:00,68.14592,4.99256,68.3285596804,14.06592,4.10256,14.652,54.08,0.89,54.087322914,133.73,68.38592,5.10256,68.5760174755,14.06592,4.10256,14.652,54.32,1.0,54.3292039331,134.79,66.34592,75.13256,100.233141589,14.06592,4.10256,14.652,52.28,71.03,88.195574152,133.73,67.84592,12.97256,69.075003971,14.06592,4.10256,14.652,53.78,8.87,54.5065619903,134.79
2022-03-06 01:30:00,68.50408,4.44369,68.6480542875,13.62408,3.97369,14.19175,54.88,0.47000000000000003,54.882012536,133.06,68.71408,4.55369,68.8648014799,13.62408,3.97369,14.19175,55.09,0.58,55.0930531011,134.12,66.55408,74.31369,99.7595613767,13.62408,3.97369,14.19175,52.93,70.34,88.0301113256,133.06,68.06408,13.29369,69.3501346795,13.62408,3.97369,14.19175,54.44,9.32,55.2320196987,134.12
2022-03-06 02:00:00,67.25448,5.4183900000000005,67.4723945793,17.27448,5.03839,17.99425,49.98,0.38,49.981444557,133.06,67.43448,5.54839,67.6623508641,17.27448,5.03839,17.99425,50.16,0.51,50.1625926363,134.12,65.40448,75.83839,100.1459305307,17.27448,5.03839,17.99425,48.13,70.8,85.6103784596,133.06,66.89448,14.33839,68.4138939271,17.27448,5.03839,17.99425,49.62,9.3,50.4840014262,134.12
2022-03-06 02:30:00,66.11952,4.63736,66.2819434899,14.93952,4.35736,15.562,51.18,0.28,51.1807659185,133.37,66.32952,4.77736,66.5013412797,14.93952,4.35736,15.562,51.39,0.42,51.3917162586,134.39,64.23952,76.02736,99.533287891,14.93952,4.35736,15.562,49.3,71.67,86.9889584947,133.37,65.72952,13.19736,67.0413313591,14.93952,4.35736,15.562,50.79,8.84,51.5535614677,134.39
2022-03-06 03:00:00,65.1492,4.39935,65.2975691819,13.3692,3.89935,13.92625,51.78,0.5,51.7824140032,133.72,65.3592,4.51935,65.5152619552,13.3692,3.89935,13.92625,51.99,0.62,51.9936967334,134.77,63.2192,75.94935,98.8178678887,13.3692,3.89935,13.92625,49.85,72.05,87.614068505,133.72,64.7292,12.57935,65.9401954733,13.3692,3.89935,13.92625,51.36,8.68,52.0883096289,134.77
2022-03-06 03:30:00,64.25688,3.73534,64.3653586353,11.60688,3.3853400000000002,12.0905,52.65,0.35000000000000003,52.65116333,133.88,64.44688,3.82534,64.5603095396,11.60688,3.3853400000000002,12.0905,52.84,0.44,52.8418319137,134.89,62.22688,75.61534,97.9278522069,11.60688,3.3853400000000002,12.0905,50.62,72.23,88.2017987345,133.88,63.74688,12.13534,64.8916881168,11.60688,3.3853400000000002,12.0905,52.14,8.75,52.8691034537,134.89
2022-03-06 04:00:00,63.04544,3.35992,63.1349076755,10.52544,3.06992,10.964,52.52,0.29,52.5208006413,134.09,63.25544,3.45992,63.34999397,10.52544,3.06992,10.964,52.73,0.39,52.7314422333,135.12,61.05544,75.80992,97.3391530886,10.52544,3.06992,10.964,50.53,72.74,88.5685525455,134.09,62.57544,11.72992,63.6653494014,10.52544,3.06992,10.964,52.05,8.66,52.76550104,135.12
2022-03-06 04:30:00,62.1372,3.58835,62.2407252493,11.6172,3.38835,12.10125,50.52,0.2,50.5203958813,134.74,62.3272,3.73835,62.4392114025,11.6172,3.38835,12.10125,50.71,0.35000000000000003,50.7112078342,135.8,60.2172,76.85835,97.638707184,11.6172,3.38835,12.10125,48.6,73.47,88.0897320918,134.74,61.7372,11.66835,62.8301858629,11.6172,3.38835,12.10125,50.12,8.28,50.7993385784,135.8
2022-03-06 05:00:00,61.40496,3.76728,61.5204154017,12.50496,3.6472800000000003,13.026,48.9,0.12,48.900147239,134.74,61.58496,3.92728,61.7100545001,12.50496,3.6472800000000003,13.026,49.08,0.28,49.0807986895,135.8,59.52496,77.37728,97.6240970417,12.50496,3.6472800000000003,13.026,47.02,73.73,87.4470885736,134.74,61.03496,11.90728,62.1856065276,12.50496,3.6472800000000003,13.026,48.53,8.26,49.2279239863,135.8
2022-03-06 05:30:00,61.4064,3.9777,61.5350961505,13.4664,3.9277,14.0275,47.94,0.05,47.9400260743,134.89,61.5964,4.0677,61.7305651703,13.4664,3.9277,14.0275,48.13,0.14,48.1302036148,135.94,59.5564,77.6477,97.8577033056,13.4664,3.9277,14.0275,46.09,73.72,86.9420870465,134.89,61.0364,12.0377,62.2121237883,13.4664,3.9277,14.0275,47.57,8.11,48.2563674555,135.94
2022-03-06 06:00:00,61.71416,3.89413,61.8368966958,12.97416,3.78413,13.51475,48.74,0.11,48.7401241279,134.75,61.91416,3.95413,62.0402961998,12.97416,3.78413,13.51475,48.94,0.17,48.9402952586,135.84,59.87416,77.34413,97.811193026,12.97416,3.78413,13.51475,46.9,73.56,87.2392320003,134.75,61.35416,11.93413,62.504051134,12.97416,3.78413,13.51475,48.38,8.15,49.0616642604,135.84
2022-03-06 06:30:00,63.26744,4.30342,63.413629354,13.41744,3.9134200000000003,13.9765,49.85,0.39,49.8515255534,134.69,63.45744,4.42342,63.6114245702,13.41744,3.9134200000000003,13.9765,50.04,0.51,50.0425988534,135.76,61.41744,76.79342,98.33275797740001,13.41744,3.9134200000000003,13.9765,48.0,72.88,87.2668001018,134.69,62.89744,12.21342,64.0722684681,13.41744,3.9134200000000003,13.9765,49.48,8.3,50.171310527,135.76
2022-03-06 07:00:00,64.26688,4.76409,64.4432185607,12.83688,3.74409,13.37175,51.43,1.02,51.4401137246,134.27,64.46688,4.8840900000000005,64.6516276057,12.83688,3.74409,13.37175,51.63,1.1400000000000001,51.6425841724,135.34,62.43688,76.36409,98.6399423442,12.83688,3.74409,13.37175,49.6,72.62,87.9421650859,134.27,63.93688,12.15409,65.0818448407,12.83688,3.74409,13.37175,51.1,8.41,51.787431873,135.34
2022-03-06 07:30:00,66.65856,5.24083,66.8642648981,12.68856,3.70083,13.21725,53.97,1.54,53.9919669951,134.02,66.86856,5.36083,67.0831037949,12.68856,3.70083,13.21725,54.18,1.6600000000000001,54.2054240828,135.07,64.80856,75.16083,99.2436386655,12.68856,3.70083,13.21725,52.12,71.46,88.4478716533,134.02,66.30856,12.54083,67.4840540155,12.68856,3.70083,13.21725,53.62,8.84,54.3438128953,135.07
2022-03-06 08:00:00,68.85352,4.78311,69.0194563704,12.11352,3.53311,12.61825,56.74,1.25,56.7537672758,133.42,69.08352,4.90311,69.2572972564,12.11352,3.53311,12.61825,56.97,1.37,56.9864703241,134.44,66.82352,73.25311,99.1534212716,12.11352,3.53311,12.61825,54.71,69.72,88.6231487818,133.42,68.33352,13.64311,69.6821670592,12.11352,3.53311,12.61825,56.22,10.11,57.1218040681,134.44
2022-03-06 08:30:00,71.81256,5.40408,72.0156084082,12.32256,3.59408,12.836,59.49,1.81,59.5175285105,133.17,72.04256,5.51408,72.2532734871,12.32256,3.59408,12.836,59.72,1.92,59.7508560608,134.24,69.80256,72.49408,100.6369167731,12.32256,3.59408,12.836,57.48,68.9,89.728258648,133.17,71.35256,14.20408,72.7526199336,12.32256,3.59408,12.836,59.03,10.61,59.9759368414,134.24
2022-03-06 09:00:00,73.86568,10.70124,74.6368221416,12.17568,3.55124,12.683,61.69,7.15,62.102967723,132.96,74.10568,10.73124,74.8786439527,12.17568,3.55124,12.683,61.93,7.18,62.3448257677,134.04,73.73568,63.81124,97.5132034927,12.17568,3.55124,12.683,61.56,60.26,86.144652765,132.96,75.52568,22.37124,78.7692879148,12.17568,3.55124,12.683,63.35,18.82,66.0864199363,134.04
2022-03-06 09:30:00,75.39528,13.98154,76.6807127448,12.48528,3.64154,13.0055,62.91,10.34,63.7540877121,133.18,75.64528,13.91154,76.9138435618,12.48528,3.64154,13.0055,63.16,10.27,63.989518673,134.27,76.75528,57.01154,95.6121786231,12.48528,3.64154,13.0055,64.27,53.37,83.5403483354,133.18,78.68528,28.25154,83.6033659672,12.48528,3.64154,13.0055,66.2,24.61,70.6264263573,134.27
2022-03-06 10:00:00,76.16912,14.03641,77.4516342453,12.87912,3.75641,13.41575,63.29,10.28,64.1194393301,133.18,76.41912,13.97641,77.6866908683,12.87912,3.75641,13.41575,63.54,10.22,64.3566624368,134.27,77.56912,56.85641,96.1749433879,12.87912,3.75641,13.41575,64.69,53.1,83.692329995,133.18,79.47912,28.24641,84.3492157276,12.87912,3.75641,13.41575,66.6,24.49,70.9599894307,134.27
2022-03-06 10:30:00,76.93928,13.73604,78.1558161738,13.28928,3.87604,13.843,63.65,9.86,64.4091771411,132.96,77.16928,13.67604,78.3717541325,13.28928,3.87604,13.843,63.88,9.8,64.6273502474,134.07,78.35928,56.69604,96.7192727113,13.28928,3.87604,13.843,65.07,52.82,83.8096492058,132.96,80.25928,28.43604,85.147873708,13.28928,3.87604,13.843,66.97,24.56,71.3314411743,134.07
2022-03-06 11:00:00,77.13152,14.22961,78.4331127666,14.98152,4.36961,15.60575,62.15,9.86,62.9272762798,132.71,77.37152,14.15961,78.6565106171,14.98152,4.36961,15.60575,62.39,9.79,63.1534337942,133.78,78.57152,56.79961,96.9519440303,14.98152,4.36961,15.60575,63.59,52.43,82.4171887412,132.71,80.44152,29.08961,85.539719136,14.98152,4.36961,15.60575,65.46,24.72,69.9720658549,133.78
2022-03-06 11:30:00,77.96384,15.21362,79.4343413207,18.66384,5.44362,19.4415,59.3,9.77,60.0994417611,132.56,78.19384,15.15362,79.6486585766,18.66384,5.44362,19.4415,59.53,9.71,60.3167058119,133.61,79.52384,58.12362,98.5007427903,18.66384,5.44362,19.4415,60.86,52.68,80.4929934839,132.56,81.36384,30.02362,86.7265369852,18.66384,5.44362,19.4415,62.7,24.58,67.3458714399,133.61
2022-03-06 12:00:00,78.96752,15.02886,80.3849230133,18.88752,5.50886,19.6745,60.08,9.52,60.8295717558,132.56,79.20752,14.95886,80.6076839827,18.88752,5.50886,19.6745,60.32,9.45,61.0557523907,133.61,80.57752,57.11886,98.7689267789,18.88752,5.50886,19.6745,61.69,51.61,80.4316368104,132.56,82.43752,30.69886,87.9679754743,18.88752,5.50886,19.6745,63.55,25.19,68.3603583958,133.61
2022-03-06 12:30:00,80.32552,12.70286,81.3237469344,15.33552,4.47286,15.9745,64.99,8.23,65.5090299119,132.15,80.58552,12.63286,81.5696952639,15.33552,4.47286,15.9745,65.25,8.16,65.7582549951,133.23,82.08552,56.59286,99.7034823697,15.33552,4.47286,15.9745,66.75,52.12,84.6879973786,132.15,83.94552,28.70286,88.716991046,15.33552,4.47286,15.9745,68.61,24.23,72.7627995613,133.23
2022-03-06 13:00:00,79.77856,12.83583,80.8045615511,15.928560000000001,4.64583,16.59225,63.85,8.19,64.3731201667,131.59,80.02856,12.76583,81.0403407647,15.928560000000001,4.64583,16.59225,64.1,8.12,64.6122619941,132.64,81.51856,56.81583,99.3645518435,15.928560000000001,4.64583,16.59225,65.59,52.17,83.8078576268,131.59,83.41856,28.62583,88.1935048383,15.928560000000001,4.64583,16.59225,67.49,23.98,71.6236029532,132.64
2022-03-06 13:30:00,80.09496,14.30853,81.3629931121,19.43496,5.6685300000000005,20.24475,60.66,8.64,61.2722220913,131.46,80.31496,14.23853,81.567325176,19.43496,5.6685300000000005,20.24475,60.88,8.57,61.4802350353,132.57,81.79496,58.64853,100.6482267731,19.43496,5.6685300000000005,20.24475,62.36,52.98,81.8269515502,131.46,83.64496,29.44853,88.6774788352,19.43496,5.6685300000000005,20.24475,64.21,23.78,68.4719833216,132.57
2022-03-06 14:00:00,79.80576,13.74168,80.9802018916,17.52576,5.11168,18.256,62.28,8.63,62.8750769383,131.97,80.04576,13.66168,81.2032338913,17.52576,5.11168,18.256,62.52,8.55,63.1019246933,133.09,81.50576,58.30168,100.2111510961,17.52576,5.11168,18.256,63.98,53.19,83.2022625894,131.97,83.38576,29.08168,88.3115455781,17.52576,5.11168,18.256,65.86,23.97,70.0863788478,133.09
2022-03-06 14:30:00,76.18984,14.42662,77.5436592111,17.91984,5.22662,18.6665,58.27,9.2,58.991803668,132.36,76.41984,14.34662,77.7548548391,17.91984,5.22662,18.6665,58.5,9.12,59.2066246293,133.42,77.80984,59.78662,98.1265057558,17.91984,5.22662,18.6665,59.89,54.56,81.0160829712,132.36,79.63984,28.49662,84.5846408437,17.91984,5.22662,18.6665,61.72,23.27,65.9609831643,133.42
2022-03-06 15:00:00,75.956,14.883,77.4003722536,17.976,5.243,18.725,57.98,9.64,58.7759304478,132.9,76.186,14.823,77.6146115432,17.976,5.243,18.725,58.21,9.58,58.993054676,134.01,77.566,59.913,98.010468446,17.976,5.243,18.725,59.59,54.67,80.8688877134,132.9,79.386,28.893,84.4804264016,17.976,5.243,18.725,61.41,23.65,65.806615169,134.01
2022-03-06 15:30:00,78.02296,14.09628,79.2861109968,16.75296,4.88628,17.451,61.27,9.21,61.9583489128,133.37,78.28296,14.01628,79.5278437492,16.75296,4.88628,17.451,61.53,9.13,62.2036799554,134.48,79.77296,58.98628,99.2124305488,16.75296,4.88628,17.451,63.02,54.1,83.0561882102,133.37,81.56296,28.85628,86.5170580834,16.75296,4.88628,17.451,64.81,23.97,69.1006295196,134.48
2022-03-06 16:00:00,78.77696,13.33828,79.8981798303,14.49696,4.22828,15.101,64.28,9.11,64.9223420711,133.12,79.03696,13.26828,80.1429242054,14.49696,4.22828,15.101,64.54,9.04,65.1700329906,134.21,80.46696,58.03828,99.213777254,14.49696,4.22828,15.101,65.97,53.81,85.132584831,133.12,82.33696,28.20828,87.0349472488,14.49696,4.22828,15.101,67.84,23.98,71.9534988725,134.21
2022-03-06 16:30:00,80.96296,12.62253,81.9410102181,14.44296,4.21253,15.04475,66.52,8.41,67.0495227425,132.26,81.21296,12.54253,82.1757867669,14.44296,4.21253,15.04475,66.77,8.33,67.2876050993,134.05,82.71296,57.27253,100.6060457655,14.44296,4.21253,15.04475,68.27,53.06,86.4647702825,132.26,84.60296,28.27253,89.2019999404,14.44296,4.21253,15.04475,70.16,24.06,74.1708109704,134.05
2022-03-06 17:00:00,83.1024,12.8432,84.0889806812,15.5424,4.5332,16.19,67.56,8.31,68.069153807,132.26,83.3724,12.7832,84.3467087917,15.5424,4.5332,16.19,67.83,8.25,68.3298719449,133.36,84.8924,56.7732,102.1269593007,15.5424,4.5332,16.19,69.35,52.24,86.8241907535,132.26,86.8024,28.3932,91.3281470961,15.5424,4.5332,16.19,71.26,23.86,75.1484344481,133.36
2022-03-06 17:30:00,85.59952,12.29611,86.4781599328,14.48952,4.22611,15.09325,71.11,8.07,71.5664516376,131.45,85.88952,12.22611,86.7553307386,14.48952,4.22611,15.09325,71.4,8.0,71.8467814171,132.56,87.40952,55.34611,103.4582818278,14.48952,4.22611,15.09325,72.92,51.12,89.0538084531,131.45,89.36952,29.07611,93.980483494,14.48952,4.22611,15.09325,74.88,24.85,78.8957343587,132.56
2022-03-06 18:00:00,87.20064,11.94477,88.0149370662,14.21064,4.14477,14.80275,72.99,7.8,73.4055862997,131.45,87.49064,11.87477,88.2928210568,14.21064,4.14477,14.80275,73.28,7.73,73.6865747609,132.49,89.01064,54.74477,104.4982481937,14.21064,4.14477,14.80275,74.8,50.6,90.3072533078,131.45,91.04064,29.26477,95.6285778142,14.21064,4.14477,14.80275,76.83,25.12,80.8323159386,132.49
2022-03-06 18:30:00,89.78736,13.88673,90.85489137,13.49736,3.93673,14.05975,76.29,9.95,76.9361202557,131.27,90.09736,13.81673,91.1506242813,13.49736,3.93673,14.05975,76.6,9.88,77.2345414954,132.33,92.27736,43.99673,102.2292688972,13.49736,3.93673,14.05975,78.78,40.06,88.3803824386,131.27,94.29736,25.77673,97.7570044164,13.49736,3.93673,14.05975,80.8,21.84,83.6996152918,132.33
2022-03-06 19:00:00,91.45664,12.84402,92.354132825,13.31664,3.88402,13.8715,78.14,8.96,78.6520260387,131.51,91.77664,12.77402,92.6613578394,13.31664,3.88402,13.8715,78.46,8.89,78.962039614,132.55,93.20664,20.42402,95.4181237137,13.31664,3.88402,13.8715,79.89,16.54,81.5842123208,131.51,95.24664,4.60402,95.3578493437,13.31664,3.88402,13.8715,81.93,0.72,81.9331636152,132.55
2022-03-06 19:30:00,89.57304,10.589220000000001,90.1967908246,12.68304,3.69922,13.211500000000001,76.89,6.89,77.1980841731,132.23,89.00304,16.85922,90.5857297164,12.68304,3.69922,13.211500000000001,76.32,13.16,77.4462910668,133.28,91.55304,30.94922,96.6427097708,12.68304,3.69922,13.211500000000001,78.87,27.25,83.4448284797,132.23,91.53304,7.28922,91.8228192763,12.68304,3.69922,13.211500000000001,78.85,3.59,78.931683119,133.28
2022-03-06 20:00:00,86.73048,9.14139,87.2109005352,12.69048,3.70139,13.21925,74.04,5.44,74.2395797402,132.65,85.92048,17.65139,87.7148815901,12.69048,3.70139,13.21925,73.23,13.95,74.5468671374,133.71,88.39048,38.58139,96.4437691557,12.69048,3.70139,13.21925,75.7,34.88,83.3492915387,132.65,87.90048,4.80139,88.0315155508,12.69048,3.70139,13.21925,75.21,1.1,75.2180437129,133.71
2022-03-06 20:30:00,85.1272,7.59085,85.4649705058,11.7972,3.44085,12.28875,73.33,4.15,73.4473375964,132.44,84.3372,18.71085,86.3878418041,11.7972,3.44085,12.28875,72.54,15.27,74.1297814647,133.53,86.7072,38.60085,94.9113489134,11.7972,3.44085,12.28875,74.91,35.16,82.7510344346,132.44,86.2172,4.26085,86.3224212969,11.7972,3.44085,12.28875,74.42,0.8200000000000001,74.4245174657,133.53
2022-03-06 21:00:00,82.02144,6.71917,82.2961959337,11.55144,3.36917,12.03275,70.47,3.35,70.5495811469,132.6,81.23144,19.53917,83.5483453383,11.55144,3.36917,12.03275,69.68,16.17,71.5316104949,133.73,83.49144,39.60917,92.41053458,11.55144,3.36917,12.03275,71.94,36.24,80.5524748223,132.6,83.03144,3.63917,83.111152,11.55144,3.36917,12.03275,71.48,0.27,71.480509931,133.73
2022-03-06 21:30:00,78.53392,5.58281,78.7321050021,10.84392,3.16281,11.29575,67.69,2.42,67.7332451607,132.91,77.76392,20.41281,80.3984456682,10.84392,3.16281,11.29575,66.92,17.25,69.1075169573,134.0,79.98392,40.55281,89.6769639175,10.84392,3.16281,11.29575,69.14,37.39,78.6024916908,132.91,79.52392,4.01281,79.6250996625,10.84392,3.16281,11.29575,68.68,0.85,68.6852596996,134.0
2022-03-06 22:00:00,75.19896,3.8917800000000002,75.2995985159,10.42896,3.04178,10.8635,64.77,0.85,64.7755771877,133.51,74.43896,22.19178,77.6764691876,10.42896,3.04178,10.8635,64.01,19.15,66.8131918112,134.62,76.45896,41.28178,86.8916447321,10.42896,3.04178,10.8635,66.03,38.24,76.303725335,133.51,76.02896,4.20178,76.1449782576,10.42896,3.04178,10.8635,65.6,1.16,65.610255296,134.62
2022-03-06 22:30:00,70.63368,3.56399,70.7235376311,9.61368,2.80399,10.01425,61.02,0.76,61.0247326909,134.34,69.88368,21.97399,73.2569789635,9.61368,2.80399,10.01425,60.27,19.17,63.2452512051,135.44,71.93368,42.57399,83.5882703665,9.61368,2.80399,10.01425,62.32,39.77,73.9285824293,134.34,71.55368,5.51399,71.7658219995,9.61368,2.80399,10.01425,61.94,2.71,61.9992556407,135.44
2022-03-06 23:00:00,67.01456,3.3988300000000002,67.1006952077,9.90456,2.88883,10.31725,57.11,0.51,57.112277139,134.34,66.30456,22.46883,70.008163798,9.90456,2.88883,10.31725,56.4,19.58,59.7020636159,135.44,68.25456,43.51883,80.9479680126,9.90456,2.88883,10.31725,58.35,40.63,71.1021757754,134.34,67.94456,6.34883,68.2405368968,9.90456,2.88883,10.31725,58.04,3.46,58.1430408562,135.44
2022-03-06 23:30:00,63.49432,3.38626,63.5845533841,10.68432,3.11626,11.1295,52.81,0.27,52.8106902057,134.42,62.81432,23.57626,67.0930609873,10.68432,3.11626,11.1295,52.13,20.46,56.0013258772,135.52,64.68432,45.21626,78.9212989139,10.68432,3.11626,11.1295,54.0,42.1,68.471965066,134.42,64.39432,7.52626,64.8326541015,10.68432,3.11626,11.1295,53.71,4.41,53.8907431754,135.52
2022-03-07 00:00:00,60.24456,13.54008,61.7473948924,11.31456,3.30008,11.786,48.93,10.24,49.9900240048,135.35,60.00456,23.48008,64.434939106,11.31456,3.30008,11.786,48.69,20.18,52.7062472578,136.47,62.93456,41.13008,75.1827262288,11.31456,3.30008,11.786,51.62,37.83,63.9979163723,135.35,62.69456,8.12008,63.2182216833,11.31456,3.30008,11.786,51.38,4.82,51.6055888446,136.47
2022-03-07 00:30:00,59.67256,23.66283,64.1930209646,11.15256,3.25283,11.61725,48.52,20.41,52.6379948326,134.73,59.87256,23.63283,64.3679586033,11.15256,3.25283,11.61725,48.72,20.38,52.8108208609,135.78,63.94256,35.82283,73.2934248658,11.15256,3.25283,11.61725,52.79,32.57,62.0289367957,134.73,63.69256,7.99283,64.1921142413,11.15256,3.25283,11.61725,52.54,4.74,52.7533809343,135.78
2022-03-07 01:00:00,62.82032,23.47801,67.0642196589,9.970320000000001,2.90801,10.38575,52.85,20.57,56.7119687544,133.62,63.04032,23.45801,67.2633643142,9.970320000000001,2.90801,10.38575,53.07,20.55,56.9098181336,134.68,67.15032,33.91801,75.2302922928,9.970320000000001,2.90801,10.38575,57.18,31.01,65.0474634402,133.62,66.84032,8.73801,67.4090587122,9.970320000000001,2.90801,10.38575,56.87,5.83,57.1680487685,134.68
2022-03-07 01:30:00,62.86472,23.67346,67.1744425288,9.95472,2.90346,10.3695,52.91,20.77,56.8406632614,132.93,63.06472,23.64346,67.3511106772,9.95472,2.90346,10.3695,53.11,20.74,57.0159600463,133.98,67.15472,33.72346,75.1467109902,9.95472,2.90346,10.3695,57.2,30.82,64.9747058477,132.93,66.87472,8.82346,67.4542928319,9.95472,2.90346,10.3695,56.92,5.92,57.2270285792,133.98
2022-03-07 02:00:00,61.29976,24.11618,65.8729892585,10.40976,3.03618,10.8435,50.89,21.08,55.0831961673,132.82,61.49976,24.09618,66.0518460806,10.40976,3.03618,10.8435,51.09,21.06,55.2603990214,133.86,65.61976,34.68618,74.223203821,10.40976,3.03618,10.8435,55.21,31.65,63.6385622088,132.82,65.35976,8.40618,65.898119013,10.40976,3.03618,10.8435,54.95,5.37,55.211768673,133.86
2022-03-07 02:30:00,59.88392,24.24531,64.6058738163,10.30392,3.00531,10.73325,49.58,21.24,53.9380570655,133.3,60.08392,24.21531,64.7800793529,10.30392,3.00531,10.73325,49.78,21.21,54.1101885046,134.37,64.22392,35.33531,73.3027696132,10.30392,3.00531,10.73325,53.92,32.33,62.8696691577,133.3,63.97392,8.03531,64.4765744047,10.30392,3.00531,10.73325,53.67,5.03,53.9051926998,134.37
2022-03-07 03:00:00,58.68136,24.13248,63.4498116814,8.99136,2.62248,9.366,49.69,21.51,54.1458788829,133.81,58.88136,24.11248,63.6272445357,8.99136,2.62248,9.366,49.89,21.49,54.3215629378,134.83,63.06136,35.25248,72.2459166403,8.99136,2.62248,9.366,54.07,32.63,63.1528447499,133.81,62.78136,7.45248,63.2221371167,8.99136,2.62248,9.366,53.79,4.83,54.0064162855,134.83
2022-03-07 03:30:00,57.70808,24.29194,62.6124655819,9.29808,2.7119400000000002,9.6855,48.41,21.58,53.0021178822,133.96,57.89808,24.26194,62.7760256806,9.29808,2.7119400000000002,9.6855,48.6,21.55,53.1635448404,135.02,62.01808,35.39194,71.4061038277,9.29808,2.7119400000000002,9.6855,52.72,32.68,62.027258524,133.96,61.76808,7.4519400000000005,62.2159715559,9.29808,2.7119400000000002,9.6855,52.47,4.74,52.6836644511,135.02
2022-03-07 04:00:00,57.07568,24.10749,61.9580851993,9.14568,2.66749,9.52675,47.93,21.44,52.5067471855,133.84,57.27568,24.07749,62.1307415388,9.14568,2.66749,9.52675,48.13,21.41,52.6771772213,134.86,61.38568,35.22749,70.7755449344,9.14568,2.66749,9.52675,52.24,32.56,61.5562441999,133.84,61.12568,7.58749,61.5947949097,9.14568,2.66749,9.52675,51.98,4.92,52.2123242156,134.86
2022-03-07 04:30:00,57.19896,23.47803,61.8299192767,8.11896,2.36803,8.45725,49.08,21.11,53.4273197905,133.65,57.38896,23.43803,61.990595901,8.11896,2.36803,8.45725,49.27,21.07,53.5861717237,134.74,61.52896,34.52803,70.5549273571,8.11896,2.36803,8.45725,53.41,32.16,62.3449572941,133.65,61.26896,7.49803,61.7260553848,8.11896,2.36803,8.45725,53.15,5.13,53.396998043,134.74
2022-03-07 05:00:00,57.65136,23.15373,62.1270836493,8.24136,2.40373,8.58475,49.41,20.75,53.5902099268,133.65,57.85136,23.12373,62.3015789765,8.24136,2.40373,8.58475,49.61,20.72,53.763096079,134.74,61.99136,34.20373,70.8012984384,8.24136,2.40373,8.58475,53.75,31.8,62.4524018753,133.65,61.71136,7.87373,62.2116353841,8.24136,2.40373,8.58475,53.47,5.47,53.7490632477,134.74
2022-03-07 05:30:00,59.3244,22.84545,63.5712122038,8.8644,2.58545,9.23375,50.46,20.26,54.3753547115,133.65,59.5244,22.81545,63.7471485955,8.8644,2.58545,9.23375,50.66,20.23,54.5498716772,134.69,63.6944,33.90545,72.1564697797,8.8644,2.58545,9.23375,54.83,31.32,63.1448438117,133.65,63.4144,8.62545,63.9983165018,8.8644,2.58545,9.23375,54.55,6.04,54.8833681547,134.69
2022-03-07 06:00:00,61.39312,22.74591,65.4713036762,9.72312,2.83591,10.12825,51.67,19.91,55.3732516654,133.86,61.61312,22.71591,65.6672606651,9.72312,2.83591,10.12825,51.89,19.88,55.5678549163,134.91,65.81312,33.50591,73.8512882018,9.72312,2.83591,10.12825,56.09,30.67,63.927591852,133.86,65.51312,9.21591,66.1581581459,9.72312,2.83591,10.12825,55.79,6.38,56.1536151997,134.91
2022-03-07 06:30:00,68.4856,18.77205,71.0117403572,9.9156,2.8920500000000002,10.32875,58.57,15.88,60.6845886531,133.4,68.7356,18.71205,71.2370937262,9.9156,2.8920500000000002,10.32875,58.82,15.82,60.9103012634,134.52,73.4156,31.71205,79.9718978052,9.9156,2.8920500000000002,10.32875,63.5,28.82,69.7340834886,133.4,73.0256,10.732050000000001,73.8099935819,9.9156,2.8920500000000002,10.32875,63.11,7.84,63.5951075162,134.52
2022-03-07 07:00:00,74.34216,16.37188,76.1235522568,9.81216,2.86188,10.221,64.53,13.51,65.9290603604,132.43,74.62216,16.31188,76.3841881033,9.81216,2.86188,10.221,64.81,13.45,66.1909253599,133.52,79.60216,29.67188,84.9524828325,9.81216,2.86188,10.221,69.79,26.81,74.7624250543,132.43,79.12216,12.56188,80.113151431,9.81216,2.86188,10.221,69.31,9.7,69.985470635,133.52
2022-03-07 07:30:00,81.33176,15.35843,82.7691763688,9.97176,2.90843,10.38725,71.36,12.45,72.4379189375,132.08,81.63176,15.29843,83.0529120571,9.97176,2.90843,10.38725,71.66,12.39,72.7232266886,133.14,86.55176,24.88843,90.0590978578,9.97176,2.90843,10.38725,76.58,21.98,79.6719323225,132.08,86.04176,16.61843,87.6319386957,9.97176,2.90843,10.38725,76.07,13.71,77.2955949586,133.14
2022-03-07 08:00:00,87.05192,10.40056,87.6710238562,9.84192,2.8705600000000002,10.252,77.21,7.53,77.5763172624,131.09,87.40192,10.29056,88.0056318925,9.84192,2.8705600000000002,10.252,77.56,7.42,77.914119388,132.15,88.85192,28.05056,93.1745544878,9.84192,2.8705600000000002,10.252,79.01,25.18,82.9253429296,131.09,88.95192,13.08056,89.9085375345,9.84192,2.8705600000000002,10.252,79.11,10.21,79.7661344181,132.15
2022-03-07 08:30:00,91.31448,9.27214,91.7840227809,9.98448,2.91214,10.4005,81.33,6.36,81.5782967461,132.86,91.68448,9.39214,92.1642889988,9.98448,2.91214,10.4005,81.7,6.48,81.9565763072,134.04,89.48448,27.36214,93.5743494033,9.98448,2.91214,10.4005,79.5,24.45,83.1748309286,132.86,90.67448,11.33214,91.3798594891,9.98448,2.91214,10.4005,80.69,8.42,81.1281239768,134.04
2022-03-07 09:00:00,92.44968,9.76449,92.963910186,10.36968,3.02449,10.80175,82.08,6.74,82.3562626641,132.86,92.79968,9.88449,93.3246149237,10.36968,3.02449,10.80175,82.43,6.86,82.7149593484,134.04,90.55968,26.46449,94.3473628283,10.36968,3.02449,10.80175,80.19,23.44,83.5456144869,132.86,91.78968,10.47449,92.3853900531,10.36968,3.02449,10.80175,81.42,7.45,81.7601302592,134.04
2022-03-07 09:30:00,94.14536,10.69448,94.7508348881,11.29536,3.29448,11.766,82.85,7.4,83.1798202691,132.2,94.51536,10.81448,95.1320464071,11.29536,3.29448,11.766,83.22,7.52,83.5590737143,133.37,92.35536,26.24448,96.0119016122,11.29536,3.29448,11.766,81.06,22.95,84.2462230607,132.2,93.55536,10.37448,94.1288224722,11.29536,3.29448,11.766,82.26,7.08,82.5641205367,133.37
2022-03-07 10:00:00,93.7148,11.3964,94.4051993907,12.1248,3.5364,12.63,81.59,7.86,81.9677235258,132.2,94.0648,11.5364,94.7695896583,12.1248,3.5364,12.63,81.94,8.0,82.3296034243,133.37,92.0448,27.5364,96.0754835117,12.1248,3.5364,12.63,79.92,24.0,83.4458291348,132.2,93.2048,11.4364,93.9038124253,12.1248,3.5364,12.63,81.08,7.9,81.4639576745,133.37
2022-03-07 10:30:00,93.0376,11.5643,93.7535495235,13.0776,3.8143000000000002,13.6225,79.96,7.75,80.3347004725,133.02,93.3876,11.7043,94.1181941616,13.0776,3.8143000000000002,13.6225,80.31,7.89,80.6966430529,134.17,91.4776,28.2543,95.7416146211,13.0776,3.8143000000000002,13.6225,78.4,24.44,82.121091079,133.02,92.6276,12.0643,93.4099545886,13.0776,3.8143000000000002,13.6225,79.55,8.25,79.9766528432,134.17
2022-03-07 11:00:00,93.7248,12.0314,94.4938766323,14.4048,4.2014,15.005,79.32,7.83,79.7055286665,133.34,94.0748,12.1814,94.8601839604,14.4048,4.2014,15.005,79.67,7.98,80.0686536667,134.54,92.2648,28.4714,96.557826907,14.4048,4.2014,15.005,77.86,24.27,81.5549661271,133.34,93.3848,12.3314,94.1954579425,14.4048,4.2014,15.005,78.98,8.13,79.3973381166,134.54
2022-03-07 11:30:00,93.53624,11.56182,94.2480974612,15.36624,4.48182,16.0065,78.17,7.08,78.4899694229,133.26,93.87624,11.69182,94.6015173845,15.36624,4.48182,16.0065,78.51,7.21,78.8403716379,134.45,91.95624,28.23182,96.1924411555,15.36624,4.48182,16.0065,76.59,23.75,80.1878457124,133.26,93.07624,11.96182,93.8417369311,15.36624,4.48182,16.0065,77.71,7.48,78.0691648476,134.45
2022-03-07 12:00:00,91.66032,10.28551,92.2356003854,14.83032,4.32551,15.44825,76.83,5.96,77.06082338,133.79,92.01032,10.42551,92.5990833932,14.83032,4.32551,15.44825,77.18,6.1,77.4206845746,134.99,89.89032,27.20551,93.9170346852,14.83032,4.32551,15.44825,75.06,22.88,78.4697266467,133.79,91.00032,10.84551,91.6443305789,14.83032,4.32551,15.44825,76.17,6.52,76.4485402084,134.99
2022-03-07 12:30:00,90.28184,9.91637,90.8248040337,15.86184,4.62637,16.52275,74.42,5.29,74.6077777447,134.28,90.60184,10.04637,91.1571333553,15.86184,4.62637,16.52275,74.74,5.42,74.9362662534,135.47,88.52184,28.25637,92.9222180243,15.86184,4.62637,16.52275,72.66,23.63,76.4058407453,134.28,89.59184,11.78637,90.3637997893,15.86184,4.62637,16.52275,73.73,7.16,74.0768418603,135.47
2022-03-07 13:00:00,87.41352,11.51061,88.1681213442,16.49352,4.8106100000000005,17.18075,70.92,6.7,71.2357803354,134.62,87.73352,11.55061,88.4906047158,16.49352,4.8106100000000005,17.18075,71.24,6.74,71.5581246261,135.79,86.66352,29.20061,91.4507590081,16.49352,4.8106100000000005,17.18075,70.17,24.39,74.2879599935,134.62,87.68352,13.33061,88.6910640514,16.49352,4.8106100000000005,17.18075,71.19,8.52,71.6980229853,135.79
2022-03-07 13:30:00,83.15352,11.81061,83.9880848511,16.97352,4.95061,17.68075,66.18,6.86,66.5345925065,134.94,83.43352,11.72061,84.2527445153,16.97352,4.95061,17.68075,66.46,6.77,66.8039257828,136.12,85.80352,18.06061,87.6836910603,16.97352,4.95061,17.68075,68.83,13.11,70.0674032629,134.94,86.83352,8.24061,87.2236656462,16.97352,4.95061,17.68075,69.86,3.29,69.937427033,136.12
2022-03-07 14:00:00,81.66072,11.05271,82.4053128704,15.78072,4.60271,16.43825,65.88,6.45,66.1949915024,131.91,81.94072,10.95271,82.6694831873,15.78072,4.60271,16.43825,66.16,6.35,66.4640361399,133.06,84.30072,17.81271,86.1620800008,15.78072,4.60271,16.43825,68.52,13.21,69.781763377,131.91,85.32072,7.70271,85.6677127199,15.78072,4.60271,16.43825,69.54,3.1,69.6090626284,133.06
2022-03-07 14:30:00,80.21344,11.31517,81.007586242,15.58344,4.54517,16.23275,64.63,6.77,64.9836117802,131.6,80.49344,11.22517,81.2723712252,15.58344,4.54517,16.23275,64.91,6.68,65.2528198624,132.74,82.86344,18.34517,84.8698706901,15.58344,4.54517,16.23275,67.28,13.8,68.6806988899,131.6,83.87344,7.08517,84.1721662509,15.58344,4.54517,16.23275,68.29,2.54,68.3372204585,132.74
2022-03-07 15:00:00,79.61104,12.33697,80.5612718287,16.24104,4.73697,16.91775,63.37,7.6,63.8241090811,131.6,79.89104,12.25697,80.8258101467,16.24104,4.73697,16.91775,63.65,7.52,64.0926899108,132.78,82.27104,18.64697,84.3577709098,16.24104,4.73697,16.91775,66.03,13.91,67.4792486621,131.6,83.22104,7.28697,83.5394603194,16.24104,4.73697,16.91775,66.98,2.55,67.0285230331,132.78
2022-03-07 15:30:00,80.01952,12.45361,80.9828128868,15.74952,4.59361,16.40575,64.27,7.86,64.7488416885,132.18,80.28952,12.36361,81.2358656879,15.74952,4.59361,16.40575,64.54,7.77,65.0060343353,133.3,82.70952,18.78361,84.8156159163,15.74952,4.59361,16.40575,66.96,14.19,68.4470430333,132.18,83.66952,6.95361,83.957973231,15.74952,4.59361,16.40575,67.92,2.36,67.9609888098,133.3
2022-03-07 16:00:00,82.01352,12.39686,82.9451602003,16.34352,4.76686,17.0245,65.67,7.63,66.1117674851,132.51,82.30352,12.31686,83.2200363173,16.34352,4.76686,17.0245,65.96,7.55,66.3906928718,133.62,84.72352,18.71686,86.7663280856,16.34352,4.76686,17.0245,68.38,13.95,69.7884438858,132.51,85.70352,7.32686,86.0161392871,16.34352,4.76686,17.0245,69.36,2.56,69.4072272894,133.62
2022-03-07 16:30:00,84.07384,12.93237,85.0626637613,16.77384,4.89237,17.47275,67.3,8.04,67.7785482288,131.97,84.36384,12.85237,85.3372188096,16.77384,4.89237,17.47275,67.59,7.96,68.0571061683,133.08,86.80384,19.21237,88.9045656857,16.77384,4.89237,17.47275,70.03,14.32,71.4791109346,131.97,87.81384,6.96237,88.0894153208,16.77384,4.89237,17.47275,71.04,2.07,71.0701519627,133.08
2022-03-07 17:00:00,86.69592,12.39631,87.5776857782,16.37592,4.7763100000000005,17.05825,70.32,7.62,70.7316534516,131.97,86.99592,12.30631,87.8620245753,16.37592,4.7763100000000005,17.05825,70.62,7.53,71.0203161074,133.08,89.50592,19.74631,91.6582046173,16.37592,4.7763100000000005,17.05825,73.13,14.97,74.6464855167,131.97,90.56592,5.97631,90.7628896998,16.37592,4.7763100000000005,17.05825,74.19,1.2,74.1997041773,133.08
2022-03-07 17:30:00,89.3428,12.64665,90.233439855,17.0628,4.97665,17.77375,72.28,7.67,72.6858122332,131.15,89.6528,12.56665,90.5292507429,17.0628,4.97665,17.77375,72.59,7.59,72.9857260017,132.22,92.2828,20.12665,94.4520895272,17.0628,4.97665,17.77375,75.22,15.15,76.7305082741,131.15,93.3528,6.10665,93.5523192768,17.0628,4.97665,17.77375,76.29,1.13,76.2983682656,132.22
2022-03-07 18:00:00,92.11224,12.29982,92.9298139988,16.42224,4.78982,17.1065,75.69,7.51,76.061660513,131.65,92.44224,12.21982,93.2464033465,16.42224,4.78982,17.1065,76.02,7.43,76.3822315725,132.72,95.07224,19.48982,97.0493889844,16.42224,4.78982,17.1065,78.65,14.7,80.0119522322,131.65,96.21224,6.41982,96.4261853163,16.42224,4.78982,17.1065,79.79,1.63,79.8066475928,132.72
2022-03-07 18:30:00,95.11264,11.76577,95.8376107354,17.88264,5.21577,18.62775,77.23,6.55,77.5072603051,131.93,95.44264,11.67577,96.1541529798,17.88264,5.21577,18.62775,77.56,6.46,77.8285628802,133.03,98.16264,19.26577,100.0353626747,17.88264,5.21577,18.62775,80.28,14.05,81.5001895703,131.93,99.35264,7.36577,99.6253062362,17.88264,5.21577,18.62775,81.47,2.15,81.4983644008,133.03
2022-03-07 19:00:00,96.13376,11.74443,96.8484973955,19.76376,5.76443,20.58725,76.37,5.98,76.6037681841,131.36,96.45376,11.65443,97.1553063747,19.76376,5.76443,20.58725,76.69,5.89,76.9158514222,132.46,99.15376,19.56443,101.0654987786,19.76376,5.76443,20.58725,79.39,13.8,80.5804697182,131.36,100.35376,8.18443,100.6869506965,19.76376,5.76443,20.58725,80.59,2.42,80.6263263457,132.46
2022-03-07 19:30:00,95.34952,13.227360000000001,96.2626304274,22.85952,6.66736,23.812,72.49,6.5600000000000005,72.7862191627,131.36,95.64952,13.13736,96.547505944,22.85952,6.66736,23.812,72.79,6.47,73.0769799595,132.46,98.31952,20.71736,100.4785400889,22.85952,6.66736,23.812,75.46,14.05,76.7568505086,131.36,99.48952,9.18736,99.9128228687,22.85952,6.66736,23.812,76.63,2.52,76.6714242727,132.46
2022-03-07 20:00:00,92.44448,13.75214,93.4617742023,23.42448,6.83214,24.4005,69.02,6.92,69.3660349162,132.74,92.73448,13.66214,93.7354674083,23.42448,6.83214,24.4005,69.31,6.83,69.6457105643,133.8,95.56448,22.73214,98.2309524877,23.42448,6.83214,24.4005,72.14,15.9,73.8714396773,132.74,96.62448,7.48214,96.9137376962,23.42448,6.83214,24.4005,73.2,0.65,73.2028858721,133.8
2022-03-07 20:30:00,90.04568,13.69874,91.0817213509,19.43568,5.66874,20.2455,70.61,8.03,71.0651320973,131.68,90.34568,13.62874,91.3678523806,19.43568,5.66874,20.2455,70.91,7.96,71.3553761114,132.78,92.97568,21.18874,95.3595290165,19.43568,5.66874,20.2455,73.54,15.52,75.1598430014,131.68,94.07568,6.43874,94.2957631087,19.43568,5.66874,20.2455,74.64,0.77,74.6439716253,132.78
2022-03-07 21:00:00,87.10224,13.48232,88.1395096742,16.12224,4.70232,16.794,70.98,8.78,71.520967555,131.68,87.41224,13.40232,88.4337146297,16.12224,4.70232,16.794,71.29,8.7,71.8188979308,132.78,89.90224,20.89232,92.2978970075,16.12224,4.70232,16.794,73.78,16.19,75.5354519415,131.68,91.05224,5.06232,91.1928587818,16.12224,4.70232,16.794,74.93,0.36,74.9308648022,132.78
2022-03-07 21:30:00,83.03416,14.62163,84.3117061313,16.15416,4.71163,16.82725,66.88,9.91,67.6102248184,132.17,83.30416,14.55163,84.5655545063,16.15416,4.71163,16.82725,67.15,9.84,67.8671356402,133.21,85.84416,22.37163,88.7113839085,16.15416,4.71163,16.82725,69.69,17.66,71.8927791924,132.17,86.94416,5.85163,87.1408545503,16.15416,4.71163,16.82725,70.79,1.1400000000000001,70.7991786676,133.21
2022-03-07 22:00:00,78.83808,15.79944,80.4056289224,16.55808,4.82944,17.248,62.28,10.97,63.2387484063,132.62,79.10808,15.72944,80.6567021642,16.55808,4.82944,17.248,62.55,10.9,63.4926176811,133.68,81.58808,23.76944,84.9800039774,16.55808,4.82944,17.248,65.03,18.94,67.7320049903,132.62,82.61808,7.11944,82.9242640534,16.55808,4.82944,17.248,66.06,2.29,66.0996800295,133.68
2022-03-07 22:30:00,73.7164,18.1802,75.925142746,15.8064,4.6102,16.465,57.91,13.57,59.4786768515,133.14,73.9564,18.1302,76.1462622392,15.8064,4.6102,16.465,58.15,13.52,59.7010293044,134.15,76.1964,23.7302,79.8061010512,15.8064,4.6102,16.465,60.39,19.12,63.3445064706,133.14,77.1664,7.1702,77.4988068102,15.8064,4.6102,16.465,61.36,2.56,61.4133796497,134.15
2022-03-07 23:00:00,69.284,20.692,72.3078938982,15.024,4.382,15.65,54.26,16.31,56.6583065402,132.93,69.514,20.652,72.51690354670001,15.024,4.382,15.65,54.49,16.27,56.8671522058,134.02,72.564,38.562,82.173973617,15.024,4.382,15.65,57.54,34.18,66.9262579262,132.93,73.924,22.682,77.3254867427,15.024,4.382,15.65,58.9,18.3,61.6773864557,134.02
2022-03-07 23:30:00,65.53024,21.20257,68.8749688135,14.10024,4.11257,14.68775,51.43,17.09,54.1951381583,132.33,65.74024,21.16257,69.0625334336,14.10024,4.11257,14.68775,51.64,17.05,54.3819096759,133.41,68.98024,52.48257,86.6757963001,14.10024,4.11257,14.68775,54.88,48.37,73.1537511,132.33,70.80024,33.42257,78.29266996,14.10024,4.11257,14.68775,56.7,29.31,63.8276280305,133.41
2022-03-08 00:00:00,63.37392,21.33781,66.8696932232,13.12392,3.82781,13.67075,50.25,17.51,53.2133686211,131.99,63.60392,21.29781,67.0749979513,13.12392,3.82781,13.67075,50.48,17.47,53.417518662,133.06,66.77392,52.69781,85.0635972139,13.12392,3.82781,13.67075,53.65,48.87,72.5713400731,131.99,68.57392,33.15781,76.1696978343,13.12392,3.82781,13.67075,55.45,29.33,62.729190972,133.06
2022-03-08 00:30:00,63.87576,21.27418,67.325355181,12.42576,3.62418,12.9435,51.45,17.65,54.3932440658,132.08,64.10576,21.22418,67.5278778124,12.42576,3.62418,12.9435,51.68,17.6,54.5947103665,133.13,67.26576,52.39418,85.263313132,12.42576,3.62418,12.9435,54.84,48.77,73.3889535284,132.08,69.07576,32.54418,76.3582626272,12.42576,3.62418,12.9435,56.65,28.92,63.6049439902,133.13
2022-03-08 01:00:00,66.97928,21.40104,70.3152079027,14.60928,4.26104,15.218,52.37,17.14,55.1035071479,132.08,67.19928,21.36104,70.5126744805,14.60928,4.26104,15.218,52.59,17.1,55.3002540681,133.13,70.42928,51.75104,87.3982472502,14.60928,4.26104,15.218,55.82,47.49,73.2882835111,132.08,72.23928,33.42104,79.5957253224,14.60928,4.26104,15.218,57.63,29.16,64.5873246079,133.13
2022-03-08 01:30:00,67.46664,22.35777,71.074731039,15.86664,4.62777,16.52775,51.6,17.73,54.5610932808,131.33,67.69664,22.31777,71.2805578336,15.86664,4.62777,16.52775,51.83,17.69,54.7657283344,132.4,70.90664,52.09777,87.9882335035,15.86664,4.62777,16.52775,55.04,47.47,72.6828900086,131.33,72.70664,33.84777,80.1992957205,15.86664,4.62777,16.52775,56.84,29.22,63.9108285035,132.4
2022-03-08 02:00:00,66.42064,21.92852,69.9468470154,15.56064,4.53852,16.209,50.86,17.39,53.750829761,131.33,66.64064,21.87852,70.1401777657,15.56064,4.53852,16.209,51.08,17.34,53.9429513468,132.4,69.85064,52.72852,87.5180480233,15.56064,4.53852,16.209,54.29,48.19,72.59256298,131.33,71.67064,33.72852,79.2104393335,15.56064,4.53852,16.209,56.11,29.19,63.2486221194,132.4
2022-03-08 02:30:00,65.42656,22.53608,69.1990581959,16.30656,4.75608,16.986,49.12,17.78,52.2389012136,131.79,65.62656,22.48608,69.3719624286,16.30656,4.75608,16.986,49.32,17.73,52.4100686891,132.8,68.81656,53.25608,87.0168316316,16.30656,4.75608,16.986,52.51,48.5,71.481117087,131.79,70.60656,33.41608,78.1147919257,16.30656,4.75608,16.986,54.3,28.66,61.3993941338,132.8
2022-03-08 03:00:00,64.56528,22.74779,68.4553674401,16.89528,4.92779,17.59925,47.67,17.82,50.8918588774,131.57,64.77528,22.70779,68.6402260031,16.89528,4.92779,17.59925,47.88,17.78,51.0746786578,132.62,67.96528,53.50779,86.5006524609,16.89528,4.92779,17.59925,51.07,48.58,70.4851849682,131.57,69.71528,33.62779,77.4018638391,16.89528,4.92779,17.59925,52.82,28.7,60.1135791648,132.62
2022-03-08 03:30:00,63.556,23.21925,67.6646045327,17.826,5.19925,18.56875,45.73,18.02,49.1523478585,132.31,63.756,23.17925,67.8388175499,17.826,5.19925,18.56875,45.93,17.98,49.3238816396,133.33,66.986,54.96925,86.6530013419,17.826,5.19925,18.56875,49.16,49.77,69.9554036512,132.31,68.746,33.52925,76.4867512813,17.826,5.19925,18.56875,50.92,28.33,58.2703638224,133.33
2022-03-08 04:00:00,62.42568,24.25499,66.9721588674,19.04568,5.55499,19.83925,43.38,18.7,47.2389076927,132.31,62.60568,24.20499,67.1219242063,19.04568,5.55499,19.83925,43.56,18.65,47.3845555007,133.33,65.80568,55.70499,86.2173615414,19.04568,5.55499,19.83925,46.76,50.15,68.5676315764,132.31,67.50568,33.63499,75.4210142106,19.04568,5.55499,19.83925,48.46,28.08,56.0076601904,133.33
2022-03-08 04:30:00,62.24304,23.86922,66.662850913,19.16304,5.58922,19.9615,43.08,18.28,46.7979144834,131.83,62.43304,23.83922,66.8295809792,19.16304,5.58922,19.9615,43.27,18.25,46.9612116539,132.86,65.64304,55.34922,85.8635245902,19.16304,5.58922,19.9615,46.48,49.76,68.0914678943,131.83,67.34304,33.32922,75.1393501586,19.16304,5.58922,19.9615,48.18,27.74,55.5951436728,132.86
2022-03-08 05:00:00,62.42296,23.39503,66.6629834606,18.94296,5.52503,19.73225,43.48,17.87,47.0090129656,131.83,62.61296,23.33503,66.8199549915,18.94296,5.52503,19.73225,43.67,17.81,47.1621140323,132.86,65.90296,55.42503,86.1111728364,18.94296,5.52503,19.73225,46.96,49.9,68.5219059863,131.83,67.60296,33.42503,75.4148051198,18.94296,5.52503,19.73225,48.66,27.9,56.091047414,132.86
2022-03-08 05:30:00,64.02592,22.61006,67.9009075422,18.20592,5.31006,18.9645,45.82,17.3,48.9771620248,131.99,64.23592,22.57006,68.0856888535,18.20592,5.31006,18.9645,46.03,17.26,49.1596226593,133.0,67.55592,54.53006,86.8177963937,18.20592,5.31006,18.9645,49.35,49.22,69.6995760389,131.99,69.29592,33.54006,76.9861036386,18.20592,5.31006,18.9645,51.09,28.23,58.3705490809,133.0
2022-03-08 06:00:00,66.6084,21.26495,69.9205052117,16.2684,4.74495,16.94625,50.34,16.52,52.9813740856,131.79,66.83840000000001,21.21495,70.1245022661,16.2684,4.74495,16.94625,50.57,16.47,53.1844507352,132.79,70.2384,53.00495,87.9940768408,16.2684,4.74495,16.94625,53.97,48.26,72.4001968229,131.79,72.0384,33.72495,79.5418338176,16.2684,4.74495,16.94625,55.77,28.98,62.8500859188,132.79
2022-03-08 06:30:00,73.27488,19.75059,75.8900114927,15.94488,4.65059,16.60925,57.33,15.1,59.285233406,131.62,73.54488,19.69059,76.1352001952,15.94488,4.65059,16.60925,57.6,15.04,59.5311817454,132.63,76.92488,49.38059,91.4105017586,15.94488,4.65059,16.60925,60.98,44.73,75.6262738736,131.62,78.81488,36.23059,86.7435355583,15.94488,4.65059,16.60925,62.87,31.58,70.3557623795,132.63
