Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2022-03-08 07:00:00,79.22648,18.32939,81.319134716,16.62648,4.84939,17.31925,62.6,13.48,64.0349154759,130.95,79.49648,18.26939,81.5687497965,16.62648,4.84939,17.31925,62.87,13.42,64.2863383621,131.97,82.99648,48.29939,96.027323022,16.62648,4.84939,17.31925,66.37,43.45,79.3276710865,130.95,84.98648,38.97939,93.4991691277,16.62648,4.84939,17.31925,68.36,34.13,76.4064558791,131.97
2022-03-08 07:30:00,86.09208,15.22394,87.4277678306,19.52208,5.69394,20.3355,66.57,9.53,67.2486862325,132.02,86.41208,15.04394,87.7118446998,19.52208,5.69394,20.3355,66.89,9.35,67.5403183291,133.02,88.96208,46.49394,100.3789725722,19.52208,5.69394,20.3355,69.44,40.8,80.5391432783,132.02,90.93208,33.91394,97.0504945863,19.52208,5.69394,20.3355,71.41,28.22,76.7838296779,133.02
2022-03-08 08:00:00,89.84544,10.15742,90.4177873532,21.38544,6.23742,22.2765,68.46,3.92,68.5721371987,132.09,90.15544,10.11742,90.7213621428,21.38544,6.23742,22.2765,68.77,3.88,68.8793677381,133.17,91.46544,23.52742,94.4429256549,21.38544,6.23742,22.2765,70.08,17.29,72.1813722507,132.09,92.81544,8.77742,93.2295500592,21.38544,6.23742,22.2765,71.43,2.54,71.4751460299,133.17
2022-03-08 08:30:00,91.254,7.72825,91.5806658857,21.594,6.29825,22.49375,69.66,1.43,69.6746761743,133.89,91.544,7.84825,91.8798071617,21.594,6.29825,22.49375,69.95,1.55,69.9671708732,134.99,91.964,24.26825,95.1121719553,21.594,6.29825,22.49375,70.37,17.97,72.6282162799,133.89,93.054,8.07825,93.4039883467,21.594,6.29825,22.49375,71.46,1.78,71.4821656079,134.99
2022-03-08 09:00:00,90.59464,6.75052,90.8457941624,20.02464,5.84052,20.859,70.57,0.91,70.5758669802,132.24,90.89464,6.87052,91.1539336825,20.02464,5.84052,20.859,70.87,1.03,70.8774844362,133.35,91.11464,22.19052,93.7779121126,20.02464,5.84052,20.859,71.09,16.35,72.9459429989,132.24,92.21464,6.14052,92.4188607168,20.02464,5.84052,20.859,72.19,0.30000000000000004,72.1906233523,133.35
2022-03-08 09:30:00,91.20984,7.14162,91.4890028859,18.51984,5.40162,19.2915,72.69,1.74,72.7108224407,132.55,91.50984,7.26162,91.797505096,18.51984,5.40162,19.2915,72.99,1.8599999999999999,73.0136952907,133.64,91.68984,21.59162,94.197796224,18.51984,5.40162,19.2915,73.17,16.19,74.9397424602,132.55,92.78984,5.54162,92.9551717735,18.51984,5.40162,19.2915,74.27,0.14,74.2701319509,133.64
2022-03-08 10:00:00,89.53992,7.53206,89.8561583947,20.02992,5.84206,20.8645,69.51,1.69,69.5305414908,132.55,89.82992,7.66206,90.1560962478,20.02992,5.84206,20.8645,69.8,1.82,69.8237237621,133.64,90.06992,22.28206,92.7851318189,20.02992,5.84206,20.8645,70.04,16.44,71.943555653,132.55,91.12992,6.03206,91.3293384792,20.02992,5.84206,20.8645,71.1,0.19,71.1002538673,133.64
2022-03-08 10:30:00,87.67144,8.16167,88.0505210028,21.57144,6.29167,22.47025,66.1,1.87,66.126446298,133.43,87.95144,8.29167,88.3414262363,21.57144,6.29167,22.47025,66.38,2.0,66.4101227224,134.49,88.33144,24.01167,91.5368974166,21.57144,6.29167,22.47025,66.76,17.72,69.0716729202,133.43,89.35144,7.49167,89.6649594293,21.57144,6.29167,22.47025,67.78,1.2,67.7906217703,134.49
2022-03-08 11:00:00,86.32712,8.08166,86.7045839379,20.81712,6.07166,21.6845,65.51,2.01,65.5408284964,133.43,86.59712,8.21166,86.9855881871,20.81712,6.07166,21.6845,65.78,2.14,65.814800767,134.49,87.05712,23.77166,90.2443015478,20.81712,6.07166,21.6845,66.24,17.7,68.5640401377,133.43,88.07712,7.25166,88.3751415289,20.81712,6.07166,21.6845,67.26,1.18,67.2703500808,134.49
2022-03-08 11:30:00,84.73152,7.36336,85.0508644988,20.17152,5.88336,21.012,64.56,1.48,64.5769618362,133.43,85.00152,7.49336,85.3311715987,20.17152,5.88336,21.012,64.83,1.6099999999999999,64.8499884348,134.49,85.49152,24.21336,88.8543009336,20.17152,5.88336,21.012,65.32,18.33,67.8431374569,133.43,86.50152,7.61336,86.8359154544,20.17152,5.88336,21.012,66.33,1.73,66.352556846,134.49
2022-03-08 12:00:00,84.26104,7.84447,84.6254014553,21.82104,6.36447,22.73025,62.44,1.48,62.4575375755,133.77,84.53104,7.96447,84.9054150562,21.82104,6.36447,22.73025,62.71,1.6,62.7304080969,134.86,85.03104,24.43447,88.4721486552,21.82104,6.36447,22.73025,63.21,18.07,65.7421402146,133.77,85.99104,7.75447,86.3399720017,21.82104,6.36447,22.73025,64.17,1.3900000000000001,64.1850527771,134.86
2022-03-08 12:30:00,83.51184,6.65762,83.7767946645,21.83184,6.36762,22.7415,61.68,0.29,61.6806817407,134.03,83.77184,6.60762,84.0320285311,21.83184,6.36762,22.7415,61.94,0.24,61.9404649644,135.1,84.07184,24.03762,87.4407311054,21.83184,6.36762,22.7415,62.24,17.67,64.6996638322,134.03,84.99184,7.36762,85.310577838,21.83184,6.36762,22.7415,63.16,1.0,63.1679159067,135.1
2022-03-08 13:00:00,82.77608,7.04969,83.0757338172,22.69608,6.61969,23.641750000000002,60.08,0.43,60.0815387619,134.03,83.03608,6.93969,83.325565579,22.69608,6.61969,23.641750000000002,60.34,0.32,60.3408485191,135.1,83.39608,24.55969,86.9372447934,22.69608,6.61969,23.641750000000002,60.7,17.94,63.2956049027,134.03,84.30608,7.90969,84.6763149934,22.69608,6.61969,23.641750000000002,61.61,1.29,61.6235036329,135.1
2022-03-08 13:30:00,82.30736,7.73298,82.6698281712,23.18736,6.76298,24.1535,59.12,0.97,59.1279570085,134.03,82.56736,7.61298,82.9175880127,23.18736,6.76298,24.1535,59.38,0.85,59.3860833866,135.04,82.92736,25.29298,86.6987997255,23.18736,6.76298,24.1535,59.74,18.53,62.5478097139,134.03,83.84736,8.68298,84.2957526845,23.18736,6.76298,24.1535,60.66,1.92,60.6903781501,135.04
2022-03-08 14:00:00,81.99752,7.22261,82.3150009498,21.67752,6.32261,22.580750000000002,60.32,0.9,60.3267138173,133.88,82.25752,7.10261,82.5635916452,21.67752,6.32261,22.580750000000002,60.58,0.78,60.5850212511,134.98,82.57752,24.87261,86.2420636207,21.67752,6.32261,22.580750000000002,60.9,18.55,63.6624889554,133.88,83.44752,8.26261,83.855586088,21.67752,6.32261,22.580750000000002,61.77,1.94,61.8004571181,134.98
2022-03-08 14:30:00,79.81768,7.84224,80.2020122491,21.60768,6.30224,22.508,58.21,1.54,58.230367507,133.88,80.04768,7.74224,80.4212245219,21.60768,6.30224,22.508,58.44,1.44,58.457738581,134.92,80.43768,25.73224,84.4533512609,21.60768,6.30224,22.508,58.83,19.43,61.9555792484,133.88,81.27768,9.24224,81.8014686078,21.60768,6.30224,22.508,59.67,2.94,59.7423844519,134.92
2022-03-08 15:00:00,78.29424,9.19207,78.83198696,22.94424,6.69207,23.90025,55.35,2.5,55.4064301323,133.38,78.54424,9.08207,79.0675763677,22.94424,6.69207,23.90025,55.6,2.39,55.6513440988,134.44,78.90424,26.90207,83.3642636881,22.94424,6.69207,23.90025,55.96,20.21,59.4976108764,133.38,79.72424,10.29207,80.3858267884,22.94424,6.69207,23.90025,56.78,3.6,56.8940102295,134.44
2022-03-08 15:30:00,80.3152,8.2036,80.7330812245,21.2352,6.1936,22.12,59.08,2.01,59.1141818856,133.86,80.5752,8.0936,80.9806718668,21.2352,6.1936,22.12,59.34,1.9,59.3704101384,134.95,81.0052,25.9136,85.0491451574,21.2352,6.1936,22.12,59.77,19.72,62.9391078742,133.86,81.8452,9.5236,82.3974254452,21.2352,6.1936,22.12,60.61,3.33,60.701408550400004,134.95
2022-03-08 16:00:00,85.14992,6.61831,85.4067380437,20.83992,6.07831,21.70825,64.31,0.54,64.31226710359999,132.92,85.42992,6.58831,85.6835868756,20.83992,6.07831,21.70825,64.59,0.51,64.5920134382,134.0,86.05992,25.43831,89.7408348861,20.83992,6.07831,21.70825,65.22,19.36,68.0327715149,132.92,86.93992,8.90831,87.3951238723,20.83992,6.07831,21.70825,66.1,2.83,66.1605539578,134.0
2022-03-08 16:30:00,90.55912000000001,6.93141,90.8239982591,20.91912,6.1014100000000004,21.79075,69.64,0.8300000000000001,69.644945976,134.24,90.86912,6.82141,91.1247968665,20.91912,6.1014100000000004,21.79075,69.95,0.72,69.9537054058,135.33,91.35912,25.01141,94.72095564,20.91912,6.1014100000000004,21.79075,70.44,18.91,72.9340914799,134.24,92.29912,8.32141,92.6734774203,20.91912,6.1014100000000004,21.79075,71.38,2.22,71.414513931,135.33
2022-03-08 17:00:00,94.16816,6.64363,94.4022254895,19.89816,5.80363,20.72725,74.27,0.84,74.2747500837,134.24,94.48816,6.5336300000000005,94.713783058,19.89816,5.80363,20.72725,74.59,0.73,74.5935721091,135.33,94.85816,24.53363,97.9794341664,19.89816,5.80363,20.72725,74.96,18.73,77.2645746769,134.24,95.92816,7.92363,96.2548481551,19.89816,5.80363,20.72725,76.03,2.12,76.059551011,135.33
2022-03-08 17:30:00,95.5984,6.24995,95.8024840887,17.5884,5.12995,18.32125,78.01,1.12,78.0180395806,134.08,95.9284,6.12995,96.1240563728,17.5884,5.12995,18.32125,78.34,1.0,78.3463821756,135.15,96.1384,24.30995,99.16433645,17.5884,5.12995,18.32125,78.55,19.18,80.8577448362,134.08,97.3084,7.67995,97.6109949881,17.5884,5.12995,18.32125,79.72,2.55,79.7607729401,135.15
2022-03-08 18:00:00,96.66552,5.93911,96.8477970037,16.38552,4.77911,17.06825,80.28,1.16,80.2883802303,0.003,97.01552,5.83911,97.1910815171,16.38552,4.77911,17.06825,80.63,1.06,80.6369673289,0.003,97.13552,23.34911,99.9024032917,16.38552,4.77911,17.06825,80.75,18.57,82.8577540125,0.003,98.37552,6.79911,98.6101963899,16.38552,4.77911,17.06825,81.99,2.02,82.0148797475,0.003
2022-03-08 18:30:00,97.59648,5.25189,97.7376859608,15.60648,4.55189,16.25675,81.99,0.7000000000000001,81.9929881148,134.16,97.93648,5.14189,98.0713676236,15.60648,4.55189,16.25675,82.33,0.59,82.3321140261,135.28,98.04648,22.88189,100.6811458534,15.60648,4.55189,16.25675,82.44,18.33,84.4531970976,134.16,99.35648,6.46189,99.5663906163,15.60648,4.55189,16.25675,83.75,1.9100000000000001,83.7717768703,135.28
2022-03-08 19:00:00,96.83808,5.60694,97.000265537,15.65808,4.56694,16.3105,81.18,1.04,81.186661466,133.6,97.17808,5.50694,97.3339900582,15.65808,4.56694,16.3105,81.52,0.9400000000000001,81.5254193488,134.73,97.15808,22.30694,99.6859673246,15.65808,4.56694,16.3105,81.5,17.74,83.408378476,133.6,98.47808,6.09694,98.6666352819,15.65808,4.56694,16.3105,82.82,1.53,82.8341312503,134.73
2022-03-08 19:30:00,94.37904,5.01972,94.512437172,14.87904,4.33972,15.499,79.5,0.68,79.5029081229,132.94,94.70904,4.97972,94.8398643451,14.87904,4.33972,15.499,79.83,0.64,79.8325654104,134.03,94.85904,24.18972,97.8947395083,14.87904,4.33972,15.499,79.98,19.85,82.4064493835,132.94,96.10904,7.45972,96.3981067874,14.87904,4.33972,15.499,81.23,3.12,81.2898966662,134.03
2022-03-08 20:00:00,90.3432,9.23635,90.8141175565,17.9532,5.23635,18.70125,72.39,4.0,72.5004282746,134.65,90.6132,9.17635,91.0766567983,17.9532,5.23635,18.70125,72.66,3.94,72.7667451519,135.74,91.7432,24.04635,94.8421936406,17.9532,5.23635,18.70125,73.79,18.81,76.1497222582,134.65,93.0432,11.80635,93.7892689307,17.9532,5.23635,18.70125,75.09,6.57,75.3768731111,135.74
2022-03-08 20:30:00,86.83568,13.66749,87.9046961428,17.06568,4.97749,17.77675,69.77,8.69,70.3090961398,133.4,87.13568,13.55749,88.1840816937,17.06568,4.97749,17.77675,70.07,8.58,70.59335167,134.49,89.25568,21.16749,91.7313416732,17.06568,4.97749,17.77675,72.19,16.19,73.9831886309,133.4,90.53568,13.85749,91.5900615906,17.06568,4.97749,17.77675,73.47,8.88,74.0046978239,134.49
2022-03-08 21:00:00,82.92608,9.04344,83.4177352318,15.64608,4.56344,16.298,67.28,4.48,67.4289907977,133.4,83.20608,8.95344,83.686413693,15.64608,4.56344,16.298,67.56,4.39,67.7024792751,134.49,83.39608,27.76344,87.8960451898,15.64608,4.56344,16.298,67.75,23.2,71.6121672623,133.4,84.51608,11.38344,85.2792500248,15.64608,4.56344,16.298,68.87,6.82,69.2068587641,134.49
2022-03-08 21:30:00,77.4676,17.2893,79.373477587,14.3976,4.1993,14.9975,63.07,13.09,64.414074549,133.4,77.7276,17.2493,79.6185791901,14.3976,4.1993,14.9975,63.33,13.05,64.6605861402,134.44,80.7376,48.0393,93.9485731571,14.3976,4.1993,14.9975,66.34,43.84,79.5169239848,133.4,82.4076,32.8493,88.7135223529,14.3976,4.1993,14.9975,68.01,28.65,73.798256077,134.44
2022-03-08 22:00:00,73.5604,19.7672,76.1700377051,13.9104,4.0572,14.49,59.65,15.71,61.684087089,133.59,73.8004,19.7172,76.3889194583,13.9104,4.0572,14.49,59.89,15.66,61.9035354402,134.6,77.5004,51.1372,92.8510916683,13.9104,4.0572,14.49,63.59,47.08,79.1215173009,133.59,79.1104,35.2672,86.6154188583,13.9104,4.0572,14.49,65.2,31.21,72.2848815452,134.6
2022-03-08 22:30:00,70.20856,20.73583,73.2066700722,14.00856,4.08583,14.59225,56.2,16.65,58.6145246505,134.08,70.43856,20.69583,73.4159935863,14.00856,4.08583,14.59225,56.43,16.61,58.8237792054,135.12,73.94856,51.66583,90.2094646679,14.00856,4.08583,14.59225,59.94,47.58,76.5288181014,134.08,75.53856,34.76583,83.1548975254,14.00856,4.08583,14.59225,61.53,30.68,68.7546602057,135.12
2022-03-08 23:00:00,66.41552,21.27911,69.7411056642,15.42552,4.49911,16.06825,50.99,16.78,53.6800568182,134.08,66.62552,21.21911,69.9228899893,15.42552,4.49911,16.06825,51.2,16.72,53.8609171849,135.17,70.00552,53.72911,88.2473234261,15.42552,4.49911,16.06825,54.58,49.23,73.5021720767,134.08,71.55552,34.01911,79.2306272073,15.42552,4.49911,16.06825,56.13,29.52,63.4192975363,135.17
2022-03-08 23:30:00,64.2772,9.4421,64.9670046427,16.0872,4.6921,16.7575,48.19,4.75,48.4235335348,134.31,64.4672,9.3221,65.1377112297,16.0872,4.6921,16.7575,48.38,4.63,48.6010421699,135.32,64.5272,67.9821,93.7300670023,16.0872,4.6921,16.7575,48.44,63.29,79.6997973649,134.31,66.4672,21.1821,69.7608058744,16.0872,4.6921,16.7575,50.38,16.49,53.0100415016,135.32
2022-03-09 00:00:00,61.91024,9.15382,62.58330638,17.19024,5.01382,17.9065,44.72,4.14,44.9112235416,133.58,62.11024,9.05382,62.7666596965,17.19024,5.01382,17.9065,44.92,4.04,45.101308185,134.66,61.94024,69.39382,93.0166414436,17.19024,5.01382,17.9065,44.75,64.38,78.4050183343,133.58,63.83024,19.51382,66.7464509128,17.19024,5.01382,17.9065,46.64,14.5,48.8419860366,134.66
2022-03-09 00:30:00,62.11344,9.85392,62.8902152008,16.33344,4.76392,17.014,45.78,5.09,46.0620939602,133.09,62.32344,9.75392,63.0820903966,16.33344,4.76392,17.014,45.99,4.99,46.2599200172,134.19,61.98344,67.32392,91.5120595244,16.33344,4.76392,17.014,45.65,62.56,77.4446647614,133.09,63.85344,20.38392,67.0280985438,16.33344,4.76392,17.014,47.52,15.62,50.0213434446,134.19
2022-03-09 01:00:00,64.67752,16.80011,66.823837733,14.53752,4.24011,15.14325,50.14,12.56,51.6891980979,132.64,64.88752,16.77011,67.0196004253,14.53752,4.24011,15.14325,50.35,12.53,51.8856762508,133.69,66.74752,58.20011,88.5578016335,14.53752,4.24011,15.14325,52.21,53.96,75.0837246013,132.64,68.47752,27.93011,73.9544575395,14.53752,4.24011,15.14325,53.94,23.69,58.9129841376,133.69
2022-03-09 01:30:00,64.46512,22.23441,68.1917933821,13.93512,4.06441,14.51575,50.53,18.17,53.6975772265,132.64,64.46512,22.10441,68.1495167852,13.93512,4.06441,14.51575,50.53,18.04,53.6537277363,133.69,67.86512,53.79441,86.5997289826,13.93512,4.06441,14.51575,53.93,49.73,73.3588290528,132.64,69.40512,32.92441,76.8185358886,13.93512,4.06441,14.51575,55.47,28.86,62.5285574758,133.69
2022-03-09 02:00:00,62.99024,22.68632,66.9510227734,14.25024,4.15632,14.844,48.74,18.53,52.1435374711,134.35,63.20024,22.63632,67.1317608826,14.25024,4.15632,14.844,48.95,18.48,52.3222027442,135.42,66.58024,54.47632,86.0267272375,14.25024,4.15632,14.844,52.33,50.32,72.598424914,134.35,68.10024,33.00632,75.6773403867,14.25024,4.15632,14.844,53.85,28.85,61.0912841574,135.42
2022-03-09 02:30:00,62.08056,22.04058,65.8770301141,13.99056,4.08058,14.5735,48.09,17.96,51.3342936057,134.89,62.29056,21.99058,66.058303595,13.99056,4.08058,14.5735,48.3,17.91,51.5136690598,135.96,65.76056,54.33058,85.3010150857,13.99056,4.08058,14.5735,51.77,50.25,72.1470401333,134.89,67.26056,32.86058,74.8585375856,13.99056,4.08058,14.5735,53.27,28.78,60.5473475885,135.96
2022-03-09 03:00:00,61.37376,20.94193,64.8483064441,17.18376,5.01193,17.89975,44.19,15.93,46.9736202565,134.53,61.57376,20.93193,65.0344033113,17.18376,5.01193,17.89975,44.39,15.92,47.1584403898,135.55,64.50376,57.98193,86.7331497218,17.18376,5.01193,17.89975,47.32,52.97,71.0281866585,134.53,66.05376,31.58193,73.2155551277,17.18376,5.01193,17.89975,48.87,26.57,55.6259094308,135.55
2022-03-09 03:30:00,61.56456,10.33008,62.4252000461,18.03456,5.26008,18.786,43.53,5.07,43.8242604045,134.46,61.75456,10.23008,62.5961677549,18.03456,5.26008,18.786,43.72,4.97,44.0015829261,135.49,61.57456,68.83008,92.3526196272,18.03456,5.26008,18.786,43.54,63.57,77.0511291287,134.46,63.38456,20.32008,66.5620619993,18.03456,5.26008,18.786,45.35,15.06,47.7852079623,135.49
2022-03-09 04:00:00,60.24056,10.41558,61.1343551193,17.23056,5.02558,17.9485,43.01,5.39,43.3464208442,132.95,60.42056,10.31558,61.2948224685,17.23056,5.02558,17.9485,43.19,5.29,43.5127590484,134.0,60.13056,69.38558,91.8152653857,17.23056,5.02558,17.9485,42.9,64.36,77.3473955605,132.95,61.95056,19.64558,64.9909278119,17.23056,5.02558,17.9485,44.72,14.62,47.0491530211,134.0
2022-03-09 04:30:00,59.08,11.08375,60.1106971683,18.15,5.29375,18.90625,40.93,5.79,41.337501134,133.24,59.26,10.99375,60.2711385247,18.15,5.29375,18.90625,41.11,5.7,41.5032781838,134.35,58.99,69.51375,91.1700693159,18.15,5.29375,18.90625,40.84,64.22,76.1059393214,133.24,60.75,19.57375,63.8254979539,18.15,5.29375,18.90625,42.6,14.28,44.9297050958,134.35
2022-03-09 05:00:00,60.26496,10.41978,61.1591139492,17.48496,5.09978,18.2135,42.78,5.32,43.1095209901,132.77,60.44496,10.33978,61.3229503518,17.48496,5.09978,18.2135,42.96,5.24,43.278391837,133.82,60.15496,69.15978,91.660757046,17.48496,5.09978,18.2135,42.67,64.06,76.9702052745,132.77,61.95496,19.99978,65.1030588271,17.48496,5.09978,18.2135,44.47,14.9,46.8997963748,133.82
2022-03-09 05:30:00,61.59552,10.02161,62.4054544977,17.76552,5.18161,18.50575,43.83,4.84,44.0964227574,133.67,61.78552,9.93161,62.5786493851,17.76552,5.18161,18.50575,44.02,4.75,44.2755338759,134.71,61.51552,69.32161,92.6803367164,17.76552,5.18161,18.50575,43.75,64.14,77.640209299,133.67,63.36552,20.48161,66.5934341588,17.76552,5.18161,18.50575,45.6,15.3,48.0983367696,134.71
2022-03-09 06:00:00,63.73288,9.58584,64.4497348451,17.40288,5.07584,18.128,46.33,4.51,46.5489956927,133.67,63.92288,9.48584,64.6228732571,17.40288,5.07584,18.128,46.52,4.41,46.7285619295,134.71,63.60288,69.35584,94.103979121,17.40288,5.07584,18.128,46.2,64.28,79.1603335011,133.67,65.49288,21.02584,68.7851966516,17.40288,5.07584,18.128,48.09,15.95,50.666069514,134.71
2022-03-09 06:30:00,69.88632,7.92351,70.3340581359,15.88632,4.63351,16.54825,54.0,3.29,54.1001303141,134.36,70.10632,7.83351,70.5426111146,15.88632,4.63351,16.54825,54.22,3.2,54.3143480123,135.4,69.60632,64.73351,95.0550740406,15.88632,4.63351,16.54825,53.72,60.1,80.6092327218,134.36,71.63632,23.10351,75.2697450339,15.88632,4.63351,16.54825,55.75,18.47,58.7299191213,135.4
2022-03-09 07:00:00,75.84,5.9425,76.0724582635,16.98,4.9525,17.6875,58.86,0.99,58.8683250993,133.09,76.08,5.8625,76.3055391584,16.98,4.9525,17.6875,59.1,0.91,59.107005507,134.17,75.65,63.2825,98.6285826029,16.98,4.9525,17.6875,58.67,58.33,82.7318427209,133.09,77.77,25.2725,81.7732973302,16.98,4.9525,17.6875,60.79,20.32,64.0962284382,134.17
2022-03-09 07:30:00,82.01544,7.15617,82.327050035,16.85544,4.91617,17.55775,65.16,2.24,65.1984907801,133.09,82.26544,7.28617,82.5874741814,16.85544,4.91617,17.55775,65.41,2.37,65.4529220127,134.17,82.00544,61.51617,102.5140544563,16.85544,4.91617,17.55775,65.15,56.6,86.30227401409999,133.09,84.24544,26.79617,88.404348804,16.85544,4.91617,17.55775,67.39,21.88,70.8529921739,134.17
2022-03-09 08:00:00,84.76544,10.13617,85.3693256425,15.17544,4.42617,15.80775,69.59,5.71,69.8238655475,132.71,85.05544,10.16617,85.660836361,15.17544,4.42617,15.80775,69.88,5.74,70.1153478206,133.78,86.03544,53.47617,101.3005315577,15.17544,4.42617,15.80775,70.86,49.05,86.1802883495,132.71,88.18544,33.01617,94.1633650071,15.17544,4.42617,15.80775,73.01,28.59,78.4082151308,133.78
2022-03-09 08:30:00,86.8344,10.5367,87.4713385644,17.2344,5.0267,17.9525,69.6,5.51,69.817763499,132.16,87.1344,10.6467,87.7824349415,17.2344,5.0267,17.9525,69.9,5.62,70.1255616733,133.24,87.6944,55.8967,103.9939847407,17.2344,5.0267,17.9525,70.46,50.87,86.9043641022,132.16,89.9444,33.6367,96.0282389626,17.2344,5.0267,17.9525,72.71,28.61,78.1362668676,133.24
2022-03-09 09:00:00,86.51088,9.77234,87.0610761905,18.83088,5.49234,19.6155,67.68,4.28,67.8151959372,133.64,86.80088,9.92234,87.366158207,18.83088,5.49234,19.6155,67.97,4.43,68.1142114393,134.76,86.37088,58.57234,104.358267162,18.83088,5.49234,19.6155,67.54,53.08,85.9019091755,133.64,88.67088,31.01234,93.9376931389,18.83088,5.49234,19.6155,69.84,25.52,74.3565464502,134.76
2022-03-09 09:30:00,85.39784,10.60312,86.0535718631,20.54784,5.99312,21.404,64.85,4.61,65.0136493361,132.39,85.68784,10.73312,86.3574304203,20.54784,5.99312,21.404,65.14,4.74,65.312228564,133.49,85.36784,58.53312,103.5074598432,20.54784,5.99312,21.404,64.82,52.54,83.4391035426,132.39,87.61784,31.43312,93.0855892134,20.54784,5.99312,21.404,67.07,25.44,71.7326878069,133.49
2022-03-09 10:00:00,83.40968,11.04699,84.1380455309,22.06968,6.43699,22.98925,61.34,4.61,61.5129880594,132.39,83.68968,11.19699,84.4353902316,22.06968,6.43699,22.98925,61.62,4.76,61.8035759483,133.49,83.47968,59.66699,102.6109480931,22.06968,6.43699,22.98925,61.41,53.23,81.268819359,132.39,85.63968,31.27699,91.172391073,22.06968,6.43699,22.98925,63.57,24.84,68.2507912042,133.49
2022-03-09 10:30:00,80.98936,11.22523,81.7635751528,23.94936,6.98523,24.94725,57.04,4.24,57.1973705689,132.39,81.21936,11.36523,82.0106876679,23.94936,6.98523,24.94725,57.27,4.38,57.4372466262,133.52,81.07936,60.88523,101.3946440901,23.94936,6.98523,24.94725,57.13,53.9,78.5432804255,132.39,83.11936,31.54523,88.9040468289,23.94936,6.98523,24.94725,59.17,24.56,64.0646743533,133.52
2022-03-09 11:00:00,80.93968,11.50699,81.7535480414,23.98968,6.99699,24.98925,56.95,4.51,57.1282994671,132.74,81.19968,11.64699,82.0307284386,23.98968,6.99699,24.98925,57.21,4.65,57.3986637475,133.87,81.07968,61.06699,101.5041465979,23.98968,6.99699,24.98925,57.09,54.07,78.6309926174,132.74,83.07968,31.97699,89.0211273708,23.98968,6.99699,24.98925,59.09,24.98,64.1531643803,133.87
2022-03-09 11:30:00,81.14968,11.77824,81.9999847659,24.43968,7.12824,25.458,56.71,4.65,56.900321616,133.19,81.39968,11.92824,82.269014906,24.43968,7.12824,25.458,56.96,4.8,57.1618894019,134.31,81.35968,60.76824,101.5488873519,24.43968,7.12824,25.458,56.92,53.64,78.2121218226,133.19,83.32968,32.14824,89.3159834744,24.43968,7.12824,25.458,58.89,25.02,63.9846270599,134.31
2022-03-09 12:00:00,81.81568,12.04999,82.6982935305,24.92568,7.26999,25.96425,56.89,4.78,57.0904589227,132.75,82.05568,12.18999,82.9561961306,24.92568,7.26999,25.96425,57.13,4.92,57.3414623113,133.83,81.98568,60.91999,102.141553281,24.92568,7.26999,25.96425,57.06,53.65,78.3209173848,132.75,83.99568,32.47999,90.0567821381,24.92568,7.26999,25.96425,59.07,25.21,64.2246759431,133.83
2022-03-09 12:30:00,82.41728,11.78129,83.2550709366,24.58728,7.17129,25.61175,57.83,4.61,58.0134553358,132.99,82.66728,11.92129,83.5224301482,24.58728,7.17129,25.61175,58.08,4.75,58.2739126883,134.07,82.57728,60.61129,102.4340551168,24.58728,7.17129,25.61175,57.99,53.44,78.8585677019,132.99,84.62728,32.08129,90.5040644848,24.58728,7.17129,25.61175,60.04,24.91,65.002382264,134.07
2022-03-09 13:00:00,82.45776,11.27268,83.2247288887,24.07776,7.02268,25.081,58.38,4.25,58.5344932497,132.54,82.71776,11.42268,83.5027271279,24.07776,7.02268,25.081,58.64,4.4,58.8048433379,133.63,82.59776,61.20268,102.8015466625,24.07776,7.02268,25.081,58.52,54.18,79.7500018809,132.54,84.70776,31.72268,90.452932681,24.07776,7.02268,25.081,60.63,24.7,65.4682128976,133.63
2022-03-09 13:30:00,80.43552,10.85661,81.1648868561,25.56552,7.45661,26.63075,54.87,3.4,54.9752389717,133.1,80.66552,11.00661,81.4129693634,25.56552,7.45661,26.63075,55.1,3.55,55.2142418222,134.24,80.49552,61.82661,101.4990563708,25.56552,7.45661,26.63075,54.93,54.37,77.2877855809,133.1,82.53552,32.68661,88.7723297822,25.56552,7.45661,26.63075,56.97,25.23,62.3067717026,134.24
2022-03-09 14:00:00,80.15672,11.25696,80.9433067622,25.80672,7.52696,26.882,54.35,3.73,54.4778432025,133.76,80.39672,11.39696,81.2005128309,25.80672,7.52696,26.882,54.59,3.87,54.7270043032,134.87,80.33672,62.15696,101.5749784977,25.80672,7.52696,26.882,54.53,54.63,77.1878086229,133.76,82.35672,31.79696,88.2817987719,25.80672,7.52696,26.882,56.55,24.27,61.5380808931,134.87
2022-03-09 14:30:00,79.85704,11.23497,80.6434832362,25.45704,7.42497,26.51775,54.4,3.81,54.5332568255,133.13,80.09704,11.36497,80.8993100086,25.45704,7.42497,26.51775,54.64,3.94,54.7818692635,134.28,80.04704,62.11497,101.3202749249,25.45704,7.42497,26.51775,54.59,54.69,77.272661401,133.13,82.04704,31.674970000000002,87.9489652996,25.45704,7.42497,26.51775,56.59,24.25,61.5669602953,134.28
2022-03-09 15:00:00,80.00224,10.76482,80.7232293373,24.46224,7.13482,25.4815,55.54,3.63,55.6584989018,133.13,80.24224,10.90482,80.9798257559,24.46224,7.13482,25.4815,55.78,3.77,55.9072562375,134.21,80.15224,62.22482,101.4707337169,24.46224,7.13482,25.4815,55.69,55.09,78.3344381482,133.13,82.19224,31.28482,87.94489342,24.46224,7.13482,25.4815,57.73,24.15,62.5777548335,134.21
2022-03-09 15:30:00,80.52352,10.02561,81.1452409514,23.09352,6.73561,24.05575,57.43,3.29,57.5241601416,133.39,80.75352,10.16561,81.3908509543,23.09352,6.73561,24.05575,57.66,3.43,57.7619295038,134.53,80.65352,62.10561,101.7943862984,23.09352,6.73561,24.05575,57.56,55.37,79.8685826843,133.39,82.70352,30.54561,88.1640885546,23.09352,6.73561,24.05575,59.61,23.81,64.1893153103,134.53
2022-03-09 16:00:00,84.86232,9.83776,85.4306436684,21.35232,6.22776,22.242,63.51,3.61,63.6125160641,133.31,85.12232,9.97776,85.7051051968,21.35232,6.22776,22.242,63.77,3.75,63.8801643705,134.47,84.94232,60.47776,104.2725140274,21.35232,6.22776,22.242,63.59,54.25,83.5867848407,133.31,87.10232,30.45776,92.2739903418,21.35232,6.22776,22.242,65.75,24.23,70.0725010257,134.47
2022-03-09 16:30:00,85.67824,15.501570000000001,87.0692797832,20.02824,5.84157,20.86275,65.65,9.66,66.3568994152,132.77,85.94824,15.43157,87.3225819119,20.02824,5.84157,20.86275,65.92,9.59,66.6139212177,133.95,89.00824,47.98157,101.1172480221,20.02824,5.84157,20.86275,68.98,42.14,80.8332852234,132.77,90.74824,41.92157,99.9632987369,20.02824,5.84157,20.86275,70.72,36.08,79.3919693672,133.95
2022-03-09 17:00:00,87.43072,8.61396,87.8540329558,17.19072,5.01396,17.907,70.24,3.6,70.3321946195,133.37,87.71072,8.75396,88.1464816008,17.19072,5.01396,17.907,70.52,3.74,70.6191050637,134.47,87.62072,59.32396,105.8145680112,17.19072,5.01396,17.907,70.43,54.31,88.9379615237,133.37,89.94072,30.62396,95.0113679525,17.19072,5.01396,17.907,72.75,25.61,77.1260954541,134.47
2022-03-09 17:30:00,89.88264,7.57702,90.201442369,18.33264,5.34702,19.0965,71.55,2.23,71.5847427878,133.74,90.19264,7.70702,90.5213260367,18.33264,5.34702,19.0965,71.86,2.36,71.8987426872,134.79,89.64264,60.86702,108.3540355956,18.33264,5.34702,19.0965,71.31,55.52,90.3747005528,133.74,92.04264,29.21702,96.5685343984,18.33264,5.34702,19.0965,73.71,23.87,77.4786486717,134.79
2022-03-09 18:00:00,91.94712,7.87291,92.2835607688,18.14712,5.29291,18.90325,73.8,2.58,73.8450837903,133.68,92.23712,7.99291,92.5827895246,18.14712,5.29291,18.90325,74.09,2.7,74.1391805997,134.83,91.73712,59.86291,109.5411665976,18.14712,5.29291,18.90325,73.59,54.57,91.6153535168,133.68,94.19712,28.70291,98.4731154111,18.14712,5.29291,18.90325,76.05,23.41,79.5715439086,134.83
2022-03-09 18:30:00,94.3144,8.59795,94.7054950442,17.9244,5.22795,18.67125,76.39,3.37,76.464298859,132.3,94.6444,8.71795,95.0450688019,17.9244,5.22795,18.67125,76.72,3.49,76.7993391899,133.59,94.1744,59.51795,111.4055832872,17.9244,5.22795,18.67125,76.25,54.29,93.6027061575,132.3,96.7144,28.80795,100.9136915912,17.9244,5.22795,18.67125,78.79,23.58,82.2428142758,133.59
2022-03-09 19:00:00,94.42264,8.78202,94.8301577551,18.21264,5.31202,18.9715,76.21,3.47,76.2889572612,132.3,94.74264,8.91202,95.1608739696,18.21264,5.31202,18.9715,76.53,3.6,76.6146258883,133.4,94.30264,59.57202,111.5428773067,18.21264,5.31202,18.9715,76.09,54.26,93.454992911,132.3,96.80264,29.06202,101.0710251133,18.21264,5.31202,18.9715,78.59,23.75,82.1002472591,133.4
2022-03-09 19:30:00,90.57992,14.53081,91.7380310801,19.33992,5.64081,20.14575,71.24,8.89,71.7925462705,132.51,90.88992,14.48081,92.036250553,19.33992,5.64081,20.14575,71.55,8.84,72.0940226371,133.63,93.81992,50.06081,106.3403126132,19.33992,5.64081,20.14575,74.48,44.42,86.7202790586,132.51,95.76992,38.70081,103.2939023925,19.33992,5.64081,20.14575,76.43,33.06,83.2736963272,133.63
2022-03-09 20:00:00,86.87376,17.18193,88.5565858368,18.62376,5.43193,19.39975,68.25,11.75,69.2540612528,132.58,87.15376,17.12193,88.8196958397,18.62376,5.43193,19.39975,68.53,11.69,69.5199036248,133.72,91.08376,47.36193,102.6615982199,18.62376,5.43193,19.39975,72.46,41.93,83.7172413545,132.58,92.81376,39.76193,100.9722987886,18.62376,5.43193,19.39975,74.19,34.33,81.7478134264,133.72
2022-03-09 20:30:00,84.69736,18.43173,86.6797061703,18.65736,5.44173,19.43475,66.04,12.99,67.3054358875,132.31,84.97736,18.37173,86.940624427,18.65736,5.44173,19.43475,66.32,12.93,67.5686857945,133.48,88.77736,47.05173,100.4752951952,18.65736,5.44173,19.43475,70.12,41.61,81.53653475589999,132.31,90.46736,39.18173,98.5877841883,18.65736,5.44173,19.43475,71.81,33.74,79.3414374712,133.48
2022-03-09 21:00:00,81.44912,19.25766,83.6947824984,18.84912,5.49766,19.6345,62.6,13.76,64.0944428168,131.66,81.71912,19.19766,83.9438188496,18.84912,5.49766,19.6345,62.87,13.7,64.345372017,132.82,85.45912,47.89766,97.9665607473,18.84912,5.49766,19.6345,66.61,42.4,78.9598131963,131.66,87.12912,38.62766,95.3078153619,18.84912,5.49766,19.6345,68.28,33.13,75.8930517241,132.82
2022-03-09 21:30:00,77.8196,21.3753,80.7018809833,19.6296,5.7253,20.4475,58.19,15.65,60.257767964,131.77,78.0796,21.3253,80.9394363475,19.6296,5.7253,20.4475,58.45,15.6,60.4959709402,132.92,81.6296,49.5153,95.4733288948,19.6296,5.7253,20.4475,62.0,43.79,75.9049675581,131.77,83.2896,38.8453,91.9027464239,19.6296,5.7253,20.4475,63.66,33.12,71.7602257522,132.92
2022-03-09 22:00:00,72.8116,23.0138,76.3620591983,20.4816,5.9738,21.335,52.33,17.04,55.0344483029,133.08,73.0516,22.9638,76.5759255445,20.4816,5.9738,21.335,52.57,16.99,55.2473076267,134.23,76.5916,52.2938,92.7411166042,20.4816,5.9738,21.335,56.11,46.32,72.7590166234,133.08,78.0916,37.7838,86.7520232214,20.4816,5.9738,21.335,57.61,31.81,65.8087243456,134.23
2022-03-09 22:30:00,69.30224,22.65607,72.9115764256,19.39224,5.65607,20.20025,49.91,17.0,52.7257821184,134.0,69.51224,22.61607,73.0988244233,19.39224,5.65607,20.20025,50.12,16.96,52.911775627,135.11,73.03224,52.36607,89.8660857424,19.39224,5.65607,20.20025,53.64,46.71,71.1271656964,134.0,74.47224,36.05607,82.7414933057,19.39224,5.65607,20.20025,55.08,30.4,62.9123708026,135.11
2022-03-09 23:00:00,65.7076,23.1493,69.6661954484,19.4376,5.6693,20.2475,46.27,17.48,49.4617357156,133.07,65.9076,23.1093,69.84161713660001,19.4376,5.6693,20.2475,46.47,17.44,49.6348113727,134.19,69.2376,52.9693,87.1756387774,19.4376,5.6693,20.2475,49.8,47.3,68.6828217242,133.07,70.6976,35.7893,79.2402968208,19.4376,5.6693,20.2475,51.26,30.12,59.4542008608,134.19
2022-03-09 23:30:00,61.64624,22.92182,65.7698163161,18.48624,5.39182,19.2565,43.16,17.53,46.5841872313,133.26,61.84624,22.87182,65.939954142,18.48624,5.39182,19.2565,43.36,17.48,46.7508288697,134.32,65.17624,55.70182,85.7358443817,18.48624,5.39182,19.2565,46.69,50.31,68.6371051254,133.26,66.63624,34.29182,74.9420936474,18.48624,5.39182,19.2565,48.15,28.9,56.1572123596,134.32
2022-03-10 00:00:00,60.45376,16.42693,62.6458388671,17.78376,5.18693,18.52475,42.67,11.24,44.1255764835,134.62,60.62376,16.38693,62.7994566168,17.78376,5.18693,18.52475,42.84,11.2,44.279855465,135.67,62.20376,62.62693,88.2691345792,17.78376,5.18693,18.52475,44.42,57.44,72.611913623,134.62,63.87376,27.81693,69.6680616291,17.78376,5.18693,18.52475,46.09,22.63,51.3459346005,135.67
2022-03-10 00:30:00,61.58112,8.50241,62.1653063715,16.43112,4.79241,17.11575,45.15,3.71,45.302169926,134.4,61.76112,8.39241,62.3287132008,16.43112,4.79241,17.11575,45.33,3.6,45.472726991,135.48,61.53112,69.42241,92.7661023147,16.43112,4.79241,17.11575,45.1,64.63,78.8101954064,134.4,63.42112,19.91241,66.4736228444,16.43112,4.79241,17.11575,46.99,15.12,49.3626832739,135.48
2022-03-10 01:00:00,64.52656,8.37983,65.0684139676,14.77656,4.30983,15.39225,49.75,4.07,49.9162037819,133.7,64.72656,8.28983,65.2552591816,14.77656,4.30983,15.39225,49.95,3.98,50.1083116858,134.76,64.34656,67.40983,93.1910133246,14.77656,4.30983,15.39225,49.57,63.1,80.242101792,133.7,66.29656,19.93983,69.2302729177,14.77656,4.30983,15.39225,51.52,15.63,53.8387156236,134.76
2022-03-10 01:30:00,64.75576,8.94168,65.3701927059,15.84576,4.62168,16.506,48.91,4.32,49.1004124219,133.21,64.95576,8.84168,65.5547562149,15.84576,4.62168,16.506,49.11,4.22,49.2909778763,134.3,64.58576,67.63168,93.516653781,15.84576,4.62168,16.506,48.74,63.01,79.6608291446,133.21,66.54576,20.54168,69.6440865487,15.84576,4.62168,16.506,50.7,15.92,53.1407226146,134.3
2022-03-10 02:00:00,63.65912,9.09641,64.3057402886,15.75912,4.59641,16.41575,47.9,4.5,48.1109135228,133.21,63.85912,9.00641,64.4911050321,15.75912,4.59641,16.41575,48.1,4.41,48.3017401343,134.3,63.51912,68.23641,93.2249229298,15.75912,4.59641,16.41575,47.76,63.64,79.5680036195,133.21,65.45912,20.45641,68.5810549734,15.75912,4.59641,16.41575,49.7,15.86,52.1692399791,134.3
2022-03-10 02:30:00,62.56624,9.01057,63.2117454233,15.39624,4.49057,16.03775,47.17,4.52,47.3860665175,133.63,62.76624,8.91057,63.3955766711,15.39624,4.49057,16.03775,47.37,4.42,47.5757637879,134.72,62.41624,68.09057,92.3694361716,15.39624,4.49057,16.03775,47.02,63.6,79.0938708118,133.63,64.36624,20.33057,67.5007031687,15.39624,4.49057,16.03775,48.97,15.84,51.4681114866,134.72
2022-03-10 03:00:00,61.43224,9.55357,62.1706587641,15.85224,4.62357,16.51275,45.58,4.93,45.8458427777,133.63,61.61224,9.46357,62.334799871,15.85224,4.62357,16.51275,45.76,4.84,46.0152496462,134.72,61.33224,68.70357,92.0968196745,15.85224,4.62357,16.51275,45.48,64.08,78.5791117282,133.63,63.26224,20.24357,66.4222337487,15.85224,4.62357,16.51275,47.41,15.62,49.9168558705,134.72
2022-03-10 03:30:00,59.94192,10.40306,60.8379604412,16.26192,4.74306,16.9395,43.68,5.66,44.0451813482,133.95,60.13192,10.31306,61.0098927179,16.26192,4.74306,16.9395,43.87,5.57,44.2221867392,135.02,59.84192,69.20306,91.4883539181,16.26192,4.74306,16.9395,43.58,64.46,77.8094338753,133.95,61.75192,20.27306,64.9945888936,16.26192,4.74306,16.9395,45.49,15.53,48.0678790878,135.02
2022-03-10 04:00:00,59.15088,10.958590000000001,60.157437608,16.76088,4.88859,17.45925,42.39,6.07,42.8223890039,134.24,59.33088,10.87859,60.3199555865,16.76088,4.88859,17.45925,42.57,5.99,42.9893591485,135.33,58.94088,69.52859,91.1496141657,16.76088,4.88859,17.45925,42.18,64.64,77.1847264684,134.24,60.82088,20.38859,64.1472840124,16.76088,4.88859,17.45925,44.06,15.5,46.706890284,135.33
2022-03-10 04:30:00,58.63768,10.99724,59.6600100855,17.64768,5.14724,18.383,40.99,5.85,41.4053450656,134.44,58.80768,10.90724,59.8106270775,17.64768,5.14724,18.383,41.16,5.76,41.5610779456,135.54,58.47768,69.95724,91.1792437268,17.64768,5.14724,18.383,40.83,64.81,76.5991187939,134.44,60.33768,20.07724,63.5903388401,17.64768,5.14724,18.383,42.69,14.93,45.225446377,135.54
2022-03-10 05:00:00,58.8068,11.1824,59.8605529209,19.2768,5.6224,20.08,39.53,5.5600000000000005,39.9190994387,134.06,58.9568,11.0924,59.9912127232,19.2768,5.6224,20.08,39.68,5.47,40.0552530887,135.17,58.6468,70.3524,91.590978464,19.2768,5.6224,20.08,39.37,64.73,75.762588393,134.06,60.4568,20.7424,63.916131172,19.2768,5.6224,20.08,41.18,15.12,43.8680612747,135.17
2022-03-10 05:30:00,60.13968,10.42824,61.0371141192,19.15968,5.58824,19.958,40.98,4.84,41.2648276381,131.92,60.30968,10.33824,61.1893512631,19.15968,5.58824,19.958,41.15,4.75,41.4232422681,132.98,60.11968,68.31824,91.0041638608,19.15968,5.58824,19.958,40.96,62.73,74.9184523332,131.92,61.93968,20.24824,65.1652912339,19.15968,5.58824,19.958,42.78,14.66,45.2221627081,132.98
2022-03-10 06:00:00,63.13448,9.35464,63.8237561916,20.00448,5.83464,20.838,43.13,3.52,43.2734017614,131.92,63.32448,9.26464,63.9986196851,20.00448,5.83464,20.838,43.32,3.43,43.4555784681,132.98,63.23448,67.87464,92.7661911259,20.00448,5.83464,20.838,43.23,62.04,75.6160994762,131.92,65.08448,21.23464,68.4609339171,20.00448,5.83464,20.838,45.08,15.4,47.6378672906,132.98
2022-03-10 06:30:00,67.45864,24.45627,71.754980684,19.59864,5.71627,20.41525,47.86,18.74,51.3981244794,131.92,67.65864,24.36627,71.9124932148,19.59864,5.71627,20.41525,48.06,18.65,51.5517807646,132.91,71.99864,48.66627,86.9034521614,19.59864,5.71627,20.41525,52.4,42.95,67.7529519652,131.92,73.43864,39.90627,83.5807647151,19.59864,5.71627,20.41525,53.84,34.19,63.7785363582,132.91
2022-03-10 07:00:00,72.85984,23.58787,76.582921699,20.76984,6.05787,21.63525,52.09,17.53,54.9606131698,132.8,73.05984,23.58787,76.7732234048,20.76984,6.05787,21.63525,52.29,17.53,55.1502039887,133.82,77.75984,47.44787,91.0927718557,20.76984,6.05787,21.63525,56.99,41.39,70.434311241,132.8,79.21984,42.25787,89.7859155244,20.76984,6.05787,21.63525,58.45,36.2,68.7520363335,133.82
2022-03-10 07:30:00,80.07544,11.91617,80.9572183234,21.65544,6.31617,22.55775,58.42,5.6,58.687787486,132.98,80.30544,11.82617,81.1715589998,21.65544,6.31617,22.55775,58.65,5.51,58.9082557881,134.03,82.03544,56.06617,99.3641224712,21.65544,6.31617,22.55775,60.38,49.75,78.2355858929,132.98,83.94544,34.48617,90.7531421939,21.65544,6.31617,22.55775,62.29,28.17,68.3636818786,134.03
2022-03-10 08:00:00,82.33712,11.685410000000001,83.1621917506,22.88712,6.67541,23.84075,59.45,5.01,59.6607291273,132.98,82.58712,11.59541,83.3971577631,22.88712,6.67541,23.84075,59.7,4.92,59.9023906034,134.03,84.22712,54.20541,100.1620397993,22.88712,6.67541,23.84075,61.34,47.53,77.5995908494,132.98,86.13712,36.54541,93.5690677199,22.88712,6.67541,23.84075,63.25,29.87,69.9484052713,134.03
2022-03-10 08:30:00,82.36664,9.44902,82.9068595705,23.03664,6.71902,23.9965,59.33,2.73,59.392775655,132.71,82.62664,9.35902,83.1549931937,23.03664,6.71902,23.9965,59.59,2.64,59.6484509438,133.85,84.32664,53.65902,99.9513513718,23.03664,6.71902,23.9965,61.29,46.94,77.1999203367,132.71,86.26664,36.92902,93.8386151595,23.03664,6.71902,23.9965,63.23,30.21,70.0762227863,133.85
2022-03-10 09:00:00,82.5888,9.2434,83.1044543271,23.4288,6.8334,24.405,59.16,2.41,59.2090677177,132.23,82.8288,9.1334,83.3308412594,23.4288,6.8334,24.405,59.4,2.3,59.4445119418,133.33,84.6388,53.6434,100.2064909524,23.4288,6.8334,24.405,61.21,46.81,77.0573825146,132.23,86.5488,37.2734,94.2337579055,23.4288,6.8334,24.405,63.12,30.44,70.0765866749,133.33
2022-03-10 09:30:00,83.14656,8.78358,83.6092202897,23.32656,6.80358,24.2985,59.82,1.98,59.8527593349,132.35,83.40656,8.67358,83.8563369165,23.32656,6.80358,24.2985,60.08,1.87,60.1090949857,133.52,85.26656,53.23358,100.519651282,23.32656,6.80358,24.2985,61.94,46.43,77.4100025836,132.35,87.19656,37.73358,95.0108579871,23.32656,6.80358,24.2985,63.87,30.93,70.9650745085,133.52
2022-03-10 10:00:00,82.51472,9.30971,83.0382424968,24.92472,7.26971,25.96325,57.59,2.04,57.6261199457,132.35,82.77472,9.20971,83.2854911096,24.92472,7.26971,25.96325,57.85,1.94,57.8825198138,133.56,84.59472,54.08971,100.4089805733,24.92472,7.26971,25.96325,59.67,46.82,75.8460368114,132.35,86.49472,38.34971,94.6152040898,24.92472,7.26971,25.96325,61.57,31.08,68.9697854136,133.56
2022-03-10 10:30:00,80.32616,9.44138,80.8791174324,25.61616,7.47138,26.6835,54.71,1.97,54.7454564325,132.91,80.57616,9.33138,81.1146855572,25.61616,7.47138,26.6835,54.96,1.8599999999999999,54.9914647923,134.07,82.40616,54.28138,98.6774716977,25.61616,7.47138,26.6835,56.79,46.81,73.5953816486,132.91,84.25616,38.69138,92.7152812877,25.61616,7.47138,26.6835,58.64,31.22,66.4329586877,134.07
2022-03-10 11:00:00,79.59112,8.87616,80.0845340824,24.74112,7.21616,25.772,54.85,1.6600000000000001,54.8751136673,132.91,79.83112,8.76616,80.310978587,24.74112,7.21616,25.772,55.09,1.55,55.1118009141,134.07,81.73112,53.65616,97.7699313818,24.74112,7.21616,25.772,56.99,46.44,73.5155337327,132.91,83.57112,38.69616,92.0951947541,24.74112,7.21616,25.772,58.83,31.48,66.7230042789,134.07
2022-03-10 11:30:00,77.762,8.926,78.2726141125,24.192,7.056,25.2,53.57,1.87,53.6026286669,132.83,77.982,8.816,78.4787498626,24.192,7.056,25.2,53.79,1.76,53.8187857537,133.9,79.852,53.756,96.2603212128,24.192,7.056,25.2,55.66,46.7,72.6562151505,132.83,81.672,38.346,90.2260012413,24.192,7.056,25.2,57.48,31.29,65.4447438684,133.9
2022-03-10 12:00:00,77.69008,9.30794,78.2456789698,25.33008,7.38794,26.3855,52.36,1.92,52.395190619,132.93,77.92008,9.18794,78.4599076513,25.33008,7.38794,26.3855,52.59,1.8,52.620795319,134.06,79.76008,54.24794,96.4598846975,25.33008,7.38794,26.3855,54.43,46.86,71.8225904573,132.93,81.57008,38.69794,90.2840435041,25.33008,7.38794,26.3855,56.24,31.31,64.3681108935,134.06
2022-03-10 12:30:00,77.8236,9.4573,78.3961302632,25.0536,7.3073,26.0975,52.77,2.15,52.8137803987,133.11,78.0536,9.3473,78.6113000163,25.0536,7.3073,26.0975,53.0,2.04,53.0392458468,134.2,79.8936,54.1573,96.5194305011,25.0536,7.3073,26.0975,54.84,46.85,72.1273048159,133.11,81.6936,38.2173,90.19094356,25.0536,7.3073,26.0975,56.64,30.91,64.5253260356,134.2
2022-03-10 13:00:00,78.764,9.9495,79.3899253448,25.884,7.5495,26.9625,52.88,2.4,52.9344349172,132.74,78.994,9.8395,79.6044458322,25.884,7.5495,26.9625,53.11,2.29,53.1593472496,133.85,80.844,55.0895,97.829470745,25.884,7.5495,26.9625,54.96,47.54,72.6681030439,132.74,82.634,38.6095,91.208943894,25.884,7.5495,26.9625,56.75,31.06,64.6937871824,133.85
2022-03-10 13:30:00,79.9712,11.3716,80.7756529902,26.1312,7.6216,27.22,53.84,3.75,53.9704372782,133.48,80.2012,11.2616,80.9879998271,26.1312,7.6216,27.22,54.07,3.64,54.1923841513,134.58,81.9012,54.9616,98.6335847265,26.1312,7.6216,27.22,55.77,47.34,73.1530484669,133.48,83.7012,39.6316,92.6096895578,26.1312,7.6216,27.22,57.57,32.01,65.8706687381,134.58
2022-03-10 14:00:00,80.9136,10.7948,81.6304990307,25.3536,7.3948,26.41,55.56,3.4,55.6639344639,134.21,81.1336,10.7048,81.8367508641,25.3536,7.3948,26.41,55.78,3.31,55.8781218367,135.27,82.8536,54.2948,99.0587923407,25.3536,7.3948,26.41,57.5,46.9,74.201482465,134.21,84.6836,39.6848,93.5210963366,25.3536,7.3948,26.41,59.33,32.29,67.5477090655,135.27
2022-03-10 14:30:00,81.18592,10.03256,81.803458768,21.98592,6.41256,22.902,59.2,3.62,59.3105757854,133.46,81.43592,9.93256,82.0394101295,21.98592,6.41256,22.902,59.45,3.52,59.5541174059,134.53,83.10592,53.10256,98.622897025,21.98592,6.41256,22.902,61.12,46.69,76.9130060523,133.46,84.98592,38.13256,93.1487988672,21.98592,6.41256,22.902,63.0,31.72,70.5348027572,134.53
2022-03-10 15:00:00,79.49312,10.54716,80.1897668746,22.65312,6.60716,23.597,56.84,3.94,56.9763916021,133.46,79.73312,10.44716,80.4146353408,22.65312,6.60716,23.597,57.08,3.84,57.2090202678,134.53,81.38312,54.11716,97.7337159193,22.65312,6.60716,23.597,58.73,47.51,75.5408035435,133.46,83.26312,37.85716,91.4653580073,22.65312,6.60716,23.597,60.61,31.25,68.1918954129,134.53
2022-03-10 15:30:00,80.9992,9.70935,81.5790529368,18.8892,5.50935,19.67625,62.11,4.2,62.2518441494,133.76,81.2592,9.61935,81.8265817388,18.8892,5.50935,19.67625,62.37,4.11,62.5052717777,134.87,82.9792,53.16935,98.5521557961,18.8892,5.50935,19.67625,64.09,47.66,79.86866532,133.76,84.8892,36.34935,92.3442013451,18.8892,5.50935,19.67625,66.0,30.84,72.8498840081,134.87
2022-03-10 16:00:00,83.08472,8.18721,83.487131374,15.38472,4.48721,16.02575,67.7,3.7,67.8010324405,133.59,83.34472,8.08721,83.7361649317,15.38472,4.48721,16.02575,67.96,3.6,68.0552834099,134.69,85.06472,50.99721,99.1802501331,15.38472,4.48721,16.02575,69.68,46.51,83.7763839038,133.59,87.03472,35.68721,94.0671007476,15.38472,4.48721,16.02575,71.65,31.2,78.1483365146,134.69
2022-03-10 16:30:00,83.73064,8.08602,84.120174716,13.46064,3.9260200000000003,14.0215,70.27,4.16,70.3930287742,132.87,84.01064,8.00602,84.3912554087,13.46064,3.9260200000000003,14.0215,70.55,4.08,70.6678774267,133.94,85.64064,51.24602,99.8021732501,13.46064,3.9260200000000003,14.0215,72.18,47.32,86.3083703936,132.87,87.69064,34.04602,94.0679532118,13.46064,3.9260200000000003,14.0215,74.23,30.12,80.1080975932,133.94
2022-03-10 17:00:00,85.85056,6.71558,86.1128194118,12.43056,3.6255800000000002,12.9485,73.42,3.09,73.484995067,132.65,86.14056,6.60558,86.3934590363,12.43056,3.6255800000000002,12.9485,73.71,2.98,73.7702141789,133.77,87.94056,51.61558,101.9691629457,12.43056,3.6255800000000002,12.9485,75.51,47.99,89.4695490097,132.65,90.04056,33.04558,95.9130481355,12.43056,3.6255800000000002,12.9485,77.61,29.42,82.9990873444,133.77
2022-03-10 17:30:00,88.2884,6.38245,88.5187959846,11.5284,3.36245,12.00875,76.76,3.02,76.8193855742,132.41,88.5984,6.30245,88.8222796294,11.5284,3.36245,12.00875,77.07,2.94,77.1260559085,133.46,90.4984,51.83245,104.2907631364,11.5284,3.36245,12.00875,78.97,48.47,92.6585225438,132.41,92.6484,32.38245,98.1445316386,11.5284,3.36245,12.00875,81.12,29.02,86.1545982522,133.46
2022-03-10 18:00:00,90.13072,6.46896,90.3625704105,11.55072,3.36896,12.032,78.58,3.1,78.6411241018,132.51,90.44072,6.36896,90.6646981223,11.55072,3.36896,12.032,78.89,3.0,78.9470208431,133.63,92.25072,50.68896,105.2595174148,11.55072,3.36896,12.032,80.7,47.32,93.5503735963,132.51,94.42072,32.89896,99.9880689603,11.55072,3.36896,12.032,82.87,29.53,87.97418826,133.63
2022-03-10 18:30:00,91.58656,6.42483,91.8116354999,11.77656,3.43483,12.26725,79.81,2.99,79.8659890066,132.06,91.92656,6.32483,92.143886981,11.77656,3.43483,12.26725,80.15,2.89,80.2020860078,133.15,93.63656,49.33483,105.8382294814,11.77656,3.43483,12.26725,81.86,45.9,93.850250932,132.06,95.85656,33.21483,101.4480410208,11.77656,3.43483,12.26725,84.08,29.78,89.1980650014,133.15
2022-03-10 19:00:00,89.25744,19.37717,91.336549708,15.72744,4.58717,16.38275,73.53,14.79,75.0026999514,131.13,89.56744,19.31717,91.6268484941,15.72744,4.58717,16.38275,73.84,14.73,75.2948769838,132.25,93.49744,49.72717,105.8988324901,15.72744,4.58717,16.38275,77.77,45.14,89.9210348028,131.13,96.23744,53.60717,110.1606714448,15.72744,4.58717,16.38275,80.51,49.02,94.2593257986,132.25
2022-03-10 19:30:00,87.20376,17.00693,88.8466736922,16.58376,4.83693,17.27475,70.62,12.17,71.6609607806,132.04,87.49376,16.95693,89.1218015637,16.58376,4.83693,17.27475,70.91,12.12,71.9383242785,133.14,91.55376,47.70693,103.2377941461,16.58376,4.83693,17.27475,74.97,42.87,86.3616685805,132.04,93.53376,43.61693,103.2036861859,16.58376,4.83693,17.27475,76.95,38.78,86.1695474051,133.14
2022-03-10 20:00:00,84.6984,16.4562,86.2822431384,15.5184,4.5262,16.165,69.18,11.93,70.2011203614,132.24,84.9884,16.3962,86.5555515782,15.5184,4.5262,16.165,69.47,11.87,70.4767890869,133.36,88.8784,45.6662,99.9238300357,15.5184,4.5262,16.165,73.36,41.14,84.1081993625,132.24,90.5684,39.1862,98.6822848793,15.5184,4.5262,16.165,75.05,34.66,82.6669105507,133.36
2022-03-10 20:30:00,82.07136,18.09498,84.0424680352,18.77136,5.47498,19.5535,63.3,12.62,64.5457543143,132.02,82.35136,18.03498,84.3030663585,18.77136,5.47498,19.5535,63.58,12.56,64.8087185493,133.14,86.19136,48.66498,98.9809618919,18.77136,5.47498,19.5535,67.42,43.19,80.067674501,132.02,87.86136,39.31498,96.256356847,18.77136,5.47498,19.5535,69.09,33.84,76.9322669626,133.14
2022-03-10 21:00:00,78.8916,19.66255,81.3049839989,18.8316,5.49255,19.61625,60.06,14.17,61.708933713,132.97,79.1316,19.59255,81.5210287844,18.8316,5.49255,19.61625,60.3,14.1,61.9265694189,134.05,82.8316,48.92255,96.200259132,18.8316,5.49255,19.61625,64.0,43.43,77.3444561685,132.97,84.4816,38.92255,93.0166954749,18.8316,5.49255,19.61625,65.65,33.43,73.6714829496,134.05
2022-03-10 21:30:00,75.2812,20.08285,77.9139264674,17.4612,5.09285,18.18875,57.82,14.99,59.7315034132,132.45,75.5412,20.03285,78.1523382668,17.4612,5.09285,18.18875,58.08,14.94,59.9707428668,133.49,79.1312,49.12285,93.1386128604,17.4612,5.09285,18.18875,61.67,44.03,75.7748625865,132.45,80.7512,37.35285,88.9718590598,17.4612,5.09285,18.18875,63.29,32.26,71.0375372602,133.49
2022-03-10 22:00:00,71.60664,21.13777,74.6613434962,17.06664,4.97777,17.77775,54.54,16.16,56.8837164749,132.45,71.84664,21.08777,74.8774580422,17.06664,4.97777,17.77775,54.78,16.11,57.0997416807,133.49,75.32664,50.49777,90.6869751875,17.06664,4.97777,17.77775,58.26,45.52,73.9344168842,132.45,76.91664,36.71777,85.2312392416,17.06664,4.97777,17.77775,59.85,31.74,67.745480292,133.49
