Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2022-03-10 22:30:00,67.79088,21.35484,71.0748380413,14.69088,4.28484,15.303,53.1,17.07,55.7762933512,133.82,68.01088,21.30484,71.2697411655,14.69088,4.28484,15.303,53.32,17.02,55.9705529721,134.89,71.41088,51.33484,87.9475956476,14.69088,4.28484,15.303,56.72,47.05,73.6943749549,133.82,72.98088,35.10484,80.9849284559,14.69088,4.28484,15.303,58.29,30.82,65.9363063873,134.89
2022-03-10 23:00:00,64.002,21.1585,67.4087392424,13.332,3.8885,13.8875,50.67,17.27,53.5322500928,133.82,64.222,21.0985,67.5989052149,13.332,3.8885,13.8875,50.89,17.21,53.721282561,134.89,67.642,52.5085,85.6305012028,13.332,3.8885,13.8875,54.31,48.62,72.8936245498,133.82,69.202,33.9385,77.0761868949,13.332,3.8885,13.8875,55.87,30.05,63.4386270343,134.89
2022-03-10 23:30:00,60.77648,21.89939,64.6015774077,13.26648,3.86939,13.81925,47.51,18.03,50.816149008,134.33,60.98648,21.84939,64.7823014886,13.26648,3.86939,13.81925,47.72,17.98,50.9948899401,135.4,64.26648,53.00939,83.3077180084,13.26648,3.86939,13.81925,51.0,49.14,70.8218864476,134.33,65.78648,32.96939,73.585607477,13.26648,3.86939,13.81925,52.52,29.1,60.0429879336,135.4
2022-03-11 00:00:00,58.63232,17.47026,61.1797264872,13.37232,3.9002600000000003,13.9295,45.26,13.57,47.2505290976,134.02,58.82232,17.44026,61.3533047117,13.37232,3.9002600000000003,13.9295,45.45,13.54,47.4239823296,135.1,61.10232,58.46026,84.5641502568,13.37232,3.9002600000000003,13.9295,47.73,54.56,72.4910097874,134.02,62.75232,28.85026,69.0665705494,13.37232,3.9002600000000003,13.9295,49.38,24.95,55.3252826473,135.1
2022-03-11 00:30:00,59.86776,9.46393,60.6111760195,14.68776,4.28393,15.29975,45.18,5.18,45.4759804732,134.2,60.06776,9.36393,60.7932477868,14.68776,4.28393,15.29975,45.38,5.08,45.6634514683,135.2,59.70776,67.56393,90.1659649827,14.68776,4.28393,15.29975,45.02,63.28,77.6605356665,134.2,61.59776,19.48393,64.6057858497,14.68776,4.28393,15.29975,46.91,15.2,49.3111356592,135.2
2022-03-11 01:00:00,62.7764,9.47145,63.4868865362,14.0964,4.11145,14.68375,48.68,5.36,48.974197288,132.98,62.9764,9.38145,63.671332333,14.0964,4.11145,14.68375,48.88,5.27,49.1632718602,134.08,62.4564,65.28145,90.3463868401,14.0964,4.11145,14.68375,48.36,61.17,77.9772947723,132.98,64.4064,20.37145,67.5513163163,14.0964,4.11145,14.68375,50.31,16.26,52.8723339753,134.08
2022-03-11 01:30:00,62.79048,10.55264,63.6710498547,15.78048,4.60264,16.438,47.01,5.95,47.3850461644,132.22,62.99048,10.46264,63.8534839018,15.78048,4.60264,16.438,47.21,5.86,47.5722997132,133.28,62.46048,66.76264,91.4251697379,15.78048,4.60264,16.438,46.68,62.16,77.7360148194,132.22,64.40048,20.94264,67.7201299054,15.78048,4.60264,16.438,48.62,16.34,51.292299617,133.28
2022-03-11 02:00:00,61.5348,9.86265,62.3201690953,14.3748,4.19265,14.97375,47.16,5.67,47.4996263143,133.22,61.7348,9.76265,62.5019588978,14.3748,4.19265,14.97375,47.36,5.57,47.6864184019,134.33,61.2048,67.46265,91.0891688845,14.3748,4.19265,14.97375,46.83,63.27,78.715575333,133.22,63.1548,20.02265,66.2528133445,14.3748,4.19265,14.97375,48.78,15.83,51.2842792676,134.33
2022-03-11 02:30:00,60.61472,9.57596,61.366467151,14.21472,4.14596,14.807,46.4,5.43,46.7166447853,133.64,60.81472,9.48596,61.5500902176,14.21472,4.14596,14.807,46.6,5.34,46.90496349,134.77,60.34472,67.68596,90.6800662384,14.21472,4.14596,14.807,46.13,63.54,78.5194784751,133.64,62.30472,19.88596,65.4012961599,14.21472,4.14596,14.807,48.09,15.74,50.6003527656,134.77
2022-03-11 03:00:00,59.55344,10.33017,60.4427384229,15.94344,4.65017,16.60775,43.61,5.68,43.9783412602,133.74,59.74344,10.23017,60.6129936669,15.94344,4.65017,16.60775,43.8,5.58,44.1540077456,134.82,59.31344,68.46017,90.5807873727,15.94344,4.65017,16.60775,43.37,63.81,77.1535676427,133.74,61.23344,20.64017,64.6185019314,15.94344,4.65017,16.60775,45.29,15.99,48.02982615,134.82
2022-03-11 03:30:00,58.13616,10.80138,59.1310655193,16.49616,4.81138,17.1835,41.64,5.99,42.0686308311,134.19,58.30616,10.71138,59.2818855592,16.49616,4.81138,17.1835,41.81,5.9,42.2242359315,135.27,57.85616,68.93138,89.9937242181,16.49616,4.81138,17.1835,41.36,64.12,76.3021886973,134.19,59.73616,20.61138,63.1920706818,16.49616,4.81138,17.1835,43.24,15.8,46.0362639666,135.27
2022-03-11 04:00:00,57.11752,11.26761,58.2182971759,16.51752,4.81761,17.20575,40.6,6.45,41.1091534819,134.19,57.29752,11.17761,58.3776049822,16.51752,4.81761,17.20575,40.78,6.36,41.2729693625,135.27,56.82752,69.14761,89.5028435194,16.51752,4.81761,17.20575,40.31,64.33,75.9160391485,134.19,58.70752,20.70761,62.2525342172,16.51752,4.81761,17.20575,42.19,15.89,45.0831254462,135.27
2022-03-11 04:30:00,56.73056,10.01808,57.6083185382,16.45056,4.79808,17.136,40.28,5.22,40.6168290244,134.59,56.89056,9.91808,57.7486287976,16.45056,4.79808,17.136,40.44,5.12,40.7628262023,135.63,56.67056,70.01808,90.0782098934,16.45056,4.79808,17.136,40.22,65.22,76.6243877626,134.59,58.54056,19.32808,61.6487781031,16.45056,4.79808,17.136,42.09,14.53,44.5273960613,135.63
2022-03-11 05:00:00,57.24216,9.69938,58.0580989514,15.39216,4.48938,16.0335,41.85,5.21,42.173055379,133.95,57.40216,9.59938,58.1992789393,15.39216,4.48938,16.0335,42.01,5.11,42.3196431932,135.01,57.14216,69.49938,89.9743867434,15.39216,4.48938,16.0335,41.75,65.01,77.2616502542,133.95,59.01216,18.89938,61.9646801997,15.39216,4.48938,16.0335,43.62,14.41,45.9385731167,135.01
2022-03-11 05:30:00,58.66712,10.23166,59.552647594,15.05712,4.39166,15.6845,43.61,5.84,43.9992920398,133.73,58.86712,10.14166,59.7343375677,15.05712,4.39166,15.6845,43.81,5.75,44.1857284652,134.84,58.37712,67.02166,88.8807687222,15.05712,4.39166,15.6845,43.32,62.63,76.1520800766,133.73,60.26712,19.89166,63.4649816092,15.05712,4.39166,15.6845,45.21,15.5,47.7932432463,134.84
2022-03-11 06:00:00,60.73128,10.89954,61.7016072939,18.58128,5.41954,19.3555,42.15,5.48,42.5047397357,132.81,60.90128,10.81954,61.8548975543,18.58128,5.41954,19.3555,42.32,5.4,42.6631269365,133.88,60.48128,67.44954,90.5948435434,18.58128,5.41954,19.3555,41.9,62.03,74.8553999388,132.81,62.33128,21.31954,65.8764848201,18.58128,5.41954,19.3555,43.75,15.9,46.5496777647,133.88
2022-03-11 06:30:00,66.72328,8.69304,67.2871833145,18.59328,5.42304,19.368,48.13,3.27,48.240955629,132.99,66.91328,8.58304,67.4615121088,18.59328,5.42304,19.368,48.32,3.16,48.4232175717,134.03,66.52328,66.13304,93.8025893118,18.59328,5.42304,19.368,47.93,60.71,77.3497834515,132.99,68.50328,23.11304,72.2973857674,18.59328,5.42304,19.368,49.91,17.69,52.9522822926,134.03
2022-03-11 07:00:00,71.37264,7.18577,71.7334582399,20.52264,5.9857700000000005,21.37775,50.85,1.2,50.8641573212,132.99,71.58264,7.09577,71.9334713556,20.52264,5.9857700000000005,21.37775,51.06,1.11,51.0720637923,134.03,71.27264,65.22577,96.6136133506,20.52264,5.9857700000000005,21.37775,50.75,59.24,78.0060260493,132.99,73.30264,24.36577,77.246150575,20.52264,5.9857700000000005,21.37775,52.78,18.38,55.8887537882,134.03
2022-03-11 07:30:00,76.75264,7.29452,77.0984939477,21.51264,6.27452,22.409,55.24,1.02,55.2494162865,132.13,76.98264,7.39452,77.3369626207,21.51264,6.27452,22.409,55.47,1.12,55.4813058606,133.16,76.73264,63.97452,99.9031393431,21.51264,6.27452,22.409,55.22,57.7,79.8657523598,132.13,78.82264,26.26452,83.0832930703,21.51264,6.27452,22.409,57.31,19.99,60.6962618289,133.16
2022-03-11 08:00:00,79.80776,8.22518,80.2304938427,21.61776,6.30518,22.5185,58.19,1.92,58.2216669291,132.13,80.03776,8.36518,80.4737178354,21.61776,6.30518,22.5185,58.42,2.06,58.4563084705,133.16,79.75776,61.59518,100.7733421072,21.61776,6.30518,22.5185,58.14,55.29,80.232435461,132.13,81.89776,28.20518,86.6185619359,21.61776,6.30518,22.5185,60.28,21.9,64.1349234037,133.16
2022-03-11 08:30:00,81.21864,17.45877,83.0739196942,20.01864,5.83877,20.85275,61.2,11.62,62.2933736444,131.81,81.48864,17.35877,83.3170171391,20.01864,5.83877,20.85275,61.47,11.52,62.540157499,132.86,84.43864,8.96877,84.9136194044,20.01864,5.83877,20.85275,64.42,3.13,64.4959944493,131.81,84.95864,9.51877,85.4902186976,20.01864,5.83877,20.85275,64.94,3.68,65.0441849822,132.86
2022-03-11 09:00:00,81.86288,17.76709,83.7687328838,21.69288,6.32709,22.59675,60.17,11.44,61.2478775142,134.17,82.11288,17.69709,83.9982860323,21.69288,6.32709,22.59675,60.42,11.37,61.4805115463,135.23,85.21288,8.03709,85.5910610611,21.69288,6.32709,22.59675,63.52,1.71,63.5430129912,134.17,85.67288,8.72709,86.1162265044,21.69288,6.32709,22.59675,63.98,2.4,64.0249982429,135.23
2022-03-11 09:30:00,83.16208,17.61769,85.0077323004,22.79208,6.64769,23.74175,60.37,10.97,61.3586000492,133.48,83.42208,17.55769,85.2497267425,22.79208,6.64769,23.74175,60.63,10.91,61.603774235,134.55,86.59208,8.557690000000001,87.0139205924,22.79208,6.64769,23.74175,63.8,1.9100000000000001,63.8285837223,133.48,87.04208,8.83769,87.4895905537,22.79208,6.64769,23.74175,64.25,2.19,64.2873129008,134.55
2022-03-11 10:00:00,84.17184,17.20512,85.9122506002,23.09184,6.73512,24.054,61.08,10.47,61.970858474,133.48,84.43184,17.13512,86.1530495293,23.09184,6.73512,24.054,61.34,10.4,62.2153968082,134.55,87.70184,8.62512,88.124942181,23.09184,6.73512,24.054,64.61,1.8900000000000001,64.6376376425,133.48,88.15184,8.92512,88.602509346,23.09184,6.73512,24.054,65.06,2.19,65.096848618,134.55
2022-03-11 10:30:00,85.03488,16.58934,86.6379652245,21.49488,6.26934,22.3905,63.54,10.32,64.3726184025,134.28,85.29488,16.50934,86.8779308078,21.49488,6.26934,22.3905,63.8,10.24,64.6165427735,135.28,88.61488,8.96934,89.0676485456,21.49488,6.26934,22.3905,67.12,2.7,67.1742837699,134.28,89.09488,7.71934,89.4286634824,21.49488,6.26934,22.3905,67.6,1.45,67.6155492472,135.28
2022-03-11 11:00:00,86.06928,16.41729,87.6210498149,21.17928,6.17729,22.06175,64.89,10.24,65.6929958215,134.28,86.34928,16.34729,87.8830589298,21.17928,6.17729,22.06175,65.17,10.17,65.9587583267,135.28,89.65928,8.97729,90.1075924984,21.17928,6.17729,22.06175,68.48,2.8,68.5372190857,134.28,90.12928,7.5372900000000005,90.4438934028,21.17928,6.17729,22.06175,68.95,1.3599999999999999,68.9634113135,135.28
2022-03-11 11:30:00,85.01888,15.94759,86.5016507546,21.00888,6.12759,21.88425,64.01,9.82,64.7588797,134.49,85.28888,15.85759,86.7505401266,21.00888,6.12759,21.88425,64.28,9.73,65.0122396169,135.49,88.59888,8.63759,89.0189277528,21.00888,6.12759,21.88425,67.59,2.51,67.6365892103,134.49,89.07888,7.74759,89.4151665707,21.00888,6.12759,21.88425,68.07,1.62,68.0892744858,135.49
2022-03-11 12:00:00,83.3332,17.4026,85.130915119,23.5632,6.8726,24.545,59.77,10.53,60.6904753648,133.86,83.6032,17.3326,85.3809936286,23.5632,6.8726,24.545,60.04,10.46,60.9443451027,134.86,86.8832,8.9426,87.3422036418,23.5632,6.8726,24.545,63.32,2.07,63.3538262459,133.86,87.3332,8.9426,87.789850877,23.5632,6.8726,24.545,63.77,2.07,63.8035876734,134.86
2022-03-11 12:30:00,82.6632,18.58135,84.7258591108,25.9932,7.5813500000000005,27.07625,56.67,11.0,57.7277134486,134.07,82.9032,18.50135,84.9425719063,25.9932,7.5813500000000005,27.07625,56.91,10.92,57.9482053216,135.05,86.2332,9.63135,86.7693937115,25.9932,7.5813500000000005,27.07625,60.24,2.05,60.2748712151,134.07,86.6432,9.66135,87.1801915005,25.9932,7.5813500000000005,27.07625,60.65,2.08,60.6856564602,135.05
2022-03-11 13:00:00,83.43544,15.44867,84.8536036522,25.675440000000002,7.48867,26.74525,57.76,7.96,58.3059105066,134.48,83.68544,15.51867,85.1121729635,25.675440000000002,7.48867,26.74525,58.01,8.03,58.5631368695,135.47,84.68544,24.31867,88.1080101839,25.675440000000002,7.48867,26.74525,59.01,16.83,61.3630915127,134.48,85.44544,14.70867,86.7021809989,25.675440000000002,7.48867,26.74525,59.77,7.22,60.2044956793,135.47
2022-03-11 13:30:00,84.25056,14.31808,85.4585529669,25.33056,7.38808,26.386,58.92,6.93,59.3261434782,134.26,84.49056,14.27808,85.6884957133,25.33056,7.38808,26.386,59.16,6.89,59.559866521000004,135.33,85.65056,24.73808,89.1515060467,25.33056,7.38808,26.386,60.32,17.35,62.7656347056,134.26,87.05056,12.76808,87.9819519174,25.33056,7.38808,26.386,61.72,5.38,61.9540378022,135.33
2022-03-11 14:00:00,84.76472,14.73846,86.0365036473,25.67472,7.48846,26.7445,59.09,7.25,59.5331050761,132.82,85.01472,14.65846,86.2691895537,25.67472,7.48846,26.7445,59.34,7.17,59.7716027893,133.88,86.99472,20.79846,89.4463931428,25.67472,7.48846,26.7445,61.32,13.31,62.7478963791,132.82,88.60472,10.38846,89.2116388564,25.67472,7.48846,26.7445,62.93,2.9,62.9967848386,133.88
2022-03-11 14:30:00,84.3648,14.6639,85.6297228902,26.1048,7.6139,27.1925,58.26,7.05,58.6850074551,133.27,84.6048,14.5639,85.849166369,26.1048,7.6139,27.1925,58.5,6.95,58.9113953323,134.37,86.6948,21.8439,89.4043864374,26.1048,7.6139,27.1925,60.59,14.23,62.238581282,133.27,88.2748,9.6339,88.7989433735,26.1048,7.6139,27.1925,62.17,2.02,62.2028078144,134.37
2022-03-11 15:00:00,83.39448,16.38214,84.9883156996,25.82448,7.53214,26.9005,57.57,8.85,58.2462651163,133.27,83.64448,16.29214,85.2163884488,25.82448,7.53214,26.9005,57.82,8.76,58.4798255811,134.37,85.56448,21.36214,88.1908230093,25.82448,7.53214,26.9005,59.74,13.83,61.3199518917,133.27,87.13448,10.13214,87.7215929281,25.82448,7.53214,26.9005,61.31,2.6,61.365104905,134.37
2022-03-11 15:30:00,82.60944,14.05567,83.7966672145,25.93944,7.56567,27.02025,56.67,6.49,57.0404154964,134.25,82.84944,14.09567,84.0399763271,25.93944,7.56567,27.02025,56.91,6.53,57.2834094656,135.31,83.45944,30.37567,88.8153109158,25.93944,7.56567,27.02025,57.52,22.81,61.8776736796,134.25,84.70944,14.725670000000001,85.9798498607,25.93944,7.56567,27.02025,58.77,7.16,59.2045479672,135.31
2022-03-11 16:00:00,84.1904,11.8597,85.0216204048,25.8504,7.5397,26.9275,58.34,4.32,58.4997264951,134.42,84.4304,11.9897,85.2774609745,25.8504,7.5397,26.9275,58.58,4.45,58.7487778596,135.53,83.6504,36.2097,91.1511480687,25.8504,7.5397,26.9275,57.8,28.67,64.5198333848,134.42,84.6204,19.3797,86.8112024352,25.8504,7.5397,26.9275,58.77,11.84,59.9508006619,135.53
2022-03-11 16:30:00,84.90392,11.07656,85.6233952422,23.95392,6.98656,24.952,60.95,4.09,61.0870739191,133.54,85.15392,11.20656,85.8881661138,23.95392,6.98656,24.952,61.2,4.22,61.34532093,134.62,84.25392,35.89656,91.5821273787,23.95392,6.98656,24.952,60.3,28.91,66.8721025541,133.54,85.27392,19.11656,87.3904130806,23.95392,6.98656,24.952,61.32,12.13,62.5082338576,134.62
2022-03-11 17:00:00,86.06008,13.36419,87.091554952,23.26008,6.78419,24.22925,62.8,6.58,63.1437756236,133.39,86.32008,13.42419,87.3576847699,23.26008,6.78419,24.22925,63.06,6.64,63.408620865,134.49,86.43008,41.10419,95.706390405,23.26008,6.78419,24.22925,63.17,34.32,71.8909681393,133.39,87.71008,25.41419,91.3177922804,23.26008,6.78419,24.22925,64.45,18.63,67.0885936654,134.49
2022-03-11 17:30:00,84.8328,20.34915,87.2392793503,21.8028,6.35915,22.71125,63.03,13.99,64.5639295582,133.2,85.0928,20.29915,87.4805127018,21.8028,6.35915,22.71125,63.29,13.94,64.8070034796,134.26,88.7728,48.17915,101.0041608775,21.8028,6.35915,22.71125,66.97,41.82,78.9550080742,133.2,90.4028,41.60915,99.5187801953,21.8028,6.35915,22.71125,68.6,35.25,77.1266652981,134.26
2022-03-11 18:00:00,85.55488,20.50059,87.9767678547,21.46488,6.26059,22.35925,64.09,14.24,65.6529184424,133.2,85.81488,20.45059,88.2180268469,21.46488,6.26059,22.35925,64.35,14.19,65.8959680102,134.26,89.53488,48.42059,101.7892345612,21.46488,6.26059,22.35925,68.07,42.16,80.0686611603,133.2,91.17488,40.99059,99.9654300824,21.46488,6.26059,22.35925,69.71,34.73,77.8823279056,134.26
2022-03-11 18:30:00,85.8124,20.9982,88.3441701359,21.4224,6.2482,22.315,64.39,14.75,66.0578125584,133.13,86.0724,20.9482,88.5849034825,21.4224,6.2482,22.315,64.65,14.7,66.30016968300001,134.18,89.8024,48.4682,102.0472315009,21.4224,6.2482,22.315,68.38,42.22,80.3638774575,133.13,91.4424,41.1282,100.2658533749,21.4224,6.2482,22.315,70.02,34.88,78.2266885404,134.18
2022-03-11 19:00:00,86.25792,20.93731,88.7626031207,21.72792,6.33731,22.63325,64.53,14.6,66.1610225133,133.37,86.53792,20.88731,89.0229819595,21.72792,6.33731,22.63325,64.81,14.55,66.4231781835,134.46,90.21792,48.32731,102.3464800614,21.72792,6.33731,22.63325,68.49,41.99,80.3370412699,133.37,91.89792,42.04731,101.0603976766,21.72792,6.33731,22.63325,70.17,35.71,78.7339380445,134.46
2022-03-11 19:30:00,84.34416,21.43913,87.0262812101,21.73416,6.33913,22.63975,62.61,15.1,64.4051403228,133.76,84.60416,21.39913,87.2684745716,21.73416,6.33913,22.63975,62.87,15.06,64.6485924054,134.83,88.16416,48.75913,100.7490539254,21.73416,6.33913,22.63975,66.43,42.42,78.8187877349,133.76,89.86416,41.42913,98.9542321736,21.73416,6.33913,22.63975,68.13,35.09,76.6355335337,134.83
2022-03-11 20:00:00,81.55912000000001,21.95391,84.4622058643,21.81912,6.36391,22.72825,59.74,15.59,61.7407134717,133.76,81.80912000000001,21.90391,84.6906924547,21.81912,6.36391,22.72825,59.99,15.54,61.9700871389,134.83,85.29912,49.63391,98.6887272927,21.81912,6.36391,22.72825,63.48,43.27,76.8244967442,133.76,86.96912,39.89391,95.6825579124,21.81912,6.36391,22.72825,65.15,33.53,73.2719823671,134.83
2022-03-11 20:30:00,79.72376,22.25693,82.7722709702,21.14376,6.16693,22.02475,58.58,16.09,60.7495226319,133.12,79.96376,22.20693,82.9900635821,21.14376,6.16693,22.02475,58.82,16.04,60.9678111793,134.21,83.53376,50.94693,97.84415535,21.14376,6.16693,22.02475,62.39,44.78,76.7968781918,133.12,85.14376,39.53693,93.8756022658,21.14376,6.16693,22.02475,64.0,33.37,72.1772602694,134.21
2022-03-11 21:00:00,76.50976,20.87743,79.307064368,19.25976,5.61743,20.06225,57.25,15.26,59.2488826899,134.21,76.75976,20.82743,79.5351657801,19.25976,5.61743,20.06225,57.5,15.21,59.4776773252,135.27,80.38976,51.50743,95.4752787797,19.25976,5.61743,20.06225,61.13,45.89,76.4380075617,134.21,81.99976,36.54743,89.7756942589,19.25976,5.61743,20.06225,62.74,30.93,69.9497855608,135.27
2022-03-11 21:30:00,73.3736,21.3548,76.4180126672,19.5936,5.7148,20.41,53.78,15.64,56.0080172832,133.49,73.5936,21.2848,76.6097948829,19.5936,5.7148,20.41,54.0,15.57,56.1998656582,134.55,77.2736,53.2448,93.8414513102,19.5936,5.7148,20.41,57.68,47.53,74.7401050307,133.49,78.8736,35.9148,86.6655504569,19.5936,5.7148,20.41,59.28,30.2,66.5293799761,134.55
2022-03-11 22:00:00,70.62872,22.85296,74.2339132041,20.71872,6.04296,21.582,49.91,16.81,52.6648288709,133.49,70.85872,22.79296,74.4343820126,20.71872,6.04296,21.582,50.14,16.75,52.8638070895,134.55,74.35872,54.64296,92.2771494878,20.71872,6.04296,21.582,53.64,48.6,72.3823845974,133.49,75.93872,35.92296,84.0068345458,20.71872,6.04296,21.582,55.22,29.88,62.7858487241,134.55
2022-03-11 22:30:00,66.77944,23.05192,70.6461932619,18.82944,5.49192,19.614,47.95,17.56,51.0642350378,134.21,66.97944,23.00192,70.8190207953,18.82944,5.49192,19.614,48.15,17.51,51.2349743827,135.27,70.50944,54.80192,89.3019124364,18.82944,5.49192,19.614,51.68,49.31,71.4303751915,134.21,72.03944,34.47192,79.8623452198,18.82944,5.49192,19.614,53.21,28.98,60.5899702921,135.27
2022-03-11 23:00:00,63.2948,23.1814,67.4062980218,17.5248,5.1114,18.255,45.77,18.07,49.2079038367,133.99,63.5048,23.1314,67.5863986983,17.5248,5.1114,18.255,45.98,18.02,49.3850260707,135.07,66.9248,55.5214,86.9572004667,17.5248,5.1114,18.255,49.4,50.41,70.5799412014,133.99,68.4548,33.2614,76.1076893159,17.5248,5.1114,18.255,50.93,28.15,58.1918155757,135.07
2022-03-11 23:30:00,60.36656,22.33483,64.3658775856,16.33656,4.76483,17.01725,44.03,17.57,47.4061789222,134.21,60.54656,22.31483,64.5278045943,16.33656,4.76483,17.01725,44.21,17.55,47.5660235883,135.27,63.49656,58.02483,86.0156615295,16.33656,4.76483,17.01725,47.16,53.26,71.1385493245,134.21,65.06656,31.41483,72.2533651407,16.33656,4.76483,17.01725,48.73,26.65,55.5412945474,135.27
2022-03-12 00:00:00,59.41608,10.24219,60.2923960261,15.67608,4.57219,16.329250000000002,43.74,5.67,44.1059689838,134.89,59.58608,10.14219,60.4430719584,15.67608,4.57219,16.329250000000002,43.91,5.57,44.2618684649,135.99,59.31608,70.17219,91.8832606951,15.67608,4.57219,16.329250000000002,43.64,65.6,78.7896541432,134.89,61.20608,18.85219,64.0436514946,15.67608,4.57219,16.329250000000002,45.53,14.28,47.716865991,135.99
2022-03-12 00:30:00,59.35368,10.50649,60.2764104909,16.03368,4.67649,16.70175,43.32,5.83,43.7105399189,134.09,59.54368,10.40649,60.4462146215,16.03368,4.67649,16.70175,43.51,5.73,43.8856810361,135.22,59.27368,70.34649,91.9891178133,16.03368,4.67649,16.70175,43.24,65.67,78.6272630835,134.09,61.16368,18.58649,63.9253733791,16.03368,4.67649,16.70175,45.13,13.91,47.2250463208,135.22
2022-03-12 01:00:00,61.92624,10.74557,62.8516226932,17.43624,5.08557,18.16275,44.49,5.66,44.8485863768,133.85,62.11624,10.66557,63.025246173,17.43624,5.08557,18.16275,44.68,5.58,45.0270896239,134.95,61.836240000000004,69.05557,92.695158047,17.43624,5.08557,18.16275,44.4,63.97,77.8686130607,133.85,63.72624,19.45557,66.6299697476,17.43624,5.08557,18.16275,46.29,14.37,48.4691757718,134.95
2022-03-12 01:30:00,60.18328,10.41054,61.0770540764,16.01328,4.67054,16.6805,44.17,5.74,44.5414020884,132.8,60.36328,10.33054,61.2408820074,16.01328,4.67054,16.6805,44.35,5.66,44.7097092364,133.89,60.10328,68.83054,91.3785943394,16.01328,4.67054,16.6805,44.09,64.16,77.8487874022,132.8,62.01328,19.06054,64.8764293211,16.01328,4.67054,16.6805,46.0,14.39,48.1982582673,133.89
2022-03-12 02:00:00,60.74264,11.77952,61.87427095,19.47264,5.67952,20.284,41.27,6.1,41.718376047,133.05,60.92264,11.67952,62.0320824413,19.47264,5.67952,20.284,41.45,6.0,41.8820068765,134.11,60.65264,70.62952,93.0981838405,19.47264,5.67952,20.284,41.18,64.95,76.904453057,133.05,62.51264,20.01952,65.6400132602,19.47264,5.67952,20.284,43.04,14.34,45.3660357536,134.11
2022-03-12 02:30:00,59.64712,12.49541,60.9418919575,20.24712,5.90541,21.09075,39.4,6.59,39.9473165557,134.24,59.81712,12.41541,61.0919818844,20.24712,5.90541,21.09075,39.57,6.51,40.1019326218,135.33,59.50712,71.02541,92.6590858813,20.24712,5.90541,21.09075,39.26,65.12,76.0392135677,134.24,61.35712,20.69541,64.7533487147,20.24712,5.90541,21.09075,41.11,14.79,43.6895433714,135.33
2022-03-12 03:00:00,58.12504,12.55897,59.4663602591,21.90504,6.3889700000000005,22.81775,36.22,6.17,36.7417650638,134.24,58.27504,12.45897,59.5919979566,21.90504,6.3889700000000005,22.81775,36.37,6.07,36.8730497789,135.33,58.19504,73.25897,93.56035146400001,21.90504,6.3889700000000005,22.81775,36.29,66.87,76.0825932786,134.24,60.01504,20.36897,63.3774405058,21.90504,6.3889700000000005,22.81775,38.11,13.98,40.5932568292,135.33
2022-03-12 03:30:00,56.74344,12.89017,58.1891266962,21.94344,6.40017,22.85775,34.8,6.49,35.4000014124,134.95,56.89344,12.79017,58.3133943761,21.94344,6.40017,22.85775,34.95,6.39,35.529348432,136.03,56.84344,73.99017,93.3044582411,21.94344,6.40017,22.85775,34.9,67.59,76.0685092532,134.95,58.61344,20.23017,62.0064119818,21.94344,6.40017,22.85775,36.67,13.83,39.1912975034,136.03
2022-03-12 04:00:00,55.578,13.10025,57.1010563305,22.938,6.69025,23.89375,32.64,6.41,33.2634589302,135.42,55.718,13.01025,57.2167993605,22.938,6.69025,23.89375,32.78,6.32,33.3836906288,136.49,55.668,74.39025,92.913053545,22.938,6.69025,23.89375,32.73,67.7,75.1966947412,135.42,57.408,20.66025,61.0124937538,22.938,6.69025,23.89375,34.47,13.97,37.1933031606,136.49
2022-03-12 04:30:00,54.98008,12.78294,56.4465477408,22.33008,6.51294,23.2605,32.65,6.27,33.246584787,135.52,55.11008,12.68294,56.550666527,22.33008,6.51294,23.2605,32.78,6.17,33.3556187171,136.52,55.15008,74.60294,92.7746192698,22.33008,6.51294,23.2605,32.82,68.09,75.5870392329,135.52,56.87008,20.14294,60.3319486761,22.33008,6.51294,23.2605,34.54,13.63,37.1320414198,136.52
2022-03-12 05:00:00,54.34136,12.64498,55.7931799224,22.13136,6.45498,23.0535,32.21,6.19,32.7993932871,135.52,54.48136,12.54498,55.9070220156,22.13136,6.45498,23.0535,32.35,6.09,32.9182411438,136.59,54.52136,74.88498,92.6301188915,22.13136,6.45498,23.0535,32.39,68.43,75.7085001833,135.52,56.22136,19.79498,59.6043836765,22.13136,6.45498,23.0535,34.09,13.34,36.6071536725,136.59
2022-03-12 05:30:00,54.84944,12.29817,56.2112626941,21.31944,6.21817,22.20775,33.53,6.08,34.0767853531,135.52,54.97944,12.20817,56.3185425723,21.31944,6.21817,22.20775,33.66,5.99,34.1888241974,136.59,54.96944,74.17817,92.3257290167,21.31944,6.21817,22.20775,33.65,67.96,75.8345837992,135.52,56.659440000000004,19.53817,59.9335651206,21.31944,6.21817,22.20775,35.34,13.32,37.7668902612,136.59
2022-03-12 06:00:00,55.75496,11.91103,57.0130528937,20.33496,5.93103,21.18225,35.42,5.98,35.9212583299,135.11,55.89496,11.81103,57.1292130443,20.33496,5.93103,21.18225,35.56,5.88,36.0428633713,136.16,55.83496,73.60103,92.3831931428,20.33496,5.93103,21.18225,35.5,67.67,76.4164831695,135.11,57.58496,19.28103,60.7271416754,20.33496,5.93103,21.18225,37.25,13.35,39.5700012636,136.16
2022-03-12 06:30:00,57.9328,12.14665,59.192486196,22.1028,6.44665,23.02375,35.83,5.7,36.2805581545,134.95,58.0828,12.04665,59.3189129373,22.1028,6.44665,23.02375,35.98,5.6,36.4131899179,135.98,57.9828,72.08665,92.5121084186,22.1028,6.44665,23.02375,35.88,65.64,74.8063098943,134.95,59.7228,20.95665,63.2929223457,22.1028,6.44665,23.02375,37.62,14.51,40.3212661012,135.98
2022-03-12 07:00:00,60.11248,10.54864,61.031008984,19.81248,5.77864,20.638,40.3,4.77,40.5813122016,134.28,60.27248,10.45864,61.1731558447,19.81248,5.77864,20.638,40.46,4.68,40.7297679836,135.25,60.21248,71.20864,93.2534887197,19.81248,5.77864,20.638,40.4,65.43,76.8976261012,134.28,62.02248,19.88864,65.1332943002,19.81248,5.77864,20.638,42.21,14.11,44.5059119668,135.25
2022-03-12 07:30:00,63.09304,9.43172,63.7941144511,18.62304,5.43172,19.399,44.47,4.0,44.6495341521,133.6,63.27304,9.33172,63.9574748485,18.62304,5.43172,19.399,44.65,3.9,44.8200011156,134.65,63.14304,70.18172,94.4061296876,18.62304,5.43172,19.399,44.52,64.75,78.5785778695,133.6,65.03304,20.17172,68.0896069852,18.62304,5.43172,19.399,46.41,14.74,48.6945140647,134.65
2022-03-12 08:00:00,64.51888,9.03759,65.1487828702,19.56888,5.70759,20.38425,44.95,3.33,45.0731782771,133.6,64.69888,8.93759,65.3132879915,19.56888,5.70759,20.38425,45.13,3.23,45.2454395492,134.65,64.52888,69.81759,95.0708800183,19.56888,5.70759,20.38425,44.96,64.11,78.3038549498,133.6,66.42888,21.13759,69.7107868917,19.56888,5.70759,20.38425,46.86,15.43,49.3350230566,134.65
2022-03-12 08:30:00,66.94336,8.68473,67.5043552911,20.31336,5.92473,21.15975,46.63,2.76,46.7116099059,133.6,67.13336,8.57473,67.6787560425,20.31336,5.92473,21.15975,46.82,2.65,46.8949346945,134.72,67.01336,68.70473,95.9746338512,20.31336,5.92473,21.15975,46.7,62.78,78.2446062039,133.6,68.95336,22.19473,72.4373653239,20.31336,5.92473,21.15975,48.64,16.27,51.289009544,134.72
2022-03-12 09:00:00,69.16696,9.37578,69.7995243985,22.71696,6.62578,23.6635,46.45,2.75,46.5313335291,133.29,69.35696,9.27578,69.9744810274,22.71696,6.62578,23.6635,46.64,2.65,46.7152234288,134.4,69.19696,66.87578,96.2319553155,22.71696,6.62578,23.6635,46.48,60.25,76.0950254616,133.29,71.10696,24.21578,75.1172667331,22.71696,6.62578,23.6635,48.39,17.59,51.4878645896,134.4
2022-03-12 09:30:00,72.59936,8.53023,73.09878177,25.02936,7.30023,26.07225,47.57,1.23,47.5858991719,132.4,72.76936,8.42023,73.2548976387,25.02936,7.30023,26.07225,47.74,1.12,47.7531360227,133.45,72.83936,67.18023,99.0896345137,25.02936,7.30023,26.07225,47.81,59.88,76.6251296899,132.4,74.75936,25.05023,78.8446315906,25.02936,7.30023,26.07225,49.73,17.75,52.8027972744,133.45
2022-03-12 10:00:00,72.26464,8.18552,72.7267552693,23.74464,6.925520000000001,24.734,48.52,1.26,48.5363575065,132.09,72.47464,8.07552,72.9231613851,23.74464,6.925520000000001,24.734,48.73,1.15,48.7435677808,133.15,72.47464,66.97552,98.6827934465,23.74464,6.925520000000001,24.734,48.73,60.05,77.3344386415,132.09,74.42464,24.67552,78.4085985489,23.74464,6.925520000000001,24.734,50.68,17.75,53.698462734,133.15
2022-03-12 10:30:00,70.66608,8.11969,71.1310356192,25.09608,7.31969,26.14175,45.57,0.8,45.5770216227,132.29,70.87608,8.01969,71.3283544172,25.09608,7.31969,26.14175,45.78,0.7000000000000001,45.7853513692,133.35,70.89608,67.16969,97.6627944207,25.09608,7.31969,26.14175,45.8,59.85,75.3635356124,132.29,72.79608,25.62969,77.1760991037,25.09608,7.31969,26.14175,47.7,18.31,51.0935035009,133.35
2022-03-12 11:00:00,71.21256,8.42783,71.7095322831,25.43256,7.41783,26.49225,45.78,1.01,45.7911399727,132.46,71.40256,8.31783,71.8854079105,25.43256,7.41783,26.49225,45.97,0.9,45.9788092495,133.44,71.46256,67.60783,98.3753839081,25.43256,7.41783,26.49225,46.03,60.19,75.7733264414,132.46,73.34256,25.54783,77.6648100819,25.43256,7.41783,26.49225,47.91,18.13,51.2256283514,133.44
2022-03-12 11:30:00,69.32904,8.89847,69.8977721795,25.46904,7.42847,26.53025,43.86,1.47,43.8846271489,132.71,69.51904,8.77847,70.071095739,25.46904,7.42847,26.53025,44.05,1.35,44.0706818645,133.74,69.56904,67.80847,97.148545693,25.46904,7.42847,26.53025,44.1,60.38,74.7700100308,132.71,71.41904,25.02847,75.6776293568,25.46904,7.42847,26.53025,45.95,17.6,49.2053096728,133.74
2022-03-12 12:00:00,67.84984,8.79912,68.4180188313,25.29984,7.37912,26.354,42.55,1.42,42.5736878835,132.43,68.02984,8.68912,68.582504597,25.29984,7.37912,26.354,42.73,1.31,42.7500760233,133.45,68.07984,67.92912,96.1729169694,25.29984,7.37912,26.354,42.78,60.55,74.1379180986,132.43,69.87984,25.11912,74.2574052065,25.29984,7.37912,26.354,44.58,17.74,47.9800375156,133.45
2022-03-12 12:30:00,68.39016,9.71963,69.0773855336,25.85016,7.53963,26.92725,42.54,2.18,42.5958213913,132.61,68.57016,9.60963,69.2402471917,25.85016,7.53963,26.92725,42.72,2.07,42.7701215804,133.55,68.57016,68.35963,96.8240974973,25.85016,7.53963,26.92725,42.72,60.82,74.3240929982,132.61,70.38016,25.38963,74.8197850382,25.85016,7.53963,26.92725,44.53,17.85,47.9744035919,133.55
2022-03-12 13:00:00,68.24768,9.86224,68.9565776645,25.68768,7.49224,26.758,42.56,2.37,42.6259369398,133.06,68.42768,9.76224,69.1205376136,25.68768,7.49224,26.758,42.74,2.27,42.8002394853,134.02,68.43768,68.48224,96.8170090387,25.68768,7.49224,26.758,42.75,60.99,74.4804846923,133.06,70.25768,25.46224,74.7292932176,25.68768,7.49224,26.758,44.57,17.97,48.0562774255,134.02
2022-03-12 13:30:00,67.2212,10.5641,68.0462338286,26.3112,7.6741,27.4075,40.91,2.89,41.0119519165,133.28,67.3912,10.4541,68.1972290071,26.3112,7.6741,27.4075,41.08,2.7800000000000002,41.1739577889,134.22,67.4112,69.2641,96.6529121871,26.3112,7.6741,27.4075,41.1,61.59,74.0441631731,133.28,69.1812,25.4941,73.7291500578,26.3112,7.6741,27.4075,42.87,17.82,46.4261704214,134.22
2022-03-12 14:00:00,65.91688,11.06534,66.8391862477,26.72688,7.79534,27.8405,39.19,3.27,39.3261872039,133.65,66.08688,10.95534,66.9887690785,26.72688,7.79534,27.8405,39.36,3.16,39.4866458439,134.61,66.11688,70.42534,96.5979830796,26.72688,7.79534,27.8405,39.39,62.63,73.9870867111,133.65,67.87688,24.98534,72.3293719968,26.72688,7.79534,27.8405,41.15,17.19,44.5961724815,134.61
2022-03-12 14:30:00,64.15352,11.571860000000001,65.1888186137,25.58352,7.46186,26.6495,38.57,4.11,38.7883616566,134.03,64.32352,11.48186,65.3402504912,25.58352,7.46186,26.6495,38.74,4.02,38.9480166376,134.99,64.28352,69.91186,94.9738864754,25.58352,7.46186,26.6495,38.7,62.45,73.468990057,134.03,66.02352,24.63186,70.4686719064,25.58352,7.46186,26.6495,40.44,17.17,43.934069923,134.99
2022-03-12 15:00:00,65.54232,11.71901,66.5817610638,25.40232,7.40901,26.46075,40.14,4.31,40.370728257,133.86,65.70232,11.61901,66.721782401,25.40232,7.40901,26.46075,40.3,4.21,40.5193052754,134.79,65.58232,70.02901,95.9432276826,25.40232,7.40901,26.46075,40.18,62.62,74.4022634064,133.86,67.34232,24.35901,71.6124949374,25.40232,7.40901,26.46075,41.94,16.95,45.23567287,134.79
2022-03-12 15:30:00,66.76568,12.14874,67.861976905,26.63568,7.76874,27.7455,40.13,4.38,40.3683205001,133.79,66.93568,12.06874,68.0149964512,26.63568,7.76874,27.7455,40.3,4.3,40.5287552239,134.74,66.86568,70.42874,97.1145024178,26.63568,7.76874,27.7455,40.23,62.66,74.4629337322,133.79,68.63568,24.62874,72.9207199844,26.63568,7.76874,27.7455,42.0,16.86,45.2577021069,134.74
2022-03-12 16:00:00,67.02096,12.12278,68.1085227725,26.34096,7.68278,27.4385,40.68,4.44,40.9215835471,133.7,67.19096,12.03278,68.2598923252,26.34096,7.68278,27.4385,40.85,4.35,41.0809566588,134.74,67.10096,69.86278,96.8676770768,26.34096,7.68278,27.4385,40.76,62.18,74.3487054359,133.7,68.85096,24.48278,73.074353979,26.34096,7.68278,27.4385,42.51,16.8,45.709299929,134.74
2022-03-12 16:30:00,67.18912,12.26016,68.2985312404,25.98912,7.58016,27.072,41.2,4.68,41.4649538767,133.28,67.35912,12.18016,68.4514962934,25.98912,7.58016,27.072,41.37,4.6,41.6249552552,134.28,67.31912,69.04016,96.428251101,25.98912,7.58016,27.072,41.33,61.46,74.0641647492,133.28,69.07912,23.81016,73.0674246104,25.98912,7.58016,27.072,43.09,16.23,46.045206048,134.28
2022-03-12 17:00:00,68.73664,20.22902,71.6515103026,22.55664,6.57902,23.4965,46.18,13.65,48.1551129165,132.23,68.90664,20.14902,71.7921168587,22.55664,6.57902,23.4965,46.35,13.57,48.2956250607,133.31,71.66664,58.30902,92.3907414314,22.55664,6.57902,23.4965,49.11,51.73,71.3287109094,132.23,73.17664,31.76902,79.7752547689,22.55664,6.57902,23.4965,50.62,25.19,56.5413167516,133.31
2022-03-12 17:30:00,71.7072,22.44085,75.1366374052,20.6772,6.03085,21.53875,51.03,16.41,53.6036286085,131.99,71.9172,22.41085,75.3281478172,20.6772,6.03085,21.53875,51.24,16.38,53.7944420921,133.04,75.6372,53.61085,92.7098121105,20.6772,6.03085,21.53875,54.96,47.58,72.694277629,131.99,77.0572,34.36085,84.3710855955,20.6772,6.03085,21.53875,56.38,28.33,63.0974904414,133.04
2022-03-12 18:00:00,74.79856,20.35708,77.5192575055,15.65856,4.56708,16.311,59.14,15.79,61.2116304308,131.92,75.01856,20.31708,77.7210916303,15.65856,4.56708,16.311,59.36,15.75,61.4139405998,132.94,78.78856,50.96708,93.8364557653,15.65856,4.56708,16.311,63.13,46.4,78.3476668446,131.92,80.29856,33.95708,87.1833815598,15.65856,4.56708,16.311,64.64,29.39,71.0077580269,132.94
2022-03-12 18:30:00,77.87408,21.41494,80.7649180712,18.39408,5.36494,19.1605,59.48,16.05,61.607409457,131.92,78.12408,21.37494,80.9954315739,18.39408,5.36494,19.1605,59.73,16.01,61.8384427359,132.91,81.79408,51.71494,96.7714138692,18.39408,5.36494,19.1605,63.4,46.35,78.535867602,131.92,83.39408,36.18494,90.9061189461,18.39408,5.36494,19.1605,65.0,30.82,71.9365859629,132.91
2022-03-12 19:00:00,79.27256,21.17783,82.0526614587,18.71256,5.45783,19.49225,60.56,15.72,62.5670200665,133.19,79.53256,21.12783,82.2910280691,18.71256,5.45783,19.49225,60.82,15.67,62.8062202333,134.23,83.25256,51.53783,97.9139247894,18.71256,5.45783,19.49225,64.54,46.08,79.3018158682,133.19,84.88256,36.25783,92.3021084725,18.71256,5.45783,19.49225,66.17,30.8,72.9870461109,134.23
2022-03-12 19:30:00,77.69648,23.43189,81.1529203009,20.40648,5.951890000000001,21.25675,57.29,17.48,59.8973663862,133.75,77.93648,23.40189,81.3740952046,20.40648,5.951890000000001,21.25675,57.53,17.45,60.1182451507,134.86,81.38648,51.80189,96.4738043946,20.40648,5.951890000000001,21.25675,60.98,45.85,76.2940554696,133.75,83.01648,37.65189,91.1559146307,20.40648,5.951890000000001,21.25675,62.61,31.7,70.177646726,134.86
2022-03-12 20:00:00,75.1308,25.0144,79.1855878049,23.0208,6.7144,23.98,52.11,18.3,55.229902227,133.75,75.3508,24.9744,79.3817593405,23.0208,6.7144,23.98,52.33,18.26,55.4243312995,134.86,78.6808,53.4944,95.1436761955,23.0208,6.7144,23.98,55.66,46.78,72.7076612194,133.75,80.2708,37.4444,88.574739198,23.0208,6.7144,23.98,57.25,30.73,64.9761140728,134.86
2022-03-12 20:30:00,73.06632,24.99726,77.224025574,24.67632,7.19726,25.7045,48.39,17.8,51.5599854538,133.75,73.28632,24.95726,77.4193097738,24.67632,7.19726,25.7045,48.61,17.76,51.7527748048,134.8,76.74632,55.30726,94.5985763225,24.67632,7.19726,25.7045,52.07,48.11,70.893278948,133.75,78.28632,36.26726,86.2789780135,24.67632,7.19726,25.7045,53.61,29.07,60.9843996445,134.8
2022-03-12 21:00:00,70.58576,25.61293,75.0890917375,24.69576,7.20293,25.72475,45.89,18.41,49.4451231164,133.23,70.77576,25.56293,75.250724872,24.69576,7.20293,25.72475,46.08,18.36,49.6029837812,134.29,74.26576,56.77293,93.4803117729,24.69576,7.20293,25.72475,49.57,49.57,70.1025662868,133.23,75.79576,35.83293,83.839108454,24.69576,7.20293,25.72475,51.1,28.63,58.5737731412,134.29
2022-03-12 21:30:00,68.1812,25.5266,72.8030448608,22.6512,6.6066,23.595,45.53,18.92,49.3046377129,134.09,68.3812,25.4966,72.979895348,22.6512,6.6066,23.595,45.73,18.89,49.4779243704,135.15,71.7112,55.7566,90.8366371515,22.6512,6.6066,23.595,49.06,49.15,69.4449861401,134.09,73.2212,34.9066,81.1160579232,22.6512,6.6066,23.595,50.57,28.3,57.9501069887,135.15
2022-03-12 22:00:00,65.63096,25.58028,70.4398582863,21.12096,6.16028,22.001,44.51,19.42,48.5620891231,133.39,65.83096,25.54028,70.6117638712,21.12096,6.16028,22.001,44.71,19.38,48.7295444264,134.4,69.15096,56.48028,89.2853700099,21.12096,6.16028,22.001,48.03,50.32,69.5628011224,133.39,70.66096,33.64028,78.2600773485,21.12096,6.16028,22.001,49.54,27.48,56.6512312311,134.4
2022-03-12 22:30:00,62.7036,25.88605,67.836782335,21.7236,6.33605,22.62875,40.98,19.55,45.4044370079,134.22,62.9036,25.84605,68.0064790558,21.7236,6.33605,22.62875,41.18,19.51,45.5678889131,135.24,66.1936,57.74605,87.84189758630001,21.7236,6.33605,22.62875,44.47,51.41,67.9747673773,134.22,67.6836,33.45605,75.5008409924,21.7236,6.33605,22.62875,45.96,27.12,53.3649323058,135.24
2022-03-12 23:00:00,59.68144,26.46167,65.284716892,23.73144,6.92167,24.72025,35.95,19.54,40.9171614362,134.22,59.84144,26.44167,65.422930641,23.73144,6.92167,24.72025,36.11,19.52,41.0482947271,135.24,63.12144,59.68167,86.8689698435,23.73144,6.92167,24.72025,39.39,52.76,65.8421574677,134.22,64.57144,32.69167,72.3755217671,23.73144,6.92167,24.72025,40.84,25.77,48.2907703397,135.24
2022-03-12 23:30:00,57.21184,27.56637,63.5066877672,24.50184,7.14637,25.52275,32.71,20.42,38.5606081384,134.14,57.36184,27.53637,63.6288642124,24.50184,7.14637,25.52275,32.86,20.39,38.6721049337,135.19,60.48184,58.66637,84.2602868424,24.50184,7.14637,25.52275,35.98,51.52,62.8400413749,134.14,61.88184,32.89637,70.0823321598,24.50184,7.14637,25.52275,37.38,25.75,45.3908239626,135.19
2022-03-13 00:00:00,55.3972,27.52835,61.8600017908,23.8572,6.95835,24.85125,31.54,20.57,37.6549664719,133.17,55.5372,27.49835,61.9720891738,23.8572,6.95835,24.85125,31.68,20.54,37.7559796589,134.22,58.6472,59.54835,83.5793039907,23.8572,6.95835,24.85125,34.79,52.59,63.0559450012,133.17,60.0372,32.35835,68.20211286,23.8572,6.95835,24.85125,36.18,25.4,44.2057960001,134.22
2022-03-13 00:30:00,55.70496,27.58478,62.1607806921,24.32496,7.09478,25.3385,31.38,20.49,37.477253101,133.79,55.84496,27.56478,62.2774168849,24.32496,7.09478,25.3385,31.52,20.47,37.5836573526,134.86,58.93496,59.73478,83.9140837515,24.32496,7.09478,25.3385,34.61,52.64,62.9985849047,133.79,60.33496,32.69478,68.6240193915,24.32496,7.09478,25.3385,36.01,25.6,44.1823505486,134.86
2022-03-13 01:00:00,58.21936,26.86023,64.1168139762,24.78936,7.23023,25.82225,33.43,19.63,38.7672774386,133.92,58.35936,26.84023,64.2356041932,24.78936,7.23023,25.82225,33.57,19.61,38.8779757704,134.96,61.55936,59.82023,85.8371406843,24.78936,7.23023,25.82225,36.77,52.59,64.1696267715,133.92,62.95936,32.37023,70.7934516877,24.78936,7.23023,25.82225,38.17,25.14,45.7052349299,134.96
2022-03-13 01:30:00,58.35912,26.92516,64.2709197709,24.90912,7.26516,25.947,33.45,19.66,38.7997177825,133.39,58.50912,26.89516,64.394617435,24.90912,7.26516,25.947,33.6,19.63,38.9139679293,134.42,61.74912,60.04516,86.1299893196,24.90912,7.26516,25.947,36.84,52.78,64.3654721104,133.39,63.33912,32.86516,71.3579908924,24.90912,7.26516,25.947,38.43,25.6,46.1760208333,134.42
2022-03-13 02:00:00,57.41184,21.83012,61.4220930236,24.89184,7.26012,25.929,32.52,14.57,35.6347484908,133.83,57.55184,21.80012,61.5423392422,24.89184,7.26012,25.929,32.66,14.54,35.7503454529,134.87,59.40184,66.27012,88.9961089048,24.89184,7.26012,25.929,34.51,59.01,68.3602238147,133.83,60.95184,27.87012,67.0214173843,24.89184,7.26012,25.929,36.06,20.61,41.5342713912,134.87
2022-03-13 02:30:00,56.89328,13.78054,58.5384368757,25.13328,7.33054,26.1805,31.76,6.45,32.4083338047,134.25,57.03328,13.70054,58.6557740027,25.13328,7.33054,26.1805,31.9,6.37,32.5297848133,135.31,57.10328,74.45054,93.8278609638,25.13328,7.33054,26.1805,31.97,67.12,74.3449749479,134.25,58.78328,19.81054,62.0316975638,25.13328,7.33054,26.1805,33.65,12.48,35.889732515,135.31
2022-03-13 03:00:00,55.51488,14.11059,57.2801069444,25.06488,7.31059,26.10925,30.45,6.8,31.2000400641,133.67,55.65488,14.02059,57.3937506333,25.06488,7.31059,26.10925,30.59,6.71,31.3172827685,134.71,55.73488,75.29059,93.6752357412,25.06488,7.31059,26.10925,30.67,67.98,74.5783433712,133.67,57.40488,19.85059,60.740152874,25.06488,7.31059,26.10925,32.34,12.54,34.6861240268,134.71
2022-03-13 03:30:00,54.23952,14.09361,56.0406582105,25.34952,7.39361,26.40575,28.89,6.7,29.6567378516,134.52,54.35952,14.01361,56.1367854429,25.34952,7.39361,26.40575,29.01,6.62,29.755747344,135.59,54.46952,75.81361,93.3521937089,25.34952,7.39361,26.40575,29.12,68.42,74.3590666967,134.52,56.12952,19.83361,59.5306232208,25.34952,7.39361,26.40575,30.78,12.44,33.1988252804,135.59
2022-03-13 04:00:00,53.17232,14.57651,55.1341115641,25.70232,7.49651,26.77325,27.47,7.08,28.3677158051,134.77,53.30232,14.48651,55.2358243295,25.70232,7.49651,26.77325,27.6,6.99,28.4713909039,135.8,53.37232,75.98651,92.8577096646,25.70232,7.49651,26.77325,27.67,68.49,73.868186657,134.77,55.00232,20.24651,58.6103776866,25.70232,7.49651,26.77325,29.3,12.75,31.9539121236,135.8
2022-03-13 04:30:00,52.37224,14.90482,54.4518611422,25.42224,7.41482,26.4815,26.95,7.49,27.9714604553,135.15,52.49224,14.80482,54.5400582641,25.42224,7.41482,26.4815,27.07,7.39,28.0605951469,136.21,52.53224,75.96482,92.3595697102,25.42224,7.41482,26.4815,27.11,68.55,73.7160403169,135.15,54.17224,20.18482,57.8105400861,25.42224,7.41482,26.4815,28.75,12.77,31.4584710372,136.21
2022-03-13 05:00:00,50.43824,32.52782,60.0172902441,24.91824,7.26782,25.9565,25.52,25.26,35.9073530074,135.26,51.16824,14.47782,53.1770256469,24.91824,7.26782,25.9565,26.25,7.21,27.2221711111,136.29,52.85824,67.08782,85.409420606,24.91824,7.26782,25.9565,27.94,59.82,66.0232989179,135.26,54.51824,28.30782,61.4293998493,24.91824,7.26782,25.9565,29.6,21.04,36.3158587947,136.29
2022-03-13 05:30:00,50.49184,34.88012,61.3681405764,23.45184,6.84012,24.429,27.04,28.04,38.9538598858,133.7,51.33184,14.59012,53.3650578506,23.45184,6.84012,24.429,27.88,7.75,28.9371197599,134.74,53.11184,63.81012,83.0216776667,23.45184,6.84012,24.429,29.66,56.97,64.2284711012,133.7,54.80184,29.50012,62.2374384707,23.45184,6.84012,24.429,31.35,22.66,38.6820126157,134.74
2022-03-13 06:00:00,50.95496,33.54978,61.0081608201,19.16496,5.58978,19.9635,31.79,27.96,42.3363401819,132.56,51.87496,13.34978,53.5651761973,19.16496,5.58978,19.9635,32.71,7.76,33.6178776844,133.57,53.60496,62.21978,82.1266872572,19.16496,5.58978,19.9635,34.44,56.63,66.2802421541,132.56,55.35496,28.16978,62.1104508263,19.16496,5.58978,19.9635,36.19,22.58,42.6564473439,133.57
2022-03-13 06:30:00,51.89472,34.40721,62.2649023436,22.10472,6.44721,23.02575,29.79,27.96,40.8559138926,132.27,52.80472,14.15721,54.6695989492,22.10472,6.44721,23.02575,30.7,7.71,31.6533426355,133.29,54.55472,63.14721,83.4493115913,22.10472,6.44721,23.02575,32.45,56.7,65.3291091321,132.27,56.25472,29.16721,63.3665500202,22.10472,6.44721,23.02575,34.15,22.72,41.0173243886,133.29
2022-03-13 07:00:00,52.49248,34.38989,62.7544818381,22.18248,6.46989,23.10675,30.31,27.92,41.209495265,132.47,53.38248,14.19989,55.2388092464,22.18248,6.46989,23.10675,31.2,7.73,32.1433181237,133.53,55.17248,63.26989,83.9468970836,22.18248,6.46989,23.10675,32.99,56.8,65.6854633842,132.47,56.91248,28.86989,63.8161494323,22.18248,6.46989,23.10675,34.73,22.4,41.3271448324,133.53
2022-03-13 07:30:00,54.96704,32.69497,63.9557389893,22.09704,6.44497,23.01775,32.87,26.25,42.0654181009,131.86,55.90704,12.60497,57.3104038571,22.09704,6.44497,23.01775,33.81,6.16,34.3665782411,132.9,57.92704,63.60497,86.0298446579,22.09704,6.44497,23.01775,35.83,57.16,67.4615038374,131.86,59.69704,28.24497,66.0417664441,22.09704,6.44497,23.01775,37.6,21.8,43.4626276242,132.9
2022-03-13 08:00:00,57.10448,31.90464,65.4127486779,22.40448,6.53464,23.338,34.7,25.37,42.9851939626,131.86,58.07448,11.96464,59.2941636049,22.40448,6.53464,23.338,35.67,5.43,36.0809340234,132.9,60.11448,62.62464,86.8078120955,22.40448,6.53464,23.338,37.71,56.09,67.5879589868,131.86,61.90448,28.78464,68.2694671431,22.40448,6.53464,23.338,39.5,22.25,45.3355544799,132.9
2022-03-13 08:30:00,61.38136,26.08373,66.693570351,22.40136,6.53373,23.33475,38.98,19.55,43.6078307188,131.3,62.33136,13.32373,63.7394714487,22.40136,6.53373,23.33475,39.93,6.79,40.5031974046,132.31,62.62136,66.80373,91.5651302088,22.40136,6.53373,23.33475,40.22,60.27,72.4577207756,131.3,64.42136,24.50373,68.9241931992,22.40136,6.53373,23.33475,42.02,17.97,45.7012177081,132.31
2022-03-13 09:00:00,63.66928,19.29354,66.5283240541,22.94928,6.6935400000000005,23.9055,40.72,12.6,42.624856598,132.3,64.64928,14.26354,66.2040631521,22.94928,6.6935400000000005,23.9055,41.7,7.57,42.3815396134,133.31,63.22928,74.45354,97.6794321638,22.94928,6.6935400000000005,23.9055,40.28,67.76,78.828269041,132.3,65.04928,18.49354,67.6270644805,22.94928,6.6935400000000005,23.9055,42.1,11.8,43.7224198781,133.31
2022-03-13 09:30:00,63.72552,19.68786,66.6974791926,24.09552,7.02786,25.0995,39.63,12.66,41.6030347451,134.3,64.67552,14.69786,66.32458048,24.09552,7.02786,25.0995,40.58,7.67,41.2984902872,135.31,63.33552,74.57786,97.8429624237,24.09552,7.02786,25.0995,39.24,67.55,78.1202924982,134.3,65.12552,19.66786,68.0305671904,24.09552,7.02786,25.0995,41.03,12.64,42.9328603752,135.31
2022-03-13 10:00:00,65.70368,18.85399,68.3552960967,24.97368,7.28399,26.01425,40.73,11.57,42.3414430552,134.89,66.67368,15.88399,68.5396289971,24.97368,7.28399,26.01425,41.7,8.6,42.5775762579,135.95,65.36368,74.00399,98.737030536,24.97368,7.28399,26.01425,40.39,66.72,77.9930157129,134.89,67.17368,20.12399,70.1233075251,24.97368,7.28399,26.01425,42.2,12.84,44.1101530263,135.95
2022-03-13 10:30:00,66.05728,18.42879,68.5797677297,25.12728,7.32879,26.17425,40.93,11.1,42.4084295866,134.27,67.02728,16.51879,69.0327942884,25.12728,7.32879,26.17425,41.9,9.19,42.8959916542,135.38,65.72728,73.61879,98.6904330584,25.12728,7.32879,26.17425,40.6,66.29,77.7349606033,134.27,67.54728,21.06879,70.7568296878,25.12728,7.32879,26.17425,42.42,13.74,44.5897297592,135.38
2022-03-13 11:00:00,66.5112,17.83035,68.8597204944,24.9612,7.28035,26.00125,41.55,10.55,42.8684616006,134.68,67.4912,17.04035,69.6091632299,24.9612,7.28035,26.00125,42.53,9.76,43.6355187892,135.73,66.2112,73.55035,98.9625029522,24.9612,7.28035,26.00125,41.25,66.27,78.0594350479,134.68,68.0312,21.16035,71.2460847034,24.9612,7.28035,26.00125,43.07,13.88,45.2512905893,135.73
2022-03-13 11:30:00,68.52352,17.69936,70.7724532399,24.44352,7.12936,25.462,44.08,10.57,45.3295852617,134.68,69.53352,16.78936,71.5317622654,24.44352,7.12936,25.462,45.09,9.66,46.1131618955,135.73,68.19352,73.16936,100.0205549515,24.44352,7.12936,25.462,43.75,66.04,79.2170694989,134.68,70.05352,20.87936,73.0988600349,24.44352,7.12936,25.462,45.61,13.75,47.6375335214,135.73
2022-03-13 12:00:00,71.25424,12.67957,72.3736016332,23.72424,6.91957,24.71275,47.53,5.76,47.8777453521,134.42,70.98424,12.54957,72.0850472398,23.72424,6.91957,24.71275,47.26,5.63,47.5941645583,135.51,71.02424,68.59957,98.7438285249,23.72424,6.91957,24.71275,47.3,61.68,77.7284529629,134.42,72.93424,23.77957,76.7129149085,23.72424,6.91957,24.71275,49.21,16.86,52.0181093466,135.51
2022-03-13 12:30:00,71.89032,11.31551,72.7754002137,22.75032,6.63551,23.69825,49.14,4.68,49.3623540768,133.14,72.12032,11.23551,72.9902544307,22.75032,6.63551,23.69825,49.37,4.6,49.5838370843,134.22,71.76032000000001,67.23551,98.3369581158,22.75032,6.63551,23.69825,49.01,60.6,77.9380529652,133.14,73.74032,24.77551,77.7911350313,22.75032,6.63551,23.69825,50.99,18.14,54.1206032856,134.22
2022-03-13 13:00:00,72.87616,10.49513,73.6280004486,20.24616,5.90513,21.08975,52.63,4.59,52.8297738023,133.3,73.10616,10.42513,73.8457443964,20.24616,5.90513,21.08975,52.86,4.52,53.0528981301,134.37,72.76616,66.22513,98.3904562682,20.24616,5.90513,21.08975,52.52,60.32,79.9803275812,133.3,74.78616,24.13513,78.5841856079,20.24616,5.90513,21.08975,54.54,18.23,57.5060388133,134.37
