Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2022-03-13 13:30:00,73.03216,9.20563,73.6100537832,18.60216,5.42563,19.37725,54.43,3.7800000000000002,54.5610969465,133.18,73.26216,9.11563,73.8270871575,18.60216,5.42563,19.37725,54.66,3.69,54.7844111039,134.3,72.87216,67.76563,99.5114682454,18.60216,5.42563,19.37725,54.27,62.34,82.6529400566,133.18,74.93216,23.34563,78.484693045,18.60216,5.42563,19.37725,56.33,17.92,59.1117188043,134.3
2022-03-13 14:00:00,70.20184,10.25262,70.9465612715,19.79184,5.77262,20.6165,50.41,4.48,50.6086800855,134.5,70.44184,10.16262,71.1711435053,19.79184,5.77262,20.6165,50.65,4.39,50.8398918174,135.57,70.04184,69.04262,98.3501028319,19.79184,5.77262,20.6165,50.25,63.27,80.797001182,134.5,72.04184,23.04262,75.6372199849,19.79184,5.77262,20.6165,52.25,17.27,55.0301317462,135.57
2022-03-13 14:30:00,68.24416,9.85788,68.952470385,18.40416,5.36788,19.171,49.84,4.49,50.0418394946,134.74,68.45416,9.77788,69.1489620934,18.40416,5.36788,19.171,50.05,4.41,50.2439110739,135.89,68.14416,69.71788,97.4895344835,18.40416,5.36788,19.171,49.74,64.35,81.3325894092,134.74,70.12416,22.36788,73.6051619888,18.40416,5.36788,19.171,51.72,17.0,54.4422483004,135.89
2022-03-13 15:00:00,66.07424,10.66582,66.9295518276,18.05424,5.26582,18.8065,48.02,5.4,48.3226696282,135.31,66.27424,10.56582,67.1111871438,18.05424,5.26582,18.8065,48.22,5.3,48.5103947624,136.42,65.90424,69.77582,95.9793410409,18.05424,5.26582,18.8065,47.85,64.51,80.3191297264,135.31,67.83424,21.88582,71.2774384602,18.05424,5.26582,18.8065,49.78,16.62,52.4811661456,136.42
2022-03-13 15:30:00,66.53496,11.69103,67.5542825042,20.81496,6.07103,21.68225,45.72,5.62,46.064116186,135.15,66.74496,11.60103,67.7456536057,20.81496,6.07103,21.68225,45.93,5.53,46.261709869,136.25,66.55496,70.81103,97.1790341085,20.81496,6.07103,21.68225,45.74,64.74,79.267996064,135.15,68.37496,22.25103,71.9044052271,20.81496,6.07103,21.68225,47.56,16.18,50.2368987896,136.25
2022-03-13 16:00:00,67.13408,10.59369,67.964777387,18.66408,5.44369,19.44175,48.47,5.15,48.7428292162,134.9,67.33408,10.51369,68.1499523614,18.66408,5.44369,19.44175,48.67,5.07,48.9333608083,136.01,67.23408,69.87369,96.9677991277,18.66408,5.44369,19.44175,48.57,64.43,80.6862429414,134.9,69.10408,21.27369,72.3045210126,18.66408,5.44369,19.44175,50.44,15.83,52.8657024923,136.01
2022-03-13 16:30:00,68.52432,9.80751,69.2226096291,16.17432,4.71751,16.84825,52.35,5.09,52.5968687281,134.28,68.73432,9.72751,69.4192422651,16.17432,4.71751,16.84825,52.56,5.01,52.798235766,135.38,68.42432,68.01751,96.479372065,16.17432,4.71751,16.84825,52.25,63.3,82.0789406608,134.28,70.35432,20.08751,73.1658280939,16.17432,4.71751,16.84825,54.18,15.37,56.3179305373,135.38
2022-03-13 17:00:00,69.81096,18.47528,72.2143068041,14.76096,4.30528,15.376,55.05,14.17,56.8444491573,132.95,70.03096,18.39528,72.406641165,14.76096,4.30528,15.376,55.27,14.09,57.0377155924,134.07,72.69096,57.35528,92.5937568608,14.76096,4.30528,15.376,57.93,53.05,78.5505404183,132.95,74.31096,29.88528,80.095247904,14.76096,4.30528,15.376,59.55,25.58,64.8115645545,134.07
2022-03-13 17:30:00,72.54888,22.07759,75.8337653652,14.528880000000001,4.23759,15.13425,58.02,17.84,60.7007907691,133.31,72.77888,22.03759,76.0422300243,14.528880000000001,4.23759,15.13425,58.25,17.8,60.9089689619,134.4,76.46888,52.96759,93.0217995895,14.528880000000001,4.23759,15.13425,61.94,48.73,78.8110176308,133.31,77.97888,33.86759,85.015994839,14.528880000000001,4.23759,15.13425,63.45,29.63,70.0274189157,134.4
2022-03-13 18:00:00,74.24576,21.29543,77.2394213913,12.87576,3.75543,13.41225,61.37,17.54,63.8273334865,134.04,74.49576,21.27543,77.474267855,12.87576,3.75543,13.41225,61.62,17.52,64.0622728289,135.13,78.20576,51.57543,93.6811927596,12.87576,3.75543,13.41225,65.33,47.82,80.9614803471,134.04,79.74576,33.74543,86.5918026366,12.87576,3.75543,13.41225,66.87,29.99,73.2870861749,135.13
2022-03-13 18:30:00,77.09776,20.56018,79.7921399553,13.57776,3.9601800000000003,14.1435,63.52,16.6,65.6532588681,133.63,77.34776,20.53018,80.0260224418,13.57776,3.9601800000000003,14.1435,63.77,16.57,65.8876149212,134.69,80.99776,50.84018,95.6313809764,13.57776,3.9601800000000003,14.1435,67.42,46.88,82.1169336982,133.63,82.65776,33.79018,89.2977130315,13.57776,3.9601800000000003,14.1435,69.08,29.83,75.2454337485,134.69
2022-03-13 19:00:00,78.81032,18.03176,80.8468360989,13.00032,3.79176,13.542,65.81,14.24,67.3330060223,132.73,79.08032,17.98176,81.0989562448,13.00032,3.79176,13.542,66.08,14.19,67.5864076572,133.82,83.06032,51.28176,97.6157552201,13.00032,3.79176,13.542,70.06,47.49,84.6386655141,132.73,84.71032,32.87176,90.864684669,13.00032,3.79176,13.542,71.71,29.08,77.381977876,133.82
2022-03-13 19:30:00,77.51184,19.68137,79.9715053332,12.38184,3.61137,12.89775,65.13,16.07,67.0832453001,132.31,77.78184,19.64137,80.2234258136,12.38184,3.61137,12.89775,65.4,16.03,67.3358812224,133.42,81.55184,51.47137,96.4365311335,12.38184,3.61137,12.89775,69.17,47.86,84.1134263956,132.31,83.24184,34.43137,90.0817582347,12.38184,3.61137,12.89775,70.86,30.82,77.2723236353,133.42
2022-03-13 20:00:00,76.77536,10.80948,77.5325787073,9.73536,2.83948,10.141,67.04,7.97,67.5120915096,134.33,77.04536,10.88948,77.8111063551,9.73536,2.83948,10.141,67.31,8.05,67.7896644039,135.42,77.08536,64.33948,100.4077756601,9.73536,2.83948,10.141,67.35,61.5,91.2045640305,134.33,78.82536,21.76948,81.7762045989,9.73536,2.83948,10.141,69.09,18.93,71.6363943816,135.42
2022-03-13 20:30:00,74.96952,11.10736,75.787877495,8.93952,2.60736,9.312,66.03,8.5,66.5748518586,133.7,75.24952,11.10736,76.0648651244,8.93952,2.60736,9.312,66.31,8.5,66.8525698833,134.81,75.41952,63.58736,98.6481441731,8.93952,2.60736,9.312,66.48,60.98,90.2116999064,133.7,77.16952,21.94736,80.2298038637,8.93952,2.60736,9.312,68.23,19.34,70.9180407231,134.81
2022-03-13 21:00:00,72.7312,6.55535,73.0260232182,8.7612,2.55535,9.12625,63.97,4.0,64.0949366175,133.7,73.0012,6.65535,73.3039486321,8.7612,2.55535,9.12625,64.24,4.1,64.3707045169,134.81,71.6712,69.81535,100.0547050621,8.7612,2.55535,9.12625,62.91,67.26,92.0954705727,133.7,73.4212,16.02535,75.149746853,8.7612,2.55535,9.12625,64.66,13.47,66.0481377482,134.81
2022-03-13 21:30:00,68.72336,14.95598,70.3319383172,8.28336,2.4159800000000002,8.6285,60.44,12.54,61.727183639,133.23,68.98336,14.88598,70.5712147936,8.28336,2.4159800000000002,8.6285,60.7,12.47,61.967660114,134.34,70.31336,59.16598,91.8944056178,8.28336,2.4159800000000002,8.6285,62.03,56.75,84.0730836832,133.23,72.29336,24.715980000000002,76.4016332774,8.28336,2.4159800000000002,8.6285,64.01,22.3,67.7832582575,134.34
2022-03-13 22:00:00,64.83744,15.24467,66.6055071984,8.34744,2.43467,8.69525,56.49,12.81,57.9242280915,134.13,65.08744,15.16467,66.8306970034,8.34744,2.43467,8.69525,56.74,12.73,58.1504987081,135.28,66.52744,61.31467,90.473139827,8.34744,2.43467,8.69525,58.18,58.88,82.7753997272,134.13,68.44744,23.45467,72.3544994272,8.34744,2.43467,8.69525,60.1,21.02,63.6698547195,135.28
2022-03-13 22:30:00,61.41808,15.73819,63.4024540169,9.86808,2.87819,10.27925,51.55,12.86,53.1298607188,134.43,61.65808,15.66819,63.6176941358,9.86808,2.87819,10.27925,51.79,12.79,53.3459295542,135.47,63.12808,62.91819,89.1282958289,9.86808,2.87819,10.27925,53.26,60.04,80.2585148131,134.43,64.96808,22.57819,68.7795469785,9.86808,2.87819,10.27925,55.1,19.7,58.5158098295,135.47
2022-03-13 23:00:00,58.31784,17.24937,60.8153864385,11.51784,3.35937,11.99775,46.8,13.89,48.8177437004,134.43,58.51784,17.15937,60.9818134944,11.51784,3.35937,11.99775,47.0,13.8,48.9840790462,135.47,59.96784,64.14937,87.8139140778,11.51784,3.35937,11.99775,48.45,60.79,77.735619892,134.43,61.75784,23.23937,65.9855978185,11.51784,3.35937,11.99775,50.24,19.88,54.0302878023,135.47
2022-03-13 23:30:00,55.19328,18.65054,58.259255054,10.49328,3.06054,10.9305,44.7,15.59,47.3406601137,135.27,55.41328,18.38054,58.3821535321,10.49328,3.06054,10.9305,44.92,15.32,47.4606026089,136.37,56.60328,63.61054,85.1482947912,10.49328,3.06054,10.9305,46.11,60.55,76.1080455668,135.27,58.37328,22.99054,62.7375864012,10.49328,3.06054,10.9305,47.88,19.93,51.8623109782,136.37
2022-03-14 00:00:00,51.24728,31.51004,60.15950738,9.73728,2.84004,10.143,41.51,28.67,50.4484786688,135.27,51.39728,31.29004,60.1726432409,9.73728,2.84004,10.143,41.66,28.45,50.4475777417,136.37,56.02728,50.22004,75.240338395,9.73728,2.84004,10.143,46.29,47.38,66.2391764743,135.27,57.82728,35.25004,67.7241436432,9.73728,2.84004,10.143,48.09,32.41,57.9918632224,136.37
2022-03-14 00:30:00,51.78408,31.48619,60.6050418873,9.96408,2.90619,10.37925,41.82,28.58,50.6530236018,133.36,51.93408,31.46619,60.7228933645,9.96408,2.90619,10.37925,41.97,28.56,50.7656823061,134.39,56.64408,50.53619,75.9108575815,9.96408,2.90619,10.37925,46.68,47.63,66.6906237788,133.36,58.46408,35.55619,68.4272701309,9.96408,2.90619,10.37925,48.5,32.65,58.4659943899,134.39
2022-03-14 01:00:00,54.7072,30.79085,62.7770194861,9.8772,2.88085,10.28875,44.83,27.91,52.8081149067,133.36,54.8772,30.78085,62.9203290405,9.8772,2.88085,10.28875,45.0,27.9,52.9472378883,134.39,59.7072,49.66085,77.6604774294,9.8772,2.88085,10.28875,49.83,46.78,68.3476210266,133.36,61.5372,35.59085,71.0882239725,9.8772,2.88085,10.28875,51.66,32.71,61.1449073922,134.39
2022-03-14 01:30:00,55.48984,30.79287,63.4611943321,9.60984,2.80287,10.01025,45.88,27.99,53.743971755,133.48,55.65984,30.76287,63.5953768718,9.60984,2.80287,10.01025,46.05,27.96,53.8735937171,134.53,60.54984,49.87287,78.4447976992,9.60984,2.80287,10.01025,50.94,47.07,69.3575410464,133.48,62.40984,36.14287,72.1200054122,9.60984,2.80287,10.01025,52.8,33.34,62.4451407237,134.53
2022-03-14 02:00:00,54.65144,28.81417,61.782168033,9.27144,2.70417,9.65775,45.38,26.11,52.3552910411,133.48,54.81144,28.82417,61.9284000364,9.27144,2.70417,9.65775,45.54,26.12,52.4990095145,134.53,59.27144,50.81417,78.071656012,9.27144,2.70417,9.65775,50.0,48.11,69.3871176804,133.48,61.02144,33.13417,69.4369452184,9.27144,2.70417,9.65775,51.75,30.43,60.0337188587,134.53
2022-03-14 02:30:00,55.4628,14.45915,57.3165700523,9.8028,2.85915,10.21125,45.66,11.6,47.1104616832,134.02,55.6428,14.36915,57.468196975,9.8028,2.85915,10.21125,45.84,11.51,47.2629421429,135.01,56.8028,56.78915,80.3216387131,9.8028,2.85915,10.21125,47.0,53.93,71.5363187479,134.02,57.9328,9.16915,58.6539225249,9.8028,2.85915,10.21125,48.13,6.31,48.541868526,135.01
2022-03-14 03:00:00,54.36888,14.65009,56.3080833403,9.66888,2.82009,10.07175,44.7,11.83,46.2389327299,132.91,54.53888,14.58009,56.4541270065,9.66888,2.82009,10.07175,44.87,11.76,46.3854988116,134.04,55.68888,56.74009,79.5027620203,9.66888,2.82009,10.07175,46.02,53.92,70.8886930335,132.91,56.79888,8.87009,57.4873139559,9.66888,2.82009,10.07175,47.13,6.05,47.5167275809,134.04
2022-03-14 03:30:00,53.5748,15.17515,55.6825320236,10.9548,3.19515,11.41125,42.62,11.98,44.2717155755,132.58,53.7348,15.09515,55.8148034536,10.9548,3.19515,11.41125,42.78,11.9,44.4042610568,133.69,54.9048,57.28515,79.3481283558,10.9548,3.19515,11.41125,43.95,54.09,69.6945521544,132.58,55.9948,8.86515,56.6922262004,10.9548,3.19515,11.41125,45.04,5.67,45.3954898641,133.69
2022-03-14 04:00:00,52.80616,15.08763,54.9192781541,11.30616,3.29763,11.77725,41.5,11.79,43.1422542295,132.27,52.95616,15.00763,55.0416554998,11.30616,3.29763,11.77725,41.65,11.71,43.2648425399,133.41,54.12616,57.50763,78.9732151084,11.30616,3.29763,11.77725,42.82,54.21,69.0816654403,132.27,55.21616,9.20763,55.9786099806,11.30616,3.29763,11.77725,43.91,5.91,44.3059386539,133.41
2022-03-14 04:30:00,53.11008,14.652940000000001,55.094366756,11.05008,3.22294,11.5105,42.06,11.43,43.5854161389,132.63,53.27008,14.58294,55.2300965258,11.05008,3.22294,11.5105,42.22,11.36,43.7215964942,133.71,54.47008,57.07294,78.8942969767,11.05008,3.22294,11.5105,43.42,53.85,69.1745538475,132.63,55.55008,9.49294,56.355366185,11.05008,3.22294,11.5105,44.5,6.27,44.9395471717,133.71
2022-03-14 05:00:00,53.6232,14.2776,55.4914177148,10.9632,3.1976,11.42,42.66,11.08,44.075412647,132.63,53.7732,14.1876,55.6133530009,10.9632,3.1976,11.42,42.81,10.99,44.19814702,133.71,54.9832,56.5476,78.8719427173,10.9632,3.1976,11.42,44.02,53.35,69.1663422482,132.63,56.0632,9.7776,56.9094355621,10.9632,3.1976,11.42,45.1,6.58,45.5774768937,133.71
2022-03-14 05:30:00,54.1248,26.60765,60.3113672002,11.1348,3.24765,11.59875,42.99,23.36,48.9267789661,132.66,54.2848,26.52765,60.4198289104,11.1348,3.24765,11.59875,43.15,23.28,49.0293881259,133.73,58.2448,51.41765,77.6931879804,11.1348,3.24765,11.59875,47.11,48.17,67.3773033001,132.66,59.8848,31.05765,67.4593721774,11.1348,3.24765,11.59875,48.75,27.81,56.1244919799,133.73
2022-03-14 06:00:00,56.49448,29.86714,63.9036174426,10.82448,3.15714,11.2755,45.67,26.71,52.9072112287,132.66,56.64448,29.82714,64.0176178489,10.82448,3.15714,11.2755,45.82,26.67,53.0166134339,133.73,61.58448,48.64714,78.4805224693,10.82448,3.15714,11.2755,50.76,45.49,68.1609690365,132.66,63.36448,37.31714,73.536564126,10.82448,3.15714,11.2755,52.54,34.16,62.6686301111,133.73
2022-03-14 06:30:00,62.75704,27.549970000000002,68.5379232,11.17704,3.25997,11.64275,51.58,24.29,57.0131607614,132.86,62.93704,27.52997,68.6947614608,11.17704,3.25997,11.64275,51.76,24.27,57.1675651047,133.92,68.01704,45.70997,81.9494910769,11.17704,3.25997,11.64275,56.84,42.45,70.9421461474,132.86,69.88704,38.73997,79.906092606,11.17704,3.25997,11.64275,58.71,35.48,68.5980648415,133.92
2022-03-14 07:00:00,69.1636,21.7073,72.4900713081,10.4136,3.0373,10.8475,58.75,18.67,61.6452058152,131.36,69.3836,21.3173,72.584510939,10.4136,3.0373,10.8475,58.97,18.28,61.7383130641,132.42,73.5936,47.0673,87.3575909137,10.4136,3.0373,10.8475,63.18,44.03,77.0087871609,131.36,75.5436,36.4773,83.8893850034,10.4136,3.0373,10.8475,65.13,33.44,73.2130487004,132.42
2022-03-14 07:30:00,77.0128,8.56915,77.4880745377,10.5228,3.06915,10.96125,66.49,5.5,66.7170900145,132.4,77.2828,8.47915,77.7465572264,10.5228,3.06915,10.96125,66.76,5.41,66.9788451677,133.53,79.0728,55.31915,96.5024147706,10.5228,3.06915,10.96125,68.55,52.25,86.1926040911,132.4,81.0628,28.32915,85.8703574207,10.5228,3.06915,10.96125,70.54,25.26,74.9263585129,133.53
2022-03-14 08:00:00,80.12384,7.01237,80.4301129513,10.05384,2.93237,10.47275,70.07,4.08,70.1886835608,132.4,80.41384,6.91237,80.710386708,10.05384,2.93237,10.47275,70.36,3.98,70.472476897,133.53,82.15384,52.23237,97.3523184242,10.05384,2.93237,10.47275,72.1,49.3,87.3435744632,132.4,84.13384,30.55237,89.5094986343,10.05384,2.93237,10.47275,74.08,27.62,79.0614368703,133.53
2022-03-14 08:30:00,80.76896,5.75303,80.9735898529,9.43896,2.75303,9.83225,71.33,3.0,71.3930591865,131.58,81.05896,5.65303,81.2558412944,9.43896,2.75303,9.83225,71.62,2.9,71.6786886041,132.78,82.72896,50.72303,97.0407470863,9.43896,2.75303,9.83225,73.29,47.97,87.593064794,131.58,84.76896,31.27303,90.3536329367,9.43896,2.75303,9.83225,75.33,28.52,80.5481179172,132.78
2022-03-14 09:00:00,79.45704,5.26747,79.631447593,9.31704,2.71747,9.70525,70.14,2.55,70.1863384143,131.58,79.75704,5.15747,79.9236193272,9.31704,2.71747,9.70525,70.44,2.44,70.4822474103,132.78,81.35704,49.94747,95.4657934391,9.31704,2.71747,9.70525,72.04,47.23,86.1419439066,131.58,83.35704,31.43747,89.0882182871,9.31704,2.71747,9.70525,74.04,28.72,79.415111912,132.78
2022-03-14 09:30:00,78.6952,10.68985,79.4179286815,10.0452,2.92985,10.46375,68.65,7.76,69.0871920113,131.12,78.9852,10.58985,79.6919490417,10.0452,2.92985,10.46375,68.94,7.66,69.3642501581,132.31,82.3152,45.27985,93.9470966399,10.0452,2.92985,10.46375,72.27,42.35,83.7644041345,131.12,84.1152,38.36985,92.4532977241,10.0452,2.92985,10.46375,74.07,35.44,82.1118657686,132.31
2022-03-14 10:00:00,77.13576,11.97043,78.0590588283,10.83576,3.16043,11.28725,66.3,8.81,66.8827787999,131.99,77.41576,11.89043,78.3235738585,10.83576,3.16043,11.28725,66.58,8.73,67.1499017125,133.15,81.28576,44.71043,92.7706706323,10.83576,3.16043,11.28725,70.45,41.55,81.7900055019,131.99,82.90576,38.70043,91.49365182,10.83576,3.16043,11.28725,72.07,35.54,80.3565585376,133.15
2022-03-14 10:30:00,75.82664,11.95402,76.7631287002,10.916640000000001,3.18402,11.3715,64.91,8.77,65.4997786256,132.75,76.11664,11.86402,77.0356920878,10.916640000000001,3.18402,11.3715,65.2,8.68,65.7752415427,133.9,79.98664,44.82402,91.6899958962,10.916640000000001,3.18402,11.3715,69.07,41.64,80.6508183467,132.75,81.58664,38.94402,90.4047372666,10.916640000000001,3.18402,11.3715,70.67,35.76,79.2024399877,133.9
2022-03-14 11:00:00,74.78504,11.32772,75.6380819971,10.41504,3.03772,10.849,64.37,8.29,64.9016255575,132.96,75.06504,11.24772,75.903039698,10.41504,3.03772,10.849,64.65,8.21,65.1692151249,134.11,78.96504,44.10772,90.4487064905,10.41504,3.03772,10.849,68.55,41.07,79.9114972954,132.96,80.50504,39.13772,89.5143708697,10.41504,3.03772,10.849,70.09,36.1,78.8404597906,134.11
2022-03-14 11:30:00,80.39128,11.71579,81.2404925844,10.99128,3.20579,11.44925,69.4,8.51,69.9198119277,133.0,80.64128,11.63579,81.4764238842,10.99128,3.20579,11.44925,69.65,8.43,70.158302431,134.15,56.95128,25.81579,62.5292196254,10.99128,3.20579,11.44925,45.96,22.61,51.2204422082,133.0,90.13128,24.26579,93.3406460164,10.99128,3.20579,11.44925,79.14,21.06,81.8942195762,134.15
2022-03-14 12:00:00,21.40872,4.51796,21.880248047,10.99872,3.20796,11.457,10.41,1.31,10.4921017913,133.0,92.87872,21.46796,95.327487827,10.99872,3.20796,11.457,81.88,18.26,83.8913702356,134.15,80.13872,36.08796,87.8894493111,10.99872,3.20796,11.457,69.14,32.88,76.5600026123,133.0,110.05872,8.30796,110.3718444505,10.99872,3.20796,11.457,99.06,5.1,99.1911971901,134.15
2022-03-14 12:30:00,12.12048,3.53514,12.6255,12.12048,3.53514,12.6255,0.0,0.0,0.0,132.56,90.79048,25.77514,94.3783296136,12.12048,3.53514,12.6255,78.67,22.24,81.7532048301,133.81,93.82048,41.58514,102.6236149054,12.12048,3.53514,12.6255,81.7,38.05,90.1259812707,132.56,106.90048,12.78514,107.6623073738,12.12048,3.53514,12.6255,94.78,9.25,95.2303045254,133.81
2022-03-14 13:00:00,12.3792,3.6106,12.895,12.3792,3.6106,12.895,0.0,0.0,0.0,133.52,90.7792,25.7206,94.3525962388,12.3792,3.6106,12.895,78.4,22.11,81.4580388912,134.86,93.7792,42.1906,102.832801581,12.3792,3.6106,12.895,81.4,38.58,90.0798334812,133.52,106.9792,13.5906,107.8390172479,12.3792,3.6106,12.895,94.6,9.98,95.1249725361,134.86
2022-03-14 13:30:00,12.5436,3.65855,13.06625,12.5436,3.65855,13.06625,0.0,0.0,0.0,133.96,89.5736,24.30855,92.8134441774,12.5436,3.65855,13.06625,77.03,20.65,79.7498802507,135.29,92.5136,43.77855,102.3490479929,12.5436,3.65855,13.06625,79.97,40.12,89.4696333959,133.96,105.3936,13.28855,106.2280399992,12.5436,3.65855,13.06625,92.85,9.63,93.3480551485,135.29
2022-03-14 14:00:00,12.97176,3.78343,13.51225,12.97176,3.78343,13.51225,0.0,0.0,0.0,133.96,88.52176,24.28343,91.7920855306,12.97176,3.78343,13.51225,75.55,20.5,78.2818784905,135.36,91.41176,43.743430000000004,101.3390227625,12.97176,3.78343,13.51225,78.44,39.96,88.0320123591,133.96,104.03176,13.11343,104.8549909879,12.97176,3.78343,13.51225,91.06,9.33,91.5367276015,135.36
2022-03-14 14:30:00,13.01232,3.79526,13.5545,13.01232,3.79526,13.5545,0.0,0.0,0.0,133.24,88.57232,24.44526,91.8837668288,13.01232,3.79526,13.5545,75.56,20.65,78.3309396088,134.59,91.48232,43.27526,101.2015958404,13.01232,3.79526,13.5545,78.47,39.48,87.8419677603,133.24,104.14232,13.32526,104.9913585446,13.01232,3.79526,13.5545,91.13,9.53,91.6269490925,134.59
2022-03-14 15:00:00,13.55784,3.95437,14.12275,13.55784,3.95437,14.12275,0.0,0.0,0.0,133.24,88.26784,23.92437,91.4526492681,13.55784,3.95437,14.12275,74.71,19.97,77.3329489933,134.59,91.13784,44.30437,101.3359910445,13.55784,3.95437,14.12275,77.58,40.35,87.4458626809,133.24,103.60784,14.20437,104.5769986018,13.55784,3.95437,14.12275,90.05,10.25,90.6314790787,134.59
2022-03-14 15:30:00,13.20528,3.85154,13.7555,13.20528,3.85154,13.7555,0.0,0.0,0.0,133.46,89.19528,21.16154,91.6711991274,13.20528,3.85154,13.7555,75.99,17.31,77.9366165547,134.81,92.02528,35.19154,98.5245991956,13.20528,3.85154,13.7555,78.82,31.34,84.8220961778,133.46,105.52528,13.47154,106.3817047666,13.20528,3.85154,13.7555,92.32,9.62,92.8198620986,134.81
2022-03-14 16:00:00,12.40704,3.61872,12.924,12.40704,3.61872,12.924,0.0,0.0,0.0,133.23,92.64704,15.85872,93.9945371859,12.40704,3.61872,12.924,80.24,12.24,81.1681908139,134.55,95.35704,15.88872,96.6716944136,12.40704,3.61872,12.924,82.95,12.27,83.8525813556,133.23,111.65704,9.67872,112.075743149,12.40704,3.61872,12.924,99.25,6.06,99.4348334338,134.55
2022-03-14 16:30:00,11.7336,3.4223,12.2225,11.7336,3.4223,12.2225,0.0,0.0,0.0,134.31,95.2036,15.8923,96.5209337514,11.7336,3.4223,12.2225,83.47,12.47,84.3963375983,135.64,97.9436,15.9123,99.227768655,11.7336,3.4223,12.2225,86.21,12.49,87.1100694524,134.31,114.9036,10.2123,115.3565271853,11.7336,3.4223,12.2225,103.17,6.79,103.3931961011,135.64
2022-03-14 17:00:00,11.18472,3.26221,11.65075,11.18472,3.26221,11.65075,0.0,0.0,0.0,134.31,99.36472,15.452210000000001,100.559029304,11.18472,3.26221,11.65075,88.18,12.19,89.0185851382,135.64,102.15472,15.47221,103.3197759413,11.18472,3.26221,11.65075,90.97,12.21,91.7857559755,134.31,119.79472,8.90221,120.1250360365,11.18472,3.26221,11.65075,108.61,5.64,108.7563409646,135.64
2022-03-14 17:30:00,10.1352,2.9561,10.5575,10.1352,2.9561,10.5575,0.0,0.0,0.0,133.27,102.6552,15.3661,103.7988782032,10.1352,2.9561,10.5575,92.52,12.41,93.3485859561,134.53,105.5152,15.3861,106.6310907018,10.1352,2.9561,10.5575,95.38,12.43,96.1865338808,133.27,123.8252,8.3461,124.1061543206,10.1352,2.9561,10.5575,113.69,5.39,113.817697218,134.53
2022-03-14 18:00:00,10.21296,2.97878,10.6385,10.21296,2.97878,10.6385,0.0,0.0,0.0,133.17,104.86296,15.17878,105.9558197658,10.21296,2.97878,10.6385,94.65,12.2,95.433026254,134.45,107.75296,15.20878,108.8209877636,10.21296,2.97878,10.6385,97.54,12.23,98.3037359412,133.17,126.50296,8.43878,126.7841153167,10.21296,2.97878,10.6385,116.29,5.46,116.4181072686,134.45
2022-03-14 18:30:00,10.34328,3.01679,10.77425,10.34328,3.01679,10.77425,0.0,0.0,0.0,133.94,107.99328,14.62679,108.9793168948,10.34328,3.01679,10.77425,97.65,11.61,98.3377577536,135.19,110.88328,14.62679,111.8438409983,10.34328,3.01679,10.77425,100.54,11.61,101.2081207216,133.94,130.22328,6.71679,130.3963876872,10.34328,3.01679,10.77425,119.88,3.7,119.9370851739,135.19
2022-03-14 19:00:00,10.32504,3.01147,10.75525,10.32504,3.01147,10.75525,0.0,0.0,0.0,133.94,110.69504,13.66147,111.5348718705,10.32504,3.01147,10.75525,100.37,10.65,100.9334404447,135.19,113.54504,13.65147,114.3627506742,10.32504,3.01147,10.75525,103.22,10.64,103.7669407856,133.94,133.40504,6.48147,133.5623979673,10.32504,3.01147,10.75525,123.08,3.47,123.1289052173,135.19
2022-03-14 19:30:00,10.47264,3.05452,10.909,10.47264,3.05452,10.909,0.0,0.0,0.0,133.37,107.95264,11.10452,108.5222689009,10.47264,3.05452,10.909,97.48,8.05,97.8118239274,134.61,110.75264,11.21452,111.3189684007,10.47264,3.05452,10.909,100.28,8.16,100.6114506406,133.37,127.85264,22.06452,129.7425936144,10.47264,3.05452,10.909,117.38,19.01,118.9093961805,134.61
2022-03-14 20:00:00,10.877040000000001,3.17247,11.33025,10.877040000000001,3.17247,11.33025,0.0,0.0,0.0,133.78,103.02704,11.61247,103.6794117974,10.877040000000001,3.17247,11.33025,92.15,8.44,92.5357017588,135.12,105.73704,11.54247,106.3651740076,10.877040000000001,3.17247,11.33025,94.86,8.37,95.2285487656,133.78,122.88704,23.00247,125.0213510808,10.877040000000001,3.17247,11.33025,112.01,19.83,113.7517867992,135.12
2022-03-14 20:30:00,10.23072,2.98396,10.657,10.23072,2.98396,10.657,0.0,0.0,0.0,134.25,102.93072,40.303960000000004,110.5402293801,10.23072,2.98396,10.657,92.7,37.32,99.9303377358,135.63,105.42072,31.71396,110.0877080523,10.23072,2.98396,10.657,95.19,28.73,99.4311269171,134.25,115.85072,46.59396,124.8694775876,10.23072,2.98396,10.657,105.62,43.61,114.2690531159,135.63
2022-03-14 21:00:00,9.29304,2.71047,9.680250000000001,9.29304,2.71047,9.680250000000001,0.0,0.0,0.0,133.95,100.80304,47.88047,111.5965603442,9.29304,2.71047,9.680250000000001,91.51,45.17,102.0510117539,135.31,103.33304,35.89047,109.3884957044,9.29304,2.71047,9.680250000000001,94.04,33.18,99.7217829764,133.95,112.01304,52.61047,123.7529097988,9.29304,2.71047,9.680250000000001,102.72,49.9,114.198985985,135.31
2022-03-14 21:30:00,8.32968,2.42949,8.67675,8.32968,2.42949,8.67675,0.0,0.0,0.0,134.13,97.54968,47.28949,108.4077300406,8.32968,2.42949,8.67675,89.22,44.86,99.8630462183,135.5,100.02968,36.69949,106.5494694833,8.32968,2.42949,8.67675,91.7,34.27,97.8944477486,134.13,108.40968,53.67949,120.9716758765,8.32968,2.42949,8.67675,100.08,51.25,112.4391786701,135.5
2022-03-14 22:00:00,7.67616,2.23888,7.996,7.67616,2.23888,7.996,0.0,0.0,0.0,134.7,93.42616,45.47888,103.9075353302,7.67616,2.23888,7.996,85.75,43.24,96.0352024,136.04,95.85616,37.63888,102.9810113448,7.67616,2.23888,7.996,88.18,35.4,95.0203788669,134.7,103.76616,54.56888,117.2398337836,7.67616,2.23888,7.996,96.09,52.33,109.4153417031,136.04
2022-03-14 22:30:00,7.3788,2.15215,7.68625,7.3788,2.15215,7.68625,0.0,0.0,0.0,135.06,87.6288,39.13215,95.969431347,7.3788,2.15215,7.68625,80.25,36.98,88.3605279522,136.46,90.1088,39.64215,98.4433638904,7.3788,2.15215,7.68625,82.73,37.49,90.8281509225,135.06,97.9088,50.58215,110.2029356055,7.3788,2.15215,7.68625,90.53,48.43,102.6700823025,136.46
2022-03-14 23:00:00,7.27392,2.12156,7.577,7.27392,2.12156,7.577,0.0,0.0,0.0,135.06,81.88392,25.65156,85.8078020054,7.27392,2.12156,7.577,74.61,23.53,78.2324293372,136.46,84.67392,39.22156,93.3166839156,7.27392,2.12156,7.577,77.4,37.1,85.8322200575,135.06,93.68392,40.28156,101.976864742,7.27392,2.12156,7.577,86.41,38.16,94.4609638951,136.46
2022-03-14 23:30:00,7.01208,2.04519,7.30425,7.01208,2.04519,7.30425,0.0,0.0,0.0,133.93,77.71208,24.99519,81.6328787993,7.01208,2.04519,7.30425,70.7,22.95,74.3316386204,135.31,80.41208,40.05519,89.8360776963,7.01208,2.04519,7.30425,73.4,38.01,82.657849597,133.93,89.07208,42.42519,98.6596786031,7.01208,2.04519,7.30425,82.06,40.38,91.4570281608,135.31
2022-03-15 00:00:00,7.31208,2.13269,7.61675,7.31208,2.13269,7.61675,0.0,0.0,0.0,134.28,75.11208,24.89269,79.1294545499,7.31208,2.13269,7.61675,67.8,22.76,71.5182326404,135.66,77.65208,42.56269,88.5518385374,7.31208,2.13269,7.61675,70.34,40.43,81.1313780235,134.28,85.97208,42.15269,95.7499233094,7.31208,2.13269,7.61675,78.66,40.02,88.2552887934,135.66
2022-03-15 00:30:00,7.87392,2.29656,8.202,7.87392,2.29656,8.202,0.0,0.0,0.0,135.5,75.10392,27.79656,80.0827543682,7.87392,2.29656,8.202,67.23,25.5,71.9035666709,136.87,75.98392,60.36656,97.0447199223,7.87392,2.29656,8.202,68.11,58.07,89.5047317185,135.5,88.08392,27.01656,92.1339865457,7.87392,2.29656,8.202,80.21,24.72,83.9328451799,136.87
2022-03-15 01:00:00,7.90104,2.3044700000000002,8.23025,7.90104,2.3044700000000002,8.23025,0.0,0.0,0.0,133.64,78.65104,27.91447,83.4577960916,7.90104,2.3044700000000002,8.23025,70.75,25.61,75.2425052746,134.97,79.58104,59.63447,99.4455224717,7.90104,2.3044700000000002,8.23025,71.68,57.33,91.7864439882,133.64,92.27104,26.25447,95.933529163,7.90104,2.3044700000000002,8.23025,84.37,23.95,87.7034742755,134.97
2022-03-15 01:30:00,7.57536,2.20948,7.891,7.57536,2.20948,7.891,0.0,0.0,0.0,132.92,78.96536,27.52948,83.6265528944,7.57536,2.20948,7.891,71.39,25.32,75.7471748648,134.27,79.90536,59.53948,99.6484632867,7.57536,2.20948,7.891,72.33,57.33,92.2949500244,132.92,92.65536,26.25948,96.3046002359,7.57536,2.20948,7.891,85.08,24.05,88.4138501594,134.27
2022-03-15 02:00:00,7.54944,2.20192,7.864,7.54944,2.20192,7.864,0.0,0.0,0.0,132.92,77.67944,27.45192,82.3875191422,7.54944,2.20192,7.864,70.13,25.25,74.5371008291,134.27,78.59944,60.11192,98.9510732352,7.54944,2.20192,7.864,71.05,57.91,91.6606273162,132.92,91.12944,26.66192,94.9496330314,7.54944,2.20192,7.864,83.58,24.46,87.0856360142,134.27
2022-03-15 02:30:00,7.57176,2.20843,7.88725,7.57176,2.20843,7.88725,0.0,0.0,0.0,133.3,75.84176,26.84843,80.4537802304,7.57176,2.20843,7.88725,68.27,24.64,72.5804553582,134.65,76.78176,61.04843,98.0935750911,7.57176,2.20843,7.88725,69.21,58.84,90.8414536431,133.3,89.00176,27.67843,93.2062700164,7.57176,2.20843,7.88725,81.43,25.47,85.3203715416,134.65
2022-03-15 03:00:00,7.7196,2.25155,8.04125,7.7196,2.25155,8.04125,0.0,0.0,0.0,133.54,74.4596,27.06155,79.2247405838,7.7196,2.25155,8.04125,66.74,24.81,71.2022731379,134.89,75.3796,61.26155,97.134245272,7.7196,2.25155,8.04125,67.66,59.01,89.7778129607,133.54,87.4496,28.67155,92.029833856,7.7196,2.25155,8.04125,79.73,26.42,83.9933884303,134.89
2022-03-15 03:30:00,7.8566400000000005,2.2915200000000002,8.184,7.8566400000000005,2.2915200000000002,8.184,0.0,0.0,0.0,133.8,72.86664,26.54152,77.5499807144,7.8566400000000005,2.2915200000000002,8.184,65.01,24.25,69.3856080178,135.15,73.75664,61.96152,96.32897749279999,7.8566400000000005,2.2915200000000002,8.184,65.9,59.67,88.9006124838,133.8,85.54664,29.32152,90.4321798388,7.8566400000000005,2.2915200000000002,8.184,77.69,27.03,82.2578689245,135.15
2022-03-15 04:00:00,8.05656,2.34983,8.39225,8.05656,2.34983,8.39225,0.0,0.0,0.0,133.9,71.08656,26.26983,75.7852425005,8.05656,2.34983,8.39225,63.03,23.92,67.4162243084,135.28,71.96656,63.03983,95.6723885176,8.05656,2.34983,8.39225,63.91,60.69,88.1349204345,133.9,83.41656,29.50983,88.4824985455,8.05656,2.34983,8.39225,75.36,27.16,80.1049012233,135.28
2022-03-15 04:30:00,7.21728,2.10504,7.518,7.21728,2.10504,7.518,0.0,0.0,0.0,134.46,70.63728,26.07504,75.2963016144,7.21728,2.10504,7.518,63.42,23.97,67.7986526415,135.84,71.53728,62.55504,95.0300766031,7.21728,2.10504,7.518,64.32,60.45,88.2681420446,134.46,83.18728,30.40504,88.5696901383,7.21728,2.10504,7.518,75.97,28.3,81.0699136548,135.84
2022-03-15 05:00:00,6.85152,1.9983600000000001,7.1370000000000005,6.85152,1.9983600000000001,7.1370000000000005,0.0,0.0,0.0,134.3,70.99152,26.00836,75.6057583905,6.85152,1.9983600000000001,7.1370000000000005,64.14,24.01,68.4866388429,135.61,71.87152,62.34836,95.1463787109,6.85152,1.9983600000000001,7.1370000000000005,65.02,60.35,88.7114586736,134.3,83.61152,29.96836,88.8199801723,6.85152,1.9983600000000001,7.1370000000000005,76.76,27.97,81.6971143921,135.61
2022-03-15 05:30:00,7.15464,2.08677,7.45275,7.15464,2.08677,7.45275,0.0,0.0,0.0,134.3,73.31464,27.09677,78.1618281693,7.15464,2.08677,7.45275,66.16,25.01,70.7293835686,135.56,74.22464,60.86677,95.9898998508,7.15464,2.08677,7.45275,67.07,58.78,89.182247673,134.3,86.32464,29.48677,91.2217796152,7.15464,2.08677,7.45275,79.17,27.4,83.7773770179,135.56
2022-03-15 06:00:00,8.09232,2.3602600000000002,8.4295,8.09232,2.3602600000000002,8.4295,0.0,0.0,0.0,133.83,76.65232,27.49026,81.4327486718,8.09232,2.3602600000000002,8.4295,68.56,25.13,73.0204800039,135.11,77.61232,60.25026,98.2535803208,8.09232,2.3602600000000002,8.4295,69.52,57.89,90.4670243791,133.83,89.86232,27.30026,93.9177339582,8.09232,2.3602600000000002,8.4295,81.77,24.94,85.4888092092,135.11
2022-03-15 06:30:00,9.066,2.64425,9.44375,9.066,2.64425,9.44375,0.0,0.0,0.0,133.21,83.926,27.08425,88.1880381575,9.066,2.64425,9.44375,74.86,24.44,78.7485441135,134.47,85.206,59.03425,103.6585988187,9.066,2.64425,9.44375,76.14,56.39,94.7477266218,133.21,99.196,18.30425,100.8706695926,9.066,2.64425,9.44375,90.13,15.66,91.4803394178,134.47
2022-03-15 07:00:00,9.40584,2.74337,9.79775,9.40584,2.74337,9.79775,0.0,0.0,0.0,132.42,90.80584,27.61337,94.9115313377,9.40584,2.74337,9.79775,81.4,24.87,85.1144928905,133.64,92.30584,58.99337,109.5471852768,9.40584,2.74337,9.79775,82.9,56.25,100.1821965221,132.42,107.85584,12.48337,108.5758571169,9.40584,2.74337,9.79775,98.45,9.74,98.9306327686,133.64
2022-03-15 07:30:00,11.16576,3.2566800000000002,11.631,11.16576,3.2566800000000002,11.631,0.0,0.0,0.0,131.33,97.92576,30.31668,102.5112460065,11.16576,3.2566800000000002,11.631,86.76,27.06,90.8820180234,132.58,99.49576,55.19668,113.7808408345,11.16576,3.2566800000000002,11.631,88.33,51.94,102.4692758831,131.33,115.73576,9.54668,116.1288303644,11.16576,3.2566800000000002,11.631,104.57,6.29,104.7590043863,132.58
2022-03-15 08:00:00,12.8436,3.7460500000000003,13.37875,12.8436,3.7460500000000003,13.37875,0.0,0.0,0.0,131.33,99.6336,31.93605,104.6267916863,12.8436,3.7460500000000003,13.37875,86.79,28.19,91.2533845948,132.58,101.1936,54.71605,115.0390838305,12.8436,3.7460500000000003,13.37875,88.35,50.97,101.9983499867,131.33,117.3236,8.09605,117.6026068698,12.8436,3.7460500000000003,13.37875,104.48,4.35,104.5705163992,132.58
2022-03-15 08:30:00,12.13752,3.5401100000000003,12.64325,12.13752,3.5401100000000003,12.64325,0.0,0.0,0.0,131.55,100.11752,40.15011,107.8682026547,12.13752,3.5401100000000003,12.64325,87.98,36.61,95.2930873673,132.88,102.35752,45.75011,112.1166110153,12.13752,3.5401100000000003,12.64325,90.22,42.21,99.6058858703,131.55,115.24752,21.38011,117.2139068957,12.13752,3.5401100000000003,12.64325,103.11,17.84,104.6419500009,132.88
2022-03-15 09:00:00,9.92712,2.89541,10.34075,9.92712,2.89541,10.34075,0.0,0.0,0.0,132.98,100.51712,42.82541,109.2598149127,9.92712,2.89541,10.34075,90.59,39.93,98.999762626,134.37,103.14712,40.64541,110.8664860017,9.92712,2.89541,10.34075,93.22,37.75,100.5735099318,132.98,114.90712,25.74541,117.7559865262,9.92712,2.89541,10.34075,104.98,22.85,107.4379956068,134.37
2022-03-15 09:30:00,10.22976,2.98368,10.656,10.22976,2.98368,10.656,0.0,0.0,0.0,133.52,101.75976,43.70368,110.7477331633,10.22976,2.98368,10.656,91.53,40.72,100.1791360514,134.83,104.34976,40.08368,111.7836026186,10.22976,2.98368,10.656,94.12,37.1,101.1680997153,133.52,116.29976,25.26368,119.0121325882,10.22976,2.98368,10.656,106.07,22.28,108.3847004886,134.83
2022-03-15 10:00:00,10.39104,3.03072,10.824,10.39104,3.03072,10.824,0.0,0.0,0.0,133.52,100.61104,43.42072,109.580747831,10.39104,3.03072,10.824,90.22,40.39,98.8483712562,134.83,103.17104,41.48072,111.197633187,10.39104,3.03072,10.824,92.78,38.45,100.4317225781,133.52,114.78104,24.42072,117.3501542768,10.39104,3.03072,10.824,104.39,21.39,106.5589236057,134.83
2022-03-15 10:30:00,9.89952,2.88736,10.312,9.89952,2.88736,10.312,0.0,0.0,0.0,134.46,98.15952,43.22736,107.2562166926,9.89952,2.88736,10.312,88.26,40.34,97.0419661796,135.81,100.69952,41.64736,108.9719960504,9.89952,2.88736,10.312,90.8,38.76,98.7267825871,134.46,111.93952,24.01736,114.4870722798,9.89952,2.88736,10.312,102.04,21.13,104.2047911566,135.81
2022-03-15 11:00:00,9.73296,2.83878,10.1385,9.73296,2.83878,10.1385,0.0,0.0,0.0,134.57,96.48296,43.22878,105.7245902837,9.73296,2.83878,10.1385,86.75,40.39,95.691768716,135.89,99.00296,41.73878,107.4416671718,9.73296,2.83878,10.1385,89.27,38.9,97.3773223086,134.57,110.03296,24.05878,112.6324872381,9.73296,2.83878,10.1385,100.3,21.22,102.5201365586,135.89
2022-03-15 11:30:00,9.5964,2.79895,9.99625,9.5964,2.79895,9.99625,0.0,0.0,0.0,135.28,95.3464,43.23895,104.6926109621,9.5964,2.79895,9.99625,85.75,40.44,94.8074685877,136.63,97.8464,42.22895,106.5701750541,9.5964,2.79895,9.99625,88.25,39.43,96.6580953671,135.28,108.6664,23.66895,111.2142332755,9.5964,2.79895,9.99625,99.07,20.87,101.2443667569,136.63
2022-03-15 12:00:00,10.3644,3.02295,10.79625,10.3644,3.02295,10.79625,0.0,0.0,0.0,135.28,95.7044,42.81295,104.8440788364,10.3644,3.02295,10.79625,85.34,39.79,94.1602872765,136.63,98.2444,42.89295,107.199660872,10.3644,3.02295,10.79625,87.88,39.87,96.5013538765,135.28,109.2244,23.27295,111.6763169032,10.3644,3.02295,10.79625,98.86,20.25,100.9126458874,136.63
2022-03-15 12:30:00,11.6544,3.3992,12.14,11.6544,3.3992,12.14,0.0,0.0,0.0,135.82,93.7944,26.0592,97.3471693271,11.6544,3.3992,12.14,82.14,22.66,85.2083047596,137.15,96.8944,41.169200000000004,105.2778598757,11.6544,3.3992,12.14,85.24,37.77,93.2332049219,135.82,110.4044,10.4192,110.8949560079,11.6544,3.3992,12.14,98.75,7.02,98.9992065625,137.15
2022-03-15 13:00:00,11.45328,3.34054,11.9305,11.45328,3.34054,11.9305,0.0,0.0,0.0,133.68,92.00328,25.08054,95.360563219,11.45328,3.34054,11.9305,80.55,21.74,83.4321886324,135.04,95.05328,42.10054,103.9595185976,11.45328,3.34054,11.9305,83.6,38.76,92.1482370965,133.68,108.25328,11.01054,108.8117853077,11.45328,3.34054,11.9305,96.8,7.67,97.1033928346,135.04
2022-03-15 13:30:00,12.26184,3.57637,12.77275,12.26184,3.57637,12.77275,0.0,0.0,0.0,133.79,91.29184,25.24637,94.7184208523,12.26184,3.57637,12.77275,79.03,21.67,81.9471158736,135.17,94.28184,41.87637,103.1634417716,12.26184,3.57637,12.77275,82.02,38.3,90.5216570772,133.79,107.36184,11.94637,108.0244437355,12.26184,3.57637,12.77275,95.1,8.37,95.4676222601,135.17
2022-03-15 14:00:00,12.43656,3.62733,12.95475,12.43656,3.62733,12.95475,0.0,0.0,0.0,133.13,92.02656,25.83733,95.5848071974,12.43656,3.62733,12.95475,79.59,22.21,82.6308187059,134.49,95.06656,41.45733,103.7128778936,12.43656,3.62733,12.95475,82.63,37.83,90.878082066,133.13,108.25656,11.71733,108.8888359997,12.43656,3.62733,12.95475,95.82,8.09,96.1609094175,134.49
2022-03-15 14:30:00,11.88816,3.46738,12.3835,11.88816,3.46738,12.3835,0.0,0.0,0.0,133.06,93.82816,25.86738,97.3285413281,11.88816,3.46738,12.3835,81.94,22.4,84.9465926333,134.37,96.93816,41.00738,105.2549860038,11.88816,3.46738,12.3835,85.05,37.54,92.9664138278,133.06,110.44816,11.26738,111.0213938818,11.88816,3.46738,12.3835,98.56,7.8,98.8681627219,134.37
2022-03-15 15:00:00,10.8288,3.1584,11.28,10.8288,3.1584,11.28,0.0,0.0,0.0,133.06,93.2988,25.0684,96.6079228635,10.8288,3.1584,11.28,82.47,21.91,85.3308209266,134.37,96.4388,41.3684,104.9370604887,10.8288,3.1584,11.28,85.61,38.21,93.7500730666,133.06,109.9788,11.5784,110.5865986275,10.8288,3.1584,11.28,99.15,8.42,99.5068786567,134.37
2022-03-15 15:30:00,9.8844,2.88295,10.29625,9.8844,2.88295,10.29625,0.0,0.0,0.0,133.27,93.6244,24.65295,96.8157849685,9.8844,2.88295,10.29625,83.74,21.77,86.5235257026,134.58,96.8044,41.06295,105.1534960049,9.8844,2.88295,10.29625,86.92,38.18,94.935761439,133.27,110.5544,11.42295,111.1429671462,9.8844,2.88295,10.29625,100.67,8.54,101.031581696,134.58
2022-03-15 16:00:00,9.22032,2.68926,9.6045,9.22032,2.68926,9.6045,0.0,0.0,0.0,133.08,96.14032,24.33926,99.1733870907,9.22032,2.68926,9.6045,86.92,21.65,89.5757160172,134.38,99.40032,40.80926,107.451474247,9.22032,2.68926,9.6045,90.18,38.12,97.9059078912,133.08,113.60032,11.28926,114.1598882947,9.22032,2.68926,9.6045,104.38,8.6,104.7336832161,134.38
2022-03-15 16:30:00,9.02952,2.63361,9.40575,9.02952,2.63361,9.40575,0.0,0.0,0.0,132.14,98.24952,23.94361,101.1249951301,9.02952,2.63361,9.40575,89.22,21.31,91.7296271659,133.53,101.54952,40.43361,109.3031647751,9.02952,2.63361,9.40575,92.52,37.8,99.9439362843,132.14,116.27952,12.51361,116.9509179385,9.02952,2.63361,9.40575,107.25,9.88,107.7041173772,133.53
2022-03-15 17:00:00,9.01248,2.62864,9.388,9.01248,2.62864,9.388,0.0,0.0,0.0,132.14,100.93248,23.56864,103.6477028708,9.01248,2.62864,9.388,91.92,20.94,94.2749701671,133.53,104.27248,40.30864,111.792381422,9.01248,2.62864,9.388,95.26,37.68,102.4414466903,132.14,119.42248,12.79864,120.1063441921,9.01248,2.62864,9.388,110.41,10.17,110.8773962537,133.53
2022-03-15 17:30:00,8.55528,2.4952900000000002,8.91175,8.55528,2.4952900000000002,8.91175,0.0,0.0,0.0,133.41,104.34528,5.00529,104.4652592313,8.55528,2.4952900000000002,8.91175,95.79,2.51,95.8228793139,134.79,106.33528,19.98529,108.1970590592,8.55528,2.4952900000000002,8.91175,97.78,17.49,99.331910784,133.41,123.68528,15.51529,124.654613683,8.55528,2.4952900000000002,8.91175,115.13,13.02,115.8638740074,134.79
2022-03-15 18:00:00,8.45712,2.46666,8.8095,8.45712,2.46666,8.8095,0.0,0.0,0.0,133.41,106.60712,3.88666,106.67794599,8.45712,2.46666,8.8095,98.15,1.42,98.1602714951,134.79,108.01712,20.63666,109.9707686117,8.45712,2.46666,8.8095,99.56,18.17,101.2044588939,133.41,126.98712,13.28666,127.6803194696,8.45712,2.46666,8.8095,118.53,10.82,119.0228268023,134.79
2022-03-15 18:30:00,8.32008,2.42669,8.66675,8.32008,2.42669,8.66675,0.0,0.0,0.0,132.64,109.05008,4.36669,109.1374726185,8.32008,2.42669,8.66675,100.73,1.94,100.7486798921,133.66,110.46008,20.14669,112.282315578,8.32008,2.42669,8.66675,102.14,17.72,103.6657031038,132.64,129.97008,13.24669,130.6433943648,8.32008,2.42669,8.66675,121.65,10.82,122.1302374517,133.66
2022-03-15 19:00:00,8.28696,2.41703,8.63225,8.28696,2.41703,8.63225,0.0,0.0,0.0,132.64,110.20696,5.22703,110.3308473414,8.28696,2.41703,8.63225,101.92,2.81,101.9587293958,134.05,111.59696,19.08703,113.2174730131,8.28696,2.41703,8.63225,103.31,16.67,104.6462851706,132.64,131.32696,12.31703,131.9032965883,8.28696,2.41703,8.63225,123.04,9.9,123.4376425569,134.05
2022-03-15 19:30:00,8.69664,2.53652,9.059,8.69664,2.53652,9.059,0.0,0.0,0.0,133.15,107.87664,5.15652,107.9998109082,8.69664,2.53652,9.059,99.18,2.62,99.2145997321,134.5,109.25664,19.756520000000002,111.0285254635,8.69664,2.53652,9.059,100.56,17.22,102.0237325332,133.15,128.66664,13.87652,129.4127584754,8.69664,2.53652,9.059,119.97,11.34,120.5047571675,134.5
2022-03-15 20:00:00,9.5088,2.7734,9.905,9.5088,2.7734,9.905,0.0,0.0,0.0,133.15,103.6688,3.4334,103.7256396895,9.5088,2.7734,9.905,94.16,0.66,94.1623130557,134.5,105.0488,23.0834,107.5550730417,9.5088,2.7734,9.905,95.54,20.31,97.6749082416,133.15,123.2488,13.9534,124.0361401891,9.5088,2.7734,9.905,113.74,11.18,114.288144617,134.5
2022-03-15 20:30:00,10.2012,2.97535,10.62625,10.2012,2.97535,10.62625,0.0,0.0,0.0,134.5,99.9512,4.50535,100.0526889197,10.2012,2.97535,10.62625,89.75,1.53,89.7630402783,135.87,101.3312,24.78535,104.3183860499,10.2012,2.97535,10.62625,91.13,21.81,93.7035378201,134.5,118.8012,16.05535,119.8811886205,10.2012,2.97535,10.62625,108.6,13.08,109.3848545275,135.87
2022-03-15 21:00:00,9.57192,2.79181,9.97075,9.57192,2.79181,9.97075,0.0,0.0,0.0,134.61,96.27192,12.23181,97.0458641899,9.57192,2.79181,9.97075,86.7,9.44,87.2124050809,136.0,97.77192,38.89181,105.2231971837,9.57192,2.79181,9.97075,88.2,36.1,95.3018887536,134.61,115.03192,13.77181,115.8533787576,9.57192,2.79181,9.97075,105.46,10.98,106.0300523437,136.0
2022-03-15 21:30:00,9.20688,2.68534,9.5905,9.20688,2.68534,9.5905,0.0,0.0,0.0,134.36,91.72688,32.62534,97.3562187261,9.20688,2.68534,9.5905,82.52,29.94,87.7835633818,135.7,93.56688,52.83534,107.4538700366,9.20688,2.68534,9.5905,84.36,50.15,98.1408788426,134.36,106.58688,26.57534,109.8499507704,9.20688,2.68534,9.5905,97.38,23.89,100.2676243859,135.7
2022-03-15 22:00:00,9.5748,2.79265,9.97375,9.5748,2.79265,9.97375,0.0,0.0,0.0,133.85,87.2348,35.30265,94.1073186743,9.5748,2.79265,9.97375,77.66,32.51,84.1901164033,135.22,88.9648,49.962650000000004,102.0343179232,9.5748,2.79265,9.97375,79.39,47.17,92.3459852944,133.85,99.6548,35.47265,105.779903862,9.5748,2.79265,9.97375,90.08,32.68,95.8247817634,135.22
2022-03-15 22:30:00,10.88256,3.17408,11.336,10.88256,3.17408,11.336,0.0,0.0,0.0,133.49,81.50256,35.01408,88.7054287223,10.88256,3.17408,11.336,70.62,31.84,77.4659279942,134.83,83.10256,52.62408,98.3632516461,10.88256,3.17408,11.336,72.22,49.45,87.527315165,133.49,92.92256,38.06408,100.4165142952,10.88256,3.17408,11.336,82.04,34.89,89.1508480049,134.83
2022-03-15 23:00:00,12.07296,3.52128,12.576,12.07296,3.52128,12.576,0.0,0.0,0.0,134.79,75.02296,18.63128,77.3018054226,12.07296,3.52128,12.576,62.95,15.11,64.7380460008,136.15,76.68296,55.21128,94.4910672688,12.07296,3.52128,12.576,64.61,51.69,82.7424208009,134.79,89.25296,21.09128,91.7111386954,12.07296,3.52128,12.576,77.18,17.57,79.1546416832,136.15
2022-03-15 23:30:00,11.77248,3.43364,12.263,11.77248,3.43364,12.263,0.0,0.0,0.0,132.38,70.49248,11.77364,71.4689326589,11.77248,3.43364,12.263,58.72,8.34,59.3093078698,133.95,72.17248,57.20364,92.0930143855,11.77248,3.43364,12.263,60.4,53.77,80.8663891861,132.38,85.35248,15.53364,86.7544800791,11.77248,3.43364,12.263,73.58,12.1,74.5682667091,133.95
2022-03-16 00:00:00,11.81664,3.44652,12.309,11.81664,3.44652,12.309,0.0,0.0,0.0,132.38,67.72664,11.37652,68.6754903368,11.81664,3.44652,12.309,55.91,7.93,56.4695758794,133.75,69.35664,58.14652,90.5061395719,11.81664,3.44652,12.309,57.54,54.7,79.3910675076,132.38,81.98664,15.48652,83.4364515077,11.81664,3.44652,12.309,70.17,12.04,71.1954387584,133.75
2022-03-16 00:30:00,12.0612,3.51785,12.56375,12.0612,3.51785,12.56375,0.0,0.0,0.0,132.84,67.6512,11.16785,68.5667976142,12.0612,3.51785,12.56375,55.59,7.65,56.1139073671,134.2,69.2712,58.70785,90.8025924799,12.0612,3.51785,12.56375,57.21,55.19,79.491636038,132.84,81.8812,16.37785,83.5030830812,12.0612,3.51785,12.56375,69.82,12.86,70.9944504873,134.2
2022-03-16 01:00:00,11.78928,3.43854,12.2805,11.78928,3.43854,12.2805,0.0,0.0,0.0,133.14,71.37928,11.32854,72.2726603347,11.78928,3.43854,12.2805,59.59,7.89,60.1100673764,134.46,73.07928,57.63854,93.0740697437,11.78928,3.43854,12.2805,61.29,54.2,81.8175048507,133.14,86.29928,14.76854,87.5538434465,11.78928,3.43854,12.2805,74.51,11.33,75.3664978621,134.46
2022-03-16 01:30:00,10.93752,3.1901100000000002,11.39325,10.93752,3.1901100000000002,11.39325,0.0,0.0,0.0,132.59,72.23752,11.24011,73.1067669136,10.93752,3.1901100000000002,11.39325,61.3,8.05,61.8263091248,133.87,74.03752,57.51011,93.7494913051,10.93752,3.1901100000000002,11.39325,63.1,54.32,83.2602690363,132.59,87.48752,14.43011,88.6695789454,10.93752,3.1901100000000002,11.39325,76.55,11.24,77.3707961701,133.87
2022-03-16 02:00:00,9.918,2.89275,10.33125,9.918,2.89275,10.33125,0.0,0.0,0.0,132.59,70.968,11.14275,71.837440806,9.918,2.89275,10.33125,61.05,8.25,61.6049105186,133.87,72.738,57.37275,92.6415084428,9.918,2.89275,10.33125,62.82,54.48,83.1530083641,132.59,86.268,14.96275,87.5559918656,9.918,2.89275,10.33125,76.35,12.07,77.2981720353,133.87
2022-03-16 02:30:00,8.8992,2.5956,9.27,8.8992,2.5956,9.27,0.0,0.0,0.0,133.0,70.0392,10.7256,70.8556845426,8.8992,2.5956,9.27,61.14,8.13,61.6781687471,134.29,71.7992,57.3856,91.9142655304,8.8992,2.5956,9.27,62.9,54.79,83.4167495171,133.0,85.3292,14.8756,86.6161408053,8.8992,2.5956,9.27,76.43,12.28,77.4102273605,134.29
2022-03-16 03:00:00,8.694,2.53575,9.05625,8.694,2.53575,9.05625,0.0,0.0,0.0,133.17,68.464,10.11575,69.2072806435,8.694,2.53575,9.05625,59.77,7.58,60.2487286173,134.48,70.184,58.03575,91.0710828642,8.694,2.53575,9.05625,61.49,55.5,82.8327839687,133.17,83.494,15.49575,84.919763919,8.694,2.53575,9.05625,74.8,12.96,75.9144360448,134.48
2022-03-16 03:30:00,8.70792,2.53981,9.07075,8.70792,2.53981,9.07075,0.0,0.0,0.0,133.81,67.07792,9.73981,67.7813488385,8.70792,2.53981,9.07075,58.37,7.2,58.8123873006,135.09,68.77792,58.89981,90.5515869412,8.70792,2.53981,9.07075,60.07,56.36,82.3702282381,133.81,81.78792,15.23981,83.195646922,8.70792,2.53981,9.07075,73.08,12.7,74.1753085602,135.09
2022-03-16 04:00:00,9.01128,2.62829,9.38675,9.01128,2.62829,9.38675,0.0,0.0,0.0,133.81,65.68128,9.18829,66.3208505341,9.01128,2.62829,9.38675,56.67,6.5600000000000005,57.0484224146,135.09,67.36128,59.97829,90.1938873459,9.01128,2.62829,9.38675,58.35,57.35,81.8153103031,133.81,80.02128,14.97829,81.4110215153,9.01128,2.62829,9.38675,71.01,12.35,72.0759502192,135.09
2022-03-16 04:30:00,10.36824,3.02407,10.80025,10.36824,3.02407,10.80025,0.0,0.0,0.0,134.21,65.03824,9.54407,65.7347848134,10.36824,3.02407,10.80025,54.67,6.52,55.0574182104,135.53,66.66824,60.47407,90.0098181704,10.36824,3.02407,10.80025,56.3,57.45,80.4375067988,134.21,79.03824,15.38407,80.5215063946,10.36824,3.02407,10.80025,68.67,12.36,69.7734799189,135.53
2022-03-16 05:00:00,10.80696,3.15203,11.25725,10.80696,3.15203,11.25725,0.0,0.0,0.0,134.3,64.96696,9.59203,65.671248893,10.80696,3.15203,11.25725,54.16,6.44,54.5415364653,135.61,66.57696,60.69203,90.0889233389,10.80696,3.15203,11.25725,55.77,57.54,80.1320441521,134.3,78.86696,15.64203,80.4031745776,10.80696,3.15203,11.25725,68.06,12.49,69.1965584404,135.61
2022-03-16 05:30:00,9.68064,2.8235200000000003,10.084,9.68064,2.8235200000000003,10.084,0.0,0.0,0.0,134.3,67.58064,10.26352,68.35556119,9.68064,2.8235200000000003,10.084,57.9,7.44,58.3760533096,135.69,69.27064,58.64352,90.7605861814,9.68064,2.8235200000000003,10.084,59.59,55.82,81.6507225933,134.3,82.18064,14.793520000000001,83.501531871,9.68064,2.8235200000000003,10.084,72.5,11.97,73.481500393,135.69
