Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2022-03-16 06:00:00,8.52528,2.48654,8.8805,8.52528,2.48654,8.8805,0.0,0.0,0.0,133.6,71.18528,10.63654,71.9755519038,8.52528,2.48654,8.8805,62.66,8.15,63.1878002466,134.89,72.96528,56.86654,92.5080291491,8.52528,2.48654,8.8805,64.44,54.38,84.3190251367,133.6,86.57528,13.00654,87.5468399764,8.52528,2.48654,8.8805,78.05,10.52,78.7557801053,134.89
2022-03-16 06:30:00,7.80792,2.27731,8.13325,7.80792,2.27731,8.13325,0.0,0.0,0.0,132.83,80.16792,25.07731,83.9986123336,7.80792,2.27731,8.13325,72.36,22.8,75.8670521373,134.09,81.59792,54.57731,98.1677305185,7.80792,2.27731,8.13325,73.79,52.3,90.4447571725,132.83,94.64792,20.47731,96.8377456634,7.80792,2.27731,8.13325,86.84,18.2,88.7266904601,134.09
2022-03-16 07:00:00,7.9005600000000005,2.30433,8.22975,7.9005600000000005,2.30433,8.22975,0.0,0.0,0.0,132.58,87.46056,31.84433,93.0774457571,7.9005600000000005,2.30433,8.22975,79.56,29.54,84.8669853359,133.88,88.76056,53.44433,103.6085586265,7.9005600000000005,2.30433,8.22975,80.86,51.14,95.6746528606,132.58,101.88056,21.98433,104.2255212098,7.9005600000000005,2.30433,8.22975,93.98,19.68,96.0184503103,133.88
2022-03-16 07:30:00,7.97112,2.32491,8.30325,7.97112,2.32491,8.30325,0.0,0.0,0.0,132.79,95.39112,33.96491,101.2574979256,7.97112,2.32491,8.30325,87.42,31.64,92.969597181,134.1,96.77112,49.69491,108.7852643788,7.97112,2.32491,8.30325,88.8,47.37,100.6447062691,132.79,111.00112,18.47491,112.5280895633,7.97112,2.32491,8.30325,103.03,16.15,104.2880788969,134.1
2022-03-16 08:00:00,7.83672,2.28571,8.16325,7.83672,2.28571,8.16325,0.0,0.0,0.0,131.36,99.20672,31.98571,104.2355934284,7.83672,2.28571,8.16325,91.37,29.7,96.0758393146,132.72,101.20672,52.77571,114.1405963676,7.83672,2.28571,8.16325,93.37,50.49,106.1470536567,131.36,118.06672,6.57571,118.2496948561,7.83672,2.28571,8.16325,110.23,4.29,110.3134488628,132.72
2022-03-16 08:30:00,7.34016,2.14088,7.646,7.34016,2.14088,7.646,0.0,0.0,0.0,133.43,100.98016,32.87088,106.1955152801,7.34016,2.14088,7.646,93.64,30.73,98.553449965,134.79,103.15016,49.96088,114.6125867364,7.34016,2.14088,7.646,95.81,47.82,107.0808502955,133.43,120.34016,5.79088,120.4794106891,7.34016,2.14088,7.646,113.0,3.65,113.058933747,134.79
2022-03-16 09:00:00,7.32528,2.13654,7.6305,7.32528,2.13654,7.6305,0.0,0.0,0.0,132.38,102.10528,33.59654,107.490537741,7.32528,2.13654,7.6305,94.78,31.46,99.8648086164,133.81,104.30528,49.25654,115.3507614567,7.32528,2.13654,7.6305,96.98,47.12,107.821216836,132.38,121.63528,4.73654,121.7274667109,7.32528,2.13654,7.6305,114.31,2.6,114.3395648933,133.81
2022-03-16 09:30:00,7.35144,2.14417,7.65775,7.35144,2.14417,7.65775,0.0,0.0,0.0,132.38,103.24144,34.13417,108.7379257429,7.35144,2.14417,7.65775,95.89,31.99,101.0853708506,133.81,105.47144,48.62417,116.1401505245,7.35144,2.14417,7.65775,98.12,46.48,108.5722100724,132.38,123.03144,4.87417,123.1279528038,7.35144,2.14417,7.65775,115.68,2.73,115.7122089496,133.81
2022-03-16 10:00:00,7.7172,2.25085,8.03875,7.7172,2.25085,8.03875,0.0,0.0,0.0,132.27,103.1172,35.39085,109.0214162427,7.7172,2.25085,8.03875,95.4,33.14,100.9921759346,133.68,105.3572,48.38085,115.9346636626,7.7172,2.25085,8.03875,97.64,46.13,107.9886406063,132.27,122.9772,5.01085,123.0792441379,7.7172,2.25085,8.03875,115.26,2.76,115.2930405532,133.68
2022-03-16 10:30:00,7.94712,2.31791,8.27825,7.94712,2.31791,8.27825,0.0,0.0,0.0,132.98,104.51712,35.76791,110.4679671165,7.94712,2.31791,8.27825,96.57,33.45,102.1991555738,134.39,106.81712,48.01791,117.113691795,7.94712,2.31791,8.27825,98.87,45.7,108.9209203964,132.98,124.58712,4.64791,124.6737884933,7.94712,2.31791,8.27825,116.64,2.33,116.6632697125,134.39
2022-03-16 11:00:00,7.75392,2.2615600000000002,8.077,7.75392,2.2615600000000002,8.077,0.0,0.0,0.0,132.81,105.60392,36.04156,111.5848644154,7.75392,2.2615600000000002,8.077,97.85,33.78,103.5167179735,134.24,107.87392,47.19156,117.7447491458,7.75392,2.2615600000000002,8.077,100.12,44.93,109.7393243099,132.81,125.83392,3.75156,125.889831301,7.75392,2.2615600000000002,8.077,118.08,1.49,118.0894004558,134.24
2022-03-16 11:30:00,7.0536,2.0573,7.3475,7.0536,2.0573,7.3475,0.0,0.0,0.0,132.53,106.7336,36.0973,112.6724297965,7.0536,2.0573,7.3475,99.68,34.04,105.3319704553,133.92,109.0336,46.5673,118.5615424927,7.0536,2.0573,7.3475,101.98,44.51,111.2702138939,132.53,127.3236,3.4173,127.3694510322,7.0536,2.0573,7.3475,120.27,1.3599999999999999,120.2776891198,133.92
2022-03-16 12:00:00,6.82272,1.98996,7.107,6.82272,1.98996,7.107,0.0,0.0,0.0,132.42,107.46272,35.37996,113.1369866993,6.82272,1.98996,7.107,100.64,33.39,106.0344363874,133.81,109.78272,46.47996,119.216745016,6.82272,1.98996,7.107,102.96,44.49,112.1611416668,132.42,128.02272,2.8499600000000003,128.0544380652,6.82272,1.98996,7.107,121.2,0.86,121.2030511167,133.81
2022-03-16 12:30:00,7.47768,2.18099,7.78925,7.47768,2.18099,7.78925,0.0,0.0,0.0,131.27,110.10768,35.92099,115.8189048367,7.47768,2.18099,7.78925,102.63,33.74,108.0338118369,132.64,112.40768,45.65099,121.3239440958,7.47768,2.18099,7.78925,104.93,43.47,113.5779283136,131.27,130.63768,4.16099,130.7039298321,7.47768,2.18099,7.78925,123.16,1.98,123.1759148535,132.64
2022-03-16 13:00:00,7.3284,2.13745,7.63375,7.3284,2.13745,7.63375,0.0,0.0,0.0,131.27,111.33840000000001,36.62745,117.2084016104,7.3284,2.13745,7.63375,104.01,34.49,109.5793785345,132.64,113.7484,46.61745,122.9304077398,7.3284,2.13745,7.63375,106.42,44.48,115.3416091443,131.27,132.3084,3.48745,132.3543539823,7.3284,2.13745,7.63375,124.98,1.35,124.9872909539,132.64
2022-03-16 13:30:00,6.86352,2.00186,7.1495,6.86352,2.00186,7.1495,0.0,0.0,0.0,132.77,111.44352,36.87186,117.3848039989,6.86352,2.00186,7.1495,104.58,34.87,110.2401619193,134.18,113.88352,47.23186,123.2895158829,6.86352,2.00186,7.1495,107.02,45.23,116.1853402973,132.77,132.75352,2.55186,132.7780443517,6.86352,2.00186,7.1495,125.89,0.55,125.89120144,134.18
2022-03-16 14:00:00,6.6936,1.9523000000000001,6.9725,6.6936,1.9523000000000001,6.9725,0.0,0.0,0.0,133.72,110.2936,36.5923,116.2053123581,6.6936,1.9523000000000001,6.9725,103.6,34.64,109.2377663631,135.11,112.6936,47.6423,122.3504647733,6.6936,1.9523000000000001,6.9725,106.0,45.69,115.4277960458,133.72,131.3736,2.4123,131.3957456246,6.6936,1.9523000000000001,6.9725,124.68,0.46,124.6808485695,135.11
2022-03-16 14:30:00,6.74088,1.9660900000000001,7.02175,6.74088,1.9660900000000001,7.02175,0.0,0.0,0.0,133.91,110.24088,35.34609,115.7687250576,6.74088,1.9660900000000001,7.02175,103.5,33.38,108.7495949418,135.31,112.66088,49.37609,123.005984188,6.74088,1.9660900000000001,7.02175,105.92,47.41,116.0463463449,133.91,131.07088,3.16609,131.1091137559,6.74088,1.9660900000000001,7.02175,124.33,1.2,124.3357909051,135.31
2022-03-16 15:00:00,7.09272,2.06871,7.38825,7.09272,2.06871,7.38825,0.0,0.0,0.0,134.35,110.53272,35.58871,116.1207925828,7.09272,2.06871,7.38825,103.44,33.52,108.7355691575,135.8,112.89272,49.27871,123.1793711961,7.09272,2.06871,7.38825,105.8,47.21,115.8551859003,134.35,131.32272,3.5687100000000003,131.3712011031,7.09272,2.06871,7.38825,124.23,1.5,124.2390554536,135.8
2022-03-16 15:30:00,7.50048,2.18764,7.813,7.50048,2.18764,7.813,0.0,0.0,0.0,134.23,110.30048,35.83764,115.976430058,7.50048,2.18764,7.813,102.8,33.65,108.1672894178,135.64,112.73048,49.44764,123.0984574339,7.50048,2.18764,7.813,105.23,47.26,115.3553661517,134.23,131.01048,3.77764,131.0649321283,7.50048,2.18764,7.813,123.51,1.5899999999999999,123.52023397,135.64
2022-03-16 16:00:00,9.33,2.72125,9.71875,9.33,2.72125,9.71875,0.0,0.0,0.0,134.23,113.47,36.58125,119.2209241348,9.33,2.72125,9.71875,104.14,33.86,109.5063431953,135.74,115.84,49.22125,125.8635652266,9.33,2.72125,9.71875,106.51,46.5,116.2180282917,134.23,134.41,4.75125,134.4939495909,9.33,2.72125,9.71875,125.08,2.03,125.0964719726,135.74
2022-03-16 16:30:00,19.75296,5.76128,20.576,19.75296,5.76128,20.576,0.0,0.0,0.0,133.89,112.11296,38.53128,118.5494636782,19.75296,5.76128,20.576,92.36,32.77,98.0012372371,135.37,114.22296,54.21128,126.434755785,19.75296,5.76128,20.576,94.47,48.45,106.1695973431,133.89,131.29296,6.31128,131.4445647442,19.75296,5.76128,20.576,111.54,0.55,111.5413560075,135.37
2022-03-16 17:00:00,20.69352,6.03561,21.55575,20.69352,6.03561,21.55575,0.0,0.0,0.0,134.62,113.38352,38.18561,119.640977172,20.69352,6.03561,21.55575,92.69,32.15,98.1073830045,136.04,115.47352,55.01561,127.9095428999,20.69352,6.03561,21.55575,94.78,48.98,106.6878099878,134.62,132.64352,6.25561,132.7909486918,20.69352,6.03561,21.55575,111.95,0.22,111.9502161677,136.04
2022-03-16 17:30:00,18.86064,5.5010200000000005,19.6465,18.86064,5.5010200000000005,19.6465,0.0,0.0,0.0,134.33,114.38064,36.89102,120.182686621,18.86064,5.5010200000000005,19.6465,95.52,31.39,100.545524515,135.73,116.55064,55.00102,128.8765451331,18.86064,5.5010200000000005,19.6465,97.69,49.5,109.5152322739,134.33,134.11064,6.51102,134.2686007324,18.86064,5.5010200000000005,19.6465,115.25,1.01,115.2544255116,135.73
2022-03-16 18:00:00,17.09664,4.9865200000000005,17.809,17.09664,4.9865200000000005,17.809,0.0,0.0,0.0,134.33,115.22664,36.16652,120.7691837126,17.09664,4.9865200000000005,17.809,98.13,31.18,102.9645050491,135.73,117.44664,54.90652,129.6473647468,17.09664,4.9865200000000005,17.809,100.35,49.92,112.080903369,134.33,135.34664,6.51652,135.5034242822,17.09664,4.9865200000000005,17.809,118.25,1.53,118.259897683,135.73
2022-03-16 18:30:00,23.54112,6.86616,24.522,23.54112,6.86616,24.522,0.0,0.0,0.0,134.61,113.75112,44.27616,122.0643094668,23.54112,6.86616,24.522,90.21,37.41,97.6593682142,135.99,115.81112,50.14616,126.2016357992,23.54112,6.86616,24.522,92.27,43.28,101.9161974369,134.61,129.54112,24.46616,131.8313117435,23.54112,6.86616,24.522,106.0,17.6,107.4511982251,135.99
2022-03-16 19:00:00,23.26872,6.78671,24.23825,23.26872,6.78671,24.23825,0.0,0.0,0.0,134.34,114.64872,47.32671,124.032844348,23.26872,6.78671,24.23825,91.38,40.54,99.9689751873,135.66,116.68872,46.10671,125.4674702154,23.26872,6.78671,24.23825,93.42,39.32,101.3575788977,134.34,129.21872,28.95671,132.423444497,23.26872,6.78671,24.23825,105.95,22.17,108.2446830103,135.66
2022-03-16 19:30:00,20.91984,6.10162,21.7915,20.91984,6.10162,21.7915,0.0,0.0,0.0,133.75,112.50984,46.11162,121.5925392277,20.91984,6.10162,21.7915,91.59,40.01,99.9476272855,135.06,114.56984,46.51162,123.6510373295,20.91984,6.10162,21.7915,93.65,40.41,101.9965224897,133.75,127.03984,29.61162,130.4452719965,20.91984,6.10162,21.7915,106.12,23.51,108.6930287553,135.06
2022-03-16 20:00:00,21.0636,6.14355,21.94125,21.0636,6.14355,21.94125,0.0,0.0,0.0,134.19,108.6536,44.06355,117.2484593995,21.0636,6.14355,21.94125,87.59,37.92,95.4459768665,135.57,110.6236,47.76355,120.4945541739,21.0636,6.14355,21.94125,89.56,41.62,98.7583819228,134.19,122.3836,29.70355,125.9366762765,21.0636,6.14355,21.94125,101.32,23.56,104.0231512693,135.57
2022-03-16 20:30:00,21.37464,6.23427,22.26525,21.37464,6.23427,22.26525,0.0,0.0,0.0,133.44,105.45464,42.69427,113.769423785,21.37464,6.23427,22.26525,84.08,36.46,91.6448471001,134.83,107.34464,49.49427,118.2055603581,21.37464,6.23427,22.26525,85.97,43.26,96.2406800683,133.44,118.58464,30.75427,122.5077220716,21.37464,6.23427,22.26525,97.21,24.52,100.2547480172,134.83
2022-03-16 21:00:00,20.6652,6.02735,21.52625,20.6652,6.02735,21.52625,0.0,0.0,0.0,133.55,101.6352,41.93735,109.9475111317,20.6652,6.02735,21.52625,80.97,35.91,88.5757811143,134.99,103.4852,50.19735,115.0172185634,20.6652,6.02735,21.52625,82.82,44.17,93.862352943,133.55,114.3952,31.78735,118.7295136142,20.6652,6.02735,21.52625,93.73,25.76,97.2054036564,134.99
2022-03-16 21:30:00,13.5552,3.9536,14.12,13.5552,3.9536,14.12,0.0,0.0,0.0,133.86,99.3752,38.5136,106.5773322991,13.5552,3.9536,14.12,85.82,34.56,92.5173821506,135.24,101.3252,48.3036,112.2498727304,13.5552,3.9536,14.12,87.77,44.35,98.3386770299,133.86,112.5652,29.3436,116.3270007866,13.5552,3.9536,14.12,99.01,25.39,102.2136595568,135.24
2022-03-16 22:00:00,14.40792,4.20231,15.00825,14.40792,4.20231,15.00825,0.0,0.0,0.0,132.82,94.38792,37.24231,101.4695476291,14.40792,4.20231,15.00825,79.98,33.04,86.5357845056,134.14,96.18792,50.26231,108.5284099232,14.40792,4.20231,15.00825,81.78,46.06,93.8588940911,132.82,106.62792,30.77231,110.9794953415,14.40792,4.20231,15.00825,92.22,26.57,95.9713149853,134.14
2022-03-16 22:30:00,21.19776,6.18268,22.081,21.19776,6.18268,22.081,0.0,0.0,0.0,133.8,86.43776,38.01268,94.4269569276,21.19776,6.18268,22.081,65.24,31.83,72.5906777761,135.11,87.95776,54.44268,103.4435737482,21.19776,6.18268,22.081,66.76,48.26,82.376727296,133.8,96.85776,36.28268,103.4304526733,21.19776,6.18268,22.081,75.66,30.1,81.427548164,135.11
2022-03-16 23:00:00,24.17664,7.05152,25.184,24.17664,7.05152,25.184,0.0,0.0,0.0,133.8,80.49664,38.90152,89.4037880048,24.17664,7.05152,25.184,56.32,31.85,64.7021243855,135.11,81.83664,56.74152,99.5833105415,24.17664,7.05152,25.184,57.66,49.69,76.1168292824,133.8,89.82664,39.58152,98.1606946756,24.17664,7.05152,25.184,65.65,32.53,73.2674784608,135.11
2022-03-16 23:30:00,20.29104,5.91822,21.1365,20.29104,5.91822,21.1365,0.0,0.0,0.0,135.02,76.59104,30.32822,82.3771105141,20.29104,5.91822,21.1365,56.3,24.41,61.3639804771,136.31,78.05104,57.44822,96.9136875072,20.29104,5.91822,21.1365,57.76,51.53,77.4051580969,135.02,87.48104,32.29822,93.2529215341,20.29104,5.91822,21.1365,67.19,26.38,72.1831039787,136.31
2022-03-17 00:00:00,17.43552,5.08536,18.162,17.43552,5.08536,18.162,0.0,0.0,0.0,134.7,73.22552,13.21536,74.4084841883,17.43552,5.08536,18.162,55.79,8.13,56.3792603712,136.01,74.88552,59.08536,95.3882638064,17.43552,5.08536,18.162,57.45,54.0,78.8448000822,134.7,87.24552,13.84536,88.3372783914,17.43552,5.08536,18.162,69.81,8.76,70.3574708187,136.01
2022-03-17 00:30:00,16.15416,4.71163,16.82725,16.15416,4.71163,16.82725,0.0,0.0,0.0,132.4,73.59416,12.54163,74.6551596955,16.15416,4.71163,16.82725,57.44,7.83,57.9712213085,133.72,75.29416,58.82163,95.5468193399,16.15416,4.71163,16.82725,59.14,54.11,80.1587905348,132.4,87.98416,13.89163,89.0740691501,16.15416,4.71163,16.82725,71.83,9.18,72.414234098,133.72
2022-03-17 01:00:00,16.5768,4.8349,17.2675,16.5768,4.8349,17.2675,0.0,0.0,0.0,132.25,77.0368,14.5149,78.3922883723,16.5768,4.8349,17.2675,60.46,9.68,61.2300089825,133.6,78.7768,56.1949,96.7659599459,16.5768,4.8349,17.2675,62.2,51.36,80.6640539522,132.25,92.4268,15.2849,93.6821302397,16.5768,4.8349,17.2675,75.85,10.45,76.5664743866,133.6
2022-03-17 01:30:00,15.6636,4.56855,16.31625,15.6636,4.56855,16.31625,0.0,0.0,0.0,131.29,77.7836,14.57855,79.1379968729,15.6636,4.56855,16.31625,62.12,10.01,62.9213358091,132.52,79.5536,55.51855,97.0107451114,15.6636,4.56855,16.31625,63.89,50.95,81.7180188208,131.29,93.4836,15.07855,94.6918483242,15.6636,4.56855,16.31625,77.82,10.51,78.5265082631,132.52
2022-03-17 02:00:00,15.73392,4.58906,16.3895,15.73392,4.58906,16.3895,0.0,0.0,0.0,131.29,76.30392,14.17906,77.6101407668,15.73392,4.58906,16.3895,60.57,9.59,61.3244893986,132.52,78.04392,56.17906,96.1610120134,15.73392,4.58906,16.3895,62.31,51.59,80.8953904744,131.29,91.65392,15.69906,92.9887172524,15.73392,4.58906,16.3895,75.92,11.11,76.7286028805,132.52
2022-03-17 02:30:00,13.71,3.9987500000000002,14.28125,13.71,3.9987500000000002,14.28125,0.0,0.0,0.0,131.47,75.78,13.34875,76.9467187511,13.71,3.9987500000000002,14.28125,62.07,9.35,62.7702748122,132.74,77.56,55.70875,95.4935517538,13.71,3.9987500000000002,14.28125,63.85,51.71,82.162927163,131.47,91.37,15.36875,92.653523282,13.71,3.9987500000000002,14.28125,77.66,11.37,78.4879130822,132.74
2022-03-17 03:00:00,11.85528,3.45779,12.34925,11.85528,3.45779,12.34925,0.0,0.0,0.0,131.24,75.23528,13.02779,76.3548994431,11.85528,3.45779,12.34925,63.38,9.57,64.0984344583,132.55,77.07528,55.90779,95.2170140771,11.85528,3.45779,12.34925,65.22,52.45,83.6937924819,131.24,90.97528,14.20779,92.0780259767,11.85528,3.45779,12.34925,79.12,10.75,79.8469592408,132.55
2022-03-17 03:30:00,9.76272,2.84746,10.1695,9.76272,2.84746,10.1695,0.0,0.0,0.0,133.17,74.50272,12.00746,75.4641264645,9.76272,2.84746,10.1695,64.74,9.16,65.3848086332,134.5,76.37272,56.54746,95.0284567519,9.76272,2.84746,10.1695,66.61,53.7,85.5604003029,133.17,90.43272,13.87746,91.4913151214,9.76272,2.84746,10.1695,80.67,11.03,81.4205735671,134.5
2022-03-17 04:00:00,9.24576,2.69668,9.631,9.24576,2.69668,9.631,0.0,0.0,0.0,133.17,73.34576,11.50668,74.2428730223,9.24576,2.69668,9.631,64.1,8.81,64.7025973204,134.5,75.20576,56.50668,94.0686516423,9.24576,2.69668,9.631,65.96,53.81,85.1248359763,133.17,89.12576,14.05668,90.2274423233,9.24576,2.69668,9.631,79.88,11.36,80.6837282232,134.5
2022-03-17 04:30:00,10.24632,2.98851,10.67325,10.24632,2.98851,10.67325,0.0,0.0,0.0,132.89,72.85632,11.85851,73.8150907563,10.24632,2.98851,10.67325,62.61,8.87,63.235187989,134.22,74.68632,56.70851,93.775804457,10.24632,2.98851,10.67325,64.44,53.72,83.8948866141,132.89,88.37632,14.23851,89.5159712217,10.24632,2.98851,10.67325,78.13,11.25,78.9357928952,134.22
2022-03-17 05:00:00,11.63568,3.39374,12.1205,11.63568,3.39374,12.1205,0.0,0.0,0.0,132.89,72.93568,12.24374,73.9562207407,11.63568,3.39374,12.1205,61.3,8.85,61.9355511802,134.13,74.74568,57.11374,94.0685706038,11.63568,3.39374,12.1205,63.11,53.72,82.8776839686,132.89,88.19568,14.49374,89.3786689868,11.63568,3.39374,12.1205,76.56,11.1,77.3604782819,134.13
2022-03-17 05:30:00,11.38272,3.31996,11.857,11.38272,3.31996,11.857,0.0,0.0,0.0,132.89,75.54272,12.94996,76.6446606686,11.38272,3.31996,11.857,64.16,9.63,64.8786752331,134.13,77.41272,55.71996,95.3805177182,11.38272,3.31996,11.857,66.03,52.4,84.2954381921,132.89,91.27272,13.22996,92.2265756591,11.38272,3.31996,11.857,79.89,9.91,80.502299346,134.13
2022-03-17 06:00:00,11.8812,3.46535,12.37625,11.8812,3.46535,12.37625,0.0,0.0,0.0,132.26,78.2112,13.58535,79.3823251112,11.8812,3.46535,12.37625,66.33,10.12,67.0975655296,133.51,80.1512,54.95535,97.1818159692,11.8812,3.46535,12.37625,68.27,51.49,85.51030932,132.26,94.3812,13.23535,95.3046976967,11.8812,3.46535,12.37625,82.5,9.77,83.0764882503,133.51
2022-03-17 06:30:00,11.328,3.304,11.8,11.328,3.304,11.8,0.0,0.0,0.0,134.01,87.508,31.624,93.0469098896,11.328,3.304,11.8,76.18,28.32,81.2737030041,135.27,89.418,50.634,102.7588472103,11.328,3.304,11.8,78.09,47.33,91.3136189185,134.01,101.318,27.374,104.9508122884,11.328,3.304,11.8,89.99,24.07,93.1534486748,135.27
2022-03-17 07:00:00,11.9688,3.4909,12.4675,11.9688,3.4909,12.4675,0.0,0.0,0.0,134.01,94.6088,39.5609,102.5470128587,11.9688,3.4909,12.4675,82.64,36.07,90.1688111267,135.27,96.5888,48.1709,107.9343869777,11.9688,3.4909,12.4675,84.62,44.68,95.6914144529,134.01,107.6688,31.5709,112.2020152237,11.9688,3.4909,12.4675,95.7,28.08,99.7345296274,135.27
2022-03-17 07:30:00,12.09792,3.52856,12.602,12.09792,3.52856,12.602,0.0,0.0,0.0,134.47,102.26792,41.59856,110.4045635615,12.09792,3.52856,12.602,90.17,38.07,97.8772384163,135.76,104.38792,44.57856,113.5080871727,12.09792,3.52856,12.602,92.29,41.05,101.0076561455,134.47,116.22792,26.93856,119.308907473,12.09792,3.52856,12.602,104.13,23.41,106.7290260426,135.76
2022-03-17 08:00:00,11.21664,3.27152,11.684,11.21664,3.27152,11.684,0.0,0.0,0.0,133.14,104.86664,42.75152,113.2462125071,11.21664,3.27152,11.684,93.65,39.48,101.6316530418,134.49,107.03664,42.10152,115.0190431572,11.21664,3.27152,11.684,95.82,38.83,103.3887871096,133.14,119.22664,24.14152,121.6462275354,11.21664,3.27152,11.684,108.01,20.87,110.0078042686,134.49
2022-03-17 08:30:00,11.97096,3.49153,12.46975,11.97096,3.49153,12.46975,0.0,0.0,0.0,132.5,105.97096,45.16153,115.1929171228,11.97096,3.49153,12.46975,94.0,41.67,102.8221226196,133.9,108.21096,39.25153,115.1099234274,11.97096,3.49153,12.46975,96.24,35.76,102.6689592818,132.5,120.56096,23.88153,122.9035091088,11.97096,3.49153,12.46975,108.59,20.39,110.4877377812,133.9
2022-03-17 09:00:00,12.21504,3.56272,12.724,12.21504,3.56272,12.724,0.0,0.0,0.0,131.71,104.42504,46.04272,114.1250237415,12.21504,3.56272,12.724,92.21,42.48,101.5245512179,133.08,106.74504,38.73272,113.5549521738,12.21504,3.56272,12.724,94.53,35.17,100.8605463003,131.71,118.74504,23.34272,121.0176313667,12.21504,3.56272,12.724,106.53,19.78,108.350769725,133.08
2022-03-17 09:30:00,12.5388,3.65715,13.06125,12.5388,3.65715,13.06125,0.0,0.0,0.0,131.88,102.1188,34.31715,107.7307574352,12.5388,3.65715,13.06125,89.58,30.66,94.6816349669,133.23,104.3288,51.69715,116.4349338797,12.5388,3.65715,13.06125,91.79,48.04,103.6013788518,131.88,121.4988,15.84715,122.5279174905,12.5388,3.65715,13.06125,108.96,12.19,109.6397633161,133.23
2022-03-17 10:00:00,14.74824,4.30157,15.36275,14.74824,4.30157,15.36275,0.0,0.0,0.0,132.55,99.29824,32.67157,104.5350273993,14.74824,4.30157,15.36275,84.55,28.37,89.182730391,133.89,101.33824,55.48157,115.5320020426,14.74824,4.30157,15.36275,86.59,51.18,100.5843949129,132.55,118.91824,14.43157,119.7907259238,14.74824,4.30157,15.36275,104.17,10.13,104.6613863849,133.89
2022-03-17 10:30:00,16.50288,4.81334,17.1905,16.50288,4.81334,17.1905,0.0,0.0,0.0,133.62,96.94288,33.13334,102.4487198663,16.50288,4.81334,17.1905,80.44,28.32,85.2796341456,134.95,98.88288,56.43334,113.8531765945,16.50288,4.81334,17.1905,82.38,51.62,97.2167104977,133.62,116.01288,14.34334,116.8961921033,16.50288,4.81334,17.1905,99.51,9.53,99.9652989792,134.95
2022-03-17 11:00:00,17.052,4.9735,17.7625,17.052,4.9735,17.7625,0.0,0.0,0.0,133.62,96.312,34.0135,102.1416640076,17.052,4.9735,17.7625,79.26,29.04,84.4124943359,134.95,98.232,56.1635,113.154162788,17.052,4.9735,17.7625,81.18,51.19,95.9719151627,133.62,115.202,15.2435,116.2061319219,17.052,4.9735,17.7625,98.15,10.27,98.685841943,134.95
2022-03-17 11:30:00,18.46824,5.38657,19.23775,18.46824,5.38657,19.23775,0.0,0.0,0.0,133.8,94.82824,37.34657,101.91742438,18.46824,5.38657,19.23775,76.36,31.96,82.7785672744,135.06,96.67824,54.06657,110.7694726947,18.46824,5.38657,19.23775,78.21,48.68,92.1224538318,133.8,110.90824,18.40657,112.4252619257,18.46824,5.38657,19.23775,92.44,13.02,93.3524182868,135.06
2022-03-17 12:00:00,16.7712,4.8916,17.47,16.7712,4.8916,17.47,0.0,0.0,0.0,134.27,96.0712,45.9716,106.5038190677,16.7712,4.8916,17.47,79.3,41.08,89.3087700061,135.57,98.0012,43.0416,107.0365102757,16.7712,4.8916,17.47,81.23,38.15,89.7426063807,134.27,108.1912,24.0716,110.8367163173,16.7712,4.8916,17.47,91.42,19.18,93.4103249111,135.57
2022-03-17 12:30:00,18.7572,5.47085,19.53875,18.7572,5.47085,19.53875,0.0,0.0,0.0,133.31,95.2272,46.29085,105.8823045346,18.7572,5.47085,19.53875,76.47,40.82,86.6829469965,134.64,97.0972,44.20085,106.6844946024,18.7572,5.47085,19.53875,78.34,38.73,87.3908948346,133.31,106.9972,25.19085,109.9226079183,18.7572,5.47085,19.53875,88.24,19.72,90.4166798771,134.64
2022-03-17 13:00:00,18.92016,5.5183800000000005,19.7085,18.92016,5.5183800000000005,19.7085,0.0,0.0,0.0,133.54,95.50016,45.65838,105.8535224933,18.92016,5.5183800000000005,19.7085,76.58,40.14,86.4622229647,134.88,97.38016,45.09838,107.3161657918,18.92016,5.5183800000000005,19.7085,78.46,39.58,87.8780291085,133.54,107.32016,25.92838,110.407869429,18.92016,5.5183800000000005,19.7085,88.4,20.41,90.7255647544,134.88
2022-03-17 13:30:00,19.04976,5.55618,19.8435,19.04976,5.55618,19.8435,0.0,0.0,0.0,134.15,95.78976,45.74618,106.1526782773,19.04976,5.55618,19.8435,76.74,40.19,86.6271533643,135.5,97.66976,45.65618,107.8140472789,19.04976,5.55618,19.8435,78.62,40.1,88.2559595721,134.15,107.60976,25.98618,110.702944849,19.04976,5.55618,19.8435,88.56,20.43,90.8859642629,135.5
2022-03-17 14:00:00,19.05888,5.55884,19.853,19.05888,5.55884,19.853,0.0,0.0,0.0,134.15,98.42888,45.81884,108.5707627172,19.05888,5.55884,19.853,79.37,40.26,88.9969915222,135.5,100.33888,45.01884,109.9753917683,19.05888,5.55884,19.853,81.28,39.46,90.3522550908,134.15,110.67888,25.35884,113.5468416302,19.05888,5.55884,19.853,91.62,19.8,93.7350756121,135.5
2022-03-17 14:30:00,18.40896,5.36928,19.176,18.40896,5.36928,19.176,0.0,0.0,0.0,133.7,100.73896,46.04928,110.76495046,18.40896,5.36928,19.176,82.33,40.68,91.8318642956,135.06,102.70896,43.72928,111.6305531367,18.40896,5.36928,19.176,84.3,38.36,92.6173828177,133.7,113.44896,24.82928,116.1342312602,18.40896,5.36928,19.176,95.04,19.46,97.0118198984,135.06
2022-03-17 15:00:00,16.57512,4.83441,17.26575,16.57512,4.83441,17.26575,0.0,0.0,0.0,133.06,98.22512,45.23441,108.1403072266,16.57512,4.83441,17.26575,81.65,40.4,91.098202507,134.36,100.14512,43.91441,109.3504479436,16.57512,4.83441,17.26575,83.57,39.08,92.2561179543,133.06,110.76512,24.96441,113.5435316311,16.57512,4.83441,17.26575,94.19,20.13,96.3170441822,134.36
2022-03-17 15:30:00,19.73064,5.75477,20.55275,19.73064,5.75477,20.55275,0.0,0.0,0.0,133.44,97.10064,44.87477,106.9685901139,19.73064,5.75477,20.55275,77.37,39.12,86.6977006616,134.69,98.95064,45.62477,108.9626027312,19.73064,5.75477,20.55275,79.22,39.87,88.6872330158,133.44,109.11064,26.87477,112.3716379865,19.73064,5.75477,20.55275,89.38,21.12,91.841378474,134.69
2022-03-17 16:00:00,17.5032,5.1051,18.2325,17.5032,5.1051,18.2325,0.0,0.0,0.0,133.04,102.6532,45.0051,112.0854071512,17.5032,5.1051,18.2325,85.15,39.9,94.0347409206,134.38,104.6632,42.9451,113.1311939663,17.5032,5.1051,18.2325,87.16,37.84,95.0196358654,133.04,116.0232,25.9751,118.8952848445,17.5032,5.1051,18.2325,98.52,20.87,100.7062426069,134.38
2022-03-17 16:30:00,16.68504,4.86647,17.38025,16.68504,4.86647,17.38025,0.0,0.0,0.0,131.96,103.79504,32.01647,108.6207377984,16.68504,4.86647,17.38025,87.11,27.15,91.2429427408,133.27,105.86504,57.60647,120.5234918182,16.68504,4.86647,17.38025,89.18,52.74,103.6078182378,131.96,123.89504,13.15647,124.5916274854,16.68504,4.86647,17.38025,107.21,8.29,107.530033944,133.27
2022-03-17 17:00:00,17.56824,5.12407,18.30025,17.56824,5.12407,18.30025,0.0,0.0,0.0,133.51,105.63824,43.60407,114.2836500592,17.56824,5.12407,18.30025,88.07,38.48,96.109496409,134.81,107.69824,46.65407,117.369132001,17.56824,5.12407,18.30025,90.13,41.53,99.2378849029,133.51,120.62824,26.92407,123.5964313031,17.56824,5.12407,18.30025,103.06,21.8,105.3404176943,134.81
2022-03-17 17:30:00,14.89872,4.34546,15.5195,14.89872,4.34546,15.5195,0.0,0.0,0.0,133.83,107.35872,43.43546,115.8124947726,14.89872,4.34546,15.5195,92.46,39.09,100.3836625154,135.11,109.50872,44.36546,118.1543642742,14.89872,4.34546,15.5195,94.61,40.02,102.7261042773,133.83,121.92872,27.64546,125.0235346623,14.89872,4.34546,15.5195,107.03,23.3,109.5368015783,135.11
2022-03-17 18:00:00,13.21224,3.85357,13.76275,13.21224,3.85357,13.76275,0.0,0.0,0.0,133.05,110.59224,42.30357,118.4070757301,13.21224,3.85357,13.76275,97.38,38.45,104.6960691717,134.33,112.82224,44.94357,121.4445648144,13.21224,3.85357,13.76275,99.61,41.09,107.7522166825,133.05,125.39224,25.05357,127.8706190724,13.21224,3.85357,13.76275,112.18,21.2,114.1656358104,134.33
2022-03-17 18:30:00,11.0508,3.22315,11.51125,11.0508,3.22315,11.51125,0.0,0.0,0.0,133.51,111.1308,41.69315,118.6944542325,11.0508,3.22315,11.51125,100.08,38.47,107.2191554714,134.78,113.3908,44.17315,121.691169382,11.0508,3.22315,11.51125,102.34,40.95,110.2287535083,133.51,126.5008,25.36315,129.0183776776,11.0508,3.22315,11.51125,115.45,22.14,117.5537413271,134.78
2022-03-17 19:00:00,11.34792,3.30981,11.82075,11.34792,3.30981,11.82075,0.0,0.0,0.0,133.36,113.65792,42.78981,121.4458340931,11.34792,3.30981,11.82075,102.31,39.48,109.6631501463,134.69,115.96792,41.69981,123.2373020768,11.34792,3.30981,11.82075,104.62,38.39,111.4411795523,133.36,129.33792,24.03981,131.5530691955,11.34792,3.30981,11.82075,117.99,20.73,119.7972161613,134.69
2022-03-17 19:30:00,11.91816,3.47613,12.41475,11.91816,3.47613,12.41475,0.0,0.0,0.0,132.07,111.37816,42.33613,119.1530210627,11.91816,3.47613,12.41475,99.46,38.86,106.7819797531,133.33,113.56816,43.76613,121.7094947034,11.91816,3.47613,12.41475,101.65,40.29,109.3435256428,132.07,126.55816,25.03613,129.0107579544,11.91816,3.47613,12.41475,114.64,21.56,116.6497458206,133.33
2022-03-17 20:00:00,11.95224,3.4860700000000002,12.45025,11.95224,3.4860700000000002,12.45025,0.0,0.0,0.0,133.09,108.35224,41.62607,116.0729840086,11.95224,3.4860700000000002,12.45025,96.4,38.14,103.670726823,134.46,110.53224,43.60607,118.8228320663,11.95224,3.4860700000000002,12.45025,98.58,40.12,106.4313431279,133.09,123.24224,26.63607,126.0877866618,11.95224,3.4860700000000002,12.45025,111.29,23.15,113.6722771831,134.46
2022-03-17 20:30:00,10.77552,3.14286,11.2245,10.77552,3.14286,11.2245,0.0,0.0,0.0,132.38,106.82552,40.60286,114.28159940890001,10.77552,3.14286,11.2245,96.05,37.46,103.0963340764,133.7,109.03552,44.06286,117.60221193940001,10.77552,3.14286,11.2245,98.26,40.92,106.440001879,132.38,121.66552,27.17286,124.6629980285,10.77552,3.14286,11.2245,110.89,24.03,113.463795988,133.7
2022-03-17 21:00:00,10.32096,3.01028,10.751,10.32096,3.01028,10.751,0.0,0.0,0.0,132.45,103.11096,39.46028,110.4037307784,10.32096,3.01028,10.751,92.79,36.45,99.692460096,133.78,105.25096,46.08028,114.8962870845,10.32096,3.01028,10.751,94.93,43.07,104.2436079575,132.45,117.37096,27.94028,120.6507418038,10.32096,3.01028,10.751,107.05,24.93,109.9145458982,133.78
2022-03-17 21:30:00,9.98928,2.9135400000000002,10.4055,9.98928,2.9135400000000002,10.4055,0.0,0.0,0.0,133.39,97.98928,38.19354,105.1696034634,9.98928,2.9135400000000002,10.4055,88.0,35.28,94.8086409564,134.71,100.09928,48.51354,111.2359178496,9.98928,2.9135400000000002,10.4055,90.11,45.6,100.9909505847,133.39,111.63928,30.49354,115.7289281928,9.98928,2.9135400000000002,10.4055,101.65,27.58,105.3251104913,134.71
2022-03-17 22:00:00,10.50552,3.06411,10.94325,10.50552,3.06411,10.94325,0.0,0.0,0.0,134.45,92.04552,36.73411,99.1048565387,10.50552,3.06411,10.94325,81.54,33.67,88.2181415583,135.8,93.99552,49.28411,106.1323762033,10.50552,3.06411,10.94325,83.49,46.22,95.4299140731,134.45,104.92552,32.97411,109.9848020299,10.50552,3.06411,10.94325,94.42,29.91,99.0441542949,135.8
2022-03-17 22:30:00,9.98448,2.91214,10.4005,9.98448,2.91214,10.4005,0.0,0.0,0.0,133.56,87.55448,36.14214,94.7208596448,9.98448,2.91214,10.4005,77.57,33.23,84.3880192918,134.89,89.43448,50.35214,102.6346150938,9.98448,2.91214,10.4005,79.45,47.44,92.5357017588,133.56,99.84448,33.96214,105.4625390357,9.98448,2.91214,10.4005,89.86,31.05,95.0732459738,134.89
2022-03-17 23:00:00,9.55896,2.78803,9.95725,9.55896,2.78803,9.95725,0.0,0.0,0.0,134.19,82.91896,35.70803,90.2807694582,9.55896,2.78803,9.95725,73.36,32.92,80.4078105659,135.52,84.71896,52.01803,99.4141721716,9.55896,2.78803,9.95725,75.16,49.23,89.8477517804,134.19,94.52896,35.06803,100.8240596622,9.55896,2.78803,9.95725,84.97,32.28,90.894990511,135.52
2022-03-17 23:30:00,9.33696,2.72328,9.725999999999999,9.33696,2.72328,9.725999999999999,0.0,0.0,0.0,135.4,78.31696,32.80328,84.9093716995,9.33696,2.72328,9.725999999999999,68.98,30.08,75.2532178714,136.73,79.85696,55.02328,96.9778088142,9.33696,2.72328,9.725999999999999,70.52,52.3,87.7972687502,135.4,90.38696,32.46328,96.0399244398,9.33696,2.72328,9.725999999999999,81.05,29.74,86.3340610651,136.73
2022-03-18 00:00:00,9.684,2.8245,10.0875,9.684,2.8245,10.0875,0.0,0.0,0.0,135.31,74.564,25.6445,78.8506846911,9.684,2.8245,10.0875,64.88,22.82,68.7762080955,136.61,75.464,64.2345,99.1003848946,9.684,2.8245,10.0875,65.78,61.41,89.9899799978,135.31,89.014,17.9845,90.8126336819,9.684,2.8245,10.0875,79.33,15.16,80.7655526818,136.61
2022-03-18 00:30:00,8.65872,2.52546,9.0195,8.65872,2.52546,9.0195,0.0,0.0,0.0,134.09,75.30872,25.29546,79.443461686,8.65872,2.52546,9.0195,66.65,22.77,70.4322042818,135.46,76.25872,64.55546,99.9139619465,8.65872,2.52546,9.0195,67.6,62.03,91.746830463,134.09,90.04872,17.26546,91.6889747061,8.65872,2.52546,9.0195,81.39,14.74,82.7139631501,135.46
2022-03-18 01:00:00,8.43816,2.46113,8.78975,8.43816,2.46113,8.78975,0.0,0.0,0.0,134.52,78.72816,25.89113,82.8762558859,8.43816,2.46113,8.78975,70.29,23.43,74.0921655777,135.85,79.69816,62.98113,101.5796212016,8.43816,2.46113,8.78975,71.26,60.52,93.4914862434,134.52,94.15816,16.95113,95.6718344282,8.43816,2.46113,8.78975,85.72,14.49,86.9360598371,135.85
2022-03-18 01:30:00,7.95144,2.31917,8.28275,7.95144,2.31917,8.28275,0.0,0.0,0.0,133.83,79.42144,25.93917,83.5500189824,7.95144,2.31917,8.28275,71.47,23.62,75.2719423158,135.13,80.39144,62.92917,102.0924290149,7.95144,2.31917,8.28275,72.44,60.61,94.4517109427,133.83,95.04144,16.77917,96.5112214365,7.95144,2.31917,8.28275,87.09,14.46,88.2822728525,135.13
2022-03-18 02:00:00,7.5564,2.20395,7.87125,7.5564,2.20395,7.87125,0.0,0.0,0.0,134.09,78.2664,25.81395,82.4135267026,7.5564,2.20395,7.87125,70.71,23.61,74.5475432191,135.41,79.2364,63.07395,101.2755165554,7.5564,2.20395,7.87125,71.68,60.87,94.0381800122,134.09,93.7364,16.66395,95.2060917933,7.5564,2.20395,7.87125,86.18,14.46,87.3846897345,135.41
2022-03-18 02:30:00,7.37184,2.15012,7.679,7.37184,2.15012,7.679,0.0,0.0,0.0,134.83,76.65184,24.39012,80.4386880114,7.37184,2.15012,7.679,69.28,22.24,72.7621879825,136.2,77.63184,65.14012,101.3407016721,7.37184,2.15012,7.679,70.26,62.99,94.3621094508,134.83,91.71184,16.90012,93.2559684535,7.37184,2.15012,7.679,84.34,14.75,85.6200800046,136.2
2022-03-18 03:00:00,6.92568,2.01999,7.21425,6.92568,2.01999,7.21425,0.0,0.0,0.0,134.83,75.11568,23.83999,78.808061168,6.92568,2.01999,7.21425,68.19,21.82,71.596008967,136.2,76.08568,64.72999,99.8949563615,6.92568,2.01999,7.21425,69.16,62.71,93.3576440363,134.83,89.97568,17.07999,91.5824713024,6.92568,2.01999,7.21425,83.05,15.06,84.404419908,136.2
2022-03-18 03:30:00,6.69144,1.95167,6.97025,6.69144,1.95167,6.97025,0.0,0.0,0.0,134.27,73.58144,23.09167,77.1197350609,6.69144,1.95167,6.97025,66.89,21.14,70.1510634274,135.6,74.54144,65.59167,99.2909535187,6.69144,1.95167,6.97025,67.85,63.64,93.0251154259,134.27,88.16144,17.33167,89.8489081061,6.69144,1.95167,6.97025,81.47,15.38,82.9090182067,135.6
2022-03-18 04:00:00,6.53976,1.9074300000000002,6.81225,6.53976,1.9074300000000002,6.81225,0.0,0.0,0.0,134.45,72.32976,22.60743,75.7805388795,6.53976,1.9074300000000002,6.81225,65.79,20.7,68.9696607212,135.76,73.27976,65.66743,98.3978383323,6.53976,1.9074300000000002,6.81225,66.74,63.76,92.3014907789,134.45,86.74976,18.20743,88.6398971528,6.53976,1.9074300000000002,6.81225,80.21,16.3,81.849459986,135.76
2022-03-18 04:30:00,6.70848,1.9566400000000002,6.9879999999999995,6.70848,1.9566400000000002,6.9879999999999995,0.0,0.0,0.0,134.2,72.31848,22.59664,75.7665538929,6.70848,1.9566400000000002,6.9879999999999995,65.61,20.64,68.779951294,135.52,73.25848,65.81664,98.481648,6.70848,1.9566400000000002,6.9879999999999995,66.55,63.86,92.2334109745,134.2,86.66848,17.98664,88.5152226682,6.70848,1.9566400000000002,6.9879999999999995,79.96,16.03,81.5509809874,135.52
2022-03-18 05:00:00,6.82224,1.98982,7.1065,6.82224,1.98982,7.1065,0.0,0.0,0.0,134.28,73.01224,22.68982,76.4566224826,6.82224,1.98982,7.1065,66.19,20.7,69.3513237076,135.59,73.95224,65.61982,98.8680665223,6.82224,1.98982,7.1065,67.13,63.63,92.4943987493,134.28,87.43224,17.70982,89.2078153294,6.82224,1.98982,7.1065,80.61,15.72,82.1284999254,135.59
2022-03-18 05:30:00,6.58776,1.92143,6.86225,6.58776,1.92143,6.86225,0.0,0.0,0.0,133.62,74.63776,23.52143,78.256328096,6.58776,1.92143,6.86225,68.05,21.6,71.3958157037,134.94,75.58776,63.91143,98.9857583012,6.58776,1.92143,6.86225,69.0,61.99,92.75645584,133.62,89.53776,18.29143,91.387017006,6.58776,1.92143,6.86225,82.95,16.37,84.5498633943,134.94
2022-03-18 06:00:00,7.05144,2.05667,7.34525,7.05144,2.05667,7.34525,0.0,0.0,0.0,133.62,77.68144,24.15667,81.3507887237,7.05144,2.05667,7.34525,70.63,22.1,74.0068030657,134.94,78.67144,63.17667,100.8983999078,7.05144,2.05667,7.34525,71.62,61.12,94.1545474207,133.62,92.97144,17.24667,94.5575818312,7.05144,2.05667,7.34525,85.92,15.19,87.2524068436,134.94
2022-03-18 06:30:00,7.9130400000000005,2.30797,8.242750000000001,7.9130400000000005,2.30797,8.242750000000001,0.0,0.0,0.0,131.66,84.18304,25.79797,88.0472570826,7.9130400000000005,2.30797,8.242750000000001,76.27,23.49,79.8053444326,132.97,85.22304,59.97797,104.2128755585,7.9130400000000005,2.30797,8.242750000000001,77.31,57.67,96.4503240015,131.66,100.28304,14.35797,101.3056731588,7.9130400000000005,2.30797,8.242750000000001,92.37,12.05,93.1526671653,132.97
2022-03-18 07:00:00,8.55744,2.49592,8.914,8.55744,2.49592,8.914,0.0,0.0,0.0,131.66,91.59744,26.16592,95.2614632682,8.55744,2.49592,8.914,83.04,23.67,86.3476143272,132.97,93.79744,48.33592,105.5192916618,8.55744,2.49592,8.914,85.24,45.84,96.7841061332,131.66,107.20744,18.905920000000002,108.8616966724,8.55744,2.49592,8.914,98.65,16.41,100.0055528458,132.97
2022-03-18 07:30:00,10.13208,2.95519,10.55425,10.13208,2.95519,10.55425,0.0,0.0,0.0,132.24,98.15208,27.57519,101.9520569281,10.13208,2.95519,10.55425,88.02,24.62,91.3983851061,133.53,101.41208,37.59519,108.156406565,10.13208,2.95519,10.55425,91.28,34.64,97.6317980988,132.24,113.59208,23.87519,116.0740510892,10.13208,2.95519,10.55425,103.46,20.92,105.5538630274,133.53
2022-03-18 08:00:00,10.65408,3.10744,11.098,10.65408,3.10744,11.098,0.0,0.0,0.0,132.48,101.65408,29.81744,105.9369232553,10.65408,3.10744,11.098,91.0,26.71,94.8389376786,133.83,105.00408,35.04744,110.6985992106,10.65408,3.10744,11.098,94.35,31.94,99.6096687074,132.48,117.51408,21.05744,119.3858231852,10.65408,3.10744,11.098,106.86,17.95,108.3571045202,133.83
2022-03-18 08:30:00,9.51192,2.77431,9.90825,9.51192,2.77431,9.90825,0.0,0.0,0.0,131.86,103.82192,31.75431,108.5694583023,9.51192,2.77431,9.90825,94.31,28.98,98.6621330603,133.21,107.27192,32.09431,111.9701279577,9.51192,2.77431,9.90825,97.76,29.32,102.0621379357,131.86,120.25192,19.47431,121.8186070092,9.51192,2.77431,9.90825,110.74,16.7,111.9921318665,133.21
2022-03-18 09:00:00,7.9192800000000005,2.30979,8.24925,7.9192800000000005,2.30979,8.24925,0.0,0.0,0.0,131.45,103.02928,31.62979,107.7751184308,7.9192800000000005,2.30979,8.24925,95.11,29.32,99.5267526849,132.82,106.53928,31.74979,111.169543257,7.9192800000000005,2.30979,8.24925,98.62,29.44,102.9204450049,131.45,119.50928,18.74979,120.9711644615,7.9192800000000005,2.30979,8.24925,111.59,16.44,112.794510948,132.82
2022-03-18 09:30:00,8.13624,2.3730700000000002,8.47525,8.13624,2.3730700000000002,8.47525,0.0,0.0,0.0,132.04,101.41624,31.53307,106.2054058858,8.13624,2.3730700000000002,8.47525,93.28,29.16,97.731591617,133.45,104.86624,32.05307,109.6554950204,8.13624,2.3730700000000002,8.47525,96.73,29.68,101.1810026635,132.04,117.54624,19.06307,119.0819851025,8.13624,2.3730700000000002,8.47525,109.41,16.69,110.67567122,133.45
2022-03-18 10:00:00,9.14952,2.66861,9.53075,9.14952,2.66861,9.53075,0.0,0.0,0.0,132.09,98.99952,32.21861,104.1102482495,9.14952,2.66861,9.53075,89.85,29.55,94.5844860429,133.54,102.33952,32.47861,107.36963007,9.14952,2.66861,9.53075,93.19,29.81,97.8417712432,132.09,114.54952,19.34861,116.1721190353,9.14952,2.66861,9.53075,105.4,16.68,106.711678836,133.54
2022-03-18 10:30:00,9.73872,2.84046,10.1445,9.73872,2.84046,10.1445,0.0,0.0,0.0,132.67,96.68872,32.49046,102.001659625,9.73872,2.84046,10.1445,86.95,29.65,91.8663431296,134.04,99.91872,33.02046,105.2335563642,9.73872,2.84046,10.1445,90.18,30.18,95.0960819382,132.67,112.01872,20.94046,113.9591878501,9.73872,2.84046,10.1445,102.28,18.1,103.8691888868,134.04
2022-03-18 11:00:00,10.80816,3.15238,11.2585,10.80816,3.15238,11.2585,0.0,0.0,0.0,133.2,94.94816,32.65238,100.4058315391,10.80816,3.15238,11.2585,84.14,29.5,89.1615926282,134.65,98.06816,33.80238,103.7302506478,10.80816,3.15238,11.2585,87.26,30.65,92.4863779159,133.2,109.80816,21.13238,111.8231169618,10.80816,3.15238,11.2585,99.0,17.98,100.6194832028,134.65
2022-03-18 11:30:00,11.39928,3.32479,11.87425,11.39928,3.32479,11.87425,0.0,0.0,0.0,133.58,93.64928,32.00479,98.9671371085,11.39928,3.32479,11.87425,82.25,28.68,87.106859087,135.01,96.71928,35.13479,102.9032195418,11.39928,3.32479,11.87425,85.32,31.81,91.0570068693,133.58,108.01928,20.58479,109.9631685205,11.39928,3.32479,11.87425,96.62,17.26,98.1495389699,135.01
2022-03-18 12:00:00,10.95432,3.19501,11.41075,10.95432,3.19501,11.41075,0.0,0.0,0.0,133.92,92.58432,31.31501,97.7368209078,10.95432,3.19501,11.41075,81.63,28.12,86.3376586433,135.32,95.69432,35.75501,102.1558790299,10.95432,3.19501,11.41075,84.74,32.56,90.7800705001,133.92,106.70432,20.06501,108.5744745922,10.95432,3.19501,11.41075,95.75,16.87,97.2247879915,135.32
2022-03-18 12:30:00,10.340160000000001,3.01588,10.771,10.340160000000001,3.01588,10.771,0.0,0.0,0.0,134.05,91.32016,30.71588,96.3474800221,10.340160000000001,3.01588,10.771,80.98,27.7,85.5865082826,135.38,94.39016,36.37588,101.1568433207,10.340160000000001,3.01588,10.771,84.05,33.36,90.4283810537,134.05,105.31016,20.60588,107.3071856392,10.340160000000001,3.01588,10.771,94.97,17.59,96.5852421439,135.38
2022-03-18 13:00:00,10.84848,3.16414,11.3005,10.84848,3.16414,11.3005,0.0,0.0,0.0,134.48,89.19848,29.75414,94.0301955834,10.84848,3.16414,11.3005,78.35,26.59,82.7390512394,135.84,92.15848,37.67414,99.5616706401,10.84848,3.16414,11.3005,81.31,34.51,88.330380957,134.48,102.96848,22.67414,105.435404387,10.84848,3.16414,11.3005,92.12,19.51,94.1633394692,135.84
2022-03-18 13:30:00,12.37008,3.60794,12.8855,12.37008,3.60794,12.8855,0.0,0.0,0.0,135.2,87.59008,29.78794,92.5167200232,12.37008,3.60794,12.8855,75.22,26.18,79.6457205379,136.53,90.48008,39.17794,98.5979505844,12.37008,3.60794,12.8855,78.11,35.57,85.8277169684,135.2,100.83008,23.60794,103.5569402013,12.37008,3.60794,12.8855,88.46,20.0,90.6927317926,136.53
2022-03-18 14:00:00,12.12456,3.53633,12.62975,12.12456,3.53633,12.62975,0.0,0.0,0.0,135.2,86.78456,31.20633,92.2246978117,12.12456,3.53633,12.62975,74.66,27.67,79.62251252,136.53,89.31456,42.03633,98.7124291458,12.12456,3.53633,12.62975,77.19,38.5,86.2586001509,135.2,100.18456,22.97633,102.7854941257,12.12456,3.53633,12.62975,88.06,19.44,90.1802483918,136.53
2022-03-18 14:30:00,12.38184,3.61137,12.89775,12.38184,3.61137,12.89775,0.0,0.0,0.0,135.1,85.68184,36.53137,93.1446117597,12.38184,3.61137,12.89775,73.3,32.92,80.35307337,136.41,86.68184,51.83137,100.9961994427,12.38184,3.61137,12.89775,74.3,48.22,88.5757212785,135.1,99.75184,19.52137,101.6440528022,12.38184,3.61137,12.89775,87.37,15.91,88.8067846507,136.41
2022-03-18 15:00:00,12.29664,3.58652,12.809,12.29664,3.58652,12.809,0.0,0.0,0.0,131.68,84.70664,35.84652,91.9792794938,12.29664,3.58652,12.809,72.41,32.26,79.2711530129,133.05,85.69664,52.97652,100.7493214796,12.29664,3.58652,12.809,73.4,49.39,88.4699502656,131.68,98.56664,19.99652,100.5745660344,12.29664,3.58652,12.809,86.27,16.41,87.8168605679,133.05
2022-03-18 15:30:00,12.46176,3.63468,12.981,12.46176,3.63468,12.981,0.0,0.0,0.0,132.15,83.33176,34.57468,90.2196803464,12.46176,3.63468,12.981,70.87,30.94,77.3294284215,133.51,84.31176,54.25468,100.2598781976,12.46176,3.63468,12.981,71.85,50.62,87.8908806419,132.15,96.99176,21.54468,99.3557987447,12.46176,3.63468,12.981,84.53,17.91,86.4065333178,133.51
2022-03-18 16:00:00,12.08232,3.52401,12.58575,12.08232,3.52401,12.58575,0.0,0.0,0.0,132.02,85.56232,34.09401,92.1048973815,12.08232,3.52401,12.58575,73.48,30.57,79.5853962734,133.38,86.59232,54.24401,102.179462241,12.08232,3.52401,12.58575,74.51,50.72,90.1346686908,132.02,99.66232,21.70401,101.9982454646,12.08232,3.52401,12.58575,87.58,18.18,89.4470167194,133.38
2022-03-18 16:30:00,11.44992,3.33956,11.927,11.44992,3.33956,11.927,0.0,0.0,0.0,131.82,88.25992,33.49956,94.4035698403,11.44992,3.33956,11.927,76.81,30.16,82.5190990014,133.14,89.29992,54.04956,104.3830956056,11.44992,3.33956,11.927,77.85,50.71,92.9092385073,131.82,102.91992,21.72956,105.1888003097,11.44992,3.33956,11.927,91.47,18.39,93.30033762,133.14
2022-03-18 17:00:00,11.32488,3.30309,11.79675,11.32488,3.30309,11.79675,0.0,0.0,0.0,131.46,91.91488,32.87309,97.6165212019,11.32488,3.30309,11.79675,80.59,29.57,85.8436543957,132.84,94.06488,43.04309,103.4451992417,11.32488,3.30309,11.79675,82.74,39.74,91.7887531237,131.46,106.11488,30.36309,110.3733889656,11.32488,3.30309,11.79675,94.79,27.06,98.5768111677,132.84
2022-03-18 17:30:00,10.39152,3.03086,10.8245,10.39152,3.03086,10.8245,0.0,0.0,0.0,131.94,96.65152,31.80086,101.7487641942,10.39152,3.03086,10.8245,86.26,28.77,90.9312954928,133.24,99.88152,34.08086,105.5358851569,10.39152,3.03086,10.8245,89.49,31.05,94.7236116288,131.94,110.57152,36.77086,116.5253499469,10.39152,3.03086,10.8245,100.18,33.74,105.7091292179,133.24
2022-03-18 18:00:00,9.88704,2.8837200000000003,10.299,9.88704,2.8837200000000003,10.299,0.0,0.0,0.0,133.24,98.43704,31.15372,103.2492378364,9.88704,2.8837200000000003,10.299,88.55,28.27,92.9531892944,134.61,101.71704,34.22372,107.3201716221,9.88704,2.8837200000000003,10.299,91.83,31.34,97.0306369143,133.24,112.65704,36.34372,118.3742989208,9.88704,2.8837200000000003,10.299,102.77,33.46,108.0798061619,134.61
2022-03-18 18:30:00,11.18496,3.26228,11.651,11.18496,3.26228,11.651,0.0,0.0,0.0,132.99,100.52496,31.65228,105.3903905117,11.18496,3.26228,11.651,89.34,28.39,93.742347421,134.32,103.72496,34.08228,109.1809009717,11.18496,3.26228,11.651,92.54,30.82,97.537295431,132.99,114.95496,36.71228,120.6749117729,11.18496,3.26228,11.651,103.77,33.45,109.0280486847,134.32
2022-03-18 19:00:00,12.87816,3.75613,13.41475,12.87816,3.75613,13.41475,0.0,0.0,0.0,132.62,102.19816,21.36613,104.4077363923,12.87816,3.75613,13.41475,89.32,17.61,91.0394117951,134.02,105.41816,45.99613,115.0157921016,12.87816,3.75613,13.41475,92.54,42.24,101.7244768972,132.62,121.66816,23.52613,123.9218300001,12.87816,3.75613,13.41475,108.79,19.77,110.5717730707,134.02
2022-03-18 19:30:00,14.17344,4.13392,14.764,14.17344,4.13392,14.764,0.0,0.0,0.0,133.33,101.31344,24.13392,104.1482559585,14.17344,4.13392,14.764,87.14,20.0,89.405702279,134.66,104.54344,44.38392,113.5749232956,14.17344,4.13392,14.764,90.37,40.25,98.9282538004,133.33,119.24344,16.78392,120.4188438476,14.17344,4.13392,14.764,105.07,12.65,105.82876452080001,134.66
2022-03-18 20:00:00,15.07104,4.39572,15.699,15.07104,4.39572,15.699,0.0,0.0,0.0,133.33,98.18104,23.33572,100.9161654216,15.07104,4.39572,15.699,83.11,18.94,85.2408100618,134.66,101.27104,46.21572,111.3180862115,15.07104,4.39572,15.699,86.2,41.82,95.8089369527,133.33,115.45104,18.35572,116.9011338431,15.07104,4.39572,15.699,100.38,13.96,101.3460704714,134.66
2022-03-18 20:30:00,15.24624,4.44682,15.8815,15.24624,4.44682,15.8815,0.0,0.0,0.0,133.95,95.25624,22.09682,97.7855854053,15.24624,4.44682,15.8815,80.01,17.65,81.9336475448,135.29,98.19624,47.19682,108.9497194501,15.24624,4.44682,15.8815,82.95,42.75,93.3180850639,133.95,111.88624,19.53682,113.5791267665,15.24624,4.44682,15.8815,96.64,15.09,97.811030564,135.29
2022-03-18 21:00:00,15.81312,4.61216,16.472,15.81312,4.61216,16.472,0.0,0.0,0.0,133.56,90.89312,21.34216,93.365127627,15.81312,4.61216,16.472,75.08,16.73,76.9213838929,134.88,93.69312,48.94216,105.705892744,15.81312,4.61216,16.472,77.88,44.33,89.6127407236,133.56,106.80312,21.70216,108.9857338848,15.81312,4.61216,16.472,90.99,17.09,92.5810358551,134.88
2022-03-18 21:30:00,16.69536,4.86948,17.391,16.69536,4.86948,17.391,0.0,0.0,0.0,134.4,88.12536,30.66948,93.3096783758,16.69536,4.86948,17.391,71.43,25.8,75.9465924186,135.74,90.88536,39.96948,99.2859909242,16.69536,4.86948,17.391,74.19,35.1,82.0741500108,134.4,100.30536,44.10948,109.5755970579,16.69536,4.86948,17.391,83.61,39.24,92.3602170851,135.74
2022-03-18 22:00:00,15.97416,4.65913,16.63975,15.97416,4.65913,16.63975,0.0,0.0,0.0,134.4,85.46416,35.36913,92.4937727713,15.97416,4.65913,16.63975,69.49,30.71,75.9734440446,135.74,88.15416,34.92913,94.8219386422,15.97416,4.65913,16.63975,72.18,30.27,78.2702069756,134.4,95.84416,55.94913,110.9793140809,15.97416,4.65913,16.63975,79.87,51.29,94.9203929617,135.74
2022-03-18 22:30:00,14.91624,4.35057,15.53775,14.91624,4.35057,15.53775,0.0,0.0,0.0,134.66,81.83624,34.03057,88.6298475225,14.91624,4.35057,15.53775,66.92,29.68,73.2064805874,135.99,84.40624,35.58057,91.5990737533,14.91624,4.35057,15.53775,69.49,31.23,76.1851232197,134.66,91.68624,56.58057,107.7391642202,14.91624,4.35057,15.53775,76.77,52.23,92.8526025483,135.99
