Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2022-03-18 23:00:00,16.3848,4.7789,17.0675,16.3848,4.7789,17.0675,0.0,0.0,0.0,134.54,77.0648,33.6989,84.110637022,16.3848,4.7789,17.0675,60.68,28.92,67.219259145,135.85,79.4648,37.1689,87.7278836303,16.3848,4.7789,17.0675,63.08,32.39,70.9097912844,134.54,85.9248,58.1289,103.7402538567,16.3848,4.7789,17.0675,69.54,53.35,87.6472138747,135.85
2022-03-18 23:30:00,17.25144,5.03167,17.97025,17.25144,5.03167,17.97025,0.0,0.0,0.0,134.99,71.87144,23.74167,75.6912860378,17.25144,5.03167,17.97025,54.62,18.71,57.7356778777,136.3,74.08144,49.75167,89.2372591481,17.25144,5.03167,17.97025,56.83,44.72,72.3154706823,134.99,82.84144,38.04167,91.158503924,17.25144,5.03167,17.97025,65.59,33.01,73.428252056,136.3
2022-03-19 00:00:00,17.43888,5.08634,18.1655,17.43888,5.08634,18.1655,0.0,0.0,0.0,133.52,68.23888,16.56634,70.2209966082,17.43888,5.08634,18.1655,50.8,11.48,52.0809984543,134.82,70.37888,56.67634,90.3625711556,17.43888,5.08634,18.1655,52.94,51.59,73.9200358496,133.52,80.51888,25.33634,84.4110191921,17.43888,5.08634,18.1655,63.08,20.25,66.2506520723,134.82
2022-03-19 00:30:00,17.92872,5.22921,18.67575,17.92872,5.22921,18.67575,0.0,0.0,0.0,132.02,68.28872,16.75921,70.3151505656,17.92872,5.22921,18.67575,50.36,11.53,51.6630477227,133.3,70.42872,57.05921,90.6419221258,17.92872,5.22921,18.67575,52.5,51.83,73.7739716973,132.02,80.45872,25.27921,84.3364931821,17.92872,5.22921,18.67575,62.53,20.05,65.6658465262,133.3
2022-03-19 01:00:00,17.22072,5.02271,17.93825,17.22072,5.02271,17.93825,0.0,0.0,0.0,132.02,71.17072,17.27271,73.2367250501,17.22072,5.02271,17.93825,53.95,12.25,55.3232771987,133.3,73.42072,55.44271,92.0026967945,17.22072,5.02271,17.93825,56.2,50.42,75.5024264511,132.02,84.29072,26.05271,88.2251051372,17.22072,5.02271,17.93825,67.07,21.03,70.2897275567,133.3
2022-03-19 01:30:00,14.58864,4.25502,15.1965,14.58864,4.25502,15.1965,0.0,0.0,0.0,131.39,68.73864,16.97502,70.8036152541,14.58864,4.25502,15.1965,54.15,12.72,55.6239238098,132.64,70.99864,54.32502,89.3980686584,14.58864,4.25502,15.1965,56.41,50.07,75.4260763927,131.39,82.05864,26.40502,86.2023519392,14.58864,4.25502,15.1965,67.47,22.15,71.0128396841,132.64
2022-03-19 02:00:00,17.43024,5.08382,18.1565,17.43024,5.08382,18.1565,0.0,0.0,0.0,131.53,68.94024,17.45382,71.1153466127,17.43024,5.08382,18.1565,51.51,12.37,52.9744938626,132.76,71.11024,55.99382,90.5095249742,17.43024,5.08382,18.1565,53.68,50.91,73.9822309747,131.53,81.77024,27.68382,86.3294042575,17.43024,5.08382,18.1565,64.34,22.6,68.1938091032,132.76
2022-03-19 02:30:00,18.19608,5.30719,18.954250000000002,18.19608,5.30719,18.954250000000002,0.0,0.0,0.0,132.02,67.21608,17.34719,69.4184875337,18.19608,5.30719,18.954250000000002,49.02,12.04,50.4769452325,133.24,69.31608,56.73719,89.5758208205,18.19608,5.30719,18.954250000000002,51.12,51.43,72.5141317262,132.02,79.58608,27.91719,84.3404625744,18.19608,5.30719,18.954250000000002,61.39,22.61,65.4212824699,133.24
2022-03-19 03:00:00,18.30432,5.33876,19.067,18.30432,5.33876,19.067,0.0,0.0,0.0,132.21,65.77432,17.39876,68.0365932495,18.30432,5.33876,19.067,47.47,12.06,48.9780001633,133.43,67.81432,56.93876,88.548316683,18.30432,5.33876,19.067,49.51,51.6,71.5108390386,132.21,77.88432,27.86876,82.7202217466,18.30432,5.33876,19.067,59.58,22.53,63.6975454786,133.43
2022-03-19 03:30:00,18.90456,5.5138300000000005,19.69225,18.90456,5.5138300000000005,19.69225,0.0,0.0,0.0,132.34,64.04456,16.81383,66.2148815967,18.90456,5.5138300000000005,19.69225,45.14,11.3,46.5328872949,133.54,66.01456,58.12383,87.9562490438,18.90456,5.5138300000000005,19.69225,47.11,52.61,70.6198569809,132.34,75.60456,28.14383,80.672948749,18.90456,5.5138300000000005,19.69225,56.7,22.63,61.0492170302,133.54
2022-03-19 04:00:00,19.06944,5.56192,19.864,19.06944,5.56192,19.864,0.0,0.0,0.0,132.56,62.70944,16.841920000000002,64.9316882146,19.06944,5.56192,19.864,43.64,11.28,45.0742498551,133.78,64.64944,58.59192,87.250003906,19.06944,5.56192,19.864,45.58,53.03,69.9265135696,132.56,73.97944,28.10192,79.1370674867,19.06944,5.56192,19.864,54.91,22.54,59.3562102901,133.78
2022-03-19 04:30:00,19.35192,5.64431,20.15825,19.35192,5.64431,20.15825,0.0,0.0,0.0,132.99,62.13192,16.97431,64.4088711504,19.35192,5.64431,20.15825,42.78,11.33,44.2549127216,134.17,64.02192,58.56431,86.767416962,19.35192,5.64431,20.15825,44.67,52.92,69.2526916444,132.99,73.19192,28.08431,78.3950612058,19.35192,5.64431,20.15825,53.84,22.44,58.3292310939,134.17
2022-03-19 05:00:00,19.67832,5.73951,20.49825,19.67832,5.73951,20.49825,0.0,0.0,0.0,132.92,61.60832,16.62951,63.8132094167,19.67832,5.73951,20.49825,41.93,10.89,43.3210918607,134.06,63.48832,58.98951,86.6633086517,19.67832,5.73951,20.49825,43.81,53.25,68.9556277616,132.92,72.54832,28.66951,78.0076889701,19.67832,5.73951,20.49825,52.87,22.93,57.6283072804,134.06
2022-03-19 05:30:00,19.86432,5.79376,20.692,19.86432,5.79376,20.692,0.0,0.0,0.0,132.54,62.56432,16.83376,64.7894251618,19.86432,5.79376,20.692,42.7,11.04,44.1040995827,133.75,64.53432,58.62376,87.1861439358,19.86432,5.79376,20.692,44.67,52.83,69.1839417784,132.54,73.62432,28.33376,78.8881642022,19.86432,5.79376,20.692,53.76,22.54,58.2939893986,133.75
2022-03-19 06:00:00,20.26032,5.90926,21.1045,20.26032,5.90926,21.1045,0.0,0.0,0.0,132.54,63.47032,17.08926,65.7306954797,20.26032,5.90926,21.1045,43.21,11.18,44.6329082629,133.75,65.44032,58.12926,87.5296883911,20.26032,5.90926,21.1045,45.18,52.22,69.0518703584,132.54,74.64032,28.26926,79.81433725,20.26032,5.90926,21.1045,54.38,22.36,58.7975679769,133.75
2022-03-19 06:30:00,20.47536,5.97198,21.3285,20.47536,5.97198,21.3285,0.0,0.0,0.0,132.05,65.66536,17.95198,68.0750548281,20.47536,5.97198,21.3285,45.19,11.98,46.7510053368,133.25,67.65536,56.94198,88.4287104002,20.47536,5.97198,21.3285,47.18,50.97,69.4542532895,132.05,77.34536,28.07198,82.2820805197,20.47536,5.97198,21.3285,56.87,22.1,61.0131698898,133.25
2022-03-19 07:00:00,19.596,5.7155000000000005,20.4125,19.596,5.7155000000000005,20.4125,0.0,0.0,0.0,131.6,69.736,26.7755,74.6996458911,19.596,5.7155000000000005,20.4125,50.14,21.06,54.3832989069,132.77,71.196,56.5955,90.9501019035,19.596,5.7155000000000005,20.4125,51.6,50.88,72.4660913807,131.6,80.666,34.3155,87.6616055993,19.596,5.7155000000000005,20.4125,61.07,28.6,67.4351903682,132.77
2022-03-19 07:30:00,18.882,5.50725,19.66875,18.882,5.50725,19.66875,0.0,0.0,0.0,132.62,73.992,36.28725,82.4110464474,18.882,5.50725,19.66875,55.11,30.78,63.123058386,133.87,74.772,56.91725,93.9703428299,18.882,5.50725,19.66875,55.89,51.41,75.938660773,132.62,83.872,40.57725,93.1720215599,18.882,5.50725,19.66875,64.99,35.07,73.8485274058,133.87
2022-03-19 08:00:00,19.19304,5.59797,19.99275,19.19304,5.59797,19.99275,0.0,0.0,0.0,132.62,75.65304,36.93797,84.1890496975,19.19304,5.59797,19.99275,56.46,31.34,64.5749734804,133.87,76.45304,56.15797,94.8619255537,19.19304,5.59797,19.99275,57.26,50.56,76.3873104645,132.62,85.70304,39.71797,94.4591351123,19.19304,5.59797,19.99275,66.51,34.12,74.7512842699,133.87
2022-03-19 08:30:00,20.07792,5.85606,20.9145,20.07792,5.85606,20.9145,0.0,0.0,0.0,132.43,77.57792,38.23606,86.4889007668,20.07792,5.85606,20.9145,57.5,32.38,65.9902598874,133.69,78.40792,54.73606,95.6234185911,20.07792,5.85606,20.9145,58.33,48.88,76.1028468587,132.43,87.78792,38.29606,95.7773830789,20.07792,5.85606,20.9145,67.71,32.44,75.0799420618,133.69
2022-03-19 09:00:00,20.62704,6.01622,21.4865,20.62704,6.01622,21.4865,0.0,0.0,0.0,131.83,78.33704,39.11622,87.5600965226,20.62704,6.01622,21.4865,57.71,33.1,66.5285961072,133.03,79.18704,53.84622,95.7601311207,20.62704,6.01622,21.4865,58.56,47.83,75.6107300586,131.83,88.76704,38.49622,96.7550843349,20.62704,6.01622,21.4865,68.14,32.48,75.4851641053,133.03
2022-03-19 09:30:00,20.736,6.048,21.6,20.736,6.048,21.6,0.0,0.0,0.0,131.62,78.586,39.208,87.8238387911,20.736,6.048,21.6,57.85,33.16,66.6798927714,132.82,79.456,53.698,95.8995888417,20.736,6.048,21.6,58.72,47.65,75.6211670103,131.62,89.036,38.318,96.931307739,20.736,6.048,21.6,68.3,32.27,75.5396776535,132.82
2022-03-19 10:00:00,21.64848,6.31414,22.5505,21.64848,6.31414,22.5505,0.0,0.0,0.0,131.53,77.26848,39.35414,86.7131266686,21.64848,6.31414,22.5505,55.62,33.04,64.6933226848,132.82,78.06848,53.72414,94.7679839833,21.64848,6.31414,22.5505,56.42,47.41,73.6948064656,131.53,87.36848,38.46414,95.4606796721,21.64848,6.31414,22.5505,65.72,32.15,73.1624281992,132.82
2022-03-19 10:30:00,21.9264,6.3952,22.84,21.9264,6.3952,22.84,0.0,0.0,0.0,131.3,75.2464,30.9452,81.3610847764,21.9264,6.3952,22.84,53.32,24.55,58.7002972735,132.58,75.9864,63.2552,98.8693749955,21.9264,6.3952,22.84,54.06,56.86,78.457269899,131.3,87.4564,23.2952,90.5057359729,21.9264,6.3952,22.84,65.53,16.9,67.6741523774,132.58
2022-03-19 11:00:00,23.92824,6.97907,24.92525,23.92824,6.97907,24.92525,0.0,0.0,0.0,132.02,73.15824,30.76907,79.3653812979,23.92824,6.97907,24.92525,49.23,23.79,54.6768415328,133.33,73.86824,64.96907,98.3742696916,23.92824,6.97907,24.92525,49.94,57.99,76.5300182935,132.02,84.90824,19.30907,87.076112707,23.92824,6.97907,24.92525,60.98,12.33,62.2140603079,133.33
2022-03-19 11:30:00,24.88128,7.25704,25.918,24.88128,7.25704,25.918,0.0,0.0,0.0,132.31,71.77128,30.76704,78.0879464655,24.88128,7.25704,25.918,46.89,23.51,52.4537148351,133.57,72.44128,65.47704,97.6472314774,24.88128,7.25704,25.918,47.56,58.22,75.1766054035,132.31,83.15128,19.90704,85.5010269365,24.88128,7.25704,25.918,58.27,12.65,59.6273041484,133.57
2022-03-19 12:00:00,25.6452,7.47985,26.71375,25.6452,7.47985,26.71375,0.0,0.0,0.0,132.23,71.1752,30.91985,77.6011998558,25.6452,7.47985,26.71375,45.53,23.44,51.2095157173,133.47,71.8352,66.34985,97.7885399935,25.6452,7.47985,26.71375,46.19,58.87,74.8277555457,132.23,82.3252,20.24985,84.7790951831,25.6452,7.47985,26.71375,56.68,12.77,58.1007340745,133.47
2022-03-19 12:30:00,26.46192,7.71806,27.5645,26.46192,7.71806,27.5645,0.0,0.0,0.0,132.81,69.81192,30.74806,76.2833361085,26.46192,7.71806,27.5645,43.35,23.03,49.0877112932,134.04,70.42192,67.29806,97.4077804708,26.46192,7.71806,27.5645,43.96,59.58,74.0422717102,132.81,80.56192,20.45806,83.1189218713,26.46192,7.71806,27.5645,54.1,12.74,55.5798308742,134.04
2022-03-19 13:00:00,26.71392,7.7915600000000005,27.827,26.71392,7.7915600000000005,27.827,0.0,0.0,0.0,132.92,68.83392,30.69156,75.3663081078,26.71392,7.7915600000000005,27.827,42.12,22.9,47.9427199896,134.15,69.46392,67.79156,97.0614845807,26.71392,7.7915600000000005,27.827,42.75,60.0,73.6719926431,132.92,79.40392,20.82156,82.0884880614,26.71392,7.7915600000000005,27.827,52.69,13.03,54.2772235841,134.15
2022-03-19 13:30:00,26.766,7.80675,27.88125,26.766,7.80675,27.88125,0.0,0.0,0.0,133.43,68.406,30.81675,75.0270145785,26.766,7.80675,27.88125,41.64,23.01,47.5746749858,134.65,69.016,68.11675,96.9695822749,26.766,7.80675,27.88125,42.25,60.31,73.6366661385,133.43,78.906,20.90675,81.6287267545,26.766,7.80675,27.88125,52.14,13.1,53.7604836288,134.65
2022-03-19 14:00:00,26.63544,7.76867,27.74525,26.63544,7.76867,27.74525,0.0,0.0,0.0,133.43,67.03544,30.21867,73.5317498266,26.63544,7.76867,27.74525,40.4,22.45,46.2186380154,134.65,67.67544,69.18867,96.7834553814,26.63544,7.76867,27.74525,41.04,61.42,73.8694659518,133.43,77.32544,21.83867,80.3501784601,26.63544,7.76867,27.74525,50.69,14.07,52.6064729857,134.65
2022-03-19 14:30:00,25.22208,7.35644,26.273,25.22208,7.35644,26.273,0.0,0.0,0.0,134.15,65.91208,29.06644,72.0365200728,25.22208,7.35644,26.273,40.69,21.71,46.1194123987,135.38,66.54208,69.92644,96.5274853179,25.22208,7.35644,26.273,41.32,62.57,74.9823132479,134.15,76.23208,22.52644,79.490694551,25.22208,7.35644,26.273,51.01,15.17,53.2179387049,135.38
2022-03-19 15:00:00,25.27776,7.37268,26.331,25.27776,7.37268,26.331,0.0,0.0,0.0,134.15,66.07776,28.79268,72.0783517306,25.27776,7.37268,26.331,40.8,21.42,46.0809765522,135.38,66.70776,70.63268,97.1540052093,25.27776,7.37268,26.331,41.43,63.26,75.6192601128,134.15,76.42776,22.87268,79.7769514898,25.27776,7.37268,26.331,51.15,15.5,53.4469129137,135.38
2022-03-19 15:30:00,25.52664,7.44527,26.59025,25.52664,7.44527,26.59025,0.0,0.0,0.0,134.29,66.63664,28.78527,72.5881089398,25.52664,7.44527,26.59025,41.11,21.34,46.3187618574,135.49,67.27664,70.53527,97.4749742429,25.52664,7.44527,26.59025,41.75,63.09,75.6532259722,134.29,77.07664,22.86527,80.3966977298,25.52664,7.44527,26.59025,51.55,15.42,53.8068666622,135.49
2022-03-19 16:00:00,26.20896,7.64428,27.301,26.20896,7.64428,27.301,0.0,0.0,0.0,134.29,67.86896,28.96428,73.7910919244,26.20896,7.64428,27.301,41.66,21.32,46.7984828814,135.49,68.48896,70.55428,98.3292635394,26.20896,7.64428,27.301,42.28,62.91,75.7975362396,134.29,78.38896,23.00428,81.6947118741,26.20896,7.64428,27.301,52.18,15.36,54.3937680254,135.49
2022-03-19 16:30:00,26.77368,7.80899,27.88925,26.77368,7.80899,27.88925,0.0,0.0,0.0,134.15,70.94368,28.21899,76.3499648236,26.77368,7.80899,27.88925,44.17,20.41,48.6575482325,135.28,71.59368,70.13899,100.2254106211,26.77368,7.80899,27.88925,44.82,62.33,76.7714875458,134.15,81.77368,22.08899,84.7045348253,26.77368,7.80899,27.88925,55.0,14.28,56.8235725734,135.28
2022-03-19 17:00:00,26.082,7.6072500000000005,27.16875,26.082,7.6072500000000005,27.16875,0.0,0.0,0.0,132.93,75.452,28.23725,80.5626873407,26.082,7.6072500000000005,27.16875,49.37,20.63,53.5069509503,134.07,76.172,68.84725,102.6748139349,26.082,7.6072500000000005,27.16875,50.09,61.24,79.1160268214,132.93,87.202,21.67725,89.8559512306,26.082,7.6072500000000005,27.16875,61.12,14.07,62.7185722095,134.07
2022-03-19 17:30:00,25.36416,7.39788,26.421,25.36416,7.39788,26.421,0.0,0.0,0.0,131.55,79.44416,29.04788,84.5881427305,25.36416,7.39788,26.421,54.08,21.65,58.2526299835,132.73,80.21416,66.76788,104.3659966857,25.36416,7.39788,26.421,54.85,59.37,80.8289514964,131.55,92.32416,22.73788,95.0829201624,25.36416,7.39788,26.421,66.96,15.34,68.6946664596,132.73
2022-03-19 18:00:00,23.79984,6.94162,24.7915,23.79984,6.94162,24.7915,0.0,0.0,0.0,131.55,83.43984,29.16162,88.3889528179,23.79984,6.94162,24.7915,59.64,22.22,63.6447798331,132.73,84.23984,65.87162000000001,106.936527738,23.79984,6.94162,24.7915,60.44,58.93,84.4140894638,131.55,97.30984,22.04162,99.7749365976,23.79984,6.94162,24.7915,73.51,15.1,75.0448539208,132.73
2022-03-19 18:30:00,24.834,7.24325,25.86875,24.834,7.24325,25.86875,0.0,0.0,0.0,131.71,86.564,29.84325,91.5638884417,24.834,7.24325,25.86875,61.73,22.6,65.736997954,132.85,87.334,65.35325,109.079213609,24.834,7.24325,25.86875,62.5,58.11,85.3406239724,131.71,100.754,21.38325,102.9981159855,24.834,7.24325,25.86875,75.92,14.14,77.2255527659,132.85
2022-03-19 19:00:00,26.02848,7.59164,27.113,26.02848,7.59164,27.113,0.0,0.0,0.0,131.42,90.54848,34.58164,96.9273803185,26.02848,7.59164,27.113,64.52,26.99,69.937761617,132.61,91.71848,60.40164,109.8209346536,26.02848,7.59164,27.113,65.69,52.81,84.2856583293,131.42,103.27848,28.80164,107.2193028228,26.02848,7.59164,27.113,77.25,21.21,80.1088422086,132.61
2022-03-19 19:30:00,26.36208,7.6889400000000006,27.4605,26.36208,7.6889400000000006,27.4605,0.0,0.0,0.0,134.81,90.13208,39.92894,98.5804853642,26.36208,7.6889400000000006,27.4605,63.77,32.24,71.4564937567,135.98,91.61208,56.58894,107.6804593798,26.36208,7.6889400000000006,27.4605,65.25,48.9,81.5400055188,134.81,100.81208,40.57894,108.6725625236,26.36208,7.6889400000000006,27.4605,74.45,32.89,81.3913668641,135.98
2022-03-19 20:00:00,26.8248,7.8239,27.9425,26.8248,7.8239,27.9425,0.0,0.0,0.0,134.81,87.0948,38.7739,95.3358248942,26.8248,7.8239,27.9425,60.27,30.95,67.7523091857,135.98,88.5248,58.0839,105.8790803429,26.8248,7.8239,27.9425,61.7,50.26,79.5798818798,134.81,97.1648,41.1039,105.5013220498,26.8248,7.8239,27.9425,70.34,33.28,77.8156411013,135.98
2022-03-19 20:30:00,25.88928,7.55104,26.968,25.88928,7.55104,26.968,0.0,0.0,0.0,134.89,85.59928,38.22104,93.744784576,25.88928,7.55104,26.968,59.71,30.67,67.1262467296,136.09,87.02928,57.571039999999996,104.3480724499,25.88928,7.55104,26.968,61.14,50.02,78.9943035921,134.89,95.60928,41.86104,104.3718405127,25.88928,7.55104,26.968,69.72,34.31,77.7049194067,136.09
2022-03-19 21:00:00,26.00928,7.58604,27.093,26.00928,7.58604,27.093,0.0,0.0,0.0,134.39,82.93928,38.45604,91.4209559095,26.00928,7.58604,27.093,56.93,30.87,64.7609589182,135.6,84.31928,58.86604,102.8345838957,26.00928,7.58604,27.093,58.31,51.28,77.6511075259,134.39,92.56928,42.86604,102.0125922864,26.00928,7.58604,27.093,66.56,35.28,75.3320117878,135.6
2022-03-19 21:30:00,24.79008,7.23044,25.823,24.79008,7.23044,25.823,0.0,0.0,0.0,135.56,78.92008,24.73044,82.7041334505,24.79008,7.23044,25.823,54.13,17.5,56.8885480567,136.73,80.62008,58.12044,99.3860294257,24.79008,7.23044,25.823,55.83,50.89,75.5432392739,135.56,90.05008,32.75044,95.8207087649,24.79008,7.23044,25.823,65.26,25.52,70.0723768685,136.73
2022-03-19 22:00:00,23.27472,6.78846,24.2445,23.27472,6.78846,24.2445,0.0,0.0,0.0,134.37,76.69472,18.17846,78.8196452913,23.27472,6.78846,24.2445,53.42,11.39,54.6207698591,135.57,78.53472,56.95846,97.0152998813,23.27472,6.78846,24.2445,55.26,50.17,74.6370986842,134.37,88.76472,28.46846,93.218178117,23.27472,6.78846,24.2445,65.49,21.68,68.9852339273,135.57
2022-03-19 22:30:00,20.808,6.069,21.675,20.808,6.069,21.675,0.0,0.0,0.0,133.73,73.708,17.039,75.6518128335,20.808,6.069,21.675,52.9,10.97,54.0254652918,134.95,75.538,57.049,94.6603287814,20.808,6.069,21.675,54.73,50.98,74.7952759203,133.73,85.668,29.209,90.5106176368,20.808,6.069,21.675,64.86,23.14,68.8642084105,134.95
2022-03-19 23:00:00,19.94472,5.81721,20.77575,19.94472,5.81721,20.77575,0.0,0.0,0.0,133.73,70.76472,19.65721,73.4442067263,19.94472,5.81721,20.77575,50.82,13.84,52.6708458258,134.95,72.56472,54.78721,90.9245674626,19.94472,5.81721,20.77575,52.62,48.97,71.8813278954,133.73,81.94472,35.66721,89.370504111,19.94472,5.81721,20.77575,62.0,29.85,68.8114997657,134.95
2022-03-19 23:30:00,19.95504,5.82022,20.7865,19.95504,5.82022,20.7865,0.0,0.0,0.0,134.84,67.95504,27.87022,73.4481900679,19.95504,5.82022,20.7865,48.0,22.05,52.8223674214,136.06,69.66504,46.47022,83.7418601719,19.95504,5.82022,20.7865,49.71,40.65,64.2145357376,134.84,77.02504,54.38022,94.2871418288,19.95504,5.82022,20.7865,57.07,48.56,74.9336940234,136.06
2022-03-20 00:00:00,22.71216,6.62438,23.6585,22.71216,6.62438,23.6585,0.0,0.0,0.0,134.84,64.59216,28.12438,70.4494704299,22.71216,6.62438,23.6585,41.88,21.5,47.0763677443,136.06,66.14216,47.63438,81.5096281886,22.71216,6.62438,23.6585,43.43,41.01,59.7326125329,134.84,72.61216,55.38438,91.3233558727,22.71216,6.62438,23.6585,49.9,48.76,69.7678120626,136.06
2022-03-20 00:30:00,22.52424,6.56957,23.46275,22.52424,6.56957,23.46275,0.0,0.0,0.0,134.67,64.85424,27.85957,70.5848998481,22.52424,6.56957,23.46275,42.33,21.29,47.3824123489,135.92,66.44424,47.77957,81.8396257235,22.52424,6.56957,23.46275,43.92,41.21,60.2264933397,134.67,72.89424,55.56957,91.6599549158,22.52424,6.56957,23.46275,50.37,49.0,70.2718784437,135.92
2022-03-20 01:00:00,19.1616,5.5888,19.96,19.1616,5.5888,19.96,0.0,0.0,0.0,134.67,69.2716,27.0188,74.3543550843,19.1616,5.5888,19.96,50.11,21.43,54.5000642201,135.92,71.0616,45.8988,84.5958086196,19.1616,5.5888,19.96,51.9,40.31,65.7153414356,134.67,78.4316,52.2088,94.2192903603,19.1616,5.5888,19.96,59.27,46.62,75.4079392372,135.92
2022-03-20 01:30:00,17.70216,5.16313,18.43975,17.70216,5.16313,18.43975,0.0,0.0,0.0,133.75,70.24216,26.33313,75.0159634815,17.70216,5.16313,18.43975,52.54,21.17,56.6446864234,134.93,71.86216,45.47313,85.041022994,17.70216,5.16313,18.43975,54.16,40.31,67.5144554892,133.75,79.44216,50.84313,94.3190365391,17.70216,5.16313,18.43975,61.74,45.68,76.8016275869,134.93
2022-03-20 02:00:00,16.90008,4.92919,17.60425,16.90008,4.92919,17.60425,0.0,0.0,0.0,133.34,68.48008,25.99919,73.2494316528,16.90008,4.92919,17.60425,51.58,21.07,55.7175134047,134.5,70.34008,46.16919,84.1387007248,16.90008,4.92919,17.60425,53.44,41.24,67.5023792173,133.34,77.74008,51.62919,93.3225229967,16.90008,4.92919,17.60425,60.84,46.7,76.6967769857,134.5
2022-03-20 02:30:00,17.23992,5.02831,17.95825,17.23992,5.02831,17.95825,0.0,0.0,0.0,134.36,66.48992,25.71831,71.2905388594,17.23992,5.02831,17.95825,49.25,20.69,53.4194590014,135.54,68.31992,46.90831,82.8734035494,17.23992,5.02831,17.95825,51.08,41.88,66.0537720346,134.36,75.33992,52.44831,91.798304818,17.23992,5.02831,17.95825,58.1,47.42,74.9951091739,135.54
2022-03-20 03:00:00,17.28912,5.04266,18.0095,17.28912,5.04266,18.0095,0.0,0.0,0.0,134.58,65.25912,25.60266,70.1017042749,17.28912,5.04266,18.0095,47.97,20.56,52.1903678853,135.74,67.03912,47.28266,82.0359283915,17.28912,5.04266,18.0095,49.75,42.24,65.2631603587,134.58,73.86912,52.72266,90.7542052307,17.28912,5.04266,18.0095,56.58,47.68,73.9910724344,135.74
2022-03-20 03:30:00,18.01728,5.25504,18.768,18.01728,5.25504,18.768,0.0,0.0,0.0,135.39,63.89728,25.46504,68.7846687395,18.01728,5.25504,18.768,45.88,20.21,50.1340054255,136.58,65.62728,48.35504,81.5177880809,18.01728,5.25504,18.768,47.61,43.1,64.2208852321,135.39,72.07728,52.81504,89.3563805355,18.01728,5.25504,18.768,54.06,47.56,72.0030360471,136.58
2022-03-20 04:00:00,19.72224,5.75232,20.544,19.72224,5.75232,20.544,0.0,0.0,0.0,135.39,62.28224,25.55232,67.3201194057,19.72224,5.75232,20.544,42.56,19.8,46.9403195558,136.58,63.92224,49.64232,80.93461992,19.72224,5.75232,20.544,44.2,43.89,62.2894220554,135.39,69.84224,53.13232,87.7552386858,19.72224,5.75232,20.544,50.12,47.38,68.9701297664,136.58
2022-03-20 04:30:00,19.38648,5.65439,20.19425,19.38648,5.65439,20.19425,0.0,0.0,0.0,135.77,60.98648,26.98439,66.6896397236,19.38648,5.65439,20.19425,41.6,21.33,46.7496406403,136.96,62.30648,59.67439,86.2735780634,19.38648,5.65439,20.19425,42.92,54.02,68.9948316905,135.77,69.61648,44.39439,82.5670403434,19.38648,5.65439,20.19425,50.23,38.74,63.4337489039,136.96
2022-03-20 05:00:00,20.07936,5.85648,20.916,20.07936,5.85648,20.916,0.0,0.0,0.0,134.5,60.03936,28.39648,66.4159982655,20.07936,5.85648,20.916,39.96,22.54,45.878679144,135.69,61.02936,68.42648,91.6884177375,20.07936,5.85648,20.916,40.95,62.57,74.7790572286,134.5,69.36936,36.25648,78.2728589538,20.07936,5.85648,20.916,49.29,30.4,57.9108288665,135.69
2022-03-20 05:30:00,19.57584,5.70962,20.3915,19.57584,5.70962,20.3915,0.0,0.0,0.0,133.06,60.73584,27.87962,66.8290017272,19.57584,5.70962,20.3915,41.16,22.17,46.7509839469,134.21,61.73584,68.32962,92.0882778091,19.57584,5.70962,20.3915,42.16,62.62,75.4899331037,133.06,70.22584,36.03962,78.933660839,19.57584,5.70962,20.3915,50.65,30.33,59.0366953682,134.21
2022-03-20 06:00:00,20.9904,6.1222,21.865,20.9904,6.1222,21.865,0.0,0.0,0.0,132.87,60.7804,28.1522,66.9836053747,20.9904,6.1222,21.865,39.79,22.03,45.4814797473,134.07,61.7704,68.5822,92.2989733041,20.9904,6.1222,21.865,40.78,62.46,74.5939675845,132.87,70.0904,36.4422,78.9980892997,20.9904,6.1222,21.865,49.1,30.32,57.7071260764,134.07
2022-03-20 06:30:00,19.64136,5.7287300000000005,20.45975,19.64136,5.7287300000000005,20.45975,0.0,0.0,0.0,132.71,62.54136,29.21873,69.030108601,19.64136,5.7287300000000005,20.45975,42.9,23.49,48.9100204457,133.94,63.55136,65.21873,91.0618366862,19.64136,5.7287300000000005,20.45975,43.91,59.49,73.9401663509,132.71,72.75136,38.00873,82.0818124682,19.64136,5.7287300000000005,20.45975,53.11,32.28,62.1503861613,133.94
2022-03-20 07:00:00,15.43968,4.50324,16.083,15.43968,4.50324,16.083,0.0,0.0,0.0,131.46,65.71968,28.97324,71.8228722302,15.43968,4.50324,16.083,50.28,24.47,55.9183270494,132.59,66.88968,63.06324,91.9304167825,15.43968,4.50324,16.083,51.45,58.56,77.9511135264,131.46,77.35968,36.63324,85.5950603867,15.43968,4.50324,16.083,61.92,32.13,69.7597541567,132.59
2022-03-20 07:30:00,10.9392,3.1906,11.395,10.9392,3.1906,11.395,0.0,0.0,0.0,131.54,69.8492,28.8306,75.5652978357,10.9392,3.1906,11.395,58.91,25.64,64.2479392666,132.7,71.2392,61.1306,93.872114459,10.9392,3.1906,11.395,60.3,57.94,83.624957997,131.54,82.8792,34.1406,89.635608778,10.9392,3.1906,11.395,71.94,30.95,78.3151715825,132.7
2022-03-20 08:00:00,8.99784,2.62437,9.37275,8.99784,2.62437,9.37275,0.0,0.0,0.0,131.99,71.37784,28.81437,76.9744370656,8.99784,2.62437,9.37275,62.38,26.19,67.654863092,133.16,72.89784,59.98437,94.404553497,8.99784,2.62437,9.37275,63.9,57.36,85.8683853348,131.99,84.96784,32.66437,91.0301867611,8.99784,2.62437,9.37275,75.97,30.04,81.6935890998,133.16
2022-03-20 08:30:00,9.26664,2.70277,9.65275,9.26664,2.70277,9.65275,0.0,0.0,0.0,131.89,72.84664,29.06277,78.4300807048,9.26664,2.70277,9.65275,63.58,26.36,68.8277996161,133.06,74.37664,59.36277,95.1620882482,9.26664,2.70277,9.65275,65.11,56.66,86.3114575245,131.89,86.68664,32.53277,92.5902515299,9.26664,2.70277,9.65275,77.42,29.83,82.9679775576,133.06
2022-03-20 09:00:00,11.42616,3.33263,11.90225,11.42616,3.33263,11.90225,0.0,0.0,0.0,131.48,73.61616,29.04263,79.1379388818,11.42616,3.33263,11.90225,62.19,25.71,67.2948749906,132.73,75.08616,60.16263,96.215765195,11.42616,3.33263,11.90225,63.66,56.83,85.33606799,131.48,86.87616,30.20263,91.9764428278,11.42616,3.33263,11.90225,75.45,26.87,80.0918185585,132.73
2022-03-20 09:30:00,14.45088,4.21484,15.053,14.45088,4.21484,15.053,0.0,0.0,0.0,131.12,75.01088,27.31484,79.8293968573,14.45088,4.21484,15.053,60.56,23.1,64.8160751666,132.38,77.01088,44.83484,89.1113826411,14.45088,4.21484,15.053,62.56,40.62,74.59046856,131.12,85.80088,43.86484,96.3634536378,14.45088,4.21484,15.053,71.35,39.65,81.6268644504,132.38
2022-03-20 10:00:00,12.9564,3.77895,13.49625,12.9564,3.77895,13.49625,0.0,0.0,0.0,132.6,76.5764,26.76895,81.1204149463,12.9564,3.77895,13.49625,63.62,22.99,67.6464670179,133.87,78.7464,41.67895,89.0961861477,12.9564,3.77895,13.49625,65.79,37.9,75.9258460605,132.6,87.3764,44.17895,97.910238995,12.9564,3.77895,13.49625,74.42,40.4,84.6787836474,133.87
2022-03-20 10:30:00,14.443200000000001,4.2126,15.045,14.443200000000001,4.2126,15.045,0.0,0.0,0.0,132.8,76.8432,27.2226,81.5226798934,14.443200000000001,4.2126,15.045,62.4,23.01,66.507293585,134.08,78.9932,42.0726,89.4987671256,14.443200000000001,4.2126,15.045,64.55,37.86,74.8336962872,132.8,87.4032,43.7926,97.7604786455,14.443200000000001,4.2126,15.045,72.96,39.58,83.0044456641,134.08
2022-03-20 11:00:00,14.28408,4.16619,14.87925,14.28408,4.16619,14.87925,0.0,0.0,0.0,132.8,77.73408,27.40619,82.4238220648,14.28408,4.16619,14.87925,63.45,23.24,67.5721843661,134.16,79.89408,41.48619,90.0231524651,14.28408,4.16619,14.87925,65.61,37.32,75.4814844846,132.8,88.49408,43.45619,98.5882480033,14.28408,4.16619,14.87925,74.21,39.29,83.9692098331,134.16
2022-03-20 11:30:00,13.00968,3.79449,13.55175,13.00968,3.79449,13.55175,0.0,0.0,0.0,132.17,79.28968,27.57449,83.9476375681,13.00968,3.79449,13.55175,66.28,23.78,70.4168076527,133.45,81.48968,40.32449,90.9210230929,13.00968,3.79449,13.55175,68.48,36.53,77.6141179168,132.17,90.48968,42.84449,100.1200904407,13.00968,3.79449,13.55175,77.48,39.05,86.7643527032,133.45
2022-03-20 12:00:00,13.15152,3.8358600000000003,13.6995,13.15152,3.8358600000000003,13.6995,0.0,0.0,0.0,132.17,79.77152,27.65586,84.4295090324,13.15152,3.8358600000000003,13.6995,66.62,23.82,70.7503837445,133.45,81.98152,40.08586,91.257031474,13.15152,3.8358600000000003,13.6995,68.83,36.25,77.79223226,132.17,91.05152,42.59586,100.5225675331,13.15152,3.8358600000000003,13.6995,77.9,38.76,87.0100430985,133.45
2022-03-20 12:30:00,13.54776,3.95143,14.11225,13.54776,3.95143,14.11225,0.0,0.0,0.0,131.93,80.17776,28.04143,84.939949347,13.54776,3.95143,14.11225,66.63,24.09,70.8511467797,133.2,82.38776,39.78143,91.4893719,13.54776,3.95143,14.11225,68.84,35.83,77.6062787408,131.93,91.61776,43.45143,101.3994118152,13.54776,3.95143,14.11225,78.07,39.5,87.4938563557,133.2
2022-03-20 13:00:00,12.198,3.55775,12.70625,12.198,3.55775,12.70625,0.0,0.0,0.0,131.78,78.688,27.65775,83.4071488487,12.198,3.55775,12.70625,66.49,24.1,70.722910715,133.0,80.858,39.46775,89.9762160466,12.198,3.55775,12.70625,68.66,35.91,77.4836995761,131.78,90.048,43.23775,99.8906668767,12.198,3.55775,12.70625,77.85,39.68,87.3792017588,133.0
2022-03-20 13:30:00,12.03384,3.5098700000000003,12.53525,12.03384,3.5098700000000003,12.53525,0.0,0.0,0.0,132.4,77.68384,27.46987,82.3976501786,12.03384,3.5098700000000003,12.53525,65.65,23.96,69.8856501723,133.66,79.83384,40.02987,89.3075164886,12.03384,3.5098700000000003,12.53525,67.8,36.52,77.0100668744,132.4,88.94384,43.87987,99.1788771118,12.03384,3.5098700000000003,12.53525,76.91,40.37,86.8612974805,133.66
2022-03-20 14:00:00,10.71384,3.12487,11.16025,10.71384,3.12487,11.16025,0.0,0.0,0.0,132.4,77.58384,27.17487,82.2053878323,10.71384,3.12487,11.16025,66.87,24.05,71.0633477962,133.66,79.82384,40.12487,89.3412033995,10.71384,3.12487,11.16025,69.11,37.0,78.3912756625,132.4,88.90384,42.95487,98.7370934526,10.71384,3.12487,11.16025,78.19,39.83,87.7502421649,133.66
2022-03-20 14:30:00,9.78216,2.85313,10.18975,9.78216,2.85313,10.18975,0.0,0.0,0.0,132.97,76.74216,26.56313,81.2093528903,9.78216,2.85313,10.18975,66.96,23.71,71.0338348958,134.21,78.97216,40.75313,88.8674274403,9.78216,2.85313,10.18975,69.19,37.9,78.8902154896,132.97,87.99216,43.22313,98.0349896132,9.78216,2.85313,10.18975,78.21,40.37,88.0144363159,134.21
2022-03-20 15:00:00,8.69016,2.53463,9.05225,8.69016,2.53463,9.05225,0.0,0.0,0.0,133.54,77.48016,26.10463,81.7595676423,8.69016,2.53463,9.05225,68.79,23.57,72.7159473568,134.78,79.80016,41.05463,89.7415632829,8.69016,2.53463,9.05225,71.11,38.52,80.872878643,133.54,88.92016,42.85463,98.7082274527,8.69016,2.53463,9.05225,80.23,40.32,89.7917329157,134.78
2022-03-20 15:30:00,8.25816,2.40863,8.60225,8.25816,2.40863,8.60225,0.0,0.0,0.0,133.99,78.18816,25.96863,82.3878517032,8.25816,2.40863,8.60225,69.93,23.56,73.7921303392,135.23,80.54816,40.94863,90.3592628249,8.25816,2.40863,8.60225,72.29,38.54,81.921765728,133.99,90.05816,44.24863,100.3414841402,8.25816,2.40863,8.60225,81.8,41.84,91.8794079215,135.23
2022-03-20 16:00:00,7.89624,2.30307,8.22525,7.89624,2.30307,8.22525,0.0,0.0,0.0,133.99,80.97624,25.80307,84.9879395324,7.89624,2.30307,8.22525,73.08,23.5,76.7654635888,135.29,83.37624,40.55307,92.7154187984,7.89624,2.30307,8.22525,75.48,38.25,84.6185139316,133.99,93.41624,44.05307,103.2824615904,7.89624,2.30307,8.22525,85.52,41.75,95.1668687097,135.29
2022-03-20 16:30:00,7.60608,2.21844,7.923,7.60608,2.21844,7.923,0.0,0.0,0.0,133.65,84.02608,26.00844,87.9592011753,7.60608,2.21844,7.923,76.42,23.79,80.0373693971,134.94,86.49608,39.73844,95.1877905458,7.60608,2.21844,7.923,78.89,37.52,87.357784427,133.65,97.02608,43.14844,106.1877962602,7.60608,2.21844,7.923,89.42,40.93,98.3422660914,134.94
2022-03-20 17:00:00,7.3044,2.13045,7.60875,7.3044,2.13045,7.60875,0.0,0.0,0.0,133.17,88.0344,25.55045,91.6672301238,7.3044,2.13045,7.60875,80.73,23.42,84.0584873764,134.44,90.6044,39.30045,98.7607344523,7.3044,2.13045,7.60875,83.3,37.17,91.2167687435,133.17,101.5644,41.17045,109.5916662003,7.3044,2.13045,7.60875,94.26,39.04,102.0248459935,134.44
2022-03-20 17:30:00,6.98568,2.03749,7.27675,6.98568,2.03749,7.27675,0.0,0.0,0.0,132.42,90.74568,22.33749,93.454491054,6.98568,2.03749,7.27675,83.76,20.3,86.1848455356,133.74,93.38568,41.95749,102.3782994397,6.98568,2.03749,7.27675,86.4,39.92,95.1765013015,132.42,105.84568,33.93749,111.153322947,6.98568,2.03749,7.27675,98.86,31.9,103.8793030396,133.74
2022-03-20 18:00:00,6.92544,2.01992,7.214,6.92544,2.01992,7.214,0.0,0.0,0.0,131.93,91.50544,15.50992,92.8105768111,6.92544,2.01992,7.214,84.58,13.49,85.6490309344,133.23,94.15544,48.89992,106.0964139714,6.92544,2.01992,7.214,87.23,46.88,99.0293254546,131.93,108.50544,20.64992,110.452929819,6.92544,2.01992,7.214,101.58,18.63,103.2742625246,133.23
2022-03-20 18:30:00,7.98384,2.32862,8.3165,7.98384,2.32862,8.3165,0.0,0.0,0.0,131.93,93.89384,16.88862,95.4006219867,7.98384,2.32862,8.3165,85.91,14.56,87.1350773225,133.27,96.48384,48.44862,107.9648098273,7.98384,2.32862,8.3165,88.5,46.12,99.7963145612,131.93,110.90384,20.02862,112.6978586569,7.98384,2.32862,8.3165,102.92,17.7,104.4309168781,133.27
2022-03-20 19:00:00,10.65048,3.10639,11.09425,10.65048,3.10639,11.09425,0.0,0.0,0.0,131.22,97.95048,35.45639,104.1703034653,10.65048,3.10639,11.09425,87.3,32.35,93.1010875339,132.54,99.94048,50.83639,112.1268838899,10.65048,3.10639,11.09425,89.29,47.73,101.2465159894,131.22,111.80048,35.38639,117.2669771311,10.65048,3.10639,11.09425,101.15,32.28,106.1758960405,132.54
2022-03-20 19:30:00,10.25736,2.99173,10.68475,10.25736,2.99173,10.68475,0.0,0.0,0.0,134.22,96.73736,35.15173,102.9259974047,10.25736,2.99173,10.68475,86.48,32.16,92.2662235057,135.53,98.67736,51.36173,111.2440950575,10.25736,2.99173,10.68475,88.42,48.37,100.7856800344,134.22,110.53736,35.75173,116.1752734181,10.25736,2.99173,10.68475,100.28,32.76,105.4954785761,135.53
2022-03-20 20:00:00,9.1272,2.6621,9.5075,9.1272,2.6621,9.5075,0.0,0.0,0.0,134.22,93.8872,34.2221,99.9297675983,9.1272,2.6621,9.5075,84.76,31.56,90.4449622699,135.53,95.8672,52.6221,109.3599809997,9.1272,2.6621,9.5075,86.74,49.96,100.099096899,134.22,107.3672,36.8021,113.4993841404,9.1272,2.6621,9.5075,98.24,34.14,104.0030634164,135.53
2022-03-20 20:30:00,8.7636,2.55605,9.12875,8.7636,2.55605,9.12875,0.0,0.0,0.0,135.01,92.6836,33.70605,98.622246555,8.7636,2.55605,9.12875,83.92,31.15,89.5147412441,136.37,94.6436,52.97605,108.4613889574,8.7636,2.55605,9.12875,85.88,50.42,99.586900745,135.01,106.0636,37.12605,112.3736216092,8.7636,2.55605,9.12875,97.3,34.57,103.2587763824,136.37
2022-03-20 21:00:00,8.23248,2.40114,8.5755,8.23248,2.40114,8.5755,0.0,0.0,0.0,135.01,89.40248,32.84114,95.2436029697,8.23248,2.40114,8.5755,81.17,30.44,86.6900369131,136.43,91.32248,53.04114,105.608512374,8.23248,2.40114,8.5755,83.09,50.64,97.3054864846,135.01,102.34248,37.39114,108.9590774697,8.23248,2.40114,8.5755,94.11,34.99,100.4041443368,136.43
2022-03-20 21:30:00,7.94568,2.3174900000000003,8.27675,7.94568,2.3174900000000003,8.27675,0.0,0.0,0.0,135.09,85.90568,32.32749,91.7869950808,7.94568,2.3174900000000003,8.27675,77.96,30.01,83.5365889895,136.39,87.75568,53.99749,103.0378003383,7.94568,2.3174900000000003,8.27675,79.81,51.68,95.0813257165,135.09,98.41568,38.84749,105.805356902,7.94568,2.3174900000000003,8.27675,90.47,36.53,97.5667043617,136.39
2022-03-20 22:00:00,8.01816,2.33863,8.35225,8.01816,2.33863,8.35225,0.0,0.0,0.0,135.09,84.00816,29.09863,88.9050123135,8.01816,2.33863,8.35225,75.99,26.76,80.5641216672,136.39,85.86816,54.50863,101.7080707037,8.01816,2.33863,8.35225,77.85,52.17,93.714093924,135.09,97.08816,34.87863,103.1631215254,8.01816,2.33863,8.35225,89.07,32.54,94.8278255577,136.39
2022-03-20 22:30:00,8.17872,2.38546,8.5195,8.17872,2.38546,8.5195,0.0,0.0,0.0,132.14,78.38872,10.17546,79.0463877065,8.17872,2.38546,8.5195,70.21,7.79,70.6408394627,133.39,80.39872,56.53546,98.2863796009,8.17872,2.38546,8.5195,72.22,54.15,90.2660007976,132.14,95.27872,14.24546,96.337778755,8.17872,2.38546,8.5195,87.1,11.86,87.9037519108,133.39
2022-03-20 23:00:00,7.84272,2.2874600000000003,8.1695,7.84272,2.2874600000000003,8.1695,0.0,0.0,0.0,132.14,74.76272,9.52746,75.3673456866,7.84272,2.2874600000000003,8.1695,66.92,7.24,67.3105043808,133.39,76.73272,57.71746,96.0167459741,7.84272,2.2874600000000003,8.1695,68.89,55.43,88.4212474465,132.14,91.08272,15.26746,92.3534364139,7.84272,2.2874600000000003,8.1695,83.24,12.98,84.2459375875,133.39
2022-03-20 23:30:00,7.59528,2.21529,7.91175,7.59528,2.21529,7.91175,0.0,0.0,0.0,132.92,70.86528,8.44529,71.3667347765,7.59528,2.21529,7.91175,63.27,6.23,63.5759844595,134.29,72.76528,59.57529,94.0425496893,7.59528,2.21529,7.91175,65.17,57.36,86.8176162999,132.92,86.41528,15.80529,87.8487780761,7.59528,2.21529,7.91175,78.82,13.59,79.983001319,134.29
2022-03-21 00:00:00,7.80144,2.27542,8.1265,7.80144,2.27542,8.1265,0.0,0.0,0.0,133.87,68.43144,8.22542,68.9240126128,7.80144,2.27542,8.1265,60.63,5.95,60.9212557323,135.18,70.26144,60.03542,92.4171066711,7.80144,2.27542,8.1265,62.46,57.76,85.0733166157,133.87,83.47144,16.09542,85.0090809305,7.80144,2.27542,8.1265,75.67,13.82,76.9216568984,135.18
2022-03-21 00:30:00,7.932,2.3135,8.2625,7.932,2.3135,8.2625,0.0,0.0,0.0,133.96,69.042,8.0635,69.5112781946,7.932,2.3135,8.2625,61.11,5.75,61.3799201694,135.27,70.872,60.4235,93.1334512205,7.932,2.3135,8.2625,62.94,58.11,85.6633859943,133.96,84.142,15.743500000000001,85.602184296,7.932,2.3135,8.2625,76.21,13.43,77.3842942722,135.27
2022-03-21 01:00:00,9.11088,2.65734,9.4905,9.11088,2.65734,9.4905,0.0,0.0,0.0,134.17,71.88088,9.06734,72.4505180399,9.11088,2.65734,9.4905,62.77,6.41,63.096442055,135.48,73.74088,59.60734,94.8195779628,9.11088,2.65734,9.4905,64.63,56.95,86.1413919089,134.17,87.34088,15.87734,88.7722887204,9.11088,2.65734,9.4905,78.23,13.22,79.339153638,135.48
2022-03-21 01:30:00,8.92392,2.60281,9.29575,8.92392,2.60281,9.29575,0.0,0.0,0.0,133.72,72.30392,9.01281,72.8634859958,8.92392,2.60281,9.29575,63.38,6.41,63.7033162402,134.99,74.20392,59.65281,95.2086103473,8.92392,2.60281,9.29575,65.28,57.05,86.6959105149,133.72,87.91392,15.91281,89.342458282,8.92392,2.60281,9.29575,78.99,13.31,80.1035342541,134.99
2022-03-21 02:00:00,8.9088,2.5984,9.28,8.9088,2.5984,9.28,0.0,0.0,0.0,133.72,71.2788,9.0084,71.8457973719,8.9088,2.5984,9.28,62.37,6.41,62.6985247035,134.99,73.1488,59.6184,94.3668403625,8.9088,2.5984,9.28,64.24,57.02,85.8956227057,133.72,86.6688,15.9084,88.1167298758,8.9088,2.5984,9.28,77.76,13.31,78.890897447,134.99
2022-03-21 02:30:00,8.67888,2.53134,9.0405,8.67888,2.53134,9.0405,0.0,0.0,0.0,133.66,70.20888,8.51134,70.722908166,8.67888,2.53134,9.0405,61.53,5.98,61.8199102232,134.95,72.04888,60.121340000000004,93.8382471738,8.67888,2.53134,9.0405,63.37,57.59,85.6292298225,133.66,85.44888,16.40134,87.0087067313,8.67888,2.53134,9.0405,76.77,13.87,78.0128822695,134.95
2022-03-21 03:00:00,9.25824,2.70032,9.644,9.25824,2.70032,9.644,0.0,0.0,0.0,133.84,68.96824,8.31032,69.4671112628,9.25824,2.70032,9.644,59.71,5.61,59.9729622413,135.15,70.77824,60.67032,93.2225669374,9.25824,2.70032,9.644,61.52,57.97,84.529470009,133.84,83.84824,16.79032,85.5128189034,9.25824,2.70032,9.644,74.59,14.09,75.909131203,135.15
2022-03-21 03:30:00,8.658,2.5252499999999998,9.01875,8.658,2.5252499999999998,9.01875,0.0,0.0,0.0,133.84,68.128,8.20525,68.6203359913,8.658,2.5252499999999998,9.01875,59.47,5.68,59.7406335755,135.18,69.918,60.37525,92.3780143571,8.658,2.5252499999999998,9.01875,61.26,57.85,84.2579972466,133.84,82.948,16.65525,84.6035936386,8.658,2.5252499999999998,9.01875,74.29,14.13,75.6218288591,135.18
2022-03-21 04:00:00,8.31264,2.4245200000000002,8.659,8.31264,2.4245200000000002,8.659,0.0,0.0,0.0,133.84,67.41264,7.94452,67.8791531311,8.31264,2.4245200000000002,8.659,59.1,5.52,59.3572270242,135.11,69.21264,60.54452,91.9566660868,8.31264,2.4245200000000002,8.659,60.9,58.12,84.1828034696,133.84,82.18264,16.44452,83.8117447343,8.31264,2.4245200000000002,8.659,73.87,14.02,75.1886780041,135.11
2022-03-21 04:30:00,7.79064,2.27227,8.11525,7.79064,2.27227,8.11525,0.0,0.0,0.0,133.73,68.25064,8.28227,68.7513334908,7.79064,2.27227,8.11525,60.46,6.01,60.7579764311,135.03,70.06064,59.71227,92.054595028,7.79064,2.27227,8.11525,62.27,57.44,84.7166246967,133.73,83.29064,15.98227,84.8101625158,7.79064,2.27227,8.11525,75.5,13.71,76.7346994521,135.03
2022-03-21 05:00:00,7.55352,2.20311,7.86825,7.55352,2.20311,7.86825,0.0,0.0,0.0,133.73,69.21352,8.58311,69.7436816354,7.55352,2.20311,7.86825,61.66,6.38,61.9891926065,135.03,71.07352,58.87311,92.2902396045,7.55352,2.20311,7.86825,63.52,56.67,85.125080323,133.73,84.43352,15.42311,85.8305983998,7.55352,2.20311,7.86825,76.88,13.22,78.008350835,135.03
2022-03-21 05:30:00,7.2842400000000005,2.12457,7.58775,7.2842400000000005,2.12457,7.58775,0.0,0.0,0.0,132.87,71.63424,9.10457,72.2105084822,7.2842400000000005,2.12457,7.58775,64.35,6.98,64.7274508999,134.14,73.55424,57.76457,93.5252466945,7.2842400000000005,2.12457,7.58775,66.27,55.64,86.5304715115,132.87,87.30424,14.49457,88.4992818133,7.2842400000000005,2.12457,7.58775,80.02,12.37,80.9704717783,134.14
2022-03-21 06:00:00,7.19112,2.09741,7.49075,7.19112,2.09741,7.49075,0.0,0.0,0.0,132.87,74.88112,9.19741,75.4438498697,7.19112,2.09741,7.49075,67.69,7.1,68.0613407156,134.14,76.86112,57.21741,95.8199549925,7.19112,2.09741,7.49075,69.67,55.12,88.8376232235,132.87,90.92112,12.38741,91.7610919103,7.19112,2.09741,7.49075,83.73,10.29,84.35992532,134.14
2022-03-21 06:30:00,7.58328,2.21179,7.89925,7.58328,2.21179,7.89925,0.0,0.0,0.0,132.44,83.64328,24.57179,87.1778134215,7.58328,2.21179,7.89925,76.06,22.36,79.2785797047,133.69,85.22328,54.80179,101.3224735247,7.58328,2.21179,7.89925,77.64,52.59,93.7746111695,132.44,98.92328,21.32179,101.1950297928,7.58328,2.21179,7.89925,91.34,19.11,93.3176708882,133.69
2022-03-21 07:00:00,8.35608,2.43719,8.70425,8.35608,2.43719,8.70425,0.0,0.0,0.0,132.74,91.47608,32.68719,97.1407515014,8.35608,2.43719,8.70425,83.12,30.25,88.4533600266,134.0,92.94608,52.82719,106.9097085894,8.35608,2.43719,8.70425,84.59,50.39,98.4612624335,132.74,106.78608,23.95719,109.4404579416,8.35608,2.43719,8.70425,98.43,21.52,100.7550261774,134.0
2022-03-21 07:30:00,8.70864,2.54002,9.0715,8.70864,2.54002,9.0715,0.0,0.0,0.0,132.74,98.91864,36.32002,105.3757144329,8.70864,2.54002,9.0715,90.21,33.78,96.3272157804,134.1,100.69864,48.68002,111.8479344693,8.70864,2.54002,9.0715,91.99,46.14,102.9128743161,132.74,114.60864,21.00002,116.5166992437,8.70864,2.54002,9.0715,105.9,18.46,107.4968911178,134.1
2022-03-21 08:00:00,9.20256,2.68408,9.586,9.20256,2.68408,9.586,0.0,0.0,0.0,132.31,103.64256,28.66408,107.5332958929,9.20256,2.68408,9.586,94.44,25.98,97.9483231097,133.59,105.91256,15.93408,107.1044596233,9.20256,2.68408,9.586,96.71,13.25,97.6134550152,132.31,116.31256,43.84408,124.3017094203,9.20256,2.68408,9.586,107.11,41.16,114.7462317464,133.59
2022-03-21 08:30:00,9.69072,2.82646,10.0945,9.69072,2.82646,10.0945,0.0,0.0,0.0,134.51,103.66072,11.00646,104.2434028256,9.69072,2.82646,10.0945,93.97,8.18,94.3253587324,135.87,105.61072,16.27646,106.8576030475,9.69072,2.82646,10.0945,95.92,13.45,96.8583961255,134.51,120.99072,19.44646,122.5435397426,9.69072,2.82646,10.0945,111.3,16.62,112.5340588444,135.87
2022-03-21 09:00:00,9.49464,2.76927,9.89025,9.49464,2.76927,9.89025,0.0,0.0,0.0,134.84,102.23464,6.37927,102.4334745172,9.49464,2.76927,9.89025,92.74,3.61,92.8102348882,136.23,104.18464,19.12927,105.9262393492,9.49464,2.76927,9.89025,94.69,16.36,96.0929014028,134.84,121.37464,8.89927,121.700452923,9.49464,2.76927,9.89025,111.88,6.13,112.0478080999,136.23
2022-03-21 09:30:00,9.2484,2.69745,9.63375,9.2484,2.69745,9.63375,0.0,0.0,0.0,134.45,102.3284,6.65745,102.5447370032,9.2484,2.69745,9.63375,93.08,3.96,93.1641991325,135.9,104.2984,18.60745,105.9452379206,9.2484,2.69745,9.63375,95.05,15.91,96.3723539196,134.45,121.4684,8.16745,121.7426771435,9.2484,2.69745,9.63375,112.22,5.47,112.3532344884,135.9
2022-03-21 10:00:00,8.84232,2.5790100000000002,9.21075,8.84232,2.5790100000000002,9.21075,0.0,0.0,0.0,134.45,104.06232,6.86901,104.2887805191,8.84232,2.5790100000000002,9.21075,95.22,4.29,95.3165908958,135.9,105.99232,18.13901,107.5332301327,8.84232,2.5790100000000002,9.21075,97.15,15.56,98.3881908564,134.45,123.64232,7.65901,123.8793111426,8.84232,2.5790100000000002,9.21075,114.8,5.08,114.912342244,135.9
2022-03-21 10:30:00,8.07264,2.35452,8.409,8.07264,2.35452,8.409,0.0,0.0,0.0,134.39,105.23264,7.05452,105.4688331869,8.07264,2.35452,8.409,97.16,4.7,97.2736120436,135.82,107.16264,17.49452,108.5812582438,8.07264,2.35452,8.409,99.09,15.14,100.2399506185,134.39,125.16264,6.9545200000000005,125.3557011077,8.07264,2.35452,8.409,117.09,4.6,117.1803230069,135.82
2022-03-21 11:00:00,8.17368,2.38399,8.51425,8.17368,2.38399,8.51425,0.0,0.0,0.0,134.39,105.76368,7.26399,106.0128367598,8.17368,2.38399,8.51425,97.59,4.88,97.7119363231,135.82,107.68368,17.21399,109.0508889925,8.17368,2.38399,8.51425,99.51,14.83,100.6089906519,134.39,125.62368,5.94399,125.7642238232,8.17368,2.38399,8.51425,117.45,3.56,117.503940785,135.82
2022-03-21 11:30:00,8.49288,2.47709,8.84675,8.49288,2.47709,8.84675,0.0,0.0,0.0,134.01,105.58288,7.13709,105.82382814260001,8.49288,2.47709,8.84675,97.09,4.66,97.201767988,135.48,107.48288,17.52709,108.9025636841,8.49288,2.47709,8.84675,98.99,15.05,100.1275316784,134.01,125.28288,5.85709,125.4197174465,8.49288,2.47709,8.84675,116.79,3.38,116.8388997723,135.48
2022-03-21 12:00:00,7.64544,2.22992,7.964,7.64544,2.22992,7.964,0.0,0.0,0.0,133.88,106.19544,6.93992,106.4219618613,7.64544,2.22992,7.964,98.55,4.71,98.6624883124,135.34,108.10544,17.15992,109.4588918818,7.64544,2.22992,7.964,100.46,14.93,101.5633619963,133.88,126.11544,5.55992,126.2379377081,7.64544,2.22992,7.964,118.47,3.33,118.5167912154,135.34
2022-03-21 12:30:00,7.24128,2.11204,7.543,7.24128,2.11204,7.543,0.0,0.0,0.0,133.74,104.01128,5.95204,104.1814433928,7.24128,2.11204,7.543,96.77,3.84,96.8461589326,135.21,105.94128,18.07204,107.4716401559,7.24128,2.11204,7.543,98.7,15.96,99.9820563901,133.74,123.66128,6.49204,123.8315741425,7.24128,2.11204,7.543,116.42,4.38,116.5023639245,135.21
2022-03-21 13:00:00,7.66776,2.23643,7.98725,7.66776,2.23643,7.98725,0.0,0.0,0.0,134.23,101.35776,5.58643,101.51159398,7.66776,2.23643,7.98725,93.69,3.35,93.7498725332,135.74,103.22776,18.76643,104.9197280284,7.66776,2.23643,7.98725,95.56,16.53,96.9791446652,134.23,120.45776,7.18643,120.671938413,7.66776,2.23643,7.98725,112.79,4.95,112.89856775,135.74
2022-03-21 13:30:00,7.74048,2.25764,8.063,7.74048,2.25764,8.063,0.0,0.0,0.0,134.81,103.03048,5.73764,103.190117365,7.74048,2.25764,8.063,95.29,3.48,95.3535237944,136.26,104.95048,18.76764,106.6153251808,7.74048,2.25764,8.063,97.21,16.51,98.6020496744,134.81,122.46048,7.12764,122.6677317545,7.74048,2.25764,8.063,114.72,4.87,114.8233221084,136.26
2022-03-21 14:00:00,7.55544,2.20367,7.87025,7.55544,2.20367,7.87025,0.0,0.0,0.0,134.81,104.85544,6.41367,105.0514086553,7.55544,2.20367,7.87025,97.3,4.21,97.3910370619,136.26,106.80544,18.03367,108.3171974677,7.55544,2.20367,7.87025,99.25,15.83,100.5044844771,134.81,124.63544,6.44367,124.8018981709,7.55544,2.20367,7.87025,117.08,4.24,117.1567496989,136.26
2022-03-21 14:30:00,7.2168,2.1049,7.5175,7.2168,2.1049,7.5175,0.0,0.0,0.0,135.11,103.9968,12.1849,104.7081954684,7.2168,2.1049,7.5175,96.78,10.08,97.3035189497,136.59,105.9268,12.0849,106.6139379549,7.2168,2.1049,7.5175,98.71,9.98,99.2132274447,135.11,121.3768,19.4149,122.9197539871,7.2168,2.1049,7.5175,114.16,17.31,115.4648937989,136.59
2022-03-21 15:00:00,7.3152,2.1336,7.62,7.3152,2.1336,7.62,0.0,0.0,0.0,135.11,104.2452,20.9136,106.3223419042,7.3152,2.1336,7.62,96.93,18.78,98.7325341516,136.59,106.1652,3.2336,106.2144333883,7.3152,2.1336,7.62,98.85,1.1,98.856120195,135.11,117.9052,39.2936,124.2804215796,7.3152,2.1336,7.62,110.59,37.16,116.6662491897,136.59
2022-03-21 15:30:00,7.36968,2.14949,7.67675,7.36968,2.14949,7.67675,0.0,0.0,0.0,135.02,102.65968,20.18949,104.6261219971,7.36968,2.14949,7.67675,95.29,18.04,96.9826051413,136.52,104.58968,4.16949,104.6727558124,7.36968,2.14949,7.67675,97.22,2.02,97.2409831295,135.02,116.02968,40.04949,122.7470907605,7.36968,2.14949,7.67675,108.66,37.9,115.0799965242,136.52
2022-03-21 16:00:00,7.45032,2.17301,7.76075,7.45032,2.17301,7.76075,0.0,0.0,0.0,135.55,103.48032,20.31301,105.4551800651,7.45032,2.17301,7.76075,96.03,18.14,97.7282993815,137.05,105.44032,4.08301,105.5193444462,7.45032,2.17301,7.76075,97.99,1.9100000000000001,98.0086128868,135.55,116.97032,40.16301,123.6734536316,7.45032,2.17301,7.76075,109.52,37.99,115.9218292644,137.05
2022-03-21 16:30:00,7.77576,2.26793,8.09975,7.77576,2.26793,8.09975,0.0,0.0,0.0,135.55,104.48576,19.75793,106.3374338634,7.77576,2.26793,8.09975,96.71,17.49,98.2788084991,137.01,106.48576,4.8179300000000005,106.5946974866,7.77576,2.26793,8.09975,98.71,2.55,98.7429318989,135.55,118.08576,40.51793,124.843699746,7.77576,2.26793,8.09975,110.31,38.25,116.7534093721,137.01
