Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2022-03-21 17:00:00,8.45304,2.46547,8.805250000000001,8.45304,2.46547,8.805250000000001,0.0,0.0,0.0,135.8,102.91304,3.68547,102.9790099543,8.45304,2.46547,8.805250000000001,94.46,1.22,94.4678781386,137.26,105.79304,3.50547,105.8511012336,8.45304,2.46547,8.805250000000001,97.34,1.04,97.3455556253,135.8,120.46304,26.57547,123.3596352611,8.45304,2.46547,8.805250000000001,112.01,24.11,114.5754432677,137.26
2022-03-21 17:30:00,8.31432,2.42501,8.66075,8.31432,2.42501,8.66075,0.0,0.0,0.0,133.17,104.98432,3.56501,105.0448320583,8.31432,2.42501,8.66075,96.67,1.1400000000000001,96.6767216035,134.54,107.85432,3.39501,107.9077403876,8.31432,2.42501,8.66075,99.54,0.97,99.5447261285,133.17,123.02432,26.93501,125.9383899975,8.31432,2.42501,8.66075,114.71,24.51,117.299293263,134.54
2022-03-21 18:00:00,8.6076,2.5105500000000003,8.96625,8.6076,2.5105500000000003,8.96625,0.0,0.0,0.0,133.17,106.8476,3.68055,106.9109726551,8.6076,2.5105500000000003,8.96625,98.24,1.17,98.2469668743,134.54,109.7176,3.50055,109.7734284791,8.6076,2.5105500000000003,8.96625,101.11,0.99,101.1148465855,133.17,125.1176,27.24055,128.0486680683,8.6076,2.5105500000000003,8.96625,116.51,24.73,119.1056379858,134.54
2022-03-21 18:30:00,9.864,2.877,10.275,9.864,2.877,10.275,0.0,0.0,0.0,132.81,108.194,4.457,108.2857630762,9.864,2.877,10.275,98.33,1.58,98.3426931704,134.18,111.044,4.287,111.1267218314,9.864,2.877,10.275,101.18,1.4100000000000001,101.1898240931,132.81,126.344,26.717,129.1379279104,9.864,2.877,10.275,116.48,23.84,118.8946424361,134.18
2022-03-21 19:00:00,11.16384,3.25612,11.629,11.16384,3.25612,11.629,0.0,0.0,0.0,132.26,109.61384,12.89612,110.3698501884,11.16384,3.25612,11.629,98.45,9.64,98.9208375419,133.61,112.42384,12.89612,113.1610786066,11.16384,3.25612,11.629,101.26,9.64,101.7178312785,132.26,132.10384,16.05612,133.0760065985,11.16384,3.25612,11.629,120.94,12.8,121.6154743443,133.61
2022-03-21 19:30:00,12.14016,3.54088,12.646,12.14016,3.54088,12.646,0.0,0.0,0.0,132.59,107.54016,19.54088,109.3011070575,12.14016,3.54088,12.646,95.4,16.0,96.7324144225,133.92,110.34016,19.60088,112.0675930214,12.14016,3.54088,12.646,98.2,16.06,99.5045908489,132.59,131.75016,10.33088,132.1545751822,12.14016,3.54088,12.646,119.61,6.79,119.8025717587,133.92
2022-03-21 20:00:00,12.77856,3.72708,13.311,12.77856,3.72708,13.311,0.0,0.0,0.0,133.71,103.77856,20.81708,105.8458328674,12.77856,3.72708,13.311,91.0,17.09,92.5908640202,135.09,106.52856,20.87708,108.5549932753,12.77856,3.72708,13.311,93.75,17.15,95.3057448426,133.71,127.21856,8.94708,127.5327889172,12.77856,3.72708,13.311,114.44,5.22,114.5589891715,135.09
2022-03-21 20:30:00,13.09704,3.81997,13.64275,13.09704,3.81997,13.64275,0.0,0.0,0.0,134.18,100.56704,21.92997,102.9303313827,13.09704,3.81997,13.64275,87.47,18.11,89.3250972572,135.57,103.21704,21.98997,105.5334834399,13.09704,3.81997,13.64275,90.12,18.17,91.9334721415,134.18,123.23704,7.50997,123.4656538369,13.09704,3.81997,13.64275,110.14,3.69,110.2017953574,135.57
2022-03-21 21:00:00,13.46904,3.92847,14.03025,13.46904,3.92847,14.03025,0.0,0.0,0.0,133.58,96.43904,20.50847,98.5955667252,13.46904,3.92847,14.03025,82.97,16.58,84.6103852964,134.95,99.10904,34.52847,104.9514985613,13.46904,3.92847,14.03025,85.64,30.6,90.9426720522,133.58,117.39904,7.54847,117.6414637458,13.46904,3.92847,14.03025,103.93,3.62,103.9930252469,134.95
2022-03-21 21:30:00,11.87448,3.46339,12.36925,11.87448,3.46339,12.36925,0.0,0.0,0.0,134.0,93.21448,15.98339,94.5748805844,11.87448,3.46339,12.36925,81.34,12.52,82.2979100585,135.37,96.18448,51.96339,109.3235934882,11.87448,3.46339,12.36925,84.31,48.5,97.2647217649,134.0,112.01448,7.45339,112.2621786363,11.87448,3.46339,12.36925,100.14,3.99,100.2194576916,135.37
2022-03-21 22:00:00,10.96032,3.19676,11.417,10.96032,3.19676,11.417,0.0,0.0,0.0,134.0,89.06032,19.44676,91.1587465524,10.96032,3.19676,11.417,78.1,16.25,79.7726300181,135.37,91.99032,48.11676,103.8144574065,10.96032,3.19676,11.417,81.03,44.92,92.6480830886,134.0,105.64032,19.45676,107.4171435079,10.96032,3.19676,11.417,94.68,16.26,96.0660710137,135.37
2022-03-21 22:30:00,11.29392,3.29406,11.7645,11.29392,3.29406,11.7645,0.0,0.0,0.0,134.25,84.41392,28.43406,89.0741581933,11.29392,3.29406,11.7645,73.12,25.14,77.3211096661,135.64,87.17392,37.78406,95.0101442913,11.29392,3.29406,11.7645,75.88,34.49,83.3506718629,134.25,96.40392,42.15406,105.2173016469,11.29392,3.29406,11.7645,85.11,38.86,93.5618068445,135.64
2022-03-21 23:00:00,11.70552,3.41411,12.19325,11.70552,3.41411,12.19325,0.0,0.0,0.0,132.87,79.72552,28.20411,84.5673125987,11.70552,3.41411,12.19325,68.02,24.79,72.3965779578,134.26,82.33552,38.91411,91.0683579009,11.70552,3.41411,12.19325,70.63,35.5,79.0496483231,132.87,90.93552,43.43411,100.7759431073,11.70552,3.41411,12.19325,79.23,40.02,88.7636935915,134.26
2022-03-21 23:30:00,10.90296,3.18003,11.35725,10.90296,3.18003,11.35725,0.0,0.0,0.0,134.3,75.87296,27.33003,80.6451275587,10.90296,3.18003,11.35725,64.97,24.15,69.313226732,135.65,78.37296,39.93003,87.9586729946,10.90296,3.18003,11.35725,67.47,36.75,76.8294435747,134.3,86.56296,44.63003,97.3908908562,10.90296,3.18003,11.35725,75.66,41.45,86.270146053,135.65
2022-03-22 00:00:00,11.11728,3.24254,11.5805,11.11728,3.24254,11.5805,0.0,0.0,0.0,134.3,72.74728,27.04254,77.6109896667,11.11728,3.24254,11.5805,61.63,23.8,66.0658527531,135.65,75.13728,40.46254,85.3394866931,11.11728,3.24254,11.5805,64.02,37.22,74.0532835194,134.3,82.89728,45.03254,94.3392213782,11.11728,3.24254,11.5805,71.78,41.79,83.0588496188,135.65
2022-03-22 00:30:00,10.69584,3.11962,11.1415,10.69584,3.11962,11.1415,0.0,0.0,0.0,134.36,72.93584,26.61962,77.6417473106,10.69584,3.11962,11.1415,62.24,23.5,66.5286975673,135.65,75.34584,40.83962,85.7022179821,10.69584,3.11962,11.1415,64.65,37.72,74.8493213062,134.36,83.19584,44.91962,94.547977526,10.69584,3.11962,11.1415,72.5,41.8,83.6868567936,135.65
2022-03-22 01:00:00,11.70336,3.41348,12.191,11.70336,3.41348,12.191,0.0,0.0,0.0,134.62,75.69336,27.17348,80.4231481814,11.70336,3.41348,12.191,63.99,23.76,68.2587554824,135.94,78.15336,40.60348,88.071506558,11.70336,3.41348,12.191,66.45,37.19,76.1491864697,134.62,86.29336,44.75348,97.2081166992,11.70336,3.41348,12.191,74.59,41.34,85.2799138133,135.94
2022-03-22 01:30:00,12.56376,3.6644300000000003,13.08725,12.56376,3.6644300000000003,13.08725,0.0,0.0,0.0,134.31,75.63376,27.23443,80.3876845615,12.56376,3.6644300000000003,13.08725,63.07,23.57,67.3303037272,135.61,78.07376,41.27443,88.3124598931,12.56376,3.6644300000000003,13.08725,65.51,37.61,75.5385477753,134.31,86.08376,45.09443,97.179840259,12.56376,3.6644300000000003,13.08725,73.52,41.43,84.3897819644,135.61
2022-03-22 02:00:00,12.98328,3.78679,13.52425,12.98328,3.78679,13.52425,0.0,0.0,0.0,134.59,73.94328,27.16679,78.7759045398,12.98328,3.78679,13.52425,60.96,23.38,65.2897082242,135.92,76.33328,42.01679,87.1331181438,12.98328,3.78679,13.52425,63.35,38.23,73.9915900627,134.59,84.08328,46.12679,95.9045292531,12.98328,3.78679,13.52425,71.1,42.34,82.7519522428,135.92
2022-03-22 02:30:00,13.05216,3.80688,13.596,13.05216,3.80688,13.596,0.0,0.0,0.0,135.44,72.62216,27.05688,77.4987282373,13.05216,3.80688,13.596,59.57,23.25,63.9464416524,136.74,74.94216,42.51688,86.1627090475,13.05216,3.80688,13.596,61.89,38.71,72.9988780736,135.44,82.60216,46.93688,95.0062500091,13.05216,3.80688,13.596,69.55,43.13,81.8376404841,136.74
2022-03-22 03:00:00,11.59656,3.38233,12.07975,11.59656,3.38233,12.07975,0.0,0.0,0.0,135.44,71.95656,27.34233,76.9762920441,11.59656,3.38233,12.07975,60.36,23.96,64.9415983789,136.74,74.32656,41.28233,85.021575448,11.59656,3.38233,12.07975,62.73,37.9,73.2902647014,135.44,82.05656,45.87233,94.0082427166,11.59656,3.38233,12.07975,70.46,42.49,82.2800808215,136.74
2022-03-22 03:30:00,12.83616,3.74388,13.371,12.83616,3.74388,13.371,0.0,0.0,0.0,135.32,70.24616,27.37388,75.3913277572,12.83616,3.74388,13.371,57.41,23.63,62.0828881416,136.61,72.53616,42.08388,83.8602853763,12.83616,3.74388,13.371,59.7,38.34,70.9510084495,135.32,79.91616,46.75388,92.5878929677,12.83616,3.74388,13.371,67.08,43.01,79.6842926806,136.61
2022-03-22 04:00:00,12.7584,3.7212,13.29,12.7584,3.7212,13.29,0.0,0.0,0.0,135.45,68.9884,26.6112,73.9429192012,12.7584,3.7212,13.29,56.23,22.89,60.7105015627,136.74,71.2684,43.0612,83.2673512489,12.7584,3.7212,13.29,58.51,39.34,70.5057139528,135.45,78.3284,46.4412,91.0610965451,12.7584,3.7212,13.29,65.57,42.72,78.2586947246,136.74
2022-03-22 04:30:00,13.26792,3.86981,13.82075,13.26792,3.86981,13.82075,0.0,0.0,0.0,135.69,69.24792,26.34981,74.0917465806,13.26792,3.86981,13.82075,55.98,22.48,60.3250428926,136.95,71.50792,43.60981,83.7567797313,13.26792,3.86981,13.82075,58.24,39.74,70.5064904814,135.69,78.46792,46.29981,91.1092030212,13.26792,3.86981,13.82075,65.2,42.43,77.7903907948,136.95
2022-03-22 05:00:00,12.63936,3.68648,13.166,12.63936,3.68648,13.166,0.0,0.0,0.0,135.69,69.71936,26.26648,74.5031350374,12.63936,3.68648,13.166,57.08,22.58,61.3838969112,137.0,72.00936,43.14648,83.9462129223,12.63936,3.68648,13.166,59.37,39.46,71.2873656408,135.69,79.11936,45.78648,91.4126625671,12.63936,3.68648,13.166,66.48,42.1,78.6892648333,137.0
2022-03-22 05:30:00,12.73656,3.71483,13.26725,12.73656,3.71483,13.26725,0.0,0.0,0.0,135.49,71.77656,26.44483,76.4931604731,12.73656,3.71483,13.26725,59.04,22.73,63.2643224891,136.8,74.09656,42.54483,85.44216034,12.73656,3.71483,13.26725,61.36,38.83,72.6141756133,135.49,81.42656,44.15483,92.6279314557,12.73656,3.71483,13.26725,68.69,40.44,79.7101605819,136.8
2022-03-22 06:00:00,12.504480000000001,3.6471400000000003,13.0255,12.504480000000001,3.6471400000000003,13.0255,0.0,0.0,0.0,135.03,74.72448,27.14714,79.5029252383,12.504480000000001,3.6471400000000003,13.0255,62.22,23.5,66.50998722,136.26,77.14448,41.43714,87.5688721285,12.504480000000001,3.6471400000000003,13.0255,64.64,37.79,74.8759888082,135.03,84.87448,43.20714,95.2393526976,12.504480000000001,3.6471400000000003,13.0255,72.37,39.56,82.4767270204,136.26
2022-03-22 06:30:00,11.52792,3.36231,12.00825,11.52792,3.36231,12.00825,0.0,0.0,0.0,134.75,81.69792,28.73231,86.6030933065,11.52792,3.36231,12.00825,70.17,25.37,74.6154528231,135.98,84.31792,37.70231,92.3632817329,11.52792,3.36231,12.00825,72.79,34.34,80.4836610748,134.75,93.11792,40.36231,101.4892264906,11.52792,3.36231,12.00825,81.59,37.0,89.5875443351,135.98
2022-03-22 07:00:00,10.92576,3.18668,11.381,10.92576,3.18668,11.381,0.0,0.0,0.0,133.09,89.42576,30.69668,94.5476214116,10.92576,3.18668,11.381,78.5,27.51,83.1808277189,134.35,92.31576,34.67668,98.6137499551,10.92576,3.18668,11.381,81.39,31.49,87.269423053,133.09,101.95576,35.94668,108.1070802501,10.92576,3.18668,11.381,91.03,32.76,96.7454314167,134.35
2022-03-22 07:30:00,11.05032,3.22301,11.51075,11.05032,3.22301,11.51075,0.0,0.0,0.0,132.33,96.52032,22.52301,99.1133601103,11.05032,3.22301,11.51075,85.47,19.3,87.621977266,133.56,99.52032,33.12301,104.8876917677,11.05032,3.22301,11.51075,88.47,29.9,93.3860316107,132.33,112.57032,22.58301,114.8131929944,11.05032,3.22301,11.51075,101.52,19.36,103.3495041111,133.56
2022-03-22 08:00:00,10.35264,3.01952,10.784,10.35264,3.01952,10.784,0.0,0.0,0.0,132.61,100.14264,11.65952,100.8191090657,10.35264,3.01952,10.784,89.79,8.64,90.2047321375,133.9,101.60264,15.08952,102.7170388436,10.35264,3.01952,10.784,91.25,12.07,92.0448119125,132.61,117.29264,21.77952,119.2975728571,10.35264,3.01952,10.784,106.94,18.76,108.5730224319,133.9
2022-03-22 08:30:00,9.77424,2.85082,10.1815,9.77424,2.85082,10.1815,0.0,0.0,0.0,132.24,100.00424,3.59082,100.0686864421,9.77424,2.85082,10.1815,90.23,0.74,90.2330344164,133.59,101.47424,23.43082,104.1442495266,9.77424,2.85082,10.1815,91.7,20.58,93.980989567,132.24,120.87424,7.02082,121.077965828,9.77424,2.85082,10.1815,111.1,4.17,111.1782303331,133.59
2022-03-22 09:00:00,9.75504,2.8452200000000003,10.1615,9.75504,2.8452200000000003,10.1615,0.0,0.0,0.0,132.97,99.02504,2.94522,99.0688289415,9.75504,2.8452200000000003,10.1615,89.27,0.1,89.2700560098,134.37,100.48504,22.82522,103.0448151624,9.75504,2.8452200000000003,10.1615,90.73,19.98,92.903892814,132.97,119.70504,7.61522,119.9470223768,9.75504,2.8452200000000003,10.1615,109.95,4.77,110.0534206647,134.37
2022-03-22 09:30:00,8.99592,2.62381,9.37075,8.99592,2.62381,9.37075,0.0,0.0,0.0,133.06,100.12592,2.89381,100.1677292952,8.99592,2.62381,9.37075,91.13,0.27,91.1303999772,134.5,101.58592,22.10381,103.9628662493,8.99592,2.62381,9.37075,92.59,19.48,94.6170095702,133.06,121.08592,8.33381,121.3723708731,8.99592,2.62381,9.37075,112.09,5.71,112.2353429184,134.5
2022-03-22 10:00:00,9.25608,2.69969,9.64175,9.25608,2.69969,9.64175,0.0,0.0,0.0,132.69,97.03608,3.04969,97.0839916303,9.25608,2.69969,9.64175,87.78,0.35000000000000003,87.7806977644,134.13,98.46608,22.84969,101.0825268959,9.25608,2.69969,9.64175,89.21,20.15,91.4573485292,132.69,117.32608,8.09969,117.6053316235,9.25608,2.69969,9.64175,108.07,5.4,108.2048284505,134.13
2022-03-22 10:30:00,9.68208,2.8239400000000003,10.0855,9.68208,2.8239400000000003,10.0855,0.0,0.0,0.0,133.61,94.94208,3.00394,94.9895900099,9.68208,2.8239400000000003,10.0855,85.26,0.18,85.2601900068,135.03,96.36208,22.83394,99.0304967061,9.68208,2.8239400000000003,10.0855,86.68,20.01,88.9596678276,133.61,114.96208,7.33394,115.1957747222,9.68208,2.8239400000000003,10.0855,105.28,4.51,105.3765557418,135.03
2022-03-22 11:00:00,10.242,2.98725,10.66875,10.242,2.98725,10.66875,0.0,0.0,0.0,133.61,93.402,3.0372500000000002,93.4513696612,10.242,2.98725,10.66875,83.16,0.05,83.1600150313,135.03,94.912,23.09725,97.6819876004,10.242,2.98725,10.66875,84.67,20.11,87.0254043369,133.61,113.152,6.72725,113.3518019114,10.242,2.98725,10.66875,102.91,3.74,102.9779379285,135.03
2022-03-22 11:30:00,10.74192,3.13306,11.1895,10.74192,3.13306,11.1895,0.0,0.0,0.0,133.81,91.92192,3.4330600000000002,91.9860058783,10.74192,3.13306,11.1895,81.18,0.30000000000000004,81.1805543218,135.26,93.38192,22.88306,96.1447732217,10.74192,3.13306,11.1895,82.64,19.75,84.9672413345,133.81,111.35192,7.08306,111.5769681729,10.74192,3.13306,11.1895,100.61,3.95,100.6875096524,135.26
2022-03-22 12:00:00,10.72728,3.12879,11.17425,10.72728,3.12879,11.17425,0.0,0.0,0.0,133.81,90.39728,3.4687900000000003,90.4638089816,10.72728,3.12879,11.17425,79.67,0.34,79.6707254894,135.2,91.81728,23.64879,94.8139134044,10.72728,3.12879,11.17425,81.09,20.52,83.6460309877,133.81,109.48728,7.17879,109.7223746902,10.72728,3.12879,11.17425,98.76,4.05,98.8430073399,135.2
2022-03-22 12:30:00,11.59512,3.38191,12.07825,11.59512,3.38191,12.07825,0.0,0.0,0.0,134.15,89.89512,4.81191,90.0238139475,11.59512,3.38191,12.07825,78.3,1.43,78.3130570212,135.56,91.35512,25.07191,94.7330914795,11.59512,3.38191,12.07825,79.76,21.69,82.6566010673,134.15,108.49512,8.27191,108.8099975134,11.59512,3.38191,12.07825,96.9,4.89,97.0233069937,135.56
2022-03-22 13:00:00,12.69696,3.70328,13.226,12.69696,3.70328,13.226,0.0,0.0,0.0,134.39,89.05696,5.34328,89.2171102738,12.69696,3.70328,13.226,76.36,1.6400000000000001,76.3776092844,135.8,90.48696,25.69328,94.0639918736,12.69696,3.70328,13.226,77.79,21.99,80.83838321,134.39,107.42696,7.68328,107.7013673377,12.69696,3.70328,13.226,94.73,3.98,94.813571286,135.8
2022-03-22 13:30:00,12.93408,3.77244,13.473,12.93408,3.77244,13.473,0.0,0.0,0.0,134.4,89.11408,9.65244,89.6353102979,12.93408,3.77244,13.473,76.18,5.88,76.4065887211,136.08,90.53408,20.08244,92.7346970546,12.93408,3.77244,13.473,77.6,16.31,79.2954986112,134.4,105.55408,15.70244,106.71565221,12.93408,3.77244,13.473,92.62,11.93,93.385166381,136.08
2022-03-22 14:00:00,12.54048,3.65764,13.063,12.54048,3.65764,13.063,0.0,0.0,0.0,134.4,90.61048,17.07764,92.2057746229,12.54048,3.65764,13.063,78.07,13.42,79.2150320331,135.82,92.07048,10.03764,92.6160218548,12.54048,3.65764,13.063,79.53,6.38,79.785495549,134.4,103.54048,30.69764,107.9952596191,12.54048,3.65764,13.063,91.0,27.04,94.9324054262,135.82
2022-03-22 14:30:00,11.46912,3.34516,11.947,11.46912,3.34516,11.947,0.0,0.0,0.0,133.15,90.57912,16.46516,92.0634480877,11.46912,3.34516,11.947,79.11,13.12,80.1905636593,134.58,92.04912,10.08516,92.5999511069,11.46912,3.34516,11.947,80.58,6.74,80.8613875716,133.15,103.58912,30.27516,107.9226162368,11.46912,3.34516,11.947,92.12,26.93,95.975618258,134.58
2022-03-22 15:00:00,12.17352,3.55061,12.68075,12.17352,3.55061,12.68075,0.0,0.0,0.0,133.32,90.18352,15.45061,91.4974788121,12.17352,3.55061,12.68075,78.01,11.9,78.9124204419,134.7,91.65352,11.66061,92.3923024606,12.17352,3.55061,12.68075,79.48,8.11,79.8926936584,133.32,102.96352,31.59061,107.7007571513,12.17352,3.55061,12.68075,90.79,28.04,95.0213960116,134.7
2022-03-22 15:30:00,11.2836,3.2910500000000003,11.75375,11.2836,3.2910500000000003,11.75375,0.0,0.0,0.0,133.89,91.6536,15.31105,92.9236818312,11.2836,3.2910500000000003,11.75375,80.37,12.02,81.2638745077,135.29,93.1136,11.29105,93.7956838829,11.2836,3.2910500000000003,11.75375,81.83,8.0,82.2201246654,133.89,104.7736,30.87105,109.2269608891,11.2836,3.2910500000000003,11.75375,93.49,27.58,97.4732604359,135.29
2022-03-22 16:00:00,10.55664,3.07902,10.9965,10.55664,3.07902,10.9965,0.0,0.0,0.0,133.95,93.76664,15.05902,94.9681886752,10.55664,3.07902,10.9965,83.21,11.98,84.0679754722,135.33,95.26664,11.12902,95.9144816128,10.55664,3.07902,10.9965,84.71,8.05,85.0916364868,133.95,107.41664,31.23902,111.8669339861,10.55664,3.07902,10.9965,96.86,28.16,100.8704376911,135.33
2022-03-22 16:30:00,9.96216,2.90563,10.37725,9.96216,2.90563,10.37725,0.0,0.0,0.0,133.66,95.93216,14.40563,97.0077393715,9.96216,2.90563,10.37725,85.97,11.5,86.735753297,135.05,97.41216,11.37563,98.0741243844,9.96216,2.90563,10.37725,87.45,8.47,87.8592248998,133.66,110.01216,31.14563,114.3360206408,9.96216,2.90563,10.37725,100.05,28.24,103.9591270644,135.05
2022-03-22 17:00:00,9.86088,2.87609,10.27175,9.86088,2.87609,10.27175,0.0,0.0,0.0,133.54,99.03088,13.92609,100.0052557432,9.86088,2.87609,10.27175,89.17,11.05,89.8520528424,134.88,100.51088,11.75609,101.1960604493,9.86088,2.87609,10.27175,90.65,8.88,91.0839003337,133.54,113.63088,31.41609,117.8937979728,9.86088,2.87609,10.27175,103.77,28.54,107.6231596823,134.88
2022-03-22 17:30:00,9.66264,2.81827,10.06525,9.66264,2.81827,10.06525,0.0,0.0,0.0,133.6,102.28264,13.59827,103.1826118702,9.66264,2.81827,10.06525,92.62,10.78,93.2452293686,134.96,103.78264,11.96827,104.470454446,9.66264,2.81827,10.06525,94.12,9.15,94.5637187298,133.6,117.42264,31.70827,121.6284948972,9.66264,2.81827,10.06525,107.76,28.89,111.5654502971,134.96
2022-03-22 18:00:00,9.33432,2.72251,9.72325,9.33432,2.72251,9.72325,0.0,0.0,0.0,133.19,104.30432,13.76251,105.2083544789,9.33432,2.72251,9.72325,94.97,11.04,95.6095314286,134.52,105.73432,11.48251,106.355979906,9.33432,2.72251,9.72325,96.4,8.76,96.7971983066,133.19,119.86432,31.35251,123.8968728111,9.33432,2.72251,9.72325,110.53,28.63,114.1777465183,134.52
2022-03-22 18:30:00,9.8364,2.86895,10.24625,9.8364,2.86895,10.24625,0.0,0.0,0.0,132.9,105.6264,13.63895,106.5033207654,9.8364,2.86895,10.24625,95.79,10.77,96.393552689,134.25,107.0264,11.80895,107.6759100127,9.8364,2.86895,10.24625,97.19,8.94,97.6003058397,132.9,121.3064,31.40895,125.3066830662,9.8364,2.86895,10.24625,111.47,28.54,115.0656008545,134.25
2022-03-22 19:00:00,10.32696,3.01203,10.75725,10.32696,3.01203,10.75725,0.0,0.0,0.0,132.08,108.77696,15.95203,109.9404124422,10.32696,3.01203,10.75725,98.45,12.94,99.2967577517,133.38,110.15696,9.52203,110.5677389285,10.32696,3.01203,10.75725,99.83,6.51,100.0420361648,132.08,125.26696,31.46203,129.1575417827,10.32696,3.01203,10.75725,114.94,28.45,118.4086403097,133.38
2022-03-22 19:30:00,11.19552,3.2653600000000003,11.662,11.19552,3.2653600000000003,11.662,0.0,0.0,0.0,132.95,107.69552,15.78536,108.8462338274,11.19552,3.2653600000000003,11.662,96.5,12.52,97.3087889145,134.33,109.07552,10.44536,109.574516238,11.19552,3.2653600000000003,11.662,97.88,7.18,98.142991599,132.95,123.95552,32.46536,128.1365308505,11.19552,3.2653600000000003,11.662,112.76,29.2,116.4794299437,134.33
2022-03-22 20:00:00,13.9224,4.0607,14.5025,13.9224,4.0607,14.5025,0.0,0.0,0.0,132.95,103.1224,15.6107,104.2972834558,13.9224,4.0607,14.5025,89.2,11.55,89.9446635438,134.33,104.5524,16.5507,105.8542867165,13.9224,4.0607,14.5025,90.63,12.49,91.4865946464,132.95,118.3524,32.6507,122.7736078978,13.9224,4.0607,14.5025,104.43,28.59,108.2728636363,134.33
2022-03-22 20:30:00,14.04552,4.09661,14.63075,14.04552,4.09661,14.63075,0.0,0.0,0.0,134.12,98.36552,29.62661,102.7302854321,14.04552,4.09661,14.63075,84.32,25.53,88.1001889896,135.47,100.26552,59.13661,116.4058123255,14.04552,4.09661,14.63075,86.22,55.04,102.2902243619,134.12,116.74552,12.89661,117.4556894729,14.04552,4.09661,14.63075,102.7,8.8,103.0763309397,135.47
2022-03-22 21:00:00,12.560880000000001,3.66359,13.08425,12.560880000000001,3.66359,13.08425,0.0,0.0,0.0,133.61,95.44088,34.28359,101.4116665797,12.560880000000001,3.66359,13.08425,82.88,30.62,88.355411832,134.92,97.42088,53.00359,110.9063046579,12.560880000000001,3.66359,13.08425,84.86,49.34,98.1613732585,133.61,110.85088,21.39359,112.8964272679,12.560880000000001,3.66359,13.08425,98.29,17.73,99.8763085021,134.92
2022-03-22 21:30:00,11.63664,3.3940200000000003,12.1215,11.63664,3.3940200000000003,12.1215,0.0,0.0,0.0,133.86,91.23664,32.89402,96.9852619229,11.63664,3.3940200000000003,12.1215,79.6,29.5,84.8905766266,135.15,93.15664,54.18402,107.7685835457,11.63664,3.3940200000000003,12.1215,81.52,50.79,96.047563738,133.86,106.08664,22.61402,108.4701299301,11.63664,3.3940200000000003,12.1215,94.45,19.22,96.3857401279,135.15
2022-03-22 22:00:00,11.89728,3.47004,12.393,11.89728,3.47004,12.393,0.0,0.0,0.0,134.99,86.44728,32.40004,92.3195256238,11.89728,3.47004,12.393,74.55,28.93,79.9665392524,136.31,88.24728,56.14004,104.5910441606,11.89728,3.47004,12.393,76.35,52.67,92.75479179,134.99,100.61728,25.07004,103.6935096339,11.89728,3.47004,12.393,88.72,21.6,91.3115458198,136.31
2022-03-22 22:30:00,11.59536,3.38198,12.0785,11.59536,3.38198,12.0785,0.0,0.0,0.0,134.88,81.83536,39.30198,90.7836536952,11.59536,3.38198,12.0785,70.24,35.92,78.8917232668,136.2,83.49536,48.88198,96.7518636009,11.59536,3.38198,12.0785,71.9,45.5,85.0873668649,134.88,93.09536,42.55198,102.3592548598,11.59536,3.38198,12.0785,81.5,39.17,90.4242163361,136.2
2022-03-22 23:00:00,12.402,3.6172500000000003,12.91875,12.402,3.6172500000000003,12.91875,0.0,0.0,0.0,134.53,77.902,46.22725,90.5852098665,12.402,3.6172500000000003,12.91875,65.5,42.61,78.1400159969,135.83,79.462,41.80725,89.7889503033,12.402,3.6172500000000003,12.91875,67.06,38.19,77.1720137096,134.53,85.962,59.23725,104.3959636747,12.402,3.6172500000000003,12.91875,73.56,55.62,92.2207026649,135.83
2022-03-22 23:30:00,12.19824,3.55782,12.7065,12.19824,3.55782,12.7065,0.0,0.0,0.0,135.45,73.51824,45.75782,86.5950905297,12.19824,3.55782,12.7065,61.32,42.2,74.4377753563,136.78,75.00824,43.25782,86.5879613979,12.19824,3.55782,12.7065,62.81,39.7,74.30468424,135.45,80.93824,60.82782,101.2473327068,12.19824,3.55782,12.7065,68.74,57.27,89.4708919146,136.78
2022-03-23 00:00:00,12.18,3.5525,12.6875,12.18,3.5525,12.6875,0.0,0.0,0.0,134.29,69.43,32.9225,76.8401972034,12.18,3.5525,12.6875,57.25,29.37,64.3440704339,135.6,71.18,42.3925,82.8475494885,12.18,3.5525,12.6875,59.0,38.84,70.6367156654,134.29,78.39,51.4625,93.7730292048,12.18,3.5525,12.6875,66.21,47.91,81.7259579326,135.6
2022-03-23 00:30:00,12.0576,3.5168,12.56,12.0576,3.5168,12.56,0.0,0.0,0.0,133.58,69.5676,27.2168,74.7021095552,12.0576,3.5168,12.56,57.51,23.7,62.2020104177,134.86,71.4976,41.4168,82.6272238914,12.0576,3.5168,12.56,59.44,37.9,70.4948480387,133.58,79.6276,46.3268,92.1234339351,12.0576,3.5168,12.56,67.57,42.81,79.9900056257,134.86
2022-03-23 01:00:00,11.63832,3.39451,12.12325,11.63832,3.39451,12.12325,0.0,0.0,0.0,133.04,72.37832,26.94451,77.231003005,11.63832,3.39451,12.12325,60.74,23.55,65.1456069125,134.33,74.36832,40.92451,84.8849959555,11.63832,3.39451,12.12325,62.73,37.53,73.0996155941,133.04,82.94832,45.79451,94.7499917518,11.63832,3.39451,12.12325,71.31,42.4,82.963100834,134.33
2022-03-23 01:30:00,11.01144,3.21167,11.47025,11.01144,3.21167,11.47025,0.0,0.0,0.0,132.94,72.78144,26.70167,77.5249455934,11.01144,3.21167,11.47025,61.77,23.49,66.0856489716,134.33,74.80144,40.71167,85.1627588812,11.01144,3.21167,11.47025,63.79,37.5,73.9960411103,132.94,83.50144,45.59167,95.1372211885,11.01144,3.21167,11.47025,72.49,42.38,83.9694259835,134.33
2022-03-23 02:00:00,9.99,2.9137500000000003,10.40625,9.99,2.9137500000000003,10.40625,0.0,0.0,0.0,133.19,71.31,26.11375,75.9410563468,9.99,2.9137500000000003,10.40625,61.32,23.2,65.5620499985,134.52,73.35,40.95375,84.0085242048,9.99,2.9137500000000003,10.40625,63.36,38.04,73.9021731751,133.19,81.96,45.89375,93.9344339902,9.99,2.9137500000000003,10.40625,71.97,42.98,83.8269723896,134.52
2022-03-23 02:30:00,9.6288,2.8084,10.03,9.6288,2.8084,10.03,0.0,0.0,0.0,133.19,70.7388,26.1084,75.4030926156,9.6288,2.8084,10.03,61.11,23.3,65.4012392849,134.58,72.7788,40.8084,83.4390750188,9.6288,2.8084,10.03,63.15,38.0,73.7015773237,133.19,81.3588,45.7384,93.3341072277,9.6288,2.8084,10.03,71.73,42.93,83.5953216394,134.58
2022-03-23 03:00:00,9.17616,2.67638,9.5585,9.17616,2.67638,9.5585,0.0,0.0,0.0,133.19,69.40616,25.77638,74.0380767703,9.17616,2.67638,9.5585,60.23,23.1,64.5078514601,134.58,71.40616,40.86638,82.2733292158,9.17616,2.67638,9.5585,62.23,38.19,73.0140328978,133.19,79.86616,45.85638,92.0945769296,9.17616,2.67638,9.5585,70.69,43.18,82.8347058907,134.58
2022-03-23 03:30:00,8.87928,2.58979,9.24925,8.87928,2.58979,9.24925,0.0,0.0,0.0,133.35,68.35928,25.60979,72.9989897599,8.87928,2.58979,9.24925,59.48,23.02,63.7792348653,134.64,70.35928,41.01979,81.4435476497,8.87928,2.58979,9.24925,61.48,38.43,72.5027951185,133.35,78.67928,46.02979,91.1546524801,8.87928,2.58979,9.24925,69.8,43.44,82.2135852521,134.64
2022-03-23 04:00:00,8.50152,2.47961,8.85575,8.50152,2.47961,8.85575,0.0,0.0,0.0,133.69,67.32152,25.22961,71.8938125005,8.50152,2.47961,8.85575,58.82,22.75,63.0662738712,135.0,69.31152,41.44961,80.7598722997,8.50152,2.47961,8.85575,60.81,38.97,72.2254595001,133.69,77.54152,46.55961,90.4460314622,8.50152,2.47961,8.85575,69.04,44.08,81.9119527297,135.0
2022-03-23 04:30:00,8.0088,2.3359,8.3425,8.0088,2.3359,8.3425,0.0,0.0,0.0,133.88,67.8988,25.2559,72.4438232443,8.0088,2.3359,8.3425,59.89,22.92,64.1259580825,135.19,69.8888,41.3159,81.1877328064,8.0088,2.3359,8.3425,61.88,38.98,73.1339510761,133.88,78.2788,46.4259,91.0106297102,8.0088,2.3359,8.3425,70.27,44.09,82.9566211945,135.19
2022-03-23 05:00:00,7.89096,2.30153,8.21975,7.89096,2.30153,8.21975,0.0,0.0,0.0,133.98,68.66096,25.50153,73.2438083422,7.89096,2.30153,8.21975,60.77,23.2,65.0479277149,135.26,70.69096,41.08153,81.7612618106,7.89096,2.30153,8.21975,62.8,38.78,73.8087284811,133.98,79.14096,46.02153,91.5492914951,7.89096,2.30153,8.21975,71.25,43.72,83.5942635592,135.26
2022-03-23 05:30:00,7.99416,2.33163,8.32725,7.99416,2.33163,8.32725,0.0,0.0,0.0,133.39,71.24416,25.86163,75.7928376587,7.99416,2.33163,8.32725,63.25,23.53,67.4849864785,134.69,73.33416,40.19163,83.6257504897,7.99416,2.33163,8.32725,65.34,37.86,75.5161916413,133.39,82.16416,45.12163,93.7385229367,7.99416,2.33163,8.32725,74.17,42.79,85.6281087027,134.69
2022-03-23 06:00:00,8.00856,2.33583,8.34225,8.00856,2.33583,8.34225,0.0,0.0,0.0,132.67,74.02856,26.25583,78.5467778121,8.00856,2.33583,8.34225,66.02,23.92,70.2197037875,133.96,76.17856,39.15583,85.6525074161,8.00856,2.33583,8.34225,68.17,36.82,77.4781343348,132.67,85.34856,43.58583,95.8337167747,8.00856,2.33583,8.34225,77.34,41.25,87.6529411942,133.96
2022-03-23 06:30:00,8.1168,2.3674,8.455,8.1168,2.3674,8.455,0.0,0.0,0.0,132.09,80.8068,19.6374,83.1586820783,8.1168,2.3674,8.455,72.69,17.27,74.7133789893,133.4,83.0968,45.4174,94.6985659501,8.1168,2.3674,8.455,74.98,43.05,86.4598340271,132.09,95.4368,23.3474,98.2511266144,8.1168,2.3674,8.455,87.32,20.98,89.8050265854,133.4
2022-03-23 07:00:00,8.61432,2.51251,8.97325,8.61432,2.51251,8.97325,0.0,0.0,0.0,132.01,86.83432,15.16251,88.1481754738,8.61432,2.51251,8.97325,78.22,12.65,79.2362978691,133.28,89.26432,50.27251,102.4472746673,8.61432,2.51251,8.97325,80.65,47.76,93.7306785423,132.01,104.80432,6.5225100000000005,105.0070884625,8.61432,2.51251,8.97325,96.19,4.01,96.2735488076,133.28
2022-03-23 07:30:00,8.95728,2.61254,9.3305,8.95728,2.61254,9.3305,0.0,0.0,0.0,132.52,94.60728,28.37254,98.7701293664,8.95728,2.61254,9.3305,85.65,25.76,89.4399245304,133.85,96.78728,49.04254,108.5032179221,8.95728,2.61254,9.3305,87.83,46.43,99.3471378551,132.52,111.52728,11.64254,112.1333265441,8.95728,2.61254,9.3305,102.57,9.03,102.9667218086,133.85
2022-03-23 08:00:00,9.43248,2.75114,9.8255,9.43248,2.75114,9.8255,0.0,0.0,0.0,133.77,97.32248,36.22114,103.8442877401,9.43248,2.75114,9.8255,87.89,33.47,94.0472912954,135.13,99.36248,49.33114,110.9345023221,9.43248,2.75114,9.8255,89.93,46.58,101.2773484053,133.77,112.91248,14.55114,113.8462288135,9.43248,2.75114,9.8255,103.48,11.8,104.1506140164,135.13
2022-03-23 08:30:00,8.4492,2.46435,8.80125,8.4492,2.46435,8.80125,0.0,0.0,0.0,133.02,98.5292,37.26435,105.3405668941,8.4492,2.46435,8.80125,90.08,34.8,96.5683509231,134.41,100.6492,46.93435,111.0544671347,8.4492,2.46435,8.80125,92.2,44.47,102.3641582782,133.02,114.4192,12.38435,115.0874687078,8.4492,2.46435,8.80125,105.97,9.92,106.4332997703,134.41
2022-03-23 09:00:00,8.14416,2.37538,8.4835,8.14416,2.37538,8.4835,0.0,0.0,0.0,132.67,96.23416,15.63538,97.4960443231,8.14416,2.37538,8.4835,88.09,13.26,89.0824095992,134.08,98.89416,17.18538,100.3762530076,8.14416,2.37538,8.4835,90.75,14.81,91.9505225651,132.67,115.17416,4.6753800000000005,115.2690171288,8.14416,2.37538,8.4835,107.03,2.3,107.054709845,134.08
2022-03-23 09:30:00,8.19408,2.38994,8.5355,8.19408,2.38994,8.5355,0.0,0.0,0.0,132.33,95.44408,11.96994,96.1917453353,8.19408,2.38994,8.5355,87.25,9.58,87.7743635693,133.71,98.17408,11.91994,98.8950704204,8.19408,2.38994,8.5355,89.98,9.53,90.4832653036,132.33,115.03408,2.9499400000000002,115.0718979919,8.19408,2.38994,8.5355,106.84,0.56,106.841467605,133.71
2022-03-23 10:00:00,8.24112,2.40366,8.5845,8.24112,2.40366,8.5845,0.0,0.0,0.0,132.62,93.72112,12.07366,94.4956168288,8.24112,2.40366,8.5845,85.48,9.67,86.025224789,134.07,96.44112,12.04366,97.1902226206,8.24112,2.40366,8.5845,88.2,9.64,88.7252478159,132.62,112.96112,2.87366,112.9976661416,8.24112,2.40366,8.5845,104.72,0.47000000000000003,104.721054712,134.07
2022-03-23 10:30:00,7.82424,2.28207,8.15025,7.82424,2.28207,8.15025,0.0,0.0,0.0,133.43,91.18424,14.65207,92.3539321289,7.82424,2.28207,8.15025,83.36,12.37,84.2728099686,134.79,94.07424,36.58207,100.9366656724,7.82424,2.28207,8.15025,86.25,34.3,92.8200005387,133.43,111.02424,13.71207,111.8677913041,7.82424,2.28207,8.15025,103.2,11.43,103.8310401566,134.79
2022-03-23 11:00:00,7.925520000000001,2.31161,8.25575,7.925520000000001,2.31161,8.25575,0.0,0.0,0.0,133.99,89.83552,15.47161,91.1580570749,7.925520000000001,2.31161,8.25575,81.91,13.16,82.9604345456,135.38,92.89552,50.15161,105.5687530554,7.925520000000001,2.31161,8.25575,84.97,47.84,97.5118787636,133.99,110.12552,19.45161,111.8302073988,7.925520000000001,2.31161,8.25575,102.2,17.14,103.6273110719,135.38
2022-03-23 11:30:00,33.26216,4.24688,33.5321827145,8.25216,2.40688,8.596,25.01,1.8399999999999999,25.0775935847,134.64,89.85216,21.10688,92.2979471061,8.25216,2.40688,8.596,81.6,18.7,83.7152913153,135.92,65.07216,30.90688,72.0390258013,8.25216,2.40688,8.596,56.82,28.5,63.5669914342,134.64,110.83216,18.01688,112.2870235388,8.25216,2.40688,8.596,102.58,15.61,103.7609199073,135.92
2022-03-23 12:00:00,75.98872,16.32171,77.7218359572,8.50872,2.48171,8.86325,67.48,13.84,68.8846572177,133.26,75.16872,10.34171,75.8767911298,8.50872,2.48171,8.86325,66.66,7.86,67.1217937782,134.41,64.12872,25.77171,69.113484684,8.50872,2.48171,8.86325,55.62,23.29,60.2993242085,133.26,79.09872,7.91171,79.4934126879,8.50872,2.48171,8.86325,70.59,5.43,70.7985381205,134.41
2022-03-23 12:30:00,74.10136,20.47623,76.8783945518,8.90136,2.5962300000000003,9.27225,65.2,17.88,67.6072067164,132.51,73.33136,4.28623,73.4565186152,8.90136,2.5962300000000003,9.27225,64.43,1.69,64.4521605534,133.75,73.51136,37.82623,82.6725088833,8.90136,2.5962300000000003,9.27225,64.61,35.23,73.5907942612,132.51,73.33136,3.8462300000000003,73.4321581098,8.90136,2.5962300000000003,9.27225,64.43,1.25,64.4421244218,133.75
2022-03-23 13:00:00,73.63056,19.94933,76.2852222476,8.74056,2.5493300000000003,9.10475,64.89,17.4,67.1823793863,132.35,72.86056,4.63933,73.0081131544,8.74056,2.5493300000000003,9.10475,64.12,2.09,64.1540528728,133.6,73.05056,38.07933,82.3797286325,8.74056,2.5493300000000003,9.10475,64.31,35.53,73.4721511867,132.35,72.85056,3.37933,72.9288966293,8.74056,2.5493300000000003,9.10475,64.11,0.8300000000000001,64.1153725716,133.6
2022-03-23 13:30:00,73.33688,19.43409,75.8681871555,8.51688,2.48409,8.87175,64.82,16.95,66.9995141773,132.08,72.57688,4.95409,72.7457663254,8.51688,2.48409,8.87175,64.06,2.47,64.1076009534,133.32,72.72688,37.58409,81.8642956096,8.51688,2.48409,8.87175,64.21,35.1,73.1774152318,132.08,72.52688,3.57409,72.6148913231,8.51688,2.48409,8.87175,64.01,1.09,64.0192799085,133.32
2022-03-23 14:00:00,72.95304,19.31797,75.4674102521,8.63304,2.51797,8.992750000000001,64.32,16.8,66.4778338997,132.08,72.19304,5.17797,72.378494028,8.63304,2.51797,8.992750000000001,63.56,2.66,63.6156364426,133.32,72.34304,37.76797,81.6084247756,8.63304,2.51797,8.992750000000001,63.71,35.25,72.8115828698,132.08,72.13304,3.5079700000000003,72.2182893259,8.63304,2.51797,8.992750000000001,63.5,0.99,63.5077168539,133.32
2022-03-23 14:30:00,73.86272,19.51621,76.3975383017,8.83272,2.57621,9.20075,65.03,16.94,67.2001822914,132.19,73.09272,5.10621,73.2708611766,8.83272,2.57621,9.20075,64.26,2.5300000000000002,64.309785414,133.45,73.28272,38.42621,82.7461821812,8.83272,2.57621,9.20075,64.45,35.85,73.7497457623,132.19,73.08272,3.02621,73.1453478327,8.83272,2.57621,9.20075,64.25,0.45,64.2515758562,133.45
2022-03-23 15:00:00,74.4304,19.3322,76.9000546229,8.2704,2.4122,8.615,66.16,16.92,68.2893256666,132.19,73.6704,4.9522,73.8366583819,8.2704,2.4122,8.615,65.4,2.54,65.4493055731,133.45,73.8304,38.2922,83.1698295357,8.2704,2.4122,8.615,65.56,35.88,74.7361224576,132.19,73.6504,2.8122,73.7040696909,8.2704,2.4122,8.615,65.38,0.4,65.3812236043,133.45
2022-03-23 15:30:00,75.85936,18.89398,78.1768826435,7.89936,2.30398,8.2285,67.96,16.59,69.95562665,132.19,75.07936,5.18398,75.258115487,7.89936,2.30398,8.2285,67.18,2.88,67.2417043211,133.49,75.25936,38.54398,84.5553644771,7.89936,2.30398,8.2285,67.36,36.24,76.4899156752,132.19,75.06936,2.34398,75.105945524,7.89936,2.30398,8.2285,67.17,0.04,67.1700119101,133.49
2022-03-23 16:00:00,77.1392,18.5956,79.3489288901,7.6992,2.2456,8.02,69.44,16.35,71.3388821051,132.3,76.3492,5.3856,76.5389118553,7.6992,2.2456,8.02,68.65,3.14,68.7217731145,133.52,76.5092,38.7556,85.7651107153,7.6992,2.2456,8.02,68.81,36.51,77.8960602341,132.3,76.3192,2.3856,76.3564756651,7.6992,2.2456,8.02,68.62,0.14,68.6201428154,133.52
2022-03-23 16:30:00,77.95128,17.89579,79.9791307365,7.39128,2.15579,7.69925,70.56,15.74,72.2942680992,132.3,77.16128,5.91579,77.3877232031,7.39128,2.15579,7.69925,69.77,3.76,69.8712422961,133.52,77.26128,39.27579,86.6711778353,7.39128,2.15579,7.69925,69.87,37.12,79.1183373182,132.3,77.13128,2.94579,77.1875121581,7.39128,2.15579,7.69925,69.74,0.79,69.7444743331,133.52
2022-03-23 17:00:00,80.10544,17.53617,82.0024315241,7.25544,2.11617,7.55775,72.85,15.42,74.4640779168,132.14,79.29544,6.14617,79.5332773779,7.25544,2.11617,7.55775,72.04,4.03,72.1526333546,133.33,79.41544,39.41617,88.659159526,7.25544,2.11617,7.55775,72.16,37.3,81.2302628335,132.14,79.26544,3.18617,79.3294501283,7.25544,2.11617,7.55775,72.01,1.07,72.0179491516,133.33
2022-03-23 17:30:00,82.35824,17.17782,84.1305960745,7.15824,2.08782,7.4565,75.2,15.09,76.6990749618,132.07,81.52824,6.40782,81.7796678561,7.15824,2.08782,7.4565,74.37,4.32,74.4953642853,133.25,81.64824,39.07782,90.518015395,7.15824,2.08782,7.4565,74.49,36.99,83.1686250938,132.07,81.46824,2.92782,81.5208332799,7.15824,2.08782,7.4565,74.31,0.84,74.314747527,133.25
2022-03-23 18:00:00,83.43632,12.65601,84.3907227381,7.18632,2.09601,7.48575,76.25,10.56,76.9777636724,132.34,82.60632,11.02601,83.33892848159999,7.18632,2.09601,7.48575,75.42,8.93,75.9468320603,133.5,83.48632,40.79601,92.9208268316,7.18632,2.09601,7.48575,76.3,38.7,85.5533751526,132.34,83.92632,12.23601,84.8136022668,7.18632,2.09601,7.48575,76.74,10.14,77.4070229372,133.5
2022-03-23 18:30:00,82.17536,2.23073,82.2056320909,6.82536,1.99073,7.10975,75.35,0.24,75.3503822154,133.68,81.33536,21.75073,84.1934382352,6.82536,1.99073,7.10975,74.51,19.76,77.0856517129,134.84,84.38536,46.03073,96.1234471222,6.82536,1.99073,7.10975,77.56,44.04,89.1912282683,133.68,86.20536,35.06073,93.0624461363,6.82536,1.99073,7.10975,79.38,33.07,85.9930770469,134.84
2022-03-23 19:00:00,84.3404,3.25595,84.4032243612,6.7404,1.96595,7.02125,77.6,1.29,77.6107215531,133.05,83.5004,20.27595,85.9268930461,6.7404,1.96595,7.02125,76.76,18.31,78.9135837483,134.17,86.6504,44.59595,97.4530172779,6.7404,1.96595,7.02125,79.91,42.63,90.5700005521,133.05,88.4604,35.74595,95.4097233492,6.7404,1.96595,7.02125,81.72,33.78,88.4265050762,134.17
2022-03-23 19:30:00,83.79568,3.08749,83.8525406959,6.74568,1.9674900000000002,7.02675,77.05,1.12,77.0581397388,132.85,82.94568,20.39749,85.4168802343,6.74568,1.9674900000000002,7.02675,76.2,18.43,78.3970975228,134.01,86.22568,44.42749,96.9982977127,6.74568,1.9674900000000002,7.02675,79.48,42.46,90.1106098082,132.85,87.91568,35.78749,94.9205522022,6.74568,1.9674900000000002,7.02675,81.17,33.82,87.9338461572,134.01
2022-03-23 20:00:00,81.10488,3.05809,81.1625127399,8.32488,2.42809,8.67175,72.78,0.63,72.7827266596,133.8,80.28488,22.51809,83.3830098633,8.32488,2.42809,8.67175,71.96,20.09,74.7117775187,134.99,83.44488,47.26809,95.9026607059,8.32488,2.42809,8.67175,75.12,44.84,87.485084443,133.8,85.15488,34.87809,92.0208386718,8.32488,2.42809,8.67175,76.83,32.45,83.4017469841,134.99
2022-03-23 20:30:00,78.99432,3.12126,79.0559602829,8.40432,2.45126,8.7545,70.59,0.67,70.5931795572,134.56,78.16432,22.75126,81.408112327,8.40432,2.45126,8.7545,69.76,20.3,72.6536138124,135.76,81.39432,49.20126,95.1094070734,8.40432,2.45126,8.7545,72.99,46.75,86.6781552642,134.56,83.11432,34.03126,89.8115629875,8.40432,2.45126,8.7545,74.71,31.58,81.1102983597,135.76
2022-03-23 21:00:00,76.72664,2.91777,76.7820986133,8.42664,2.45777,8.77775,68.3,0.46,68.3015490308,134.48,75.91664,22.00777,79.0422555932,8.42664,2.45777,8.77775,67.49,19.55,70.2645187844,135.65,79.25664,50.37777,93.9123777479,8.42664,2.45777,8.77775,70.83,47.92,85.5173391775,134.48,80.96664,33.05777,87.4552053926,8.42664,2.45777,8.77775,72.54,30.6,78.7299917439,135.65
2022-03-23 21:30:00,73.8636,6.06855,74.1124733366,8.9436,2.60855,9.31625,64.92,3.46,65.0121373283,134.74,73.0936,19.64855,75.6884395272,8.9436,2.60855,9.31625,64.15,17.04,66.3745741983,135.89,75.3336,55.78855,93.7417388364,8.9436,2.60855,9.31625,66.39,53.18,85.0631794609,134.74,77.1936,29.03855,82.4747795818,8.9436,2.60855,9.31625,68.25,26.43,73.1888475111,135.89
2022-03-23 22:00:00,71.66888,15.23259,73.2697765696,8.88888,2.59259,9.25925,62.78,12.64,64.0398157399,133.55,70.90888,9.78259,71.5805024428,8.88888,2.59259,9.25925,62.02,7.19,62.4353785926,134.74,70.00888,66.66259,96.6702859433,8.88888,2.59259,9.25925,61.12,64.07,88.5472715559,133.55,72.23888,17.58259,74.3478530609,8.88888,2.59259,9.25925,63.35,14.99,65.0993287216,134.74
2022-03-23 22:30:00,67.56448,13.98839,68.9973478654,8.39448,2.44839,8.744250000000001,59.17,11.54,60.2848281079,133.62,66.83448,10.728390000000001,67.6900736361,8.39448,2.44839,8.744250000000001,58.44,8.28,59.0236562744,134.86,65.92448,67.62839,94.4438256175,8.39448,2.44839,8.744250000000001,57.53,65.18,86.9375252696,133.62,68.07448,16.35839,70.0123685549,8.39448,2.44839,8.744250000000001,59.68,13.91,61.2796091698,134.86
2022-03-23 23:00:00,64.11088,13.39234,65.4947303609,7.79088,2.27234,8.1155,56.32,11.12,57.4072887358,133.51,63.39088,10.97234,64.3334742747,7.79088,2.27234,8.1155,55.6,8.7,56.2765492901,134.71,62.47088,67.82234,92.2088968107,7.79088,2.27234,8.1155,54.68,65.55,85.3621983082,133.51,64.59088,15.75234,66.4839679521,7.79088,2.27234,8.1155,56.8,13.48,58.3776532588,134.71
2022-03-23 23:30:00,61.388,12.899000000000001,62.7285480862,7.848,2.289,8.175,53.54,10.61,54.5811661656,133.67,60.698,11.529,61.7832100574,7.848,2.289,8.175,52.85,9.24,53.6516551469,134.85,59.818,68.509,90.9487559288,7.848,2.289,8.175,51.97,66.22,84.1781996719,133.67,61.878,15.279,63.736447383,7.848,2.289,8.175,54.03,12.99,55.5696050013,134.85
2022-03-24 00:00:00,59.366,12.483,60.6642171712,7.896,2.303,8.225,51.47,10.18,52.4670687193,134.25,58.676,12.133,59.9172985456,7.896,2.303,8.225,50.78,9.83,51.7226961788,135.45,57.846,69.353,90.3105659655,7.896,2.303,8.225,49.95,67.05,83.6104359515,134.25,59.836,15.123,61.717517975,7.896,2.303,8.225,51.94,12.82,53.4987476489,135.45
2022-03-24 00:30:00,58.9584,11.71745,60.1114927868,7.8084,2.27745,8.13375,51.15,9.44,52.0138068209,134.25,58.2884,12.84745,59.6874739461,7.8084,2.27745,8.13375,50.48,10.57,51.5747544832,135.51,57.3684,69.18745,89.8778980399,7.8084,2.27745,8.13375,49.56,66.91,83.2654892497,134.25,59.3584,15.13745,61.2581589918,7.8084,2.27745,8.13375,51.55,12.86,53.1298607188,135.51
2022-03-24 01:00:00,61.06184,11.94012,62.2182832438,7.13184,2.08012,7.429,53.93,9.86,54.8239409382,133.68,60.36184,12.04012,61.550923777,7.13184,2.08012,7.429,53.23,9.96,54.1538041138,134.88,59.46184,68.68012,90.8442034441,7.13184,2.08012,7.429,52.33,66.6,84.6994031856,133.68,61.51184,14.56012,63.2115776943,7.13184,2.08012,7.429,54.38,12.48,55.7936806458,134.88
2022-03-24 01:30:00,60.82072,11.71396,61.9384923953,6.87072,2.00396,7.157,53.95,9.71,54.8168459509,133.53,60.13072,12.06396,61.3289704675,6.87072,2.00396,7.157,53.26,10.06,54.2017638089,134.69,59.26072,68.65396,90.6928837263,6.87072,2.00396,7.157,52.39,66.65,84.7757901762,133.53,61.27072,14.29396,62.9159631715,6.87072,2.00396,7.157,54.4,12.29,55.7709969429,134.69
2022-03-24 02:00:00,59.43144,11.40917,60.5166524236,6.51144,1.89917,6.78275,52.92,9.51,53.7677087107,133.92,58.75144,12.27917,60.0209106726,6.51144,1.89917,6.78275,52.24,10.38,53.2612617199,135.05,57.88144,69.19917,90.2152216933,6.51144,1.89917,6.78275,51.37,67.3,84.6650276088,133.92,59.89144,14.00917,61.5080598732,6.51144,1.89917,6.78275,53.38,12.11,54.7364275414,135.05
2022-03-24 02:30:00,58.75752,10.84511,59.7500005645,6.73752,1.9651100000000001,7.01825,52.02,8.88,52.7724814652,134.21,58.05752,13.05511,59.5072392711,6.73752,1.9651100000000001,7.01825,51.32,11.09,52.5045759911,135.38,57.17752,69.62511,90.0939772452,6.73752,1.9651100000000001,7.01825,50.44,67.66,84.3923527341,134.21,59.15752,14.00511,60.7927238957,6.73752,1.9651100000000001,7.01825,52.42,12.04,53.7849235381,135.38
2022-03-24 03:00:00,57.78808,10.62694,58.7570765427,6.77808,1.97694,7.0605,51.01,8.65,51.738212184,134.32,57.10808,13.33694,58.6447505737,6.77808,1.97694,7.0605,50.33,11.36,51.5961093494,135.52,56.22808,69.72694,89.5736743818,6.77808,1.97694,7.0605,49.45,67.75,83.8770826865,134.32,58.16808,14.06694,59.8448354651,6.77808,1.97694,7.0605,51.39,12.09,52.7929938534,135.52
2022-03-24 03:30:00,56.6524,10.4082,57.6005646934,6.7824,1.9782000000000002,7.065,49.87,8.43,50.5774831323,134.62,55.9724,13.6482,57.6123504554,6.7824,1.9782000000000002,7.065,49.19,11.67,50.5553656895,135.77,55.0524,70.2182,89.2264666845,6.7824,1.9782000000000002,7.065,48.27,68.24,83.5864253333,134.62,57.0324,13.8682,58.6943065467,6.7824,1.9782000000000002,7.065,50.25,11.89,51.6375309247,135.77
2022-03-24 04:00:00,55.6216,10.45755,56.5961371346,6.9516,2.02755,7.24125,48.67,8.43,49.3946738019,134.87,54.9516,13.75755,56.6475818068,6.9516,2.02755,7.24125,48.0,11.73,49.4124771692,136.02,54.0516,70.73755,89.0245833608,6.9516,2.02755,7.24125,47.1,68.71,83.3035059286,134.87,56.0016,13.74755,57.6643246172,6.9516,2.02755,7.24125,49.05,11.72,50.4307535141,136.02
2022-03-24 04:30:00,55.75856,10.56083,56.7498735114,7.16856,2.09083,7.46725,48.59,8.47,49.3227026834,134.74,55.08856,13.75083,56.7788232404,7.16856,2.09083,7.46725,47.92,11.66,49.3181710934,135.88,54.19856,70.55083,88.9657435183,7.16856,2.09083,7.46725,47.03,68.46,83.0577660427,134.74,56.12856,13.92083,57.8290995569,7.16856,2.09083,7.46725,48.96,11.83,50.3689438047,135.88
2022-03-24 05:00:00,55.98784,10.74562,57.0097059899,7.28784,2.12562,7.5915,48.7,8.62,49.4569954607,134.74,55.33784,13.62562,56.9906488492,7.28784,2.12562,7.5915,48.05,11.5,49.4070086121,135.8,54.40784,70.29562,88.8914351591,7.28784,2.12562,7.5915,47.12,68.17,82.8700386147,134.74,56.36784,14.21562,58.1327552955,7.28784,2.12562,7.5915,49.08,12.09,50.547151255,135.8
2022-03-24 05:30:00,58.152,11.336,59.2466032782,7.152,2.086,7.45,51.0,9.25,51.8320605417,134.4,57.472,12.866,58.8945221561,7.152,2.086,7.45,50.32,10.78,51.4617411287,135.5,56.562,69.456,89.5734100054,7.152,2.086,7.45,49.41,67.37,83.5467833013,134.4,58.552,14.596,60.343847408,7.152,2.086,7.45,51.4,12.51,52.9004735329,135.5
2022-03-24 06:00:00,60.10856,11.98333,61.2914283009,7.34856,2.14333,7.65475,52.76,9.84,53.6697605733,134.33,59.42856,12.28333,60.6847092731,7.34856,2.14333,7.65475,52.08,10.14,53.0579494515,135.43,58.50856,68.95333,90.4312629093,7.34856,2.14333,7.65475,51.16,66.81,84.1482126964,134.33,60.51856,15.09333,62.3723072762,7.34856,2.14333,7.65475,53.17,12.95,54.7243218323,135.43
2022-03-24 06:30:00,65.36568,12.40749,66.5328334731,7.22568,2.10749,7.52675,58.14,10.3,59.0453181887,133.15,64.66568,11.47749,65.676349979,7.22568,2.10749,7.52675,57.44,9.37,58.1992310946,134.28,63.55568,65.62749,91.3580423606,7.22568,2.10749,7.52675,56.33,63.52,84.8991124806,133.15,65.64568,16.83749,67.7706158461,7.22568,2.10749,7.52675,58.42,14.73,60.2483966592,134.28
2022-03-24 07:00:00,70.72584,14.29837,72.1566894221,6.88584,2.00837,7.17275,63.84,12.29,65.0122273115,132.32,70.00584,9.13837,70.5997694073,6.88584,2.00837,7.17275,63.12,7.13,63.521423945,133.44,68.86584,62.97837,93.3208390809,6.88584,2.00837,7.17275,61.98,60.97,86.9417120834,132.32,71.07584,18.37837,73.4134832,6.88584,2.00837,7.17275,64.19,16.37,66.2444941108,133.44
2022-03-24 07:30:00,74.89984,4.78287,75.0523942154,6.72984,1.9628700000000001,7.01025,68.17,2.8200000000000003,68.2283027782,132.67,74.12984,18.66287,76.4430238482,6.72984,1.9628700000000001,7.01025,67.4,16.7,69.4381019326,133.78,76.59984,48.17287,90.4884572311,6.72984,1.9628700000000001,7.01025,69.87,46.21,83.7686158415,132.67,78.37984,32.71287,84.9325095712,6.72984,1.9628700000000001,7.01025,71.65,30.75,77.9697697829,133.78
2022-03-24 08:00:00,76.51888,5.17634,76.6937643635,6.8788800000000005,2.00634,7.1655,69.64,3.17,69.7121115732,132.78,75.74888,18.33634,77.936603633,6.8788800000000005,2.00634,7.1655,68.87,16.33,70.7795577833,133.92,79.00888,46.07634,91.4627368202,6.8788800000000005,2.00634,7.1655,72.13,44.07,84.5275209621,132.78,80.68888,34.46634,87.7418027433,6.8788800000000005,2.00634,7.1655,73.81,32.46,80.6322993595,133.92
2022-03-24 08:30:00,77.08016,6.24588,77.3328008196,7.70016,2.24588,8.021,69.38,4.0,69.4952113458,132.78,76.29016,17.77588,78.3337119164,7.70016,2.24588,8.021,68.59,15.53,70.3261615617,134.0,79.63016,45.89588,91.9097066832,7.70016,2.24588,8.021,71.93,43.65,84.1382635904,132.78,81.28016,35.25588,88.5970737903,7.70016,2.24588,8.021,73.58,33.01,80.6453749449,134.0
2022-03-24 09:00:00,76.01344,6.34517,76.2778096366,7.90344,2.30517,8.23275,68.11,4.04,68.2297127357,132.67,75.24344,17.74517,77.3076084313,7.90344,2.30517,8.23275,67.34,15.44,69.0874026144,133.85,78.58344,45.48517,90.7978949765,7.90344,2.30517,8.23275,70.68,43.18,82.8261721921,132.67,80.19344,35.65517,87.7626285315,7.90344,2.30517,8.23275,72.29,33.35,79.6119752299,133.85
