Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2022-03-24 09:30:00,75.38488,5.94684,75.6190785358,7.63488,2.22684,7.953,67.75,3.7199999999999998,67.8520515534,132.67,74.62488,18.00684,76.7666529282,7.63488,2.22684,7.953,66.99,15.78,68.8234589366,133.85,77.86488,45.23684,90.0517142013,7.63488,2.22684,7.953,70.23,43.01,82.3535852286,132.67,79.51488,35.66684,87.1478032827,7.63488,2.22684,7.953,71.88,33.44,79.2777900802,133.85
2022-03-24 10:00:00,73.78728,5.6950400000000005,74.006730575,7.21728,2.10504,7.518,66.57,3.59,66.6667308333,132.52,73.01728,17.965040000000002,75.1948524887,7.21728,2.10504,7.518,65.8,15.86,67.6844117947,133.75,76.21728,45.13504,88.5790359306,7.21728,2.10504,7.518,69.0,43.03,81.3177772692,132.52,77.84728,35.34504,85.4954434809,7.21728,2.10504,7.518,70.63,33.24,78.0608384531,133.75
2022-03-24 10:30:00,72.5868,6.2124,72.8521615877,7.5168,2.1924,7.83,65.07,4.02,65.1940587784,132.9,71.8268,17.7424,73.9856875078,7.5168,2.1924,7.83,64.31,15.55,66.1632722891,134.12,75.0268,45.5924,87.7934374313,7.5168,2.1924,7.83,67.51,43.4,80.2568383379,132.9,76.6868,35.6124,84.552399895,7.5168,2.1924,7.83,69.17,33.42,76.82047448430001,134.12
2022-03-24 11:00:00,71.80232,6.77526,72.1212680521,8.69232,2.53526,9.0545,63.11,4.24,63.252270315,132.9,71.07232,17.87526,73.2857393375,8.69232,2.53526,9.0545,62.38,15.34,64.238461999,134.16,74.23232,46.04526,87.3533244991,8.69232,2.53526,9.0545,65.54,43.51,78.6677297245,132.9,75.88232,35.87526,83.9354559686,8.69232,2.53526,9.0545,67.19,33.34,75.0070110056,134.16
2022-03-24 11:30:00,71.25368,6.69774,71.5677765105,7.84368,2.28774,8.1705,63.41,4.41,63.5631670073,133.14,70.51368,17.49774,72.6522537314,7.84368,2.28774,8.1705,62.67,15.21,64.489324698,134.36,73.69368,45.74774,86.7387698036,7.84368,2.28774,8.1705,65.85,43.46,78.8986318006,133.14,75.33368,35.87774,83.4408507258,7.84368,2.28774,8.1705,67.49,33.59,75.3869232692,134.36
2022-03-24 12:00:00,70.62016,6.74213,70.9412666603,7.79016,2.27213,8.11475,62.83,4.47,62.9888069422,133.14,69.87016,17.41213,72.0070936059,7.79016,2.27213,8.11475,62.08,15.14,63.8994992156,134.3,73.02016,45.27213,85.9157117247,7.79016,2.27213,8.11475,65.23,43.0,78.1277985099,133.14,74.68016,36.26213,83.0184820974,7.79016,2.27213,8.11475,66.89,33.99,75.0306084208,134.3
2022-03-24 12:30:00,70.33808,6.39194,70.627915126,7.85808,2.29194,8.1855,62.48,4.1,62.6143785404,132.46,69.62808,17.64194,71.8283201213,7.85808,2.29194,8.1855,61.77,15.35,63.6486873392,133.62,72.70808,44.76194,85.38206,7.85808,2.29194,8.1855,64.85,42.47,77.5191808522,132.46,74.38808,36.04194,82.6595903997,7.85808,2.29194,8.1855,66.53,33.75,74.6009611198,133.62
2022-03-24 13:00:00,69.83304,6.29047,70.1157863,6.65304,1.94047,6.93025,63.18,4.35,63.3295736603,132.83,69.09304,17.13047,71.1849786041,6.65304,1.94047,6.93025,62.44,15.19,64.261105655,133.98,72.24304,44.40047,84.7965716563,6.65304,1.94047,6.93025,65.59,42.46,78.1338575779,132.83,73.91304,36.10047,82.2580173373,6.65304,1.94047,6.93025,67.26,34.16,75.437478749,133.98
2022-03-24 13:30:00,69.75104,5.65447,69.9798586171,6.94104,2.02447,7.23025,62.81,3.63,62.914807478,133.06,69.01104,17.99447,71.3184730099,6.94104,2.02447,7.23025,62.07,15.97,64.0915423437,134.27,72.11104,44.77447,84.8808297183,6.94104,2.02447,7.23025,65.17,42.75,77.9403066455,133.06,73.73104,36.11447,82.1006772375,6.94104,2.02447,7.23025,66.79,34.09,74.9868801858,134.27
2022-03-24 14:00:00,69.36376,5.3644300000000005,69.5708869468,7.52376,2.19443,7.83725,61.84,3.17,61.9211958864,133.06,68.64376,18.60443,71.120254517,7.52376,2.19443,7.83725,61.12,16.41,63.284615034,134.16,71.65376,44.88443,84.5510105118,7.52376,2.19443,7.83725,64.13,42.69,77.0395547755,133.06,73.27376,36.28443,81.7655414277,7.52376,2.19443,7.83725,65.75,34.09,74.0620726148,134.16
2022-03-24 14:30:00,69.05928,5.15479,69.2513971994,7.31928,2.13479,7.62425,61.74,3.02,61.8138172256,133.06,68.33928,18.72479,70.8581325711,7.31928,2.13479,7.62425,61.02,16.59,63.2350258955,134.27,71.31928,45.02479,84.3425836352,7.31928,2.13479,7.62425,64.0,42.89,77.042534356,133.06,72.96928,36.08479,81.4041024339,7.31928,2.13479,7.62425,65.65,33.95,73.9088966228,134.27
2022-03-24 15:00:00,69.30888,5.28009,69.5097129707,7.74888,2.26009,8.07175,61.56,3.02,61.6340328066,133.42,68.56888000000001,18.920090000000002,71.1312948713,7.74888,2.26009,8.07175,60.82,16.66,63.0605106227,134.57,71.58888,45.77009,84.9698115701,7.74888,2.26009,8.07175,63.84,43.51,77.2571401231,133.42,73.21888,35.95009,81.5684581163,7.74888,2.26009,8.07175,65.47,33.69,73.6297290502,134.57
2022-03-24 15:30:00,69.87504,4.89647,70.0463891536,8.04504,2.34647,8.38025,61.83,2.55,61.8825613562,133.67,69.15504,19.56647,71.8697871547,8.04504,2.34647,8.38025,61.11,17.22,63.4898456448,134.86,72.18504,46.54647,85.8909417183,8.04504,2.34647,8.38025,64.14,44.2,77.8946699075,133.67,73.83504,35.69647,82.0112864322,8.04504,2.34647,8.38025,65.79,33.35,73.7600610087,134.86
2022-03-24 16:00:00,71.99928,4.72604,72.1542221537,7.76928,2.26604,8.093,64.23,2.46,64.2770915646,133.43,71.25928,19.47604,73.8728713412,7.76928,2.26604,8.093,63.49,17.21,65.7811842399,134.63,74.37928,46.32604,87.6263617606,7.76928,2.26604,8.093,66.61,44.06,79.8634816421,133.43,76.00928,35.41604,83.8552713632,7.76928,2.26604,8.093,68.24,33.15,75.8658032318,134.63
2022-03-24 16:30:00,74.11744,3.3646700000000003,74.19377276,7.14744,2.08467,7.44525,66.97,1.28,66.9822312259,133.77,73.35744,20.57467,76.1881293179,7.14744,2.08467,7.44525,66.21,18.49,68.7433211301,135.01,76.40744,46.28467,89.3329030333,7.14744,2.08467,7.44525,69.26,44.2,82.1619595677,133.77,78.08744,35.31467,85.7016581109,7.14744,2.08467,7.44525,70.94,33.23,78.3371974224,135.01
2022-03-24 17:00:00,77.05512,2.90566,77.1098850878,6.94512,2.02566,7.2345,70.11,0.88,70.1155225325,134.42,76.28512,21.12566,79.1562571364,6.94512,2.02566,7.2345,69.34,19.1,71.9224971758,135.53,79.28512,45.98566,91.6559391368,6.94512,2.02566,7.2345,72.34,43.96,84.6496142933,134.42,81.02512,36.12566,88.7137722197,6.94512,2.02566,7.2345,74.08,34.1,81.5515566988,135.53
2022-03-24 17:30:00,79.03416,2.55038,79.07529883,7.06416,2.06038,7.3585,71.97,0.49,71.9716680368,134.22,78.24416,21.46038,81.1338183734,7.06416,2.06038,7.3585,71.18,19.4,73.7763674899,135.34,81.34416,46.26038,93.5782833987,7.06416,2.06038,7.3585,74.28,44.2,86.4358629274,134.22,83.06416,35.69038,90.4071783712,7.06416,2.06038,7.3585,76.0,33.63,83.1082240215,135.34
2022-03-24 18:00:00,80.24888,2.32009,80.2824112671,7.02888,2.05009,7.32175,73.22,0.27,73.2204978131,134.22,79.42888,21.63009,82.3213688629,7.02888,2.05009,7.32175,72.4,19.58,75.0009093278,135.34,82.52888,46.41009,94.6832217865,7.02888,2.05009,7.32175,75.5,44.36,87.5674574257,134.22,84.27888,35.42009,91.4194311384,7.02888,2.05009,7.32175,77.25,33.37,84.1493874012,135.34
2022-03-24 18:30:00,81.85224,2.60482,81.8936766805,7.18224,2.09482,7.4815000000000005,74.67,0.51,74.671741643,134.5,81.05224,21.55482,83.869397722,7.18224,2.09482,7.4815000000000005,73.87,19.46,76.3902382507,135.6,84.18224,46.40482,96.1252144375,7.18224,2.09482,7.4815000000000005,77.0,44.31,88.8390460327,134.5,85.97224,35.84482,93.1454624308,7.18224,2.09482,7.4815000000000005,78.79,33.75,85.7142146904,135.6
2022-03-24 19:00:00,84.4936,3.5623,84.5686609936,8.3736,2.4423,8.7225,76.12,1.12,76.1282391757,133.98,83.6736,21.1423,86.3033497974,8.3736,2.4423,8.7225,75.3,18.7,77.5872412192,135.05,86.8836,45.7923,98.2124976174,8.3736,2.4423,8.7225,78.51,43.35,89.6830117692,133.98,88.6736,36.5623,95.9156354212,8.3736,2.4423,8.7225,80.3,34.12,87.2482916738,135.05
2022-03-24 19:30:00,84.57296,3.51503,84.6459745,9.34296,2.7250300000000003,9.73225,75.23,0.79,75.234147832,133.55,83.75296,21.64503,86.50471451,9.34296,2.7250300000000003,9.73225,74.41,18.92,76.7776953288,134.68,86.95296,46.11503,98.4246577066,9.34296,2.7250300000000003,9.73225,77.61,43.39,88.9157140218,133.55,88.73296,36.33503,95.8841623808,9.34296,2.7250300000000003,9.73225,79.39,33.61,86.2113925186,134.68
2022-03-24 20:00:00,82.12768,3.27724,82.1930418235,10.44768,3.04724,10.883,71.68,0.23,71.6803690002,134.17,81.32768,22.99724,84.5166526893,10.44768,3.04724,10.883,70.88,19.95,73.6340743135,135.28,84.45768,47.67724,96.9856635024,10.44768,3.04724,10.883,74.01,44.63,86.4252104423,134.17,86.21768,36.07724,93.4615193039,10.44768,3.04724,10.883,75.77,33.03,82.6563597069,135.28
2022-03-24 20:30:00,78.8664,3.8114500000000002,78.9584460337,11.4564,3.34145,11.93375,67.41,0.47000000000000003,67.411638461,134.71,78.0764,23.88145,81.6470935861,11.4564,3.34145,11.93375,66.62,20.54,69.714532201,135.84,81.2664,50.45145,95.6534190506,11.4564,3.34145,11.93375,69.81,47.11,84.2186926994,134.71,83.0164,34.75145,89.9965885246,11.4564,3.34145,11.93375,71.56,31.41,78.1499948816,135.84
2022-03-24 21:00:00,75.19744,4.64717,75.3408997263,11.88744,3.46717,12.38275,63.31,1.18,63.3209957281,134.09,74.42744,24.52717,78.3646980034,11.88744,3.46717,12.38275,62.54,21.06,65.9907205598,135.22,77.62744,52.14717,93.5165588544,11.88744,3.46717,12.38275,65.74,48.68,81.8015281031,134.09,79.32744,32.69717,85.801792889,11.88744,3.46717,12.38275,67.44,29.23,73.5020169791,135.22
2022-03-24 21:30:00,71.09552,5.65411,71.3199966627,11.94552,3.4841100000000003,12.44325,59.15,2.17,59.1897913495,134.66,70.36552,25.67411,74.9030461941,11.94552,3.4841100000000003,12.44325,58.42,22.19,62.4923395305,135.78,73.54552,54.14411,91.3264921026,11.94552,3.4841100000000003,12.44325,61.6,50.66,79.7558499422,134.66,75.18552,31.48411,81.5114200598,11.94552,3.4841100000000003,12.44325,63.24,28.0,69.1613880717,135.78
2022-03-24 22:00:00,67.43048,5.76764,67.6766969067,10.86048,3.16764,11.313,56.57,2.6,56.6297174635,134.66,66.71048,25.79764,71.5248654064,10.86048,3.16764,11.313,55.85,22.63,60.2605957488,135.83,69.87048,55.33764,89.1298960854,10.86048,3.16764,11.313,59.01,52.17,78.7647700435,134.66,71.50048,29.80764,77.4649213683,10.86048,3.16764,11.313,60.64,26.64,66.2336711952,135.83
2022-03-24 22:30:00,63.7024,6.37945,64.0210367619,10.1124,2.94945,10.53375,53.59,3.43,53.6996554924,134.2,63.0024,26.29945,68.271249264,10.1124,2.94945,10.53375,52.89,23.35,57.8150032431,135.39,66.1024,55.96945,86.6147020953,10.1124,2.94945,10.53375,55.99,53.02,77.1103138367,134.2,67.6324,28.33945,73.3298435568,10.1124,2.94945,10.53375,57.52,25.39,62.8744980099,135.39
2022-03-24 23:00:00,60.57864,6.92627,60.9733125257,9.51864,2.7762700000000002,9.91525,51.06,4.15,51.2283720218,134.96,59.89864,26.59627,65.5378413725,9.51864,2.7762700000000002,9.91525,50.38,23.82,55.7273433783,136.13,62.71864,57.08627,84.8084313377,9.51864,2.7762700000000002,9.91525,53.2,54.31,76.0251017757,134.96,64.30864,28.09627,70.1783553994,9.51864,2.7762700000000002,9.91525,54.79,25.32,60.3576548584,136.13
2022-03-24 23:30:00,59.25448,11.86214,60.4301560932,8.54448,2.49214,8.900500000000001,50.71,9.37,51.5684108733,134.42,58.58448,13.16214,60.044843461,8.54448,2.49214,8.900500000000001,50.04,10.67,51.1649342812,135.62,57.80448,71.05214,91.5956576845,8.54448,2.49214,8.900500000000001,49.26,68.56,84.4216867872,134.42,59.79448,14.00214,61.4120490055,8.54448,2.49214,8.900500000000001,51.25,11.51,52.526589457200004,135.62
2022-03-25 00:00:00,58.03552,11.71786,59.2066704405,8.01552,2.33786,8.3495,50.02,9.38,50.8918932641,134.88,57.35552,13.11786,58.8365016418,8.01552,2.33786,8.3495,49.34,10.78,50.5039008394,136.09,56.59552,71.34786,91.0690398031,8.01552,2.33786,8.3495,48.58,69.01,84.3942918686,134.88,58.55552,13.93786,60.1914683643,8.01552,2.33786,8.3495,50.54,11.6,51.8541377327,136.09
2022-03-25 00:30:00,58.462,12.061,59.6931584438,7.5120000000000005,2.191,7.825,50.95,9.87,51.8972003098,134.88,57.792,12.501,59.1285909269,7.5120000000000005,2.191,7.825,50.28,10.31,51.3261580483,136.09,57.022,70.941,91.017217959,7.5120000000000005,2.191,7.825,49.51,68.75,84.7219133401,134.88,58.972,14.151,60.6460846634,7.5120000000000005,2.191,7.825,51.46,11.96,52.8315549648,136.09
2022-03-25 01:00:00,60.51352,12.20061,61.7311994632,7.37352,2.15061,7.68075,53.14,10.05,54.081994231,134.68,59.82352,12.20061,61.0549623664,7.37352,2.15061,7.68075,52.45,10.05,53.4041665041,135.86,59.01352,70.11061,91.6411107384,7.37352,2.15061,7.68075,51.64,67.96,85.3536829902,134.68,61.01352,14.56061,62.7268761088,7.37352,2.15061,7.68075,53.64,12.41,55.0568587916,135.86
2022-03-25 01:30:00,60.21504,12.16897,61.4323601456,7.74504,2.25897,8.06775,52.47,9.91,53.397649761,134.86,59.53504,12.49897,60.8329289025,7.74504,2.25897,8.06775,51.79,10.24,52.7926292204,136.04,58.76504,70.79897,92.0099129402,7.74504,2.25897,8.06775,51.02,68.54,85.444555122,134.86,60.73504,14.31897,62.4001441157,7.74504,2.25897,8.06775,52.99,12.06,54.3450430122,136.04
2022-03-25 02:00:00,59.02976,11.71118,60.1802650597,7.40976,2.16118,7.7185,51.62,9.55,52.4959703215,134.39,58.34976,12.63118,59.7012663203,7.40976,2.16118,7.7185,50.94,10.47,52.0048507353,135.57,57.51976,70.26118,90.8028424965,7.40976,2.16118,7.7185,50.11,68.1,84.5495245404,134.39,59.50976,14.05118,61.1461134877,7.40976,2.16118,7.7185,52.1,11.89,53.439518149,135.57
2022-03-25 02:30:00,58.2248,11.4564,59.341186675,7.3248,2.1364,7.63,50.9,9.32,51.7462307806,134.55,57.5448,12.8764,58.9678360125,7.3248,2.1364,7.63,50.22,10.74,51.3555839223,135.72,56.7148,70.5664,90.5327860391,7.3248,2.1364,7.63,49.39,68.43,84.3921619583,134.55,58.7048,13.8564,60.3179356742,7.3248,2.1364,7.63,51.38,11.72,52.6997419349,135.72
2022-03-25 03:00:00,57.32728,11.51879,58.473066922,7.36728,2.14879,7.67425,49.96,9.37,50.831078092,134.67,56.64728,12.88879,58.0950534819,7.36728,2.14879,7.67425,49.28,10.74,50.4367524728,135.85,55.84728,71.09879,90.4099365273,7.36728,2.14879,7.67425,48.48,68.95,84.2876794081,134.67,57.79728,13.60879,59.3778135389,7.36728,2.14879,7.67425,50.43,11.46,51.7157277818,135.85
2022-03-25 03:30:00,56.40112,11.56991,57.5755951308,7.13112,2.07991,7.42825,49.27,9.49,50.1756215706,134.91,55.73112,12.75991,57.1731846206,7.13112,2.07991,7.42825,48.6,10.68,49.759646301000004,136.07,54.95112,71.68991,90.3275638167,7.13112,2.07991,7.42825,47.82,69.61,84.4529721206,134.91,56.91112,13.17991,58.4173399537,7.13112,2.07991,7.42825,49.78,11.1,51.0025332704,136.07
2022-03-25 04:00:00,55.54296,11.33128,56.6870206661,7.27296,2.12128,7.5760000000000005,48.27,9.21,49.1407875395,135.07,54.88296,13.15128,56.4366500069,7.27296,2.12128,7.5760000000000005,47.61,11.03,48.8709832109,136.2,54.06296,72.05128,90.0788021324,7.27296,2.12128,7.5760000000000005,46.79,69.93,84.13981816,135.07,56.03296,13.08128,57.5396601728,7.27296,2.12128,7.5760000000000005,48.76,10.96,49.9765865181,136.2
2022-03-25 04:30:00,55.68976,10.84868,56.7366127523,6.98976,2.03868,7.281,48.7,8.81,49.490464738200004,135.6,55.01976,13.59868,56.675374619,6.98976,2.03868,7.281,48.03,11.56,49.4015637404,136.75,54.12976,71.98868,90.0688679056,6.98976,2.03868,7.281,47.14,69.95,84.3515388123,135.6,56.08976,13.49868,57.6912085035,6.98976,2.03868,7.281,49.1,11.46,50.4196548977,136.75
2022-03-25 05:00:00,53.68872,25.33171,59.3647554258,6.828720000000001,1.99171,7.11325,46.86,23.34,52.3508853793,133.45,54.57872,8.32171,55.2094877187,6.828720000000001,1.99171,7.11325,47.75,6.33,48.1677423179,134.59,55.71872,59.13171,81.2473684864,6.828720000000001,1.99171,7.11325,48.89,57.14,75.2011416137,133.45,57.75872,25.19171,63.0134270514,6.828720000000001,1.99171,7.11325,50.93,23.2,55.9652115157,134.59
2022-03-25 05:30:00,54.81136,27.69248,61.4097600842,6.83136,1.99248,7.116,47.98,25.7,54.4294993547,132.7,55.99136,7.34248,56.4707393895,6.83136,1.99248,7.116,49.16,5.35,49.4502588466,133.82,57.51136,56.50248,80.6231156381,6.83136,1.99248,7.116,50.68,54.51,74.4298495229,132.7,59.57136,27.16248,65.4717286468,6.83136,1.99248,7.116,52.74,25.17,58.4383136307,133.82
2022-03-25 06:00:00,56.91168,27.16549,63.0626923574,6.84168,1.9954900000000002,7.12675,50.07,25.17,56.0404657368,132.38,58.12168,6.88549,58.5281099862,6.84168,1.9954900000000002,7.12675,51.28,4.89,51.5126246662,133.43,59.60168,55.32549,81.3220148703,6.84168,1.9954900000000002,7.12675,52.76,53.33,75.0180411634,132.38,61.69168,27.96549,67.7342750176,6.84168,1.9954900000000002,7.12675,54.85,25.97,60.6874237384,133.43
2022-03-25 06:30:00,61.87024,25.48507,66.9134918425,6.84024,1.9950700000000001,7.12525,55.03,23.49,59.8337780856,130.96,63.17024,5.6050699999999996,63.4184202844,6.84024,1.9950700000000001,7.12525,56.33,3.61,56.4455578412,132.05,64.67024,53.05507,83.6485528528,6.84024,1.9950700000000001,7.12525,57.83,51.06,77.1455280622,130.96,66.86024,28.57507,72.7105653833,6.84024,1.9950700000000001,7.12525,60.02,26.58,65.642187654,132.05
2022-03-25 07:00:00,69.09592,10.60631,69.9052213534,7.01592,2.04631,7.30825,62.08,8.56,62.6673758825,132.15,70.34592,13.46631,71.6232501752,7.01592,2.04631,7.30825,63.33,11.42,64.3514203417,133.3,68.85592,63.85631,93.9082852887,7.01592,2.04631,7.30825,61.84,61.81,87.4337560671,132.15,71.08592,17.77631,73.2748607604,7.01592,2.04631,7.30825,64.07,15.73,65.972704962,133.3
2022-03-25 07:30:00,74.24144,6.77792,74.5501952566,7.74144,2.25792,8.064,66.5,4.52,66.6534350203,132.043,75.56144,17.34792,77.527295472,7.74144,2.25792,8.064,67.82,15.09,69.478489477,133.153,73.67144,63.49792,97.259790849,7.74144,2.25792,8.064,65.93,61.24,89.983901338,132.043,75.95144,18.39792,78.147966694,7.74144,2.25792,8.064,68.21,16.14,70.0935353653,133.153
2022-03-25 08:00:00,76.28792,10.47481,77.0036907068,8.10792,2.36481,8.44575,68.18,8.11,68.6606473899,132.14,77.62792,13.81481,78.8475931076,8.10792,2.36481,8.44575,69.52,11.45,70.4566029553,133.28,77.04792,56.97481,95.825419127,8.10792,2.36481,8.44575,68.94,54.61,87.9487106216,132.14,79.18792,25.17481,83.0933073867,8.10792,2.36481,8.44575,71.08,22.81,74.6502679165,133.28
2022-03-25 08:30:00,75.51736,17.83048,77.5937992265,8.36736,2.44048,8.716,67.15,15.39,68.8910342497,132.67,76.83736,6.69048,77.1280909552,8.36736,2.44048,8.716,68.47,4.25,68.6017740295,133.82,79.29736,47.79048,92.585102914,8.36736,2.44048,8.716,70.93,45.35,84.1884041897,132.67,80.93736,33.80048,87.7116223314,8.36736,2.44048,8.716,72.57,31.36,79.0560212761,133.82
2022-03-25 09:00:00,74.81704,17.58622,76.8561292823,8.38704,2.4462200000000003,8.7365,66.43,15.14,68.1334315883,133.28,76.11704,7.13622,76.4508300429,8.38704,2.4462200000000003,8.7365,67.73,4.69,67.8921865902,134.41,78.63704,47.47622,91.8573651127,8.38704,2.4462200000000003,8.7365,70.25,45.03,83.4431746759,133.28,80.18704,34.84622,87.4312325902,8.38704,2.4462200000000003,8.7365,71.8,32.4,78.7718223732,134.41
2022-03-25 09:30:00,74.0248,18.02265,76.1871834895,8.1348,2.37265,8.47375,65.89,15.65,67.7230728777,133.16,75.3348,6.51265,75.6157834123,8.1348,2.37265,8.47375,67.2,4.14,67.3274060097,134.34,77.7748,47.02265,90.8848124169,8.1348,2.37265,8.47375,69.64,44.65,82.7245556047,133.16,79.3048,34.962650000000004,86.6697074996,8.1348,2.37265,8.47375,71.17,32.59,78.2769250801,134.34
2022-03-25 10:00:00,73.14216,18.10063,75.348579123,8.16216,2.38063,8.50225,64.98,15.72,66.8544598363,133.09,74.43216,6.43063,74.7094334369,8.16216,2.38063,8.50225,66.27,4.05,66.3936397556,134.29,76.81216,47.14063,90.1240640487,8.16216,2.38063,8.50225,68.65,44.76,81.9529139201,133.09,78.39216,34.73063,85.7411651989,8.16216,2.38063,8.50225,70.23,32.35,77.3225413447,134.29
2022-03-25 10:30:00,71.76376,18.72943,74.1675724118,8.84376,2.57943,9.21225,62.92,16.15,64.9595943645,133.58,73.02376,6.33943,73.2984167446,8.84376,2.57943,9.21225,64.18,3.76,64.2900458858,134.77,75.33376,47.40943,89.0102772081,8.84376,2.57943,9.21225,66.49,44.83,80.1913274613,133.58,76.93376,35.36943,84.6746715746,8.84376,2.57943,9.21225,68.09,32.79,75.5740180221,134.77
2022-03-25 11:00:00,70.67648,19.05189,73.1993124132,9.36648,2.73189,9.75675,61.31,16.32,63.4449249349,133.58,71.91648,6.31189,72.1929362955,9.36648,2.73189,9.75675,62.55,3.58,62.6523654781,134.82,74.13648,47.45189,88.0221536397,9.36648,2.73189,9.75675,64.77,44.72,78.7085211397,133.58,75.73648,35.58189,83.6784637691,9.36648,2.73189,9.75675,66.37,32.85,74.0547054548,134.82
2022-03-25 11:30:00,69.21504,18.80522,71.7241804516,9.27504,2.70522,9.6615,59.94,16.1,62.0645921601,133.23,70.44504,6.38522,70.7338299193,9.27504,2.70522,9.6615,61.17,3.68,61.2805948078,134.44,72.69504,47.67522,86.933856711,9.27504,2.70522,9.6615,63.42,44.97,77.7457220688,133.23,74.27504,34.92522,82.0765043057,9.27504,2.70522,9.6615,65.0,32.22,72.5474217323,134.44
2022-03-25 12:00:00,68.89256,18.93033,71.4460790895,9.77256,2.85033,10.17975,59.12,16.08,61.2677794603,133.34,70.09256,6.60033,70.4026371911,9.77256,2.85033,10.17975,60.32,3.75,60.4364534036,134.52,72.33256,48.02033,86.8213759938,9.77256,2.85033,10.17975,62.56,45.17,77.162701482,133.34,73.92256,34.99033,81.7855003681,9.77256,2.85033,10.17975,64.15,32.14,71.7509728157,134.52
2022-03-25 12:30:00,67.98288,20.31584,70.9535434492,10.44288,3.04584,10.878,57.54,17.27,60.075822924,133.61,69.18288,5.67584,69.4153156357,10.44288,3.04584,10.878,58.74,2.63,58.7988477778,134.76,71.45288,49.10584,86.7000437278,10.44288,3.04584,10.878,61.01,46.06,76.4443830507,133.61,72.95288,34.70584,80.787486843,10.44288,3.04584,10.878,62.51,31.66,70.0703624937,134.76
2022-03-25 13:00:00,67.92992,21.72206,71.3184542867,11.14992,3.25206,11.6145,56.78,18.47,59.7085362406,134.21,69.11992,4.84206,69.2893129267,11.14992,3.25206,11.6145,57.97,1.5899999999999999,57.9918011446,135.37,71.38992,50.38206,87.377758311,11.14992,3.25206,11.6145,60.24,47.13,76.4859104672,134.21,72.84992,34.47206,80.5942539183,11.14992,3.25206,11.6145,61.7,31.22,69.1489580543,135.37
2022-03-25 13:30:00,66.57672,22.21321,70.1846588968,11.01672,3.21321,11.47575,55.56,19.0,58.7189373201,134.21,67.74672,4.31321,67.8838850631,11.01672,3.21321,11.47575,56.73,1.1,56.7406635492,135.37,69.96672,50.89321,86.518557152,11.01672,3.21321,11.47575,58.95,47.68,75.8187635088,134.21,71.43672,33.99321,79.1122196027,11.01672,3.21321,11.47575,60.42,30.78,67.8084419523,135.37
2022-03-25 14:00:00,66.00072,22.01521,69.5756028494,10.44072,3.04521,10.87575,55.56,18.97,58.7092369223,134.43,67.18072,4.20521,67.3122049176,10.44072,3.04521,10.87575,56.74,1.16,56.7518563573,135.52,69.39072,50.76521,85.9777795041,10.44072,3.04521,10.87575,58.95,47.72,75.8439246084,134.43,70.90072,33.95521,78.6121389015,10.44072,3.04521,10.87575,60.46,30.91,67.9031641384,135.52
2022-03-25 14:30:00,65.65304,22.56797,69.4235905954,10.55304,3.07797,10.992750000000001,55.1,19.49,58.4454455026,134.13,66.81304,3.60797,66.9103860515,10.55304,3.07797,10.992750000000001,56.26,0.53,56.2624963897,135.28,68.92304,50.14797,85.2361680155,10.55304,3.07797,10.992750000000001,58.37,47.07,74.9842770186,134.13,70.42304,34.15797,78.269863149,10.55304,3.07797,10.992750000000001,59.87,31.08,67.456528965,135.28
2022-03-25 15:00:00,65.22776,22.77393,69.0891638556,10.36776,3.02393,10.79975,54.86,19.75,58.3067929147,134.62,66.37776,3.41393,66.4654943611,10.36776,3.02393,10.79975,56.01,0.39,56.0113577768,135.76,68.49776,50.83393,85.2996574686,10.36776,3.02393,10.79975,58.13,47.81,75.2654834569,134.62,70.01776,33.89393,77.7900071106,10.36776,3.02393,10.79975,59.65,30.87,67.1645695289,135.76
2022-03-25 15:30:00,64.80552,22.38286,68.5620000018,10.05552,2.93286,10.4745,54.75,19.45,58.1021944508,134.92,65.96552,3.7428600000000003,66.0716189438,10.05552,2.93286,10.4745,55.91,0.81,55.9158671577,136.06,68.18552,52.27286,85.916919348,10.05552,2.93286,10.4745,58.13,49.34,76.246524511,134.92,69.72552,32.81286,77.060573062,10.05552,2.93286,10.4745,59.67,29.88,66.7332248584,136.06
2022-03-25 16:00:00,66.43936,22.48023,70.1394988438,9.90936,2.89023,10.32225,56.53,19.59,59.8281622649,134.92,67.62936,3.55023,67.722481253,9.90936,2.89023,10.32225,57.72,0.66,57.7237732654,136.06,69.88936,52.38023,87.339630959,9.90936,2.89023,10.32225,59.98,49.49,77.7615618413,134.92,71.45936,32.64023,78.5609619726,9.90936,2.89023,10.32225,61.55,29.75,68.3627457026,136.06
2022-03-25 16:30:00,68.3648,22.8989,72.0978883203,9.6648,2.8189,10.0675,58.7,20.08,62.0394745303,135.14,69.5948,3.0789,69.6628725524,9.6648,2.8189,10.0675,59.93,0.26,59.9305639887,136.25,71.8448,52.4789,88.9702772405,9.6648,2.8189,10.0675,62.18,49.66,79.576805666,135.14,73.4348,32.5989,80.3452433704,9.6648,2.8189,10.0675,63.77,29.78,70.3808304867,136.25
2022-03-25 17:00:00,70.77576,22.46043,74.2541522028,9.39576,2.74043,9.78725,61.38,19.72,64.4700147355,134.92,72.04576,3.28043,72.1204045674,9.39576,2.74043,9.78725,62.65,0.54,62.6523271715,135.96,74.36576,52.37043,90.9556386309,9.39576,2.74043,9.78725,64.97,49.63,81.7571880632,134.92,75.97576,32.34043,82.572510681,9.39576,2.74043,9.78725,66.58,29.6,72.8632719551,135.96
2022-03-25 17:30:00,72.88432,22.29376,76.2176871651,8.82432,2.57376,9.192,64.06,19.72,67.0265768185,134.73,74.18432,3.0237600000000002,74.2459187996,8.82432,2.57376,9.192,65.36,0.45,65.3615490942,135.81,76.63432,52.08376,92.6581731829,8.82432,2.57376,9.192,67.81,49.51,83.9609206715,134.73,78.21432,32.00376,84.5087007781,8.82432,2.57376,9.192,69.39,29.43,75.3730522136,135.81
2022-03-25 18:00:00,74.36936,22.10273,77.5843565435,8.40936,2.45273,8.75975,65.96,19.65,68.8247346526,134.73,75.68936,2.96273,75.7473232944,8.40936,2.45273,8.75975,67.28,0.51,67.2819329389,135.81,78.10936,51.58273,93.6047549746,8.40936,2.45273,8.75975,69.7,49.13,85.2751247434,134.73,79.74936,32.15273,85.986966843,8.40936,2.45273,8.75975,71.34,29.7,77.2753880611,135.81
2022-03-25 18:30:00,75.28392,22.64906,78.6171007444,9.49392,2.76906,9.8895,65.79,19.88,68.7280037539,134.73,76.60392,3.01906,76.6633894545,9.49392,2.76906,9.8895,67.11,0.25,67.1104656518,135.77,78.99392,52.36906,94.7763569792,9.49392,2.76906,9.8895,69.5,49.6,85.3838977794,134.73,80.65392,31.96906,86.758720649,9.49392,2.76906,9.8895,71.16,29.2,76.9180446969,135.77
2022-03-25 19:00:00,77.60744,22.86092,80.9044894094,10.59744,3.09092,11.039,67.01,19.77,69.8655351371,134.15,78.95744,3.39092,79.0302199782,10.59744,3.09092,11.039,68.36,0.30000000000000004,68.3606582765,135.19,81.24744,51.36092,96.1201883571,10.59744,3.09092,11.039,70.65,48.27,85.5652698237,134.15,82.95744,32.86092,89.2287897183,10.59744,3.09092,11.039,72.36,29.77,78.2446324038,135.19
2022-03-25 19:30:00,78.2024,23.7007,81.7149836092,12.7224,3.7107,13.2525,65.48,19.99,68.4633515101,133.3,79.4924,3.9607,79.5910095567,12.7224,3.7107,13.2525,66.77,0.25,66.7704680229,134.4,81.7324,51.3007,96.4984301958,12.7224,3.7107,13.2525,69.01,47.59,83.8283257616,133.3,83.4524,33.1007,89.7772766698,12.7224,3.7107,13.2525,70.73,29.39,76.5931132674,134.4
2022-03-25 20:00:00,75.76568,25.25999,79.8655455166,13.88568,4.04999,14.46425,61.88,21.21,65.4140543003,133.76,77.02568,5.40999,77.2154347994,13.88568,4.04999,14.46425,63.14,1.3599999999999999,63.1546451182,134.87,79.15568,52.73999,95.1163930217,13.88568,4.04999,14.46425,65.27,48.69,81.4302707843,133.76,80.86568,32.81999,87.2720456129,13.88568,4.04999,14.46425,66.98,28.77,72.8974162779,134.87
2022-03-25 20:30:00,74.00656,25.87983,78.4011257819,13.81656,4.02983,14.39225,60.19,21.85,64.0332616692,134.17,75.23656,5.89983,75.4675291411,13.81656,4.02983,14.39225,61.42,1.87,61.4484605177,135.27,77.41656,53.72983,94.234910697,13.81656,4.02983,14.39225,63.6,49.7,80.715859656,134.17,79.07656,32.36983,85.4453523351,13.81656,4.02983,14.39225,65.26,28.34,71.147896666,135.27
2022-03-25 21:00:00,71.37544,26.15492,76.0166644585,13.28544,3.87492,13.839,58.09,22.28,62.2161273305,134.48,72.55544,6.06492,72.8084825292,13.28544,3.87492,13.839,59.27,2.19,59.3104459602,135.59,74.82544,54.72492,92.7020136793,13.28544,3.87492,13.839,61.54,50.85,79.8304083667,134.48,76.43544,31.49492,82.669864363,13.28544,3.87492,13.839,63.15,27.62,68.9259522966,135.59
2022-03-25 21:30:00,68.25832,26.11576,73.083727119,11.84832,3.45576,12.342,56.41,22.66,60.7911482043,135.08,69.44832,5.93576,69.701523639,11.84832,3.45576,12.342,57.6,2.48,57.653364169,136.14,71.66832,55.55576,90.6796038853,11.84832,3.45576,12.342,59.82,52.1,79.3274378762,135.08,73.30832,30.775760000000002,79.5063342433,11.84832,3.45576,12.342,61.46,27.32,67.2585607934,136.14
2022-03-25 22:00:00,67.18152,13.88086,68.6005459443,11.35152,3.31086,11.8245,55.83,10.57,56.8217722356,133.12,68.36152,12.58086,69.5095349938,11.35152,3.31086,11.8245,57.01,9.27,57.7587482551,134.24,66.51152,67.71086,94.913343923,11.35152,3.31086,11.8245,55.16,64.4,84.793782791,133.12,68.60152,17.26086,70.7397047933,11.35152,3.31086,11.8245,57.25,13.95,58.9250795502,134.24
2022-03-25 22:30:00,64.01912,14.78516,65.7042516265,10.74912,3.13516,11.197,53.27,11.65,54.529032634000004,133.65,65.14912,11.50516,66.1572108194,10.74912,3.13516,11.197,54.4,8.37,55.0401389897,134.76,63.23912,68.01516,92.8722148341,10.74912,3.13516,11.197,52.49,64.88,83.4542659185,133.65,65.28912,17.02516,67.4724037174,10.74912,3.13516,11.197,54.54,13.89,56.2809354933,134.76
2022-03-25 23:00:00,61.13304,14.17172,62.7541729879,9.26304,2.70172,9.649000000000001,51.87,11.47,53.123043964,134.68,62.25304,11.55172,63.3157423095,9.26304,2.70172,9.649000000000001,52.99,8.85,53.7239481051,135.78,60.37304,69.37172,91.963794477,9.26304,2.70172,9.649000000000001,51.11,66.67,84.006672354,134.68,62.41304,16.15172,64.4691059423,9.26304,2.70172,9.649000000000001,53.15,13.45,54.8254046953,135.78
2022-03-25 23:30:00,57.62328,20.11304,61.03258782,8.03328,2.3430400000000002,8.368,49.59,17.77,52.6777087581,134.44,58.75328,9.53304,59.5216495269,8.03328,2.3430400000000002,8.368,50.72,7.19,51.2270875612,135.51,58.41328,64.16304,86.7698506533,8.03328,2.3430400000000002,8.368,50.38,61.82,79.7487103344,134.44,60.48328,21.21304,64.0953994106,8.03328,2.3430400000000002,8.368,52.45,18.87,55.7411822623,135.51
2022-03-26 00:00:00,54.8068,28.48615,61.7676781825,7.6668,2.23615,7.98625,47.14,26.25,53.9559273852,133.57,55.9768,7.84615,56.5240144369,7.6668,2.23615,7.98625,48.31,5.61,48.6346399185,134.63,57.5368,56.70615,80.7840999335,7.6668,2.23615,7.98625,49.87,54.47,73.8511868557,133.57,59.6168,28.38615,66.0298141302,7.6668,2.23615,7.98625,51.95,26.15,58.1603387198,134.63
2022-03-26 00:30:00,54.46928,28.54104,61.4938487005,7.64928,2.23104,7.968,46.82,26.31,53.7059447361,133.71,55.64928,7.85104,56.2003664899,7.64928,2.23104,7.968,48.0,5.62,48.3278842905,134.79,57.22928,57.04104,80.8014277943,7.64928,2.23104,7.968,49.58,54.81,73.9074590282,133.71,59.28928,28.28104,65.688933211,7.64928,2.23104,7.968,51.64,26.05,57.8385001534,134.79
2022-03-26 01:00:00,56.51776,28.60893,63.3460975212,8.08776,2.35893,8.42475,48.43,26.25,55.0865446366,133.57,57.71776,7.96893,58.265286962,8.08776,2.35893,8.42475,49.63,5.61,49.9460609057,134.64,59.29776,56.85893,82.153285155,8.08776,2.35893,8.42475,51.21,54.5,74.784450924,133.57,61.38776,28.52893,67.6931083993,8.08776,2.35893,8.42475,53.3,26.17,59.3781011822,134.64
2022-03-26 01:30:00,55.98544,28.65867,62.8942672917,8.15544,2.37867,8.49525,47.83,26.28,54.5742365957,133.57,57.18544,7.99867,57.7421273401,8.15544,2.37867,8.49525,49.03,5.62,49.351041529,134.64,58.76544,57.19867,82.0064923537,8.15544,2.37867,8.49525,50.61,54.82,74.6096810072,133.57,60.84544,28.26867,67.0916184956,8.15544,2.37867,8.49525,52.69,25.89,58.7071392592,134.64
2022-03-26 02:00:00,54.7244,28.7517,61.8176367087,8.2344,2.4017,8.5775,46.49,26.35,53.4382129192,133.93,55.8844,8.0017,56.4543476293,8.2344,2.4017,8.5775,47.65,5.6,47.977937638,134.97,57.5044,57.9617,81.6475026333,8.2344,2.4017,8.5775,49.27,55.56,74.2593192805,133.93,59.5444,28.0017,65.7999298955,8.2344,2.4017,8.5775,51.31,25.6,57.3417483166,134.97
2022-03-26 02:30:00,53.53736,29.07673,60.9237650122,8.45736,2.46673,8.80975,45.08,26.61,52.3478605102,133.78,54.67736,8.37673,55.3153080265,8.45736,2.46673,8.80975,46.22,5.91,46.5963142319,134.82,56.26736,58.32673,81.0433416998,8.45736,2.46673,8.80975,47.81,55.86,73.5264285818,133.78,58.28736,27.61673,64.4988380644,8.45736,2.46673,8.80975,49.83,25.15,55.8171246124,134.82
2022-03-26 03:00:00,52.50432,29.41376,60.1819981057,8.58432,2.50376,8.942,43.92,26.91,51.5083925201,133.78,53.61432,8.69376,54.3146091949,8.58432,2.50376,8.942,45.03,6.19,45.4534597143,134.89,55.18432,58.66376,80.5403371684,8.58432,2.50376,8.942,46.6,56.16,72.9760618285,133.78,57.18432,27.37376,63.3984951746,8.58432,2.50376,8.942,48.6,24.87,54.5937441471,134.89
2022-03-26 03:30:00,51.46104,29.54447,59.3389782981,8.14104,2.37447,8.48025,43.32,27.17,51.1354211873,133.78,52.58104,8.83447,53.318042234,8.14104,2.37447,8.48025,44.44,6.46,44.9070729396,134.86,54.13104,58.77447,79.9037409341,8.14104,2.37447,8.48025,45.99,56.4,72.773897106,133.78,56.10104,27.05447,62.2837943294,8.14104,2.37447,8.48025,47.96,24.68,53.9375935689,134.86
2022-03-26 04:00:00,50.70176,29.44593,58.6321691622,7.87176,2.2959300000000002,8.19975,42.83,27.15,50.710269177,133.86,51.79176,8.70593,52.5183741281,7.87176,2.2959300000000002,8.19975,43.92,6.41,44.3852959886,134.86,53.35176,58.66593,79.2975512728,7.87176,2.2959300000000002,8.19975,45.48,56.37,72.4293262429,133.86,55.32176,27.08593,61.5966292378,7.87176,2.2959300000000002,8.19975,47.45,24.79,53.5354704845,134.86
2022-03-26 04:30:00,50.55752,30.01136,58.7940860767,7.78752,2.27136,8.112,42.77,27.74,50.978235552,134.28,51.66752,9.18136,52.4769472664,7.78752,2.27136,8.112,43.88,6.91,44.420744028,135.32,53.17752,58.85136,79.3179122721,7.78752,2.27136,8.112,45.39,56.58,72.5365321752,134.28,55.14752,27.22136,61.5000114016,7.78752,2.27136,8.112,47.36,24.95,53.5301046141,135.32
2022-03-26 05:00:00,50.50288,29.49334,58.4841687352,7.62288,2.22334,7.9405,42.88,27.27,50.8168013555,133.95,51.60288,8.72334,52.3350158598,7.62288,2.22334,7.9405,43.98,6.5,44.4577372344,134.95,53.10288,58.72334,79.172890089,7.62288,2.22334,7.9405,45.48,56.5,72.530548047,133.95,55.10288,26.94334,61.3373536652,7.62288,2.22334,7.9405,47.48,24.72,53.5297001673,134.95
2022-03-26 05:30:00,51.23808,29.82694,59.2873274136,7.97808,2.32694,8.3105,43.26,27.5,51.26087787,134.47,52.35808,8.93694,53.1153220629,7.97808,2.32694,8.3105,44.38,6.61,44.8695498083,135.44,53.83808,58.63694,79.6042058603,7.97808,2.32694,8.3105,45.86,56.31,72.6220056181,134.47,55.82808,27.71694,62.3297944762,7.97808,2.32694,8.3105,47.85,25.39,54.1689449777,135.44
2022-03-26 06:00:00,51.08008,30.33044,59.4063141711,7.99008,2.33044,8.323,43.09,28.0,51.3882097373,134.63,52.18008,9.39044,53.0183092167,7.99008,2.33044,8.323,44.19,7.06,44.7504156405,135.62,53.68008,59.02044,79.7807202687,7.99008,2.33044,8.323,45.69,56.69,72.8102479051,134.63,55.67008,27.50044,62.0921251641,7.99008,2.33044,8.323,47.68,25.17,53.9157796939,135.62
2022-03-26 06:30:00,52.91784,29.58437,60.6261720593,8.03784,2.34437,8.37275,44.88,27.24,52.4998285711,133.83,54.05784,8.87437,54.7814248479,8.03784,2.34437,8.37275,46.02,6.53,46.4809778296,134.85,55.55784,58.22437,80.478263198,8.03784,2.34437,8.37275,47.52,55.88,73.3534239146,133.83,57.57784,27.44437,63.7840191879,8.03784,2.34437,8.37275,49.54,25.1,55.5357686541,134.85
2022-03-26 07:00:00,55.59264,28.39702,62.4254144323,8.25264,2.40702,8.5965,47.34,25.99,54.0051451253,133.24,56.78264,7.85702,57.3236510408,8.25264,2.40702,8.5965,48.53,5.45,48.8350632231,134.28,58.30264,56.52702,81.2065380437,8.25264,2.40702,8.5965,50.05,54.12,73.7155132927,133.24,60.33264,28.55702,66.7497628509,8.25264,2.40702,8.5965,52.08,26.15,58.276486682,134.28
2022-03-26 07:30:00,58.2332,27.66885,64.4722486234,8.7732,2.55885,9.13875,49.46,25.11,55.468943563,133.36,59.4332,7.07885,59.8532821119,8.7732,2.55885,9.13875,50.66,4.52,50.8612426116,134.4,61.0032,55.84885,82.7072213084,8.7732,2.55885,9.13875,52.23,53.29,74.6176721695,133.36,63.0932,29.71885,69.7421101743,8.7732,2.55885,9.13875,54.32,27.16,60.7316062689,134.4
2022-03-26 08:00:00,59.39632,27.07601,65.276589579,9.10632,2.65601,9.48575,50.29,24.42,55.9054603773,132.78,60.61632,6.63601,60.9784788189,9.10632,2.65601,9.48575,51.51,3.98,51.6635316253,133.82,62.20632,55.01601,83.0444917154,9.10632,2.65601,9.48575,53.1,52.36,74.5733169438,132.78,64.26632,30.08601,70.9600442789,9.10632,2.65601,9.48575,55.16,27.43,61.6038188751,133.82
2022-03-26 08:30:00,61.06144,25.85667,66.3103825834,8.97144,2.61667,9.34525,52.09,23.24,57.0391593557,131.99,62.32144,5.66667,62.5785349186,8.97144,2.61667,9.34525,53.35,3.05,53.4371125717,133.05,64.00144,54.32667,83.9498147429,8.97144,2.61667,9.34525,55.03,51.71,75.5130783375,131.99,66.06144,29.86667,72.4991850421,8.97144,2.61667,9.34525,57.09,27.25,63.2600237117,133.05
2022-03-26 09:00:00,62.11688,24.96909,66.9474587745,8.87688,2.58909,9.24675,53.24,22.38,57.7525930154,131.36,63.38688,4.99909,63.583704335,8.87688,2.58909,9.24675,54.51,2.41,54.5632495367,132.37,65.09688,53.01909,83.9561057349,8.87688,2.58909,9.24675,56.22,50.43,75.5239915524,131.36,67.15688,30.19909,73.6344455276,8.87688,2.58909,9.24675,58.28,27.61,64.4893053149,132.37
2022-03-26 09:30:00,61.85408,24.29494,66.4542799393,8.794080000000001,2.56494,9.1605,53.06,21.73,57.3372174072,130.79,63.09408,4.48494,63.2532814789,8.794080000000001,2.56494,9.1605,54.3,1.92,54.333934148,131.79,64.85408,52.39494,83.3743451563,8.794080000000001,2.56494,9.1605,56.06,49.83,75.0050164989,130.79,66.85408,30.21494,73.3649140383,8.794080000000001,2.56494,9.1605,58.06,27.65,64.3077452567,131.79
2022-03-26 10:00:00,61.09672,24.08571,65.6729062929,9.27672,2.70571,9.66325,51.82,21.38,56.0572635793,130.5,62.32672,4.36571,62.4794322138,9.27672,2.70571,9.66325,53.05,1.6600000000000001,53.0759653704,131.53,64.06672,52.41571,82.7765139781,9.27672,2.70571,9.66325,54.79,49.71,73.9799175452,130.5,66.08672,30.12571,72.6292844751,9.27672,2.70571,9.66325,56.81,27.42,63.0811580426,131.53
2022-03-26 10:30:00,63.10168,10.66049,63.9958441296,10.08168,2.94049,10.50175,53.02,7.72,53.5790892047,134.22,63.38168,10.84049,64.3020496023,10.08168,2.94049,10.50175,53.3,7.9,53.8822790906,135.24,61.05168,69.64049,92.6126637035,10.08168,2.94049,10.50175,50.97,66.7,83.9454042816,134.22,62.99168,15.14049,64.7856943056,10.08168,2.94049,10.50175,52.91,12.2,54.2983250202,135.24
2022-03-26 11:00:00,61.12264,6.89077,61.5098352442,10.80264,3.15077,11.25275,50.32,3.74,50.4587950708,132.84,61.31264,6.79077,61.6875545063,10.80264,3.15077,11.25275,50.51,3.64,50.6409883395,133.86,60.54264,61.37077,86.2077877489,10.80264,3.15077,11.25275,49.74,58.22,76.5743821392,132.84,62.44264,22.95077,66.5268452113,10.80264,3.15077,11.25275,51.64,19.8,55.3057826995,133.86
2022-03-26 11:30:00,60.04752,7.98886,60.5766171245,12.16752,3.54886,12.6745,47.88,4.44,48.0854239869,133.03,60.23752,7.90886,60.7544968068,12.16752,3.54886,12.6745,48.07,4.36,48.2673233151,134.15,59.54752,62.67886,86.4554603773,12.16752,3.54886,12.6745,47.38,59.13,75.7708472963,133.03,61.39752,22.73886,65.4729808108,12.16752,3.54886,12.6745,49.23,19.19,52.8379503766,134.15
2022-03-26 12:00:00,58.95184,8.56637,59.5709839969,13.22184,3.85637,13.77275,45.73,4.71,45.9719153397,133.03,59.13184,8.47637,59.7362816901,13.22184,3.85637,13.77275,45.91,4.62,46.1418736074,134.08,58.47184,63.23637,86.126619368,13.22184,3.85637,13.77275,45.25,59.38,74.6561913039,133.03,60.30184,22.78637,64.4634048524,13.22184,3.85637,13.77275,47.08,18.93,50.7431896908,134.08
2022-03-26 12:30:00,58.37072,8.95896,59.054245551,13.47072,3.92896,14.032,44.9,5.03,45.1808687389,133.21,58.54072,8.86896,59.2087354163,13.47072,3.92896,14.032,45.07,4.94,45.3399217026,134.33,57.88072,64.10896,86.3720817163,13.47072,3.92896,14.032,44.41,60.18,74.79224893,133.21,59.69072,22.35896,63.7409220705,13.47072,3.92896,14.032,46.22,18.43,49.7589519584,134.33
2022-03-26 13:00:00,57.42176,8.80593,58.0930540139,13.15176,3.8359300000000003,13.69975,44.27,4.97,44.5481065815,133.58,57.60176,8.71593,58.2574475141,13.15176,3.8359300000000003,13.69975,44.45,4.88,44.7170761567,134.65,56.93176,64.62593,86.126280107,13.15176,3.8359300000000003,13.69975,43.78,60.79,74.9140340657,133.58,58.75176,22.08593,62.7658952542,13.15176,3.8359300000000003,13.69975,45.6,18.25,49.1164178254,134.65
2022-03-26 13:30:00,57.14856,8.83708,57.8277778667,13.49856,3.93708,14.061,43.65,4.9,43.9241676074,133.65,57.31856,8.73708,57.9806337271,13.49856,3.93708,14.061,43.82,4.8,44.0821097499,134.7,56.65856,65.07708,86.2856810983,13.49856,3.93708,14.061,43.16,61.14,74.8390619931,133.65,58.47856,22.00708,62.4824259276,13.49856,3.93708,14.061,44.98,18.07,48.4739651772,134.7
2022-03-26 14:00:00,56.056,8.838,56.7484394499,13.536,3.948,14.1,42.52,4.89,42.8002628497,134.1,56.226,8.748,56.9024655002,13.536,3.948,14.1,42.69,4.8,42.9590048767,135.15,55.616,66.378,86.5977963923,13.536,3.948,14.1,42.08,62.43,75.2876570229,134.1,57.456,21.258,61.2625048459,13.536,3.948,14.1,43.92,17.31,47.2080766395,135.15
2022-03-26 14:30:00,55.44336,9.01598,56.1716482173,13.32336,3.88598,13.8785,42.12,5.13,42.4312538113,134.38,55.61336,8.92598,56.3251181042,13.32336,3.88598,13.8785,42.29,5.04,42.5892674274,135.44,54.97336,66.81598,86.5242480063,13.32336,3.88598,13.8785,41.65,62.93,75.4646102488,134.38,56.82336,21.13598,60.6269238231,13.32336,3.88598,13.8785,43.5,17.25,46.7954324694,135.44
2022-03-26 15:00:00,55.83336,8.94223,56.5449163609,13.65336,3.98223,14.22225,42.18,4.96,42.4706251426,134.73,56.00336,8.85223,56.6986623058,13.65336,3.98223,14.22225,42.35,4.87,42.629091006,135.79,55.52336,68.07223,87.8445900603,13.65336,3.98223,14.22225,41.87,64.09,76.5547189924,134.73,57.36336,20.55223,60.9339743367,13.65336,3.98223,14.22225,43.71,16.57,46.7453634064,135.79
2022-03-26 15:30:00,56.43552,9.04786,57.1562042848,14.49552,4.22786,15.0995,41.94,4.82,42.2160632935,134.6,56.60552,8.93786,57.3068079363,14.49552,4.22786,15.0995,42.11,4.71,42.3725878369,135.69,56.22552,68.71786,88.7888133846,14.49552,4.22786,15.0995,41.73,64.49,76.8137552786,134.6,58.07552,20.34786,61.5369923692,14.49552,4.22786,15.0995,43.58,16.12,46.4658024788,135.69
2022-03-26 16:00:00,57.32376,9.23318,58.0625961653,14.75376,4.30318,15.3685,42.57,4.93,42.8545190149,134.43,57.49376,9.14318,58.2162363903,14.75376,4.30318,15.3685,42.74,4.84,43.0131747259,135.52,57.16376,69.10318,89.6824673136,14.75376,4.30318,15.3685,42.41,64.8,77.4444839869,134.43,59.03376,19.84318,62.2795039499,14.75376,4.30318,15.3685,44.28,15.54,46.9277103639,135.52
2022-03-26 16:30:00,59.42112,8.81241,60.071025229,14.75112,4.30241,15.36575,44.67,4.51,44.8970934471,134.15,59.61112,8.71241,60.2444330678,14.75112,4.30241,15.36575,44.86,4.41,45.0762431886,135.26,59.28112,68.93241,90.91715095,14.75112,4.30241,15.36575,44.53,64.63,78.485398642,134.15,61.18112,19.78241,64.2998692834,14.75112,4.30241,15.36575,46.43,15.48,48.9425714486,135.26
2022-03-26 17:00:00,62.17712,8.68791,62.7811598464,15.14712,4.41791,15.77825,47.03,4.27,47.2234454482,134.06,62.37712,8.58791,62.9655246755,15.14712,4.41791,15.77825,47.23,4.17,47.413730079,135.11,62.02712,68.69791,92.5568282401,15.14712,4.41791,15.77825,46.88,64.28,79.5591151283,134.06,63.97712,20.09791,67.0596590348,15.14712,4.41791,15.77825,48.83,15.68,51.2857806804,135.11
2022-03-26 17:30:00,65.23672,9.29571,65.8956740671,14.31672,4.17571,14.91325,50.92,5.12,51.1767603508,132.5,65.44672,9.20571,66.0909846754,14.31672,4.17571,14.91325,51.13,5.03,51.3768216222,133.6,64.89672,65.44571,92.1668336451,14.31672,4.17571,14.91325,50.58,61.27,79.4502945243,132.5,66.90672,20.67571,70.0285239396,14.31672,4.17571,14.91325,52.59,16.5,55.1176750235,133.6
2022-03-26 18:00:00,67.93496,9.06478,68.5370631604,15.20496,4.43478,15.8385,52.73,4.63,52.9328801408,132.1,68.15496,8.97478,68.7433287574,15.20496,4.43478,15.8385,52.95,4.54,53.1442762675,133.2,67.68496,65.14478,93.9419830079,15.20496,4.43478,15.8385,52.48,60.71,80.2487040394,132.1,69.69496,21.08478,72.8145273764,15.20496,4.43478,15.8385,54.49,16.65,56.9770357249,133.2
2022-03-26 18:30:00,69.71832,7.75701,70.1485234895,15.17832,4.42701,15.81075,54.54,3.33,54.6415638502,131.74,69.92832,7.65701,70.3462844802,15.17832,4.42701,15.81075,54.75,3.23,54.845194867000004,132.78,69.62832,65.69701,95.7298285226,15.17832,4.42701,15.81075,54.45,61.27,81.9683804891,131.74,71.67832,20.34701,74.5102836793,15.17832,4.42701,15.81075,56.5,15.92,58.7000545145,132.78
2022-03-26 19:00:00,71.32584,15.37462,72.9640623311,14.41584,4.20462,15.0165,56.91,11.17,57.9958360574,131.92,71.56584,15.33462,73.1903000776,14.41584,4.20462,15.0165,57.15,11.13,58.2237013595,132.92,73.54584,56.43462,92.7030577481,14.41584,4.20462,15.0165,59.13,52.23,78.894421856,131.92,75.35584,28.87462,80.6984900866,14.41584,4.20462,15.0165,60.94,24.67,65.7441442259,132.92
2022-03-26 19:30:00,71.1676,20.7193,74.1223089377,14.1576,4.1293,14.7475,57.01,16.59,59.3748111576,132.14,71.3876,20.6693,74.3196434077,14.1576,4.1293,14.7475,57.23,16.54,59.5721789093,133.15,74.8576,50.4093,90.2483119191,14.1576,4.1293,14.7475,60.7,46.28,76.330389754,132.14,76.4776,33.8793,83.6458622423,14.1576,4.1293,14.7475,62.32,29.75,69.0568237034,133.15
2022-03-26 20:00:00,69.3,21.82875,72.6566192894,15.39,4.48875,16.03125,53.91,17.34,56.6300600388,132.14,69.52,21.78875,72.8545127399,15.39,4.48875,16.03125,54.13,17.3,56.8273428905,133.2,72.87,51.49875,89.2309259818,15.39,4.48875,16.03125,57.48,47.01,74.2555755482,132.14,74.48,33.41875,81.6338364379,15.39,4.48875,16.03125,59.09,28.93,65.7918915977,133.2
2022-03-26 20:30:00,67.50296,21.91628,70.9716347409,14.35296,4.18628,14.951,53.15,17.73,56.0292370107,132.51,67.71296,21.87628,71.1590934358,14.35296,4.18628,14.951,53.36,17.69,56.2158847658,133.54,71.16296,52.08628,88.1881366183,14.35296,4.18628,14.951,56.81,47.9,74.3087215608,132.51,72.75296,32.64628,79.7419136126,14.35296,4.18628,14.951,58.4,28.46,64.9656185994,133.54
2022-03-26 21:00:00,65.68944,22.73067,69.5110486625,14.29944,4.17067,14.89525,51.39,18.56,54.6388662035,132.91,65.88944,22.70067,69.6903057962,14.29944,4.17067,14.89525,51.59,18.53,54.8168678419,133.97,69.24944,52.69067,87.0160424598,14.29944,4.17067,14.89525,54.95,48.52,73.305476603,132.91,70.80944,32.53067,77.9244588288,14.29944,4.17067,14.89525,56.51,28.36,63.2271278804,133.97
2022-03-26 21:30:00,63.43704,23.893720000000002,67.7876677531,14.92704,4.35372,15.549,48.51,19.54,52.2975305344,133.6,63.62704,23.85372,67.9514545613,14.92704,4.35372,15.549,48.7,19.5,52.4589363217,134.65,66.83704,53.73372,85.7583965627,14.92704,4.35372,15.549,51.91,49.38,71.6451847649,133.6,68.38704,32.60372,75.7614004477,14.92704,4.35372,15.549,53.46,28.25,60.4651478126,134.65
2022-03-26 22:00:00,61.41152,23.59211,65.7872513711,14.20152,4.14211,14.79325,47.21,19.45,51.0596376799,134.16,61.60152,23.56211,65.9539255387,14.20152,4.14211,14.79325,47.4,19.42,51.2239826644,135.18,64.90152,54.78211,84.9310713129,14.20152,4.14211,14.79325,50.7,50.64,71.6582137651,134.16,66.45152,31.91211,73.716940217,14.20152,4.14211,14.79325,52.25,27.77,59.1712379455,135.18
2022-03-26 22:30:00,59.57112,13.48616,61.0785956748,11.54112,3.36616,12.022,48.03,10.12,49.0845729328,134.16,59.76112,13.37616,61.2398001303,11.54112,3.36616,12.022,48.22,10.01,49.2480304175,135.26,60.68112,64.82616,88.7954353827,11.54112,3.36616,12.022,49.14,61.46,78.6897147027,134.16,62.57112,21.84616,66.2751821182,11.54112,3.36616,12.022,51.03,18.48,54.2731176551,135.26
2022-03-26 23:00:00,57.43888,8.92384,58.1279610515,11.25888,3.28384,11.728,46.18,5.64,46.5231340303,134.86,57.61888,8.83384,58.2921269264,11.25888,3.28384,11.728,46.36,5.55,46.6910280461,135.89,57.27888,70.41384,90.7688215061,11.25888,3.28384,11.728,46.02,67.13,81.3896633486,134.86,59.24888,17.14384,61.6793403921,11.25888,3.28384,11.728,47.99,13.86,49.9513733545,135.89
2022-03-26 23:30:00,54.6884,15.1262,56.7417220482,11.6784,3.4062,12.165,43.01,11.72,44.5782289913,134.71,54.8684,14.6962,56.8024613287,11.6784,3.4062,12.165,43.19,11.29,44.6412387821,135.71,55.5984,65.8562,86.1871287432,11.6784,3.4062,12.165,43.92,62.45,76.3476843133,134.71,57.5584,22.3462,61.7440042838,11.6784,3.4062,12.165,45.88,18.94,49.6356525091,135.71
2022-03-27 00:00:00,51.70816,24.59238,57.2583527937,12.00816,3.50238,12.5085,39.7,21.09,44.9541777814,133.46,51.83816,24.53238,57.3500871896,12.00816,3.50238,12.5085,39.83,21.03,45.040979119,134.5,54.73816,57.19238,79.1658669519,12.00816,3.50238,12.5085,42.73,53.69,68.6182847352,133.46,56.71816,30.84238,64.5616145852,12.00816,3.50238,12.5085,44.71,27.34,52.4066761014,134.5
