Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2022-03-27 00:30:00,51.7092,24.6156,57.2692686176,12.2592,3.5756,12.77,39.45,21.04,44.71,133.46,51.8492,24.5656,57.3742820783,12.2592,3.5756,12.77,39.59,20.99,44.8101350143,134.55,54.7792,57.6356,79.514924008,12.2592,3.5756,12.77,42.52,54.06,68.7781506003,133.46,56.7392,30.6456,64.4863521685,12.2592,3.5756,12.77,44.48,27.07,52.0697157665,134.55
2022-03-27 01:00:00,53.30424,24.26582,58.5676704526,11.09424,3.23582,11.5565,42.21,21.03,47.1587213567,133.14,53.46424,24.22582,58.6968083753,11.09424,3.23582,11.5565,42.37,20.99,47.2842151251,134.18,56.36424,56.37582,79.7192613579,11.09424,3.23582,11.5565,45.27,53.14,69.808541741,133.14,58.38424,30.72582,65.9757189809,11.09424,3.23582,11.5565,47.29,27.49,54.6995813512,134.18
2022-03-27 01:30:00,52.87392,24.56906,58.3034315066,11.17392,3.25906,11.6395,41.7,21.31,46.8295430257,0.003,53.00392,24.51906,58.4003410833,11.17392,3.25906,11.6395,41.83,21.26,46.9226650991,0.003,55.90392,56.58906,79.546024307,11.17392,3.25906,11.6395,44.73,53.33,69.6050414841,0.003,57.90392,30.42906,65.4124731519,11.17392,3.25906,11.6395,46.73,27.17,54.0546186741,0.003
2022-03-27 02:00:00,51.20176,24.67468,56.8371362773,11.26176,3.28468,11.731,39.94,21.39,45.307126371,0.003,51.34176,24.63468,56.9459724528,11.26176,3.28468,11.731,40.08,21.35,45.4117705006,0.003,54.25176,56.99468,78.6870193323,11.26176,3.28468,11.731,42.99,53.71,68.7961059945,0.003,56.20176,30.21468,63.8088137689,11.26176,3.28468,11.731,44.94,26.93,52.3911108872,0.003
2022-03-27 02:30:00,50.54344,24.02642,55.9634540129,9.79344,2.85642,10.2015,40.75,21.17,45.9209255133,133.08,50.69344,23.97642,56.0775674851,9.79344,2.85642,10.2015,40.9,21.12,46.0311242531,134.13,53.56344,57.08642,78.2809137214,9.79344,2.85642,10.2015,43.77,54.23,69.6900695939,133.08,55.55344,29.84642,63.0634084287,9.79344,2.85642,10.2015,45.76,26.99,53.1266195047,134.13
2022-03-27 03:00:00,49.84,24.1825,55.396921451,9.78,2.8525,10.1875,40.06,21.33,45.3847165905,133.08,49.97,24.1325,55.492147699,9.78,2.8525,10.1875,40.19,21.28,45.4760871228,134.17,52.86,57.3925,78.026140852,9.78,2.8525,10.1875,43.08,54.54,69.5017841498,133.08,54.83,29.9325,62.4682595904,9.78,2.8525,10.1875,45.05,27.08,52.5626188465,134.17
2022-03-27 03:30:00,49.52224,24.06232,55.0585824227,9.64224,2.81232,10.044,39.88,21.25,45.188238514,133.56,49.64224,24.00232,55.1403967849,9.64224,2.81232,10.044,40.0,21.19,45.2660590288,134.57,52.57224,57.18232,77.6766254365,9.64224,2.81232,10.044,42.93,54.37,69.2754054481,133.56,54.50224,29.80232,62.1182134515,9.64224,2.81232,10.044,44.86,26.99,52.3534115412,134.57
2022-03-27 04:00:00,48.8692,23.92435,54.4111498827,8.9292,2.60435,9.30125,39.94,21.32,45.274120643,133.91,49.0092,23.88435,54.5193897578,8.9292,2.60435,9.30125,40.08,21.28,45.378902587,134.94,51.8992,56.94435,77.046647932,8.9292,2.60435,9.30125,42.97,54.34,69.2766663459,133.91,53.8392,29.35435,61.3215893512,8.9292,2.60435,9.30125,44.91,26.75,52.2730389398,134.94
2022-03-27 04:30:00,48.734,23.66575,54.1762907466,8.454,2.46575,8.80625,40.28,21.2,45.5183303736,133.65,48.874,23.61575,54.2804893499,8.454,2.46575,8.80625,40.42,21.15,45.6190629014,134.68,51.754,56.64575,76.7282054336,8.454,2.46575,8.80625,43.3,54.18,69.356776165,133.65,53.714,29.32575,61.197985335,8.454,2.46575,8.80625,45.26,26.86,52.6300978528,134.68
2022-03-27 05:00:00,49.09864,24.17627,54.7281324454,9.99864,2.91627,10.41525,39.1,21.26,44.5061523837,133.41,49.22864,24.12627,54.8227680837,9.99864,2.91627,10.41525,39.23,21.21,44.5966030096,134.45,52.11864,57.25627,77.4250159171,9.99864,2.91627,10.41525,42.12,54.34,68.7526726753,133.41,54.05864,29.87627,61.7651039646,9.99864,2.91627,10.41525,44.06,26.96,51.6538982072,134.45
2022-03-27 05:30:00,50.37928,24.11354,55.8527946002,10.70928,3.12354,11.1555,39.67,20.99,44.8808310975,133.41,50.51928,24.05354,55.9532880021,10.70928,3.12354,11.1555,39.81,20.93,44.976671731,134.36,53.43928,57.22354,78.2961696193,10.70928,3.12354,11.1555,42.73,54.1,68.9395597607,133.41,55.38928,30.44354,63.20428361,10.70928,3.12354,11.1555,44.68,27.32,52.3706482679,134.36
2022-03-27 06:00:00,50.68512,23.61316,55.9156750348,9.64512,2.81316,10.047,41.04,20.8,46.0100163008,133.62,50.83512,23.57316,56.0348400355,9.64512,2.81316,10.047,41.19,20.76,46.1258463337,134.62,53.76512,56.67316,78.1187249832,9.64512,2.81316,10.047,44.12,53.86,69.6238034008,133.62,55.75512,30.22316,63.4198139906,9.64512,2.81316,10.047,46.11,27.41,53.6417766298,134.62
2022-03-27 06:30:00,52.01936,23.21273,56.9635378893,8.64936,2.52273,9.00975,43.37,20.69,48.0523984833,133.71,52.16936,23.15273,57.0761861836,8.64936,2.52273,9.00975,43.52,20.63,48.1620940159,134.68,55.10936,55.91273,78.5065279812,8.64936,2.52273,9.00975,46.46,53.39,70.7744565504,133.71,57.11936,29.87273,64.4592994413,8.64936,2.52273,9.00975,48.47,27.35,55.6539612247,134.68
2022-03-27 07:00:00,54.2592,22.7806,58.8474002909,8.0592,2.3506,8.395,46.2,20.43,50.5155906627,133.61,54.419200000000004,22.7306,58.9756687542,8.0592,2.3506,8.395,46.36,20.38,50.6418206624,134.59,57.3392,54.5806,79.1632853853,8.0592,2.3506,8.395,49.28,52.23,71.8087132596,133.61,59.3892,30.3406,66.6905471937,8.0592,2.3506,8.395,51.33,27.99,58.4654513367,134.59
2022-03-27 07:30:00,56.45776,20.65268,60.1166520641,7.27776,2.12268,7.5809999999999995,49.18,18.53,52.5550501855,133.16,56.62776,20.59268,60.2558019796,7.27776,2.12268,7.5809999999999995,49.35,18.47,52.6931058109,134.14,59.80776,54.41268,80.8560937778,7.27776,2.12268,7.5809999999999995,52.53,52.29,74.1191270861,133.16,61.88776,29.33268,68.4872320495,7.27776,2.12268,7.5809999999999995,54.61,27.21,61.0134100014,134.14
2022-03-27 08:00:00,58.15192,19.36556,61.2916855193,7.08192,2.06556,7.377,51.07,17.3,53.9206351966,132.79,58.32192,19.30556,61.4341191798,7.08192,2.06556,7.377,51.24,17.24,54.0625119653,133.82,61.66192,54.57556,82.3449095415,7.08192,2.06556,7.377,54.58,52.51,75.7382103037,132.79,63.78192,28.61556,69.9069638377,7.08192,2.06556,7.377,56.7,26.55,62.608246262,133.82
2022-03-27 08:30:00,61.73768,20.11849,64.9330021766,7.29768,2.12849,7.60175,54.44,17.99,57.3354488951,131.9,61.94768,20.07849,65.1203564031,7.29768,2.12849,7.60175,54.65,17.95,57.5223869463,132.93,65.07768,51.44849,82.9581313523,7.29768,2.12849,7.60175,57.78,49.32,75.9670375887,131.9,67.22768,30.87849,73.9800115089,7.29768,2.12849,7.60175,59.93,28.75,66.4692966715,132.93
2022-03-27 09:00:00,65.13768,8.50099,65.6900615524,6.75768,1.97099,7.03925,58.38,6.53,58.7440660833,131.39,65.38768,8.06099,65.8826855521,6.75768,1.97099,7.03925,58.63,6.09,58.9454408754,132.4,65.74768,61.40099,89.9602078608,6.75768,1.97099,7.03925,58.99,59.43,83.7361630361,131.39,67.86768000000001,20.93099,71.0220270829,6.75768,1.97099,7.03925,61.11,18.96,63.9836987052,132.4
2022-03-27 09:30:00,67.15064,4.36102,67.2921016751,7.10064,2.07102,7.3965,60.05,2.29,60.0936485829,130.88,67.38064,4.26102,67.5152348604,7.10064,2.07102,7.3965,60.28,2.19,60.319768733,131.93,67.03064,64.36102,92.9271090385,7.10064,2.07102,7.3965,59.93,62.29,86.4387008232,130.88,69.13064,18.09102,71.4585921457,7.10064,2.07102,7.3965,62.03,16.02,64.0652893539,131.93
2022-03-27 10:00:00,67.89032,4.10551,68.0143423262,7.63032,2.22551,7.94825,60.26,1.88,60.2893191204,132.31,68.13032,4.00551,68.2479641723,7.63032,2.22551,7.94825,60.5,1.78,60.5261794598,133.37,67.80032,63.92551,93.1845170662,7.63032,2.22551,7.94825,60.17,61.7,86.1818942702,132.31,69.92032,18.42551,72.3073341208,7.63032,2.22551,7.94825,62.29,16.2,64.3621325004,133.37
2022-03-27 10:30:00,67.71032,4.21301,67.8412624275,7.93032,2.3130100000000002,8.26075,59.78,1.9,59.8101864234,132.52,67.95032,4.12301,68.0752906682,7.93032,2.3130100000000002,8.26075,60.02,1.81,60.047285534,133.61,67.63032,63.79301,92.9699322801,7.93032,2.3130100000000002,8.26075,59.7,61.48,85.6964433334,132.52,69.73032,18.40301,72.1178778415,7.93032,2.3130100000000002,8.26075,61.8,16.09,63.860223144,133.61
2022-03-27 11:00:00,67.46448,4.33589,67.6036685673,7.97448,2.3258900000000002,8.30675,59.49,2.01,59.5239464417,132.13,67.69448,4.24589,67.8275033033,7.97448,2.3258900000000002,8.30675,59.72,1.92,59.7508560608,133.21,67.41448,63.81589,92.8287667168,7.97448,2.3258900000000002,8.30675,59.44,61.49,85.5227086802,132.13,69.49448,18.27589,71.8574345893,7.97448,2.3258900000000002,8.30675,61.52,15.95,63.5540156088,133.21
2022-03-27 11:30:00,67.5872,4.2746,67.7222401357,8.1072,2.3646000000000003,8.445,59.48,1.9100000000000001,59.5106587092,131.85,67.8372,4.1846,67.9661429022,8.1072,2.3646000000000003,8.445,59.73,1.82,59.7577216768,132.96,67.5572,63.7246,92.8698008881,8.1072,2.3646000000000003,8.445,59.45,61.36,85.4362458211,131.85,69.6472,18.4046,72.0379189663,8.1072,2.3646000000000003,8.445,61.54,16.04,63.5960155985,132.96
2022-03-27 12:00:00,68.20248,4.08489,68.3246998125,8.14248,2.37489,8.48175,60.06,1.71,60.0843382255,131.85,68.43248,3.99489,68.5489858792,8.14248,2.37489,8.48175,60.29,1.62,60.3117608763,132.96,68.15248,63.44489,93.1129131606,8.14248,2.37489,8.48175,60.01,61.07,85.6197699133,131.85,70.24248,18.58489,72.6595082069,8.14248,2.37489,8.48175,62.1,16.21,64.180792298,132.96
2022-03-27 12:30:00,67.98952,4.16611,68.1170412038,8.00952,2.33611,8.34325,59.98,1.83,60.0079103119,131.76,68.22952,4.06611,68.3505716872,8.00952,2.33611,8.34325,60.22,1.73,60.2448445927,132.88,67.92952,63.74611,93.1557095811,8.00952,2.33611,8.34325,59.92,61.41,85.7997348481,131.76,70.00952,18.49611,72.4115942081,8.00952,2.33611,8.34325,62.0,16.16,64.0714101609,132.88
2022-03-27 13:00:00,66.54936000000001,4.42023,66.6959950047,7.9893600000000005,2.3302300000000002,8.32225,58.56,2.09,58.5972840668,131.61,66.76936,4.3202300000000005,66.9089816248,7.9893600000000005,2.3302300000000002,8.32225,58.78,1.99,58.8136761306,132.71,66.47936,64.18023,92.404584458,7.9893600000000005,2.3302300000000002,8.32225,58.49,61.85,85.1263919123,131.61,68.54936000000001,18.29023,70.9474965722,7.9893600000000005,2.3302300000000002,8.32225,60.56,15.96,62.6277510374,132.71
2022-03-27 13:30:00,65.10232,4.69776,65.2715942689,7.91232,2.30776,8.242,57.19,2.39,57.2399178895,131.89,65.34232,4.60776,65.5045817878,7.91232,2.30776,8.242,57.43,2.3,57.4760376157,133.02,65.03232,64.67776,91.7192198135,7.91232,2.30776,8.242,57.12,62.37,84.5737033599,131.89,67.09232,18.01776,69.4695550468,7.91232,2.30776,8.242,59.18,15.71,61.2297027594,133.02
2022-03-27 14:00:00,63.1732,5.17635,63.3849177452,7.8732,2.29635,8.20125,55.3,2.88,55.3749437923,132.09,63.3832,5.08635,63.5869561983,7.8732,2.29635,8.20125,55.51,2.79,55.5800701691,133.19,63.0832,65.25635,90.7627750653,7.8732,2.29635,8.20125,55.21,62.96,83.738316797,132.09,65.0732,17.68635,67.4338812064,7.8732,2.29635,8.20125,57.2,15.39,59.2342139308,133.19
2022-03-27 14:30:00,61.72792,5.68106,61.9887937473,8.19792,2.39106,8.5395,53.53,3.29,53.631007822,132.29,61.94792,5.58106,62.198818502,8.19792,2.39106,8.5395,53.75,3.19,53.8445781857,133.38,61.61792,65.76106,90.1181728479,8.19792,2.39106,8.5395,53.42,63.37,82.8821651503,132.29,63.61792,17.53106,65.9892249526,8.19792,2.39106,8.5395,55.42,15.14,57.4508137453,133.38
2022-03-27 15:00:00,62.19392,5.50531,62.4371053394,8.14392,2.37531,8.48325,54.05,3.13,54.1405522691,132.5,62.41392,5.41531,62.6484077384,8.14392,2.37531,8.48325,54.27,3.04,54.3550779597,133.61,62.08392,65.61531,90.3315118271,8.14392,2.37531,8.48325,53.94,63.24,83.119319054,132.5,64.09392,17.49531,66.4388173658,8.14392,2.37531,8.48325,55.95,15.12,57.9570263212,133.61
2022-03-27 15:30:00,63.58792,5.11731,63.7934983487,7.80792,2.27731,8.13325,55.78,2.84,55.8522515213,132.66,63.80792,5.01731,64.004875239,7.80792,2.27731,8.13325,56.0,2.74,56.066992072,133.8,63.47792,65.25731,91.0382493019,7.80792,2.27731,8.13325,55.67,62.98,84.0572977201,132.66,65.52792,17.58731,67.8470468964,7.80792,2.27731,8.13325,57.72,15.31,59.715948456,133.8
2022-03-27 16:00:00,65.32224,4.96982,65.5110231141,7.78224,2.26982,8.1065,57.54,2.7,57.6033124048,132.51,65.55224,4.86982,65.7328784997,7.78224,2.26982,8.1065,57.77,2.6,57.8284782784,133.64,65.23224,65.09982,92.1587309996,7.78224,2.26982,8.1065,57.45,62.83,85.1358408662,132.51,67.30224,17.72982,69.5984053427,7.78224,2.26982,8.1065,59.52,15.46,61.4950567119,133.64
2022-03-27 16:30:00,67.30712,4.5941600000000005,67.4637288385,7.31712,2.13416,7.622,59.99,2.46,60.0404172204,132.4,67.55712,4.50416,67.7071039109,7.31712,2.13416,7.622,60.24,2.37,60.2866029894,133.5,67.20712,64.61416,93.2297519636,7.31712,2.13416,7.622,59.89,62.48,86.5480357952,132.4,69.33712,17.79416,71.5839949989,7.31712,2.13416,7.622,62.02,15.66,63.9665224942,133.5
2022-03-27 17:00:00,69.05664,4.30277,69.1905582993,6.86664,2.00277,7.15275,62.19,2.3,62.2325164203,132.4,69.29664,4.20277,69.4239698588,6.86664,2.00277,7.15275,62.43,2.2,62.4687513882,133.55,68.93664,64.19277,94.1964545764,6.86664,2.00277,7.15275,62.07,62.19,87.8651296021,132.4,71.09664,17.77277,73.2844019745,6.86664,2.00277,7.15275,64.23,15.77,66.1376277168,133.55
2022-03-27 17:30:00,70.13488,3.9093400000000003,70.2437494148,6.37488,1.85934,6.6405,63.76,2.05,63.7929471023,132.34,70.39488,3.80934,70.4978737371,6.37488,1.85934,6.6405,64.02,1.9500000000000002,64.0496908658,133.44,69.98488,63.70934,94.6401787395,6.37488,1.85934,6.6405,63.61,61.85,88.7223455506,132.34,72.19488,17.86934,74.3734765239,6.37488,1.85934,6.6405,65.82,16.01,67.7391504228,133.44
2022-03-27 18:00:00,70.52104,3.67072,70.6165084665,5.59104,1.6307200000000002,5.824,64.93,2.04,64.962038915,132.2,70.79104,3.57072,70.8810368547,5.59104,1.6307200000000002,5.824,65.2,1.94,65.2288555779,133.25,70.33104,63.51072,94.763214078,5.59104,1.6307200000000002,5.824,64.74,61.88,89.5566971253,132.2,72.60104,17.67072,74.720581866,5.59104,1.6307200000000002,5.824,67.01,16.04,68.9029875985,133.25
2022-03-27 18:30:00,71.0076,3.8893,71.114034566,5.5176,1.6093000000000002,5.7475000000000005,65.49,2.2800000000000002,65.5296764833,132.14,71.2476,3.7893,71.3482957067,5.5176,1.6093000000000002,5.7475000000000005,65.73,2.18,65.7661409846,133.18,70.7976,63.6093,95.1758541451,5.5176,1.6093000000000002,5.7475000000000005,65.28,62.0,90.0304304111,132.14,73.0776,17.3793,75.1157486167,5.5176,1.6093000000000002,5.7475000000000005,67.56,15.77,69.3761234143,133.18
2022-03-27 19:00:00,71.72144,8.94292,72.2768342818,5.70144,1.6629200000000002,5.939,66.02,7.28,66.4201686237,132.23,71.98144,8.90292,72.5299227147,5.70144,1.6629200000000002,5.939,66.28,7.24,66.6742529017,133.24,73.05144,58.35292,93.4963965006,5.70144,1.6629200000000002,5.939,67.35,56.69,88.0328268318,132.23,75.21144,22.73292,78.57191838439999,5.70144,1.6629200000000002,5.939,69.51,21.07,72.6332224261,133.24
2022-03-27 19:30:00,70.16808,24.02694,74.1677375727,5.57808,1.62694,5.8105,64.59,22.4,68.3639385934,132.11,70.43808,24.00694,74.4167741994,5.57808,1.62694,5.8105,64.86,22.38,68.612564447,133.18,76.24808,43.01694,87.545570023,5.57808,1.62694,5.8105,70.67,41.39,81.8986019417,132.11,77.69808,36.85694,85.9966607599,5.57808,1.62694,5.8105,72.12,35.23,80.2648571917,133.18
2022-03-27 20:00:00,67.9892,24.3231,72.2090334394,5.5992,1.6331,5.8325,62.39,22.69,66.3878618424,131.93,68.2292,24.2931,72.4249849172,5.5992,1.6331,5.8325,62.63,22.66,66.6032469178,133.02,73.9292,43.2831,85.6676914493,5.5992,1.6331,5.8325,68.33,41.65,80.0231928881,131.93,75.3492,35.4531,83.2731904051,5.5992,1.6331,5.8325,69.75,33.82,77.5168039847,133.02
2022-03-27 20:30:00,66.12416,24.87038,70.6465875825,5.86416,1.71038,6.1085,60.26,23.16,64.5573636389,133.29,66.34416,24.86038,70.8490371131,5.86416,1.71038,6.1085,60.48,23.15,64.7591916256,134.31,71.98416,43.83038,84.278238602,5.86416,1.71038,6.1085,66.12,42.12,78.3961019439,133.29,73.40416,35.46038,81.5206063217,5.86416,1.71038,6.1085,67.54,33.75,75.5030734474,134.31
2022-03-27 21:00:00,63.22152,25.74211,68.261385998,6.04152,1.76211,6.2932500000000005,57.18,23.98,62.0047804609,132.22,63.44152,25.73211,68.4614339973,6.04152,1.76211,6.2932500000000005,57.4,23.97,62.2038656355,133.28,68.95152,44.80211,82.2285909569,6.04152,1.76211,6.2932500000000005,62.91,43.04,76.224075593,132.22,70.38152,35.34211,78.7567336598,6.04152,1.76211,6.2932500000000005,64.34,33.58,72.5758361991,133.28
2022-03-27 21:30:00,61.56384,16.77237,63.8076703145,6.21384,1.81237,6.4727500000000004,55.35,14.96,57.3360628226,132.54,61.78384,16.68237,63.9964401663,6.21384,1.81237,6.4727500000000004,55.57,14.87,57.5251405909,133.6,64.22384,55.76237,85.0537684783,6.21384,1.81237,6.4727500000000004,58.01,53.95,79.2197109311,132.54,66.05384,26.21237,71.0647459699,6.21384,1.81237,6.4727500000000004,59.84,24.4,64.6234137136,133.6
2022-03-27 22:00:00,58.97584,13.66837,60.5390290818,6.16584,1.79837,6.42275,52.81,11.87,54.127562295,133.24,59.17584,13.60837,60.7204065678,6.16584,1.79837,6.42275,53.01,11.81,54.3096326631,134.32,60.56584,60.01837,85.2667913807,6.16584,1.79837,6.42275,54.4,58.22,79.6801631524,133.24,62.48584,22.85837,66.5355940799,6.16584,1.79837,6.42275,56.32,21.06,60.1287452056,134.32
2022-03-27 22:30:00,55.67616,14.73888,57.594004688,6.47616,1.8888800000000001,6.746,49.2,12.85,50.8503933121,133.42,55.88616,14.54888,57.7488769484,6.47616,1.8888800000000001,6.746,49.41,12.66,51.0061143394,134.49,57.26616,61.42888,83.9816669232,6.47616,1.8888800000000001,6.746,50.79,59.54,78.2600517506,133.42,59.11616,22.68888,63.3206573623,6.47616,1.8888800000000001,6.746,52.64,20.8,56.6004381608,134.49
2022-03-27 23:00:00,50.66944,35.54567,61.8941580899,6.73944,1.96567,7.02025,43.93,33.58,55.2943152593,134.12,50.81944,35.13567,61.7829328234,6.73944,1.96567,7.02025,44.08,33.17,55.1660701881,135.19,57.36944,40.51567,70.2336967663,6.73944,1.96567,7.02025,50.63,38.55,63.6356771002,134.12,59.22944,42.60567,72.9614259651,6.73944,1.96567,7.02025,52.49,40.64,66.3838060072,135.19
2022-03-27 23:30:00,6.73944,1.96567,7.02025,6.73944,1.96567,7.02025,0.0,0.0,0.0,135.03,6.73944,1.96567,7.02025,6.73944,1.96567,7.02025,0.0,0.0,0.0,136.1,6.73944,1.96567,7.02025,6.73944,1.96567,7.02025,0.0,0.0,0.0,135.03,6.73944,1.96567,7.02025,6.73944,1.96567,7.02025,0.0,0.0,0.0,136.1
2022-03-28 00:00:00,6.73944,1.96567,7.02025,6.73944,1.96567,7.02025,0.0,0.0,0.0,131.7,6.73944,1.96567,7.02025,6.73944,1.96567,7.02025,0.0,0.0,0.0,132.76,6.73944,1.96567,7.02025,6.73944,1.96567,7.02025,0.0,0.0,0.0,131.7,6.73944,1.96567,7.02025,6.73944,1.96567,7.02025,0.0,0.0,0.0,132.76
2022-03-28 00:30:00,49.2468,35.75115,60.8555012843,6.5868,1.92115,6.86125,42.66,33.83,54.4457941443,131.7,49.3968,35.74115,60.9710886697,6.5868,1.92115,6.86125,42.81,33.82,54.557203924,132.81,56.0468,40.77115,69.3075065383,6.5868,1.92115,6.86125,49.46,38.85,62.8936729727,131.7,57.8568,42.46115,71.7659986732,6.5868,1.92115,6.86125,51.27,40.54,65.3613379606,132.81
2022-03-28 01:00:00,48.52112,35.91616,60.367786403,6.98112,2.03616,7.272,41.54,33.88,53.6043468387,131.9,48.65112,35.90616,60.4663857296,6.98112,2.03616,7.272,41.67,33.87,53.698843563,132.95,55.23112,41.24616,68.9327377318,6.98112,2.03616,7.272,48.25,39.21,62.1730375645,131.9,57.05112,42.38616,71.0733202601,6.98112,2.03616,7.272,50.07,40.35,64.3049562631,132.95
2022-03-28 01:30:00,49.70136,35.55873,61.1117702661,6.92136,2.01873,7.20975,42.78,33.54,54.3604635742,131.74,49.84136,35.53873,61.2140710675,6.92136,2.01873,7.20975,42.92,33.52,54.4583951288,132.85,56.45136,41.01873,69.7803142488,6.92136,2.01873,7.20975,49.53,39.0,63.0414220969,131.74,58.33136,42.31873,72.0654041012,6.92136,2.01873,7.20975,51.41,40.3,65.3228757787,132.85
2022-03-28 02:00:00,51.5952,35.40485,62.5745001303,6.8052,1.9848500000000002,7.08875,44.79,33.42,55.8841703884,131.51,51.7452,35.39485,62.6925923021,6.8052,1.9848500000000002,7.08875,44.94,33.41,55.9984973013,132.61,58.4352,40.16485,70.9076002595,6.8052,1.9848500000000002,7.08875,51.63,38.18,64.2134666561,131.51,60.3052,42.79485,73.9467127975,6.8052,1.9848500000000002,7.08875,53.5,40.81,67.2882315119,132.61
2022-03-28 02:30:00,51.90768,34.73724,62.4586510085,6.60768,1.92724,6.883,45.3,32.81,55.9337652943,131.35,52.05768,34.74724,62.5889186246,6.60768,1.92724,6.883,45.45,32.82,56.0611710545,132.45,58.89768,40.30724,71.3695334565,6.60768,1.92724,6.883,52.29,38.38,64.8634604381,131.35,60.72768,42.50724,74.1263554385,6.60768,1.92724,6.883,54.12,40.58,67.6440004731,132.45
2022-03-28 03:00:00,51.2596,34.68655,61.892676005,6.1596,1.79655,6.41625,45.1,32.89,55.8190119941,131.5,51.4096,34.67655,62.0113706675,6.1596,1.79655,6.41625,45.25,32.88,55.9343981822,132.59,58.3696,40.46655,71.0250087861,6.1596,1.79655,6.41625,52.21,38.67,64.9711705297,131.5,60.0596,42.34655,73.4873176069,6.1596,1.79655,6.41625,53.9,40.55,67.4500741289,132.59
2022-03-28 03:30:00,50.80112,34.49116,61.4035333788,5.90112,1.72116,6.147,44.9,32.77,55.5867151395,131.5,50.93112,34.48116,61.5055231617,5.90112,1.72116,6.147,45.03,32.76,55.6858913909,132.54,57.88112,40.28116,70.5180537409,5.90112,1.72116,6.147,51.98,38.56,64.7208930717,131.5,59.57112,42.41116,73.1260885772,5.90112,1.72116,6.147,53.67,40.69,67.3509094222,132.54
2022-03-28 04:00:00,49.95312,34.55716,60.7413492195,5.61312,1.6371600000000002,5.8469999999999995,44.34,32.92,55.2246502931,131.57,50.10312,34.55716,60.8647676493,5.61312,1.6371600000000002,5.8469999999999995,44.49,32.92,55.3451578731,132.6,56.94312,40.40716,69.8230441516,5.61312,1.6371600000000002,5.8469999999999995,51.33,38.77,64.3263693986,131.57,58.70312,42.20716,72.3014567834,5.61312,1.6371600000000002,5.8469999999999995,53.09,40.57,66.8167119814,132.6
2022-03-28 04:30:00,49.32016,34.65713,60.2793069159,5.51016,1.6071300000000002,5.73975,43.81,33.05,54.8782160789,131.99,49.45016,34.64713,60.3799796395,5.51016,1.6071300000000002,5.73975,43.94,33.04,54.9760420547,133.03,56.24016,41.26713,69.7562299387,5.51016,1.6071300000000002,5.73975,50.73,39.66,64.3929227478,131.99,58.08016,41.74713,71.5271126837,5.51016,1.6071300000000002,5.73975,52.57,40.14,66.142456108,133.03
2022-03-28 05:00:00,49.71072,34.65396,60.5974638628,5.67072,1.65396,5.907,44.04,33.0,55.0320052333,132.05,49.85072,34.64396,60.7066573697,5.67072,1.65396,5.907,44.18,32.99,55.138122021,133.12,56.63072,41.14396,69.9990277947,5.67072,1.65396,5.907,50.96,39.49,64.4700062044,132.05,58.47072,42.02396,72.0058213716,5.67072,1.65396,5.907,52.8,40.37,66.4648546226,133.12
2022-03-28 05:30:00,50.96568,34.42374,61.5019870691,5.63568,1.6437400000000002,5.8705,45.33,32.78,55.9404799765,131.68,51.12568,34.41374,61.6290569151,5.63568,1.6437400000000002,5.8705,45.49,32.77,56.0643647962,132.69,57.87568,40.38374,70.57223811,5.63568,1.6437400000000002,5.8705,52.24,38.74,65.0369525731,131.68,59.75568,42.26374,73.191290541,5.63568,1.6437400000000002,5.8705,54.12,40.62,67.6680042561,132.69
2022-03-28 06:00:00,53.63432,33.83126,63.4128885563,5.52432,1.6112600000000001,5.7545,48.11,32.22,57.9025085812,131.57,53.80432,33.81126,63.5460947144,5.52432,1.6112600000000001,5.7545,48.28,32.2,58.0327355895,132.61,60.68432,39.78126,72.5612523393,5.52432,1.6112600000000001,5.7545,55.16,38.17,67.0788677603,131.57,62.59432,42.62126,75.7272784421,5.52432,1.6112600000000001,5.7545,57.07,41.01,70.2766319626,132.61
2022-03-28 06:30:00,61.23088,22.35734,65.1849009929,5.27088,1.53734,5.4905,55.96,20.82,59.7075707092,131.85,61.50088,21.89734,65.2828594644,5.27088,1.53734,5.4905,56.23,20.36,59.8025292107,132.92,66.24088,46.27734,80.8049898252,5.27088,1.53734,5.4905,60.97,44.74,75.6241264412,131.85,68.19088,35.21734,76.7480107355,5.27088,1.53734,5.4905,62.92,33.68,71.3671408983,132.92
2022-03-28 07:00:00,66.59848,15.04164,68.2759728763,5.14848,1.50164,5.3629999999999995,61.45,13.54,62.9240343589,131.85,66.85848,14.98164,68.5164643352,5.14848,1.50164,5.3629999999999995,61.71,13.48,63.1651367449,132.92,70.34848,49.33164,85.9215883431,5.14848,1.50164,5.3629999999999995,65.2,47.83,80.862530878,131.85,72.37848,31.51164,78.9406601353,5.14848,1.50164,5.3629999999999995,67.23,30.01,73.6238616211,132.92
2022-03-28 07:30:00,72.46616,13.68763,73.7475122303,5.30616,1.54763,5.52725,67.16,12.14,68.24840804,131.5,72.76616,13.61763,74.0294123167,5.30616,1.54763,5.52725,67.46,12.07,68.5312811787,132.58,76.30616,47.01763,89.6286091868,5.30616,1.54763,5.52725,71.0,45.47,84.3120448097,131.5,78.41616,33.39763,85.2320118193,5.30616,1.54763,5.52725,73.11,31.85,79.7464394189,132.58
2022-03-28 08:00:00,78.94984,7.76412,79.3306926441,5.49984,1.60412,5.729,73.45,6.16,73.7078564334,132.05,79.28984,7.62412,79.6555455257,5.49984,1.60412,5.729,73.79,6.02,74.035157189,133.12,80.22984,51.75412,95.4741649002,5.49984,1.60412,5.729,74.73,50.15,89.9977521942,132.05,82.38984,27.98412,87.0126238393,5.49984,1.60412,5.729,76.89,26.38,81.2894611866,133.12
2022-03-28 08:30:00,81.34536,5.60948,81.5385421712,5.65536,1.64948,5.891,75.69,3.96,75.7935201716,133.02,81.68536,5.74948,81.8874505562,5.65536,1.64948,5.891,76.03,4.1,76.140468215,134.11,81.22536,55.53948,98.3981348695,5.65536,1.64948,5.891,75.57,53.89,92.8167926617,133.02,83.38536,24.84948,87.0092806464,5.65536,1.64948,5.891,77.73,23.2,81.1183881743,134.11
2022-03-28 09:00:00,80.2188,5.4384,80.4029356927,5.5488,1.6184,5.78,74.67,3.8200000000000003,74.7676487527,133.02,80.3588,5.5784,80.5521898151,5.5488,1.6184,5.78,74.81,3.96,74.9147362006,134.18,79.9888,55.6684,97.4534703538,5.5488,1.6184,5.78,74.44,54.05,91.993022018,133.02,82.1688,24.6684,85.7918507319,5.5488,1.6184,5.78,76.62,23.05,80.0120422187,134.18
2022-03-28 09:30:00,81.0072,5.94335,81.22493374,5.4972,1.60335,5.72625,75.51,4.34,75.6346197188,132.8,81.1372,6.08335,81.3649333009,5.4972,1.60335,5.72625,75.64,4.48,75.772554398,133.92,80.8272,55.00335,97.7670945209,5.4972,1.60335,5.72625,75.33,53.4,92.3372562945,132.8,82.9772,25.13335,86.700063449,5.4972,1.60335,5.72625,77.48,23.53,80.974139699,133.92
2022-03-28 10:00:00,80.00968,5.80199,80.2197730093,4.18968,1.22199,4.36425,75.82,4.58,75.9582042968,132.8,80.13968,5.95199,80.3604037786,4.18968,1.22199,4.36425,75.95,4.73,76.0971444931,133.92,79.80968,54.41199,96.5932175541,4.18968,1.22199,4.36425,75.62,53.19,92.4530177982,132.8,81.94968,24.99199,85.6758403301,4.18968,1.22199,4.36425,77.76,23.77,81.3119333185,133.92
2022-03-28 10:30:00,79.72224,5.77982,79.9314823449,4.18224,1.21982,4.3565000000000005,75.54,4.5600000000000005,75.6775078871,133.16,79.84224,5.91982,80.0613986703,4.18224,1.21982,4.3565000000000005,75.66,4.7,75.8058414636,134.33,79.55224,54.74982,96.5717436886,4.18224,1.21982,4.3565000000000005,75.37,53.53,92.44510695540001,133.16,81.67224,25.07982,85.4362461596,4.18224,1.21982,4.3565000000000005,77.49,23.86,81.0802053525,134.33
2022-03-28 11:00:00,79.6592,6.3306000000000004,79.9103537785,4.9392,1.4406,5.145,74.72,4.89,74.87984041120001,133.06,79.7692,6.4706,80.0312059949,4.9392,1.4406,5.145,74.83,5.03,74.9988653248,134.19,79.4792,54.5206,96.3817361174,4.9392,1.4406,5.145,74.54,53.08,91.5079122262,133.06,81.6092,25.6106,85.5334107644,4.9392,1.4406,5.145,76.67,24.17,80.3895378765,134.19
2022-03-28 11:30:00,77.13712,5.91666,77.3637004509,5.57712,1.6266600000000002,5.8095,71.56,4.29,71.6884767588,133.15,77.25712,6.05666,77.4941657227,5.57712,1.6266600000000002,5.8095,71.68,4.43,71.816761971,134.33,76.98712,55.42666,94.8637511627,5.57712,1.6266600000000002,5.8095,71.41,53.8,89.4082104731,133.15,79.02712,25.21666,82.952791617,5.57712,1.6266600000000002,5.8095,73.45,23.59,77.1452564971,134.33
2022-03-28 12:00:00,74.32232,5.59401,74.5325445565,6.08232,1.77401,6.33575,68.24,3.8200000000000003,68.3468360643,133.25,74.61232,5.72401,74.8315614314,6.08232,1.77401,6.33575,68.53,3.95,68.6437426136,134.37,74.28232,56.15401,93.1189341845,6.08232,1.77401,6.33575,68.2,54.38,87.2262827363,133.25,76.20232,24.92401,80.1748080625,6.08232,1.77401,6.33575,70.12,23.15,73.8426496003,134.37
2022-03-28 12:30:00,72.61344,5.27767,72.8049824481,6.40344,1.86767,6.67025,66.21,3.41,66.2977541098,133.66,72.91344,5.40767,73.1136965791,6.40344,1.86767,6.67025,66.51,3.54,66.6041417631,134.8,72.64344,57.63767,92.7317118254,6.40344,1.86767,6.67025,66.24,55.77,86.5911687183,133.66,74.56344,24.17767,78.3853705181,6.40344,1.86767,6.67025,68.16,22.31,71.7183498137,134.8
2022-03-28 13:00:00,71.53456,4.30883,71.6642120613,6.78456,1.97883,7.06725,64.75,2.33,64.7919084454,134.7,71.81456,4.41883,71.9503793358,6.78456,1.97883,7.06725,65.03,2.44,65.0757596959,135.84,71.40456,58.72883,92.4537000988,6.78456,1.97883,7.06725,64.62,56.75,86.0017842838,134.7,73.31456,24.38883,77.2647379906,6.78456,1.97883,7.06725,66.53,22.41,70.202913045,135.84
2022-03-28 13:30:00,69.56856,3.96458,69.6814353688,6.83856,1.99458,7.1235,62.73,1.97,62.7609257421,134.62,69.83856,4.08458,69.9579034609,6.83856,1.99458,7.1235,63.0,2.09,63.0346579272,135.78,69.41856,59.10458,91.171749185,6.83856,1.99458,7.1235,62.58,57.11,84.7219481598,134.62,71.30856,24.00458,75.2404850479,6.83856,1.99458,7.1235,64.47,22.01,68.1235715447,135.78
2022-03-28 14:00:00,68.2264,3.67895,68.3255174153,6.4764,1.88895,6.74625,61.75,1.79,61.7759386817,133.98,68.4864,3.78895,68.5911300903,6.4764,1.88895,6.74625,62.01,1.9,62.0391013797,135.13,68.0464,58.32895,89.6246559885,6.4764,1.88895,6.74625,61.57,56.44,83.5244784479,133.98,69.9164,23.75895,73.8430138474,6.4764,1.88895,6.74625,63.44,21.87,67.1038784274,135.13
2022-03-28 14:30:00,67.63624,3.71307,67.7380827169,6.45624,1.88307,6.72525,61.18,1.83,61.2073631192,132.72,67.91624,3.80307,68.0226359175,6.45624,1.88307,6.72525,61.46,1.92,61.4899829241,133.84,67.43624,56.98307,88.2876929813,6.45624,1.88307,6.72525,60.98,55.1,82.1861934877,132.72,69.28624,23.64307,73.2091374923,6.45624,1.88307,6.72525,62.83,21.76,66.4914016998,133.84
2022-03-28 15:00:00,67.71072,3.21646,67.7870726455,6.81072,1.9864600000000001,7.0945,60.9,1.23,60.9124199158,132.91,67.98072,3.31646,68.0615691756,6.81072,1.9864600000000001,7.0945,61.17,1.33,61.1844571766,134.07,67.42072,56.95646,88.2586642832,6.81072,1.9864600000000001,7.0945,60.61,54.97,81.8246478758,132.91,69.28072,23.99646,73.3188124307,6.81072,1.9864600000000001,7.0945,62.47,22.01,66.233986744,134.07
2022-03-28 15:30:00,67.28616,2.7551300000000003,67.3425427858,7.04616,2.05513,7.33975,60.24,0.7000000000000001,60.2440669278,133.27,67.55616,2.85513,67.6164663471,7.04616,2.05513,7.33975,60.51,0.8,60.515288151,134.45,66.99616,57.83513,88.5064275455,7.04616,2.05513,7.33975,59.95,55.78,81.8865733805,133.27,68.83616,23.62513,72.7774943995,7.04616,2.05513,7.33975,61.79,21.57,65.4466882279,134.45
2022-03-28 16:00:00,68.20288,2.69834,68.2562369242,6.54288,1.90834,6.8155,61.66,0.79,61.6650606097,133.38,68.48288,2.78834,68.5396213372,6.54288,1.90834,6.8155,61.94,0.88,61.9462508954,134.5,67.91288,57.71834,89.1266853543,6.54288,1.90834,6.8155,61.37,55.81,82.95199214,133.38,69.80288,23.62834,73.69355811369999,6.54288,1.90834,6.8155,63.26,21.72,66.8848712341,134.5
2022-03-28 16:30:00,69.73128,2.19829,69.7659221208,6.3712800000000005,1.8582900000000002,6.63675,63.36,0.34,63.3609122409,133.59,70.01128,2.19829,70.045783643,6.3712800000000005,1.8582900000000002,6.63675,63.64,0.34,63.6409082273,134.72,69.44128,58.23829,90.6299607755,6.3712800000000005,1.8582900000000002,6.63675,63.07,56.38,84.5962723765,133.59,71.34128,23.17829,75.0120747571,6.3712800000000005,1.8582900000000002,6.63675,64.97,21.32,68.3786757696,134.72
2022-03-28 17:00:00,71.50192,2.4730600000000003,71.5446754794,6.18192,1.80306,6.4395,65.32,0.67,65.3234360701,133.69,71.78192,2.38306,71.8214662469,6.18192,1.80306,6.4395,65.6,0.58,65.6025639743,134.78,71.19192,58.46306,92.1206755178,6.18192,1.80306,6.4395,65.01,56.66,86.2360464075,133.69,73.10192,22.89306,76.6027604193,6.18192,1.80306,6.4395,66.92,21.09,70.1646242775,134.78
2022-03-28 17:30:00,72.93712,2.5816600000000003,72.9827955223,5.93712,1.7316600000000002,6.1845,67.0,0.85,67.0053915741,133.9,73.23712,2.49166,73.2794931441,5.93712,1.7316600000000002,6.1845,67.3,0.76,67.3042910965,135.04,72.75712,59.77166,94.1607659795,5.93712,1.7316600000000002,6.1845,66.82,58.04,88.507366925,133.9,74.67712,21.77166,77.7861004978,5.93712,1.7316600000000002,6.1845,68.74,20.04,71.6016005408,135.04
2022-03-28 18:00:00,74.11472,2.75346,74.1658497062,5.63472,1.6434600000000001,5.8695,68.48,1.11,68.4889954664,134.01,74.41472,2.65346,74.462013152,5.63472,1.6434600000000001,5.8695,68.78,1.01,68.7874152734,135.11,74.00472,60.14346,95.3621222659,5.63472,1.6434600000000001,5.8695,68.37,58.5,89.9817031401,134.01,75.91472,21.31346,78.8499098912,5.63472,1.6434600000000001,5.8695,70.28,19.67,72.9807323888,135.11
2022-03-28 18:30:00,75.48616,2.5901300000000003,75.5305840369,5.48616,1.60013,5.71475,70.0,0.99,70.0070003642,134.12,75.79616,2.51013,75.8377124086,5.48616,1.60013,5.71475,70.31,0.91,70.3158886739,135.28,75.34616,60.72013,96.7676496251,5.48616,1.60013,5.71475,69.86,59.12,91.5182713998,134.12,77.33616,20.78013,80.0793072295,5.48616,1.60013,5.71475,71.85,19.18,74.3659525589,135.28
2022-03-28 19:00:00,77.69976,2.01618,77.7259138631,5.36976,1.5661800000000001,5.5935,72.33,0.45,72.3313998205,134.01,78.02976,1.9161800000000002,78.0532843092,5.36976,1.5661800000000001,5.5935,72.66,0.35000000000000003,72.6608429624,135.11,77.54976,59.46618,97.7250829616,5.36976,1.5661800000000001,5.5935,72.18,57.9,92.5330341013,134.01,79.59976,21.73618,82.5141400794,5.36976,1.5661800000000001,5.5935,74.23,20.17,76.921530146,135.11
2022-03-28 19:30:00,79.53016,1.75588,79.5495409427,5.30016,1.54588,5.521,74.23,0.21,74.2302970491,133.6,79.86016,1.87588,79.8821887594,5.30016,1.54588,5.521,74.56,0.33,74.5607302808,134.69,79.35016,58.24588,98.4328727052,5.30016,1.54588,5.521,74.05,56.7,93.264636921,133.6,81.47016,22.48588,84.5162810931,5.30016,1.54588,5.521,76.17,20.94,78.9959017924,134.69
2022-03-28 20:00:00,80.43304,2.45922,80.470626235,5.24304,1.52922,5.4615,75.19,0.93,75.1957512098,133.24,80.76304,2.54922,80.8032620174,5.24304,1.52922,5.4615,75.52,1.02,75.5268879274,134.35,80.29304,58.04922,99.0791815421,5.24304,1.52922,5.4615,75.05,56.52,93.9521841151,133.24,82.43304,22.30922,85.3985209512,5.24304,1.52922,5.4615,77.19,20.78,79.9381292,134.35
2022-03-28 20:30:00,80.09856,1.82083,80.1192532165,5.24856,1.53083,5.46725,74.85,0.29,74.8505617881,132.58,80.41856,1.8908300000000002,80.4407858649,5.24856,1.53083,5.46725,75.17,0.36,75.1708620411,133.76,79.86856,57.23083,98.2565762632,5.24856,1.53083,5.46725,74.62,55.7,93.1162413331,132.58,81.97856,22.21083,84.9341231129,5.24856,1.53083,5.46725,76.73,20.68,79.4679514018,133.76
2022-03-28 21:00:00,77.49856,2.41208,77.5360879333,5.21856,1.5220799999999999,5.436,72.28,0.89,72.285479178,132.82,77.80856,2.32208,77.8432017892,5.21856,1.5220799999999999,5.436,72.59,0.8,72.5944081869,134.02,77.27856,58.24208,96.7683611435,5.21856,1.5220799999999999,5.436,72.06,56.72,91.7049726024,132.82,79.34856,21.40208,82.1842016594,5.21856,1.5220799999999999,5.436,74.13,19.88,76.7494058609,134.02
2022-03-28 21:30:00,75.27376,3.04068,75.3351490302,5.21376,1.52068,5.431,70.06,1.52,70.0764867841,133.67,75.56376,2.95068,75.6213484262,5.21376,1.52068,5.431,70.35,1.43,70.3645322588,134.84,75.04376,59.15068,95.5529636348,5.21376,1.52068,5.431,69.83,57.63,90.5397470728,133.67,77.06376,21.50068,80.0068893646,5.21376,1.52068,5.431,71.85,19.98,74.5762891273,134.84
2022-03-28 22:00:00,71.60256,3.61158,71.69358485,5.66256,1.65158,5.8985,65.94,1.96,65.9691230804,134.75,71.88256,3.52158,71.9687707124,5.66256,1.65158,5.8985,66.22,1.87,66.2463983927,135.91,71.44256,62.03158,94.6147784263,5.66256,1.65158,5.8985,65.78,60.38,89.2902727065,134.75,73.41256,20.28158,76.1626316053,5.66256,1.65158,5.8985,67.75,18.63,70.2647806515,135.91
2022-03-28 22:30:00,67.34904,4.10597,67.4740852369,5.8490400000000005,1.7059700000000002,6.09275,61.5,2.4,61.5468114527,134.53,67.60904,4.00597,67.7276168587,5.8490400000000005,1.7059700000000002,6.09275,61.76,2.3,61.8028122337,135.69,67.29904,63.36597,92.4359612865,5.8490400000000005,1.7059700000000002,6.09275,61.45,61.66,87.0520424803,134.53,69.21904,18.91597,71.757155877,5.8490400000000005,1.7059700000000002,6.09275,63.37,17.21,65.6653713916,135.69
2022-03-28 23:00:00,64.056,4.56425,64.2184047923,6.186,1.8042500000000001,6.44375,57.87,2.76,57.9357791007,134.09,64.296,4.47425,64.451489735,6.186,1.8042500000000001,6.44375,58.11,2.67,58.1713073602,135.22,63.986,63.50425,90.1498639159,6.186,1.8042500000000001,6.44375,57.8,61.7,84.5442487695,134.09,65.846,18.48425,68.3912510052,6.186,1.8042500000000001,6.44375,59.66,16.68,61.9478651771,135.22
2022-03-28 23:30:00,60.71024,5.61507,60.9693550233,6.84024,1.9950700000000001,7.12525,53.87,3.62,53.9914928484,135.19,60.94024,5.52507,61.1901891627,6.84024,1.9950700000000001,7.12525,54.1,3.5300000000000002,54.2150431154,136.29,60.62024,64.91507,88.81880325,6.84024,1.9950700000000001,7.12525,53.78,62.92,82.7720653361,135.19,62.44024,18.66507,65.1703031247,6.84024,1.9950700000000001,7.12525,55.6,16.67,58.045231501,136.29
2022-03-29 00:00:00,56.8388,15.8234,59.0002472283,7.3488,2.1434,7.655,49.49,13.68,51.3459102558,134.23,57.0588,15.4534,59.1144164227,7.3488,2.1434,7.655,49.71,13.31,51.4610551777,135.31,58.7288,56.2534,81.3235326397,7.3488,2.1434,7.655,51.38,54.11,74.6176688191,134.23,60.5488,27.4434,66.4777961804,7.3488,2.1434,7.655,53.2,25.3,58.9095068728,135.31
2022-03-29 00:30:00,54.60392,21.44406,58.6637519142,7.45392,2.17406,7.7645,47.15,19.27,50.9357968427,133.18,54.79392,21.40406,58.826078005,7.45392,2.17406,7.7645,47.34,19.23,51.0966584035,134.28,57.70392,51.00406,77.0140021025,7.45392,2.17406,7.7645,50.25,48.83,70.0673347574,133.18,59.52392,32.19406,67.6724061302,7.45392,2.17406,7.7645,52.07,30.02,60.1039541129,134.28
2022-03-29 01:00:00,54.3048,21.1914,58.2931105449,7.2048,2.1014,7.505,47.1,19.09,50.8216302375,132.9,54.5048,21.1514,58.4649890533,7.2048,2.1014,7.505,47.3,19.05,50.9920827188,133.95,57.394800000000004,50.6514,76.5488562227,7.2048,2.1014,7.505,50.19,48.55,69.8293534268,132.9,59.2248,32.1114,67.3700151774,7.2048,2.1014,7.505,52.02,30.01,60.0556450303,133.95
2022-03-29 01:30:00,55.44,21.28,59.3837688262,7.2,2.1,7.5,48.24,19.18,51.9131004661,132.98,55.64,21.24,59.5562524006,7.2,2.1,7.5,48.44,19.14,52.0842893779,134.07,58.55,50.72,77.4636747127,7.2,2.1,7.5,51.35,48.62,70.715817891,132.98,60.38,32.01,68.3402114425,7.2,2.1,7.5,53.18,29.91,61.0141008292,134.07
2022-03-29 02:00:00,57.25776,20.40643,60.7854708426,6.94776,2.02643,7.23725,50.31,18.38,53.5623048421,132.49,57.45776,20.35643,60.9571851923,6.94776,2.02643,7.23725,50.51,18.33,53.7331275844,133.56,60.44776,50.25643,78.6106891292,6.94776,2.02643,7.23725,53.5,48.23,72.0304303749,132.49,62.29776,31.88643,69.9839647288,6.94776,2.02643,7.23725,55.35,29.86,62.890715531,133.56
2022-03-29 02:30:00,55.32248,20.29739,58.9284382464,5.44248,1.58739,5.66925,49.88,18.71,53.273619175,132.62,55.53248,20.25739,59.1119123744,5.44248,1.58739,5.66925,50.09,18.67,53.4563092628,133.69,58.48248,49.83739,76.8372690103,5.44248,1.58739,5.66925,53.04,48.25,71.7028876685,132.62,60.33248,31.54739,68.0826406565,5.44248,1.58739,5.66925,54.89,29.96,62.5341002974,133.69
2022-03-29 03:00:00,55.69336,21.16723,59.5802146183,7.29336,2.12723,7.59725,48.4,19.04,52.0103989602,132.72,55.88336,21.13723,59.747237735,7.29336,2.12723,7.59725,48.59,19.01,52.176318383,133.75,58.81336,50.75723,77.6872429152,7.29336,2.12723,7.59725,51.52,48.63,70.8462229057,132.72,60.65336,31.81723,68.4920886246,7.29336,2.12723,7.59725,53.36,29.69,61.0637838657,133.75
2022-03-29 03:30:00,54.65424,21.65707,58.7887287748,7.22424,2.10707,7.52525,47.43,19.55,51.3011442368,132.81,54.84424,21.61707,58.9507283803,7.22424,2.10707,7.52525,47.62,19.51,51.4616799182,133.86,57.71424,51.26707,77.1961525282,7.22424,2.10707,7.52525,50.49,49.16,70.4694664376,132.81,59.53424,31.33707,67.2780624614,7.22424,2.10707,7.52525,52.31,29.23,59.9226918621,133.86
2022-03-29 04:00:00,53.90512,21.71066,58.1129479535,6.82512,1.99066,7.1095,47.08,19.72,51.043166046,132.65,54.09512,21.68066,58.2780664217,6.82512,1.99066,7.1095,47.27,19.69,51.20692336,133.73,56.92512,51.29066,76.6237632217,6.82512,1.99066,7.1095,50.1,49.3,70.2886904132,132.65,58.74512,30.95066,66.3997927576,6.82512,1.99066,7.1095,51.92,28.96,59.4505508805,133.73
2022-03-29 04:30:00,53.50632,22.04851,57.8710901328,7.60632,2.21851,7.92325,45.9,19.83,50.0003889985,132.77,53.68632,22.00851,58.0223704063,7.60632,2.21851,7.92325,46.08,19.79,50.1498803588,133.8,56.50632,51.66851,76.5676114657,7.60632,2.21851,7.92325,48.9,49.45,69.545039363,132.77,58.29632,31.14851,66.0960709934,7.60632,2.21851,7.92325,50.69,28.93,58.3645525983,133.8
2022-03-29 05:00:00,53.65208,22.04394,58.0041462229,7.76208,2.26394,8.0855,45.89,19.78,49.9713968186,133.0,53.83208,22.00394,58.1555346691,7.76208,2.26394,8.0855,46.07,19.74,50.1209786417,134.06,56.65208,51.75394,76.7328383018,7.76208,2.26394,8.0855,48.89,49.49,69.5664588721,133.0,58.44208,31.41394,66.3499234442,7.76208,2.26394,8.0855,50.68,29.15,58.4652452317,134.06
2022-03-29 05:30:00,54.9112,22.09785,59.1908342572,8.2212,2.39785,8.56375,46.69,19.7,50.6758926907,133.0,55.1112,22.06785,59.3652623094,8.2212,2.39785,8.56375,46.89,19.67,50.8486086339,134.06,57.9212,51.79785,77.7038137678,8.2212,2.39785,8.56375,49.7,49.4,70.0746031027,133.0,59.7212,31.57785,67.5557720707,8.2212,2.39785,8.56375,51.5,29.18,59.1922494926,134.06
2022-03-29 06:00:00,57.18336,21.72973,61.1728520404,8.43336,2.45973,8.78475,48.75,19.27,52.4203719941,133.24,57.38336,21.68973,61.3456957933,8.43336,2.45973,8.78475,48.95,19.23,52.5917807266,134.31,60.27336,51.52973,79.2981147289,8.43336,2.45973,8.78475,51.84,49.07,71.3810233886,133.24,62.10336,32.23973,69.9730484813,8.43336,2.45973,8.78475,53.67,29.78,61.378475869,134.31
2022-03-29 06:30:00,62.8272,18.1871,65.4066331976,8.5272,2.4871,8.8825,54.3,15.7,56.524154129,131.96,63.0672,18.1271,65.6206024831,8.5272,2.4871,8.8825,54.54,15.64,56.7381811481,133.03,66.2772,50.1071,83.0866337641,8.5272,2.4871,8.8825,57.75,47.62,74.851365385,131.96,68.1872,32.5971,75.5782056697,8.5272,2.4871,8.8825,59.66,30.11,66.8275968444,133.03
2022-03-29 07:00:00,68.3976,16.4493,70.3477871454,8.8776,2.5893,9.2475,59.52,13.86,61.1124373593,131.43,68.6576,16.3893,70.586650241,8.8776,2.5893,9.2475,59.78,13.8,61.3521670359,132.49,71.9476,47.5493,86.2403216381,8.8776,2.5893,9.2475,63.07,44.96,77.4546738422,131.43,73.9276,34.7393,81.6829786813,8.8776,2.5893,9.2475,65.05,32.15,72.5611810819,132.49
2022-03-29 07:30:00,76.8424,7.40195,77.1980783541,8.3724,2.44195,8.72125,68.47,4.96,68.6494173318,132.27,77.1824,7.24195,77.5214080726,8.3724,2.44195,8.72125,68.81,4.8,68.9772143537,133.36,77.7424,54.58195,94.9898416862,8.3724,2.44195,8.72125,69.37,52.14,86.7800466697,132.27,79.7824,26.98195,84.2214757385,8.3724,2.44195,8.72125,71.41,24.54,75.5089378816,133.36
2022-03-29 08:00:00,82.37552,5.54911,82.5622124041,7.74552,2.25911,8.06825,74.63,3.29,74.7024832251,132.84,82.69552,5.66911,82.8896123544,7.74552,2.25911,8.06825,74.95,3.41,75.0275322798,133.98,82.29552,55.86911,99.4681359243,7.74552,2.25911,8.06825,74.55,53.61,91.8244771289,132.84,84.38552,25.47911,88.1481765669,7.74552,2.25911,8.06825,76.64,23.22,80.0803221772,133.98
2022-03-29 08:30:00,85.3788,7.1609,85.678573624,7.8888,2.3009,8.2175,77.49,4.86,77.642254604,131.97,85.7388,7.2909,86.0482367527,7.8888,2.3009,8.2175,77.85,4.99,78.0097596458,133.15,85.3188,53.9709,100.9562067446,7.8888,2.3009,8.2175,77.43,51.67,93.087022726,131.97,87.4688,26.5509,91.4097438146,7.8888,2.3009,8.2175,79.58,24.25,83.1927815378,133.15
2022-03-29 09:00:00,85.85936,7.83523,86.2161268485,8.10936,2.36523,8.44725,77.75,5.47,77.9421798515,132.06,86.18936,7.95523,86.5557130498,8.10936,2.36523,8.44725,78.08,5.59,78.2798473427,133.15,85.77936,53.11523,100.8926472047,8.10936,2.36523,8.44725,77.67,50.75,92.7803395122,132.06,87.94936,27.59523,92.1769311876,8.10936,2.36523,8.44725,79.84,25.23,83.7315860354,133.15
2022-03-29 09:30:00,86.38088,9.61859,86.9147496295,8.36088,2.43859,8.70925,78.02,7.18,78.3496828328,133.34,86.72088,9.64859,87.2559815541,8.36088,2.43859,8.70925,78.36,7.21,78.6910013915,134.41,88.45088,25.95859,92.1813786378,8.36088,2.43859,8.70925,80.09,23.52,83.4721420595,133.34,89.55088,13.94859,90.6306971824,8.36088,2.43859,8.70925,81.19,11.51,82.0018060777,134.41
2022-03-29 10:00:00,86.45024,10.87382,87.1314177404,8.31024,2.42382,8.6565,78.14,8.45,78.5955603072,134.67,86.79024,10.79382,87.4588606686,8.31024,2.42382,8.6565,78.48,8.37,78.9250739626,135.72,90.21024,5.79382,90.3961047338,8.31024,2.42382,8.6565,81.9,3.37,81.9693046207,134.67,90.50024,3.20382,90.556931831,8.31024,2.42382,8.6565,82.19,0.78,82.1937010969,135.72
2022-03-29 10:30:00,86.16904,11.49347,86.9321764778,8.54904,2.49347,8.90525,77.62,9.0,78.1400307141,134.73,86.51904,11.42347,87.2699258013,8.54904,2.49347,8.90525,77.97,8.93,78.4797158507,135.78,89.83904,6.27347,90.0578121762,8.54904,2.49347,8.90525,81.29,3.7800000000000002,81.3778378921,134.73,90.12904,2.81347,90.1729419769,8.54904,2.49347,8.90525,81.58,0.32,81.5806276024,135.78
2022-03-29 11:00:00,85.71592,11.75631,86.5183781994,8.93592,2.60631,9.30825,76.78,9.15,77.3232882125,134.73,86.03592,11.68631,86.8259717577,8.93592,2.60631,9.30825,77.1,9.08,77.6328306839,135.78,89.40592,6.22631,89.6224607298,8.93592,2.60631,9.30825,80.47,3.62,80.5513829801,134.73,89.65592,3.10631,89.7097160449,8.93592,2.60631,9.30825,80.72,0.5,80.7215485481,135.78
2022-03-29 11:30:00,85.73864,12.19377,86.6013996184,10.05864,2.93377,10.47775,75.68,9.26,76.2444096311,134.73,86.06864,12.12377,86.918332879,10.05864,2.93377,10.47775,76.01,9.19,76.5635435439,135.78,89.45864,6.46377,89.6918535502,10.05864,2.93377,10.47775,79.4,3.5300000000000002,79.4784304072,134.73,89.67864,3.5437700000000003,89.7486310651,10.05864,2.93377,10.47775,79.62,0.61,79.6223366902,135.78
2022-03-29 12:00:00,85.60688,12.03034,86.4480594568,9.80688,2.86034,10.2155,75.8,9.17,76.3526613813,134.57,85.94688,11.96034,86.7750880994,9.80688,2.86034,10.2155,76.14,9.1,76.6818726949,135.62,89.28688,6.46034,89.5202934147,9.80688,2.86034,10.2155,79.48,3.6,79.5614881711,134.57,89.55688,3.38034,89.6206530541,9.80688,2.86034,10.2155,79.75,0.52,79.7516952798,135.62
2022-03-29 12:30:00,85.40816,12.32863,86.2933885779,9.69816,2.82863,10.10225,75.71,9.5,76.3036965029,134.45,85.72816,12.26863,86.6015975549,9.69816,2.82863,10.10225,76.03,9.44,76.6138009761,135.53,89.08816,6.05863,89.2939373623,9.69816,2.82863,10.10225,79.39,3.23,79.4556794698,134.45,89.32816,3.72863,89.4059441573,9.69816,2.82863,10.10225,79.63,0.9,79.6350858604,135.53
2022-03-29 13:00:00,84.64016,12.46588,85.5532281624,9.14016,2.66588,9.521,75.5,9.8,76.133369819,134.78,84.97016,12.39588,85.8695867662,9.14016,2.66588,9.521,75.83,9.73,76.4516958609,135.83,88.33016,5.49588,88.5009709698,9.14016,2.66588,9.521,79.19,2.83,79.2405514872,134.78,88.57016,3.98588,88.6598019499,9.14016,2.66588,9.521,79.43,1.32,79.4409673909,135.83
2022-03-29 13:30:00,85.1256,4.31705,85.2349968972,8.8356,2.57705,9.20375,76.29,1.74,76.3098401256,134.65,85.4656,4.38705,85.578122152,8.8356,2.57705,9.20375,76.63,1.81,76.6513731123,135.76,85.2356,20.12705,87.5797102591,8.8356,2.57705,9.20375,76.4,17.55,78.3898112002,134.65,87.0256,5.18705,87.1800467026,8.8356,2.57705,9.20375,78.19,2.61,78.2335490694,135.76
2022-03-29 14:00:00,85.1068,4.0549,85.2033427763,10.8168,3.1549,11.2675,74.29,0.9,74.2954514085,134.86,85.4068,4.1649,85.5082912837,10.8168,3.1549,11.2675,74.59,1.01,74.5968377346,135.84,84.9068,21.1549,87.5025398503,10.8168,3.1549,11.2675,74.09,18.0,76.2451841102,134.86,86.7968,4.9049,86.9352778465,10.8168,3.1549,11.2675,75.98,1.75,76.0001506577,135.84
2022-03-29 14:30:00,85.73568,3.98999,85.8284733947,10.76568,3.13999,11.21425,74.97,0.85,74.9748184393,135.17,86.06568,4.09999,86.1632821558,10.76568,3.13999,11.21425,75.3,0.96,75.3061192733,136.2,85.59568,21.26999,88.1988260084,10.76568,3.13999,11.21425,74.83,18.13,76.9949725631,135.17,87.45568,4.94999,87.5956526619,10.76568,3.13999,11.21425,76.69,1.81,76.7113563953,136.2
2022-03-29 15:00:00,84.53576,3.58293,84.611654671,10.53576,3.07293,10.97475,74.0,0.51,74.0017574116,135.32,84.85576,3.7029300000000003,84.9365156794,10.53576,3.07293,10.97475,74.32,0.63,74.3226701619,136.45,84.42576,21.87293,87.2131527831,10.53576,3.07293,10.97475,73.89,18.8,76.2441610879,135.32,86.26576,5.49293,86.4404629115,10.53576,3.07293,10.97475,75.73,2.42,75.7686564484,136.45
