Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2022-03-29 15:30:00,82.32072,13.47271,83.4159148848,10.26072,2.99271,10.68825,72.06,10.48,72.8180884122,134.59,83.22072,3.62271,83.2995334024,10.26072,2.99271,10.68825,72.96,0.63,72.9627199329,135.7,84.03072,17.23271,85.7795325102,10.26072,2.99271,10.68825,73.77,14.24,75.1318208218,134.59,85.93072,8.37271,86.3376563989,10.26072,2.99271,10.68825,75.67,5.38,75.8610130436,135.7
2022-03-29 16:00:00,82.03688,22.76409,85.1366752561,9.71688,2.83409,10.12175,72.32,19.93,75.015913645,133.46,83.57688,3.15409,83.6363745882,9.71688,2.83409,10.12175,73.86,0.32,73.8606932001,134.53,85.50688,11.62409,86.2933716786,9.71688,2.83409,10.12175,75.79,8.79,76.2980222548,133.46,87.45688,10.43409,88.0771031169,9.71688,2.83409,10.12175,77.74,7.6,78.110611315,134.53
2022-03-29 16:30:00,82.74936,22.91273,85.8629709273,8.16936,2.38273,8.50975,74.58,20.53,77.3541033171,133.58,84.31936,2.88273,84.3686233327,8.16936,2.38273,8.50975,76.15,0.5,76.1516414794,134.69,86.23936,11.81273,87.0446310996,8.16936,2.38273,8.50975,78.07,9.43,78.6374579955,133.58,88.24936,9.35273,88.7435806065,8.16936,2.38273,8.50975,80.08,6.97,80.3827549914,134.69
2022-03-29 17:00:00,83.98248,23.81114,87.2927679424,8.472480000000001,2.47114,8.8255,75.51,21.34,78.4675455204,133.94,85.56248,3.40114,85.6300516002,8.472480000000001,2.47114,8.8255,77.09,0.93,77.0956094729,134.99,87.45248,12.23114,88.3036638189,8.472480000000001,2.47114,8.8255,78.98,9.76,79.5807640074,133.94,89.50248,9.17114,89.9711272301,8.472480000000001,2.47114,8.8255,81.03,6.7,81.3065243385,134.99
2022-03-29 17:30:00,82.692,25.236,86.4570561608,8.832,2.576,9.2,73.86,22.66,77.2578487922,134.49,84.252,4.676,84.3816596187,8.832,2.576,9.2,75.42,2.1,75.4492306124,135.6,86.172,13.616,87.2410971962,8.832,2.576,9.2,77.34,11.04,78.1239860734,134.49,88.162,8.136,88.5366180741,8.832,2.576,9.2,79.33,5.5600000000000005,79.5246031112,135.6
2022-03-29 18:00:00,82.91032,25.12176,86.6326958371,8.44032,2.46176,8.792,74.47,22.66,77.8412262236,134.7,84.48032,4.5217600000000004,84.6012457402,8.44032,2.46176,8.792,76.04,2.06,76.067898617,135.75,86.43032,13.911760000000001,87.5427740113,8.44032,2.46176,8.792,77.99,11.45,78.8260274275,134.7,88.42032,7.65176,88.7507882782,8.44032,2.46176,8.792,79.98,5.19,80.1482158254,135.75
2022-03-29 18:30:00,82.1868,25.5274,86.059968888,8.1168,2.3674,8.455,74.07,23.16,77.6063818252,134.11,83.7568,5.1074,83.9123774005,8.1168,2.3674,8.455,75.64,2.74,75.6896109119,135.21,85.6568,14.1174,86.8123745154,8.1168,2.3674,8.455,77.54,11.75,78.4252134202,134.11,87.6268,7.0774,87.9121474485,8.1168,2.3674,8.455,79.51,4.71,79.6493829229,135.21
2022-03-29 19:00:00,83.0636,25.2748,86.8238282962,8.0736,2.3548,8.41,74.99,22.92,78.4144533871,133.89,84.6436,4.9348,84.7873296666,8.0736,2.3548,8.41,76.57,2.58,76.6134537793,134.92,86.5236,13.7548,87.6100900582,8.0736,2.3548,8.41,78.45,11.4,79.2739711381,133.89,88.5336,7.3448,88.8377420695,8.0736,2.3548,8.41,80.46,4.99,80.6145873896,134.92
2022-03-29 19:30:00,82.99768,25.41724,86.8023673329,8.04768,2.34724,8.383,74.95,23.07,78.4201976534,133.62,84.57768,5.16724,84.7353782278,8.04768,2.34724,8.383,76.53,2.8200000000000003,76.5819384712,134.7,86.40768,13.92724,87.5228837333,8.04768,2.34724,8.383,78.36,11.58,79.2110219603,133.62,88.48768,7.08724,88.7710452941,8.04768,2.34724,8.383,80.44,4.74,80.5795333816,134.7
2022-03-29 20:00:00,83.57576,24.74918,87.1632351984,8.46576,2.46918,8.8185,75.11,22.28,78.3448179524,133.27,85.14576,4.5991800000000005,85.2698827409,8.46576,2.46918,8.8185,76.68,2.13,76.7095776289,134.31,86.98576,13.62918,88.0470157941,8.46576,2.46918,8.8185,78.52,11.16,79.3091167521,133.27,89.06576,7.53918,89.3842762428,8.46576,2.46918,8.8185,80.6,5.07,80.7593022506,134.31
2022-03-29 20:30:00,82.49672,24.27196,85.9932372515,8.16672,2.38196,8.507,74.33,21.89,77.4862632987,132.56,84.03672,4.31196,84.1472715387,8.16672,2.38196,8.507,75.87,1.9300000000000002,75.8945439409,133.61,85.95672,14.06196,87.0993480584,8.16672,2.38196,8.507,77.79,11.68,78.661976202,132.56,87.98672,6.77196,88.2469395424,8.16672,2.38196,8.507,79.82,4.39,79.9406310958,133.61
2022-03-29 21:00:00,78.78944,27.43442,83.4291511179,7.9694400000000005,2.32442,8.3015,70.82,25.11,75.1397664356,132.09,80.27944,7.68442,80.6463811801,7.9694400000000005,2.32442,8.3015,72.31,5.36,72.5083836532,133.17,84.72944,39.90442,93.6559701154,7.9694400000000005,2.32442,8.3015,76.76,37.58,85.4655135128,132.09,86.33944,35.86442,93.4920077945,7.9694400000000005,2.32442,8.3015,78.37,33.54,85.2454602897,133.17
2022-03-29 21:30:00,75.92272,28.82746,81.2113407244,7.60272,2.21746,7.9195,68.32,26.61,73.3192641807,131.68,77.38272,9.22746,77.930939765,7.60272,2.21746,7.9195,69.78,7.01,70.1312234315,132.76,81.39272,41.91746,91.5524348221,7.60272,2.21746,7.9195,73.79,39.7,83.7917304989,131.68,83.14272,38.37746,91.5726013885,7.60272,2.21746,7.9195,75.54,36.16,83.7486549146,132.76
2022-03-29 22:00:00,72.59984,29.84787,78.4960643062,7.80984,2.27787,8.13525,64.79,27.57,70.4119947168,132.49,73.98984,10.03787,74.6676319255,7.80984,2.27787,8.13525,66.18,7.76,66.6334000333,133.56,78.01984,44.01787,89.5805130202,7.80984,2.27787,8.13525,70.21,41.74,81.6803017869,132.49,79.71984,37.37787,88.0474761442,7.80984,2.27787,8.13525,71.91,35.1,80.0191108423,133.56
2022-03-29 22:30:00,68.19448,30.63589,74.7599147843,8.21448,2.39589,8.556750000000001,59.98,28.24,66.2955352946,131.9,69.51448,10.98589,70.3772172565,8.21448,2.39589,8.556750000000001,61.3,8.59,61.8989345627,133.01,73.40448,45.21589,86.2130755313,8.21448,2.39589,8.556750000000001,65.19,42.82,77.9954389692,131.9,75.08448,35.89589,83.223758962,8.21448,2.39589,8.556750000000001,66.87,33.5,74.7920243074,133.01
2022-03-29 23:00:00,64.4536,31.96105,71.9428611473,8.6436,2.52105,9.00375,55.81,29.44,63.0988882628,132.99,65.7036,11.98105,66.7870392521,8.6436,2.52105,9.00375,57.06,9.46,57.8388727414,134.05,69.5136,46.46105,83.6108231754,8.6436,2.52105,9.00375,60.87,43.94,75.0725016234,132.99,71.1736,36.12105,79.8148582036,8.6436,2.52105,9.00375,62.53,33.6,70.9856386884,134.05
2022-03-29 23:30:00,61.11984,27.88037,67.1784926369,8.94984,2.61037,9.32275,52.17,25.27,57.9679376897,134.08,62.31984,10.00037,63.1171122419,8.94984,2.61037,9.32275,53.37,7.39,53.8792074923,135.17,64.43984,54.57037,84.4418039905,8.94984,2.61037,9.32275,55.49,51.96,76.0196139164,134.08,66.27984,30.39037,72.9149626563,8.94984,2.61037,9.32275,57.33,27.78,63.7060224783,135.17
2022-03-30 00:00:00,59.31496,20.27228,62.6835689491,9.26496,2.70228,9.651,50.05,17.57,53.0443908439,133.95,60.49496,5.57228,60.7510534049,9.26496,2.70228,9.651,51.23,2.87,51.310328395,135.02,60.35496,63.37228,87.5143820695,9.26496,2.70228,9.651,51.09,60.67,79.3160576428,133.95,62.42496,22.24228,66.269107815,9.26496,2.70228,9.651,53.16,19.54,56.6374187265,135.02
2022-03-30 00:30:00,57.28392,20.86906,60.9669185366,9.49392,2.76906,9.8895,47.79,18.1,51.1027797678,133.44,58.41392,4.96906,58.6248889726,9.49392,2.76906,9.8895,48.92,2.2,48.9694435337,134.52,58.30392,63.63906,86.309194441,9.49392,2.76906,9.8895,48.81,60.87,78.0229004844,133.44,60.33392,21.50906,64.0532713033,9.49392,2.76906,9.8895,50.84,18.74,54.1838832126,134.52
2022-03-30 01:00:00,56.8816,20.75255,60.5490276558,9.2316,2.69255,9.61625,47.65,18.06,50.9576893118,133.53,58.0216,4.9525500000000005,58.2325838175,9.2316,2.69255,9.61625,48.79,2.26,48.8423146462,134.63,57.8816,63.59255,85.9900693921,9.2316,2.69255,9.61625,48.65,60.9,77.9463437244,133.53,59.9216,21.53255,63.672983722,9.2316,2.69255,9.61625,50.69,18.84,54.0779224823,134.63
2022-03-30 01:30:00,57.87696,20.50078,61.4005250747,8.43696,2.46078,8.7885,49.44,18.04,52.6284637815,133.42,59.03696,4.68078,59.2222284911,8.43696,2.46078,8.7885,50.6,2.22,50.648676192,134.53,58.85696,63.23078,86.3844504517,8.43696,2.46078,8.7885,50.42,60.77,78.9630882122,133.42,60.92696,21.21078,64.5134996962,8.43696,2.46078,8.7885,52.49,18.75,55.7383404848,134.53
2022-03-30 02:00:00,60.05472,19.87096,63.2568134322,8.09472,2.36096,8.432,51.96,17.51,54.831028624300004,133.03,61.25472,5.04096,61.46179301,8.09472,2.36096,8.432,53.16,2.68,53.2275116833,134.08,61.07472,62.41096,87.322673752,8.09472,2.36096,8.432,52.98,60.05,80.0804776459,133.03,63.17472,21.48096,66.7268828105,8.09472,2.36096,8.432,55.08,19.12,58.3042091105,134.08
2022-03-30 02:30:00,60.34688,19.62909,63.4590190593,7.67688,2.23909,7.9967500000000005,52.67,17.39,55.4665755208,133.03,61.55688,5.00909,61.7603469709,7.67688,2.23909,7.9967500000000005,53.88,2.77,53.9511566141,134.08,61.37688,62.11909,87.3264149096,7.67688,2.23909,7.9967500000000005,53.7,59.88,80.4319861747,133.03,63.49688,21.44909,67.021766849,7.67688,2.23909,7.9967500000000005,55.82,19.21,59.0330119509,134.08
2022-03-30 03:00:00,59.50232,19.76276,62.6984271589,7.79232,2.27276,8.117,51.71,17.49,54.5877660287,133.11,60.69232,4.98276,60.8965155341,7.79232,2.27276,8.117,52.9,2.71,52.9693694507,134.15,60.51232,62.34276,86.881301764,7.79232,2.27276,8.117,52.72,60.07,79.9237342721,133.11,62.61232,21.45276,66.1855235486,7.79232,2.27276,8.117,54.82,19.18,58.0784366181,134.15
2022-03-30 03:30:00,58.6112,20.05035,61.945857816,7.9212,2.31035,8.25125,50.69,17.74,53.7045966375,133.55,59.7912,4.92035,59.9933116402,7.9212,2.31035,8.25125,51.87,2.61,51.9356236123,134.56,59.6112,62.91035,86.6672216156,7.9212,2.31035,8.25125,51.69,60.6,79.6505875685,133.55,61.7012,21.49035,65.3366147314,7.9212,2.31035,8.25125,53.78,19.18,57.0978178217,134.56
2022-03-30 04:00:00,58.06072,20.33896,61.5200820936,7.9507200000000005,2.31896,8.282,50.11,18.02,53.2515962202,133.79,59.23072,4.68896,59.4160292985,7.9507200000000005,2.31896,8.282,51.28,2.37,51.3347377514,134.91,59.05072,63.30896,86.5737370615,7.9507200000000005,2.31896,8.282,51.1,60.99,79.5675191268,133.79,61.15072,21.31896,64.760393853,7.9507200000000005,2.31896,8.282,53.2,19.0,56.4910612398,134.91
2022-03-30 04:30:00,57.74992,20.16956,61.1707806931,8.08992,2.35956,8.427,49.66,17.81,52.7571009439,133.71,58.91992,4.92956,59.1257772431,8.08992,2.35956,8.427,50.83,2.5700000000000003,50.8949290205,134.73,58.73992,63.11956,86.2232976416,8.08992,2.35956,8.427,50.65,60.76,79.1024658276,133.71,60.82992,21.54956,64.5341979372,8.08992,2.35956,8.427,52.74,19.19,56.1227556344,134.73
2022-03-30 05:00:00,57.6852,19.90485,61.0228264878,7.2852,2.12485,7.58875,50.4,17.78,53.4442550701,133.81,58.8552,4.75485,59.046957293,7.2852,2.12485,7.58875,51.57,2.63,51.6370196661,134.82,58.6652,62.90485,86.0152651834,7.2852,2.12485,7.58875,51.38,60.78,79.5871396646,133.81,60.7652,21.40485,64.4249729108,7.2852,2.12485,7.58875,53.48,19.28,56.8491758955,134.82
2022-03-30 05:30:00,58.5936,19.89105,61.8778137224,6.9636,2.03105,7.25375,51.63,17.86,54.6318268045,133.59,59.7936,4.51105,59.9635236878,6.9636,2.03105,7.25375,52.83,2.48,52.8881773178,134.64,59.5736,62.73105,86.5112619898,6.9636,2.03105,7.25375,52.61,60.7,80.326222991,133.59,61.6736,21.08105,65.1770174683,6.9636,2.03105,7.25375,54.71,19.05,57.931740868,134.64
2022-03-30 06:00:00,60.82192,19.20556,63.7821251402,6.84192,1.9955600000000002,7.127,53.98,17.21,56.6570781103,133.51,62.06192,5.09556,62.2707527319,6.84192,1.9955600000000002,7.127,55.22,3.1,55.3069471224,134.56,61.80192,61.95556,87.5098207666,6.84192,1.9955600000000002,7.127,54.96,59.96,81.3375878669,133.51,63.97192,21.63556,67.5315037964,6.84192,1.9955600000000002,7.127,57.13,19.64,60.4116420899,134.56
2022-03-30 06:30:00,66.65112,17.23241,68.8427755953,6.83112,1.99241,7.11575,59.82,15.24,61.7307864845,131.68,68.00112,6.55241,68.3160771566,6.83112,1.99241,7.11575,61.17,4.5600000000000005,61.3397301918,132.75,67.64112,58.28241,89.2869555437,6.83112,1.99241,7.11575,60.81,56.29,82.8638654662,131.68,69.91112,23.21241,73.6639713677,6.83112,1.99241,7.11575,63.08,21.22,66.5535483652,132.75
2022-03-30 07:00:00,70.52992,28.57331,76.0979872241,6.79992,1.9833100000000001,7.08325,63.73,26.59,69.0546233065,131.88,71.91992,9.95331,72.6053942401,6.79992,1.9833100000000001,7.08325,65.12,7.97,65.6059090326,132.92,74.96992,42.73331,86.2938276377,6.79992,1.9833100000000001,7.08325,68.17,40.75,79.42110173,131.88,76.81992,37.84331,85.6353678136,6.79992,1.9833100000000001,7.08325,70.02,35.86,78.6685451753,132.92
2022-03-30 07:30:00,76.74336,28.48848,81.8604715159,6.78336,1.9784800000000002,7.066,69.96,26.51,74.8143148067,131.59,78.24336,8.90848,78.7488691982,6.78336,1.9784800000000002,7.066,71.46,6.93,71.7952400929,132.67,81.89336,38.31848,90.4147572114,6.78336,1.9784800000000002,7.066,75.11,36.34,83.4392455623,131.59,83.70336,41.06848,93.2355754248,6.78336,1.9784800000000002,7.066,76.92,39.09,86.2827589962,132.67
2022-03-30 08:00:00,80.90384,26.38112,85.096385465,6.72384,1.9611200000000002,7.004,74.18,24.42,78.0961509935,130.92,82.46384,6.95112,82.7562866301,6.72384,1.9611200000000002,7.004,75.74,4.99,75.904200806,132.02,86.27384,36.591120000000004,93.7127821122,6.72384,1.9611200000000002,7.004,79.55,34.63,86.760817193,130.92,88.14384,42.06112,97.6651132473,6.72384,1.9611200000000002,7.004,81.42,40.1,90.7591670301,132.02
2022-03-30 08:30:00,83.48792,24.61106,87.0398590317,6.75792,1.97106,7.0395,76.73,22.64,80.000390624,131.17,85.06792,5.08106,85.2195293571,6.75792,1.97106,7.0395,78.31,3.11,78.3717308728,132.27,89.05792,35.63106,95.9212466112,6.75792,1.97106,7.0395,82.3,33.66,88.9172964051,131.17,90.93792,43.52106,100.815613659,6.75792,1.97106,7.0395,84.18,41.55,93.8758483317,132.27
2022-03-30 09:00:00,83.84712,23.59916,87.1048786521,6.23712,1.81916,6.497,77.61,21.78,80.6081912711,131.03,85.42712,4.07916,85.5244548524,6.23712,1.81916,6.497,79.19,2.26,79.2222424575,132.1,89.44712,34.88916,96.0106283794,6.23712,1.81916,6.497,83.21,33.07,89.5406555705,131.03,91.42712,43.84916,101.3985557303,6.23712,1.81916,6.497,85.19,42.03,94.99398402,132.1
2022-03-30 09:30:00,85.26128,24.09079,88.5993906867,6.55128,1.91079,6.82425,78.71,22.18,81.775402781,131.8,86.85128,7.13079,87.1435195735,6.55128,1.91079,6.82425,80.3,5.22,80.469487385,132.92,90.70128,17.22079,92.3215998662,6.55128,1.91079,6.82425,84.15,15.31,85.5313895596,131.8,92.58128,18.81079,94.4729550023,6.55128,1.91079,6.82425,86.03,16.9,87.6742316761,132.92
2022-03-30 10:00:00,86.10296,18.65378,88.1004156009,6.49296,1.89378,6.7635000000000005,79.61,16.76,81.3550840452,131.32,87.69296,4.81378,87.8249834128,6.49296,1.89378,6.7635000000000005,81.2,2.92,81.2524855004,132.45,89.49296,9.54378,90.0004090338,6.49296,1.89378,6.7635000000000005,83.0,7.65,83.3517996206,131.32,91.90296,10.09378,92.4556025963,6.49296,1.89378,6.7635000000000005,85.41,8.2,85.8027278121,132.45
2022-03-30 10:30:00,85.51808,19.34569,87.6789468941,6.56808,1.9156900000000001,6.84175,78.95,17.43,80.8511434675,131.85,87.10808,4.31569,87.2149229287,6.56808,1.9156900000000001,6.84175,80.54,2.4,80.5757506946,133.0,88.87808,9.48569,89.3828362677,6.56808,1.9156900000000001,6.84175,82.31,7.57,82.6573711172,131.85,91.27808,10.32569,91.8602621511,6.56808,1.9156900000000001,6.84175,84.71,8.41,85.126448299,133.0
2022-03-30 11:00:00,85.77072,18.67271,87.7797613808,6.42072,1.87271,6.68825,79.35,16.8,81.1089544995,131.61,87.36072,4.84271,87.494841214,6.42072,1.87271,6.68825,80.94,2.9699999999999998,80.9944720336,132.74,89.15072,9.08271,89.6122006061,6.42072,1.87271,6.68825,82.73,7.21,83.0435849419,131.61,91.56072,10.59271,92.1714215582,6.42072,1.87271,6.68825,85.14,8.72,85.5853842662,132.74
2022-03-30 11:30:00,86.10992,18.31081,88.0352434271,6.37992,1.86081,6.64575,79.73,16.45,81.4093078216,131.61,87.72992,5.19081,87.8833509356,6.37992,1.86081,6.64575,81.35,3.33,81.4181269743,132.74,89.60992,9.13081,90.0739110601,6.37992,1.86081,6.64575,83.23,7.27,83.5469077824,131.61,91.88992,10.56081,92.4948004239,6.37992,1.86081,6.64575,85.51,8.7,85.9514403602,132.74
2022-03-30 12:00:00,86.582,18.8485,88.6098678266,6.852,1.9985,7.1375,79.73,16.85,81.491075585,131.85,88.232,4.9685,88.3717817872,6.852,1.9985,7.1375,81.38,2.9699999999999998,81.4341777143,132.98,90.112,9.3985,90.6007966094,6.852,1.9985,7.1375,83.26,7.4,83.5882025169,131.85,92.322,10.5985,92.9283588914,6.852,1.9985,7.1375,85.47,8.6,85.9015768191,132.98
2022-03-30 12:30:00,86.49104,19.51697,88.6657324915,6.8810400000000005,2.00697,7.16775,79.61,17.51,81.5128959122,131.85,88.12104,4.29697,88.2257425124,6.8810400000000005,2.00697,7.16775,81.24,2.29,81.2722689483,132.98,90.00104,9.54697,90.5059768041,6.8810400000000005,2.00697,7.16775,83.12,7.54,83.4612844378,131.85,92.20104,10.44697,92.7910068879,6.8810400000000005,2.00697,7.16775,85.32,8.44,85.7364333291,132.98
2022-03-30 13:00:00,86.54256,20.25033,88.8802034002,8.57256,2.50033,8.92975,77.97,17.75,79.9648885449,132.04,88.15256,4.62033,88.2735593701,8.57256,2.50033,8.92975,79.58,2.12,79.6082332425,133.17,90.18256,10.23033,90.7609705769,8.57256,2.50033,8.92975,81.61,7.73,81.9752706613,132.04,92.30256,10.81033,92.9334483233,8.57256,2.50033,8.92975,83.73,8.31,84.1413631931,133.17
2022-03-30 13:30:00,87.11808,21.64069,89.7656912554,12.20808,3.56069,12.71675,74.91,18.08,77.060979101,132.47,88.69808,5.49069,88.8678629897,12.20808,3.56069,12.71675,76.49,1.9300000000000002,76.5143450603,133.59,90.75808,11.57069,91.4926770423,12.20808,3.56069,12.71675,78.55,8.01,78.9573467133,132.47,92.83808,11.73069,93.5762693527,12.20808,3.56069,12.71675,80.63,8.17,81.0428639672,133.59
2022-03-30 14:00:00,85.8688,22.2784,88.7117687796,12.9888,3.7884,13.53,72.88,18.49,75.1889253813,132.68,87.3988,5.3484,87.5622956757,12.9888,3.7884,13.53,74.41,1.56,74.4263508443,133.8,89.3988,12.1684,90.2231422641,12.9888,3.7884,13.53,76.41,8.38,76.8681501013,132.68,91.4288,11.6184,92.1640531227,12.9888,3.7884,13.53,78.44,7.83,78.8298325509,133.8
2022-03-30 14:30:00,85.3504,22.52595,88.2729245214,13.9404,4.06595,14.52125,71.41,18.46,73.757438269,132.76,86.8504,5.69595,87.0369796498,13.9404,4.06595,14.52125,72.91,1.63,72.9282181326,133.88,88.9004,12.975950000000001,89.8423975557,13.9404,4.06595,14.52125,74.96,8.91,75.4876791271,132.76,90.9104,11.40595,91.6231222103,13.9404,4.06595,14.52125,76.97,7.34,77.3191858467,133.88
2022-03-30 15:00:00,85.79208,21.86394,88.5342468373,13.52208,3.94394,14.0855,72.27,17.92,74.4585743887,132.88,87.33208,6.14394,87.5479308485,13.52208,3.94394,14.0855,73.81,2.2,73.8427796064,134.02,89.47208,13.60394,90.5003883033,13.52208,3.94394,14.0855,75.95,9.66,76.5618579973,132.88,91.51208,10.56394,92.1198003377,13.52208,3.94394,14.0855,77.99,6.62,78.2704573897,134.02
2022-03-30 15:30:00,85.996,21.848,88.7279387792,13.536,3.948,14.1,72.46,17.9,74.6382046944,133.08,87.516,6.258,87.7394598798,13.536,3.948,14.1,73.98,2.31,74.0160556906,134.15,89.736,13.568,90.7559382079,13.536,3.948,14.1,76.2,9.62,76.8048462013,133.08,91.776,10.698,92.3974100286,13.536,3.948,14.1,78.24,6.75,78.5306316032,134.15
2022-03-30 16:00:00,87.34608,21.924690000000002,90.0557034449,13.69608,3.9946900000000003,14.26675,73.65,17.93,75.8011042136,133.08,88.89608,6.25469,89.1158469991,13.69608,3.9946900000000003,14.26675,75.2,2.26,75.2339524417,134.15,91.11608,13.87469,92.1664095924,13.69608,3.9946900000000003,14.26675,77.42,9.88,78.0478750512,133.08,93.17608,10.43469,93.758544355,13.69608,3.9946900000000003,14.26675,79.48,6.44,79.7404790555,134.15
2022-03-30 16:30:00,87.84096,22.59653,90.7008126852,13.77096,4.01653,14.34475,74.07,18.58,76.3647909707,133.33,89.40096,5.70653,89.5829008995,13.77096,4.01653,14.34475,75.63,1.69,75.6488797009,134.41,91.65096,14.53653,92.7966010873,13.77096,4.01653,14.34475,77.88,10.52,78.5873068631,133.33,93.71096,9.89653,94.2320822765,13.77096,4.01653,14.34475,79.94,5.88,80.1559604771,134.41
2022-03-30 17:00:00,88.73296,24.30503,92.0014819101,17.26296,5.03503,17.98225,71.47,19.27,74.0222520598,133.33,90.25296,5.99503,90.4518500279,17.26296,5.03503,17.98225,72.99,0.96,72.9963129206,134.36,92.56296,16.25503,93.9793996803,17.26296,5.03503,17.98225,75.3,11.22,76.1313233827,133.33,94.59296,10.17503,95.1386320958,17.26296,5.03503,17.98225,77.33,5.14,77.5006354813,134.36
2022-03-30 17:30:00,89.39344,25.49892,92.9590341828,19.81344,5.77892,20.639,69.58,19.72,72.3205005514,133.4,90.86344,6.32892,91.0835877477,19.81344,5.77892,20.639,71.05,0.55,71.0521287507,134.44,93.27344,17.42892,94.887838324,19.81344,5.77892,20.639,73.46,11.65,74.378048509,133.4,95.25344,10.51892,95.8324867141,19.81344,5.77892,20.639,75.44,4.74,75.5887637153,134.44
2022-03-30 18:00:00,89.24952,27.52861,93.3986144906,19.22952,5.6086100000000005,20.03075,70.02,21.92,73.3708852339,133.86,90.75952,7.24861,91.04851903,19.22952,5.6086100000000005,20.03075,71.53,1.6400000000000001,71.5487980332,134.93,92.88952,16.76861,94.3909381623,19.22952,5.6086100000000005,20.03075,73.66,11.16,74.500612078,133.86,94.86952,10.87861,95.4912036816,19.22952,5.6086100000000005,20.03075,75.64,5.27,75.8233638135,134.93
2022-03-30 18:30:00,88.04224,29.13232,92.7368755825,20.20224,5.89232,21.044,67.84,23.24,71.71027262530001,133.86,89.51224,8.83232,89.9469342802,20.20224,5.89232,21.044,69.31,2.94,69.3723266152,134.93,91.50224,17.37232,93.136767322,20.20224,5.89232,21.044,71.3,11.48,72.2182830037,133.86,93.43224,10.79232,94.0534828829,20.20224,5.89232,21.044,73.23,4.9,73.3937524589,134.93
2022-03-30 19:00:00,87.07888,27.90134,91.4396856723,16.35888,4.77134,17.0405,70.72,23.13,74.4064197499,134.12,88.58888,7.50134,88.9059039741,16.35888,4.77134,17.0405,72.23,2.73,72.2815730321,135.14,90.45888,16.09134,91.8789431472,16.35888,4.77134,17.0405,74.1,11.32,74.9596718243,134.12,92.45888,9.91134,92.9885968893,16.35888,4.77134,17.0405,76.1,5.14,76.273387233,135.14
2022-03-30 19:30:00,87.08832,27.52076,91.3332782254,15.56832,4.54076,16.217,71.52,22.98,75.1211741122,134.48,88.61832,6.98076,88.8928436366,15.56832,4.54076,16.217,73.05,2.44,73.0907388114,135.48,90.51832,15.42076,91.822470532,15.56832,4.54076,16.217,74.95,10.88,75.7355722234,134.48,92.51832,10.25076,93.0844649563,15.56832,4.54076,16.217,76.95,5.71,77.1615616742,135.48
2022-03-30 20:00:00,86.72552,29.10911,91.4803591175,20.22552,5.89911,21.06825,66.5,23.21,70.4340407757,134.11,88.16552,9.34911,88.6598261597,20.22552,5.89911,21.06825,67.94,3.45,68.0275392764,135.18,90.98552,29.12911,95.5346528704,20.22552,5.89911,21.06825,70.76,23.23,74.4755698199,134.11,92.88552,23.71911,95.8661358607,20.22552,5.89911,21.06825,72.66,17.82,74.8132875898,135.18
2022-03-30 20:30:00,85.4044,32.4392,91.357611812,19.5744,5.7092,20.39,65.83,26.73,71.0498543278,134.04,86.8344,12.1292,87.6774230689,19.5744,5.7092,20.39,67.26,6.42,67.565701358,135.12,90.9944,44.1492,101.1391748632,19.5744,5.7092,20.39,71.42,38.44,81.1076445226,134.04,92.7344,45.6892,103.3787789636,19.5744,5.7092,20.39,73.16,39.98,83.3713739841,135.12
2022-03-30 21:00:00,82.2708,31.7994,88.2025304229,15.9408,4.6494,16.605,66.33,27.15,71.6714127111,132.64,83.7008,11.9294,84.5466410036,15.9408,4.6494,16.605,67.76,7.28,68.1499523111,133.74,87.7008,43.2594,97.7896007201,15.9408,4.6494,16.605,71.76,38.61,81.4876045789,132.64,89.4708,42.7794,99.1720783134,15.9408,4.6494,16.605,73.53,38.13,82.828484231,133.74
2022-03-30 21:30:00,79.71224,32.86232,86.2204922371,15.88224,4.63232,16.544,63.83,28.23,69.7939954437,133.2,81.10224,12.82232,82.1095927599,15.88224,4.63232,16.544,65.22,8.19,65.7322181278,134.27,85.03224,44.07232,95.7750031564,15.88224,4.63232,16.544,69.15,39.44,79.6067591351,133.2,86.77224,42.59232,96.6619229976,15.88224,4.63232,16.544,70.89,37.96,80.4136412557,134.27
2022-03-30 22:00:00,76.41376,33.77818,83.5465628344,15.83376,4.61818,16.4935,60.58,29.16,67.2327449983,133.58,77.74376,13.64818,78.9326614036,15.83376,4.61818,16.4935,61.91,9.03,62.5650781187,134.6,81.53376,45.06818,93.1605864529,15.83376,4.61818,16.4935,65.7,40.45,77.153694014,133.58,83.23376,41.99818,93.2293190314,15.83376,4.61818,16.4935,67.4,37.38,77.0715537666,134.6
2022-03-30 22:30:00,71.8628,34.6654,79.7869161016,14.2128,4.1454,14.805,57.65,30.52,65.2303066067,133.72,73.1628,14.5154,74.5888204827,14.2128,4.1454,14.805,58.95,10.37,59.8551534958,134.78,76.8428,45.8254,89.4694539885,14.2128,4.1454,14.805,62.63,41.68,75.2312388573,133.72,78.5028,40.3954,88.2863406706,14.2128,4.1454,14.805,64.29,36.25,73.8056000585,134.78
2022-03-30 23:00:00,67.74064,34.71602,76.1183049749,12.50064,3.64602,13.0215,55.24,31.07,63.3782494236,133.51,68.99064,14.63602,70.5260341225,12.50064,3.64602,13.0215,56.49,10.99,57.5491112008,134.53,72.60064,45.79602,85.8378027226,12.50064,3.64602,13.0215,60.1,42.15,73.4073054948,133.51,74.21064,39.22602,83.9398578403,12.50064,3.64602,13.0215,61.71,35.58,71.2324399414,134.53
2022-03-30 23:30:00,63.91208,35.19519,72.9620131922,12.53208,3.65519,13.05425,51.38,31.54,60.2882741501,134.11,65.10208,14.92519,66.791033207,12.53208,3.65519,13.05425,52.57,11.27,53.7644659603,135.17,68.76208,47.81519,83.7527076617,12.53208,3.65519,13.05425,56.23,44.16,71.4976817806,134.11,70.35208,38.06519,79.9898359172,12.53208,3.65519,13.05425,57.82,34.41,67.284474435,135.17
2022-03-31 00:00:00,61.73512,25.52441,66.8035968138,13.45512,3.92441,14.01575,48.28,21.6,52.8915721075,133.87,62.89512,9.28441,63.5766969012,13.45512,3.92441,14.01575,49.44,5.36,49.7297013866,134.93,64.14512,60.25441,88.0067630598,13.45512,3.92441,14.01575,50.69,56.33,75.7795816827,133.87,66.03512,27.56441,71.5572062902,13.45512,3.92441,14.01575,52.58,23.64,57.6498568949,134.93
2022-03-31 00:30:00,60.52704,21.42372,64.2066846193,13.72704,4.00372,14.299,46.8,17.42,49.9369242145,133.74,61.64704,6.96372,62.0391081254,13.72704,4.00372,14.299,47.92,2.96,48.0113319957,134.77,61.70704,65.05372,89.6646266451,13.72704,4.00372,14.299,47.98,61.05,77.6478132339,133.74,63.71704,22.98372,67.7356078544,13.72704,4.00372,14.299,49.99,18.98,53.4718664346,134.77
2022-03-31 01:00:00,59.83976,21.70493,63.6545431463,13.79976,4.02493,14.37475,46.04,17.68,49.317988604600004,133.16,60.94976,6.53493,61.2990909734,13.79976,4.02493,14.37475,47.15,2.51,47.2167618542,134.25,60.99976,64.96493,89.114605144,13.79976,4.02493,14.37475,47.2,60.94,77.0812791798,133.16,62.98976,22.40493,66.85574585,13.79976,4.02493,14.37475,49.19,18.38,52.5117177399,134.25
2022-03-31 01:30:00,60.84784,21.38437,64.4961309922,13.31784,3.88437,13.87275,47.53,17.5,50.6492931836,133.28,61.97784,6.62437,62.3308505394,13.31784,3.88437,13.87275,48.66,2.74,48.7370823911,134.32,62.03784,64.71437,89.6473272126,13.31784,3.88437,13.87275,48.72,60.83,77.9354046631,133.28,64.04784,22.52437,67.8931001838,13.31784,3.88437,13.87275,50.73,18.64,54.0461145689,134.32
2022-03-31 02:00:00,63.31568,21.58124,66.892639758,13.37568,3.90124,13.933,49.94,17.68,52.9772215202,132.87,64.49568,6.35124,64.8076460628,13.37568,3.90124,13.933,51.12,2.45,51.1786762236,133.9,64.45568,63.21124,90.2784334523,13.37568,3.90124,13.933,51.08,59.31,78.2741496281,132.87,66.51568,23.52124,70.551997966,13.37568,3.90124,13.933,53.14,19.62,56.6463061461,133.9
2022-03-31 02:30:00,63.67248,21.61989,67.2428758529,12.82248,3.73989,13.35675,50.85,17.88,53.9019192608,133.25,64.84248,6.07989,65.1268936382,12.82248,3.73989,13.35675,52.02,2.34,52.0726031614,134.3,65.02248,63.47989,90.8714440282,12.82248,3.73989,13.35675,52.2,59.74,79.3328910352,133.25,66.86248,23.54989,70.8885643159,12.82248,3.73989,13.35675,54.04,19.81,57.5565608771,134.3
2022-03-31 03:00:00,62.79664,22.25777,66.6245174141,13.22664,3.85777,13.77775,49.57,18.4,52.8748040185,133.64,63.96664,5.75777,64.2252516403,13.22664,3.85777,13.77775,50.74,1.9,50.7755610506,134.69,63.87664,64.06777,90.4704608724,13.22664,3.85777,13.77775,50.65,60.21,78.680789269,133.64,65.91664,23.31777,69.9193952109,13.22664,3.85777,13.77775,52.69,19.46,56.1687430872,134.69
2022-03-31 03:30:00,61.8236,22.89855,65.9279994317,13.9836,4.07855,14.56625,47.84,18.82,51.4087346664,133.86,62.9536,5.64855,63.2065018021,13.9836,4.07855,14.56625,48.97,1.57,48.9951609856,134.94,62.9636,64.88855,90.4153684174,13.9836,4.07855,14.56625,48.98,60.81,78.0826261085,133.86,64.9536,23.26855,68.9956199484,13.9836,4.07855,14.56625,50.97,19.19,54.4628038206,134.94
2022-03-31 04:00:00,61.35624,23.38432,65.6613631354,15.06624,4.3943200000000004,15.694,46.29,18.99,50.0338305549,133.96,62.46624,5.79432,62.7344027149,15.06624,4.3943200000000004,15.694,47.4,1.4,47.4206705984,135.05,62.55624,65.37432,90.4825114506,15.06624,4.3943200000000004,15.694,47.49,60.98,77.2907530045,133.96,64.50624,23.47432,68.644728118,15.06624,4.3943200000000004,15.694,49.44,19.08,52.9939619202,135.05
2022-03-31 04:30:00,60.60056,23.59683,65.0325938154,15.28056,4.45683,15.91725,45.32,19.14,49.1959551183,133.96,61.70056,5.72683,61.9657622092,15.28056,4.45683,15.91725,46.42,1.27,46.4373696499,134.99,61.75056,65.43683,89.9728313479,15.28056,4.45683,15.91725,46.47,60.98,76.6682548386,133.96,63.71056,23.57683,67.933072714,15.28056,4.45683,15.91725,48.43,19.12,52.0676415828,134.99
2022-03-31 05:00:00,59.88696,23.88453,64.4741711956,15.30696,4.46453,15.94475,44.58,19.42,48.626256282,134.15,60.96696,5.50453,61.2149496623,15.30696,4.46453,15.94475,45.66,1.04,45.6718425291,135.19,61.02696,65.85453,89.7836787415,15.30696,4.46453,15.94475,45.72,61.39,76.5444348075,134.15,62.94696,23.40453,67.1572170192,15.30696,4.46453,15.94475,47.64,18.94,51.2668820975,135.19
2022-03-31 05:30:00,60.94288,23.81084,65.4292803277,16.32288,4.76084,17.003,44.62,19.05,48.5164600935,133.53,62.02288,6.00084,62.3125005452,16.32288,4.76084,17.003,45.7,1.24,45.7168196619,134.53,62.08288,65.40084,90.1751288427,16.32288,4.76084,17.003,45.76,60.64,75.9683302436,133.53,64.00288,23.73084,68.2606871882,16.32288,4.76084,17.003,47.68,18.97,51.315137143,134.53
2022-03-31 06:00:00,63.3908,23.0544,67.4529382903,15.8208,4.6144,16.48,47.57,18.44,51.0190013622,133.43,64.5408,6.4344,64.8607459717,15.8208,4.6144,16.48,48.72,1.82,48.7539824014,134.42,64.5508,64.5644,91.2982339807,15.8208,4.6144,16.48,48.73,59.95,77.2568145862,133.43,66.5108,24.1244,70.7507822713,15.8208,4.6144,16.48,50.69,19.51,54.3149721532,134.42
2022-03-31 06:30:00,69.60808,20.79694,72.648451564,17.33808,5.05694,18.0605,52.27,15.74,54.5884648987,131.92,70.81808,9.16694,71.4089157168,17.33808,5.05694,18.0605,53.48,4.11,53.6376966321,132.94,71.03808,62.38694,94.5438474606,17.33808,5.05694,18.0605,53.7,57.33,78.552013978,131.92,73.05808,25.54694,77.3959249357,17.33808,5.05694,18.0605,55.72,20.49,59.367992218,132.94
2022-03-31 07:00:00,74.42792,22.76981,77.8330233446,18.78792,5.47981,19.57075,55.64,17.29,58.2645149298,131.67,75.68792,10.90981,76.4701588083,18.78792,5.47981,19.57075,56.9,5.43,57.1585068034,132.67,76.37792,57.74981,95.7529488766,18.78792,5.47981,19.57075,57.59,52.27,77.7737809291,131.67,78.37792,30.85981,84.2343529492,18.78792,5.47981,19.57075,59.59,25.38,64.7696881265,132.67
2022-03-31 07:30:00,80.15728,33.260040000000004,86.7837530751,21.01728,6.13004,21.893,59.14,27.13,65.0659396305,131.98,81.47728,13.57004,82.5995952884,21.01728,6.13004,21.893,60.46,7.44,60.9160504301,132.99,85.35728,43.46004,95.7843428009,21.01728,6.13004,21.893,64.34,37.33,74.3852438324,131.98,86.97728,44.79004,97.8324839683,21.01728,6.13004,21.893,65.96,38.66,76.454674154,132.99
2022-03-31 08:00:00,85.62496,33.75978,92.0399724068,23.00496,6.70978,23.9635,62.62,27.05,68.2126593823,132.53,87.01496,13.93978,88.1244615884,23.00496,6.70978,23.9635,64.01,7.23,64.4170241473,133.6,91.13496,15.55978,92.4537056469,23.00496,6.70978,23.9635,68.13,8.85,68.7023973381,132.53,92.70496,24.74978,95.9518692817,23.00496,6.70978,23.9635,69.7,18.04,71.9967471487,133.6
2022-03-31 08:30:00,87.95232,33.08276,93.9685032476,24.11232,7.03276,25.117,63.84,26.05,68.9503306736,132.64,89.32232,13.17276,90.2884181731,24.11232,7.03276,25.117,65.21,6.14,65.4984251719,133.7,93.57232,9.09276,94.0130701264,24.11232,7.03276,25.117,69.46,2.06,69.4905403634,132.64,95.15232,21.11276,97.4664692918,24.11232,7.03276,25.117,71.04,14.08,72.4218751483,133.7
2022-03-31 09:00:00,87.5476,32.37305,93.341291142,23.1876,6.76305,24.15375,64.36,25.61,69.2681867815,132.37,88.9376,12.53305,89.816335018,23.1876,6.76305,24.15375,65.75,5.77,66.0026923693,133.42,93.1376,8.00305,93.4808073514,23.1876,6.76305,24.15375,69.95,1.24,69.9609898443,132.37,94.6676,21.61305,97.1034418549,23.1876,6.76305,24.15375,71.48,14.85,73.006252472,133.42
2022-03-31 09:30:00,89.64568,32.57999,95.3824076602,24.68568,7.19999,25.71425,64.96,25.38,69.7419959565,132.84,91.03568,12.60999,91.9048795269,24.68568,7.19999,25.71425,66.35,5.41,66.5701930296,133.93,95.21568,8.23999,95.5715603779,24.68568,7.19999,25.71425,70.53,1.04,70.5376672424,132.84,96.76568,22.34999,99.3132361715,24.68568,7.19999,25.71425,72.08,15.15,73.6549312674,133.93
2022-03-31 10:00:00,87.11176,32.85968,93.1032614896,21.22176,6.18968,22.106,65.89,26.67,71.0829163724,133.62,88.51176,12.65968,89.4125223668,21.22176,6.18968,22.106,67.29,6.47,67.6003328394,134.69,92.62176,7.76968,92.9470728576,21.22176,6.18968,22.106,71.4,1.58,71.4174796531,133.62,94.16176,20.96968,96.4684638916,21.22176,6.18968,22.106,72.94,14.78,74.4223891044,134.69
2022-03-31 10:30:00,84.7856,34.04455,91.3653618833,24.0156,7.00455,25.01625,60.77,27.04,66.5143180075,133.78,86.0956,13.80455,87.1952862262,24.0156,7.00455,25.01625,62.08,6.8,62.451312236,134.87,90.2656,8.36455,90.6523261702,24.0156,7.00455,25.01625,66.25,1.3599999999999999,66.2639577749,133.78,91.7256,22.05455,94.3397523373,24.0156,7.00455,25.01625,67.71,15.05,69.3624293116,134.87
2022-03-31 11:00:00,84.69352,33.88186,91.2193661842,26.78352,7.81186,27.8995,57.91,26.07,63.5075822245,133.6,85.98352,13.67186,87.063686273,26.78352,7.81186,27.8995,59.2,5.86,59.4893234119,134.63,90.13352,8.22186,90.5077367381,26.78352,7.81186,27.8995,63.35,0.41000000000000003,63.3513267422,133.6,91.56352,23.80186,94.606589275,26.78352,7.81186,27.8995,64.78,15.99,66.7242721954,134.63
2022-03-31 11:30:00,84.00568,33.94624,90.60519567,26.69568,7.78624,27.808,57.31,26.16,62.9982674365,133.9,85.27568,13.64624,86.3606476678,26.69568,7.78624,27.808,58.58,5.86,58.8723704296,134.95,89.44568,8.09624,89.8113510242,26.69568,7.78624,27.808,62.75,0.31,62.7507657324,133.9,90.87568,23.98624,93.9879190364,26.69568,7.78624,27.808,64.18,16.2,66.1929935869,134.95
2022-03-31 12:00:00,84.36872,35.40296,91.4956309951,26.95872,7.86296,28.082,57.41,27.54,63.6738541318,134.27,85.66872,15.03296,86.9776952603,26.95872,7.86296,28.082,58.71,7.17,59.1462002161,135.31,89.69872,8.21296,90.0739311988,26.95872,7.86296,28.082,62.74,0.35000000000000003,62.7409762436,134.27,91.17872,24.73296,94.4736910002,26.95872,7.86296,28.082,64.22,16.87,66.3988350801,135.31
2022-03-31 12:30:00,81.7468,36.2799,89.4358454662,27.4968,8.0199,28.6425,54.25,28.26,61.16935589,134.09,82.9968,15.9799,84.521157199,27.4968,8.0199,28.6425,55.5,7.96,56.0679195262,135.17,86.9468,8.1399,87.3269946938,27.4968,8.0199,28.6425,59.45,0.12,59.4501211101,134.09,88.3868,24.3899,91.6902046909,27.4968,8.0199,28.6425,60.89,16.37,63.0521133666,135.17
2022-03-31 13:00:00,82.5328,35.47165,89.8326278674,24.3828,7.11165,25.39875,58.15,28.36,64.69707953220001,133.98,83.8528,15.17165,85.2142654229,24.3828,7.11165,25.39875,59.47,8.06,60.013702602,135.02,87.7828,7.32165,88.0876071565,24.3828,7.11165,25.39875,63.4,0.21,63.4003477908,133.98,89.2628,23.33165,92.2616570172,24.3828,7.11165,25.39875,64.88,16.22,66.8767732475,135.02
2022-03-31 13:30:00,84.04536,28.87198,88.8662690038,24.55536,7.16198,25.5785,59.49,21.71,63.3275943014,133.61,85.36536,14.35198,86.5634103871,24.55536,7.16198,25.5785,60.81,7.19,61.2335871887,134.68,87.94536,14.691980000000001,89.1641218308,24.55536,7.16198,25.5785,63.39,7.53,63.8356718458,133.61,89.30536,16.82198,90.875884237,24.55536,7.16198,25.5785,64.75,9.66,65.4666182111,134.68
2022-03-31 14:00:00,82.44664,19.44652,84.7090053501,23.81664,6.94652,24.809,58.63,12.5,59.9477013738,132.37,83.76664,14.48652,85.0100537501,23.81664,6.94652,24.809,59.95,7.54,60.4222980364,133.48,84.79664,23.63652,88.0292862234,23.81664,6.94652,24.809,60.98,16.69,63.2227530245,132.37,85.82664,7.25652,86.1328579359,23.81664,6.94652,24.809,62.01,0.31,62.0107748702,133.48
2022-03-31 14:30:00,83.39664,19.27277,85.5946214827,25.34664,7.39277,26.40275,58.05,11.88,59.2531594094,132.56,84.69664,15.63277,86.1272565752,25.34664,7.39277,26.40275,59.35,8.24,59.9192798688,133.64,85.74664,24.03277,89.0508860437,25.34664,7.39277,26.40275,60.4,16.64,62.6502162806,132.56,86.75664,7.51277,87.0813200242,25.34664,7.39277,26.40275,61.41,0.12,61.4101172446,133.64
2022-03-31 15:00:00,80.90024,18.57632,83.0055931658,21.21024,6.18632,22.094,59.69,12.39,60.9623506765,133.04,82.20024,14.04632,83.3917175839,21.21024,6.18632,22.094,60.99,7.86,61.4943875488,134.1,83.27024,23.64632,86.5625861397,21.21024,6.18632,22.094,62.06,17.46,64.4693353463,133.04,84.34024,7.03632,84.6332433645,21.21024,6.18632,22.094,63.13,0.85,63.1357220597,134.1
2022-03-31 15:30:00,80.692,21.6135,83.5364725509,27.372,7.9835,28.5125,53.32,13.63,55.0345282527,132.73,81.932,14.493500000000001,83.2040513812,27.372,7.9835,28.5125,54.56,6.51,54.9470081078,133.86,83.032,25.5035,86.8604716557,27.372,7.9835,28.5125,55.66,17.52,58.3522578826,132.73,83.942,9.0135,84.4245375839,27.372,7.9835,28.5125,56.57,1.03,56.5793761012,133.86
2022-03-31 16:00:00,81.79824,20.46907,84.3204298718,25.36824,7.39907,26.42525,56.43,13.07,57.9238275669,132.24,83.06824,14.32907,84.2950457842,25.36824,7.39907,26.42525,57.7,6.93,58.1146702649,133.39,84.12824,24.44907,87.6088910406,25.36824,7.39907,26.42525,58.76,17.05,61.183658766,132.24,85.11824,8.05907,85.4989087063,25.36824,7.39907,26.42525,59.75,0.66,59.7536450771,133.39
2022-03-31 16:30:00,84.36896,21.72553,87.1212951308,26.41896,7.70553,27.51975,57.95,14.02,59.6218324106,132.36,85.69896,13.71553,86.7895587514,26.41896,7.70553,27.51975,59.28,6.01,59.583877853,133.48,86.68896,25.44553,90.3462826178,26.41896,7.70553,27.51975,60.27,17.74,62.8265907081,132.36,87.65896,9.05553,88.1254554136,26.41896,7.70553,27.51975,61.24,1.35,61.2548781731,133.48
2022-03-31 17:00:00,85.45728,21.00129,88.0000050379,23.62728,6.89129,24.61175,61.83,14.11,63.4195632278,132.11,86.82728,12.74129,87.7571479884,23.62728,6.89129,24.61175,63.2,5.85,63.4701701589,133.2,87.85728,25.26129,91.4168169511,23.62728,6.89129,24.61175,64.23,18.37,66.805312663,132.11,88.86728,8.93129,89.3149561701,23.62728,6.89129,24.61175,65.24,2.04,65.2718867507,133.2
2022-03-31 17:30:00,85.89224,20.90857,88.400481852,21.49224,6.26857,22.38775,64.4,14.64,66.0430889647,132.11,87.28224,11.59857,88.0495101943,21.49224,6.26857,22.38775,65.79,5.33,66.0055527967,133.26,88.21224,24.58857,91.5750897377,21.49224,6.26857,22.38775,66.72,18.32,69.1894558441,132.11,89.28224,8.27857,89.6652279352,21.49224,6.26857,22.38775,67.79,2.01,67.8197920964,133.26
2022-03-31 18:00:00,88.02544,19.79742,90.2242535345,17.78544,5.18742,18.5265,70.24,14.61,71.7433599715,131.88,89.51544,10.44742,90.1230413549,17.78544,5.18742,18.5265,71.73,5.26,71.9226007594,132.99,90.40544,23.44742,93.3966010423,17.78544,5.18742,18.5265,72.62,18.26,74.8805181606,131.88,91.54544,7.24742,91.8318718172,17.78544,5.18742,18.5265,73.76,2.06,73.7887606618,132.99
2022-03-31 18:30:00,87.14864,21.44002,89.7472000201,21.42864,6.25002,22.3215,65.72,15.19,67.4526092898,131.88,88.58864,10.94002,89.2615884614,21.42864,6.25002,22.3215,67.16,4.69,67.3235597692,132.93,89.49864,25.09002,92.9489949674,21.42864,6.25002,22.3215,68.07,18.84,70.6291051904,131.88,90.59864,8.87002,91.0318121573,21.42864,6.25002,22.3215,69.17,2.62,69.2196019925,132.93
2022-03-31 19:00:00,87.4604,19.52345,89.6129826982,15.9204,4.64345,16.58375,71.54,14.88,73.0711023593,131.49,88.9804,9.49345,89.4854020333,15.9204,4.64345,16.58375,73.06,4.85,73.2208037377,132.56,89.7204,23.00345,92.6223994942,15.9204,4.64345,16.58375,73.8,18.36,76.0495207085,131.49,90.9004,6.94345,91.1652028905,15.9204,4.64345,16.58375,74.98,2.3,75.0152677793,132.56
2022-03-31 19:30:00,87.97912,19.50266,90.114811785,15.36912,4.48266,16.0095,72.61,15.02,74.1472352822,131.49,89.48912,9.22266,89.9631038585,15.36912,4.48266,16.0095,74.12,4.74,74.2714076883,132.6,90.23912,22.26266,92.9447406186,15.36912,4.48266,16.0095,74.87,17.78,76.9522273882,131.49,91.44912,6.20266,91.6592305218,15.36912,4.48266,16.0095,76.08,1.72,76.0994402082,132.6
2022-03-31 20:00:00,88.29616,19.31013,90.3830348647,15.32616,4.47013,15.96475,72.97,14.84,74.4637260685,131.37,89.82616,9.35013,90.311482943,15.32616,4.47013,15.96475,74.5,4.88,74.6596571115,132.44,90.43616,22.15013,93.1092223926,15.32616,4.47013,15.96475,75.11,17.68,77.1627792397,131.37,91.67616,6.11013,91.8795515932,15.32616,4.47013,15.96475,76.35,1.6400000000000001,76.3676115903,132.44
2022-03-31 20:30:00,88.4612,20.62035,90.832718442,17.5212,5.11035,18.25125,70.94,15.51,72.6157262582,131.53,89.9712,9.35035,90.455767503,17.5212,5.11035,18.25125,72.45,4.24,72.5739629619,132.63,90.5412,22.57035,93.3120013533,17.5212,5.11035,18.25125,73.02,17.46,75.0784389822,131.53,91.7612,6.53035,91.9932785401,17.5212,5.11035,18.25125,74.24,1.42,74.2535790383,132.63
2022-03-31 21:00:00,86.0104,21.24845,88.5961936855,15.0804,4.39845,15.70875,70.93,16.85,72.9039601119,131.86,87.4904,7.36845,87.8001375145,15.0804,4.39845,15.70875,72.41,2.9699999999999998,72.47088380860001,132.96,87.9704,22.30845,90.7549349488,15.0804,4.39845,15.70875,72.89,17.91,75.0581121532,131.86,89.1804,6.20845,89.3962448628,15.0804,4.39845,15.70875,74.1,1.81,74.1221026415,132.96
2022-03-31 21:30:00,83.53688,21.32784,86.2165127989,12.74688,3.71784,13.278,70.79,17.61,72.9474893331,131.99,85.03688,5.95784,85.2453331133,12.74688,3.71784,13.278,72.29,2.24,72.3246963353,133.12,85.42688,22.38784,88.3117614273,12.74688,3.71784,13.278,72.68,18.67,75.0396648447,131.99,86.63688,6.26784,86.86331098,12.74688,3.71784,13.278,73.89,2.55,73.9339881245,133.12
2022-03-31 22:00:00,79.43944,22.40692,82.5390494942,13.90944,4.05692,14.489,65.53,18.35,68.0507413626,131.99,80.82944,6.19692,81.0666404152,13.90944,4.05692,14.489,66.92,2.14,66.9542082322,133.05,81.94944,34.27692,88.8291504012,13.90944,4.05692,14.489,68.04,30.22,74.4492444555,131.99,83.04944,13.81692,84.1909541614,13.90944,4.05692,14.489,69.14,9.76,69.8254767259,133.05
2022-03-31 22:30:00,74.57112,22.76241,77.9678090436,14.27112,4.16241,14.86575,60.3,18.6,63.103486433,131.86,75.89112,5.37241,76.0810415548,14.27112,4.16241,14.86575,61.62,1.21,61.6318789264,132.93,77.48112,45.94241,90.0779051325,14.27112,4.16241,14.86575,63.21,41.78,75.769865382,131.86,78.47112,19.13241,80.7698321557,14.27112,4.16241,14.86575,64.2,14.97,65.9222337304,132.93
2022-03-31 23:00:00,70.39624,24.00932,74.3779406343,14.22624,4.14932,14.819,56.17,19.86,59.5775838718,131.96,71.64624,4.36932,71.7793470533,14.22624,4.14932,14.819,57.42,0.22,57.4204214544,133.1,73.23624,47.29932,87.18240947460001,14.22624,4.14932,14.819,59.01,43.15,73.1033692794,131.96,74.20624,17.73932,76.2971135037,14.22624,4.14932,14.819,59.98,13.59,61.5003130073,133.1
2022-03-31 23:30:00,66.37256000000001,25.14658,70.9765257437,15.38256,4.48658,16.0235,50.99,20.66,55.0165038875,132.51,67.55256,5.20658,67.7529101799,15.38256,4.48658,16.0235,52.17,0.72,52.1749681361,133.62,69.05256,49.12658,84.74477509,15.38256,4.48658,16.0235,53.67,44.64,69.8082982173,132.51,69.98256,17.16658,72.0572700916,15.38256,4.48658,16.0235,54.6,12.68,56.0530320322,133.62
2022-04-01 00:00:00,63.4564,26.07145,68.6034635136,14.5764,4.25145,15.18375,48.88,21.82,53.5291210464,133.35,64.5964,5.86145,64.8617875876,14.5764,4.25145,15.18375,50.02,1.6099999999999999,50.0459039283,134.46,66.0464,49.62145,82.610019084,14.5764,4.25145,15.18375,51.47,45.37,68.6119362793,133.35,66.9764,16.87145,69.0686903167,14.5764,4.25145,15.18375,52.4,12.62,53.8982782656,134.46
